Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-12 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 22:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 22:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.5
603909,Grove Estate Steynton,2023-08-12 22:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 22:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.12
603909,Grove Estate Steynton,2023-08-12 22:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 22:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.31
603909,Grove Estate Steynton,2023-08-12 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 22:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.96188
603909,Grove Estate Steynton,2023-08-12 22:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9677100000000001
603909,Grove Estate Steynton,2023-08-12 22:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.89105
603909,Grove Estate Steynton,2023-08-12 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-12 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-12 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-12 22:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 22:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 22:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 22:30:00+00:00,feeder,20.0,L3 Current (Min),A,18.88
603909,Grove Estate Steynton,2023-08-12 22:30:00+00:00,feeder,20.0,L3 Current (Max),A,19.0
603909,Grove Estate Steynton,2023-08-12 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,18.88
603909,Grove Estate Steynton,2023-08-12 22:30:00+00:00,feeder,20.0,L2 Current (Min),A,28.75
603909,Grove Estate Steynton,2023-08-12 22:30:00+00:00,feeder,20.0,L2 Current (Max),A,29.0
603909,Grove Estate Steynton,2023-08-12 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,28.88
603909,Grove Estate Steynton,2023-08-12 22:30:00+00:00,feeder,20.0,L1 Current (Min),A,25.25
603909,Grove Estate Steynton,2023-08-12 22:30:00+00:00,feeder,20.0,L1 Current (Max),A,25.5
603909,Grove Estate Steynton,2023-08-12 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,25.38
603909,Grove Estate Steynton,2023-08-12 22:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 22:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-28.06
603909,Grove Estate Steynton,2023-08-12 22:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 22:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-8.43
603909,Grove Estate Steynton,2023-08-12 22:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 22:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.12
603909,Grove Estate Steynton,2023-08-12 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 22:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8244
603909,Grove Estate Steynton,2023-08-12 22:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9580700000000001
603909,Grove Estate Steynton,2023-08-12 22:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9697600000000001
603909,Grove Estate Steynton,2023-08-12 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-12 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-12 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-12 22:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 22:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 22:30:00+00:00,feeder,10.0,L3 Current (Min),A,16.38
603909,Grove Estate Steynton,2023-08-12 22:30:00+00:00,feeder,10.0,L3 Current (Max),A,16.62
603909,Grove Estate Steynton,2023-08-12 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.5
603909,Grove Estate Steynton,2023-08-12 22:30:00+00:00,feeder,10.0,L2 Current (Min),A,16.0
603909,Grove Estate Steynton,2023-08-12 22:30:00+00:00,feeder,10.0,L2 Current (Max),A,16.12
603909,Grove Estate Steynton,2023-08-12 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.12
603909,Grove Estate Steynton,2023-08-12 22:30:00+00:00,feeder,10.0,L1 Current (Min),A,10.38
603909,Grove Estate Steynton,2023-08-12 22:30:00+00:00,feeder,10.0,L1 Current (Max),A,10.38
603909,Grove Estate Steynton,2023-08-12 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.38
603909,Grove Estate Steynton,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage (Min),V,239.19
603909,Grove Estate Steynton,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage (Max),V,239.56
603909,Grove Estate Steynton,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.27
603909,Grove Estate Steynton,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage (Min),V,238.22
603909,Grove Estate Steynton,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage (Max),V,238.58
603909,Grove Estate Steynton,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.3
603909,Grove Estate Steynton,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage (Min),V,237.88
603909,Grove Estate Steynton,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage (Max),V,238.0
603909,Grove Estate Steynton,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.95
603909,Grove Estate Steynton,2023-08-12 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 22:30:00+00:00,busbar,,L3 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-12 22:30:00+00:00,busbar,,L2 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-12 22:30:00+00:00,busbar,,L1 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-12 22:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 22:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 22:30:00+00:00,busbar,,L3 Current (Min),A,54.75
603909,Grove Estate Steynton,2023-08-12 22:30:00+00:00,busbar,,L3 Current (Max),A,55.0
603909,Grove Estate Steynton,2023-08-12 22:30:00+00:00,busbar,,L3 Current (RMS),A,54.88
603909,Grove Estate Steynton,2023-08-12 22:30:00+00:00,busbar,,L2 Current (Min),A,68.88
603909,Grove Estate Steynton,2023-08-12 22:30:00+00:00,busbar,,L2 Current (Max),A,69.38
603909,Grove Estate Steynton,2023-08-12 22:30:00+00:00,busbar,,L2 Current (RMS),A,69.12
603909,Grove Estate Steynton,2023-08-12 22:30:00+00:00,busbar,,L1 Current (Min),A,65.88
603909,Grove Estate Steynton,2023-08-12 22:30:00+00:00,busbar,,L1 Current (Max),A,66.12
603909,Grove Estate Steynton,2023-08-12 22:30:00+00:00,busbar,,L1 Current (RMS),A,66.0
603909,Grove Estate Steynton,2023-08-12 22:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 22:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 22:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 22:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.0
603909,Grove Estate Steynton,2023-08-12 22:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 22:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.88
603909,Grove Estate Steynton,2023-08-12 22:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 22:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.12
603909,Grove Estate Steynton,2023-08-12 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 22:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.96072
603909,Grove Estate Steynton,2023-08-12 22:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9736
603909,Grove Estate Steynton,2023-08-12 22:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.98367
603909,Grove Estate Steynton,2023-08-12 22:20:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-12 22:20:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-12 22:20:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-12 22:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 22:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 22:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 22:20:00+00:00,feeder,,L3 Current (Min),A,19.0
603909,Grove Estate Steynton,2023-08-12 22:20:00+00:00,feeder,,L3 Current (Max),A,19.0
603909,Grove Estate Steynton,2023-08-12 22:20:00+00:00,feeder,,L3 Current (RMS),A,19.0
603909,Grove Estate Steynton,2023-08-12 22:20:00+00:00,feeder,,L2 Current (Min),A,24.12
603909,Grove Estate Steynton,2023-08-12 22:20:00+00:00,feeder,,L2 Current (Max),A,24.12
603909,Grove Estate Steynton,2023-08-12 22:20:00+00:00,feeder,,L2 Current (RMS),A,24.12
603909,Grove Estate Steynton,2023-08-12 22:20:00+00:00,feeder,,L1 Current (Min),A,31.75
603909,Grove Estate Steynton,2023-08-12 22:20:00+00:00,feeder,,L1 Current (Max),A,31.88
603909,Grove Estate Steynton,2023-08-12 22:20:00+00:00,feeder,,L1 Current (RMS),A,31.88
603909,Grove Estate Steynton,2023-08-12 22:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 22:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,23.5
603909,Grove Estate Steynton,2023-08-12 22:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 22:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-18.31
603909,Grove Estate Steynton,2023-08-12 22:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 22:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-72.75
603909,Grove Estate Steynton,2023-08-12 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 22:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.10536
603909,Grove Estate Steynton,2023-08-12 22:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.21764
603909,Grove Estate Steynton,2023-08-12 22:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.12523
603909,Grove Estate Steynton,2023-08-12 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 22:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 22:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 22:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 22:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.12
603909,Grove Estate Steynton,2023-08-12 22:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-12 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-12 22:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 22:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 22:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 22:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 22:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 22:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.31
603909,Grove Estate Steynton,2023-08-12 22:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 22:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.44
603909,Grove Estate Steynton,2023-08-12 22:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 22:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-10.94
603909,Grove Estate Steynton,2023-08-12 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 22:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9407
603909,Grove Estate Steynton,2023-08-12 22:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9704299999999999
603909,Grove Estate Steynton,2023-08-12 22:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9477200000000001
603909,Grove Estate Steynton,2023-08-12 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-12 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-12 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-12 22:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 22:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 22:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 22:20:00+00:00,feeder,20.0,L3 Current (Min),A,14.88
603909,Grove Estate Steynton,2023-08-12 22:20:00+00:00,feeder,20.0,L3 Current (Max),A,15.0
603909,Grove Estate Steynton,2023-08-12 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.88
603909,Grove Estate Steynton,2023-08-12 22:20:00+00:00,feeder,20.0,L2 Current (Min),A,29.75
603909,Grove Estate Steynton,2023-08-12 22:20:00+00:00,feeder,20.0,L2 Current (Max),A,29.88
603909,Grove Estate Steynton,2023-08-12 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,29.88
603909,Grove Estate Steynton,2023-08-12 22:20:00+00:00,feeder,20.0,L1 Current (Min),A,30.5
603909,Grove Estate Steynton,2023-08-12 22:20:00+00:00,feeder,20.0,L1 Current (Max),A,31.75
603909,Grove Estate Steynton,2023-08-12 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,31.12
603909,Grove Estate Steynton,2023-08-12 22:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 22:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-25.31
603909,Grove Estate Steynton,2023-08-12 22:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 22:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-13.13
603909,Grove Estate Steynton,2023-08-12 22:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 22:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.19
603909,Grove Estate Steynton,2023-08-12 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 22:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8499399999999999
603909,Grove Estate Steynton,2023-08-12 22:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9414399999999999
603909,Grove Estate Steynton,2023-08-12 22:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9606600000000001
603909,Grove Estate Steynton,2023-08-12 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-12 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-12 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-12 22:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 22:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 22:20:00+00:00,feeder,10.0,L3 Current (Min),A,16.5
603909,Grove Estate Steynton,2023-08-12 22:20:00+00:00,feeder,10.0,L3 Current (Max),A,16.62
603909,Grove Estate Steynton,2023-08-12 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.62
603909,Grove Estate Steynton,2023-08-12 22:20:00+00:00,feeder,10.0,L2 Current (Min),A,15.75
603909,Grove Estate Steynton,2023-08-12 22:20:00+00:00,feeder,10.0,L2 Current (Max),A,15.88
603909,Grove Estate Steynton,2023-08-12 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.75
603909,Grove Estate Steynton,2023-08-12 22:20:00+00:00,feeder,10.0,L1 Current (Min),A,9.75
603909,Grove Estate Steynton,2023-08-12 22:20:00+00:00,feeder,10.0,L1 Current (Max),A,9.75
603909,Grove Estate Steynton,2023-08-12 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.75
603909,Grove Estate Steynton,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage (Min),V,241.12
603909,Grove Estate Steynton,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage (Max),V,241.14
603909,Grove Estate Steynton,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
603909,Grove Estate Steynton,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage (Min),V,240.42
603909,Grove Estate Steynton,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage (Max),V,240.42
603909,Grove Estate Steynton,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
603909,Grove Estate Steynton,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage (Min),V,239.67
603909,Grove Estate Steynton,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage (Max),V,239.69
603909,Grove Estate Steynton,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.67
603909,Grove Estate Steynton,2023-08-12 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 22:20:00+00:00,busbar,,L3 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-12 22:20:00+00:00,busbar,,L2 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-12 22:20:00+00:00,busbar,,L1 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-12 22:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 22:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 22:20:00+00:00,busbar,,L3 Current (Min),A,49.62
603909,Grove Estate Steynton,2023-08-12 22:20:00+00:00,busbar,,L3 Current (Max),A,49.62
603909,Grove Estate Steynton,2023-08-12 22:20:00+00:00,busbar,,L3 Current (RMS),A,49.62
603909,Grove Estate Steynton,2023-08-12 22:20:00+00:00,busbar,,L2 Current (Min),A,69.38
603909,Grove Estate Steynton,2023-08-12 22:20:00+00:00,busbar,,L2 Current (Max),A,69.5
603909,Grove Estate Steynton,2023-08-12 22:20:00+00:00,busbar,,L2 Current (RMS),A,69.5
603909,Grove Estate Steynton,2023-08-12 22:20:00+00:00,busbar,,L1 Current (Min),A,71.62
603909,Grove Estate Steynton,2023-08-12 22:20:00+00:00,busbar,,L1 Current (Max),A,73.0
603909,Grove Estate Steynton,2023-08-12 22:20:00+00:00,busbar,,L1 Current (RMS),A,72.25
603909,Grove Estate Steynton,2023-08-12 22:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 22:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 22:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 22:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.44
603909,Grove Estate Steynton,2023-08-12 22:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 22:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.81
603909,Grove Estate Steynton,2023-08-12 22:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 22:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.5
603909,Grove Estate Steynton,2023-08-12 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 22:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.96655
603909,Grove Estate Steynton,2023-08-12 22:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9816299999999999
603909,Grove Estate Steynton,2023-08-12 22:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.97839
603909,Grove Estate Steynton,2023-08-12 22:10:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-12 22:10:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-12 22:10:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-12 22:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 22:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 22:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 22:10:00+00:00,feeder,,L3 Current (Min),A,21.5
603909,Grove Estate Steynton,2023-08-12 22:10:00+00:00,feeder,,L3 Current (Max),A,21.62
603909,Grove Estate Steynton,2023-08-12 22:10:00+00:00,feeder,,L3 Current (RMS),A,21.62
603909,Grove Estate Steynton,2023-08-12 22:10:00+00:00,feeder,,L2 Current (Min),A,25.75
603909,Grove Estate Steynton,2023-08-12 22:10:00+00:00,feeder,,L2 Current (Max),A,25.88
603909,Grove Estate Steynton,2023-08-12 22:10:00+00:00,feeder,,L2 Current (RMS),A,25.75
603909,Grove Estate Steynton,2023-08-12 22:10:00+00:00,feeder,,L1 Current (Min),A,32.0
603909,Grove Estate Steynton,2023-08-12 22:10:00+00:00,feeder,,L1 Current (Max),A,32.0
603909,Grove Estate Steynton,2023-08-12 22:10:00+00:00,feeder,,L1 Current (RMS),A,32.0
603909,Grove Estate Steynton,2023-08-12 22:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 22:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-22.62
603909,Grove Estate Steynton,2023-08-12 22:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 22:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-28.62
603909,Grove Estate Steynton,2023-08-12 22:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 22:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,38.94
603909,Grove Estate Steynton,2023-08-12 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 22:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.14772000000000002
603909,Grove Estate Steynton,2023-08-12 22:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.14449
603909,Grove Estate Steynton,2023-08-12 22:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.12047000000000001
603909,Grove Estate Steynton,2023-08-12 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 22:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 22:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 22:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 22:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 22:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-12 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 22:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 22:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 22:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 22:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 22:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 22:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-13.69
603909,Grove Estate Steynton,2023-08-12 22:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 22:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.81
603909,Grove Estate Steynton,2023-08-12 22:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 22:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.57
603909,Grove Estate Steynton,2023-08-12 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 22:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.91064
603909,Grove Estate Steynton,2023-08-12 22:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97562
603909,Grove Estate Steynton,2023-08-12 22:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91
603909,Grove Estate Steynton,2023-08-12 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-12 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-12 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-12 22:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 22:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 22:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 22:10:00+00:00,feeder,20.0,L3 Current (Min),A,13.62
603909,Grove Estate Steynton,2023-08-12 22:10:00+00:00,feeder,20.0,L3 Current (Max),A,14.12
603909,Grove Estate Steynton,2023-08-12 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.88
603909,Grove Estate Steynton,2023-08-12 22:10:00+00:00,feeder,20.0,L2 Current (Min),A,31.75
603909,Grove Estate Steynton,2023-08-12 22:10:00+00:00,feeder,20.0,L2 Current (Max),A,32.0
603909,Grove Estate Steynton,2023-08-12 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,31.88
603909,Grove Estate Steynton,2023-08-12 22:10:00+00:00,feeder,20.0,L1 Current (Min),A,27.0
603909,Grove Estate Steynton,2023-08-12 22:10:00+00:00,feeder,20.0,L1 Current (Max),A,27.62
603909,Grove Estate Steynton,2023-08-12 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,27.12
603909,Grove Estate Steynton,2023-08-12 22:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 22:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-22.56
603909,Grove Estate Steynton,2023-08-12 22:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 22:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-10.5
603909,Grove Estate Steynton,2023-08-12 22:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 22:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.31
603909,Grove Estate Steynton,2023-08-12 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 22:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.85821
603909,Grove Estate Steynton,2023-08-12 22:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9467200000000001
603909,Grove Estate Steynton,2023-08-12 22:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9622200000000001
603909,Grove Estate Steynton,2023-08-12 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-12 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-12 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-12 22:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 22:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 22:10:00+00:00,feeder,10.0,L3 Current (Min),A,14.62
603909,Grove Estate Steynton,2023-08-12 22:10:00+00:00,feeder,10.0,L3 Current (Max),A,15.0
603909,Grove Estate Steynton,2023-08-12 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.75
603909,Grove Estate Steynton,2023-08-12 22:10:00+00:00,feeder,10.0,L2 Current (Min),A,16.12
603909,Grove Estate Steynton,2023-08-12 22:10:00+00:00,feeder,10.0,L2 Current (Max),A,16.38
603909,Grove Estate Steynton,2023-08-12 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.25
603909,Grove Estate Steynton,2023-08-12 22:10:00+00:00,feeder,10.0,L1 Current (Min),A,10.0
603909,Grove Estate Steynton,2023-08-12 22:10:00+00:00,feeder,10.0,L1 Current (Max),A,10.12
603909,Grove Estate Steynton,2023-08-12 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.0
603909,Grove Estate Steynton,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage (Min),V,242.58
603909,Grove Estate Steynton,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage (Max),V,242.59
603909,Grove Estate Steynton,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
603909,Grove Estate Steynton,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage (Min),V,241.75
603909,Grove Estate Steynton,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage (Max),V,241.8
603909,Grove Estate Steynton,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
603909,Grove Estate Steynton,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage (Min),V,240.94
603909,Grove Estate Steynton,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage (Max),V,240.97
603909,Grove Estate Steynton,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
603909,Grove Estate Steynton,2023-08-12 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 22:10:00+00:00,busbar,,L3 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-12 22:10:00+00:00,busbar,,L2 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-12 22:10:00+00:00,busbar,,L1 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-12 22:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 22:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 22:10:00+00:00,busbar,,L3 Current (Min),A,48.62
603909,Grove Estate Steynton,2023-08-12 22:10:00+00:00,busbar,,L3 Current (Max),A,49.25
603909,Grove Estate Steynton,2023-08-12 22:10:00+00:00,busbar,,L3 Current (RMS),A,48.88
603909,Grove Estate Steynton,2023-08-12 22:10:00+00:00,busbar,,L2 Current (Min),A,73.5
603909,Grove Estate Steynton,2023-08-12 22:10:00+00:00,busbar,,L2 Current (Max),A,73.62
603909,Grove Estate Steynton,2023-08-12 22:10:00+00:00,busbar,,L2 Current (RMS),A,73.5
603909,Grove Estate Steynton,2023-08-12 22:10:00+00:00,busbar,,L1 Current (Min),A,68.12
603909,Grove Estate Steynton,2023-08-12 22:10:00+00:00,busbar,,L1 Current (Max),A,69.0
603909,Grove Estate Steynton,2023-08-12 22:10:00+00:00,busbar,,L1 Current (RMS),A,68.38
603909,Grove Estate Steynton,2023-08-12 22:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 22:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 22:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 22:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.25
603909,Grove Estate Steynton,2023-08-12 22:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 22:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.69
603909,Grove Estate Steynton,2023-08-12 22:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 22:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.94
603909,Grove Estate Steynton,2023-08-12 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 22:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.96014
603909,Grove Estate Steynton,2023-08-12 22:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.98639
603909,Grove Estate Steynton,2023-08-12 22:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9728399999999999
603909,Grove Estate Steynton,2023-08-12 22:00:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-12 22:00:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-12 22:00:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-12 22:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 22:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 22:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 22:00:00+00:00,feeder,,L3 Current (Min),A,19.62
603909,Grove Estate Steynton,2023-08-12 22:00:00+00:00,feeder,,L3 Current (Max),A,19.75
603909,Grove Estate Steynton,2023-08-12 22:00:00+00:00,feeder,,L3 Current (RMS),A,19.75
603909,Grove Estate Steynton,2023-08-12 22:00:00+00:00,feeder,,L2 Current (Min),A,33.5
603909,Grove Estate Steynton,2023-08-12 22:00:00+00:00,feeder,,L2 Current (Max),A,33.5
603909,Grove Estate Steynton,2023-08-12 22:00:00+00:00,feeder,,L2 Current (RMS),A,33.5
603909,Grove Estate Steynton,2023-08-12 22:00:00+00:00,feeder,,L1 Current (Min),A,31.12
603909,Grove Estate Steynton,2023-08-12 22:00:00+00:00,feeder,,L1 Current (Max),A,31.12
603909,Grove Estate Steynton,2023-08-12 22:00:00+00:00,feeder,,L1 Current (RMS),A,31.12
603909,Grove Estate Steynton,2023-08-12 22:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 22:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-48.81
603909,Grove Estate Steynton,2023-08-12 22:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 22:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,40.75
603909,Grove Estate Steynton,2023-08-12 22:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 22:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,24.38
603909,Grove Estate Steynton,2023-08-12 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 22:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.17006
603909,Grove Estate Steynton,2023-08-12 22:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.21645
603909,Grove Estate Steynton,2023-08-12 22:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.11458
603909,Grove Estate Steynton,2023-08-12 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 22:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 22:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 22:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 22:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 22:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 22:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 22:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 22:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 22:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 22:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 22:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-14.13
603909,Grove Estate Steynton,2023-08-12 22:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 22:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.0
603909,Grove Estate Steynton,2023-08-12 22:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 22:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.87
603909,Grove Estate Steynton,2023-08-12 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 22:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.92566
603909,Grove Estate Steynton,2023-08-12 22:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9785200000000001
603909,Grove Estate Steynton,2023-08-12 22:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9293799999999999
603909,Grove Estate Steynton,2023-08-12 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-12 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-12 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-12 22:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 22:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 22:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 22:00:00+00:00,feeder,20.0,L3 Current (Min),A,14.0
603909,Grove Estate Steynton,2023-08-12 22:00:00+00:00,feeder,20.0,L3 Current (Max),A,14.5
603909,Grove Estate Steynton,2023-08-12 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.38
603909,Grove Estate Steynton,2023-08-12 22:00:00+00:00,feeder,20.0,L2 Current (Min),A,33.62
603909,Grove Estate Steynton,2023-08-12 22:00:00+00:00,feeder,20.0,L2 Current (Max),A,33.62
603909,Grove Estate Steynton,2023-08-12 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,33.62
603909,Grove Estate Steynton,2023-08-12 22:00:00+00:00,feeder,20.0,L1 Current (Min),A,27.0
603909,Grove Estate Steynton,2023-08-12 22:00:00+00:00,feeder,20.0,L1 Current (Max),A,27.25
603909,Grove Estate Steynton,2023-08-12 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,27.12
603909,Grove Estate Steynton,2023-08-12 22:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 22:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-22.62
603909,Grove Estate Steynton,2023-08-12 22:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 22:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-4.69
603909,Grove Estate Steynton,2023-08-12 22:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 22:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.56
603909,Grove Estate Steynton,2023-08-12 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 22:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8616299999999999
603909,Grove Estate Steynton,2023-08-12 22:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9892
603909,Grove Estate Steynton,2023-08-12 22:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98367
603909,Grove Estate Steynton,2023-08-12 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-12 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-12 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-12 22:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 22:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 22:00:00+00:00,feeder,10.0,L3 Current (Min),A,15.25
603909,Grove Estate Steynton,2023-08-12 22:00:00+00:00,feeder,10.0,L3 Current (Max),A,15.62
603909,Grove Estate Steynton,2023-08-12 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.5
603909,Grove Estate Steynton,2023-08-12 22:00:00+00:00,feeder,10.0,L2 Current (Min),A,33.88
603909,Grove Estate Steynton,2023-08-12 22:00:00+00:00,feeder,10.0,L2 Current (Max),A,34.0
603909,Grove Estate Steynton,2023-08-12 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,34.0
603909,Grove Estate Steynton,2023-08-12 22:00:00+00:00,feeder,10.0,L1 Current (Min),A,17.62
603909,Grove Estate Steynton,2023-08-12 22:00:00+00:00,feeder,10.0,L1 Current (Max),A,17.75
603909,Grove Estate Steynton,2023-08-12 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,17.62
603909,Grove Estate Steynton,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (Min),V,243.31
603909,Grove Estate Steynton,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (Max),V,243.33
603909,Grove Estate Steynton,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
603909,Grove Estate Steynton,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (Min),V,242.44
603909,Grove Estate Steynton,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (Max),V,242.47
603909,Grove Estate Steynton,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
603909,Grove Estate Steynton,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (Min),V,241.69
603909,Grove Estate Steynton,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (Max),V,241.77
603909,Grove Estate Steynton,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
603909,Grove Estate Steynton,2023-08-12 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 22:00:00+00:00,busbar,,L3 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-12 22:00:00+00:00,busbar,,L2 Active Power,kW,24.0
603909,Grove Estate Steynton,2023-08-12 22:00:00+00:00,busbar,,L1 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-12 22:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 22:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 22:00:00+00:00,busbar,,L3 Current (Min),A,48.75
603909,Grove Estate Steynton,2023-08-12 22:00:00+00:00,busbar,,L3 Current (Max),A,48.88
603909,Grove Estate Steynton,2023-08-12 22:00:00+00:00,busbar,,L3 Current (RMS),A,48.75
603909,Grove Estate Steynton,2023-08-12 22:00:00+00:00,busbar,,L2 Current (Min),A,100.88
603909,Grove Estate Steynton,2023-08-12 22:00:00+00:00,busbar,,L2 Current (Max),A,100.88
603909,Grove Estate Steynton,2023-08-12 22:00:00+00:00,busbar,,L2 Current (RMS),A,100.88
603909,Grove Estate Steynton,2023-08-12 22:00:00+00:00,busbar,,L1 Current (Min),A,75.38
603909,Grove Estate Steynton,2023-08-12 22:00:00+00:00,busbar,,L1 Current (Max),A,75.75
603909,Grove Estate Steynton,2023-08-12 22:00:00+00:00,busbar,,L1 Current (RMS),A,75.5
603909,Grove Estate Steynton,2023-08-12 22:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 22:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 21:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 21:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,5.0
603909,Grove Estate Steynton,2023-08-12 21:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 21:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,4.38
603909,Grove Estate Steynton,2023-08-12 21:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 21:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,2.88
603909,Grove Estate Steynton,2023-08-12 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-12 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-12 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 21:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9854700000000001
603909,Grove Estate Steynton,2023-08-12 21:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.98462
603909,Grove Estate Steynton,2023-08-12 21:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9837
603909,Grove Estate Steynton,2023-08-12 21:50:00+00:00,feeder,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-12 21:50:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-12 21:50:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-12 21:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 21:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 21:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 21:50:00+00:00,feeder,,L3 Current (Min),A,35.25
603909,Grove Estate Steynton,2023-08-12 21:50:00+00:00,feeder,,L3 Current (Max),A,35.38
603909,Grove Estate Steynton,2023-08-12 21:50:00+00:00,feeder,,L3 Current (RMS),A,35.25
603909,Grove Estate Steynton,2023-08-12 21:50:00+00:00,feeder,,L2 Current (Min),A,31.0
603909,Grove Estate Steynton,2023-08-12 21:50:00+00:00,feeder,,L2 Current (Max),A,31.12
603909,Grove Estate Steynton,2023-08-12 21:50:00+00:00,feeder,,L2 Current (RMS),A,31.0
603909,Grove Estate Steynton,2023-08-12 21:50:00+00:00,feeder,,L1 Current (Min),A,37.0
603909,Grove Estate Steynton,2023-08-12 21:50:00+00:00,feeder,,L1 Current (Max),A,37.0
603909,Grove Estate Steynton,2023-08-12 21:50:00+00:00,feeder,,L1 Current (RMS),A,37.0
