Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-12 21:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 21:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-28.75
603909,Grove Estate Steynton,2023-08-12 21:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 21:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,18.56
603909,Grove Estate Steynton,2023-08-12 21:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 21:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,92.25
603909,Grove Estate Steynton,2023-08-12 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 21:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.09407
603909,Grove Estate Steynton,2023-08-12 21:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.15364
603909,Grove Estate Steynton,2023-08-12 21:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.06645
603909,Grove Estate Steynton,2023-08-12 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 21:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 21:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 21:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 21:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 21:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-12 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 21:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 21:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 21:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 21:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 21:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 21:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-13.25
603909,Grove Estate Steynton,2023-08-12 21:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 21:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.62
603909,Grove Estate Steynton,2023-08-12 21:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 21:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-9.94
603909,Grove Estate Steynton,2023-08-12 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 21:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9431799999999999
603909,Grove Estate Steynton,2023-08-12 21:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97552
603909,Grove Estate Steynton,2023-08-12 21:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94647
603909,Grove Estate Steynton,2023-08-12 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-12 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-12 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-12 21:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 21:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 21:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 21:50:00+00:00,feeder,20.0,L3 Current (Min),A,20.5
603909,Grove Estate Steynton,2023-08-12 21:50:00+00:00,feeder,20.0,L3 Current (Max),A,20.88
603909,Grove Estate Steynton,2023-08-12 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,20.62
603909,Grove Estate Steynton,2023-08-12 21:50:00+00:00,feeder,20.0,L2 Current (Min),A,32.12
603909,Grove Estate Steynton,2023-08-12 21:50:00+00:00,feeder,20.0,L2 Current (Max),A,32.25
603909,Grove Estate Steynton,2023-08-12 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,32.25
603909,Grove Estate Steynton,2023-08-12 21:50:00+00:00,feeder,20.0,L1 Current (Min),A,31.38
603909,Grove Estate Steynton,2023-08-12 21:50:00+00:00,feeder,20.0,L1 Current (Max),A,31.5
603909,Grove Estate Steynton,2023-08-12 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,31.38
603909,Grove Estate Steynton,2023-08-12 21:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 21:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-19.94
603909,Grove Estate Steynton,2023-08-12 21:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 21:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-7.0
603909,Grove Estate Steynton,2023-08-12 21:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 21:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.38
603909,Grove Estate Steynton,2023-08-12 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 21:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8844299999999999
603909,Grove Estate Steynton,2023-08-12 21:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97711
603909,Grove Estate Steynton,2023-08-12 21:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99326
603909,Grove Estate Steynton,2023-08-12 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-12 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-12 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-12 21:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 21:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 21:50:00+00:00,feeder,10.0,L3 Current (Min),A,16.12
603909,Grove Estate Steynton,2023-08-12 21:50:00+00:00,feeder,10.0,L3 Current (Max),A,16.5
603909,Grove Estate Steynton,2023-08-12 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.38
603909,Grove Estate Steynton,2023-08-12 21:50:00+00:00,feeder,10.0,L2 Current (Min),A,24.12
603909,Grove Estate Steynton,2023-08-12 21:50:00+00:00,feeder,10.0,L2 Current (Max),A,24.25
603909,Grove Estate Steynton,2023-08-12 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,24.12
603909,Grove Estate Steynton,2023-08-12 21:50:00+00:00,feeder,10.0,L1 Current (Min),A,21.5
603909,Grove Estate Steynton,2023-08-12 21:50:00+00:00,feeder,10.0,L1 Current (Max),A,21.62
603909,Grove Estate Steynton,2023-08-12 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,21.62
603909,Grove Estate Steynton,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage (Min),V,243.89
603909,Grove Estate Steynton,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage (Max),V,243.91
603909,Grove Estate Steynton,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
603909,Grove Estate Steynton,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage (Min),V,243.14
603909,Grove Estate Steynton,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage (Max),V,243.17
603909,Grove Estate Steynton,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
603909,Grove Estate Steynton,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage (Min),V,241.88
603909,Grove Estate Steynton,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage (Max),V,241.91
603909,Grove Estate Steynton,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
603909,Grove Estate Steynton,2023-08-12 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 21:50:00+00:00,busbar,,L3 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-12 21:50:00+00:00,busbar,,L2 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-12 21:50:00+00:00,busbar,,L1 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-12 21:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 21:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 21:50:00+00:00,busbar,,L3 Current (Min),A,70.5
603909,Grove Estate Steynton,2023-08-12 21:50:00+00:00,busbar,,L3 Current (Max),A,70.88
603909,Grove Estate Steynton,2023-08-12 21:50:00+00:00,busbar,,L3 Current (RMS),A,70.62
603909,Grove Estate Steynton,2023-08-12 21:50:00+00:00,busbar,,L2 Current (Min),A,87.0
603909,Grove Estate Steynton,2023-08-12 21:50:00+00:00,busbar,,L2 Current (Max),A,87.12
603909,Grove Estate Steynton,2023-08-12 21:50:00+00:00,busbar,,L2 Current (RMS),A,87.0
603909,Grove Estate Steynton,2023-08-12 21:50:00+00:00,busbar,,L1 Current (Min),A,89.25
603909,Grove Estate Steynton,2023-08-12 21:50:00+00:00,busbar,,L1 Current (Max),A,89.25
603909,Grove Estate Steynton,2023-08-12 21:50:00+00:00,busbar,,L1 Current (RMS),A,89.25
603909,Grove Estate Steynton,2023-08-12 21:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 21:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 21:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 21:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.56
603909,Grove Estate Steynton,2023-08-12 21:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 21:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,1.75
603909,Grove Estate Steynton,2023-08-12 21:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 21:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.62
603909,Grove Estate Steynton,2023-08-12 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 21:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98077
603909,Grove Estate Steynton,2023-08-12 21:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.98151
603909,Grove Estate Steynton,2023-08-12 21:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9768399999999999
603909,Grove Estate Steynton,2023-08-12 21:40:00+00:00,feeder,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-12 21:40:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-12 21:40:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-12 21:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 21:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 21:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 21:40:00+00:00,feeder,,L3 Current (Min),A,26.62
603909,Grove Estate Steynton,2023-08-12 21:40:00+00:00,feeder,,L3 Current (Max),A,26.62
603909,Grove Estate Steynton,2023-08-12 21:40:00+00:00,feeder,,L3 Current (RMS),A,26.62
603909,Grove Estate Steynton,2023-08-12 21:40:00+00:00,feeder,,L2 Current (Min),A,26.62
603909,Grove Estate Steynton,2023-08-12 21:40:00+00:00,feeder,,L2 Current (Max),A,26.75
603909,Grove Estate Steynton,2023-08-12 21:40:00+00:00,feeder,,L2 Current (RMS),A,26.75
603909,Grove Estate Steynton,2023-08-12 21:40:00+00:00,feeder,,L1 Current (Min),A,32.75
603909,Grove Estate Steynton,2023-08-12 21:40:00+00:00,feeder,,L1 Current (Max),A,32.75
603909,Grove Estate Steynton,2023-08-12 21:40:00+00:00,feeder,,L1 Current (RMS),A,32.75
603909,Grove Estate Steynton,2023-08-12 21:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 21:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,132.75
603909,Grove Estate Steynton,2023-08-12 21:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 21:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-7.25
603909,Grove Estate Steynton,2023-08-12 21:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 21:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,60.44
603909,Grove Estate Steynton,2023-08-12 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 21:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.04784
603909,Grove Estate Steynton,2023-08-12 21:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.24916
603909,Grove Estate Steynton,2023-08-12 21:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.07405
603909,Grove Estate Steynton,2023-08-12 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 21:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 21:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 21:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 21:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 21:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-12 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 21:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 21:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 21:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 21:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 21:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 21:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-17.44
603909,Grove Estate Steynton,2023-08-12 21:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 21:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,2.94
603909,Grove Estate Steynton,2023-08-12 21:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 21:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-9.69
603909,Grove Estate Steynton,2023-08-12 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-12 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 21:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9021299999999999
603909,Grove Estate Steynton,2023-08-12 21:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9842200000000001
603909,Grove Estate Steynton,2023-08-12 21:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9512299999999999
603909,Grove Estate Steynton,2023-08-12 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-12 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-12 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-12 21:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 21:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 21:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 21:40:00+00:00,feeder,20.0,L3 Current (Min),A,15.0
603909,Grove Estate Steynton,2023-08-12 21:40:00+00:00,feeder,20.0,L3 Current (Max),A,15.12
603909,Grove Estate Steynton,2023-08-12 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.0
603909,Grove Estate Steynton,2023-08-12 21:40:00+00:00,feeder,20.0,L2 Current (Min),A,48.5
603909,Grove Estate Steynton,2023-08-12 21:40:00+00:00,feeder,20.0,L2 Current (Max),A,48.88
603909,Grove Estate Steynton,2023-08-12 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,48.62
603909,Grove Estate Steynton,2023-08-12 21:40:00+00:00,feeder,20.0,L1 Current (Min),A,32.25
603909,Grove Estate Steynton,2023-08-12 21:40:00+00:00,feeder,20.0,L1 Current (Max),A,32.25
603909,Grove Estate Steynton,2023-08-12 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,32.25
603909,Grove Estate Steynton,2023-08-12 21:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 21:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-23.69
603909,Grove Estate Steynton,2023-08-12 21:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 21:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-14.5
603909,Grove Estate Steynton,2023-08-12 21:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 21:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.06
603909,Grove Estate Steynton,2023-08-12 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 21:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.86218
603909,Grove Estate Steynton,2023-08-12 21:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94888
603909,Grove Estate Steynton,2023-08-12 21:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9943799999999999
603909,Grove Estate Steynton,2023-08-12 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-12 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-12 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-12 21:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 21:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 21:40:00+00:00,feeder,10.0,L3 Current (Min),A,17.38
603909,Grove Estate Steynton,2023-08-12 21:40:00+00:00,feeder,10.0,L3 Current (Max),A,17.5
603909,Grove Estate Steynton,2023-08-12 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.5
603909,Grove Estate Steynton,2023-08-12 21:40:00+00:00,feeder,10.0,L2 Current (Min),A,15.38
603909,Grove Estate Steynton,2023-08-12 21:40:00+00:00,feeder,10.0,L2 Current (Max),A,21.25
603909,Grove Estate Steynton,2023-08-12 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.88
603909,Grove Estate Steynton,2023-08-12 21:40:00+00:00,feeder,10.0,L1 Current (Min),A,20.62
603909,Grove Estate Steynton,2023-08-12 21:40:00+00:00,feeder,10.0,L1 Current (Max),A,20.75
603909,Grove Estate Steynton,2023-08-12 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,20.62
603909,Grove Estate Steynton,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage (Min),V,245.05
603909,Grove Estate Steynton,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage (Max),V,245.06
603909,Grove Estate Steynton,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
603909,Grove Estate Steynton,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage (Min),V,243.94
603909,Grove Estate Steynton,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage (Max),V,244.0
603909,Grove Estate Steynton,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
603909,Grove Estate Steynton,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage (Min),V,243.0
603909,Grove Estate Steynton,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage (Max),V,243.03
603909,Grove Estate Steynton,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
603909,Grove Estate Steynton,2023-08-12 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-12 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 21:40:00+00:00,busbar,,L3 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-12 21:40:00+00:00,busbar,,L2 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-12 21:40:00+00:00,busbar,,L1 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-12 21:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 21:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 21:40:00+00:00,busbar,,L3 Current (Min),A,57.88
603909,Grove Estate Steynton,2023-08-12 21:40:00+00:00,busbar,,L3 Current (Max),A,57.88
603909,Grove Estate Steynton,2023-08-12 21:40:00+00:00,busbar,,L3 Current (RMS),A,57.88
603909,Grove Estate Steynton,2023-08-12 21:40:00+00:00,busbar,,L2 Current (Min),A,90.0
603909,Grove Estate Steynton,2023-08-12 21:40:00+00:00,busbar,,L2 Current (Max),A,96.12
603909,Grove Estate Steynton,2023-08-12 21:40:00+00:00,busbar,,L2 Current (RMS),A,92.5
603909,Grove Estate Steynton,2023-08-12 21:40:00+00:00,busbar,,L1 Current (Min),A,85.25
603909,Grove Estate Steynton,2023-08-12 21:40:00+00:00,busbar,,L1 Current (Max),A,85.38
603909,Grove Estate Steynton,2023-08-12 21:40:00+00:00,busbar,,L1 Current (RMS),A,85.25
603909,Grove Estate Steynton,2023-08-12 21:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 21:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 21:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 21:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.69
603909,Grove Estate Steynton,2023-08-12 21:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 21:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.44
603909,Grove Estate Steynton,2023-08-12 21:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 21:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.69
603909,Grove Estate Steynton,2023-08-12 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 21:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9639
603909,Grove Estate Steynton,2023-08-12 21:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.98065
603909,Grove Estate Steynton,2023-08-12 21:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9765299999999999
603909,Grove Estate Steynton,2023-08-12 21:30:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-12 21:30:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-12 21:30:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-12 21:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 21:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 21:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 21:30:00+00:00,feeder,,L3 Current (Min),A,21.88
603909,Grove Estate Steynton,2023-08-12 21:30:00+00:00,feeder,,L3 Current (Max),A,22.12
603909,Grove Estate Steynton,2023-08-12 21:30:00+00:00,feeder,,L3 Current (RMS),A,22.0
603909,Grove Estate Steynton,2023-08-12 21:30:00+00:00,feeder,,L2 Current (Min),A,26.62
603909,Grove Estate Steynton,2023-08-12 21:30:00+00:00,feeder,,L2 Current (Max),A,26.62
603909,Grove Estate Steynton,2023-08-12 21:30:00+00:00,feeder,,L2 Current (RMS),A,26.62
603909,Grove Estate Steynton,2023-08-12 21:30:00+00:00,feeder,,L1 Current (Min),A,32.38
603909,Grove Estate Steynton,2023-08-12 21:30:00+00:00,feeder,,L1 Current (Max),A,32.5
603909,Grove Estate Steynton,2023-08-12 21:30:00+00:00,feeder,,L1 Current (RMS),A,32.38
603909,Grove Estate Steynton,2023-08-12 21:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 21:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-31.87
603909,Grove Estate Steynton,2023-08-12 21:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 21:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-6.37
603909,Grove Estate Steynton,2023-08-12 21:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 21:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,28.81
603909,Grove Estate Steynton,2023-08-12 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 21:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.036000000000000004
603909,Grove Estate Steynton,2023-08-12 21:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.18685
603909,Grove Estate Steynton,2023-08-12 21:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.0342
603909,Grove Estate Steynton,2023-08-12 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 21:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 21:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 21:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 21:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 21:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 21:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 21:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 21:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 21:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 21:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 21:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-15.37
603909,Grove Estate Steynton,2023-08-12 21:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 21:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,1.81
603909,Grove Estate Steynton,2023-08-12 21:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 21:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.19
603909,Grove Estate Steynton,2023-08-12 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 21:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8854700000000001
603909,Grove Estate Steynton,2023-08-12 21:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9908100000000001
603909,Grove Estate Steynton,2023-08-12 21:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9561799999999999
603909,Grove Estate Steynton,2023-08-12 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-12 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-12 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-12 21:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 21:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 21:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 21:30:00+00:00,feeder,20.0,L3 Current (Min),A,15.38
603909,Grove Estate Steynton,2023-08-12 21:30:00+00:00,feeder,20.0,L3 Current (Max),A,16.12
603909,Grove Estate Steynton,2023-08-12 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,15.75
603909,Grove Estate Steynton,2023-08-12 21:30:00+00:00,feeder,20.0,L2 Current (Min),A,43.25
603909,Grove Estate Steynton,2023-08-12 21:30:00+00:00,feeder,20.0,L2 Current (Max),A,43.25
603909,Grove Estate Steynton,2023-08-12 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,43.25
603909,Grove Estate Steynton,2023-08-12 21:30:00+00:00,feeder,20.0,L1 Current (Min),A,33.62
603909,Grove Estate Steynton,2023-08-12 21:30:00+00:00,feeder,20.0,L1 Current (Max),A,36.38
603909,Grove Estate Steynton,2023-08-12 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,35.75
603909,Grove Estate Steynton,2023-08-12 21:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 21:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-22.88
603909,Grove Estate Steynton,2023-08-12 21:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 21:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-11.0
603909,Grove Estate Steynton,2023-08-12 21:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 21:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-7.37
603909,Grove Estate Steynton,2023-08-12 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 21:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.86545
603909,Grove Estate Steynton,2023-08-12 21:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93732
603909,Grove Estate Steynton,2023-08-12 21:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95019
603909,Grove Estate Steynton,2023-08-12 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-12 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-12 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-12 21:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 21:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 21:30:00+00:00,feeder,10.0,L3 Current (Min),A,17.75
603909,Grove Estate Steynton,2023-08-12 21:30:00+00:00,feeder,10.0,L3 Current (Max),A,17.88
603909,Grove Estate Steynton,2023-08-12 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,17.75
603909,Grove Estate Steynton,2023-08-12 21:30:00+00:00,feeder,10.0,L2 Current (Min),A,14.88
603909,Grove Estate Steynton,2023-08-12 21:30:00+00:00,feeder,10.0,L2 Current (Max),A,15.12
603909,Grove Estate Steynton,2023-08-12 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.0
603909,Grove Estate Steynton,2023-08-12 21:30:00+00:00,feeder,10.0,L1 Current (Min),A,8.88
603909,Grove Estate Steynton,2023-08-12 21:30:00+00:00,feeder,10.0,L1 Current (Max),A,9.0
603909,Grove Estate Steynton,2023-08-12 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.0
603909,Grove Estate Steynton,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage (Min),V,245.12
603909,Grove Estate Steynton,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage (Max),V,245.19
603909,Grove Estate Steynton,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
603909,Grove Estate Steynton,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage (Min),V,244.19
603909,Grove Estate Steynton,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage (Max),V,244.23
603909,Grove Estate Steynton,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
603909,Grove Estate Steynton,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage (Min),V,243.02
603909,Grove Estate Steynton,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage (Max),V,243.06
603909,Grove Estate Steynton,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
603909,Grove Estate Steynton,2023-08-12 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-12 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 21:30:00+00:00,busbar,,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-12 21:30:00+00:00,busbar,,L2 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-12 21:30:00+00:00,busbar,,L1 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-12 21:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 21:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 21:30:00+00:00,busbar,,L3 Current (Min),A,54.12
603909,Grove Estate Steynton,2023-08-12 21:30:00+00:00,busbar,,L3 Current (Max),A,54.38
603909,Grove Estate Steynton,2023-08-12 21:30:00+00:00,busbar,,L3 Current (RMS),A,54.25
603909,Grove Estate Steynton,2023-08-12 21:30:00+00:00,busbar,,L2 Current (Min),A,84.12
603909,Grove Estate Steynton,2023-08-12 21:30:00+00:00,busbar,,L2 Current (Max),A,84.38
603909,Grove Estate Steynton,2023-08-12 21:30:00+00:00,busbar,,L2 Current (RMS),A,84.25
603909,Grove Estate Steynton,2023-08-12 21:30:00+00:00,busbar,,L1 Current (Min),A,74.75
603909,Grove Estate Steynton,2023-08-12 21:30:00+00:00,busbar,,L1 Current (Max),A,77.5
603909,Grove Estate Steynton,2023-08-12 21:30:00+00:00,busbar,,L1 Current (RMS),A,76.88
603909,Grove Estate Steynton,2023-08-12 21:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 21:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 21:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 21:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.06
603909,Grove Estate Steynton,2023-08-12 21:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 21:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.31
603909,Grove Estate Steynton,2023-08-12 21:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 21:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.38
603909,Grove Estate Steynton,2023-08-12 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 21:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9714
603909,Grove Estate Steynton,2023-08-12 21:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97995
603909,Grove Estate Steynton,2023-08-12 21:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9756799999999999
603909,Grove Estate Steynton,2023-08-12 21:20:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-12 21:20:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-12 21:20:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-12 21:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 21:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 21:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 21:20:00+00:00,feeder,,L3 Current (Min),A,22.25
603909,Grove Estate Steynton,2023-08-12 21:20:00+00:00,feeder,,L3 Current (Max),A,22.25
603909,Grove Estate Steynton,2023-08-12 21:20:00+00:00,feeder,,L3 Current (RMS),A,22.25
603909,Grove Estate Steynton,2023-08-12 21:20:00+00:00,feeder,,L2 Current (Min),A,27.25
603909,Grove Estate Steynton,2023-08-12 21:20:00+00:00,feeder,,L2 Current (Max),A,27.38
603909,Grove Estate Steynton,2023-08-12 21:20:00+00:00,feeder,,L2 Current (RMS),A,27.38
603909,Grove Estate Steynton,2023-08-12 21:20:00+00:00,feeder,,L1 Current (Min),A,33.25
603909,Grove Estate Steynton,2023-08-12 21:20:00+00:00,feeder,,L1 Current (Max),A,33.25
603909,Grove Estate Steynton,2023-08-12 21:20:00+00:00,feeder,,L1 Current (RMS),A,33.25
603909,Grove Estate Steynton,2023-08-12 21:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 21:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-151.44
603909,Grove Estate Steynton,2023-08-12 21:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 21:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,20.25
603909,Grove Estate Steynton,2023-08-12 21:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 21:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,99.5
603909,Grove Estate Steynton,2023-08-12 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 21:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.04015
603909,Grove Estate Steynton,2023-08-12 21:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.13103
603909,Grove Estate Steynton,2023-08-12 21:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.0403
603909,Grove Estate Steynton,2023-08-12 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 21:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 21:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 21:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 21:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 21:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 21:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 21:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 21:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 21:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 21:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 21:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-12.69
603909,Grove Estate Steynton,2023-08-12 21:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 21:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.62
603909,Grove Estate Steynton,2023-08-12 21:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 21:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-10.44
603909,Grove Estate Steynton,2023-08-12 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 21:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.92279
603909,Grove Estate Steynton,2023-08-12 21:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98654
603909,Grove Estate Steynton,2023-08-12 21:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94705
603909,Grove Estate Steynton,2023-08-12 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-12 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-12 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-12 21:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 21:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 21:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 21:20:00+00:00,feeder,20.0,L3 Current (Min),A,15.25
603909,Grove Estate Steynton,2023-08-12 21:20:00+00:00,feeder,20.0,L3 Current (Max),A,15.5
603909,Grove Estate Steynton,2023-08-12 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.38
603909,Grove Estate Steynton,2023-08-12 21:20:00+00:00,feeder,20.0,L2 Current (Min),A,40.88
603909,Grove Estate Steynton,2023-08-12 21:20:00+00:00,feeder,20.0,L2 Current (Max),A,42.5
603909,Grove Estate Steynton,2023-08-12 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,41.75
603909,Grove Estate Steynton,2023-08-12 21:20:00+00:00,feeder,20.0,L1 Current (Min),A,33.12
603909,Grove Estate Steynton,2023-08-12 21:20:00+00:00,feeder,20.0,L1 Current (Max),A,33.88
603909,Grove Estate Steynton,2023-08-12 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,33.5
603909,Grove Estate Steynton,2023-08-12 21:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 21:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-22.0
603909,Grove Estate Steynton,2023-08-12 21:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 21:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-14.19
603909,Grove Estate Steynton,2023-08-12 21:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 21:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.0
603909,Grove Estate Steynton,2023-08-12 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 21:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.87674
603909,Grove Estate Steynton,2023-08-12 21:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92425
603909,Grove Estate Steynton,2023-08-12 21:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99503
603909,Grove Estate Steynton,2023-08-12 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-12 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-12 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-12 21:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 21:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 21:20:00+00:00,feeder,10.0,L3 Current (Min),A,17.5
603909,Grove Estate Steynton,2023-08-12 21:20:00+00:00,feeder,10.0,L3 Current (Max),A,17.62
603909,Grove Estate Steynton,2023-08-12 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.62
603909,Grove Estate Steynton,2023-08-12 21:20:00+00:00,feeder,10.0,L2 Current (Min),A,14.38
603909,Grove Estate Steynton,2023-08-12 21:20:00+00:00,feeder,10.0,L2 Current (Max),A,14.62
603909,Grove Estate Steynton,2023-08-12 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.5
603909,Grove Estate Steynton,2023-08-12 21:20:00+00:00,feeder,10.0,L1 Current (Min),A,22.12
603909,Grove Estate Steynton,2023-08-12 21:20:00+00:00,feeder,10.0,L1 Current (Max),A,22.25
603909,Grove Estate Steynton,2023-08-12 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,22.25
603909,Grove Estate Steynton,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage (Min),V,244.03
603909,Grove Estate Steynton,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage (Max),V,244.09
603909,Grove Estate Steynton,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
603909,Grove Estate Steynton,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage (Min),V,243.25
603909,Grove Estate Steynton,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage (Max),V,243.5
603909,Grove Estate Steynton,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
603909,Grove Estate Steynton,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage (Min),V,242.09
603909,Grove Estate Steynton,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage (Max),V,242.22
603909,Grove Estate Steynton,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
603909,Grove Estate Steynton,2023-08-12 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 21:20:00+00:00,busbar,,L3 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-12 21:20:00+00:00,busbar,,L2 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-12 21:20:00+00:00,busbar,,L1 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-12 21:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 21:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 21:20:00+00:00,busbar,,L3 Current (Min),A,54.12
603909,Grove Estate Steynton,2023-08-12 21:20:00+00:00,busbar,,L3 Current (Max),A,54.5
603909,Grove Estate Steynton,2023-08-12 21:20:00+00:00,busbar,,L3 Current (RMS),A,54.38
603909,Grove Estate Steynton,2023-08-12 21:20:00+00:00,busbar,,L2 Current (Min),A,82.0
603909,Grove Estate Steynton,2023-08-12 21:20:00+00:00,busbar,,L2 Current (Max),A,83.62
603909,Grove Estate Steynton,2023-08-12 21:20:00+00:00,busbar,,L2 Current (RMS),A,82.88
603909,Grove Estate Steynton,2023-08-12 21:20:00+00:00,busbar,,L1 Current (Min),A,88.0
603909,Grove Estate Steynton,2023-08-12 21:20:00+00:00,busbar,,L1 Current (Max),A,89.0
603909,Grove Estate Steynton,2023-08-12 21:20:00+00:00,busbar,,L1 Current (RMS),A,88.5
603909,Grove Estate Steynton,2023-08-12 21:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 21:20:00+00:00,ambient,,Temperature,C,0.0
