Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-12 21:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 21:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.88
603909,Grove Estate Steynton,2023-08-12 21:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 21:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.12
603909,Grove Estate Steynton,2023-08-12 21:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 21:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.82
603909,Grove Estate Steynton,2023-08-12 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 21:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9602299999999999
603909,Grove Estate Steynton,2023-08-12 21:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9797100000000001
603909,Grove Estate Steynton,2023-08-12 21:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9774200000000001
603909,Grove Estate Steynton,2023-08-12 21:10:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-12 21:10:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-12 21:10:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-12 21:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 21:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 21:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 21:10:00+00:00,feeder,,L3 Current (Min),A,22.75
603909,Grove Estate Steynton,2023-08-12 21:10:00+00:00,feeder,,L3 Current (Max),A,22.75
603909,Grove Estate Steynton,2023-08-12 21:10:00+00:00,feeder,,L3 Current (RMS),A,22.75
603909,Grove Estate Steynton,2023-08-12 21:10:00+00:00,feeder,,L2 Current (Min),A,27.0
603909,Grove Estate Steynton,2023-08-12 21:10:00+00:00,feeder,,L2 Current (Max),A,27.0
603909,Grove Estate Steynton,2023-08-12 21:10:00+00:00,feeder,,L2 Current (RMS),A,27.0
603909,Grove Estate Steynton,2023-08-12 21:10:00+00:00,feeder,,L1 Current (Min),A,33.25
603909,Grove Estate Steynton,2023-08-12 21:10:00+00:00,feeder,,L1 Current (Max),A,33.38
603909,Grove Estate Steynton,2023-08-12 21:10:00+00:00,feeder,,L1 Current (RMS),A,33.38
603909,Grove Estate Steynton,2023-08-12 21:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 21:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-13.25
603909,Grove Estate Steynton,2023-08-12 21:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 21:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-111.69
603909,Grove Estate Steynton,2023-08-12 21:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 21:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-36.13
603909,Grove Estate Steynton,2023-08-12 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 21:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.14665
603909,Grove Estate Steynton,2023-08-12 21:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.049030000000000004
603909,Grove Estate Steynton,2023-08-12 21:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.21586999999999998
603909,Grove Estate Steynton,2023-08-12 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 21:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 21:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 21:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 21:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.12
603909,Grove Estate Steynton,2023-08-12 21:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-12 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-12 21:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 21:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 21:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 21:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 21:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 21:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.75
603909,Grove Estate Steynton,2023-08-12 21:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 21:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,4.38
603909,Grove Estate Steynton,2023-08-12 21:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 21:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-9.0
603909,Grove Estate Steynton,2023-08-12 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-12 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 21:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.93042
603909,Grove Estate Steynton,2023-08-12 21:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9733299999999999
603909,Grove Estate Steynton,2023-08-12 21:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9585
603909,Grove Estate Steynton,2023-08-12 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-12 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-12 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-12 21:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 21:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 21:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 21:10:00+00:00,feeder,20.0,L3 Current (Min),A,17.12
603909,Grove Estate Steynton,2023-08-12 21:10:00+00:00,feeder,20.0,L3 Current (Max),A,17.5
603909,Grove Estate Steynton,2023-08-12 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.25
603909,Grove Estate Steynton,2023-08-12 21:10:00+00:00,feeder,20.0,L2 Current (Min),A,32.0
603909,Grove Estate Steynton,2023-08-12 21:10:00+00:00,feeder,20.0,L2 Current (Max),A,32.0
603909,Grove Estate Steynton,2023-08-12 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,32.0
603909,Grove Estate Steynton,2023-08-12 21:10:00+00:00,feeder,20.0,L1 Current (Min),A,38.25
603909,Grove Estate Steynton,2023-08-12 21:10:00+00:00,feeder,20.0,L1 Current (Max),A,38.5
603909,Grove Estate Steynton,2023-08-12 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,38.38
603909,Grove Estate Steynton,2023-08-12 21:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 21:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-21.19
603909,Grove Estate Steynton,2023-08-12 21:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 21:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-2.88
603909,Grove Estate Steynton,2023-08-12 21:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 21:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.25
603909,Grove Estate Steynton,2023-08-12 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 21:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8789
603909,Grove Estate Steynton,2023-08-12 21:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9719200000000001
603909,Grove Estate Steynton,2023-08-12 21:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9792200000000001
603909,Grove Estate Steynton,2023-08-12 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-12 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-12 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-12 21:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 21:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 21:10:00+00:00,feeder,10.0,L3 Current (Min),A,16.88
603909,Grove Estate Steynton,2023-08-12 21:10:00+00:00,feeder,10.0,L3 Current (Max),A,16.88
603909,Grove Estate Steynton,2023-08-12 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.88
603909,Grove Estate Steynton,2023-08-12 21:10:00+00:00,feeder,10.0,L2 Current (Min),A,16.38
603909,Grove Estate Steynton,2023-08-12 21:10:00+00:00,feeder,10.0,L2 Current (Max),A,16.38
603909,Grove Estate Steynton,2023-08-12 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.38
603909,Grove Estate Steynton,2023-08-12 21:10:00+00:00,feeder,10.0,L1 Current (Min),A,11.38
603909,Grove Estate Steynton,2023-08-12 21:10:00+00:00,feeder,10.0,L1 Current (Max),A,11.88
603909,Grove Estate Steynton,2023-08-12 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.62
603909,Grove Estate Steynton,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage (Min),V,244.61
603909,Grove Estate Steynton,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage (Max),V,244.64
603909,Grove Estate Steynton,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
603909,Grove Estate Steynton,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage (Min),V,243.84
603909,Grove Estate Steynton,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage (Max),V,243.86
603909,Grove Estate Steynton,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
603909,Grove Estate Steynton,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage (Min),V,242.59
603909,Grove Estate Steynton,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage (Max),V,242.62
603909,Grove Estate Steynton,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
603909,Grove Estate Steynton,2023-08-12 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 21:10:00+00:00,busbar,,L3 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-12 21:10:00+00:00,busbar,,L2 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-12 21:10:00+00:00,busbar,,L1 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-12 21:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 21:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 21:10:00+00:00,busbar,,L3 Current (Min),A,56.0
603909,Grove Estate Steynton,2023-08-12 21:10:00+00:00,busbar,,L3 Current (Max),A,56.25
603909,Grove Estate Steynton,2023-08-12 21:10:00+00:00,busbar,,L3 Current (RMS),A,56.12
603909,Grove Estate Steynton,2023-08-12 21:10:00+00:00,busbar,,L2 Current (Min),A,75.0
603909,Grove Estate Steynton,2023-08-12 21:10:00+00:00,busbar,,L2 Current (Max),A,75.12
603909,Grove Estate Steynton,2023-08-12 21:10:00+00:00,busbar,,L2 Current (RMS),A,75.0
603909,Grove Estate Steynton,2023-08-12 21:10:00+00:00,busbar,,L1 Current (Min),A,83.0
603909,Grove Estate Steynton,2023-08-12 21:10:00+00:00,busbar,,L1 Current (Max),A,83.25
603909,Grove Estate Steynton,2023-08-12 21:10:00+00:00,busbar,,L1 Current (RMS),A,83.12
603909,Grove Estate Steynton,2023-08-12 21:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 21:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 21:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 21:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.94
603909,Grove Estate Steynton,2023-08-12 21:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 21:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.31
603909,Grove Estate Steynton,2023-08-12 21:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 21:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.0
603909,Grove Estate Steynton,2023-08-12 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 21:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.965
603909,Grove Estate Steynton,2023-08-12 21:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.96609
603909,Grove Estate Steynton,2023-08-12 21:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9884
603909,Grove Estate Steynton,2023-08-12 21:00:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-12 21:00:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-12 21:00:00+00:00,feeder,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-12 21:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 21:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 21:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 21:00:00+00:00,feeder,,L3 Current (Min),A,21.25
603909,Grove Estate Steynton,2023-08-12 21:00:00+00:00,feeder,,L3 Current (Max),A,21.38
603909,Grove Estate Steynton,2023-08-12 21:00:00+00:00,feeder,,L3 Current (RMS),A,21.38
603909,Grove Estate Steynton,2023-08-12 21:00:00+00:00,feeder,,L2 Current (Min),A,25.75
603909,Grove Estate Steynton,2023-08-12 21:00:00+00:00,feeder,,L2 Current (Max),A,25.75
603909,Grove Estate Steynton,2023-08-12 21:00:00+00:00,feeder,,L2 Current (RMS),A,25.75
603909,Grove Estate Steynton,2023-08-12 21:00:00+00:00,feeder,,L1 Current (Min),A,47.38
603909,Grove Estate Steynton,2023-08-12 21:00:00+00:00,feeder,,L1 Current (Max),A,47.38
603909,Grove Estate Steynton,2023-08-12 21:00:00+00:00,feeder,,L1 Current (RMS),A,47.38
603909,Grove Estate Steynton,2023-08-12 21:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 21:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,16.56
603909,Grove Estate Steynton,2023-08-12 21:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 21:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,12.13
603909,Grove Estate Steynton,2023-08-12 21:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 21:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-50.44
603909,Grove Estate Steynton,2023-08-12 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 21:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.09905
603909,Grove Estate Steynton,2023-08-12 21:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.20235
603909,Grove Estate Steynton,2023-08-12 21:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.09852999999999999
603909,Grove Estate Steynton,2023-08-12 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 21:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 21:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 21:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 21:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 21:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 21:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 21:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 21:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 21:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 21:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 21:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-2.5
603909,Grove Estate Steynton,2023-08-12 21:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 21:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,3.82
603909,Grove Estate Steynton,2023-08-12 21:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 21:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-10.56
603909,Grove Estate Steynton,2023-08-12 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-12 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 21:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.94195
603909,Grove Estate Steynton,2023-08-12 21:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98462
603909,Grove Estate Steynton,2023-08-12 21:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9492799999999999
603909,Grove Estate Steynton,2023-08-12 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-12 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-12 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-12 21:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 21:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 21:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 21:00:00+00:00,feeder,20.0,L3 Current (Min),A,16.75
603909,Grove Estate Steynton,2023-08-12 21:00:00+00:00,feeder,20.0,L3 Current (Max),A,16.88
603909,Grove Estate Steynton,2023-08-12 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.75
603909,Grove Estate Steynton,2023-08-12 21:00:00+00:00,feeder,20.0,L2 Current (Min),A,44.88
603909,Grove Estate Steynton,2023-08-12 21:00:00+00:00,feeder,20.0,L2 Current (Max),A,45.0
603909,Grove Estate Steynton,2023-08-12 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,45.0
603909,Grove Estate Steynton,2023-08-12 21:00:00+00:00,feeder,20.0,L1 Current (Min),A,37.25
603909,Grove Estate Steynton,2023-08-12 21:00:00+00:00,feeder,20.0,L1 Current (Max),A,37.25
603909,Grove Estate Steynton,2023-08-12 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,37.25
603909,Grove Estate Steynton,2023-08-12 21:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 21:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-15.69
603909,Grove Estate Steynton,2023-08-12 21:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 21:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.31
603909,Grove Estate Steynton,2023-08-12 21:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 21:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.82
603909,Grove Estate Steynton,2023-08-12 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-12 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 21:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.90512
603909,Grove Estate Steynton,2023-08-12 21:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98315
603909,Grove Estate Steynton,2023-08-12 21:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97583
603909,Grove Estate Steynton,2023-08-12 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-12 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-12 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-12 21:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 21:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 21:00:00+00:00,feeder,10.0,L3 Current (Min),A,17.25
603909,Grove Estate Steynton,2023-08-12 21:00:00+00:00,feeder,10.0,L3 Current (Max),A,17.25
603909,Grove Estate Steynton,2023-08-12 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.25
603909,Grove Estate Steynton,2023-08-12 21:00:00+00:00,feeder,10.0,L2 Current (Min),A,28.5
603909,Grove Estate Steynton,2023-08-12 21:00:00+00:00,feeder,10.0,L2 Current (Max),A,28.88
603909,Grove Estate Steynton,2023-08-12 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,28.75
603909,Grove Estate Steynton,2023-08-12 21:00:00+00:00,feeder,10.0,L1 Current (Min),A,10.88
603909,Grove Estate Steynton,2023-08-12 21:00:00+00:00,feeder,10.0,L1 Current (Max),A,10.88
603909,Grove Estate Steynton,2023-08-12 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.88
603909,Grove Estate Steynton,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage (Min),V,244.17
603909,Grove Estate Steynton,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage (Max),V,244.28
603909,Grove Estate Steynton,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
603909,Grove Estate Steynton,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage (Min),V,243.22
603909,Grove Estate Steynton,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage (Max),V,243.27
603909,Grove Estate Steynton,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
603909,Grove Estate Steynton,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage (Min),V,242.14
603909,Grove Estate Steynton,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage (Max),V,242.2
603909,Grove Estate Steynton,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
603909,Grove Estate Steynton,2023-08-12 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-12 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 21:00:00+00:00,busbar,,L3 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-12 21:00:00+00:00,busbar,,L2 Active Power,kW,24.0
603909,Grove Estate Steynton,2023-08-12 21:00:00+00:00,busbar,,L1 Active Power,kW,23.0
603909,Grove Estate Steynton,2023-08-12 21:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 21:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 21:00:00+00:00,busbar,,L3 Current (Min),A,54.75
603909,Grove Estate Steynton,2023-08-12 21:00:00+00:00,busbar,,L3 Current (Max),A,54.75
603909,Grove Estate Steynton,2023-08-12 21:00:00+00:00,busbar,,L3 Current (RMS),A,54.75
603909,Grove Estate Steynton,2023-08-12 21:00:00+00:00,busbar,,L2 Current (Min),A,98.62
603909,Grove Estate Steynton,2023-08-12 21:00:00+00:00,busbar,,L2 Current (Max),A,99.12
603909,Grove Estate Steynton,2023-08-12 21:00:00+00:00,busbar,,L2 Current (RMS),A,98.88
603909,Grove Estate Steynton,2023-08-12 21:00:00+00:00,busbar,,L1 Current (Min),A,95.0
603909,Grove Estate Steynton,2023-08-12 21:00:00+00:00,busbar,,L1 Current (Max),A,95.12
603909,Grove Estate Steynton,2023-08-12 21:00:00+00:00,busbar,,L1 Current (RMS),A,95.0
603909,Grove Estate Steynton,2023-08-12 21:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 21:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 20:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 20:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.81
603909,Grove Estate Steynton,2023-08-12 20:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 20:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.31
603909,Grove Estate Steynton,2023-08-12 20:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 20:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.0
603909,Grove Estate Steynton,2023-08-12 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 20:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.95975
603909,Grove Estate Steynton,2023-08-12 20:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.97946
603909,Grove Estate Steynton,2023-08-12 20:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9746100000000001
603909,Grove Estate Steynton,2023-08-12 20:50:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-12 20:50:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-12 20:50:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-12 20:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 20:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 20:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 20:50:00+00:00,feeder,,L3 Current (Min),A,21.5
603909,Grove Estate Steynton,2023-08-12 20:50:00+00:00,feeder,,L3 Current (Max),A,21.62
603909,Grove Estate Steynton,2023-08-12 20:50:00+00:00,feeder,,L3 Current (RMS),A,21.62
603909,Grove Estate Steynton,2023-08-12 20:50:00+00:00,feeder,,L2 Current (Min),A,27.12
603909,Grove Estate Steynton,2023-08-12 20:50:00+00:00,feeder,,L2 Current (Max),A,27.12
603909,Grove Estate Steynton,2023-08-12 20:50:00+00:00,feeder,,L2 Current (RMS),A,27.12
603909,Grove Estate Steynton,2023-08-12 20:50:00+00:00,feeder,,L1 Current (Min),A,34.25
603909,Grove Estate Steynton,2023-08-12 20:50:00+00:00,feeder,,L1 Current (Max),A,34.25
603909,Grove Estate Steynton,2023-08-12 20:50:00+00:00,feeder,,L1 Current (RMS),A,34.25
603909,Grove Estate Steynton,2023-08-12 20:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 20:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,94.56
603909,Grove Estate Steynton,2023-08-12 20:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 20:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,101.06
603909,Grove Estate Steynton,2023-08-12 20:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 20:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-10.31
603909,Grove Estate Steynton,2023-08-12 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 20:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.09715
603909,Grove Estate Steynton,2023-08-12 20:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.19158
603909,Grove Estate Steynton,2023-08-12 20:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.25701
603909,Grove Estate Steynton,2023-08-12 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 20:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 20:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 20:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 20:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 20:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-12 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 20:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 20:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 20:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 20:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 20:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 20:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-5.38
603909,Grove Estate Steynton,2023-08-12 20:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 20:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,2.38
603909,Grove Estate Steynton,2023-08-12 20:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 20:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-9.19
603909,Grove Estate Steynton,2023-08-12 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 20:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.95694
603909,Grove Estate Steynton,2023-08-12 20:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9829399999999999
603909,Grove Estate Steynton,2023-08-12 20:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9715600000000001
603909,Grove Estate Steynton,2023-08-12 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-12 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-12 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-12 20:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 20:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 20:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 20:50:00+00:00,feeder,20.0,L3 Current (Min),A,18.12
603909,Grove Estate Steynton,2023-08-12 20:50:00+00:00,feeder,20.0,L3 Current (Max),A,18.25
603909,Grove Estate Steynton,2023-08-12 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.12
603909,Grove Estate Steynton,2023-08-12 20:50:00+00:00,feeder,20.0,L2 Current (Min),A,43.62
603909,Grove Estate Steynton,2023-08-12 20:50:00+00:00,feeder,20.0,L2 Current (Max),A,44.25
603909,Grove Estate Steynton,2023-08-12 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,44.0
603909,Grove Estate Steynton,2023-08-12 20:50:00+00:00,feeder,20.0,L1 Current (Min),A,48.75
603909,Grove Estate Steynton,2023-08-12 20:50:00+00:00,feeder,20.0,L1 Current (Max),A,48.88
603909,Grove Estate Steynton,2023-08-12 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,48.75
603909,Grove Estate Steynton,2023-08-12 20:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 20:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.0
603909,Grove Estate Steynton,2023-08-12 20:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 20:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-0.88
603909,Grove Estate Steynton,2023-08-12 20:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 20:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.63
603909,Grove Estate Steynton,2023-08-12 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 20:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95981
603909,Grove Estate Steynton,2023-08-12 20:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9863299999999999
603909,Grove Estate Steynton,2023-08-12 20:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9751299999999999
603909,Grove Estate Steynton,2023-08-12 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-12 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-12 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-12 20:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 20:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 20:50:00+00:00,feeder,10.0,L3 Current (Min),A,28.25
603909,Grove Estate Steynton,2023-08-12 20:50:00+00:00,feeder,10.0,L3 Current (Max),A,28.38
603909,Grove Estate Steynton,2023-08-12 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,28.25
603909,Grove Estate Steynton,2023-08-12 20:50:00+00:00,feeder,10.0,L2 Current (Min),A,26.75
603909,Grove Estate Steynton,2023-08-12 20:50:00+00:00,feeder,10.0,L2 Current (Max),A,26.88
603909,Grove Estate Steynton,2023-08-12 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,26.75
603909,Grove Estate Steynton,2023-08-12 20:50:00+00:00,feeder,10.0,L1 Current (Min),A,11.12
603909,Grove Estate Steynton,2023-08-12 20:50:00+00:00,feeder,10.0,L1 Current (Max),A,11.12
603909,Grove Estate Steynton,2023-08-12 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.12
603909,Grove Estate Steynton,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage (Min),V,245.98
603909,Grove Estate Steynton,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage (Max),V,246.0
603909,Grove Estate Steynton,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
603909,Grove Estate Steynton,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage (Min),V,244.98
603909,Grove Estate Steynton,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage (Max),V,245.03
603909,Grove Estate Steynton,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
603909,Grove Estate Steynton,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage (Min),V,244.2
603909,Grove Estate Steynton,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage (Max),V,244.23
603909,Grove Estate Steynton,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
603909,Grove Estate Steynton,2023-08-12 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 20:50:00+00:00,busbar,,L3 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-12 20:50:00+00:00,busbar,,L2 Active Power,kW,24.0
603909,Grove Estate Steynton,2023-08-12 20:50:00+00:00,busbar,,L1 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-12 20:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 20:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 20:50:00+00:00,busbar,,L3 Current (Min),A,67.38
603909,Grove Estate Steynton,2023-08-12 20:50:00+00:00,busbar,,L3 Current (Max),A,67.75
603909,Grove Estate Steynton,2023-08-12 20:50:00+00:00,busbar,,L3 Current (RMS),A,67.5
603909,Grove Estate Steynton,2023-08-12 20:50:00+00:00,busbar,,L2 Current (Min),A,97.38
603909,Grove Estate Steynton,2023-08-12 20:50:00+00:00,busbar,,L2 Current (Max),A,98.0
603909,Grove Estate Steynton,2023-08-12 20:50:00+00:00,busbar,,L2 Current (RMS),A,97.75
603909,Grove Estate Steynton,2023-08-12 20:50:00+00:00,busbar,,L1 Current (Min),A,93.75
603909,Grove Estate Steynton,2023-08-12 20:50:00+00:00,busbar,,L1 Current (Max),A,93.88
603909,Grove Estate Steynton,2023-08-12 20:50:00+00:00,busbar,,L1 Current (RMS),A,93.88
603909,Grove Estate Steynton,2023-08-12 20:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 20:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 20:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 20:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.19
603909,Grove Estate Steynton,2023-08-12 20:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 20:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.69
603909,Grove Estate Steynton,2023-08-12 20:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 20:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.0
603909,Grove Estate Steynton,2023-08-12 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 20:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9556600000000001
603909,Grove Estate Steynton,2023-08-12 20:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9725299999999999
603909,Grove Estate Steynton,2023-08-12 20:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9767100000000001
603909,Grove Estate Steynton,2023-08-12 20:40:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-12 20:40:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-12 20:40:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-12 20:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 20:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 20:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 20:40:00+00:00,feeder,,L3 Current (Min),A,20.0
603909,Grove Estate Steynton,2023-08-12 20:40:00+00:00,feeder,,L3 Current (Max),A,20.0
603909,Grove Estate Steynton,2023-08-12 20:40:00+00:00,feeder,,L3 Current (RMS),A,20.0
603909,Grove Estate Steynton,2023-08-12 20:40:00+00:00,feeder,,L2 Current (Min),A,33.12
603909,Grove Estate Steynton,2023-08-12 20:40:00+00:00,feeder,,L2 Current (Max),A,33.25
603909,Grove Estate Steynton,2023-08-12 20:40:00+00:00,feeder,,L2 Current (RMS),A,33.12
603909,Grove Estate Steynton,2023-08-12 20:40:00+00:00,feeder,,L1 Current (Min),A,35.0
603909,Grove Estate Steynton,2023-08-12 20:40:00+00:00,feeder,,L1 Current (Max),A,35.12
603909,Grove Estate Steynton,2023-08-12 20:40:00+00:00,feeder,,L1 Current (RMS),A,35.0
603909,Grove Estate Steynton,2023-08-12 20:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 20:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-10.81
603909,Grove Estate Steynton,2023-08-12 20:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 20:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-40.81
603909,Grove Estate Steynton,2023-08-12 20:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 20:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-6.13
603909,Grove Estate Steynton,2023-08-12 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 20:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.11797
603909,Grove Estate Steynton,2023-08-12 20:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.27868000000000004
603909,Grove Estate Steynton,2023-08-12 20:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.24358000000000002
603909,Grove Estate Steynton,2023-08-12 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 20:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 20:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 20:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 20:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 20:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-12 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 20:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 20:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 20:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 20:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 20:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 20:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.06
603909,Grove Estate Steynton,2023-08-12 20:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 20:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,4.81
603909,Grove Estate Steynton,2023-08-12 20:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 20:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.56
603909,Grove Estate Steynton,2023-08-12 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-12 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 20:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9351799999999999
603909,Grove Estate Steynton,2023-08-12 20:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9877600000000001
603909,Grove Estate Steynton,2023-08-12 20:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95404
603909,Grove Estate Steynton,2023-08-12 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-12 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-12 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-12 20:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 20:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 20:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 20:40:00+00:00,feeder,20.0,L3 Current (Min),A,18.12
603909,Grove Estate Steynton,2023-08-12 20:40:00+00:00,feeder,20.0,L3 Current (Max),A,18.12
603909,Grove Estate Steynton,2023-08-12 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.12
603909,Grove Estate Steynton,2023-08-12 20:40:00+00:00,feeder,20.0,L2 Current (Min),A,61.5
603909,Grove Estate Steynton,2023-08-12 20:40:00+00:00,feeder,20.0,L2 Current (Max),A,62.75
603909,Grove Estate Steynton,2023-08-12 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,62.0
603909,Grove Estate Steynton,2023-08-12 20:40:00+00:00,feeder,20.0,L1 Current (Min),A,41.0
603909,Grove Estate Steynton,2023-08-12 20:40:00+00:00,feeder,20.0,L1 Current (Max),A,41.0
603909,Grove Estate Steynton,2023-08-12 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,41.0
603909,Grove Estate Steynton,2023-08-12 20:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 20:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-15.57
603909,Grove Estate Steynton,2023-08-12 20:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 20:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-6.19
603909,Grove Estate Steynton,2023-08-12 20:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 20:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.25
603909,Grove Estate Steynton,2023-08-12 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 20:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.91128
603909,Grove Estate Steynton,2023-08-12 20:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9779399999999999
603909,Grove Estate Steynton,2023-08-12 20:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9787
603909,Grove Estate Steynton,2023-08-12 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-12 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-12 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-12 20:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 20:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 20:40:00+00:00,feeder,10.0,L3 Current (Min),A,17.25
603909,Grove Estate Steynton,2023-08-12 20:40:00+00:00,feeder,10.0,L3 Current (Max),A,17.38
603909,Grove Estate Steynton,2023-08-12 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.25
603909,Grove Estate Steynton,2023-08-12 20:40:00+00:00,feeder,10.0,L2 Current (Min),A,23.88
603909,Grove Estate Steynton,2023-08-12 20:40:00+00:00,feeder,10.0,L2 Current (Max),A,24.38
603909,Grove Estate Steynton,2023-08-12 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,24.12
603909,Grove Estate Steynton,2023-08-12 20:40:00+00:00,feeder,10.0,L1 Current (Min),A,11.25
603909,Grove Estate Steynton,2023-08-12 20:40:00+00:00,feeder,10.0,L1 Current (Max),A,11.38
603909,Grove Estate Steynton,2023-08-12 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.38
