Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage (Min),V,240.17
603909,Grove Estate Steynton,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage (Max),V,240.19
603909,Grove Estate Steynton,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.19
603909,Grove Estate Steynton,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage (Min),V,238.89
603909,Grove Estate Steynton,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage (Max),V,238.94
603909,Grove Estate Steynton,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.92
603909,Grove Estate Steynton,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage (Min),V,238.28
603909,Grove Estate Steynton,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage (Max),V,238.3
603909,Grove Estate Steynton,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.3
603909,Grove Estate Steynton,2023-08-12 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 20:40:00+00:00,busbar,,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-12 20:40:00+00:00,busbar,,L2 Active Power,kW,28.0
603909,Grove Estate Steynton,2023-08-12 20:40:00+00:00,busbar,,L1 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-12 20:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 20:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 20:40:00+00:00,busbar,,L3 Current (Min),A,54.88
603909,Grove Estate Steynton,2023-08-12 20:40:00+00:00,busbar,,L3 Current (Max),A,55.0
603909,Grove Estate Steynton,2023-08-12 20:40:00+00:00,busbar,,L3 Current (RMS),A,55.0
603909,Grove Estate Steynton,2023-08-12 20:40:00+00:00,busbar,,L2 Current (Min),A,118.38
603909,Grove Estate Steynton,2023-08-12 20:40:00+00:00,busbar,,L2 Current (Max),A,118.88
603909,Grove Estate Steynton,2023-08-12 20:40:00+00:00,busbar,,L2 Current (RMS),A,118.5
603909,Grove Estate Steynton,2023-08-12 20:40:00+00:00,busbar,,L1 Current (Min),A,86.88
603909,Grove Estate Steynton,2023-08-12 20:40:00+00:00,busbar,,L1 Current (Max),A,87.12
603909,Grove Estate Steynton,2023-08-12 20:40:00+00:00,busbar,,L1 Current (RMS),A,87.0
603909,Grove Estate Steynton,2023-08-12 20:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 20:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 20:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 20:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.56
603909,Grove Estate Steynton,2023-08-12 20:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 20:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.94
603909,Grove Estate Steynton,2023-08-12 20:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 20:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.56
603909,Grove Estate Steynton,2023-08-12 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 20:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.97024
603909,Grove Estate Steynton,2023-08-12 20:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9719200000000001
603909,Grove Estate Steynton,2023-08-12 20:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.97534
603909,Grove Estate Steynton,2023-08-12 20:30:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-12 20:30:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-12 20:30:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-12 20:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 20:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 20:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 20:30:00+00:00,feeder,,L3 Current (Min),A,22.62
603909,Grove Estate Steynton,2023-08-12 20:30:00+00:00,feeder,,L3 Current (Max),A,22.75
603909,Grove Estate Steynton,2023-08-12 20:30:00+00:00,feeder,,L3 Current (RMS),A,22.62
603909,Grove Estate Steynton,2023-08-12 20:30:00+00:00,feeder,,L2 Current (Min),A,33.62
603909,Grove Estate Steynton,2023-08-12 20:30:00+00:00,feeder,,L2 Current (Max),A,33.62
603909,Grove Estate Steynton,2023-08-12 20:30:00+00:00,feeder,,L2 Current (RMS),A,33.62
603909,Grove Estate Steynton,2023-08-12 20:30:00+00:00,feeder,,L1 Current (Min),A,34.62
603909,Grove Estate Steynton,2023-08-12 20:30:00+00:00,feeder,,L1 Current (Max),A,34.75
603909,Grove Estate Steynton,2023-08-12 20:30:00+00:00,feeder,,L1 Current (RMS),A,34.62
603909,Grove Estate Steynton,2023-08-12 20:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 20:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-42.19
603909,Grove Estate Steynton,2023-08-12 20:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 20:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-51.75
603909,Grove Estate Steynton,2023-08-12 20:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 20:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-97.38
603909,Grove Estate Steynton,2023-08-12 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 20:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.13539
603909,Grove Estate Steynton,2023-08-12 20:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.17244
603909,Grove Estate Steynton,2023-08-12 20:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.03084
603909,Grove Estate Steynton,2023-08-12 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 20:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 20:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 20:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 20:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 20:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-12 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 20:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 20:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 20:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 20:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 20:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 20:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-5.75
603909,Grove Estate Steynton,2023-08-12 20:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 20:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.12
603909,Grove Estate Steynton,2023-08-12 20:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 20:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.19
603909,Grove Estate Steynton,2023-08-12 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 20:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9752799999999999
603909,Grove Estate Steynton,2023-08-12 20:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9849899999999999
603909,Grove Estate Steynton,2023-08-12 20:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91495
603909,Grove Estate Steynton,2023-08-12 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-12 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-12 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-12 20:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 20:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 20:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 20:30:00+00:00,feeder,20.0,L3 Current (Min),A,28.12
603909,Grove Estate Steynton,2023-08-12 20:30:00+00:00,feeder,20.0,L3 Current (Max),A,28.25
603909,Grove Estate Steynton,2023-08-12 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,28.12
603909,Grove Estate Steynton,2023-08-12 20:30:00+00:00,feeder,20.0,L2 Current (Min),A,44.25
603909,Grove Estate Steynton,2023-08-12 20:30:00+00:00,feeder,20.0,L2 Current (Max),A,44.38
603909,Grove Estate Steynton,2023-08-12 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,44.25
603909,Grove Estate Steynton,2023-08-12 20:30:00+00:00,feeder,20.0,L1 Current (Min),A,32.38
603909,Grove Estate Steynton,2023-08-12 20:30:00+00:00,feeder,20.0,L1 Current (Max),A,32.5
603909,Grove Estate Steynton,2023-08-12 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,32.38
603909,Grove Estate Steynton,2023-08-12 20:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 20:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-20.38
603909,Grove Estate Steynton,2023-08-12 20:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 20:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-6.63
603909,Grove Estate Steynton,2023-08-12 20:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 20:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.25
603909,Grove Estate Steynton,2023-08-12 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 20:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.88025
603909,Grove Estate Steynton,2023-08-12 20:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98419
603909,Grove Estate Steynton,2023-08-12 20:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9955700000000001
603909,Grove Estate Steynton,2023-08-12 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-12 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-12 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-12 20:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 20:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 20:30:00+00:00,feeder,10.0,L3 Current (Min),A,17.0
603909,Grove Estate Steynton,2023-08-12 20:30:00+00:00,feeder,10.0,L3 Current (Max),A,17.12
603909,Grove Estate Steynton,2023-08-12 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,17.12
603909,Grove Estate Steynton,2023-08-12 20:30:00+00:00,feeder,10.0,L2 Current (Min),A,32.62
603909,Grove Estate Steynton,2023-08-12 20:30:00+00:00,feeder,10.0,L2 Current (Max),A,32.62
603909,Grove Estate Steynton,2023-08-12 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,32.62
603909,Grove Estate Steynton,2023-08-12 20:30:00+00:00,feeder,10.0,L1 Current (Min),A,21.12
603909,Grove Estate Steynton,2023-08-12 20:30:00+00:00,feeder,10.0,L1 Current (Max),A,21.25
603909,Grove Estate Steynton,2023-08-12 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,21.12
603909,Grove Estate Steynton,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage (Min),V,239.97
603909,Grove Estate Steynton,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage (Max),V,240.0
603909,Grove Estate Steynton,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.98
603909,Grove Estate Steynton,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage (Min),V,239.12
603909,Grove Estate Steynton,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage (Max),V,239.17
603909,Grove Estate Steynton,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.14
603909,Grove Estate Steynton,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage (Min),V,238.34
603909,Grove Estate Steynton,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage (Max),V,238.41
603909,Grove Estate Steynton,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.38
603909,Grove Estate Steynton,2023-08-12 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-12 20:30:00+00:00,busbar,,L3 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-12 20:30:00+00:00,busbar,,L2 Active Power,kW,26.0
603909,Grove Estate Steynton,2023-08-12 20:30:00+00:00,busbar,,L1 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-12 20:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 20:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 20:30:00+00:00,busbar,,L3 Current (Min),A,66.62
603909,Grove Estate Steynton,2023-08-12 20:30:00+00:00,busbar,,L3 Current (Max),A,67.12
603909,Grove Estate Steynton,2023-08-12 20:30:00+00:00,busbar,,L3 Current (RMS),A,66.88
603909,Grove Estate Steynton,2023-08-12 20:30:00+00:00,busbar,,L2 Current (Min),A,110.12
603909,Grove Estate Steynton,2023-08-12 20:30:00+00:00,busbar,,L2 Current (Max),A,110.38
603909,Grove Estate Steynton,2023-08-12 20:30:00+00:00,busbar,,L2 Current (RMS),A,110.25
603909,Grove Estate Steynton,2023-08-12 20:30:00+00:00,busbar,,L1 Current (Min),A,87.25
603909,Grove Estate Steynton,2023-08-12 20:30:00+00:00,busbar,,L1 Current (Max),A,87.38
603909,Grove Estate Steynton,2023-08-12 20:30:00+00:00,busbar,,L1 Current (RMS),A,87.38
603909,Grove Estate Steynton,2023-08-12 20:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 20:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 20:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 20:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.88
603909,Grove Estate Steynton,2023-08-12 20:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 20:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.0
603909,Grove Estate Steynton,2023-08-12 20:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 20:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.81
603909,Grove Estate Steynton,2023-08-12 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 20:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9683200000000001
603909,Grove Estate Steynton,2023-08-12 20:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9611200000000001
603909,Grove Estate Steynton,2023-08-12 20:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9720799999999999
603909,Grove Estate Steynton,2023-08-12 20:20:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-12 20:20:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-12 20:20:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-12 20:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 20:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 20:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 20:20:00+00:00,feeder,,L3 Current (Min),A,22.12
603909,Grove Estate Steynton,2023-08-12 20:20:00+00:00,feeder,,L3 Current (Max),A,22.38
603909,Grove Estate Steynton,2023-08-12 20:20:00+00:00,feeder,,L3 Current (RMS),A,22.25
603909,Grove Estate Steynton,2023-08-12 20:20:00+00:00,feeder,,L2 Current (Min),A,31.38
603909,Grove Estate Steynton,2023-08-12 20:20:00+00:00,feeder,,L2 Current (Max),A,31.38
603909,Grove Estate Steynton,2023-08-12 20:20:00+00:00,feeder,,L2 Current (RMS),A,31.38
603909,Grove Estate Steynton,2023-08-12 20:20:00+00:00,feeder,,L1 Current (Min),A,33.75
603909,Grove Estate Steynton,2023-08-12 20:20:00+00:00,feeder,,L1 Current (Max),A,33.88
603909,Grove Estate Steynton,2023-08-12 20:20:00+00:00,feeder,,L1 Current (RMS),A,33.88
603909,Grove Estate Steynton,2023-08-12 20:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 20:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-10.19
603909,Grove Estate Steynton,2023-08-12 20:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 20:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-27.38
603909,Grove Estate Steynton,2023-08-12 20:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 20:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,23.5
603909,Grove Estate Steynton,2023-08-12 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 20:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.17397
603909,Grove Estate Steynton,2023-08-12 20:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.28569
603909,Grove Estate Steynton,2023-08-12 20:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.16439
603909,Grove Estate Steynton,2023-08-12 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 20:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 20:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 20:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 20:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 20:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 20:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 20:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 20:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 20:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 20:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 20:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.25
603909,Grove Estate Steynton,2023-08-12 20:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 20:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,4.5
603909,Grove Estate Steynton,2023-08-12 20:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 20:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.87
603909,Grove Estate Steynton,2023-08-12 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-12 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 20:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9686600000000001
603909,Grove Estate Steynton,2023-08-12 20:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98169
603909,Grove Estate Steynton,2023-08-12 20:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96826
603909,Grove Estate Steynton,2023-08-12 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-12 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-12 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-12 20:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 20:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 20:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 20:20:00+00:00,feeder,20.0,L3 Current (Min),A,23.62
603909,Grove Estate Steynton,2023-08-12 20:20:00+00:00,feeder,20.0,L3 Current (Max),A,25.62
603909,Grove Estate Steynton,2023-08-12 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,24.5
603909,Grove Estate Steynton,2023-08-12 20:20:00+00:00,feeder,20.0,L2 Current (Min),A,38.25
603909,Grove Estate Steynton,2023-08-12 20:20:00+00:00,feeder,20.0,L2 Current (Max),A,38.5
603909,Grove Estate Steynton,2023-08-12 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,38.25
603909,Grove Estate Steynton,2023-08-12 20:20:00+00:00,feeder,20.0,L1 Current (Min),A,44.75
603909,Grove Estate Steynton,2023-08-12 20:20:00+00:00,feeder,20.0,L1 Current (Max),A,45.0
603909,Grove Estate Steynton,2023-08-12 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,44.75
603909,Grove Estate Steynton,2023-08-12 20:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 20:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.81
603909,Grove Estate Steynton,2023-08-12 20:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 20:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-7.31
603909,Grove Estate Steynton,2023-08-12 20:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 20:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,14.81
603909,Grove Estate Steynton,2023-08-12 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-12 20:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95331
603909,Grove Estate Steynton,2023-08-12 20:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98193
603909,Grove Estate Steynton,2023-08-12 20:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95206
603909,Grove Estate Steynton,2023-08-12 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-12 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-12 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-12 20:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 20:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 20:20:00+00:00,feeder,10.0,L3 Current (Min),A,28.75
603909,Grove Estate Steynton,2023-08-12 20:20:00+00:00,feeder,10.0,L3 Current (Max),A,28.88
603909,Grove Estate Steynton,2023-08-12 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,28.88
603909,Grove Estate Steynton,2023-08-12 20:20:00+00:00,feeder,10.0,L2 Current (Min),A,33.0
603909,Grove Estate Steynton,2023-08-12 20:20:00+00:00,feeder,10.0,L2 Current (Max),A,33.12
603909,Grove Estate Steynton,2023-08-12 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,33.0
603909,Grove Estate Steynton,2023-08-12 20:20:00+00:00,feeder,10.0,L1 Current (Min),A,10.75
603909,Grove Estate Steynton,2023-08-12 20:20:00+00:00,feeder,10.0,L1 Current (Max),A,10.88
603909,Grove Estate Steynton,2023-08-12 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.88
603909,Grove Estate Steynton,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage (Min),V,243.75
603909,Grove Estate Steynton,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage (Max),V,243.84
603909,Grove Estate Steynton,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
603909,Grove Estate Steynton,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage (Min),V,242.81
603909,Grove Estate Steynton,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage (Max),V,242.89
603909,Grove Estate Steynton,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
603909,Grove Estate Steynton,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage (Min),V,241.83
603909,Grove Estate Steynton,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage (Max),V,241.91
603909,Grove Estate Steynton,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
603909,Grove Estate Steynton,2023-08-12 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 20:20:00+00:00,busbar,,L3 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-12 20:20:00+00:00,busbar,,L2 Active Power,kW,24.0
603909,Grove Estate Steynton,2023-08-12 20:20:00+00:00,busbar,,L1 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-12 20:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 20:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 20:20:00+00:00,busbar,,L3 Current (Min),A,74.12
603909,Grove Estate Steynton,2023-08-12 20:20:00+00:00,busbar,,L3 Current (Max),A,76.25
603909,Grove Estate Steynton,2023-08-12 20:20:00+00:00,busbar,,L3 Current (RMS),A,75.12
603909,Grove Estate Steynton,2023-08-12 20:20:00+00:00,busbar,,L2 Current (Min),A,102.0
603909,Grove Estate Steynton,2023-08-12 20:20:00+00:00,busbar,,L2 Current (Max),A,102.25
603909,Grove Estate Steynton,2023-08-12 20:20:00+00:00,busbar,,L2 Current (RMS),A,102.12
603909,Grove Estate Steynton,2023-08-12 20:20:00+00:00,busbar,,L1 Current (Min),A,88.62
603909,Grove Estate Steynton,2023-08-12 20:20:00+00:00,busbar,,L1 Current (Max),A,88.88
603909,Grove Estate Steynton,2023-08-12 20:20:00+00:00,busbar,,L1 Current (RMS),A,88.75
603909,Grove Estate Steynton,2023-08-12 20:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 20:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 20:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 20:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.06
603909,Grove Estate Steynton,2023-08-12 20:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 20:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.62
603909,Grove Estate Steynton,2023-08-12 20:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 20:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.81
603909,Grove Estate Steynton,2023-08-12 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 20:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98456
603909,Grove Estate Steynton,2023-08-12 20:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9688399999999999
603909,Grove Estate Steynton,2023-08-12 20:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9763200000000001
603909,Grove Estate Steynton,2023-08-12 20:10:00+00:00,feeder,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-12 20:10:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-12 20:10:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-12 20:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 20:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 20:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 20:10:00+00:00,feeder,,L3 Current (Min),A,31.25
603909,Grove Estate Steynton,2023-08-12 20:10:00+00:00,feeder,,L3 Current (Max),A,31.25
603909,Grove Estate Steynton,2023-08-12 20:10:00+00:00,feeder,,L3 Current (RMS),A,31.25
603909,Grove Estate Steynton,2023-08-12 20:10:00+00:00,feeder,,L2 Current (Min),A,31.88
603909,Grove Estate Steynton,2023-08-12 20:10:00+00:00,feeder,,L2 Current (Max),A,32.0
603909,Grove Estate Steynton,2023-08-12 20:10:00+00:00,feeder,,L2 Current (RMS),A,32.0
603909,Grove Estate Steynton,2023-08-12 20:10:00+00:00,feeder,,L1 Current (Min),A,34.25
603909,Grove Estate Steynton,2023-08-12 20:10:00+00:00,feeder,,L1 Current (Max),A,34.5
603909,Grove Estate Steynton,2023-08-12 20:10:00+00:00,feeder,,L1 Current (RMS),A,34.38
603909,Grove Estate Steynton,2023-08-12 20:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 20:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,136.56
603909,Grove Estate Steynton,2023-08-12 20:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 20:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-17.5
603909,Grove Estate Steynton,2023-08-12 20:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 20:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,19.81
603909,Grove Estate Steynton,2023-08-12 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 20:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,-0.01234
603909,Grove Estate Steynton,2023-08-12 20:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.30538000000000004
603909,Grove Estate Steynton,2023-08-12 20:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.15325
603909,Grove Estate Steynton,2023-08-12 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 20:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 20:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 20:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 20:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 20:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 20:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 20:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 20:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 20:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 20:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 20:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.06
603909,Grove Estate Steynton,2023-08-12 20:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 20:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,4.44
603909,Grove Estate Steynton,2023-08-12 20:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 20:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-7.44
603909,Grove Estate Steynton,2023-08-12 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-12 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 20:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.95019
603909,Grove Estate Steynton,2023-08-12 20:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97983
603909,Grove Estate Steynton,2023-08-12 20:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9720799999999999
603909,Grove Estate Steynton,2023-08-12 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-12 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-12 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-12 20:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 20:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 20:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 20:10:00+00:00,feeder,20.0,L3 Current (Min),A,20.5
603909,Grove Estate Steynton,2023-08-12 20:10:00+00:00,feeder,20.0,L3 Current (Max),A,20.75
603909,Grove Estate Steynton,2023-08-12 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,20.62
603909,Grove Estate Steynton,2023-08-12 20:10:00+00:00,feeder,20.0,L2 Current (Min),A,37.62
603909,Grove Estate Steynton,2023-08-12 20:10:00+00:00,feeder,20.0,L2 Current (Max),A,37.75
603909,Grove Estate Steynton,2023-08-12 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,37.75
603909,Grove Estate Steynton,2023-08-12 20:10:00+00:00,feeder,20.0,L1 Current (Min),A,45.0
603909,Grove Estate Steynton,2023-08-12 20:10:00+00:00,feeder,20.0,L1 Current (Max),A,45.25
603909,Grove Estate Steynton,2023-08-12 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,45.12
603909,Grove Estate Steynton,2023-08-12 20:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 20:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-19.62
603909,Grove Estate Steynton,2023-08-12 20:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 20:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-7.44
603909,Grove Estate Steynton,2023-08-12 20:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 20:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,10.75
603909,Grove Estate Steynton,2023-08-12 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 20:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.88421
603909,Grove Estate Steynton,2023-08-12 20:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97656
603909,Grove Estate Steynton,2023-08-12 20:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96478
603909,Grove Estate Steynton,2023-08-12 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-12 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-12 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-12 20:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 20:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 20:10:00+00:00,feeder,10.0,L3 Current (Min),A,15.5
603909,Grove Estate Steynton,2023-08-12 20:10:00+00:00,feeder,10.0,L3 Current (Max),A,15.62
603909,Grove Estate Steynton,2023-08-12 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.62
603909,Grove Estate Steynton,2023-08-12 20:10:00+00:00,feeder,10.0,L2 Current (Min),A,27.5
603909,Grove Estate Steynton,2023-08-12 20:10:00+00:00,feeder,10.0,L2 Current (Max),A,27.62
603909,Grove Estate Steynton,2023-08-12 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,27.5
603909,Grove Estate Steynton,2023-08-12 20:10:00+00:00,feeder,10.0,L1 Current (Min),A,10.5
603909,Grove Estate Steynton,2023-08-12 20:10:00+00:00,feeder,10.0,L1 Current (Max),A,10.62
603909,Grove Estate Steynton,2023-08-12 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.5
603909,Grove Estate Steynton,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage (Min),V,244.06
603909,Grove Estate Steynton,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage (Max),V,244.16
603909,Grove Estate Steynton,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
603909,Grove Estate Steynton,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage (Min),V,243.22
603909,Grove Estate Steynton,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage (Max),V,243.3
603909,Grove Estate Steynton,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
603909,Grove Estate Steynton,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage (Min),V,242.03
603909,Grove Estate Steynton,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage (Max),V,242.06
603909,Grove Estate Steynton,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
603909,Grove Estate Steynton,2023-08-12 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 20:10:00+00:00,busbar,,L3 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-12 20:10:00+00:00,busbar,,L2 Active Power,kW,23.0
603909,Grove Estate Steynton,2023-08-12 20:10:00+00:00,busbar,,L1 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-12 20:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 20:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 20:10:00+00:00,busbar,,L3 Current (Min),A,66.38
603909,Grove Estate Steynton,2023-08-12 20:10:00+00:00,busbar,,L3 Current (Max),A,66.75
603909,Grove Estate Steynton,2023-08-12 20:10:00+00:00,busbar,,L3 Current (RMS),A,66.5
603909,Grove Estate Steynton,2023-08-12 20:10:00+00:00,busbar,,L2 Current (Min),A,96.62
603909,Grove Estate Steynton,2023-08-12 20:10:00+00:00,busbar,,L2 Current (Max),A,96.75
603909,Grove Estate Steynton,2023-08-12 20:10:00+00:00,busbar,,L2 Current (RMS),A,96.75
603909,Grove Estate Steynton,2023-08-12 20:10:00+00:00,busbar,,L1 Current (Min),A,89.5
603909,Grove Estate Steynton,2023-08-12 20:10:00+00:00,busbar,,L1 Current (Max),A,89.75
603909,Grove Estate Steynton,2023-08-12 20:10:00+00:00,busbar,,L1 Current (RMS),A,89.62
603909,Grove Estate Steynton,2023-08-12 20:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 20:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 20:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 20:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.5
603909,Grove Estate Steynton,2023-08-12 20:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 20:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.31
603909,Grove Estate Steynton,2023-08-12 20:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 20:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.13
603909,Grove Estate Steynton,2023-08-12 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 20:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98059
603909,Grove Estate Steynton,2023-08-12 20:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9852
603909,Grove Estate Steynton,2023-08-12 20:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.97491
603909,Grove Estate Steynton,2023-08-12 20:00:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-12 20:00:00+00:00,feeder,,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-12 20:00:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-12 20:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 20:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 20:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 20:00:00+00:00,feeder,,L3 Current (Min),A,30.12
603909,Grove Estate Steynton,2023-08-12 20:00:00+00:00,feeder,,L3 Current (Max),A,30.25
603909,Grove Estate Steynton,2023-08-12 20:00:00+00:00,feeder,,L3 Current (RMS),A,30.12
603909,Grove Estate Steynton,2023-08-12 20:00:00+00:00,feeder,,L2 Current (Min),A,46.75
603909,Grove Estate Steynton,2023-08-12 20:00:00+00:00,feeder,,L2 Current (Max),A,46.88
603909,Grove Estate Steynton,2023-08-12 20:00:00+00:00,feeder,,L2 Current (RMS),A,46.88
603909,Grove Estate Steynton,2023-08-12 20:00:00+00:00,feeder,,L1 Current (Min),A,34.12
603909,Grove Estate Steynton,2023-08-12 20:00:00+00:00,feeder,,L1 Current (Max),A,34.25
603909,Grove Estate Steynton,2023-08-12 20:00:00+00:00,feeder,,L1 Current (RMS),A,34.25
603909,Grove Estate Steynton,2023-08-12 20:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 20:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-86.81
603909,Grove Estate Steynton,2023-08-12 20:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 20:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,101.38
603909,Grove Estate Steynton,2023-08-12 20:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 20:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,7.13
603909,Grove Estate Steynton,2023-08-12 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 20:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.07524
603909,Grove Estate Steynton,2023-08-12 20:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.13802
603909,Grove Estate Steynton,2023-08-12 20:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.30819
603909,Grove Estate Steynton,2023-08-12 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 20:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 20:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 20:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 20:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 20:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-12 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 20:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 20:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 20:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 20:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 20:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 20:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.0
603909,Grove Estate Steynton,2023-08-12 20:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 20:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-8.56
603909,Grove Estate Steynton,2023-08-12 20:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 20:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.37
603909,Grove Estate Steynton,2023-08-12 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 20:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9497700000000001
603909,Grove Estate Steynton,2023-08-12 20:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94815
603909,Grove Estate Steynton,2023-08-12 20:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97467
603909,Grove Estate Steynton,2023-08-12 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-12 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-12 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-12 20:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 20:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 20:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 20:00:00+00:00,feeder,20.0,L3 Current (Min),A,21.12
603909,Grove Estate Steynton,2023-08-12 20:00:00+00:00,feeder,20.0,L3 Current (Max),A,21.38
603909,Grove Estate Steynton,2023-08-12 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.25
603909,Grove Estate Steynton,2023-08-12 20:00:00+00:00,feeder,20.0,L2 Current (Min),A,27.12
603909,Grove Estate Steynton,2023-08-12 20:00:00+00:00,feeder,20.0,L2 Current (Max),A,28.5
603909,Grove Estate Steynton,2023-08-12 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,27.62
603909,Grove Estate Steynton,2023-08-12 20:00:00+00:00,feeder,20.0,L1 Current (Min),A,51.0
603909,Grove Estate Steynton,2023-08-12 20:00:00+00:00,feeder,20.0,L1 Current (Max),A,51.0
603909,Grove Estate Steynton,2023-08-12 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,51.0
