Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-12 20:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 20:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-21.5
603909,Grove Estate Steynton,2023-08-12 20:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 20:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-6.31
603909,Grove Estate Steynton,2023-08-12 20:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 20:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.56
603909,Grove Estate Steynton,2023-08-12 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 20:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8664799999999999
603909,Grove Estate Steynton,2023-08-12 20:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9769
603909,Grove Estate Steynton,2023-08-12 20:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97449
603909,Grove Estate Steynton,2023-08-12 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-12 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-12 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-12 20:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 20:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 20:00:00+00:00,feeder,10.0,L3 Current (Min),A,14.62
603909,Grove Estate Steynton,2023-08-12 20:00:00+00:00,feeder,10.0,L3 Current (Max),A,14.75
603909,Grove Estate Steynton,2023-08-12 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.62
603909,Grove Estate Steynton,2023-08-12 20:00:00+00:00,feeder,10.0,L2 Current (Min),A,24.62
603909,Grove Estate Steynton,2023-08-12 20:00:00+00:00,feeder,10.0,L2 Current (Max),A,24.75
603909,Grove Estate Steynton,2023-08-12 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,24.62
603909,Grove Estate Steynton,2023-08-12 20:00:00+00:00,feeder,10.0,L1 Current (Min),A,9.62
603909,Grove Estate Steynton,2023-08-12 20:00:00+00:00,feeder,10.0,L1 Current (Max),A,9.88
603909,Grove Estate Steynton,2023-08-12 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.75
603909,Grove Estate Steynton,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (Min),V,243.25
603909,Grove Estate Steynton,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (Max),V,243.33
603909,Grove Estate Steynton,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
603909,Grove Estate Steynton,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (Min),V,242.77
603909,Grove Estate Steynton,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (Max),V,242.81
603909,Grove Estate Steynton,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
603909,Grove Estate Steynton,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (Min),V,241.25
603909,Grove Estate Steynton,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (Max),V,241.3
603909,Grove Estate Steynton,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
603909,Grove Estate Steynton,2023-08-12 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-12 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-12 20:00:00+00:00,busbar,,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-12 20:00:00+00:00,busbar,,L2 Active Power,kW,23.0
603909,Grove Estate Steynton,2023-08-12 20:00:00+00:00,busbar,,L1 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-12 20:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 20:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 20:00:00+00:00,busbar,,L3 Current (Min),A,65.0
603909,Grove Estate Steynton,2023-08-12 20:00:00+00:00,busbar,,L3 Current (Max),A,65.38
603909,Grove Estate Steynton,2023-08-12 20:00:00+00:00,busbar,,L3 Current (RMS),A,65.25
603909,Grove Estate Steynton,2023-08-12 20:00:00+00:00,busbar,,L2 Current (Min),A,98.12
603909,Grove Estate Steynton,2023-08-12 20:00:00+00:00,busbar,,L2 Current (Max),A,99.88
603909,Grove Estate Steynton,2023-08-12 20:00:00+00:00,busbar,,L2 Current (RMS),A,98.88
603909,Grove Estate Steynton,2023-08-12 20:00:00+00:00,busbar,,L1 Current (Min),A,94.75
603909,Grove Estate Steynton,2023-08-12 20:00:00+00:00,busbar,,L1 Current (Max),A,95.0
603909,Grove Estate Steynton,2023-08-12 20:00:00+00:00,busbar,,L1 Current (RMS),A,94.88
603909,Grove Estate Steynton,2023-08-12 20:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 20:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 19:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 19:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.0
603909,Grove Estate Steynton,2023-08-12 19:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 19:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.56
603909,Grove Estate Steynton,2023-08-12 19:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 19:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.5
603909,Grove Estate Steynton,2023-08-12 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 19:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.97229
603909,Grove Estate Steynton,2023-08-12 19:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.96439
603909,Grove Estate Steynton,2023-08-12 19:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9742700000000001
603909,Grove Estate Steynton,2023-08-12 19:50:00+00:00,feeder,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-12 19:50:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-12 19:50:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-12 19:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 19:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 19:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 19:50:00+00:00,feeder,,L3 Current (Min),A,25.75
603909,Grove Estate Steynton,2023-08-12 19:50:00+00:00,feeder,,L3 Current (Max),A,25.75
603909,Grove Estate Steynton,2023-08-12 19:50:00+00:00,feeder,,L3 Current (RMS),A,25.75
603909,Grove Estate Steynton,2023-08-12 19:50:00+00:00,feeder,,L2 Current (Min),A,32.88
603909,Grove Estate Steynton,2023-08-12 19:50:00+00:00,feeder,,L2 Current (Max),A,32.88
603909,Grove Estate Steynton,2023-08-12 19:50:00+00:00,feeder,,L2 Current (RMS),A,32.88
603909,Grove Estate Steynton,2023-08-12 19:50:00+00:00,feeder,,L1 Current (Min),A,33.62
603909,Grove Estate Steynton,2023-08-12 19:50:00+00:00,feeder,,L1 Current (Max),A,33.62
603909,Grove Estate Steynton,2023-08-12 19:50:00+00:00,feeder,,L1 Current (RMS),A,33.62
603909,Grove Estate Steynton,2023-08-12 19:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 19:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-24.62
603909,Grove Estate Steynton,2023-08-12 19:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 19:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,100.5
603909,Grove Estate Steynton,2023-08-12 19:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 19:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-14.06
603909,Grove Estate Steynton,2023-08-12 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 19:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.11835999999999999
603909,Grove Estate Steynton,2023-08-12 19:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.026289999999999997
603909,Grove Estate Steynton,2023-08-12 19:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.02684
603909,Grove Estate Steynton,2023-08-12 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 19:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 19:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 19:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 19:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 19:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 19:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 19:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 19:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 19:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 19:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 19:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.87
603909,Grove Estate Steynton,2023-08-12 19:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 19:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.81
603909,Grove Estate Steynton,2023-08-12 19:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 19:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.57
603909,Grove Estate Steynton,2023-08-12 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 19:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.96649
603909,Grove Estate Steynton,2023-08-12 19:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9677399999999999
603909,Grove Estate Steynton,2023-08-12 19:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93094
603909,Grove Estate Steynton,2023-08-12 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-12 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-12 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-12 19:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 19:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 19:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 19:50:00+00:00,feeder,20.0,L3 Current (Min),A,25.0
603909,Grove Estate Steynton,2023-08-12 19:50:00+00:00,feeder,20.0,L3 Current (Max),A,25.38
603909,Grove Estate Steynton,2023-08-12 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,25.12
603909,Grove Estate Steynton,2023-08-12 19:50:00+00:00,feeder,20.0,L2 Current (Min),A,33.75
603909,Grove Estate Steynton,2023-08-12 19:50:00+00:00,feeder,20.0,L2 Current (Max),A,33.75
603909,Grove Estate Steynton,2023-08-12 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,33.75
603909,Grove Estate Steynton,2023-08-12 19:50:00+00:00,feeder,20.0,L1 Current (Min),A,34.62
603909,Grove Estate Steynton,2023-08-12 19:50:00+00:00,feeder,20.0,L1 Current (Max),A,34.62
603909,Grove Estate Steynton,2023-08-12 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,34.62
603909,Grove Estate Steynton,2023-08-12 19:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 19:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-20.94
603909,Grove Estate Steynton,2023-08-12 19:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 19:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-9.75
603909,Grove Estate Steynton,2023-08-12 19:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 19:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.32
603909,Grove Estate Steynton,2023-08-12 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 19:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8724299999999999
603909,Grove Estate Steynton,2023-08-12 19:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94147
603909,Grove Estate Steynton,2023-08-12 19:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9701200000000001
603909,Grove Estate Steynton,2023-08-12 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-12 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-12 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-12 19:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 19:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 19:50:00+00:00,feeder,10.0,L3 Current (Min),A,15.25
603909,Grove Estate Steynton,2023-08-12 19:50:00+00:00,feeder,10.0,L3 Current (Max),A,15.38
603909,Grove Estate Steynton,2023-08-12 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.38
603909,Grove Estate Steynton,2023-08-12 19:50:00+00:00,feeder,10.0,L2 Current (Min),A,16.38
603909,Grove Estate Steynton,2023-08-12 19:50:00+00:00,feeder,10.0,L2 Current (Max),A,16.5
603909,Grove Estate Steynton,2023-08-12 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.38
603909,Grove Estate Steynton,2023-08-12 19:50:00+00:00,feeder,10.0,L1 Current (Min),A,8.38
603909,Grove Estate Steynton,2023-08-12 19:50:00+00:00,feeder,10.0,L1 Current (Max),A,8.38
603909,Grove Estate Steynton,2023-08-12 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.38
603909,Grove Estate Steynton,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (Min),V,243.27
603909,Grove Estate Steynton,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (Max),V,243.53
603909,Grove Estate Steynton,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
603909,Grove Estate Steynton,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (Min),V,242.48
603909,Grove Estate Steynton,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (Max),V,243.05
603909,Grove Estate Steynton,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
603909,Grove Estate Steynton,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (Min),V,241.3
603909,Grove Estate Steynton,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (Max),V,241.55
603909,Grove Estate Steynton,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
603909,Grove Estate Steynton,2023-08-12 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-12 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-12 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-12 19:50:00+00:00,busbar,,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-12 19:50:00+00:00,busbar,,L2 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-12 19:50:00+00:00,busbar,,L1 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-12 19:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 19:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 19:50:00+00:00,busbar,,L3 Current (Min),A,65.5
603909,Grove Estate Steynton,2023-08-12 19:50:00+00:00,busbar,,L3 Current (Max),A,65.62
603909,Grove Estate Steynton,2023-08-12 19:50:00+00:00,busbar,,L3 Current (RMS),A,65.5
603909,Grove Estate Steynton,2023-08-12 19:50:00+00:00,busbar,,L2 Current (Min),A,82.75
603909,Grove Estate Steynton,2023-08-12 19:50:00+00:00,busbar,,L2 Current (Max),A,83.0
603909,Grove Estate Steynton,2023-08-12 19:50:00+00:00,busbar,,L2 Current (RMS),A,82.88
603909,Grove Estate Steynton,2023-08-12 19:50:00+00:00,busbar,,L1 Current (Min),A,76.0
603909,Grove Estate Steynton,2023-08-12 19:50:00+00:00,busbar,,L1 Current (Max),A,76.12
603909,Grove Estate Steynton,2023-08-12 19:50:00+00:00,busbar,,L1 Current (RMS),A,76.0
603909,Grove Estate Steynton,2023-08-12 19:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 19:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 19:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 19:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.31
603909,Grove Estate Steynton,2023-08-12 19:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 19:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.62
603909,Grove Estate Steynton,2023-08-12 19:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 19:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.5
603909,Grove Estate Steynton,2023-08-12 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 19:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9518700000000001
603909,Grove Estate Steynton,2023-08-12 19:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9692700000000001
603909,Grove Estate Steynton,2023-08-12 19:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.98206
603909,Grove Estate Steynton,2023-08-12 19:40:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-12 19:40:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-12 19:40:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-12 19:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 19:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 19:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 19:40:00+00:00,feeder,,L3 Current (Min),A,18.88
603909,Grove Estate Steynton,2023-08-12 19:40:00+00:00,feeder,,L3 Current (Max),A,19.0
603909,Grove Estate Steynton,2023-08-12 19:40:00+00:00,feeder,,L3 Current (RMS),A,19.0
603909,Grove Estate Steynton,2023-08-12 19:40:00+00:00,feeder,,L2 Current (Min),A,29.5
603909,Grove Estate Steynton,2023-08-12 19:40:00+00:00,feeder,,L2 Current (Max),A,29.62
603909,Grove Estate Steynton,2023-08-12 19:40:00+00:00,feeder,,L2 Current (RMS),A,29.62
603909,Grove Estate Steynton,2023-08-12 19:40:00+00:00,feeder,,L1 Current (Min),A,34.75
603909,Grove Estate Steynton,2023-08-12 19:40:00+00:00,feeder,,L1 Current (Max),A,34.88
603909,Grove Estate Steynton,2023-08-12 19:40:00+00:00,feeder,,L1 Current (RMS),A,34.88
603909,Grove Estate Steynton,2023-08-12 19:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 19:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-35.81
603909,Grove Estate Steynton,2023-08-12 19:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 19:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-7.13
603909,Grove Estate Steynton,2023-08-12 19:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 19:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-14.87
603909,Grove Estate Steynton,2023-08-12 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 19:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.18041
603909,Grove Estate Steynton,2023-08-12 19:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.19945
603909,Grove Estate Steynton,2023-08-12 19:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.16234
603909,Grove Estate Steynton,2023-08-12 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 19:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 19:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 19:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 19:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 19:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 19:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 19:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-12 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 19:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 19:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 19:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 19:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.0
603909,Grove Estate Steynton,2023-08-12 19:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 19:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-9.06
603909,Grove Estate Steynton,2023-08-12 19:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 19:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.19
603909,Grove Estate Steynton,2023-08-12 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 19:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9740000000000001
603909,Grove Estate Steynton,2023-08-12 19:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96829
603909,Grove Estate Steynton,2023-08-12 19:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91461
603909,Grove Estate Steynton,2023-08-12 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-12 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-12 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-12 19:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 19:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 19:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 19:40:00+00:00,feeder,20.0,L3 Current (Min),A,28.5
603909,Grove Estate Steynton,2023-08-12 19:40:00+00:00,feeder,20.0,L3 Current (Max),A,28.62
603909,Grove Estate Steynton,2023-08-12 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,28.62
603909,Grove Estate Steynton,2023-08-12 19:40:00+00:00,feeder,20.0,L2 Current (Min),A,37.88
603909,Grove Estate Steynton,2023-08-12 19:40:00+00:00,feeder,20.0,L2 Current (Max),A,38.0
603909,Grove Estate Steynton,2023-08-12 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,38.0
603909,Grove Estate Steynton,2023-08-12 19:40:00+00:00,feeder,20.0,L1 Current (Min),A,33.88
603909,Grove Estate Steynton,2023-08-12 19:40:00+00:00,feeder,20.0,L1 Current (Max),A,34.12
603909,Grove Estate Steynton,2023-08-12 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,33.88
603909,Grove Estate Steynton,2023-08-12 19:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 19:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-18.56
603909,Grove Estate Steynton,2023-08-12 19:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 19:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-7.63
603909,Grove Estate Steynton,2023-08-12 19:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 19:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,8.25
603909,Grove Estate Steynton,2023-08-12 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 19:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.87518
603909,Grove Estate Steynton,2023-08-12 19:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95483
603909,Grove Estate Steynton,2023-08-12 19:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96545
603909,Grove Estate Steynton,2023-08-12 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-12 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-12 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-12 19:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 19:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 19:40:00+00:00,feeder,10.0,L3 Current (Min),A,15.5
603909,Grove Estate Steynton,2023-08-12 19:40:00+00:00,feeder,10.0,L3 Current (Max),A,16.12
603909,Grove Estate Steynton,2023-08-12 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.75
603909,Grove Estate Steynton,2023-08-12 19:40:00+00:00,feeder,10.0,L2 Current (Min),A,18.12
603909,Grove Estate Steynton,2023-08-12 19:40:00+00:00,feeder,10.0,L2 Current (Max),A,18.25
603909,Grove Estate Steynton,2023-08-12 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,18.25
603909,Grove Estate Steynton,2023-08-12 19:40:00+00:00,feeder,10.0,L1 Current (Min),A,9.0
603909,Grove Estate Steynton,2023-08-12 19:40:00+00:00,feeder,10.0,L1 Current (Max),A,9.12
603909,Grove Estate Steynton,2023-08-12 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.12
603909,Grove Estate Steynton,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage (Min),V,243.98
603909,Grove Estate Steynton,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage (Max),V,244.03
603909,Grove Estate Steynton,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
603909,Grove Estate Steynton,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage (Min),V,243.66
603909,Grove Estate Steynton,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage (Max),V,243.72
603909,Grove Estate Steynton,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
603909,Grove Estate Steynton,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage (Min),V,242.03
603909,Grove Estate Steynton,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage (Max),V,242.09
603909,Grove Estate Steynton,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
603909,Grove Estate Steynton,2023-08-12 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 19:40:00+00:00,busbar,,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-12 19:40:00+00:00,busbar,,L2 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-12 19:40:00+00:00,busbar,,L1 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-12 19:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 19:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 19:40:00+00:00,busbar,,L3 Current (Min),A,62.38
603909,Grove Estate Steynton,2023-08-12 19:40:00+00:00,busbar,,L3 Current (Max),A,62.88
603909,Grove Estate Steynton,2023-08-12 19:40:00+00:00,busbar,,L3 Current (RMS),A,62.62
603909,Grove Estate Steynton,2023-08-12 19:40:00+00:00,busbar,,L2 Current (Min),A,85.62
603909,Grove Estate Steynton,2023-08-12 19:40:00+00:00,busbar,,L2 Current (Max),A,85.75
603909,Grove Estate Steynton,2023-08-12 19:40:00+00:00,busbar,,L2 Current (RMS),A,85.62
603909,Grove Estate Steynton,2023-08-12 19:40:00+00:00,busbar,,L1 Current (Min),A,76.5
603909,Grove Estate Steynton,2023-08-12 19:40:00+00:00,busbar,,L1 Current (Max),A,76.75
603909,Grove Estate Steynton,2023-08-12 19:40:00+00:00,busbar,,L1 Current (RMS),A,76.5
603909,Grove Estate Steynton,2023-08-12 19:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 19:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 19:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 19:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.0
603909,Grove Estate Steynton,2023-08-12 19:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 19:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.31
603909,Grove Estate Steynton,2023-08-12 19:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 19:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.25
603909,Grove Estate Steynton,2023-08-12 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 19:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9581
603909,Grove Estate Steynton,2023-08-12 19:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.98618
603909,Grove Estate Steynton,2023-08-12 19:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.98236
603909,Grove Estate Steynton,2023-08-12 19:30:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-12 19:30:00+00:00,feeder,,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-12 19:30:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-12 19:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 19:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 19:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 19:30:00+00:00,feeder,,L3 Current (Min),A,19.25
603909,Grove Estate Steynton,2023-08-12 19:30:00+00:00,feeder,,L3 Current (Max),A,19.38
603909,Grove Estate Steynton,2023-08-12 19:30:00+00:00,feeder,,L3 Current (RMS),A,19.25
603909,Grove Estate Steynton,2023-08-12 19:30:00+00:00,feeder,,L2 Current (Min),A,42.38
603909,Grove Estate Steynton,2023-08-12 19:30:00+00:00,feeder,,L2 Current (Max),A,46.88
603909,Grove Estate Steynton,2023-08-12 19:30:00+00:00,feeder,,L2 Current (RMS),A,44.62
603909,Grove Estate Steynton,2023-08-12 19:30:00+00:00,feeder,,L1 Current (Min),A,37.12
603909,Grove Estate Steynton,2023-08-12 19:30:00+00:00,feeder,,L1 Current (Max),A,37.12
603909,Grove Estate Steynton,2023-08-12 19:30:00+00:00,feeder,,L1 Current (RMS),A,37.12
603909,Grove Estate Steynton,2023-08-12 19:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 19:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-31.87
603909,Grove Estate Steynton,2023-08-12 19:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 19:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,39.25
603909,Grove Estate Steynton,2023-08-12 19:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 19:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-22.75
603909,Grove Estate Steynton,2023-08-12 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 19:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.24739
603909,Grove Estate Steynton,2023-08-12 19:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.17476
603909,Grove Estate Steynton,2023-08-12 19:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.07814
603909,Grove Estate Steynton,2023-08-12 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 19:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 19:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 19:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 19:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 19:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 19:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 19:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 19:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 19:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 19:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 19:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-6.44
603909,Grove Estate Steynton,2023-08-12 19:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 19:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.56
603909,Grove Estate Steynton,2023-08-12 19:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 19:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-20.5
603909,Grove Estate Steynton,2023-08-12 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-12 19:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.97885
603909,Grove Estate Steynton,2023-08-12 19:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95868
603909,Grove Estate Steynton,2023-08-12 19:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8995299999999999
603909,Grove Estate Steynton,2023-08-12 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-12 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-12 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-12 19:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 19:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 19:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 19:30:00+00:00,feeder,20.0,L3 Current (Min),A,31.88
603909,Grove Estate Steynton,2023-08-12 19:30:00+00:00,feeder,20.0,L3 Current (Max),A,31.88
603909,Grove Estate Steynton,2023-08-12 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,31.88
603909,Grove Estate Steynton,2023-08-12 19:30:00+00:00,feeder,20.0,L2 Current (Min),A,27.25
603909,Grove Estate Steynton,2023-08-12 19:30:00+00:00,feeder,20.0,L2 Current (Max),A,27.62
603909,Grove Estate Steynton,2023-08-12 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,27.5
603909,Grove Estate Steynton,2023-08-12 19:30:00+00:00,feeder,20.0,L1 Current (Min),A,30.88
603909,Grove Estate Steynton,2023-08-12 19:30:00+00:00,feeder,20.0,L1 Current (Max),A,30.88
603909,Grove Estate Steynton,2023-08-12 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,30.88
603909,Grove Estate Steynton,2023-08-12 19:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 19:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-18.12
603909,Grove Estate Steynton,2023-08-12 19:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 19:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-1.75
603909,Grove Estate Steynton,2023-08-12 19:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 19:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.94
603909,Grove Estate Steynton,2023-08-12 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 19:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.90475
603909,Grove Estate Steynton,2023-08-12 19:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9943799999999999
603909,Grove Estate Steynton,2023-08-12 19:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9949
603909,Grove Estate Steynton,2023-08-12 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-12 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-12 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-12 19:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 19:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 19:30:00+00:00,feeder,10.0,L3 Current (Min),A,18.75
603909,Grove Estate Steynton,2023-08-12 19:30:00+00:00,feeder,10.0,L3 Current (Max),A,18.88
603909,Grove Estate Steynton,2023-08-12 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,18.88
603909,Grove Estate Steynton,2023-08-12 19:30:00+00:00,feeder,10.0,L2 Current (Min),A,45.25
603909,Grove Estate Steynton,2023-08-12 19:30:00+00:00,feeder,10.0,L2 Current (Max),A,45.25
603909,Grove Estate Steynton,2023-08-12 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,45.25
603909,Grove Estate Steynton,2023-08-12 19:30:00+00:00,feeder,10.0,L1 Current (Min),A,19.38
603909,Grove Estate Steynton,2023-08-12 19:30:00+00:00,feeder,10.0,L1 Current (Max),A,19.38
603909,Grove Estate Steynton,2023-08-12 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,19.38
603909,Grove Estate Steynton,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (Min),V,243.36
603909,Grove Estate Steynton,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (Max),V,243.36
603909,Grove Estate Steynton,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
603909,Grove Estate Steynton,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (Min),V,242.77
603909,Grove Estate Steynton,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (Max),V,242.77
603909,Grove Estate Steynton,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
603909,Grove Estate Steynton,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (Min),V,241.48
603909,Grove Estate Steynton,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (Max),V,241.52
603909,Grove Estate Steynton,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
603909,Grove Estate Steynton,2023-08-12 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-12 19:30:00+00:00,busbar,,L3 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-12 19:30:00+00:00,busbar,,L2 Active Power,kW,28.0
603909,Grove Estate Steynton,2023-08-12 19:30:00+00:00,busbar,,L1 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-12 19:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 19:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 19:30:00+00:00,busbar,,L3 Current (Min),A,69.25
603909,Grove Estate Steynton,2023-08-12 19:30:00+00:00,busbar,,L3 Current (Max),A,69.38
603909,Grove Estate Steynton,2023-08-12 19:30:00+00:00,busbar,,L3 Current (RMS),A,69.38
603909,Grove Estate Steynton,2023-08-12 19:30:00+00:00,busbar,,L2 Current (Min),A,115.0
603909,Grove Estate Steynton,2023-08-12 19:30:00+00:00,busbar,,L2 Current (Max),A,119.0
603909,Grove Estate Steynton,2023-08-12 19:30:00+00:00,busbar,,L2 Current (RMS),A,117.0
603909,Grove Estate Steynton,2023-08-12 19:30:00+00:00,busbar,,L1 Current (Min),A,86.0
603909,Grove Estate Steynton,2023-08-12 19:30:00+00:00,busbar,,L1 Current (Max),A,86.12
603909,Grove Estate Steynton,2023-08-12 19:30:00+00:00,busbar,,L1 Current (RMS),A,86.0
603909,Grove Estate Steynton,2023-08-12 19:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 19:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 19:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 19:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.06
603909,Grove Estate Steynton,2023-08-12 19:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 19:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.75
603909,Grove Estate Steynton,2023-08-12 19:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 19:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.44
603909,Grove Estate Steynton,2023-08-12 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 19:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9567899999999999
603909,Grove Estate Steynton,2023-08-12 19:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.95526
603909,Grove Estate Steynton,2023-08-12 19:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.97778
603909,Grove Estate Steynton,2023-08-12 19:20:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-12 19:20:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-12 19:20:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-12 19:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 19:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 19:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 19:20:00+00:00,feeder,,L3 Current (Min),A,19.5
603909,Grove Estate Steynton,2023-08-12 19:20:00+00:00,feeder,,L3 Current (Max),A,19.5
603909,Grove Estate Steynton,2023-08-12 19:20:00+00:00,feeder,,L3 Current (RMS),A,19.5
603909,Grove Estate Steynton,2023-08-12 19:20:00+00:00,feeder,,L2 Current (Min),A,28.5
603909,Grove Estate Steynton,2023-08-12 19:20:00+00:00,feeder,,L2 Current (Max),A,28.5
603909,Grove Estate Steynton,2023-08-12 19:20:00+00:00,feeder,,L2 Current (RMS),A,28.5
603909,Grove Estate Steynton,2023-08-12 19:20:00+00:00,feeder,,L1 Current (Min),A,32.5
603909,Grove Estate Steynton,2023-08-12 19:20:00+00:00,feeder,,L1 Current (Max),A,32.75
603909,Grove Estate Steynton,2023-08-12 19:20:00+00:00,feeder,,L1 Current (RMS),A,32.62
603909,Grove Estate Steynton,2023-08-12 19:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 19:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,33.63
603909,Grove Estate Steynton,2023-08-12 19:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 19:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-66.31
603909,Grove Estate Steynton,2023-08-12 19:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 19:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-3.88
603909,Grove Estate Steynton,2023-08-12 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 19:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.17265999999999998
603909,Grove Estate Steynton,2023-08-12 19:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.07189
603909,Grove Estate Steynton,2023-08-12 19:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.18868
603909,Grove Estate Steynton,2023-08-12 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 19:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 19:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 19:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 19:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 19:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-12 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 19:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 19:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 19:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 19:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 19:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
