Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-12 19:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-2.88
603909,Grove Estate Steynton,2023-08-12 19:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 19:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.38
603909,Grove Estate Steynton,2023-08-12 19:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 19:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.06
603909,Grove Estate Steynton,2023-08-12 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 19:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9669200000000001
603909,Grove Estate Steynton,2023-08-12 19:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9798600000000001
603909,Grove Estate Steynton,2023-08-12 19:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9459200000000001
603909,Grove Estate Steynton,2023-08-12 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-12 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-12 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-12 19:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 19:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 19:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 19:20:00+00:00,feeder,20.0,L3 Current (Min),A,24.0
603909,Grove Estate Steynton,2023-08-12 19:20:00+00:00,feeder,20.0,L3 Current (Max),A,24.5
603909,Grove Estate Steynton,2023-08-12 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,24.38
603909,Grove Estate Steynton,2023-08-12 19:20:00+00:00,feeder,20.0,L2 Current (Min),A,35.5
603909,Grove Estate Steynton,2023-08-12 19:20:00+00:00,feeder,20.0,L2 Current (Max),A,36.38
603909,Grove Estate Steynton,2023-08-12 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,36.0
603909,Grove Estate Steynton,2023-08-12 19:20:00+00:00,feeder,20.0,L1 Current (Min),A,40.0
603909,Grove Estate Steynton,2023-08-12 19:20:00+00:00,feeder,20.0,L1 Current (Max),A,40.38
603909,Grove Estate Steynton,2023-08-12 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,40.25
603909,Grove Estate Steynton,2023-08-12 19:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 19:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-18.0
603909,Grove Estate Steynton,2023-08-12 19:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 19:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,0.12
603909,Grove Estate Steynton,2023-08-12 19:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 19:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.38
603909,Grove Estate Steynton,2023-08-12 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 19:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.89651
603909,Grove Estate Steynton,2023-08-12 19:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.995
603909,Grove Estate Steynton,2023-08-12 19:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99429
603909,Grove Estate Steynton,2023-08-12 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-12 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-12 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-12 19:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 19:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 19:20:00+00:00,feeder,10.0,L3 Current (Min),A,18.0
603909,Grove Estate Steynton,2023-08-12 19:20:00+00:00,feeder,10.0,L3 Current (Max),A,18.25
603909,Grove Estate Steynton,2023-08-12 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,18.12
603909,Grove Estate Steynton,2023-08-12 19:20:00+00:00,feeder,10.0,L2 Current (Min),A,57.75
603909,Grove Estate Steynton,2023-08-12 19:20:00+00:00,feeder,10.0,L2 Current (Max),A,58.0
603909,Grove Estate Steynton,2023-08-12 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,57.88
603909,Grove Estate Steynton,2023-08-12 19:20:00+00:00,feeder,10.0,L1 Current (Min),A,20.75
603909,Grove Estate Steynton,2023-08-12 19:20:00+00:00,feeder,10.0,L1 Current (Max),A,20.88
603909,Grove Estate Steynton,2023-08-12 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,20.88
603909,Grove Estate Steynton,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (Min),V,243.61
603909,Grove Estate Steynton,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (Max),V,243.88
603909,Grove Estate Steynton,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
603909,Grove Estate Steynton,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (Min),V,243.2
603909,Grove Estate Steynton,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (Max),V,243.23
603909,Grove Estate Steynton,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
603909,Grove Estate Steynton,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (Min),V,241.66
603909,Grove Estate Steynton,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (Max),V,241.92
603909,Grove Estate Steynton,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
603909,Grove Estate Steynton,2023-08-12 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-12 19:20:00+00:00,busbar,,L3 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-12 19:20:00+00:00,busbar,,L2 Active Power,kW,29.0
603909,Grove Estate Steynton,2023-08-12 19:20:00+00:00,busbar,,L1 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-12 19:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 19:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 19:20:00+00:00,busbar,,L3 Current (Min),A,60.88
603909,Grove Estate Steynton,2023-08-12 19:20:00+00:00,busbar,,L3 Current (Max),A,61.38
603909,Grove Estate Steynton,2023-08-12 19:20:00+00:00,busbar,,L3 Current (RMS),A,61.25
603909,Grove Estate Steynton,2023-08-12 19:20:00+00:00,busbar,,L2 Current (Min),A,121.38
603909,Grove Estate Steynton,2023-08-12 19:20:00+00:00,busbar,,L2 Current (Max),A,122.0
603909,Grove Estate Steynton,2023-08-12 19:20:00+00:00,busbar,,L2 Current (RMS),A,121.88
603909,Grove Estate Steynton,2023-08-12 19:20:00+00:00,busbar,,L1 Current (Min),A,92.62
603909,Grove Estate Steynton,2023-08-12 19:20:00+00:00,busbar,,L1 Current (Max),A,93.25
603909,Grove Estate Steynton,2023-08-12 19:20:00+00:00,busbar,,L1 Current (RMS),A,92.88
603909,Grove Estate Steynton,2023-08-12 19:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 19:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 19:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 19:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.19
603909,Grove Estate Steynton,2023-08-12 19:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 19:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.44
603909,Grove Estate Steynton,2023-08-12 19:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 19:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.69
603909,Grove Estate Steynton,2023-08-12 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 19:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9648399999999999
603909,Grove Estate Steynton,2023-08-12 19:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.97165
603909,Grove Estate Steynton,2023-08-12 19:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.97577
603909,Grove Estate Steynton,2023-08-12 19:10:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-12 19:10:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-12 19:10:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-12 19:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 19:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 19:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 19:10:00+00:00,feeder,,L3 Current (Min),A,20.12
603909,Grove Estate Steynton,2023-08-12 19:10:00+00:00,feeder,,L3 Current (Max),A,20.38
603909,Grove Estate Steynton,2023-08-12 19:10:00+00:00,feeder,,L3 Current (RMS),A,20.25
603909,Grove Estate Steynton,2023-08-12 19:10:00+00:00,feeder,,L2 Current (Min),A,34.75
603909,Grove Estate Steynton,2023-08-12 19:10:00+00:00,feeder,,L2 Current (Max),A,35.0
603909,Grove Estate Steynton,2023-08-12 19:10:00+00:00,feeder,,L2 Current (RMS),A,34.88
603909,Grove Estate Steynton,2023-08-12 19:10:00+00:00,feeder,,L1 Current (Min),A,33.12
603909,Grove Estate Steynton,2023-08-12 19:10:00+00:00,feeder,,L1 Current (Max),A,33.25
603909,Grove Estate Steynton,2023-08-12 19:10:00+00:00,feeder,,L1 Current (RMS),A,33.12
603909,Grove Estate Steynton,2023-08-12 19:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 19:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-28.31
603909,Grove Estate Steynton,2023-08-12 19:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 19:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-4.06
603909,Grove Estate Steynton,2023-08-12 19:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 19:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-146.12
603909,Grove Estate Steynton,2023-08-12 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 19:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.15431
603909,Grove Estate Steynton,2023-08-12 19:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.10985
603909,Grove Estate Steynton,2023-08-12 19:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.06777000000000001
603909,Grove Estate Steynton,2023-08-12 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 19:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 19:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 19:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 19:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 19:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 19:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 19:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 19:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 19:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 19:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 19:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.06
603909,Grove Estate Steynton,2023-08-12 19:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 19:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,1.69
603909,Grove Estate Steynton,2023-08-12 19:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 19:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.81
603909,Grove Estate Steynton,2023-08-12 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 19:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.93079
603909,Grove Estate Steynton,2023-08-12 19:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9856600000000001
603909,Grove Estate Steynton,2023-08-12 19:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92181
603909,Grove Estate Steynton,2023-08-12 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-12 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-12 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-12 19:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 19:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 19:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 19:10:00+00:00,feeder,20.0,L3 Current (Min),A,15.5
603909,Grove Estate Steynton,2023-08-12 19:10:00+00:00,feeder,20.0,L3 Current (Max),A,15.75
603909,Grove Estate Steynton,2023-08-12 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.62
603909,Grove Estate Steynton,2023-08-12 19:10:00+00:00,feeder,20.0,L2 Current (Min),A,44.0
603909,Grove Estate Steynton,2023-08-12 19:10:00+00:00,feeder,20.0,L2 Current (Max),A,44.25
603909,Grove Estate Steynton,2023-08-12 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,44.12
603909,Grove Estate Steynton,2023-08-12 19:10:00+00:00,feeder,20.0,L1 Current (Min),A,32.12
603909,Grove Estate Steynton,2023-08-12 19:10:00+00:00,feeder,20.0,L1 Current (Max),A,32.5
603909,Grove Estate Steynton,2023-08-12 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,32.38
603909,Grove Estate Steynton,2023-08-12 19:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 19:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.75
603909,Grove Estate Steynton,2023-08-12 19:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 19:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,0.31
603909,Grove Estate Steynton,2023-08-12 19:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 19:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.31
603909,Grove Estate Steynton,2023-08-12 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 19:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94852
603909,Grove Estate Steynton,2023-08-12 19:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9882200000000001
603909,Grove Estate Steynton,2023-08-12 19:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9604799999999999
603909,Grove Estate Steynton,2023-08-12 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-12 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-12 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-12 19:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 19:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 19:10:00+00:00,feeder,10.0,L3 Current (Min),A,21.62
603909,Grove Estate Steynton,2023-08-12 19:10:00+00:00,feeder,10.0,L3 Current (Max),A,31.25
603909,Grove Estate Steynton,2023-08-12 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,27.12
603909,Grove Estate Steynton,2023-08-12 19:10:00+00:00,feeder,10.0,L2 Current (Min),A,36.88
603909,Grove Estate Steynton,2023-08-12 19:10:00+00:00,feeder,10.0,L2 Current (Max),A,44.88
603909,Grove Estate Steynton,2023-08-12 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,40.12
603909,Grove Estate Steynton,2023-08-12 19:10:00+00:00,feeder,10.0,L1 Current (Min),A,8.5
603909,Grove Estate Steynton,2023-08-12 19:10:00+00:00,feeder,10.0,L1 Current (Max),A,8.75
603909,Grove Estate Steynton,2023-08-12 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.62
603909,Grove Estate Steynton,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (Min),V,243.91
603909,Grove Estate Steynton,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (Max),V,243.95
603909,Grove Estate Steynton,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
603909,Grove Estate Steynton,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (Min),V,243.06
603909,Grove Estate Steynton,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (Max),V,243.14
603909,Grove Estate Steynton,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
603909,Grove Estate Steynton,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (Min),V,242.17
603909,Grove Estate Steynton,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (Max),V,242.2
603909,Grove Estate Steynton,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
603909,Grove Estate Steynton,2023-08-12 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-12 19:10:00+00:00,busbar,,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-12 19:10:00+00:00,busbar,,L2 Active Power,kW,29.0
603909,Grove Estate Steynton,2023-08-12 19:10:00+00:00,busbar,,L1 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-12 19:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 19:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 19:10:00+00:00,busbar,,L3 Current (Min),A,56.75
603909,Grove Estate Steynton,2023-08-12 19:10:00+00:00,busbar,,L3 Current (Max),A,66.5
603909,Grove Estate Steynton,2023-08-12 19:10:00+00:00,busbar,,L3 Current (RMS),A,62.38
603909,Grove Estate Steynton,2023-08-12 19:10:00+00:00,busbar,,L2 Current (Min),A,115.5
603909,Grove Estate Steynton,2023-08-12 19:10:00+00:00,busbar,,L2 Current (Max),A,123.5
603909,Grove Estate Steynton,2023-08-12 19:10:00+00:00,busbar,,L2 Current (RMS),A,118.75
603909,Grove Estate Steynton,2023-08-12 19:10:00+00:00,busbar,,L1 Current (Min),A,73.38
603909,Grove Estate Steynton,2023-08-12 19:10:00+00:00,busbar,,L1 Current (Max),A,73.88
603909,Grove Estate Steynton,2023-08-12 19:10:00+00:00,busbar,,L1 Current (RMS),A,73.75
603909,Grove Estate Steynton,2023-08-12 19:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 19:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 19:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 19:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.62
603909,Grove Estate Steynton,2023-08-12 19:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 19:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.0
603909,Grove Estate Steynton,2023-08-12 19:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 19:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.0
603909,Grove Estate Steynton,2023-08-12 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 19:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9508700000000001
603909,Grove Estate Steynton,2023-08-12 19:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.97296
603909,Grove Estate Steynton,2023-08-12 19:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.98636
603909,Grove Estate Steynton,2023-08-12 19:00:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-12 19:00:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-12 19:00:00+00:00,feeder,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-12 19:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 19:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 19:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 19:00:00+00:00,feeder,,L3 Current (Min),A,20.0
603909,Grove Estate Steynton,2023-08-12 19:00:00+00:00,feeder,,L3 Current (Max),A,23.0
603909,Grove Estate Steynton,2023-08-12 19:00:00+00:00,feeder,,L3 Current (RMS),A,20.62
603909,Grove Estate Steynton,2023-08-12 19:00:00+00:00,feeder,,L2 Current (Min),A,30.5
603909,Grove Estate Steynton,2023-08-12 19:00:00+00:00,feeder,,L2 Current (Max),A,30.88
603909,Grove Estate Steynton,2023-08-12 19:00:00+00:00,feeder,,L2 Current (RMS),A,30.62
603909,Grove Estate Steynton,2023-08-12 19:00:00+00:00,feeder,,L1 Current (Min),A,44.38
603909,Grove Estate Steynton,2023-08-12 19:00:00+00:00,feeder,,L1 Current (Max),A,44.38
603909,Grove Estate Steynton,2023-08-12 19:00:00+00:00,feeder,,L1 Current (RMS),A,44.38
603909,Grove Estate Steynton,2023-08-12 19:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 19:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-19.69
603909,Grove Estate Steynton,2023-08-12 19:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 19:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-11.87
603909,Grove Estate Steynton,2023-08-12 19:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 19:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,36.13
603909,Grove Estate Steynton,2023-08-12 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 19:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.21111
603909,Grove Estate Steynton,2023-08-12 19:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.18322
603909,Grove Estate Steynton,2023-08-12 19:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.07017999999999999
603909,Grove Estate Steynton,2023-08-12 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 19:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 19:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 19:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 19:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 19:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-12 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 19:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 19:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 19:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 19:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 19:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 19:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.63
603909,Grove Estate Steynton,2023-08-12 19:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 19:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-8.43
603909,Grove Estate Steynton,2023-08-12 19:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 19:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-23.12
603909,Grove Estate Steynton,2023-08-12 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-12 19:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.93014
603909,Grove Estate Steynton,2023-08-12 19:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95129
603909,Grove Estate Steynton,2023-08-12 19:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8795799999999999
603909,Grove Estate Steynton,2023-08-12 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-12 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-12 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-12 19:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 19:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 19:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 19:00:00+00:00,feeder,20.0,L3 Current (Min),A,16.88
603909,Grove Estate Steynton,2023-08-12 19:00:00+00:00,feeder,20.0,L3 Current (Max),A,17.38
603909,Grove Estate Steynton,2023-08-12 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.12
603909,Grove Estate Steynton,2023-08-12 19:00:00+00:00,feeder,20.0,L2 Current (Min),A,33.38
603909,Grove Estate Steynton,2023-08-12 19:00:00+00:00,feeder,20.0,L2 Current (Max),A,33.38
603909,Grove Estate Steynton,2023-08-12 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,33.38
603909,Grove Estate Steynton,2023-08-12 19:00:00+00:00,feeder,20.0,L1 Current (Min),A,31.25
603909,Grove Estate Steynton,2023-08-12 19:00:00+00:00,feeder,20.0,L1 Current (Max),A,31.5
603909,Grove Estate Steynton,2023-08-12 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,31.38
603909,Grove Estate Steynton,2023-08-12 19:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 19:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-19.12
603909,Grove Estate Steynton,2023-08-12 19:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 19:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-1.81
603909,Grove Estate Steynton,2023-08-12 19:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 19:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.06
603909,Grove Estate Steynton,2023-08-12 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 19:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8988299999999999
603909,Grove Estate Steynton,2023-08-12 19:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9936200000000001
603909,Grove Estate Steynton,2023-08-12 19:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9631
603909,Grove Estate Steynton,2023-08-12 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-12 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-12 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-12 19:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 19:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 19:00:00+00:00,feeder,10.0,L3 Current (Min),A,17.0
603909,Grove Estate Steynton,2023-08-12 19:00:00+00:00,feeder,10.0,L3 Current (Max),A,17.12
603909,Grove Estate Steynton,2023-08-12 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.0
603909,Grove Estate Steynton,2023-08-12 19:00:00+00:00,feeder,10.0,L2 Current (Min),A,44.0
603909,Grove Estate Steynton,2023-08-12 19:00:00+00:00,feeder,10.0,L2 Current (Max),A,44.12
603909,Grove Estate Steynton,2023-08-12 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,44.0
603909,Grove Estate Steynton,2023-08-12 19:00:00+00:00,feeder,10.0,L1 Current (Min),A,9.12
603909,Grove Estate Steynton,2023-08-12 19:00:00+00:00,feeder,10.0,L1 Current (Max),A,9.25
603909,Grove Estate Steynton,2023-08-12 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.25
603909,Grove Estate Steynton,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (Min),V,244.42
603909,Grove Estate Steynton,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (Max),V,244.45
603909,Grove Estate Steynton,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
603909,Grove Estate Steynton,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (Min),V,243.56
603909,Grove Estate Steynton,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (Max),V,243.59
603909,Grove Estate Steynton,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
603909,Grove Estate Steynton,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (Min),V,242.55
603909,Grove Estate Steynton,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (Max),V,242.56
603909,Grove Estate Steynton,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
603909,Grove Estate Steynton,2023-08-12 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
603909,Grove Estate Steynton,2023-08-12 19:00:00+00:00,busbar,,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-12 19:00:00+00:00,busbar,,L2 Active Power,kW,26.0
603909,Grove Estate Steynton,2023-08-12 19:00:00+00:00,busbar,,L1 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-12 19:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 19:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 19:00:00+00:00,busbar,,L3 Current (Min),A,53.38
603909,Grove Estate Steynton,2023-08-12 19:00:00+00:00,busbar,,L3 Current (Max),A,56.88
603909,Grove Estate Steynton,2023-08-12 19:00:00+00:00,busbar,,L3 Current (RMS),A,54.25
603909,Grove Estate Steynton,2023-08-12 19:00:00+00:00,busbar,,L2 Current (Min),A,107.5
603909,Grove Estate Steynton,2023-08-12 19:00:00+00:00,busbar,,L2 Current (Max),A,107.88
603909,Grove Estate Steynton,2023-08-12 19:00:00+00:00,busbar,,L2 Current (RMS),A,107.62
603909,Grove Estate Steynton,2023-08-12 19:00:00+00:00,busbar,,L1 Current (Min),A,83.5
603909,Grove Estate Steynton,2023-08-12 19:00:00+00:00,busbar,,L1 Current (Max),A,83.62
603909,Grove Estate Steynton,2023-08-12 19:00:00+00:00,busbar,,L1 Current (RMS),A,83.5
603909,Grove Estate Steynton,2023-08-12 19:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 19:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 18:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 18:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.25
603909,Grove Estate Steynton,2023-08-12 18:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 18:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.0
603909,Grove Estate Steynton,2023-08-12 18:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 18:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.94
603909,Grove Estate Steynton,2023-08-12 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 18:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.97055
603909,Grove Estate Steynton,2023-08-12 18:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.95978
603909,Grove Estate Steynton,2023-08-12 18:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.97745
603909,Grove Estate Steynton,2023-08-12 18:50:00+00:00,feeder,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-12 18:50:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-12 18:50:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-12 18:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 18:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 18:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 18:50:00+00:00,feeder,,L3 Current (Min),A,24.12
603909,Grove Estate Steynton,2023-08-12 18:50:00+00:00,feeder,,L3 Current (Max),A,24.12
603909,Grove Estate Steynton,2023-08-12 18:50:00+00:00,feeder,,L3 Current (RMS),A,24.12
603909,Grove Estate Steynton,2023-08-12 18:50:00+00:00,feeder,,L2 Current (Min),A,29.38
603909,Grove Estate Steynton,2023-08-12 18:50:00+00:00,feeder,,L2 Current (Max),A,29.5
603909,Grove Estate Steynton,2023-08-12 18:50:00+00:00,feeder,,L2 Current (RMS),A,29.5
603909,Grove Estate Steynton,2023-08-12 18:50:00+00:00,feeder,,L1 Current (Min),A,33.5
603909,Grove Estate Steynton,2023-08-12 18:50:00+00:00,feeder,,L1 Current (Max),A,39.38
603909,Grove Estate Steynton,2023-08-12 18:50:00+00:00,feeder,,L1 Current (RMS),A,35.88
603909,Grove Estate Steynton,2023-08-12 18:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 18:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,29.25
603909,Grove Estate Steynton,2023-08-12 18:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 18:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-59.81
603909,Grove Estate Steynton,2023-08-12 18:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 18:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,50.56
603909,Grove Estate Steynton,2023-08-12 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 18:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.19664
603909,Grove Estate Steynton,2023-08-12 18:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.19734000000000002
603909,Grove Estate Steynton,2023-08-12 18:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.10590999999999999
603909,Grove Estate Steynton,2023-08-12 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 18:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 18:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 18:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 18:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 18:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-12 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 18:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 18:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 18:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 18:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 18:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 18:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-0.31
603909,Grove Estate Steynton,2023-08-12 18:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 18:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.81
603909,Grove Estate Steynton,2023-08-12 18:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 18:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-23.12
603909,Grove Estate Steynton,2023-08-12 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-12 18:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.97946
603909,Grove Estate Steynton,2023-08-12 18:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98593
603909,Grove Estate Steynton,2023-08-12 18:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8821399999999999
603909,Grove Estate Steynton,2023-08-12 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-12 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-12 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-12 18:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 18:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 18:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 18:50:00+00:00,feeder,20.0,L3 Current (Min),A,21.5
603909,Grove Estate Steynton,2023-08-12 18:50:00+00:00,feeder,20.0,L3 Current (Max),A,21.88
603909,Grove Estate Steynton,2023-08-12 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,21.62
603909,Grove Estate Steynton,2023-08-12 18:50:00+00:00,feeder,20.0,L2 Current (Min),A,42.62
603909,Grove Estate Steynton,2023-08-12 18:50:00+00:00,feeder,20.0,L2 Current (Max),A,42.75
603909,Grove Estate Steynton,2023-08-12 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,42.75
603909,Grove Estate Steynton,2023-08-12 18:50:00+00:00,feeder,20.0,L1 Current (Min),A,29.25
603909,Grove Estate Steynton,2023-08-12 18:50:00+00:00,feeder,20.0,L1 Current (Max),A,29.5
603909,Grove Estate Steynton,2023-08-12 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,29.38
603909,Grove Estate Steynton,2023-08-12 18:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 18:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-20.5
603909,Grove Estate Steynton,2023-08-12 18:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 18:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-1.56
603909,Grove Estate Steynton,2023-08-12 18:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 18:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.56
603909,Grove Estate Steynton,2023-08-12 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 18:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8499399999999999
603909,Grove Estate Steynton,2023-08-12 18:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99487
603909,Grove Estate Steynton,2023-08-12 18:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9938
603909,Grove Estate Steynton,2023-08-12 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-12 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-12 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-12 18:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 18:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 18:50:00+00:00,feeder,10.0,L3 Current (Min),A,14.0
603909,Grove Estate Steynton,2023-08-12 18:50:00+00:00,feeder,10.0,L3 Current (Max),A,14.25
603909,Grove Estate Steynton,2023-08-12 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,14.12
603909,Grove Estate Steynton,2023-08-12 18:50:00+00:00,feeder,10.0,L2 Current (Min),A,51.38
603909,Grove Estate Steynton,2023-08-12 18:50:00+00:00,feeder,10.0,L2 Current (Max),A,51.38
603909,Grove Estate Steynton,2023-08-12 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,51.38
603909,Grove Estate Steynton,2023-08-12 18:50:00+00:00,feeder,10.0,L1 Current (Min),A,22.62
603909,Grove Estate Steynton,2023-08-12 18:50:00+00:00,feeder,10.0,L1 Current (Max),A,22.75
603909,Grove Estate Steynton,2023-08-12 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,22.62
603909,Grove Estate Steynton,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (Min),V,243.61
603909,Grove Estate Steynton,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (Max),V,243.64
603909,Grove Estate Steynton,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
603909,Grove Estate Steynton,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (Min),V,242.83
603909,Grove Estate Steynton,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (Max),V,242.89
603909,Grove Estate Steynton,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
603909,Grove Estate Steynton,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (Min),V,241.56
603909,Grove Estate Steynton,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (Max),V,241.67
603909,Grove Estate Steynton,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
603909,Grove Estate Steynton,2023-08-12 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-12 18:50:00+00:00,busbar,,L3 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-12 18:50:00+00:00,busbar,,L2 Active Power,kW,30.0
603909,Grove Estate Steynton,2023-08-12 18:50:00+00:00,busbar,,L1 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-12 18:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 18:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 18:50:00+00:00,busbar,,L3 Current (Min),A,58.75
603909,Grove Estate Steynton,2023-08-12 18:50:00+00:00,busbar,,L3 Current (Max),A,59.12
603909,Grove Estate Steynton,2023-08-12 18:50:00+00:00,busbar,,L3 Current (RMS),A,58.88
603909,Grove Estate Steynton,2023-08-12 18:50:00+00:00,busbar,,L2 Current (Min),A,123.0
603909,Grove Estate Steynton,2023-08-12 18:50:00+00:00,busbar,,L2 Current (Max),A,123.38
603909,Grove Estate Steynton,2023-08-12 18:50:00+00:00,busbar,,L2 Current (RMS),A,123.25
603909,Grove Estate Steynton,2023-08-12 18:50:00+00:00,busbar,,L1 Current (Min),A,84.38
603909,Grove Estate Steynton,2023-08-12 18:50:00+00:00,busbar,,L1 Current (Max),A,89.88
603909,Grove Estate Steynton,2023-08-12 18:50:00+00:00,busbar,,L1 Current (RMS),A,86.5
603909,Grove Estate Steynton,2023-08-12 18:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 18:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 18:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 18:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.5
603909,Grove Estate Steynton,2023-08-12 18:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 18:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.69
603909,Grove Estate Steynton,2023-08-12 18:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 18:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.88
603909,Grove Estate Steynton,2023-08-12 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-12 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 18:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.97409
603909,Grove Estate Steynton,2023-08-12 18:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.95801
603909,Grove Estate Steynton,2023-08-12 18:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.97736
603909,Grove Estate Steynton,2023-08-12 18:40:00+00:00,feeder,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-12 18:40:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-12 18:40:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-12 18:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 18:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 18:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 18:40:00+00:00,feeder,,L3 Current (Min),A,31.62
603909,Grove Estate Steynton,2023-08-12 18:40:00+00:00,feeder,,L3 Current (Max),A,31.75
603909,Grove Estate Steynton,2023-08-12 18:40:00+00:00,feeder,,L3 Current (RMS),A,31.62
603909,Grove Estate Steynton,2023-08-12 18:40:00+00:00,feeder,,L2 Current (Min),A,29.75
603909,Grove Estate Steynton,2023-08-12 18:40:00+00:00,feeder,,L2 Current (Max),A,29.88
603909,Grove Estate Steynton,2023-08-12 18:40:00+00:00,feeder,,L2 Current (RMS),A,29.88
603909,Grove Estate Steynton,2023-08-12 18:40:00+00:00,feeder,,L1 Current (Min),A,34.5
603909,Grove Estate Steynton,2023-08-12 18:40:00+00:00,feeder,,L1 Current (Max),A,34.62
603909,Grove Estate Steynton,2023-08-12 18:40:00+00:00,feeder,,L1 Current (RMS),A,34.62
603909,Grove Estate Steynton,2023-08-12 18:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
