Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-12 18:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-0.75
603909,Grove Estate Steynton,2023-08-12 18:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 18:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,28.88
603909,Grove Estate Steynton,2023-08-12 18:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 18:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,168.31
603909,Grove Estate Steynton,2023-08-12 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 18:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.12697
603909,Grove Estate Steynton,2023-08-12 18:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.18993
603909,Grove Estate Steynton,2023-08-12 18:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.09328
603909,Grove Estate Steynton,2023-08-12 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 18:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 18:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 18:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 18:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 18:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-12 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 18:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 18:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 18:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 18:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 18:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 18:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.25
603909,Grove Estate Steynton,2023-08-12 18:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 18:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.87
603909,Grove Estate Steynton,2023-08-12 18:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 18:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-21.5
603909,Grove Estate Steynton,2023-08-12 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 18:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9538
603909,Grove Estate Steynton,2023-08-12 18:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96619
603909,Grove Estate Steynton,2023-08-12 18:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.879
603909,Grove Estate Steynton,2023-08-12 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-12 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-12 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-12 18:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 18:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 18:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 18:40:00+00:00,feeder,20.0,L3 Current (Min),A,20.75
603909,Grove Estate Steynton,2023-08-12 18:40:00+00:00,feeder,20.0,L3 Current (Max),A,20.88
603909,Grove Estate Steynton,2023-08-12 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.75
603909,Grove Estate Steynton,2023-08-12 18:40:00+00:00,feeder,20.0,L2 Current (Min),A,36.25
603909,Grove Estate Steynton,2023-08-12 18:40:00+00:00,feeder,20.0,L2 Current (Max),A,36.25
603909,Grove Estate Steynton,2023-08-12 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,36.25
603909,Grove Estate Steynton,2023-08-12 18:40:00+00:00,feeder,20.0,L1 Current (Min),A,26.88
603909,Grove Estate Steynton,2023-08-12 18:40:00+00:00,feeder,20.0,L1 Current (Max),A,27.38
603909,Grove Estate Steynton,2023-08-12 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,27.12
603909,Grove Estate Steynton,2023-08-12 18:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 18:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.44
603909,Grove Estate Steynton,2023-08-12 18:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 18:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-3.25
603909,Grove Estate Steynton,2023-08-12 18:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 18:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.62
603909,Grove Estate Steynton,2023-08-12 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 18:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93634
603909,Grove Estate Steynton,2023-08-12 18:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99487
603909,Grove Estate Steynton,2023-08-12 18:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9657
603909,Grove Estate Steynton,2023-08-12 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-12 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-12 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-12 18:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 18:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 18:40:00+00:00,feeder,10.0,L3 Current (Min),A,23.38
603909,Grove Estate Steynton,2023-08-12 18:40:00+00:00,feeder,10.0,L3 Current (Max),A,23.5
603909,Grove Estate Steynton,2023-08-12 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,23.5
603909,Grove Estate Steynton,2023-08-12 18:40:00+00:00,feeder,10.0,L2 Current (Min),A,60.38
603909,Grove Estate Steynton,2023-08-12 18:40:00+00:00,feeder,10.0,L2 Current (Max),A,60.38
603909,Grove Estate Steynton,2023-08-12 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,60.38
603909,Grove Estate Steynton,2023-08-12 18:40:00+00:00,feeder,10.0,L1 Current (Min),A,9.88
603909,Grove Estate Steynton,2023-08-12 18:40:00+00:00,feeder,10.0,L1 Current (Max),A,10.0
603909,Grove Estate Steynton,2023-08-12 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.0
603909,Grove Estate Steynton,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (Min),V,243.08
603909,Grove Estate Steynton,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (Max),V,243.14
603909,Grove Estate Steynton,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
603909,Grove Estate Steynton,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (Min),V,242.23
603909,Grove Estate Steynton,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (Max),V,242.25
603909,Grove Estate Steynton,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
603909,Grove Estate Steynton,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (Min),V,240.78
603909,Grove Estate Steynton,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (Max),V,240.94
603909,Grove Estate Steynton,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
603909,Grove Estate Steynton,2023-08-12 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-12 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-12 18:40:00+00:00,busbar,,L3 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-12 18:40:00+00:00,busbar,,L2 Active Power,kW,30.0
603909,Grove Estate Steynton,2023-08-12 18:40:00+00:00,busbar,,L1 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-12 18:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 18:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 18:40:00+00:00,busbar,,L3 Current (Min),A,75.0
603909,Grove Estate Steynton,2023-08-12 18:40:00+00:00,busbar,,L3 Current (Max),A,75.12
603909,Grove Estate Steynton,2023-08-12 18:40:00+00:00,busbar,,L3 Current (RMS),A,75.12
603909,Grove Estate Steynton,2023-08-12 18:40:00+00:00,busbar,,L2 Current (Min),A,125.88
603909,Grove Estate Steynton,2023-08-12 18:40:00+00:00,busbar,,L2 Current (Max),A,126.0
603909,Grove Estate Steynton,2023-08-12 18:40:00+00:00,busbar,,L2 Current (RMS),A,126.0
603909,Grove Estate Steynton,2023-08-12 18:40:00+00:00,busbar,,L1 Current (Min),A,70.5
603909,Grove Estate Steynton,2023-08-12 18:40:00+00:00,busbar,,L1 Current (Max),A,70.88
603909,Grove Estate Steynton,2023-08-12 18:40:00+00:00,busbar,,L1 Current (RMS),A,70.75
603909,Grove Estate Steynton,2023-08-12 18:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 18:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 18:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 18:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.56
603909,Grove Estate Steynton,2023-08-12 18:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 18:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.12
603909,Grove Estate Steynton,2023-08-12 18:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 18:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.82
603909,Grove Estate Steynton,2023-08-12 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 18:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9809899999999999
603909,Grove Estate Steynton,2023-08-12 18:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9701799999999999
603909,Grove Estate Steynton,2023-08-12 18:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9787299999999999
603909,Grove Estate Steynton,2023-08-12 18:30:00+00:00,feeder,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-12 18:30:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-12 18:30:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-12 18:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 18:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 18:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 18:30:00+00:00,feeder,,L3 Current (Min),A,26.25
603909,Grove Estate Steynton,2023-08-12 18:30:00+00:00,feeder,,L3 Current (Max),A,26.62
603909,Grove Estate Steynton,2023-08-12 18:30:00+00:00,feeder,,L3 Current (RMS),A,26.5
603909,Grove Estate Steynton,2023-08-12 18:30:00+00:00,feeder,,L2 Current (Min),A,29.0
603909,Grove Estate Steynton,2023-08-12 18:30:00+00:00,feeder,,L2 Current (Max),A,29.25
603909,Grove Estate Steynton,2023-08-12 18:30:00+00:00,feeder,,L2 Current (RMS),A,29.12
603909,Grove Estate Steynton,2023-08-12 18:30:00+00:00,feeder,,L1 Current (Min),A,34.38
603909,Grove Estate Steynton,2023-08-12 18:30:00+00:00,feeder,,L1 Current (Max),A,34.62
603909,Grove Estate Steynton,2023-08-12 18:30:00+00:00,feeder,,L1 Current (RMS),A,34.5
603909,Grove Estate Steynton,2023-08-12 18:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 18:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-60.5
603909,Grove Estate Steynton,2023-08-12 18:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 18:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,135.5
603909,Grove Estate Steynton,2023-08-12 18:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 18:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-113.19
603909,Grove Estate Steynton,2023-08-12 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 18:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.13042
603909,Grove Estate Steynton,2023-08-12 18:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.07076
603909,Grove Estate Steynton,2023-08-12 18:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.04958
603909,Grove Estate Steynton,2023-08-12 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 18:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 18:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 18:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 18:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 18:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 18:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 18:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 18:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 18:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 18:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 18:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-3.12
603909,Grove Estate Steynton,2023-08-12 18:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 18:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.88
603909,Grove Estate Steynton,2023-08-12 18:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 18:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-21.5
603909,Grove Estate Steynton,2023-08-12 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 18:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98679
603909,Grove Estate Steynton,2023-08-12 18:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9483
603909,Grove Estate Steynton,2023-08-12 18:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.88507
603909,Grove Estate Steynton,2023-08-12 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-12 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-12 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-12 18:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 18:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 18:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 18:30:00+00:00,feeder,20.0,L3 Current (Min),A,35.5
603909,Grove Estate Steynton,2023-08-12 18:30:00+00:00,feeder,20.0,L3 Current (Max),A,35.75
603909,Grove Estate Steynton,2023-08-12 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,35.62
603909,Grove Estate Steynton,2023-08-12 18:30:00+00:00,feeder,20.0,L2 Current (Min),A,25.62
603909,Grove Estate Steynton,2023-08-12 18:30:00+00:00,feeder,20.0,L2 Current (Max),A,26.12
603909,Grove Estate Steynton,2023-08-12 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,25.88
603909,Grove Estate Steynton,2023-08-12 18:30:00+00:00,feeder,20.0,L1 Current (Min),A,29.25
603909,Grove Estate Steynton,2023-08-12 18:30:00+00:00,feeder,20.0,L1 Current (Max),A,29.38
603909,Grove Estate Steynton,2023-08-12 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,29.38
603909,Grove Estate Steynton,2023-08-12 18:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 18:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.31
603909,Grove Estate Steynton,2023-08-12 18:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 18:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-3.25
603909,Grove Estate Steynton,2023-08-12 18:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 18:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.0
603909,Grove Estate Steynton,2023-08-12 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 18:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95331
603909,Grove Estate Steynton,2023-08-12 18:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9920700000000001
603909,Grove Estate Steynton,2023-08-12 18:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9741200000000001
603909,Grove Estate Steynton,2023-08-12 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-12 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-12 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-12 18:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 18:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 18:30:00+00:00,feeder,10.0,L3 Current (Min),A,22.25
603909,Grove Estate Steynton,2023-08-12 18:30:00+00:00,feeder,10.0,L3 Current (Max),A,22.62
603909,Grove Estate Steynton,2023-08-12 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,22.38
603909,Grove Estate Steynton,2023-08-12 18:30:00+00:00,feeder,10.0,L2 Current (Min),A,43.25
603909,Grove Estate Steynton,2023-08-12 18:30:00+00:00,feeder,10.0,L2 Current (Max),A,43.5
603909,Grove Estate Steynton,2023-08-12 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,43.38
603909,Grove Estate Steynton,2023-08-12 18:30:00+00:00,feeder,10.0,L1 Current (Min),A,11.0
603909,Grove Estate Steynton,2023-08-12 18:30:00+00:00,feeder,10.0,L1 Current (Max),A,11.12
603909,Grove Estate Steynton,2023-08-12 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.0
603909,Grove Estate Steynton,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (Min),V,242.83
603909,Grove Estate Steynton,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (Max),V,243.09
603909,Grove Estate Steynton,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
603909,Grove Estate Steynton,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (Min),V,242.48
603909,Grove Estate Steynton,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (Max),V,242.66
603909,Grove Estate Steynton,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
603909,Grove Estate Steynton,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (Min),V,240.59
603909,Grove Estate Steynton,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (Max),V,241.22
603909,Grove Estate Steynton,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
603909,Grove Estate Steynton,2023-08-12 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-12 18:30:00+00:00,busbar,,L3 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-12 18:30:00+00:00,busbar,,L2 Active Power,kW,23.0
603909,Grove Estate Steynton,2023-08-12 18:30:00+00:00,busbar,,L1 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-12 18:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 18:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 18:30:00+00:00,busbar,,L3 Current (Min),A,83.88
603909,Grove Estate Steynton,2023-08-12 18:30:00+00:00,busbar,,L3 Current (Max),A,84.25
603909,Grove Estate Steynton,2023-08-12 18:30:00+00:00,busbar,,L3 Current (RMS),A,84.12
603909,Grove Estate Steynton,2023-08-12 18:30:00+00:00,busbar,,L2 Current (Min),A,97.75
603909,Grove Estate Steynton,2023-08-12 18:30:00+00:00,busbar,,L2 Current (Max),A,98.38
603909,Grove Estate Steynton,2023-08-12 18:30:00+00:00,busbar,,L2 Current (RMS),A,98.0
603909,Grove Estate Steynton,2023-08-12 18:30:00+00:00,busbar,,L1 Current (Min),A,73.5
603909,Grove Estate Steynton,2023-08-12 18:30:00+00:00,busbar,,L1 Current (Max),A,73.75
603909,Grove Estate Steynton,2023-08-12 18:30:00+00:00,busbar,,L1 Current (RMS),A,73.62
603909,Grove Estate Steynton,2023-08-12 18:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 18:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 18:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 18:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.81
603909,Grove Estate Steynton,2023-08-12 18:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 18:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.94
603909,Grove Estate Steynton,2023-08-12 18:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 18:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.5
603909,Grove Estate Steynton,2023-08-12 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 18:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9783299999999999
603909,Grove Estate Steynton,2023-08-12 18:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.96039
603909,Grove Estate Steynton,2023-08-12 18:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9768399999999999
603909,Grove Estate Steynton,2023-08-12 18:20:00+00:00,feeder,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-12 18:20:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-12 18:20:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-12 18:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 18:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 18:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 18:20:00+00:00,feeder,,L3 Current (Min),A,25.38
603909,Grove Estate Steynton,2023-08-12 18:20:00+00:00,feeder,,L3 Current (Max),A,25.5
603909,Grove Estate Steynton,2023-08-12 18:20:00+00:00,feeder,,L3 Current (RMS),A,25.38
603909,Grove Estate Steynton,2023-08-12 18:20:00+00:00,feeder,,L2 Current (Min),A,28.38
603909,Grove Estate Steynton,2023-08-12 18:20:00+00:00,feeder,,L2 Current (Max),A,28.38
603909,Grove Estate Steynton,2023-08-12 18:20:00+00:00,feeder,,L2 Current (RMS),A,28.38
603909,Grove Estate Steynton,2023-08-12 18:20:00+00:00,feeder,,L1 Current (Min),A,33.5
603909,Grove Estate Steynton,2023-08-12 18:20:00+00:00,feeder,,L1 Current (Max),A,33.62
603909,Grove Estate Steynton,2023-08-12 18:20:00+00:00,feeder,,L1 Current (RMS),A,33.5
603909,Grove Estate Steynton,2023-08-12 18:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 18:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,9.75
603909,Grove Estate Steynton,2023-08-12 18:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 18:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,30.37
603909,Grove Estate Steynton,2023-08-12 18:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 18:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-45.81
603909,Grove Estate Steynton,2023-08-12 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 18:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.041210000000000004
603909,Grove Estate Steynton,2023-08-12 18:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.02074
603909,Grove Estate Steynton,2023-08-12 18:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.14342
603909,Grove Estate Steynton,2023-08-12 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 18:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 18:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 18:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 18:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 18:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-12 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 18:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 18:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 18:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 18:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 18:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 18:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-3.56
603909,Grove Estate Steynton,2023-08-12 18:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 18:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.62
603909,Grove Estate Steynton,2023-08-12 18:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 18:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.25
603909,Grove Estate Steynton,2023-08-12 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 18:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98355
603909,Grove Estate Steynton,2023-08-12 18:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9521200000000001
603909,Grove Estate Steynton,2023-08-12 18:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9105200000000001
603909,Grove Estate Steynton,2023-08-12 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-12 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-12 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-12 18:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 18:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 18:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 18:20:00+00:00,feeder,20.0,L3 Current (Min),A,31.0
603909,Grove Estate Steynton,2023-08-12 18:20:00+00:00,feeder,20.0,L3 Current (Max),A,31.5
603909,Grove Estate Steynton,2023-08-12 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,31.25
603909,Grove Estate Steynton,2023-08-12 18:20:00+00:00,feeder,20.0,L2 Current (Min),A,24.38
603909,Grove Estate Steynton,2023-08-12 18:20:00+00:00,feeder,20.0,L2 Current (Max),A,25.0
603909,Grove Estate Steynton,2023-08-12 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,24.75
603909,Grove Estate Steynton,2023-08-12 18:20:00+00:00,feeder,20.0,L1 Current (Min),A,27.88
603909,Grove Estate Steynton,2023-08-12 18:20:00+00:00,feeder,20.0,L1 Current (Max),A,28.0
603909,Grove Estate Steynton,2023-08-12 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,28.0
603909,Grove Estate Steynton,2023-08-12 18:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 18:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.0
603909,Grove Estate Steynton,2023-08-12 18:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 18:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-10.87
603909,Grove Estate Steynton,2023-08-12 18:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 18:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.37
603909,Grove Estate Steynton,2023-08-12 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 18:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96588
603909,Grove Estate Steynton,2023-08-12 18:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9303
603909,Grove Estate Steynton,2023-08-12 18:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9603299999999999
603909,Grove Estate Steynton,2023-08-12 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-12 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-12 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-12 18:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 18:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 18:20:00+00:00,feeder,10.0,L3 Current (Min),A,26.38
603909,Grove Estate Steynton,2023-08-12 18:20:00+00:00,feeder,10.0,L3 Current (Max),A,28.12
603909,Grove Estate Steynton,2023-08-12 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,27.12
603909,Grove Estate Steynton,2023-08-12 18:20:00+00:00,feeder,10.0,L2 Current (Min),A,15.12
603909,Grove Estate Steynton,2023-08-12 18:20:00+00:00,feeder,10.0,L2 Current (Max),A,15.38
603909,Grove Estate Steynton,2023-08-12 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.25
603909,Grove Estate Steynton,2023-08-12 18:20:00+00:00,feeder,10.0,L1 Current (Min),A,9.88
603909,Grove Estate Steynton,2023-08-12 18:20:00+00:00,feeder,10.0,L1 Current (Max),A,10.0
603909,Grove Estate Steynton,2023-08-12 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.88
603909,Grove Estate Steynton,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (Min),V,243.69
603909,Grove Estate Steynton,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (Max),V,243.72
603909,Grove Estate Steynton,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
603909,Grove Estate Steynton,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (Min),V,243.56
603909,Grove Estate Steynton,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (Max),V,243.58
603909,Grove Estate Steynton,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
603909,Grove Estate Steynton,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (Min),V,241.8
603909,Grove Estate Steynton,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (Max),V,241.86
603909,Grove Estate Steynton,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
603909,Grove Estate Steynton,2023-08-12 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 18:20:00+00:00,busbar,,L3 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-12 18:20:00+00:00,busbar,,L2 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-12 18:20:00+00:00,busbar,,L1 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-12 18:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 18:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 18:20:00+00:00,busbar,,L3 Current (Min),A,82.62
603909,Grove Estate Steynton,2023-08-12 18:20:00+00:00,busbar,,L3 Current (Max),A,84.62
603909,Grove Estate Steynton,2023-08-12 18:20:00+00:00,busbar,,L3 Current (RMS),A,83.5
603909,Grove Estate Steynton,2023-08-12 18:20:00+00:00,busbar,,L2 Current (Min),A,67.75
603909,Grove Estate Steynton,2023-08-12 18:20:00+00:00,busbar,,L2 Current (Max),A,68.25
603909,Grove Estate Steynton,2023-08-12 18:20:00+00:00,busbar,,L2 Current (RMS),A,68.12
603909,Grove Estate Steynton,2023-08-12 18:20:00+00:00,busbar,,L1 Current (Min),A,70.38
603909,Grove Estate Steynton,2023-08-12 18:20:00+00:00,busbar,,L1 Current (Max),A,70.88
603909,Grove Estate Steynton,2023-08-12 18:20:00+00:00,busbar,,L1 Current (RMS),A,70.62
603909,Grove Estate Steynton,2023-08-12 18:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 18:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 18:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 18:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.38
603909,Grove Estate Steynton,2023-08-12 18:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 18:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.0
603909,Grove Estate Steynton,2023-08-12 18:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 18:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.38
603909,Grove Estate Steynton,2023-08-12 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 18:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9847100000000001
603909,Grove Estate Steynton,2023-08-12 18:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.95395
603909,Grove Estate Steynton,2023-08-12 18:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.98929
603909,Grove Estate Steynton,2023-08-12 18:10:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-12 18:10:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-12 18:10:00+00:00,feeder,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-12 18:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 18:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 18:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 18:10:00+00:00,feeder,,L3 Current (Min),A,30.25
603909,Grove Estate Steynton,2023-08-12 18:10:00+00:00,feeder,,L3 Current (Max),A,30.25
603909,Grove Estate Steynton,2023-08-12 18:10:00+00:00,feeder,,L3 Current (RMS),A,30.25
603909,Grove Estate Steynton,2023-08-12 18:10:00+00:00,feeder,,L2 Current (Min),A,27.0
603909,Grove Estate Steynton,2023-08-12 18:10:00+00:00,feeder,,L2 Current (Max),A,27.12
603909,Grove Estate Steynton,2023-08-12 18:10:00+00:00,feeder,,L2 Current (RMS),A,27.0
603909,Grove Estate Steynton,2023-08-12 18:10:00+00:00,feeder,,L1 Current (Min),A,46.0
603909,Grove Estate Steynton,2023-08-12 18:10:00+00:00,feeder,,L1 Current (Max),A,46.0
603909,Grove Estate Steynton,2023-08-12 18:10:00+00:00,feeder,,L1 Current (RMS),A,46.0
603909,Grove Estate Steynton,2023-08-12 18:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 18:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-59.5
603909,Grove Estate Steynton,2023-08-12 18:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 18:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-34.75
603909,Grove Estate Steynton,2023-08-12 18:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 18:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-10.87
603909,Grove Estate Steynton,2023-08-12 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 18:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.20867
603909,Grove Estate Steynton,2023-08-12 18:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.10463
603909,Grove Estate Steynton,2023-08-12 18:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.13396
603909,Grove Estate Steynton,2023-08-12 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 18:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 18:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 18:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 18:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 18:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-12 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 18:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 18:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 18:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 18:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 18:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 18:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-6.37
603909,Grove Estate Steynton,2023-08-12 18:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 18:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-12.06
603909,Grove Estate Steynton,2023-08-12 18:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 18:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.19
603909,Grove Estate Steynton,2023-08-12 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 18:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9454899999999999
603909,Grove Estate Steynton,2023-08-12 18:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94345
603909,Grove Estate Steynton,2023-08-12 18:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9206200000000001
603909,Grove Estate Steynton,2023-08-12 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-12 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-12 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-12 18:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 18:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 18:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 18:10:00+00:00,feeder,20.0,L3 Current (Min),A,17.75
603909,Grove Estate Steynton,2023-08-12 18:10:00+00:00,feeder,20.0,L3 Current (Max),A,18.0
603909,Grove Estate Steynton,2023-08-12 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.88
603909,Grove Estate Steynton,2023-08-12 18:10:00+00:00,feeder,20.0,L2 Current (Min),A,26.88
603909,Grove Estate Steynton,2023-08-12 18:10:00+00:00,feeder,20.0,L2 Current (Max),A,27.62
603909,Grove Estate Steynton,2023-08-12 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,27.12
603909,Grove Estate Steynton,2023-08-12 18:10:00+00:00,feeder,20.0,L1 Current (Min),A,33.25
603909,Grove Estate Steynton,2023-08-12 18:10:00+00:00,feeder,20.0,L1 Current (Max),A,33.38
603909,Grove Estate Steynton,2023-08-12 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,33.25
603909,Grove Estate Steynton,2023-08-12 18:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 18:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.75
603909,Grove Estate Steynton,2023-08-12 18:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 18:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-8.75
603909,Grove Estate Steynton,2023-08-12 18:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 18:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.06
603909,Grove Estate Steynton,2023-08-12 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 18:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9223899999999999
603909,Grove Estate Steynton,2023-08-12 18:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95163
603909,Grove Estate Steynton,2023-08-12 18:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9948100000000001
603909,Grove Estate Steynton,2023-08-12 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-12 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-12 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-12 18:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 18:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 18:10:00+00:00,feeder,10.0,L3 Current (Min),A,18.5
603909,Grove Estate Steynton,2023-08-12 18:10:00+00:00,feeder,10.0,L3 Current (Max),A,21.0
603909,Grove Estate Steynton,2023-08-12 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,19.25
603909,Grove Estate Steynton,2023-08-12 18:10:00+00:00,feeder,10.0,L2 Current (Min),A,14.5
603909,Grove Estate Steynton,2023-08-12 18:10:00+00:00,feeder,10.0,L2 Current (Max),A,14.62
603909,Grove Estate Steynton,2023-08-12 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.5
603909,Grove Estate Steynton,2023-08-12 18:10:00+00:00,feeder,10.0,L1 Current (Min),A,25.12
603909,Grove Estate Steynton,2023-08-12 18:10:00+00:00,feeder,10.0,L1 Current (Max),A,25.12
603909,Grove Estate Steynton,2023-08-12 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,25.12
603909,Grove Estate Steynton,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (Min),V,242.91
603909,Grove Estate Steynton,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (Max),V,242.95
603909,Grove Estate Steynton,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
603909,Grove Estate Steynton,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (Min),V,242.83
603909,Grove Estate Steynton,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (Max),V,242.91
603909,Grove Estate Steynton,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
603909,Grove Estate Steynton,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (Min),V,241.11
603909,Grove Estate Steynton,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (Max),V,241.16
603909,Grove Estate Steynton,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
603909,Grove Estate Steynton,2023-08-12 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-12 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 18:10:00+00:00,busbar,,L3 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-12 18:10:00+00:00,busbar,,L2 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-12 18:10:00+00:00,busbar,,L1 Active Power,kW,24.0
603909,Grove Estate Steynton,2023-08-12 18:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 18:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 18:10:00+00:00,busbar,,L3 Current (Min),A,65.88
603909,Grove Estate Steynton,2023-08-12 18:10:00+00:00,busbar,,L3 Current (Max),A,68.5
603909,Grove Estate Steynton,2023-08-12 18:10:00+00:00,busbar,,L3 Current (RMS),A,66.62
603909,Grove Estate Steynton,2023-08-12 18:10:00+00:00,busbar,,L2 Current (Min),A,68.38
603909,Grove Estate Steynton,2023-08-12 18:10:00+00:00,busbar,,L2 Current (Max),A,69.0
603909,Grove Estate Steynton,2023-08-12 18:10:00+00:00,busbar,,L2 Current (RMS),A,68.62
603909,Grove Estate Steynton,2023-08-12 18:10:00+00:00,busbar,,L1 Current (Min),A,103.25
603909,Grove Estate Steynton,2023-08-12 18:10:00+00:00,busbar,,L1 Current (Max),A,103.38
603909,Grove Estate Steynton,2023-08-12 18:10:00+00:00,busbar,,L1 Current (RMS),A,103.38
603909,Grove Estate Steynton,2023-08-12 18:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 18:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 18:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
