Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-12 18:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.94
603909,Grove Estate Steynton,2023-08-12 18:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 18:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.25
603909,Grove Estate Steynton,2023-08-12 18:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 18:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.0
603909,Grove Estate Steynton,2023-08-12 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 18:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9824200000000001
603909,Grove Estate Steynton,2023-08-12 18:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9698200000000001
603909,Grove Estate Steynton,2023-08-12 18:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9796100000000001
603909,Grove Estate Steynton,2023-08-12 18:00:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-12 18:00:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-12 18:00:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-12 18:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 18:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 18:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 18:00:00+00:00,feeder,,L3 Current (Min),A,28.88
603909,Grove Estate Steynton,2023-08-12 18:00:00+00:00,feeder,,L3 Current (Max),A,28.88
603909,Grove Estate Steynton,2023-08-12 18:00:00+00:00,feeder,,L3 Current (RMS),A,28.88
603909,Grove Estate Steynton,2023-08-12 18:00:00+00:00,feeder,,L2 Current (Min),A,31.0
603909,Grove Estate Steynton,2023-08-12 18:00:00+00:00,feeder,,L2 Current (Max),A,31.12
603909,Grove Estate Steynton,2023-08-12 18:00:00+00:00,feeder,,L2 Current (RMS),A,31.0
603909,Grove Estate Steynton,2023-08-12 18:00:00+00:00,feeder,,L1 Current (Min),A,34.62
603909,Grove Estate Steynton,2023-08-12 18:00:00+00:00,feeder,,L1 Current (Max),A,34.62
603909,Grove Estate Steynton,2023-08-12 18:00:00+00:00,feeder,,L1 Current (RMS),A,34.62
603909,Grove Estate Steynton,2023-08-12 18:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 18:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-2.5
603909,Grove Estate Steynton,2023-08-12 18:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 18:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,32.37
603909,Grove Estate Steynton,2023-08-12 18:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 18:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,42.12
603909,Grove Estate Steynton,2023-08-12 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 18:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.15697
603909,Grove Estate Steynton,2023-08-12 18:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.041089999999999995
603909,Grove Estate Steynton,2023-08-12 18:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.058789999999999995
603909,Grove Estate Steynton,2023-08-12 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 18:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 18:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 18:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 18:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 18:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 18:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 18:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 18:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 18:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 18:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 18:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-4.75
603909,Grove Estate Steynton,2023-08-12 18:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 18:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-13.25
603909,Grove Estate Steynton,2023-08-12 18:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 18:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.19
603909,Grove Estate Steynton,2023-08-12 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 18:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9798600000000001
603909,Grove Estate Steynton,2023-08-12 18:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.93286
603909,Grove Estate Steynton,2023-08-12 18:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9198299999999999
603909,Grove Estate Steynton,2023-08-12 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-12 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-12 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-12 18:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 18:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 18:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 18:00:00+00:00,feeder,20.0,L3 Current (Min),A,30.75
603909,Grove Estate Steynton,2023-08-12 18:00:00+00:00,feeder,20.0,L3 Current (Max),A,30.75
603909,Grove Estate Steynton,2023-08-12 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,30.75
603909,Grove Estate Steynton,2023-08-12 18:00:00+00:00,feeder,20.0,L2 Current (Min),A,29.12
603909,Grove Estate Steynton,2023-08-12 18:00:00+00:00,feeder,20.0,L2 Current (Max),A,29.62
603909,Grove Estate Steynton,2023-08-12 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,29.38
603909,Grove Estate Steynton,2023-08-12 18:00:00+00:00,feeder,20.0,L1 Current (Min),A,32.25
603909,Grove Estate Steynton,2023-08-12 18:00:00+00:00,feeder,20.0,L1 Current (Max),A,32.38
603909,Grove Estate Steynton,2023-08-12 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,32.25
603909,Grove Estate Steynton,2023-08-12 18:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 18:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.94
603909,Grove Estate Steynton,2023-08-12 18:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 18:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-11.37
603909,Grove Estate Steynton,2023-08-12 18:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 18:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,9.0
603909,Grove Estate Steynton,2023-08-12 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 18:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95334
603909,Grove Estate Steynton,2023-08-12 18:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95444
603909,Grove Estate Steynton,2023-08-12 18:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9484899999999999
603909,Grove Estate Steynton,2023-08-12 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-12 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-12 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-12 18:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 18:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 18:00:00+00:00,feeder,10.0,L3 Current (Min),A,24.5
603909,Grove Estate Steynton,2023-08-12 18:00:00+00:00,feeder,10.0,L3 Current (Max),A,24.75
603909,Grove Estate Steynton,2023-08-12 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,24.62
603909,Grove Estate Steynton,2023-08-12 18:00:00+00:00,feeder,10.0,L2 Current (Min),A,20.38
603909,Grove Estate Steynton,2023-08-12 18:00:00+00:00,feeder,10.0,L2 Current (Max),A,20.62
603909,Grove Estate Steynton,2023-08-12 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,20.5
603909,Grove Estate Steynton,2023-08-12 18:00:00+00:00,feeder,10.0,L1 Current (Min),A,8.75
603909,Grove Estate Steynton,2023-08-12 18:00:00+00:00,feeder,10.0,L1 Current (Max),A,8.88
603909,Grove Estate Steynton,2023-08-12 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.75
603909,Grove Estate Steynton,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (Min),V,242.89
603909,Grove Estate Steynton,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (Max),V,243.0
603909,Grove Estate Steynton,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
603909,Grove Estate Steynton,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (Min),V,242.59
603909,Grove Estate Steynton,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (Max),V,242.69
603909,Grove Estate Steynton,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
603909,Grove Estate Steynton,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (Min),V,241.22
603909,Grove Estate Steynton,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (Max),V,241.33
603909,Grove Estate Steynton,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
603909,Grove Estate Steynton,2023-08-12 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-12 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 18:00:00+00:00,busbar,,L3 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-12 18:00:00+00:00,busbar,,L2 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-12 18:00:00+00:00,busbar,,L1 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-12 18:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 18:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 18:00:00+00:00,busbar,,L3 Current (Min),A,83.75
603909,Grove Estate Steynton,2023-08-12 18:00:00+00:00,busbar,,L3 Current (Max),A,84.12
603909,Grove Estate Steynton,2023-08-12 18:00:00+00:00,busbar,,L3 Current (RMS),A,84.0
603909,Grove Estate Steynton,2023-08-12 18:00:00+00:00,busbar,,L2 Current (Min),A,80.5
603909,Grove Estate Steynton,2023-08-12 18:00:00+00:00,busbar,,L2 Current (Max),A,80.75
603909,Grove Estate Steynton,2023-08-12 18:00:00+00:00,busbar,,L2 Current (RMS),A,80.62
603909,Grove Estate Steynton,2023-08-12 18:00:00+00:00,busbar,,L1 Current (Min),A,74.5
603909,Grove Estate Steynton,2023-08-12 18:00:00+00:00,busbar,,L1 Current (Max),A,74.62
603909,Grove Estate Steynton,2023-08-12 18:00:00+00:00,busbar,,L1 Current (RMS),A,74.62
603909,Grove Estate Steynton,2023-08-12 18:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 18:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 17:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 17:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.12
603909,Grove Estate Steynton,2023-08-12 17:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 17:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.44
603909,Grove Estate Steynton,2023-08-12 17:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 17:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.38
603909,Grove Estate Steynton,2023-08-12 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 17:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9621299999999999
603909,Grove Estate Steynton,2023-08-12 17:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9669200000000001
603909,Grove Estate Steynton,2023-08-12 17:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.98508
603909,Grove Estate Steynton,2023-08-12 17:50:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-12 17:50:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-12 17:50:00+00:00,feeder,,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-12 17:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 17:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 17:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 17:50:00+00:00,feeder,,L3 Current (Min),A,19.38
603909,Grove Estate Steynton,2023-08-12 17:50:00+00:00,feeder,,L3 Current (Max),A,19.38
603909,Grove Estate Steynton,2023-08-12 17:50:00+00:00,feeder,,L3 Current (RMS),A,19.38
603909,Grove Estate Steynton,2023-08-12 17:50:00+00:00,feeder,,L2 Current (Min),A,28.88
603909,Grove Estate Steynton,2023-08-12 17:50:00+00:00,feeder,,L2 Current (Max),A,29.12
603909,Grove Estate Steynton,2023-08-12 17:50:00+00:00,feeder,,L2 Current (RMS),A,29.0
603909,Grove Estate Steynton,2023-08-12 17:50:00+00:00,feeder,,L1 Current (Min),A,41.75
603909,Grove Estate Steynton,2023-08-12 17:50:00+00:00,feeder,,L1 Current (Max),A,41.75
603909,Grove Estate Steynton,2023-08-12 17:50:00+00:00,feeder,,L1 Current (RMS),A,41.75
603909,Grove Estate Steynton,2023-08-12 17:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 17:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-30.87
603909,Grove Estate Steynton,2023-08-12 17:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 17:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-19.12
603909,Grove Estate Steynton,2023-08-12 17:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 17:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-29.75
603909,Grove Estate Steynton,2023-08-12 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 17:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.15309
603909,Grove Estate Steynton,2023-08-12 17:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.14656
603909,Grove Estate Steynton,2023-08-12 17:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.34325
603909,Grove Estate Steynton,2023-08-12 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 17:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 17:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 17:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 17:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 17:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 17:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 17:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 17:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 17:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 17:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 17:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-4.44
603909,Grove Estate Steynton,2023-08-12 17:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 17:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-10.75
603909,Grove Estate Steynton,2023-08-12 17:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 17:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.57
603909,Grove Estate Steynton,2023-08-12 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-12 17:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9728700000000001
603909,Grove Estate Steynton,2023-08-12 17:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95825
603909,Grove Estate Steynton,2023-08-12 17:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94595
603909,Grove Estate Steynton,2023-08-12 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-12 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-12 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-12 17:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 17:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 17:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 17:50:00+00:00,feeder,20.0,L3 Current (Min),A,28.12
603909,Grove Estate Steynton,2023-08-12 17:50:00+00:00,feeder,20.0,L3 Current (Max),A,28.5
603909,Grove Estate Steynton,2023-08-12 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,28.25
603909,Grove Estate Steynton,2023-08-12 17:50:00+00:00,feeder,20.0,L2 Current (Min),A,33.62
603909,Grove Estate Steynton,2023-08-12 17:50:00+00:00,feeder,20.0,L2 Current (Max),A,33.75
603909,Grove Estate Steynton,2023-08-12 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,33.62
603909,Grove Estate Steynton,2023-08-12 17:50:00+00:00,feeder,20.0,L1 Current (Min),A,44.75
603909,Grove Estate Steynton,2023-08-12 17:50:00+00:00,feeder,20.0,L1 Current (Max),A,45.12
603909,Grove Estate Steynton,2023-08-12 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,45.0
603909,Grove Estate Steynton,2023-08-12 17:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 17:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.87
603909,Grove Estate Steynton,2023-08-12 17:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 17:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,0.94
603909,Grove Estate Steynton,2023-08-12 17:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 17:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.31
603909,Grove Estate Steynton,2023-08-12 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-12 17:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9627399999999999
603909,Grove Estate Steynton,2023-08-12 17:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97595
603909,Grove Estate Steynton,2023-08-12 17:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9919100000000001
603909,Grove Estate Steynton,2023-08-12 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-12 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-12 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-12 17:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 17:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 17:50:00+00:00,feeder,10.0,L3 Current (Min),A,25.25
603909,Grove Estate Steynton,2023-08-12 17:50:00+00:00,feeder,10.0,L3 Current (Max),A,25.75
603909,Grove Estate Steynton,2023-08-12 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,25.62
603909,Grove Estate Steynton,2023-08-12 17:50:00+00:00,feeder,10.0,L2 Current (Min),A,21.25
603909,Grove Estate Steynton,2023-08-12 17:50:00+00:00,feeder,10.0,L2 Current (Max),A,21.38
603909,Grove Estate Steynton,2023-08-12 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,21.25
603909,Grove Estate Steynton,2023-08-12 17:50:00+00:00,feeder,10.0,L1 Current (Min),A,26.38
603909,Grove Estate Steynton,2023-08-12 17:50:00+00:00,feeder,10.0,L1 Current (Max),A,26.38
603909,Grove Estate Steynton,2023-08-12 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,26.38
603909,Grove Estate Steynton,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (Min),V,243.91
603909,Grove Estate Steynton,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (Max),V,243.92
603909,Grove Estate Steynton,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
603909,Grove Estate Steynton,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (Min),V,243.42
603909,Grove Estate Steynton,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (Max),V,243.45
603909,Grove Estate Steynton,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
603909,Grove Estate Steynton,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (Min),V,241.66
603909,Grove Estate Steynton,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (Max),V,241.67
603909,Grove Estate Steynton,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
603909,Grove Estate Steynton,2023-08-12 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-12 17:50:00+00:00,busbar,,L3 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-12 17:50:00+00:00,busbar,,L2 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-12 17:50:00+00:00,busbar,,L1 Active Power,kW,27.0
603909,Grove Estate Steynton,2023-08-12 17:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 17:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 17:50:00+00:00,busbar,,L3 Current (Min),A,72.88
603909,Grove Estate Steynton,2023-08-12 17:50:00+00:00,busbar,,L3 Current (Max),A,73.25
603909,Grove Estate Steynton,2023-08-12 17:50:00+00:00,busbar,,L3 Current (RMS),A,73.0
603909,Grove Estate Steynton,2023-08-12 17:50:00+00:00,busbar,,L2 Current (Min),A,83.38
603909,Grove Estate Steynton,2023-08-12 17:50:00+00:00,busbar,,L2 Current (Max),A,83.75
603909,Grove Estate Steynton,2023-08-12 17:50:00+00:00,busbar,,L2 Current (RMS),A,83.62
603909,Grove Estate Steynton,2023-08-12 17:50:00+00:00,busbar,,L1 Current (Min),A,111.62
603909,Grove Estate Steynton,2023-08-12 17:50:00+00:00,busbar,,L1 Current (Max),A,112.0
603909,Grove Estate Steynton,2023-08-12 17:50:00+00:00,busbar,,L1 Current (RMS),A,111.88
603909,Grove Estate Steynton,2023-08-12 17:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 17:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 17:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 17:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,6.63
603909,Grove Estate Steynton,2023-08-12 17:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 17:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.94
603909,Grove Estate Steynton,2023-08-12 17:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 17:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.5
603909,Grove Estate Steynton,2023-08-12 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-12 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 17:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9765
603909,Grove Estate Steynton,2023-08-12 17:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.96988
603909,Grove Estate Steynton,2023-08-12 17:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9785799999999999
603909,Grove Estate Steynton,2023-08-12 17:40:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-12 17:40:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-12 17:40:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-12 17:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 17:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 17:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 17:40:00+00:00,feeder,,L3 Current (Min),A,27.5
603909,Grove Estate Steynton,2023-08-12 17:40:00+00:00,feeder,,L3 Current (Max),A,27.62
603909,Grove Estate Steynton,2023-08-12 17:40:00+00:00,feeder,,L3 Current (RMS),A,27.5
603909,Grove Estate Steynton,2023-08-12 17:40:00+00:00,feeder,,L2 Current (Min),A,29.5
603909,Grove Estate Steynton,2023-08-12 17:40:00+00:00,feeder,,L2 Current (Max),A,29.88
603909,Grove Estate Steynton,2023-08-12 17:40:00+00:00,feeder,,L2 Current (RMS),A,29.75
603909,Grove Estate Steynton,2023-08-12 17:40:00+00:00,feeder,,L1 Current (Min),A,34.5
603909,Grove Estate Steynton,2023-08-12 17:40:00+00:00,feeder,,L1 Current (Max),A,34.62
603909,Grove Estate Steynton,2023-08-12 17:40:00+00:00,feeder,,L1 Current (RMS),A,34.62
603909,Grove Estate Steynton,2023-08-12 17:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 17:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-9.94
603909,Grove Estate Steynton,2023-08-12 17:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 17:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,7.0
603909,Grove Estate Steynton,2023-08-12 17:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 17:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,12.06
603909,Grove Estate Steynton,2023-08-12 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 17:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.14607
603909,Grove Estate Steynton,2023-08-12 17:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.30946999999999997
603909,Grove Estate Steynton,2023-08-12 17:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.1176
603909,Grove Estate Steynton,2023-08-12 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 17:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 17:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 17:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 17:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 17:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 17:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 17:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 17:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 17:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 17:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 17:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-4.12
603909,Grove Estate Steynton,2023-08-12 17:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 17:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-8.81
603909,Grove Estate Steynton,2023-08-12 17:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 17:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-23.5
603909,Grove Estate Steynton,2023-08-12 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-12 17:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9757100000000001
603909,Grove Estate Steynton,2023-08-12 17:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9767100000000001
603909,Grove Estate Steynton,2023-08-12 17:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.86462
603909,Grove Estate Steynton,2023-08-12 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-12 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-12 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-12 17:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 17:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 17:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 17:40:00+00:00,feeder,20.0,L3 Current (Min),A,31.62
603909,Grove Estate Steynton,2023-08-12 17:40:00+00:00,feeder,20.0,L3 Current (Max),A,32.12
603909,Grove Estate Steynton,2023-08-12 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,32.0
603909,Grove Estate Steynton,2023-08-12 17:40:00+00:00,feeder,20.0,L2 Current (Min),A,47.38
603909,Grove Estate Steynton,2023-08-12 17:40:00+00:00,feeder,20.0,L2 Current (Max),A,47.62
603909,Grove Estate Steynton,2023-08-12 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,47.5
603909,Grove Estate Steynton,2023-08-12 17:40:00+00:00,feeder,20.0,L1 Current (Min),A,28.38
603909,Grove Estate Steynton,2023-08-12 17:40:00+00:00,feeder,20.0,L1 Current (Max),A,28.5
603909,Grove Estate Steynton,2023-08-12 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,28.38
603909,Grove Estate Steynton,2023-08-12 17:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 17:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-16.37
603909,Grove Estate Steynton,2023-08-12 17:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 17:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-6.63
603909,Grove Estate Steynton,2023-08-12 17:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 17:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.75
603909,Grove Estate Steynton,2023-08-12 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 17:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.89023
603909,Grove Estate Steynton,2023-08-12 17:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97736
603909,Grove Estate Steynton,2023-08-12 17:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9888
603909,Grove Estate Steynton,2023-08-12 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-12 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-12 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-12 17:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 17:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 17:40:00+00:00,feeder,10.0,L3 Current (Min),A,15.62
603909,Grove Estate Steynton,2023-08-12 17:40:00+00:00,feeder,10.0,L3 Current (Max),A,15.62
603909,Grove Estate Steynton,2023-08-12 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.62
603909,Grove Estate Steynton,2023-08-12 17:40:00+00:00,feeder,10.0,L2 Current (Min),A,26.88
603909,Grove Estate Steynton,2023-08-12 17:40:00+00:00,feeder,10.0,L2 Current (Max),A,27.12
603909,Grove Estate Steynton,2023-08-12 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,27.0
603909,Grove Estate Steynton,2023-08-12 17:40:00+00:00,feeder,10.0,L1 Current (Min),A,18.38
603909,Grove Estate Steynton,2023-08-12 17:40:00+00:00,feeder,10.0,L1 Current (Max),A,18.38
603909,Grove Estate Steynton,2023-08-12 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,18.38
603909,Grove Estate Steynton,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (Min),V,242.44
603909,Grove Estate Steynton,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (Max),V,242.52
603909,Grove Estate Steynton,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
603909,Grove Estate Steynton,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (Min),V,242.16
603909,Grove Estate Steynton,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (Max),V,242.27
603909,Grove Estate Steynton,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
603909,Grove Estate Steynton,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (Min),V,240.69
603909,Grove Estate Steynton,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (Max),V,240.83
603909,Grove Estate Steynton,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
603909,Grove Estate Steynton,2023-08-12 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-12 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-12 17:40:00+00:00,busbar,,L3 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-12 17:40:00+00:00,busbar,,L2 Active Power,kW,25.0
603909,Grove Estate Steynton,2023-08-12 17:40:00+00:00,busbar,,L1 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-12 17:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 17:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 17:40:00+00:00,busbar,,L3 Current (Min),A,73.62
603909,Grove Estate Steynton,2023-08-12 17:40:00+00:00,busbar,,L3 Current (Max),A,74.0
603909,Grove Estate Steynton,2023-08-12 17:40:00+00:00,busbar,,L3 Current (RMS),A,73.88
603909,Grove Estate Steynton,2023-08-12 17:40:00+00:00,busbar,,L2 Current (Min),A,104.0
603909,Grove Estate Steynton,2023-08-12 17:40:00+00:00,busbar,,L2 Current (Max),A,104.25
603909,Grove Estate Steynton,2023-08-12 17:40:00+00:00,busbar,,L2 Current (RMS),A,104.12
603909,Grove Estate Steynton,2023-08-12 17:40:00+00:00,busbar,,L1 Current (Min),A,79.38
603909,Grove Estate Steynton,2023-08-12 17:40:00+00:00,busbar,,L1 Current (Max),A,79.62
603909,Grove Estate Steynton,2023-08-12 17:40:00+00:00,busbar,,L1 Current (RMS),A,79.5
603909,Grove Estate Steynton,2023-08-12 17:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 17:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 17:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 17:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.69
603909,Grove Estate Steynton,2023-08-12 17:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 17:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.44
603909,Grove Estate Steynton,2023-08-12 17:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 17:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.19
603909,Grove Estate Steynton,2023-08-12 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 17:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9666399999999999
603909,Grove Estate Steynton,2023-08-12 17:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.97324
603909,Grove Estate Steynton,2023-08-12 17:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9832799999999999
603909,Grove Estate Steynton,2023-08-12 17:30:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-12 17:30:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-12 17:30:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-12 17:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 17:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 17:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 17:30:00+00:00,feeder,,L3 Current (Min),A,25.12
603909,Grove Estate Steynton,2023-08-12 17:30:00+00:00,feeder,,L3 Current (Max),A,30.5
603909,Grove Estate Steynton,2023-08-12 17:30:00+00:00,feeder,,L3 Current (RMS),A,27.62
603909,Grove Estate Steynton,2023-08-12 17:30:00+00:00,feeder,,L2 Current (Min),A,30.75
603909,Grove Estate Steynton,2023-08-12 17:30:00+00:00,feeder,,L2 Current (Max),A,30.88
603909,Grove Estate Steynton,2023-08-12 17:30:00+00:00,feeder,,L2 Current (RMS),A,30.75
603909,Grove Estate Steynton,2023-08-12 17:30:00+00:00,feeder,,L1 Current (Min),A,39.0
603909,Grove Estate Steynton,2023-08-12 17:30:00+00:00,feeder,,L1 Current (Max),A,39.12
603909,Grove Estate Steynton,2023-08-12 17:30:00+00:00,feeder,,L1 Current (RMS),A,39.0
603909,Grove Estate Steynton,2023-08-12 17:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 17:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,42.69
603909,Grove Estate Steynton,2023-08-12 17:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 17:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-29.25
603909,Grove Estate Steynton,2023-08-12 17:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 17:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-47.69
603909,Grove Estate Steynton,2023-08-12 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 17:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.17775
603909,Grove Estate Steynton,2023-08-12 17:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.18865
603909,Grove Estate Steynton,2023-08-12 17:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,-0.08002999999999999
603909,Grove Estate Steynton,2023-08-12 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 17:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 17:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 17:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 17:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 17:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 17:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 17:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 17:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 17:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 17:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 17:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-5.75
603909,Grove Estate Steynton,2023-08-12 17:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 17:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.69
603909,Grove Estate Steynton,2023-08-12 17:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 17:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-21.62
603909,Grove Estate Steynton,2023-08-12 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-12 17:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.96655
603909,Grove Estate Steynton,2023-08-12 17:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97882
603909,Grove Estate Steynton,2023-08-12 17:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.88699
603909,Grove Estate Steynton,2023-08-12 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-12 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-12 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-12 17:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 17:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 17:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 17:30:00+00:00,feeder,20.0,L3 Current (Min),A,22.5
603909,Grove Estate Steynton,2023-08-12 17:30:00+00:00,feeder,20.0,L3 Current (Max),A,22.5
603909,Grove Estate Steynton,2023-08-12 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,22.5
603909,Grove Estate Steynton,2023-08-12 17:30:00+00:00,feeder,20.0,L2 Current (Min),A,46.38
603909,Grove Estate Steynton,2023-08-12 17:30:00+00:00,feeder,20.0,L2 Current (Max),A,46.62
603909,Grove Estate Steynton,2023-08-12 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,46.38
603909,Grove Estate Steynton,2023-08-12 17:30:00+00:00,feeder,20.0,L1 Current (Min),A,30.12
603909,Grove Estate Steynton,2023-08-12 17:30:00+00:00,feeder,20.0,L1 Current (Max),A,30.38
603909,Grove Estate Steynton,2023-08-12 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,30.25
603909,Grove Estate Steynton,2023-08-12 17:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 17:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.43
603909,Grove Estate Steynton,2023-08-12 17:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 17:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-2.81
603909,Grove Estate Steynton,2023-08-12 17:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 17:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.19
603909,Grove Estate Steynton,2023-08-12 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-12 17:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9659700000000001
603909,Grove Estate Steynton,2023-08-12 17:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99072
603909,Grove Estate Steynton,2023-08-12 17:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99313
603909,Grove Estate Steynton,2023-08-12 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-12 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-12 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-12 17:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 17:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 17:30:00+00:00,feeder,10.0,L3 Current (Min),A,27.5
603909,Grove Estate Steynton,2023-08-12 17:30:00+00:00,feeder,10.0,L3 Current (Max),A,27.75
603909,Grove Estate Steynton,2023-08-12 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,27.62
603909,Grove Estate Steynton,2023-08-12 17:30:00+00:00,feeder,10.0,L2 Current (Min),A,37.5
603909,Grove Estate Steynton,2023-08-12 17:30:00+00:00,feeder,10.0,L2 Current (Max),A,37.62
603909,Grove Estate Steynton,2023-08-12 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,37.5
603909,Grove Estate Steynton,2023-08-12 17:30:00+00:00,feeder,10.0,L1 Current (Min),A,33.75
603909,Grove Estate Steynton,2023-08-12 17:30:00+00:00,feeder,10.0,L1 Current (Max),A,34.12
603909,Grove Estate Steynton,2023-08-12 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,33.88
603909,Grove Estate Steynton,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (Min),V,243.66
603909,Grove Estate Steynton,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (Max),V,243.72
