Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
603909,Grove Estate Steynton,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (Min),V,243.27
603909,Grove Estate Steynton,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (Max),V,243.36
603909,Grove Estate Steynton,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
603909,Grove Estate Steynton,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (Min),V,241.95
603909,Grove Estate Steynton,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (Max),V,242.0
603909,Grove Estate Steynton,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
603909,Grove Estate Steynton,2023-08-12 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 17:30:00+00:00,busbar,,L3 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-12 17:30:00+00:00,busbar,,L2 Active Power,kW,27.0
603909,Grove Estate Steynton,2023-08-12 17:30:00+00:00,busbar,,L1 Active Power,kW,24.0
603909,Grove Estate Steynton,2023-08-12 17:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 17:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 17:30:00+00:00,busbar,,L3 Current (Min),A,74.88
603909,Grove Estate Steynton,2023-08-12 17:30:00+00:00,busbar,,L3 Current (Max),A,80.38
603909,Grove Estate Steynton,2023-08-12 17:30:00+00:00,busbar,,L3 Current (RMS),A,77.25
603909,Grove Estate Steynton,2023-08-12 17:30:00+00:00,busbar,,L2 Current (Min),A,114.38
603909,Grove Estate Steynton,2023-08-12 17:30:00+00:00,busbar,,L2 Current (Max),A,114.88
603909,Grove Estate Steynton,2023-08-12 17:30:00+00:00,busbar,,L2 Current (RMS),A,114.5
603909,Grove Estate Steynton,2023-08-12 17:30:00+00:00,busbar,,L1 Current (Min),A,100.38
603909,Grove Estate Steynton,2023-08-12 17:30:00+00:00,busbar,,L1 Current (Max),A,101.0
603909,Grove Estate Steynton,2023-08-12 17:30:00+00:00,busbar,,L1 Current (RMS),A,100.75
603909,Grove Estate Steynton,2023-08-12 17:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 17:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 17:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 17:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.38
603909,Grove Estate Steynton,2023-08-12 17:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 17:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.12
603909,Grove Estate Steynton,2023-08-12 17:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 17:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.44
603909,Grove Estate Steynton,2023-08-12 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 17:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9629200000000001
603909,Grove Estate Steynton,2023-08-12 17:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9686899999999999
603909,Grove Estate Steynton,2023-08-12 17:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9811700000000001
603909,Grove Estate Steynton,2023-08-12 17:20:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-12 17:20:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-12 17:20:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-12 17:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 17:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 17:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 17:20:00+00:00,feeder,,L3 Current (Min),A,19.75
603909,Grove Estate Steynton,2023-08-12 17:20:00+00:00,feeder,,L3 Current (Max),A,19.75
603909,Grove Estate Steynton,2023-08-12 17:20:00+00:00,feeder,,L3 Current (RMS),A,19.75
603909,Grove Estate Steynton,2023-08-12 17:20:00+00:00,feeder,,L2 Current (Min),A,30.88
603909,Grove Estate Steynton,2023-08-12 17:20:00+00:00,feeder,,L2 Current (Max),A,31.0
603909,Grove Estate Steynton,2023-08-12 17:20:00+00:00,feeder,,L2 Current (RMS),A,30.88
603909,Grove Estate Steynton,2023-08-12 17:20:00+00:00,feeder,,L1 Current (Min),A,35.62
603909,Grove Estate Steynton,2023-08-12 17:20:00+00:00,feeder,,L1 Current (Max),A,35.62
603909,Grove Estate Steynton,2023-08-12 17:20:00+00:00,feeder,,L1 Current (RMS),A,35.62
603909,Grove Estate Steynton,2023-08-12 17:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 17:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-68.75
603909,Grove Estate Steynton,2023-08-12 17:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 17:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,5.44
603909,Grove Estate Steynton,2023-08-12 17:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 17:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-4.81
603909,Grove Estate Steynton,2023-08-12 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 17:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.1108
603909,Grove Estate Steynton,2023-08-12 17:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.31426
603909,Grove Estate Steynton,2023-08-12 17:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.11681
603909,Grove Estate Steynton,2023-08-12 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 17:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 17:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 17:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 17:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 17:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 17:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 17:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 17:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 17:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 17:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 17:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-14.0
603909,Grove Estate Steynton,2023-08-12 17:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 17:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.06
603909,Grove Estate Steynton,2023-08-12 17:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 17:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-19.06
603909,Grove Estate Steynton,2023-08-12 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-12 17:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9246200000000001
603909,Grove Estate Steynton,2023-08-12 17:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9803200000000001
603909,Grove Estate Steynton,2023-08-12 17:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91458
603909,Grove Estate Steynton,2023-08-12 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-12 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-12 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-12 17:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 17:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 17:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 17:20:00+00:00,feeder,20.0,L3 Current (Min),A,18.5
603909,Grove Estate Steynton,2023-08-12 17:20:00+00:00,feeder,20.0,L3 Current (Max),A,18.88
603909,Grove Estate Steynton,2023-08-12 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.75
603909,Grove Estate Steynton,2023-08-12 17:20:00+00:00,feeder,20.0,L2 Current (Min),A,55.0
603909,Grove Estate Steynton,2023-08-12 17:20:00+00:00,feeder,20.0,L2 Current (Max),A,55.25
603909,Grove Estate Steynton,2023-08-12 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,55.12
603909,Grove Estate Steynton,2023-08-12 17:20:00+00:00,feeder,20.0,L1 Current (Min),A,36.75
603909,Grove Estate Steynton,2023-08-12 17:20:00+00:00,feeder,20.0,L1 Current (Max),A,36.75
603909,Grove Estate Steynton,2023-08-12 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,36.75
603909,Grove Estate Steynton,2023-08-12 17:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 17:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-17.69
603909,Grove Estate Steynton,2023-08-12 17:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 17:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.94
603909,Grove Estate Steynton,2023-08-12 17:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 17:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,7.25
603909,Grove Estate Steynton,2023-08-12 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-12 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-12 17:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.88226
603909,Grove Estate Steynton,2023-08-12 17:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98639
603909,Grove Estate Steynton,2023-08-12 17:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98264
603909,Grove Estate Steynton,2023-08-12 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-12 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-12 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-12 17:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 17:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 17:20:00+00:00,feeder,10.0,L3 Current (Min),A,15.88
603909,Grove Estate Steynton,2023-08-12 17:20:00+00:00,feeder,10.0,L3 Current (Max),A,16.0
603909,Grove Estate Steynton,2023-08-12 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.88
603909,Grove Estate Steynton,2023-08-12 17:20:00+00:00,feeder,10.0,L2 Current (Min),A,32.0
603909,Grove Estate Steynton,2023-08-12 17:20:00+00:00,feeder,10.0,L2 Current (Max),A,32.12
603909,Grove Estate Steynton,2023-08-12 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,32.0
603909,Grove Estate Steynton,2023-08-12 17:20:00+00:00,feeder,10.0,L1 Current (Min),A,17.38
603909,Grove Estate Steynton,2023-08-12 17:20:00+00:00,feeder,10.0,L1 Current (Max),A,17.5
603909,Grove Estate Steynton,2023-08-12 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,17.38
603909,Grove Estate Steynton,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage (Min),V,243.53
603909,Grove Estate Steynton,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage (Max),V,243.64
603909,Grove Estate Steynton,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
603909,Grove Estate Steynton,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage (Min),V,243.02
603909,Grove Estate Steynton,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage (Max),V,243.11
603909,Grove Estate Steynton,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
603909,Grove Estate Steynton,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (Min),V,241.55
603909,Grove Estate Steynton,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (Max),V,241.67
603909,Grove Estate Steynton,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
603909,Grove Estate Steynton,2023-08-12 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-12 17:20:00+00:00,busbar,,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-12 17:20:00+00:00,busbar,,L2 Active Power,kW,28.0
603909,Grove Estate Steynton,2023-08-12 17:20:00+00:00,busbar,,L1 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-12 17:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 17:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 17:20:00+00:00,busbar,,L3 Current (Min),A,53.5
603909,Grove Estate Steynton,2023-08-12 17:20:00+00:00,busbar,,L3 Current (Max),A,53.88
603909,Grove Estate Steynton,2023-08-12 17:20:00+00:00,busbar,,L3 Current (RMS),A,53.62
603909,Grove Estate Steynton,2023-08-12 17:20:00+00:00,busbar,,L2 Current (Min),A,117.5
603909,Grove Estate Steynton,2023-08-12 17:20:00+00:00,busbar,,L2 Current (Max),A,117.62
603909,Grove Estate Steynton,2023-08-12 17:20:00+00:00,busbar,,L2 Current (RMS),A,117.62
603909,Grove Estate Steynton,2023-08-12 17:20:00+00:00,busbar,,L1 Current (Min),A,88.0
603909,Grove Estate Steynton,2023-08-12 17:20:00+00:00,busbar,,L1 Current (Max),A,88.25
603909,Grove Estate Steynton,2023-08-12 17:20:00+00:00,busbar,,L1 Current (RMS),A,88.12
603909,Grove Estate Steynton,2023-08-12 17:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 17:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 17:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 17:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,10.5
603909,Grove Estate Steynton,2023-08-12 17:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 17:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,4.69
603909,Grove Estate Steynton,2023-08-12 17:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 17:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,1.5
603909,Grove Estate Steynton,2023-08-12 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-12 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-12 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 17:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.96435
603909,Grove Estate Steynton,2023-08-12 17:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.97696
603909,Grove Estate Steynton,2023-08-12 17:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.99097
603909,Grove Estate Steynton,2023-08-12 17:10:00+00:00,feeder,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-12 17:10:00+00:00,feeder,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-12 17:10:00+00:00,feeder,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-12 17:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 17:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 17:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 17:10:00+00:00,feeder,,L3 Current (Min),A,25.88
603909,Grove Estate Steynton,2023-08-12 17:10:00+00:00,feeder,,L3 Current (Max),A,26.0
603909,Grove Estate Steynton,2023-08-12 17:10:00+00:00,feeder,,L3 Current (RMS),A,25.88
603909,Grove Estate Steynton,2023-08-12 17:10:00+00:00,feeder,,L2 Current (Min),A,35.88
603909,Grove Estate Steynton,2023-08-12 17:10:00+00:00,feeder,,L2 Current (Max),A,35.88
603909,Grove Estate Steynton,2023-08-12 17:10:00+00:00,feeder,,L2 Current (RMS),A,35.88
603909,Grove Estate Steynton,2023-08-12 17:10:00+00:00,feeder,,L1 Current (Min),A,50.38
603909,Grove Estate Steynton,2023-08-12 17:10:00+00:00,feeder,,L1 Current (Max),A,52.12
603909,Grove Estate Steynton,2023-08-12 17:10:00+00:00,feeder,,L1 Current (RMS),A,50.75
603909,Grove Estate Steynton,2023-08-12 17:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 17:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-38.87
603909,Grove Estate Steynton,2023-08-12 17:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 17:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,23.5
603909,Grove Estate Steynton,2023-08-12 17:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 17:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-20.0
603909,Grove Estate Steynton,2023-08-12 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 17:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.18035
603909,Grove Estate Steynton,2023-08-12 17:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.10527
603909,Grove Estate Steynton,2023-08-12 17:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.15319000000000002
603909,Grove Estate Steynton,2023-08-12 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 17:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 17:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 17:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 17:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 17:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-12 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-12 17:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 17:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 17:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 17:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 17:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 17:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-9.69
603909,Grove Estate Steynton,2023-08-12 17:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 17:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-12.13
603909,Grove Estate Steynton,2023-08-12 17:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 17:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.19
603909,Grove Estate Steynton,2023-08-12 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 17:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9596600000000001
603909,Grove Estate Steynton,2023-08-12 17:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9591700000000001
603909,Grove Estate Steynton,2023-08-12 17:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95114
603909,Grove Estate Steynton,2023-08-12 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-12 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-12 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-12 17:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 17:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 17:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 17:10:00+00:00,feeder,20.0,L3 Current (Min),A,23.62
603909,Grove Estate Steynton,2023-08-12 17:10:00+00:00,feeder,20.0,L3 Current (Max),A,23.88
603909,Grove Estate Steynton,2023-08-12 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,23.88
603909,Grove Estate Steynton,2023-08-12 17:10:00+00:00,feeder,20.0,L2 Current (Min),A,38.88
603909,Grove Estate Steynton,2023-08-12 17:10:00+00:00,feeder,20.0,L2 Current (Max),A,38.88
603909,Grove Estate Steynton,2023-08-12 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,38.88
603909,Grove Estate Steynton,2023-08-12 17:10:00+00:00,feeder,20.0,L1 Current (Min),A,40.38
603909,Grove Estate Steynton,2023-08-12 17:10:00+00:00,feeder,20.0,L1 Current (Max),A,48.62
603909,Grove Estate Steynton,2023-08-12 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,43.62
603909,Grove Estate Steynton,2023-08-12 17:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 17:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-17.87
603909,Grove Estate Steynton,2023-08-12 17:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 17:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-4.31
603909,Grove Estate Steynton,2023-08-12 17:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 17:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,9.56
603909,Grove Estate Steynton,2023-08-12 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-12 17:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.89346
603909,Grove Estate Steynton,2023-08-12 17:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97565
603909,Grove Estate Steynton,2023-08-12 17:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9764700000000001
603909,Grove Estate Steynton,2023-08-12 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-12 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-12 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-12 17:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 17:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 17:10:00+00:00,feeder,10.0,L3 Current (Min),A,17.0
603909,Grove Estate Steynton,2023-08-12 17:10:00+00:00,feeder,10.0,L3 Current (Max),A,17.12
603909,Grove Estate Steynton,2023-08-12 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,17.0
603909,Grove Estate Steynton,2023-08-12 17:10:00+00:00,feeder,10.0,L2 Current (Min),A,23.12
603909,Grove Estate Steynton,2023-08-12 17:10:00+00:00,feeder,10.0,L2 Current (Max),A,23.25
603909,Grove Estate Steynton,2023-08-12 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,23.12
603909,Grove Estate Steynton,2023-08-12 17:10:00+00:00,feeder,10.0,L1 Current (Min),A,18.62
603909,Grove Estate Steynton,2023-08-12 17:10:00+00:00,feeder,10.0,L1 Current (Max),A,18.88
603909,Grove Estate Steynton,2023-08-12 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,18.75
603909,Grove Estate Steynton,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (Min),V,243.47
603909,Grove Estate Steynton,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (Max),V,243.48
603909,Grove Estate Steynton,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
603909,Grove Estate Steynton,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (Min),V,242.83
603909,Grove Estate Steynton,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (Max),V,242.88
603909,Grove Estate Steynton,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
603909,Grove Estate Steynton,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (Min),V,241.56
603909,Grove Estate Steynton,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (Max),V,241.61
603909,Grove Estate Steynton,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
603909,Grove Estate Steynton,2023-08-12 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 17:10:00+00:00,busbar,,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-12 17:10:00+00:00,busbar,,L2 Active Power,kW,23.0
603909,Grove Estate Steynton,2023-08-12 17:10:00+00:00,busbar,,L1 Active Power,kW,27.0
603909,Grove Estate Steynton,2023-08-12 17:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 17:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 17:10:00+00:00,busbar,,L3 Current (Min),A,65.0
603909,Grove Estate Steynton,2023-08-12 17:10:00+00:00,busbar,,L3 Current (Max),A,65.25
603909,Grove Estate Steynton,2023-08-12 17:10:00+00:00,busbar,,L3 Current (RMS),A,65.12
603909,Grove Estate Steynton,2023-08-12 17:10:00+00:00,busbar,,L2 Current (Min),A,97.12
603909,Grove Estate Steynton,2023-08-12 17:10:00+00:00,busbar,,L2 Current (Max),A,97.25
603909,Grove Estate Steynton,2023-08-12 17:10:00+00:00,busbar,,L2 Current (RMS),A,97.12
603909,Grove Estate Steynton,2023-08-12 17:10:00+00:00,busbar,,L1 Current (Min),A,108.0
603909,Grove Estate Steynton,2023-08-12 17:10:00+00:00,busbar,,L1 Current (Max),A,116.25
603909,Grove Estate Steynton,2023-08-12 17:10:00+00:00,busbar,,L1 Current (RMS),A,111.62
603909,Grove Estate Steynton,2023-08-12 17:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 17:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 17:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 17:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.69
603909,Grove Estate Steynton,2023-08-12 17:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 17:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.69
603909,Grove Estate Steynton,2023-08-12 17:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 17:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.62
603909,Grove Estate Steynton,2023-08-12 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 17:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.96194
603909,Grove Estate Steynton,2023-08-12 17:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9721700000000001
603909,Grove Estate Steynton,2023-08-12 17:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9814799999999999
603909,Grove Estate Steynton,2023-08-12 17:00:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-12 17:00:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-12 17:00:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-12 17:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 17:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 17:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 17:00:00+00:00,feeder,,L3 Current (Min),A,19.38
603909,Grove Estate Steynton,2023-08-12 17:00:00+00:00,feeder,,L3 Current (Max),A,19.62
603909,Grove Estate Steynton,2023-08-12 17:00:00+00:00,feeder,,L3 Current (RMS),A,19.5
603909,Grove Estate Steynton,2023-08-12 17:00:00+00:00,feeder,,L2 Current (Min),A,30.0
603909,Grove Estate Steynton,2023-08-12 17:00:00+00:00,feeder,,L2 Current (Max),A,30.0
603909,Grove Estate Steynton,2023-08-12 17:00:00+00:00,feeder,,L2 Current (RMS),A,30.0
603909,Grove Estate Steynton,2023-08-12 17:00:00+00:00,feeder,,L1 Current (Min),A,39.62
603909,Grove Estate Steynton,2023-08-12 17:00:00+00:00,feeder,,L1 Current (Max),A,39.88
603909,Grove Estate Steynton,2023-08-12 17:00:00+00:00,feeder,,L1 Current (RMS),A,39.75
603909,Grove Estate Steynton,2023-08-12 17:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 17:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-0.69
603909,Grove Estate Steynton,2023-08-12 17:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 17:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-2.38
603909,Grove Estate Steynton,2023-08-12 17:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 17:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-117.44
603909,Grove Estate Steynton,2023-08-12 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 17:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.19103
603909,Grove Estate Steynton,2023-08-12 17:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.2947
603909,Grove Estate Steynton,2023-08-12 17:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.10726
603909,Grove Estate Steynton,2023-08-12 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 17:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 17:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 17:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 17:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 17:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-12 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-12 17:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 17:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 17:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 17:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 17:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 17:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.81
603909,Grove Estate Steynton,2023-08-12 17:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 17:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.44
603909,Grove Estate Steynton,2023-08-12 17:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 17:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-10.81
603909,Grove Estate Steynton,2023-08-12 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 17:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9725299999999999
603909,Grove Estate Steynton,2023-08-12 17:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9809899999999999
603909,Grove Estate Steynton,2023-08-12 17:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96716
603909,Grove Estate Steynton,2023-08-12 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-12 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-12 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-12 17:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 17:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 17:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 17:00:00+00:00,feeder,20.0,L3 Current (Min),A,29.5
603909,Grove Estate Steynton,2023-08-12 17:00:00+00:00,feeder,20.0,L3 Current (Max),A,29.62
603909,Grove Estate Steynton,2023-08-12 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,29.62
603909,Grove Estate Steynton,2023-08-12 17:00:00+00:00,feeder,20.0,L2 Current (Min),A,51.25
603909,Grove Estate Steynton,2023-08-12 17:00:00+00:00,feeder,20.0,L2 Current (Max),A,51.75
603909,Grove Estate Steynton,2023-08-12 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,51.5
603909,Grove Estate Steynton,2023-08-12 17:00:00+00:00,feeder,20.0,L1 Current (Min),A,51.62
603909,Grove Estate Steynton,2023-08-12 17:00:00+00:00,feeder,20.0,L1 Current (Max),A,51.88
603909,Grove Estate Steynton,2023-08-12 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,51.75
603909,Grove Estate Steynton,2023-08-12 17:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 17:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-20.44
603909,Grove Estate Steynton,2023-08-12 17:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 17:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-3.44
603909,Grove Estate Steynton,2023-08-12 17:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 17:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.44
603909,Grove Estate Steynton,2023-08-12 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 17:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.87039
603909,Grove Estate Steynton,2023-08-12 17:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9794
603909,Grove Estate Steynton,2023-08-12 17:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94025
603909,Grove Estate Steynton,2023-08-12 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-12 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-12 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-12 17:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 17:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 17:00:00+00:00,feeder,10.0,L3 Current (Min),A,16.25
603909,Grove Estate Steynton,2023-08-12 17:00:00+00:00,feeder,10.0,L3 Current (Max),A,16.38
603909,Grove Estate Steynton,2023-08-12 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,16.25
603909,Grove Estate Steynton,2023-08-12 17:00:00+00:00,feeder,10.0,L2 Current (Min),A,24.62
603909,Grove Estate Steynton,2023-08-12 17:00:00+00:00,feeder,10.0,L2 Current (Max),A,24.62
603909,Grove Estate Steynton,2023-08-12 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,24.62
603909,Grove Estate Steynton,2023-08-12 17:00:00+00:00,feeder,10.0,L1 Current (Min),A,8.25
603909,Grove Estate Steynton,2023-08-12 17:00:00+00:00,feeder,10.0,L1 Current (Max),A,8.38
603909,Grove Estate Steynton,2023-08-12 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.38
603909,Grove Estate Steynton,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (Min),V,242.22
603909,Grove Estate Steynton,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (Max),V,242.38
603909,Grove Estate Steynton,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
603909,Grove Estate Steynton,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (Min),V,241.19
603909,Grove Estate Steynton,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (Max),V,241.3
603909,Grove Estate Steynton,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
603909,Grove Estate Steynton,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (Min),V,240.48
603909,Grove Estate Steynton,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (Max),V,240.7
603909,Grove Estate Steynton,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
603909,Grove Estate Steynton,2023-08-12 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-12 17:00:00+00:00,busbar,,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-12 17:00:00+00:00,busbar,,L2 Active Power,kW,25.0
603909,Grove Estate Steynton,2023-08-12 17:00:00+00:00,busbar,,L1 Active Power,kW,23.0
603909,Grove Estate Steynton,2023-08-12 17:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 17:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 17:00:00+00:00,busbar,,L3 Current (Min),A,64.5
603909,Grove Estate Steynton,2023-08-12 17:00:00+00:00,busbar,,L3 Current (Max),A,64.88
603909,Grove Estate Steynton,2023-08-12 17:00:00+00:00,busbar,,L3 Current (RMS),A,64.62
603909,Grove Estate Steynton,2023-08-12 17:00:00+00:00,busbar,,L2 Current (Min),A,105.88
603909,Grove Estate Steynton,2023-08-12 17:00:00+00:00,busbar,,L2 Current (Max),A,106.25
603909,Grove Estate Steynton,2023-08-12 17:00:00+00:00,busbar,,L2 Current (RMS),A,106.0
603909,Grove Estate Steynton,2023-08-12 17:00:00+00:00,busbar,,L1 Current (Min),A,99.12
603909,Grove Estate Steynton,2023-08-12 17:00:00+00:00,busbar,,L1 Current (Max),A,99.5
603909,Grove Estate Steynton,2023-08-12 17:00:00+00:00,busbar,,L1 Current (RMS),A,99.38
603909,Grove Estate Steynton,2023-08-12 17:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 17:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 16:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 16:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.31
603909,Grove Estate Steynton,2023-08-12 16:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 16:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.38
603909,Grove Estate Steynton,2023-08-12 16:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 16:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.75
603909,Grove Estate Steynton,2023-08-12 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 16:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.97241
603909,Grove Estate Steynton,2023-08-12 16:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.97024
603909,Grove Estate Steynton,2023-08-12 16:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.97534
603909,Grove Estate Steynton,2023-08-12 16:50:00+00:00,feeder,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-12 16:50:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-12 16:50:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-12 16:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 16:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 16:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 16:50:00+00:00,feeder,,L3 Current (Min),A,25.62
603909,Grove Estate Steynton,2023-08-12 16:50:00+00:00,feeder,,L3 Current (Max),A,25.75
603909,Grove Estate Steynton,2023-08-12 16:50:00+00:00,feeder,,L3 Current (RMS),A,25.62
603909,Grove Estate Steynton,2023-08-12 16:50:00+00:00,feeder,,L2 Current (Min),A,29.0
603909,Grove Estate Steynton,2023-08-12 16:50:00+00:00,feeder,,L2 Current (Max),A,29.12
603909,Grove Estate Steynton,2023-08-12 16:50:00+00:00,feeder,,L2 Current (RMS),A,29.0
603909,Grove Estate Steynton,2023-08-12 16:50:00+00:00,feeder,,L1 Current (Min),A,34.5
603909,Grove Estate Steynton,2023-08-12 16:50:00+00:00,feeder,,L1 Current (Max),A,40.75
603909,Grove Estate Steynton,2023-08-12 16:50:00+00:00,feeder,,L1 Current (RMS),A,37.62
603909,Grove Estate Steynton,2023-08-12 16:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 16:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,63.81
603909,Grove Estate Steynton,2023-08-12 16:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 16:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-15.75
603909,Grove Estate Steynton,2023-08-12 16:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 16:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,18.5
603909,Grove Estate Steynton,2023-08-12 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 16:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.10155
603909,Grove Estate Steynton,2023-08-12 16:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.2918
603909,Grove Estate Steynton,2023-08-12 16:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.19933
603909,Grove Estate Steynton,2023-08-12 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 16:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 16:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 16:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 16:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 16:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 16:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 16:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 16:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 16:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 16:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 16:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-9.94
603909,Grove Estate Steynton,2023-08-12 16:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 16:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.81
603909,Grove Estate Steynton,2023-08-12 16:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 16:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.94
603909,Grove Estate Steynton,2023-08-12 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 16:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.95334
603909,Grove Estate Steynton,2023-08-12 16:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9869100000000001
603909,Grove Estate Steynton,2023-08-12 16:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94183
603909,Grove Estate Steynton,2023-08-12 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-12 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-12 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-12 16:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 16:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 16:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 16:50:00+00:00,feeder,20.0,L3 Current (Min),A,22.12
603909,Grove Estate Steynton,2023-08-12 16:50:00+00:00,feeder,20.0,L3 Current (Max),A,22.5
603909,Grove Estate Steynton,2023-08-12 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.25
603909,Grove Estate Steynton,2023-08-12 16:50:00+00:00,feeder,20.0,L2 Current (Min),A,43.38
603909,Grove Estate Steynton,2023-08-12 16:50:00+00:00,feeder,20.0,L2 Current (Max),A,53.38
603909,Grove Estate Steynton,2023-08-12 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,48.38
603909,Grove Estate Steynton,2023-08-12 16:50:00+00:00,feeder,20.0,L1 Current (Min),A,37.75
603909,Grove Estate Steynton,2023-08-12 16:50:00+00:00,feeder,20.0,L1 Current (Max),A,39.38
603909,Grove Estate Steynton,2023-08-12 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,38.5
603909,Grove Estate Steynton,2023-08-12 16:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 16:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-21.0
