Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-12 16:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 16:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-3.56
603909,Grove Estate Steynton,2023-08-12 16:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 16:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.62
603909,Grove Estate Steynton,2023-08-12 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 16:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8595299999999999
603909,Grove Estate Steynton,2023-08-12 16:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97925
603909,Grove Estate Steynton,2023-08-12 16:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.89331
603909,Grove Estate Steynton,2023-08-12 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-12 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-12 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-12 16:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 16:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 16:50:00+00:00,feeder,10.0,L3 Current (Min),A,15.88
603909,Grove Estate Steynton,2023-08-12 16:50:00+00:00,feeder,10.0,L3 Current (Max),A,16.0
603909,Grove Estate Steynton,2023-08-12 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.0
603909,Grove Estate Steynton,2023-08-12 16:50:00+00:00,feeder,10.0,L2 Current (Min),A,24.88
603909,Grove Estate Steynton,2023-08-12 16:50:00+00:00,feeder,10.0,L2 Current (Max),A,25.0
603909,Grove Estate Steynton,2023-08-12 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,25.0
603909,Grove Estate Steynton,2023-08-12 16:50:00+00:00,feeder,10.0,L1 Current (Min),A,6.5
603909,Grove Estate Steynton,2023-08-12 16:50:00+00:00,feeder,10.0,L1 Current (Max),A,6.5
603909,Grove Estate Steynton,2023-08-12 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
603909,Grove Estate Steynton,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (Min),V,243.33
603909,Grove Estate Steynton,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (Max),V,243.36
603909,Grove Estate Steynton,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
603909,Grove Estate Steynton,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (Min),V,242.23
603909,Grove Estate Steynton,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (Max),V,242.33
603909,Grove Estate Steynton,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
603909,Grove Estate Steynton,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (Min),V,242.19
603909,Grove Estate Steynton,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (Max),V,242.19
603909,Grove Estate Steynton,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
603909,Grove Estate Steynton,2023-08-12 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-12 16:50:00+00:00,busbar,,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-12 16:50:00+00:00,busbar,,L2 Active Power,kW,24.0
603909,Grove Estate Steynton,2023-08-12 16:50:00+00:00,busbar,,L1 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-12 16:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 16:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 16:50:00+00:00,busbar,,L3 Current (Min),A,62.88
603909,Grove Estate Steynton,2023-08-12 16:50:00+00:00,busbar,,L3 Current (Max),A,63.12
603909,Grove Estate Steynton,2023-08-12 16:50:00+00:00,busbar,,L3 Current (RMS),A,63.0
603909,Grove Estate Steynton,2023-08-12 16:50:00+00:00,busbar,,L2 Current (Min),A,97.12
603909,Grove Estate Steynton,2023-08-12 16:50:00+00:00,busbar,,L2 Current (Max),A,107.38
603909,Grove Estate Steynton,2023-08-12 16:50:00+00:00,busbar,,L2 Current (RMS),A,102.25
603909,Grove Estate Steynton,2023-08-12 16:50:00+00:00,busbar,,L1 Current (Min),A,79.88
603909,Grove Estate Steynton,2023-08-12 16:50:00+00:00,busbar,,L1 Current (Max),A,84.25
603909,Grove Estate Steynton,2023-08-12 16:50:00+00:00,busbar,,L1 Current (RMS),A,82.0
603909,Grove Estate Steynton,2023-08-12 16:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 16:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 16:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 16:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.19
603909,Grove Estate Steynton,2023-08-12 16:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 16:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.38
603909,Grove Estate Steynton,2023-08-12 16:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 16:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.06
603909,Grove Estate Steynton,2023-08-12 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 16:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.96121
603909,Grove Estate Steynton,2023-08-12 16:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9622799999999999
603909,Grove Estate Steynton,2023-08-12 16:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9704
603909,Grove Estate Steynton,2023-08-12 16:40:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-12 16:40:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-12 16:40:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-12 16:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 16:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 16:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 16:40:00+00:00,feeder,,L3 Current (Min),A,19.38
603909,Grove Estate Steynton,2023-08-12 16:40:00+00:00,feeder,,L3 Current (Max),A,19.5
603909,Grove Estate Steynton,2023-08-12 16:40:00+00:00,feeder,,L3 Current (RMS),A,19.38
603909,Grove Estate Steynton,2023-08-12 16:40:00+00:00,feeder,,L2 Current (Min),A,27.62
603909,Grove Estate Steynton,2023-08-12 16:40:00+00:00,feeder,,L2 Current (Max),A,28.0
603909,Grove Estate Steynton,2023-08-12 16:40:00+00:00,feeder,,L2 Current (RMS),A,27.88
603909,Grove Estate Steynton,2023-08-12 16:40:00+00:00,feeder,,L1 Current (Min),A,33.12
603909,Grove Estate Steynton,2023-08-12 16:40:00+00:00,feeder,,L1 Current (Max),A,33.25
603909,Grove Estate Steynton,2023-08-12 16:40:00+00:00,feeder,,L1 Current (RMS),A,33.12
603909,Grove Estate Steynton,2023-08-12 16:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 16:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,100.56
603909,Grove Estate Steynton,2023-08-12 16:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 16:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-0.69
603909,Grove Estate Steynton,2023-08-12 16:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 16:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-82.19
603909,Grove Estate Steynton,2023-08-12 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 16:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.10655
603909,Grove Estate Steynton,2023-08-12 16:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.23503000000000002
603909,Grove Estate Steynton,2023-08-12 16:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.10292000000000001
603909,Grove Estate Steynton,2023-08-12 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 16:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 16:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 16:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 16:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 16:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-12 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 16:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 16:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 16:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 16:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 16:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 16:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-6.87
603909,Grove Estate Steynton,2023-08-12 16:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 16:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.25
603909,Grove Estate Steynton,2023-08-12 16:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 16:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.19
603909,Grove Estate Steynton,2023-08-12 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 16:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.95389
603909,Grove Estate Steynton,2023-08-12 16:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99054
603909,Grove Estate Steynton,2023-08-12 16:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94137
603909,Grove Estate Steynton,2023-08-12 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-12 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-12 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-12 16:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 16:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 16:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 16:40:00+00:00,feeder,20.0,L3 Current (Min),A,20.62
603909,Grove Estate Steynton,2023-08-12 16:40:00+00:00,feeder,20.0,L3 Current (Max),A,20.88
603909,Grove Estate Steynton,2023-08-12 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.75
603909,Grove Estate Steynton,2023-08-12 16:40:00+00:00,feeder,20.0,L2 Current (Min),A,61.88
603909,Grove Estate Steynton,2023-08-12 16:40:00+00:00,feeder,20.0,L2 Current (Max),A,63.25
603909,Grove Estate Steynton,2023-08-12 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,62.5
603909,Grove Estate Steynton,2023-08-12 16:40:00+00:00,feeder,20.0,L1 Current (Min),A,40.25
603909,Grove Estate Steynton,2023-08-12 16:40:00+00:00,feeder,20.0,L1 Current (Max),A,40.38
603909,Grove Estate Steynton,2023-08-12 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,40.25
603909,Grove Estate Steynton,2023-08-12 16:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 16:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.06
603909,Grove Estate Steynton,2023-08-12 16:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 16:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-6.25
603909,Grove Estate Steynton,2023-08-12 16:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 16:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,7.19
603909,Grove Estate Steynton,2023-08-12 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 16:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9510200000000001
603909,Grove Estate Steynton,2023-08-12 16:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95996
603909,Grove Estate Steynton,2023-08-12 16:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9283399999999999
603909,Grove Estate Steynton,2023-08-12 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-12 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-12 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-12 16:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 16:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 16:40:00+00:00,feeder,10.0,L3 Current (Min),A,24.62
603909,Grove Estate Steynton,2023-08-12 16:40:00+00:00,feeder,10.0,L3 Current (Max),A,24.75
603909,Grove Estate Steynton,2023-08-12 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,24.75
603909,Grove Estate Steynton,2023-08-12 16:40:00+00:00,feeder,10.0,L2 Current (Min),A,18.88
603909,Grove Estate Steynton,2023-08-12 16:40:00+00:00,feeder,10.0,L2 Current (Max),A,19.0
603909,Grove Estate Steynton,2023-08-12 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,19.0
603909,Grove Estate Steynton,2023-08-12 16:40:00+00:00,feeder,10.0,L1 Current (Min),A,7.5
603909,Grove Estate Steynton,2023-08-12 16:40:00+00:00,feeder,10.0,L1 Current (Max),A,7.62
603909,Grove Estate Steynton,2023-08-12 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
603909,Grove Estate Steynton,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (Min),V,242.95
603909,Grove Estate Steynton,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (Max),V,243.02
603909,Grove Estate Steynton,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
603909,Grove Estate Steynton,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (Min),V,241.95
603909,Grove Estate Steynton,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (Max),V,242.08
603909,Grove Estate Steynton,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
603909,Grove Estate Steynton,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (Min),V,241.77
603909,Grove Estate Steynton,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (Max),V,241.8
603909,Grove Estate Steynton,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
603909,Grove Estate Steynton,2023-08-12 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-12 16:40:00+00:00,busbar,,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-12 16:40:00+00:00,busbar,,L2 Active Power,kW,26.0
603909,Grove Estate Steynton,2023-08-12 16:40:00+00:00,busbar,,L1 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-12 16:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 16:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 16:40:00+00:00,busbar,,L3 Current (Min),A,64.5
603909,Grove Estate Steynton,2023-08-12 16:40:00+00:00,busbar,,L3 Current (Max),A,64.62
603909,Grove Estate Steynton,2023-08-12 16:40:00+00:00,busbar,,L3 Current (RMS),A,64.62
603909,Grove Estate Steynton,2023-08-12 16:40:00+00:00,busbar,,L2 Current (Min),A,108.25
603909,Grove Estate Steynton,2023-08-12 16:40:00+00:00,busbar,,L2 Current (Max),A,110.0
603909,Grove Estate Steynton,2023-08-12 16:40:00+00:00,busbar,,L2 Current (RMS),A,109.12
603909,Grove Estate Steynton,2023-08-12 16:40:00+00:00,busbar,,L1 Current (Min),A,80.25
603909,Grove Estate Steynton,2023-08-12 16:40:00+00:00,busbar,,L1 Current (Max),A,80.38
603909,Grove Estate Steynton,2023-08-12 16:40:00+00:00,busbar,,L1 Current (RMS),A,80.25
603909,Grove Estate Steynton,2023-08-12 16:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 16:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 16:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 16:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.12
603909,Grove Estate Steynton,2023-08-12 16:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 16:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.5
603909,Grove Estate Steynton,2023-08-12 16:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 16:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.69
603909,Grove Estate Steynton,2023-08-12 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 16:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9642299999999999
603909,Grove Estate Steynton,2023-08-12 16:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9650299999999999
603909,Grove Estate Steynton,2023-08-12 16:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.99124
603909,Grove Estate Steynton,2023-08-12 16:30:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-12 16:30:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-12 16:30:00+00:00,feeder,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-12 16:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 16:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 16:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 16:30:00+00:00,feeder,,L3 Current (Min),A,19.5
603909,Grove Estate Steynton,2023-08-12 16:30:00+00:00,feeder,,L3 Current (Max),A,19.75
603909,Grove Estate Steynton,2023-08-12 16:30:00+00:00,feeder,,L3 Current (RMS),A,19.62
603909,Grove Estate Steynton,2023-08-12 16:30:00+00:00,feeder,,L2 Current (Min),A,29.62
603909,Grove Estate Steynton,2023-08-12 16:30:00+00:00,feeder,,L2 Current (Max),A,29.62
603909,Grove Estate Steynton,2023-08-12 16:30:00+00:00,feeder,,L2 Current (RMS),A,29.62
603909,Grove Estate Steynton,2023-08-12 16:30:00+00:00,feeder,,L1 Current (Min),A,53.5
603909,Grove Estate Steynton,2023-08-12 16:30:00+00:00,feeder,,L1 Current (Max),A,53.5
603909,Grove Estate Steynton,2023-08-12 16:30:00+00:00,feeder,,L1 Current (RMS),A,53.5
603909,Grove Estate Steynton,2023-08-12 16:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 16:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-8.87
603909,Grove Estate Steynton,2023-08-12 16:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 16:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-0.69
603909,Grove Estate Steynton,2023-08-12 16:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 16:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-52.38
603909,Grove Estate Steynton,2023-08-12 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 16:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.25719000000000003
603909,Grove Estate Steynton,2023-08-12 16:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.19875
603909,Grove Estate Steynton,2023-08-12 16:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.18706
603909,Grove Estate Steynton,2023-08-12 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 16:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 16:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 16:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 16:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 16:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 16:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 16:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 16:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 16:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 16:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 16:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-4.12
603909,Grove Estate Steynton,2023-08-12 16:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 16:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-10.69
603909,Grove Estate Steynton,2023-08-12 16:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 16:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-20.38
603909,Grove Estate Steynton,2023-08-12 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 16:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9903
603909,Grove Estate Steynton,2023-08-12 16:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.93576
603909,Grove Estate Steynton,2023-08-12 16:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.89145
603909,Grove Estate Steynton,2023-08-12 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-12 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-12 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-12 16:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 16:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 16:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 16:30:00+00:00,feeder,20.0,L3 Current (Min),A,42.75
603909,Grove Estate Steynton,2023-08-12 16:30:00+00:00,feeder,20.0,L3 Current (Max),A,42.88
603909,Grove Estate Steynton,2023-08-12 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,42.88
603909,Grove Estate Steynton,2023-08-12 16:30:00+00:00,feeder,20.0,L2 Current (Min),A,26.5
603909,Grove Estate Steynton,2023-08-12 16:30:00+00:00,feeder,20.0,L2 Current (Max),A,30.25
603909,Grove Estate Steynton,2023-08-12 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,28.62
603909,Grove Estate Steynton,2023-08-12 16:30:00+00:00,feeder,20.0,L1 Current (Min),A,28.88
603909,Grove Estate Steynton,2023-08-12 16:30:00+00:00,feeder,20.0,L1 Current (Max),A,29.0
603909,Grove Estate Steynton,2023-08-12 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,29.0
603909,Grove Estate Steynton,2023-08-12 16:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 16:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.5
603909,Grove Estate Steynton,2023-08-12 16:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 16:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-3.75
603909,Grove Estate Steynton,2023-08-12 16:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 16:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.62
603909,Grove Estate Steynton,2023-08-12 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 16:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94794
603909,Grove Estate Steynton,2023-08-12 16:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95901
603909,Grove Estate Steynton,2023-08-12 16:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92148
603909,Grove Estate Steynton,2023-08-12 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-12 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-12 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-12 16:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 16:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 16:30:00+00:00,feeder,10.0,L3 Current (Min),A,24.0
603909,Grove Estate Steynton,2023-08-12 16:30:00+00:00,feeder,10.0,L3 Current (Max),A,24.0
603909,Grove Estate Steynton,2023-08-12 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,24.0
603909,Grove Estate Steynton,2023-08-12 16:30:00+00:00,feeder,10.0,L2 Current (Min),A,18.0
603909,Grove Estate Steynton,2023-08-12 16:30:00+00:00,feeder,10.0,L2 Current (Max),A,18.0
603909,Grove Estate Steynton,2023-08-12 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,18.0
603909,Grove Estate Steynton,2023-08-12 16:30:00+00:00,feeder,10.0,L1 Current (Min),A,6.38
603909,Grove Estate Steynton,2023-08-12 16:30:00+00:00,feeder,10.0,L1 Current (Max),A,6.5
603909,Grove Estate Steynton,2023-08-12 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
603909,Grove Estate Steynton,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage (Min),V,242.98
603909,Grove Estate Steynton,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage (Max),V,243.02
603909,Grove Estate Steynton,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
603909,Grove Estate Steynton,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage (Min),V,242.77
603909,Grove Estate Steynton,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage (Max),V,242.86
603909,Grove Estate Steynton,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
603909,Grove Estate Steynton,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage (Min),V,242.16
603909,Grove Estate Steynton,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage (Max),V,242.19
603909,Grove Estate Steynton,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
603909,Grove Estate Steynton,2023-08-12 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-12 16:30:00+00:00,busbar,,L3 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-12 16:30:00+00:00,busbar,,L2 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-12 16:30:00+00:00,busbar,,L1 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-12 16:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 16:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 16:30:00+00:00,busbar,,L3 Current (Min),A,85.88
603909,Grove Estate Steynton,2023-08-12 16:30:00+00:00,busbar,,L3 Current (Max),A,86.12
603909,Grove Estate Steynton,2023-08-12 16:30:00+00:00,busbar,,L3 Current (RMS),A,86.0
603909,Grove Estate Steynton,2023-08-12 16:30:00+00:00,busbar,,L2 Current (Min),A,73.75
603909,Grove Estate Steynton,2023-08-12 16:30:00+00:00,busbar,,L2 Current (Max),A,77.62
603909,Grove Estate Steynton,2023-08-12 16:30:00+00:00,busbar,,L2 Current (RMS),A,76.0
603909,Grove Estate Steynton,2023-08-12 16:30:00+00:00,busbar,,L1 Current (Min),A,87.38
603909,Grove Estate Steynton,2023-08-12 16:30:00+00:00,busbar,,L1 Current (Max),A,87.5
603909,Grove Estate Steynton,2023-08-12 16:30:00+00:00,busbar,,L1 Current (RMS),A,87.5
603909,Grove Estate Steynton,2023-08-12 16:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 16:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 16:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 16:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.69
603909,Grove Estate Steynton,2023-08-12 16:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 16:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.12
603909,Grove Estate Steynton,2023-08-12 16:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 16:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.25
603909,Grove Estate Steynton,2023-08-12 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 16:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.96585
603909,Grove Estate Steynton,2023-08-12 16:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.98355
603909,Grove Estate Steynton,2023-08-12 16:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9866
603909,Grove Estate Steynton,2023-08-12 16:20:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-12 16:20:00+00:00,feeder,,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-12 16:20:00+00:00,feeder,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-12 16:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 16:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 16:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 16:20:00+00:00,feeder,,L3 Current (Min),A,20.25
603909,Grove Estate Steynton,2023-08-12 16:20:00+00:00,feeder,,L3 Current (Max),A,20.5
603909,Grove Estate Steynton,2023-08-12 16:20:00+00:00,feeder,,L3 Current (RMS),A,20.38
603909,Grove Estate Steynton,2023-08-12 16:20:00+00:00,feeder,,L2 Current (Min),A,40.5
603909,Grove Estate Steynton,2023-08-12 16:20:00+00:00,feeder,,L2 Current (Max),A,40.5
603909,Grove Estate Steynton,2023-08-12 16:20:00+00:00,feeder,,L2 Current (RMS),A,40.5
603909,Grove Estate Steynton,2023-08-12 16:20:00+00:00,feeder,,L1 Current (Min),A,54.75
603909,Grove Estate Steynton,2023-08-12 16:20:00+00:00,feeder,,L1 Current (Max),A,54.88
603909,Grove Estate Steynton,2023-08-12 16:20:00+00:00,feeder,,L1 Current (RMS),A,54.88
603909,Grove Estate Steynton,2023-08-12 16:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 16:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,2.06
603909,Grove Estate Steynton,2023-08-12 16:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 16:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-24.38
603909,Grove Estate Steynton,2023-08-12 16:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 16:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-24.62
603909,Grove Estate Steynton,2023-08-12 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 16:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.16014
603909,Grove Estate Steynton,2023-08-12 16:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.07579
603909,Grove Estate Steynton,2023-08-12 16:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.25405
603909,Grove Estate Steynton,2023-08-12 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 16:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 16:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 16:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 16:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 16:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-12 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 16:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 16:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 16:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 16:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 16:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 16:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-17.75
603909,Grove Estate Steynton,2023-08-12 16:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 16:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-19.75
603909,Grove Estate Steynton,2023-08-12 16:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 16:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-10.13
603909,Grove Estate Steynton,2023-08-12 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 16:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.86984
603909,Grove Estate Steynton,2023-08-12 16:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8745700000000001
603909,Grove Estate Steynton,2023-08-12 16:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.965
603909,Grove Estate Steynton,2023-08-12 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-12 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-12 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-12 16:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 16:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 16:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 16:20:00+00:00,feeder,20.0,L3 Current (Min),A,14.12
603909,Grove Estate Steynton,2023-08-12 16:20:00+00:00,feeder,20.0,L3 Current (Max),A,14.62
603909,Grove Estate Steynton,2023-08-12 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.5
603909,Grove Estate Steynton,2023-08-12 16:20:00+00:00,feeder,20.0,L2 Current (Min),A,21.75
603909,Grove Estate Steynton,2023-08-12 16:20:00+00:00,feeder,20.0,L2 Current (Max),A,21.88
603909,Grove Estate Steynton,2023-08-12 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,21.75
603909,Grove Estate Steynton,2023-08-12 16:20:00+00:00,feeder,20.0,L1 Current (Min),A,51.25
603909,Grove Estate Steynton,2023-08-12 16:20:00+00:00,feeder,20.0,L1 Current (Max),A,51.5
603909,Grove Estate Steynton,2023-08-12 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,51.38
603909,Grove Estate Steynton,2023-08-12 16:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 16:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-17.0
603909,Grove Estate Steynton,2023-08-12 16:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 16:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-9.63
603909,Grove Estate Steynton,2023-08-12 16:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 16:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.0
603909,Grove Estate Steynton,2023-08-12 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 16:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8792700000000001
603909,Grove Estate Steynton,2023-08-12 16:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.91064
603909,Grove Estate Steynton,2023-08-12 16:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98911
603909,Grove Estate Steynton,2023-08-12 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-12 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-12 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-12 16:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 16:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 16:20:00+00:00,feeder,10.0,L3 Current (Min),A,15.25
603909,Grove Estate Steynton,2023-08-12 16:20:00+00:00,feeder,10.0,L3 Current (Max),A,15.5
603909,Grove Estate Steynton,2023-08-12 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.5
603909,Grove Estate Steynton,2023-08-12 16:20:00+00:00,feeder,10.0,L2 Current (Min),A,12.25
603909,Grove Estate Steynton,2023-08-12 16:20:00+00:00,feeder,10.0,L2 Current (Max),A,12.25
603909,Grove Estate Steynton,2023-08-12 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.25
603909,Grove Estate Steynton,2023-08-12 16:20:00+00:00,feeder,10.0,L1 Current (Min),A,18.88
603909,Grove Estate Steynton,2023-08-12 16:20:00+00:00,feeder,10.0,L1 Current (Max),A,22.25
603909,Grove Estate Steynton,2023-08-12 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,19.5
603909,Grove Estate Steynton,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage (Min),V,243.09
603909,Grove Estate Steynton,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage (Max),V,243.28
603909,Grove Estate Steynton,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
603909,Grove Estate Steynton,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage (Min),V,242.23
603909,Grove Estate Steynton,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage (Max),V,242.42
603909,Grove Estate Steynton,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
603909,Grove Estate Steynton,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage (Min),V,241.91
603909,Grove Estate Steynton,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage (Max),V,241.98
603909,Grove Estate Steynton,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
603909,Grove Estate Steynton,2023-08-12 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-12 16:20:00+00:00,busbar,,L3 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-12 16:20:00+00:00,busbar,,L2 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-12 16:20:00+00:00,busbar,,L1 Active Power,kW,30.0
603909,Grove Estate Steynton,2023-08-12 16:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 16:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 16:20:00+00:00,busbar,,L3 Current (Min),A,48.75
603909,Grove Estate Steynton,2023-08-12 16:20:00+00:00,busbar,,L3 Current (Max),A,49.5
603909,Grove Estate Steynton,2023-08-12 16:20:00+00:00,busbar,,L3 Current (RMS),A,49.38
603909,Grove Estate Steynton,2023-08-12 16:20:00+00:00,busbar,,L2 Current (Min),A,73.25
603909,Grove Estate Steynton,2023-08-12 16:20:00+00:00,busbar,,L2 Current (Max),A,73.38
603909,Grove Estate Steynton,2023-08-12 16:20:00+00:00,busbar,,L2 Current (RMS),A,73.38
603909,Grove Estate Steynton,2023-08-12 16:20:00+00:00,busbar,,L1 Current (Min),A,124.62
603909,Grove Estate Steynton,2023-08-12 16:20:00+00:00,busbar,,L1 Current (Max),A,127.38
603909,Grove Estate Steynton,2023-08-12 16:20:00+00:00,busbar,,L1 Current (RMS),A,125.25
603909,Grove Estate Steynton,2023-08-12 16:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 16:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 16:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 16:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,6.25
603909,Grove Estate Steynton,2023-08-12 16:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 16:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.69
603909,Grove Estate Steynton,2023-08-12 16:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 16:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.82
603909,Grove Estate Steynton,2023-08-12 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-12 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 16:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.96625
603909,Grove Estate Steynton,2023-08-12 16:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98505
603909,Grove Estate Steynton,2023-08-12 16:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.97739
603909,Grove Estate Steynton,2023-08-12 16:10:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-12 16:10:00+00:00,feeder,,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-12 16:10:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-12 16:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 16:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 16:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 16:10:00+00:00,feeder,,L3 Current (Min),A,21.75
603909,Grove Estate Steynton,2023-08-12 16:10:00+00:00,feeder,,L3 Current (Max),A,21.88
603909,Grove Estate Steynton,2023-08-12 16:10:00+00:00,feeder,,L3 Current (RMS),A,21.75
603909,Grove Estate Steynton,2023-08-12 16:10:00+00:00,feeder,,L2 Current (Min),A,41.0
603909,Grove Estate Steynton,2023-08-12 16:10:00+00:00,feeder,,L2 Current (Max),A,41.0
603909,Grove Estate Steynton,2023-08-12 16:10:00+00:00,feeder,,L2 Current (RMS),A,41.0
603909,Grove Estate Steynton,2023-08-12 16:10:00+00:00,feeder,,L1 Current (Min),A,34.38
603909,Grove Estate Steynton,2023-08-12 16:10:00+00:00,feeder,,L1 Current (Max),A,34.62
603909,Grove Estate Steynton,2023-08-12 16:10:00+00:00,feeder,,L1 Current (RMS),A,34.5
603909,Grove Estate Steynton,2023-08-12 16:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 16:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,7.87
603909,Grove Estate Steynton,2023-08-12 16:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 16:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,136.25
603909,Grove Estate Steynton,2023-08-12 16:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 16:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,37.69
603909,Grove Estate Steynton,2023-08-12 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 16:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.16576
603909,Grove Estate Steynton,2023-08-12 16:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.07463
603909,Grove Estate Steynton,2023-08-12 16:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.05971
603909,Grove Estate Steynton,2023-08-12 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 16:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 16:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 16:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 16:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 16:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-12 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 16:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 16:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 16:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 16:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 16:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 16:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-3.82
603909,Grove Estate Steynton,2023-08-12 16:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 16:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-12.19
