Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-12 16:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 16:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.38
603909,Grove Estate Steynton,2023-08-12 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 16:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.97314
603909,Grove Estate Steynton,2023-08-12 16:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9447
603909,Grove Estate Steynton,2023-08-12 16:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9006299999999999
603909,Grove Estate Steynton,2023-08-12 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-12 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-12 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-12 16:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 16:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 16:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 16:10:00+00:00,feeder,20.0,L3 Current (Min),A,26.38
603909,Grove Estate Steynton,2023-08-12 16:10:00+00:00,feeder,20.0,L3 Current (Max),A,26.5
603909,Grove Estate Steynton,2023-08-12 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,26.5
603909,Grove Estate Steynton,2023-08-12 16:10:00+00:00,feeder,20.0,L2 Current (Min),A,29.12
603909,Grove Estate Steynton,2023-08-12 16:10:00+00:00,feeder,20.0,L2 Current (Max),A,29.62
603909,Grove Estate Steynton,2023-08-12 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,29.38
603909,Grove Estate Steynton,2023-08-12 16:10:00+00:00,feeder,20.0,L1 Current (Min),A,30.88
603909,Grove Estate Steynton,2023-08-12 16:10:00+00:00,feeder,20.0,L1 Current (Max),A,31.25
603909,Grove Estate Steynton,2023-08-12 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,31.0
603909,Grove Estate Steynton,2023-08-12 16:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 16:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.0
603909,Grove Estate Steynton,2023-08-12 16:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 16:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-11.25
603909,Grove Estate Steynton,2023-08-12 16:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 16:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.19
603909,Grove Estate Steynton,2023-08-12 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 16:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97421
603909,Grove Estate Steynton,2023-08-12 16:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9104899999999999
603909,Grove Estate Steynton,2023-08-12 16:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9914200000000001
603909,Grove Estate Steynton,2023-08-12 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-12 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-12 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-12 16:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 16:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 16:10:00+00:00,feeder,10.0,L3 Current (Min),A,32.75
603909,Grove Estate Steynton,2023-08-12 16:10:00+00:00,feeder,10.0,L3 Current (Max),A,33.0
603909,Grove Estate Steynton,2023-08-12 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,32.88
603909,Grove Estate Steynton,2023-08-12 16:10:00+00:00,feeder,10.0,L2 Current (Min),A,13.62
603909,Grove Estate Steynton,2023-08-12 16:10:00+00:00,feeder,10.0,L2 Current (Max),A,13.88
603909,Grove Estate Steynton,2023-08-12 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.62
603909,Grove Estate Steynton,2023-08-12 16:10:00+00:00,feeder,10.0,L1 Current (Min),A,17.88
603909,Grove Estate Steynton,2023-08-12 16:10:00+00:00,feeder,10.0,L1 Current (Max),A,18.0
603909,Grove Estate Steynton,2023-08-12 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,18.0
603909,Grove Estate Steynton,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage (Min),V,243.22
603909,Grove Estate Steynton,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage (Max),V,243.27
603909,Grove Estate Steynton,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
603909,Grove Estate Steynton,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage (Min),V,242.8
603909,Grove Estate Steynton,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage (Max),V,242.84
603909,Grove Estate Steynton,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
603909,Grove Estate Steynton,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage (Min),V,242.44
603909,Grove Estate Steynton,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage (Max),V,242.47
603909,Grove Estate Steynton,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
603909,Grove Estate Steynton,2023-08-12 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 16:10:00+00:00,busbar,,L3 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-12 16:10:00+00:00,busbar,,L2 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-12 16:10:00+00:00,busbar,,L1 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-12 16:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 16:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 16:10:00+00:00,busbar,,L3 Current (Min),A,80.5
603909,Grove Estate Steynton,2023-08-12 16:10:00+00:00,busbar,,L3 Current (Max),A,80.75
603909,Grove Estate Steynton,2023-08-12 16:10:00+00:00,busbar,,L3 Current (RMS),A,80.62
603909,Grove Estate Steynton,2023-08-12 16:10:00+00:00,busbar,,L2 Current (Min),A,83.25
603909,Grove Estate Steynton,2023-08-12 16:10:00+00:00,busbar,,L2 Current (Max),A,83.5
603909,Grove Estate Steynton,2023-08-12 16:10:00+00:00,busbar,,L2 Current (RMS),A,83.38
603909,Grove Estate Steynton,2023-08-12 16:10:00+00:00,busbar,,L1 Current (Min),A,82.0
603909,Grove Estate Steynton,2023-08-12 16:10:00+00:00,busbar,,L1 Current (Max),A,82.38
603909,Grove Estate Steynton,2023-08-12 16:10:00+00:00,busbar,,L1 Current (RMS),A,82.12
603909,Grove Estate Steynton,2023-08-12 16:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 16:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 16:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 16:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.56
603909,Grove Estate Steynton,2023-08-12 16:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 16:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.31
603909,Grove Estate Steynton,2023-08-12 16:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 16:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.5
603909,Grove Estate Steynton,2023-08-12 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 16:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9675600000000001
603909,Grove Estate Steynton,2023-08-12 16:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.98196
603909,Grove Estate Steynton,2023-08-12 16:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.97977
603909,Grove Estate Steynton,2023-08-12 16:00:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-12 16:00:00+00:00,feeder,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-12 16:00:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-12 16:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 16:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 16:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 16:00:00+00:00,feeder,,L3 Current (Min),A,20.75
603909,Grove Estate Steynton,2023-08-12 16:00:00+00:00,feeder,,L3 Current (Max),A,21.0
603909,Grove Estate Steynton,2023-08-12 16:00:00+00:00,feeder,,L3 Current (RMS),A,20.88
603909,Grove Estate Steynton,2023-08-12 16:00:00+00:00,feeder,,L2 Current (Min),A,36.75
603909,Grove Estate Steynton,2023-08-12 16:00:00+00:00,feeder,,L2 Current (Max),A,36.75
603909,Grove Estate Steynton,2023-08-12 16:00:00+00:00,feeder,,L2 Current (RMS),A,36.75
603909,Grove Estate Steynton,2023-08-12 16:00:00+00:00,feeder,,L1 Current (Min),A,34.75
603909,Grove Estate Steynton,2023-08-12 16:00:00+00:00,feeder,,L1 Current (Max),A,34.75
603909,Grove Estate Steynton,2023-08-12 16:00:00+00:00,feeder,,L1 Current (RMS),A,34.75
603909,Grove Estate Steynton,2023-08-12 16:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 16:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,15.19
603909,Grove Estate Steynton,2023-08-12 16:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 16:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,5.06
603909,Grove Estate Steynton,2023-08-12 16:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 16:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-26.56
603909,Grove Estate Steynton,2023-08-12 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 16:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.18267
603909,Grove Estate Steynton,2023-08-12 16:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.26436
603909,Grove Estate Steynton,2023-08-12 16:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.12834
603909,Grove Estate Steynton,2023-08-12 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 16:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 16:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 16:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 16:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 16:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 16:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 16:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 16:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 16:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 16:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 16:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-5.31
603909,Grove Estate Steynton,2023-08-12 16:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 16:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.88
603909,Grove Estate Steynton,2023-08-12 16:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 16:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.69
603909,Grove Estate Steynton,2023-08-12 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 16:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.97021
603909,Grove Estate Steynton,2023-08-12 16:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9837
603909,Grove Estate Steynton,2023-08-12 16:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9413100000000001
603909,Grove Estate Steynton,2023-08-12 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-12 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-12 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-12 16:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 16:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 16:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 16:00:00+00:00,feeder,20.0,L3 Current (Min),A,22.75
603909,Grove Estate Steynton,2023-08-12 16:00:00+00:00,feeder,20.0,L3 Current (Max),A,23.0
603909,Grove Estate Steynton,2023-08-12 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,22.75
603909,Grove Estate Steynton,2023-08-12 16:00:00+00:00,feeder,20.0,L2 Current (Min),A,47.62
603909,Grove Estate Steynton,2023-08-12 16:00:00+00:00,feeder,20.0,L2 Current (Max),A,48.25
603909,Grove Estate Steynton,2023-08-12 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,47.75
603909,Grove Estate Steynton,2023-08-12 16:00:00+00:00,feeder,20.0,L1 Current (Min),A,37.5
603909,Grove Estate Steynton,2023-08-12 16:00:00+00:00,feeder,20.0,L1 Current (Max),A,38.0
603909,Grove Estate Steynton,2023-08-12 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,37.75
603909,Grove Estate Steynton,2023-08-12 16:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 16:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.44
603909,Grove Estate Steynton,2023-08-12 16:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 16:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-6.56
603909,Grove Estate Steynton,2023-08-12 16:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 16:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.31
603909,Grove Estate Steynton,2023-08-12 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 16:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9516600000000001
603909,Grove Estate Steynton,2023-08-12 16:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9686299999999999
603909,Grove Estate Steynton,2023-08-12 16:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9888600000000001
603909,Grove Estate Steynton,2023-08-12 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-12 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-12 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-12 16:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 16:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 16:00:00+00:00,feeder,10.0,L3 Current (Min),A,24.12
603909,Grove Estate Steynton,2023-08-12 16:00:00+00:00,feeder,10.0,L3 Current (Max),A,24.88
603909,Grove Estate Steynton,2023-08-12 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,24.5
603909,Grove Estate Steynton,2023-08-12 16:00:00+00:00,feeder,10.0,L2 Current (Min),A,21.75
603909,Grove Estate Steynton,2023-08-12 16:00:00+00:00,feeder,10.0,L2 Current (Max),A,21.88
603909,Grove Estate Steynton,2023-08-12 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.88
603909,Grove Estate Steynton,2023-08-12 16:00:00+00:00,feeder,10.0,L1 Current (Min),A,15.62
603909,Grove Estate Steynton,2023-08-12 16:00:00+00:00,feeder,10.0,L1 Current (Max),A,15.62
603909,Grove Estate Steynton,2023-08-12 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,15.62
603909,Grove Estate Steynton,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage (Min),V,242.92
603909,Grove Estate Steynton,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage (Max),V,242.94
603909,Grove Estate Steynton,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
603909,Grove Estate Steynton,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage (Min),V,242.06
603909,Grove Estate Steynton,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage (Max),V,242.17
603909,Grove Estate Steynton,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
603909,Grove Estate Steynton,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage (Min),V,241.75
603909,Grove Estate Steynton,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage (Max),V,241.83
603909,Grove Estate Steynton,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
603909,Grove Estate Steynton,2023-08-12 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 16:00:00+00:00,busbar,,L3 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-12 16:00:00+00:00,busbar,,L2 Active Power,kW,25.0
603909,Grove Estate Steynton,2023-08-12 16:00:00+00:00,busbar,,L1 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-12 16:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 16:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 16:00:00+00:00,busbar,,L3 Current (Min),A,67.5
603909,Grove Estate Steynton,2023-08-12 16:00:00+00:00,busbar,,L3 Current (Max),A,68.12
603909,Grove Estate Steynton,2023-08-12 16:00:00+00:00,busbar,,L3 Current (RMS),A,67.88
603909,Grove Estate Steynton,2023-08-12 16:00:00+00:00,busbar,,L2 Current (Min),A,106.12
603909,Grove Estate Steynton,2023-08-12 16:00:00+00:00,busbar,,L2 Current (Max),A,106.88
603909,Grove Estate Steynton,2023-08-12 16:00:00+00:00,busbar,,L2 Current (RMS),A,106.25
603909,Grove Estate Steynton,2023-08-12 16:00:00+00:00,busbar,,L1 Current (Min),A,87.12
603909,Grove Estate Steynton,2023-08-12 16:00:00+00:00,busbar,,L1 Current (Max),A,87.62
603909,Grove Estate Steynton,2023-08-12 16:00:00+00:00,busbar,,L1 Current (RMS),A,87.38
603909,Grove Estate Steynton,2023-08-12 16:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 16:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 15:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 15:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.62
603909,Grove Estate Steynton,2023-08-12 15:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 15:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.25
603909,Grove Estate Steynton,2023-08-12 15:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 15:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.5
603909,Grove Estate Steynton,2023-08-12 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 15:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98672
603909,Grove Estate Steynton,2023-08-12 15:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9693
603909,Grove Estate Steynton,2023-08-12 15:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9739399999999999
603909,Grove Estate Steynton,2023-08-12 15:50:00+00:00,feeder,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-12 15:50:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-12 15:50:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-12 15:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 15:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 15:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 15:50:00+00:00,feeder,,L3 Current (Min),A,31.62
603909,Grove Estate Steynton,2023-08-12 15:50:00+00:00,feeder,,L3 Current (Max),A,31.75
603909,Grove Estate Steynton,2023-08-12 15:50:00+00:00,feeder,,L3 Current (RMS),A,31.62
603909,Grove Estate Steynton,2023-08-12 15:50:00+00:00,feeder,,L2 Current (Min),A,28.5
603909,Grove Estate Steynton,2023-08-12 15:50:00+00:00,feeder,,L2 Current (Max),A,28.62
603909,Grove Estate Steynton,2023-08-12 15:50:00+00:00,feeder,,L2 Current (RMS),A,28.5
603909,Grove Estate Steynton,2023-08-12 15:50:00+00:00,feeder,,L1 Current (Min),A,32.75
603909,Grove Estate Steynton,2023-08-12 15:50:00+00:00,feeder,,L1 Current (Max),A,32.75
603909,Grove Estate Steynton,2023-08-12 15:50:00+00:00,feeder,,L1 Current (RMS),A,32.75
603909,Grove Estate Steynton,2023-08-12 15:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 15:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-100.38
603909,Grove Estate Steynton,2023-08-12 15:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 15:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-28.19
603909,Grove Estate Steynton,2023-08-12 15:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 15:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,1.25
603909,Grove Estate Steynton,2023-08-12 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 15:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.01039
603909,Grove Estate Steynton,2023-08-12 15:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.21343
603909,Grove Estate Steynton,2023-08-12 15:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.15187
603909,Grove Estate Steynton,2023-08-12 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 15:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 15:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 15:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 15:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 15:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-12 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 15:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 15:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 15:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 15:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 15:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 15:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-6.44
603909,Grove Estate Steynton,2023-08-12 15:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 15:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-6.37
603909,Grove Estate Steynton,2023-08-12 15:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 15:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.25
603909,Grove Estate Steynton,2023-08-12 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 15:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9422
603909,Grove Estate Steynton,2023-08-12 15:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9740000000000001
603909,Grove Estate Steynton,2023-08-12 15:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9473600000000001
603909,Grove Estate Steynton,2023-08-12 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-12 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-12 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-12 15:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 15:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 15:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 15:50:00+00:00,feeder,20.0,L3 Current (Min),A,17.25
603909,Grove Estate Steynton,2023-08-12 15:50:00+00:00,feeder,20.0,L3 Current (Max),A,22.0
603909,Grove Estate Steynton,2023-08-12 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.25
603909,Grove Estate Steynton,2023-08-12 15:50:00+00:00,feeder,20.0,L2 Current (Min),A,38.62
603909,Grove Estate Steynton,2023-08-12 15:50:00+00:00,feeder,20.0,L2 Current (Max),A,38.75
603909,Grove Estate Steynton,2023-08-12 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,38.75
603909,Grove Estate Steynton,2023-08-12 15:50:00+00:00,feeder,20.0,L1 Current (Min),A,43.12
603909,Grove Estate Steynton,2023-08-12 15:50:00+00:00,feeder,20.0,L1 Current (Max),A,43.38
603909,Grove Estate Steynton,2023-08-12 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,43.25
603909,Grove Estate Steynton,2023-08-12 15:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 15:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-22.62
603909,Grove Estate Steynton,2023-08-12 15:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 15:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-14.81
603909,Grove Estate Steynton,2023-08-12 15:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 15:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,35.81
603909,Grove Estate Steynton,2023-08-12 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-12 15:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.83868
603909,Grove Estate Steynton,2023-08-12 15:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.89349
603909,Grove Estate Steynton,2023-08-12 15:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.7872899999999999
603909,Grove Estate Steynton,2023-08-12 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-12 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-12 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-12 15:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 15:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 15:50:00+00:00,feeder,10.0,L3 Current (Min),A,14.5
603909,Grove Estate Steynton,2023-08-12 15:50:00+00:00,feeder,10.0,L3 Current (Max),A,14.62
603909,Grove Estate Steynton,2023-08-12 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,14.62
603909,Grove Estate Steynton,2023-08-12 15:50:00+00:00,feeder,10.0,L2 Current (Min),A,13.25
603909,Grove Estate Steynton,2023-08-12 15:50:00+00:00,feeder,10.0,L2 Current (Max),A,13.38
603909,Grove Estate Steynton,2023-08-12 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.38
603909,Grove Estate Steynton,2023-08-12 15:50:00+00:00,feeder,10.0,L1 Current (Min),A,7.38
603909,Grove Estate Steynton,2023-08-12 15:50:00+00:00,feeder,10.0,L1 Current (Max),A,7.88
603909,Grove Estate Steynton,2023-08-12 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.62
603909,Grove Estate Steynton,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage (Min),V,242.81
603909,Grove Estate Steynton,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage (Max),V,242.86
603909,Grove Estate Steynton,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
603909,Grove Estate Steynton,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage (Min),V,241.94
603909,Grove Estate Steynton,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage (Max),V,241.94
603909,Grove Estate Steynton,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
603909,Grove Estate Steynton,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage (Min),V,241.47
603909,Grove Estate Steynton,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage (Max),V,241.52
603909,Grove Estate Steynton,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
603909,Grove Estate Steynton,2023-08-12 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 15:50:00+00:00,busbar,,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-12 15:50:00+00:00,busbar,,L2 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-12 15:50:00+00:00,busbar,,L1 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-12 15:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 15:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 15:50:00+00:00,busbar,,L3 Current (Min),A,62.38
603909,Grove Estate Steynton,2023-08-12 15:50:00+00:00,busbar,,L3 Current (Max),A,67.0
603909,Grove Estate Steynton,2023-08-12 15:50:00+00:00,busbar,,L3 Current (RMS),A,63.38
603909,Grove Estate Steynton,2023-08-12 15:50:00+00:00,busbar,,L2 Current (Min),A,80.0
603909,Grove Estate Steynton,2023-08-12 15:50:00+00:00,busbar,,L2 Current (Max),A,80.25
603909,Grove Estate Steynton,2023-08-12 15:50:00+00:00,busbar,,L2 Current (RMS),A,80.12
603909,Grove Estate Steynton,2023-08-12 15:50:00+00:00,busbar,,L1 Current (Min),A,81.38
603909,Grove Estate Steynton,2023-08-12 15:50:00+00:00,busbar,,L1 Current (Max),A,81.75
603909,Grove Estate Steynton,2023-08-12 15:50:00+00:00,busbar,,L1 Current (RMS),A,81.5
603909,Grove Estate Steynton,2023-08-12 15:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 15:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 15:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 15:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.06
603909,Grove Estate Steynton,2023-08-12 15:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 15:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.31
603909,Grove Estate Steynton,2023-08-12 15:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 15:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.88
603909,Grove Estate Steynton,2023-08-12 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 15:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.96829
603909,Grove Estate Steynton,2023-08-12 15:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.96255
603909,Grove Estate Steynton,2023-08-12 15:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.97559
603909,Grove Estate Steynton,2023-08-12 15:40:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-12 15:40:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-12 15:40:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-12 15:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 15:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 15:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 15:40:00+00:00,feeder,,L3 Current (Min),A,20.88
603909,Grove Estate Steynton,2023-08-12 15:40:00+00:00,feeder,,L3 Current (Max),A,21.12
603909,Grove Estate Steynton,2023-08-12 15:40:00+00:00,feeder,,L3 Current (RMS),A,21.0
603909,Grove Estate Steynton,2023-08-12 15:40:00+00:00,feeder,,L2 Current (Min),A,28.0
603909,Grove Estate Steynton,2023-08-12 15:40:00+00:00,feeder,,L2 Current (Max),A,28.12
603909,Grove Estate Steynton,2023-08-12 15:40:00+00:00,feeder,,L2 Current (RMS),A,28.12
603909,Grove Estate Steynton,2023-08-12 15:40:00+00:00,feeder,,L1 Current (Min),A,33.0
603909,Grove Estate Steynton,2023-08-12 15:40:00+00:00,feeder,,L1 Current (Max),A,33.12
603909,Grove Estate Steynton,2023-08-12 15:40:00+00:00,feeder,,L1 Current (RMS),A,33.0
603909,Grove Estate Steynton,2023-08-12 15:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 15:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-36.63
603909,Grove Estate Steynton,2023-08-12 15:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 15:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,34.13
603909,Grove Estate Steynton,2023-08-12 15:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 15:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-118.25
603909,Grove Estate Steynton,2023-08-12 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 15:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.22721999999999998
603909,Grove Estate Steynton,2023-08-12 15:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.10436
603909,Grove Estate Steynton,2023-08-12 15:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.0956
603909,Grove Estate Steynton,2023-08-12 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 15:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 15:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 15:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 15:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 15:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-12 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-12 15:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 15:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 15:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 15:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 15:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 15:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-6.25
603909,Grove Estate Steynton,2023-08-12 15:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 15:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-13.5
603909,Grove Estate Steynton,2023-08-12 15:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 15:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-19.88
603909,Grove Estate Steynton,2023-08-12 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 15:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.96139
603909,Grove Estate Steynton,2023-08-12 15:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94858
603909,Grove Estate Steynton,2023-08-12 15:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.88876
603909,Grove Estate Steynton,2023-08-12 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-12 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-12 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-12 15:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 15:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 15:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 15:40:00+00:00,feeder,20.0,L3 Current (Min),A,22.25
603909,Grove Estate Steynton,2023-08-12 15:40:00+00:00,feeder,20.0,L3 Current (Max),A,22.5
603909,Grove Estate Steynton,2023-08-12 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,22.38
603909,Grove Estate Steynton,2023-08-12 15:40:00+00:00,feeder,20.0,L2 Current (Min),A,37.75
603909,Grove Estate Steynton,2023-08-12 15:40:00+00:00,feeder,20.0,L2 Current (Max),A,38.25
603909,Grove Estate Steynton,2023-08-12 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,37.88
603909,Grove Estate Steynton,2023-08-12 15:40:00+00:00,feeder,20.0,L1 Current (Min),A,29.75
603909,Grove Estate Steynton,2023-08-12 15:40:00+00:00,feeder,20.0,L1 Current (Max),A,30.0
603909,Grove Estate Steynton,2023-08-12 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,29.88
603909,Grove Estate Steynton,2023-08-12 15:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 15:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.69
603909,Grove Estate Steynton,2023-08-12 15:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 15:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-8.87
603909,Grove Estate Steynton,2023-08-12 15:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 15:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.38
603909,Grove Estate Steynton,2023-08-12 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 15:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9880700000000001
603909,Grove Estate Steynton,2023-08-12 15:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9108299999999999
603909,Grove Estate Steynton,2023-08-12 15:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8772
603909,Grove Estate Steynton,2023-08-12 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-12 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-12 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-12 15:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 15:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 15:40:00+00:00,feeder,10.0,L3 Current (Min),A,51.25
603909,Grove Estate Steynton,2023-08-12 15:40:00+00:00,feeder,10.0,L3 Current (Max),A,51.62
603909,Grove Estate Steynton,2023-08-12 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,51.38
603909,Grove Estate Steynton,2023-08-12 15:40:00+00:00,feeder,10.0,L2 Current (Min),A,12.12
603909,Grove Estate Steynton,2023-08-12 15:40:00+00:00,feeder,10.0,L2 Current (Max),A,12.38
603909,Grove Estate Steynton,2023-08-12 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.25
603909,Grove Estate Steynton,2023-08-12 15:40:00+00:00,feeder,10.0,L1 Current (Min),A,4.12
603909,Grove Estate Steynton,2023-08-12 15:40:00+00:00,feeder,10.0,L1 Current (Max),A,4.38
603909,Grove Estate Steynton,2023-08-12 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,4.25
603909,Grove Estate Steynton,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage (Min),V,243.11
603909,Grove Estate Steynton,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage (Max),V,243.58
603909,Grove Estate Steynton,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
603909,Grove Estate Steynton,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage (Min),V,242.19
603909,Grove Estate Steynton,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage (Max),V,242.39
603909,Grove Estate Steynton,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
603909,Grove Estate Steynton,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage (Min),V,241.8
603909,Grove Estate Steynton,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage (Max),V,242.14
603909,Grove Estate Steynton,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
603909,Grove Estate Steynton,2023-08-12 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-12 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-12 15:40:00+00:00,busbar,,L3 Active Power,kW,23.0
603909,Grove Estate Steynton,2023-08-12 15:40:00+00:00,busbar,,L2 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-12 15:40:00+00:00,busbar,,L1 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-12 15:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 15:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 15:40:00+00:00,busbar,,L3 Current (Min),A,94.38
603909,Grove Estate Steynton,2023-08-12 15:40:00+00:00,busbar,,L3 Current (Max),A,94.5
603909,Grove Estate Steynton,2023-08-12 15:40:00+00:00,busbar,,L3 Current (RMS),A,94.38
603909,Grove Estate Steynton,2023-08-12 15:40:00+00:00,busbar,,L2 Current (Min),A,77.62
603909,Grove Estate Steynton,2023-08-12 15:40:00+00:00,busbar,,L2 Current (Max),A,78.12
603909,Grove Estate Steynton,2023-08-12 15:40:00+00:00,busbar,,L2 Current (RMS),A,77.88
603909,Grove Estate Steynton,2023-08-12 15:40:00+00:00,busbar,,L1 Current (Min),A,66.12
603909,Grove Estate Steynton,2023-08-12 15:40:00+00:00,busbar,,L1 Current (Max),A,66.38
603909,Grove Estate Steynton,2023-08-12 15:40:00+00:00,busbar,,L1 Current (RMS),A,66.25
603909,Grove Estate Steynton,2023-08-12 15:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 15:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 15:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 15:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,6.06
603909,Grove Estate Steynton,2023-08-12 15:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 15:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.25
603909,Grove Estate Steynton,2023-08-12 15:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 15:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.06
603909,Grove Estate Steynton,2023-08-12 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-12 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 15:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9648700000000001
603909,Grove Estate Steynton,2023-08-12 15:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9670700000000001
603909,Grove Estate Steynton,2023-08-12 15:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.98721
603909,Grove Estate Steynton,2023-08-12 15:30:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-12 15:30:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-12 15:30:00+00:00,feeder,,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-12 15:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 15:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 15:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 15:30:00+00:00,feeder,,L3 Current (Min),A,21.12
603909,Grove Estate Steynton,2023-08-12 15:30:00+00:00,feeder,,L3 Current (Max),A,21.12
603909,Grove Estate Steynton,2023-08-12 15:30:00+00:00,feeder,,L3 Current (RMS),A,21.12
603909,Grove Estate Steynton,2023-08-12 15:30:00+00:00,feeder,,L2 Current (Min),A,28.5
603909,Grove Estate Steynton,2023-08-12 15:30:00+00:00,feeder,,L2 Current (Max),A,28.5
603909,Grove Estate Steynton,2023-08-12 15:30:00+00:00,feeder,,L2 Current (RMS),A,28.5
603909,Grove Estate Steynton,2023-08-12 15:30:00+00:00,feeder,,L1 Current (Min),A,42.0
603909,Grove Estate Steynton,2023-08-12 15:30:00+00:00,feeder,,L1 Current (Max),A,42.12
603909,Grove Estate Steynton,2023-08-12 15:30:00+00:00,feeder,,L1 Current (RMS),A,42.12
603909,Grove Estate Steynton,2023-08-12 15:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 15:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,11.5
603909,Grove Estate Steynton,2023-08-12 15:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 15:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,24.31
603909,Grove Estate Steynton,2023-08-12 15:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
