Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-12 15:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-29.12
603909,Grove Estate Steynton,2023-08-12 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 15:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.12627
603909,Grove Estate Steynton,2023-08-12 15:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.19432
603909,Grove Estate Steynton,2023-08-12 15:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.09014
603909,Grove Estate Steynton,2023-08-12 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 15:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 15:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 15:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 15:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 15:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-12 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 15:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 15:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 15:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 15:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 15:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 15:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-6.44
603909,Grove Estate Steynton,2023-08-12 15:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 15:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-8.43
603909,Grove Estate Steynton,2023-08-12 15:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 15:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.0
603909,Grove Estate Steynton,2023-08-12 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 15:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.89679
603909,Grove Estate Steynton,2023-08-12 15:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97104
603909,Grove Estate Steynton,2023-08-12 15:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92004
603909,Grove Estate Steynton,2023-08-12 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-12 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-12 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-12 15:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 15:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 15:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 15:30:00+00:00,feeder,20.0,L3 Current (Min),A,12.25
603909,Grove Estate Steynton,2023-08-12 15:30:00+00:00,feeder,20.0,L3 Current (Max),A,14.75
603909,Grove Estate Steynton,2023-08-12 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
603909,Grove Estate Steynton,2023-08-12 15:30:00+00:00,feeder,20.0,L2 Current (Min),A,30.75
603909,Grove Estate Steynton,2023-08-12 15:30:00+00:00,feeder,20.0,L2 Current (Max),A,35.62
603909,Grove Estate Steynton,2023-08-12 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,34.38
603909,Grove Estate Steynton,2023-08-12 15:30:00+00:00,feeder,20.0,L1 Current (Min),A,34.0
603909,Grove Estate Steynton,2023-08-12 15:30:00+00:00,feeder,20.0,L1 Current (Max),A,34.0
603909,Grove Estate Steynton,2023-08-12 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,34.0
603909,Grove Estate Steynton,2023-08-12 15:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 15:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.38
603909,Grove Estate Steynton,2023-08-12 15:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 15:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-6.81
603909,Grove Estate Steynton,2023-08-12 15:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 15:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,39.07
603909,Grove Estate Steynton,2023-08-12 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-12 15:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9842200000000001
603909,Grove Estate Steynton,2023-08-12 15:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9516
603909,Grove Estate Steynton,2023-08-12 15:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.76498
603909,Grove Estate Steynton,2023-08-12 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-12 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-12 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-12 15:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 15:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 15:30:00+00:00,feeder,10.0,L3 Current (Min),A,40.25
603909,Grove Estate Steynton,2023-08-12 15:30:00+00:00,feeder,10.0,L3 Current (Max),A,40.38
603909,Grove Estate Steynton,2023-08-12 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,40.25
603909,Grove Estate Steynton,2023-08-12 15:30:00+00:00,feeder,10.0,L2 Current (Min),A,17.38
603909,Grove Estate Steynton,2023-08-12 15:30:00+00:00,feeder,10.0,L2 Current (Max),A,17.5
603909,Grove Estate Steynton,2023-08-12 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,17.5
603909,Grove Estate Steynton,2023-08-12 15:30:00+00:00,feeder,10.0,L1 Current (Min),A,6.25
603909,Grove Estate Steynton,2023-08-12 15:30:00+00:00,feeder,10.0,L1 Current (Max),A,6.88
603909,Grove Estate Steynton,2023-08-12 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.38
603909,Grove Estate Steynton,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (Min),V,242.88
603909,Grove Estate Steynton,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (Max),V,242.97
603909,Grove Estate Steynton,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
603909,Grove Estate Steynton,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (Min),V,241.95
603909,Grove Estate Steynton,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (Max),V,242.05
603909,Grove Estate Steynton,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
603909,Grove Estate Steynton,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (Min),V,241.42
603909,Grove Estate Steynton,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (Max),V,241.48
603909,Grove Estate Steynton,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
603909,Grove Estate Steynton,2023-08-12 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 15:30:00+00:00,busbar,,L3 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-12 15:30:00+00:00,busbar,,L2 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-12 15:30:00+00:00,busbar,,L1 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-12 15:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 15:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 15:30:00+00:00,busbar,,L3 Current (Min),A,72.88
603909,Grove Estate Steynton,2023-08-12 15:30:00+00:00,busbar,,L3 Current (Max),A,75.5
603909,Grove Estate Steynton,2023-08-12 15:30:00+00:00,busbar,,L3 Current (RMS),A,73.62
603909,Grove Estate Steynton,2023-08-12 15:30:00+00:00,busbar,,L2 Current (Min),A,76.5
603909,Grove Estate Steynton,2023-08-12 15:30:00+00:00,busbar,,L2 Current (Max),A,81.38
603909,Grove Estate Steynton,2023-08-12 15:30:00+00:00,busbar,,L2 Current (RMS),A,80.25
603909,Grove Estate Steynton,2023-08-12 15:30:00+00:00,busbar,,L1 Current (Min),A,79.75
603909,Grove Estate Steynton,2023-08-12 15:30:00+00:00,busbar,,L1 Current (Max),A,80.12
603909,Grove Estate Steynton,2023-08-12 15:30:00+00:00,busbar,,L1 Current (RMS),A,80.0
603909,Grove Estate Steynton,2023-08-12 15:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 15:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 15:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 15:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,7.93
603909,Grove Estate Steynton,2023-08-12 15:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 15:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.0
603909,Grove Estate Steynton,2023-08-12 15:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 15:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.62
603909,Grove Estate Steynton,2023-08-12 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-12 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 15:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9671299999999999
603909,Grove Estate Steynton,2023-08-12 15:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97073
603909,Grove Estate Steynton,2023-08-12 15:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.98419
603909,Grove Estate Steynton,2023-08-12 15:20:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-12 15:20:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-12 15:20:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-12 15:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 15:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 15:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 15:20:00+00:00,feeder,,L3 Current (Min),A,21.25
603909,Grove Estate Steynton,2023-08-12 15:20:00+00:00,feeder,,L3 Current (Max),A,21.38
603909,Grove Estate Steynton,2023-08-12 15:20:00+00:00,feeder,,L3 Current (RMS),A,21.38
603909,Grove Estate Steynton,2023-08-12 15:20:00+00:00,feeder,,L2 Current (Min),A,29.5
603909,Grove Estate Steynton,2023-08-12 15:20:00+00:00,feeder,,L2 Current (Max),A,29.5
603909,Grove Estate Steynton,2023-08-12 15:20:00+00:00,feeder,,L2 Current (RMS),A,29.5
603909,Grove Estate Steynton,2023-08-12 15:20:00+00:00,feeder,,L1 Current (Min),A,38.88
603909,Grove Estate Steynton,2023-08-12 15:20:00+00:00,feeder,,L1 Current (Max),A,39.0
603909,Grove Estate Steynton,2023-08-12 15:20:00+00:00,feeder,,L1 Current (RMS),A,38.88
603909,Grove Estate Steynton,2023-08-12 15:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 15:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,2.19
603909,Grove Estate Steynton,2023-08-12 15:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 15:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,167.25
603909,Grove Estate Steynton,2023-08-12 15:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 15:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-26.19
603909,Grove Estate Steynton,2023-08-12 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 15:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.19918
603909,Grove Estate Steynton,2023-08-12 15:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.03243
603909,Grove Estate Steynton,2023-08-12 15:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.21961999999999998
603909,Grove Estate Steynton,2023-08-12 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 15:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 15:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 15:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 15:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 15:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-12 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-12 15:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 15:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 15:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 15:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 15:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 15:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-12.56
603909,Grove Estate Steynton,2023-08-12 15:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 15:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-18.25
603909,Grove Estate Steynton,2023-08-12 15:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 15:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.63
603909,Grove Estate Steynton,2023-08-12 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-12 15:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.89636
603909,Grove Estate Steynton,2023-08-12 15:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.83905
603909,Grove Estate Steynton,2023-08-12 15:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95132
603909,Grove Estate Steynton,2023-08-12 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-12 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-12 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-12 15:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 15:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 15:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 15:20:00+00:00,feeder,20.0,L3 Current (Min),A,12.25
603909,Grove Estate Steynton,2023-08-12 15:20:00+00:00,feeder,20.0,L3 Current (Max),A,12.38
603909,Grove Estate Steynton,2023-08-12 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.25
603909,Grove Estate Steynton,2023-08-12 15:20:00+00:00,feeder,20.0,L2 Current (Min),A,15.62
603909,Grove Estate Steynton,2023-08-12 15:20:00+00:00,feeder,20.0,L2 Current (Max),A,16.0
603909,Grove Estate Steynton,2023-08-12 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.75
603909,Grove Estate Steynton,2023-08-12 15:20:00+00:00,feeder,20.0,L1 Current (Min),A,44.62
603909,Grove Estate Steynton,2023-08-12 15:20:00+00:00,feeder,20.0,L1 Current (Max),A,44.75
603909,Grove Estate Steynton,2023-08-12 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,44.62
603909,Grove Estate Steynton,2023-08-12 15:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 15:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.75
603909,Grove Estate Steynton,2023-08-12 15:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 15:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-5.81
603909,Grove Estate Steynton,2023-08-12 15:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 15:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,19.31
603909,Grove Estate Steynton,2023-08-12 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-12 15:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9733
603909,Grove Estate Steynton,2023-08-12 15:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9499799999999999
603909,Grove Estate Steynton,2023-08-12 15:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9284
603909,Grove Estate Steynton,2023-08-12 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-12 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-12 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-12 15:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 15:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 15:20:00+00:00,feeder,10.0,L3 Current (Min),A,32.0
603909,Grove Estate Steynton,2023-08-12 15:20:00+00:00,feeder,10.0,L3 Current (Max),A,32.38
603909,Grove Estate Steynton,2023-08-12 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,32.12
603909,Grove Estate Steynton,2023-08-12 15:20:00+00:00,feeder,10.0,L2 Current (Min),A,14.75
603909,Grove Estate Steynton,2023-08-12 15:20:00+00:00,feeder,10.0,L2 Current (Max),A,15.12
603909,Grove Estate Steynton,2023-08-12 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.0
603909,Grove Estate Steynton,2023-08-12 15:20:00+00:00,feeder,10.0,L1 Current (Min),A,10.0
603909,Grove Estate Steynton,2023-08-12 15:20:00+00:00,feeder,10.0,L1 Current (Max),A,10.5
603909,Grove Estate Steynton,2023-08-12 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.25
603909,Grove Estate Steynton,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage (Min),V,243.45
603909,Grove Estate Steynton,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage (Max),V,243.47
603909,Grove Estate Steynton,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
603909,Grove Estate Steynton,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage (Min),V,242.59
603909,Grove Estate Steynton,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage (Max),V,242.59
603909,Grove Estate Steynton,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
603909,Grove Estate Steynton,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage (Min),V,242.28
603909,Grove Estate Steynton,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage (Max),V,242.33
603909,Grove Estate Steynton,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
603909,Grove Estate Steynton,2023-08-12 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 15:20:00+00:00,busbar,,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-12 15:20:00+00:00,busbar,,L2 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-12 15:20:00+00:00,busbar,,L1 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-12 15:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 15:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 15:20:00+00:00,busbar,,L3 Current (Min),A,64.62
603909,Grove Estate Steynton,2023-08-12 15:20:00+00:00,busbar,,L3 Current (Max),A,64.88
603909,Grove Estate Steynton,2023-08-12 15:20:00+00:00,busbar,,L3 Current (RMS),A,64.75
603909,Grove Estate Steynton,2023-08-12 15:20:00+00:00,busbar,,L2 Current (Min),A,59.25
603909,Grove Estate Steynton,2023-08-12 15:20:00+00:00,busbar,,L2 Current (Max),A,59.5
603909,Grove Estate Steynton,2023-08-12 15:20:00+00:00,busbar,,L2 Current (RMS),A,59.38
603909,Grove Estate Steynton,2023-08-12 15:20:00+00:00,busbar,,L1 Current (Min),A,92.25
603909,Grove Estate Steynton,2023-08-12 15:20:00+00:00,busbar,,L1 Current (Max),A,92.5
603909,Grove Estate Steynton,2023-08-12 15:20:00+00:00,busbar,,L1 Current (RMS),A,92.38
603909,Grove Estate Steynton,2023-08-12 15:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 15:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 15:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 15:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.0
603909,Grove Estate Steynton,2023-08-12 15:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 15:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.19
603909,Grove Estate Steynton,2023-08-12 15:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 15:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.88
603909,Grove Estate Steynton,2023-08-12 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 15:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9656399999999999
603909,Grove Estate Steynton,2023-08-12 15:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98575
603909,Grove Estate Steynton,2023-08-12 15:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.99487
603909,Grove Estate Steynton,2023-08-12 15:10:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-12 15:10:00+00:00,feeder,,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-12 15:10:00+00:00,feeder,,L1 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-12 15:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 15:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 15:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 15:10:00+00:00,feeder,,L3 Current (Min),A,19.0
603909,Grove Estate Steynton,2023-08-12 15:10:00+00:00,feeder,,L3 Current (Max),A,19.12
603909,Grove Estate Steynton,2023-08-12 15:10:00+00:00,feeder,,L3 Current (RMS),A,19.0
603909,Grove Estate Steynton,2023-08-12 15:10:00+00:00,feeder,,L2 Current (Min),A,45.12
603909,Grove Estate Steynton,2023-08-12 15:10:00+00:00,feeder,,L2 Current (Max),A,45.25
603909,Grove Estate Steynton,2023-08-12 15:10:00+00:00,feeder,,L2 Current (RMS),A,45.25
603909,Grove Estate Steynton,2023-08-12 15:10:00+00:00,feeder,,L1 Current (Min),A,67.0
603909,Grove Estate Steynton,2023-08-12 15:10:00+00:00,feeder,,L1 Current (Max),A,67.12
603909,Grove Estate Steynton,2023-08-12 15:10:00+00:00,feeder,,L1 Current (RMS),A,67.0
603909,Grove Estate Steynton,2023-08-12 15:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 15:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-22.62
603909,Grove Estate Steynton,2023-08-12 15:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 15:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,15.13
603909,Grove Estate Steynton,2023-08-12 15:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 15:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,15.44
603909,Grove Estate Steynton,2023-08-12 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 15:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.26616
603909,Grove Estate Steynton,2023-08-12 15:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.07716
603909,Grove Estate Steynton,2023-08-12 15:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.09651
603909,Grove Estate Steynton,2023-08-12 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 15:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 15:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 15:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 15:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 15:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-12 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 15:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 15:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 15:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 15:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 15:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 15:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-2.12
603909,Grove Estate Steynton,2023-08-12 15:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 15:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.12
603909,Grove Estate Steynton,2023-08-12 15:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 15:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-37.25
603909,Grove Estate Steynton,2023-08-12 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 15:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9560799999999999
603909,Grove Estate Steynton,2023-08-12 15:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97452
603909,Grove Estate Steynton,2023-08-12 15:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.6936899999999999
603909,Grove Estate Steynton,2023-08-12 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-12 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-12 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-12 15:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 15:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 15:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 15:10:00+00:00,feeder,20.0,L3 Current (Min),A,19.88
603909,Grove Estate Steynton,2023-08-12 15:10:00+00:00,feeder,20.0,L3 Current (Max),A,20.12
603909,Grove Estate Steynton,2023-08-12 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,20.0
603909,Grove Estate Steynton,2023-08-12 15:10:00+00:00,feeder,20.0,L2 Current (Min),A,28.88
603909,Grove Estate Steynton,2023-08-12 15:10:00+00:00,feeder,20.0,L2 Current (Max),A,29.38
603909,Grove Estate Steynton,2023-08-12 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,29.0
603909,Grove Estate Steynton,2023-08-12 15:10:00+00:00,feeder,20.0,L1 Current (Min),A,19.12
603909,Grove Estate Steynton,2023-08-12 15:10:00+00:00,feeder,20.0,L1 Current (Max),A,19.25
603909,Grove Estate Steynton,2023-08-12 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.12
603909,Grove Estate Steynton,2023-08-12 15:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 15:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-2.75
603909,Grove Estate Steynton,2023-08-12 15:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 15:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-4.19
603909,Grove Estate Steynton,2023-08-12 15:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 15:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.32
603909,Grove Estate Steynton,2023-08-12 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 15:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9957299999999999
603909,Grove Estate Steynton,2023-08-12 15:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98383
603909,Grove Estate Steynton,2023-08-12 15:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99551
603909,Grove Estate Steynton,2023-08-12 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-12 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-12 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-12 15:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 15:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 15:10:00+00:00,feeder,10.0,L3 Current (Min),A,71.88
603909,Grove Estate Steynton,2023-08-12 15:10:00+00:00,feeder,10.0,L3 Current (Max),A,71.88
603909,Grove Estate Steynton,2023-08-12 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,71.88
603909,Grove Estate Steynton,2023-08-12 15:10:00+00:00,feeder,10.0,L2 Current (Min),A,25.88
603909,Grove Estate Steynton,2023-08-12 15:10:00+00:00,feeder,10.0,L2 Current (Max),A,26.12
603909,Grove Estate Steynton,2023-08-12 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,26.0
603909,Grove Estate Steynton,2023-08-12 15:10:00+00:00,feeder,10.0,L1 Current (Min),A,25.25
603909,Grove Estate Steynton,2023-08-12 15:10:00+00:00,feeder,10.0,L1 Current (Max),A,25.38
603909,Grove Estate Steynton,2023-08-12 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,25.25
603909,Grove Estate Steynton,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage (Min),V,242.81
603909,Grove Estate Steynton,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage (Max),V,242.89
603909,Grove Estate Steynton,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
603909,Grove Estate Steynton,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage (Min),V,242.28
603909,Grove Estate Steynton,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage (Max),V,242.3
603909,Grove Estate Steynton,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
603909,Grove Estate Steynton,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage (Min),V,242.09
603909,Grove Estate Steynton,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage (Max),V,242.14
603909,Grove Estate Steynton,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
603909,Grove Estate Steynton,2023-08-12 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-12 15:10:00+00:00,busbar,,L3 Active Power,kW,27.0
603909,Grove Estate Steynton,2023-08-12 15:10:00+00:00,busbar,,L2 Active Power,kW,24.0
603909,Grove Estate Steynton,2023-08-12 15:10:00+00:00,busbar,,L1 Active Power,kW,25.0
603909,Grove Estate Steynton,2023-08-12 15:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 15:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 15:10:00+00:00,busbar,,L3 Current (Min),A,110.12
603909,Grove Estate Steynton,2023-08-12 15:10:00+00:00,busbar,,L3 Current (Max),A,110.5
603909,Grove Estate Steynton,2023-08-12 15:10:00+00:00,busbar,,L3 Current (RMS),A,110.25
603909,Grove Estate Steynton,2023-08-12 15:10:00+00:00,busbar,,L2 Current (Min),A,100.12
603909,Grove Estate Steynton,2023-08-12 15:10:00+00:00,busbar,,L2 Current (Max),A,100.25
603909,Grove Estate Steynton,2023-08-12 15:10:00+00:00,busbar,,L2 Current (RMS),A,100.25
603909,Grove Estate Steynton,2023-08-12 15:10:00+00:00,busbar,,L1 Current (Min),A,107.12
603909,Grove Estate Steynton,2023-08-12 15:10:00+00:00,busbar,,L1 Current (Max),A,107.25
603909,Grove Estate Steynton,2023-08-12 15:10:00+00:00,busbar,,L1 Current (RMS),A,107.12
603909,Grove Estate Steynton,2023-08-12 15:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 15:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 15:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 15:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,17.44
603909,Grove Estate Steynton,2023-08-12 15:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 15:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.69
603909,Grove Estate Steynton,2023-08-12 15:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 15:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.44
603909,Grove Estate Steynton,2023-08-12 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,2.0
603909,Grove Estate Steynton,2023-08-12 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 15:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.93027
603909,Grove Estate Steynton,2023-08-12 15:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9672799999999999
603909,Grove Estate Steynton,2023-08-12 15:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.97485
603909,Grove Estate Steynton,2023-08-12 15:00:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-12 15:00:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-12 15:00:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-12 15:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 15:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 15:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 15:00:00+00:00,feeder,,L3 Current (Min),A,21.62
603909,Grove Estate Steynton,2023-08-12 15:00:00+00:00,feeder,,L3 Current (Max),A,21.75
603909,Grove Estate Steynton,2023-08-12 15:00:00+00:00,feeder,,L3 Current (RMS),A,21.75
603909,Grove Estate Steynton,2023-08-12 15:00:00+00:00,feeder,,L2 Current (Min),A,28.88
603909,Grove Estate Steynton,2023-08-12 15:00:00+00:00,feeder,,L2 Current (Max),A,28.88
603909,Grove Estate Steynton,2023-08-12 15:00:00+00:00,feeder,,L2 Current (RMS),A,28.88
603909,Grove Estate Steynton,2023-08-12 15:00:00+00:00,feeder,,L1 Current (Min),A,33.62
603909,Grove Estate Steynton,2023-08-12 15:00:00+00:00,feeder,,L1 Current (Max),A,33.62
603909,Grove Estate Steynton,2023-08-12 15:00:00+00:00,feeder,,L1 Current (RMS),A,33.62
603909,Grove Estate Steynton,2023-08-12 15:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 15:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-48.19
603909,Grove Estate Steynton,2023-08-12 15:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 15:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,74.19
603909,Grove Estate Steynton,2023-08-12 15:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 15:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-132.5
603909,Grove Estate Steynton,2023-08-12 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 15:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.13445
603909,Grove Estate Steynton,2023-08-12 15:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.08127999999999999
603909,Grove Estate Steynton,2023-08-12 15:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.02556
603909,Grove Estate Steynton,2023-08-12 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 15:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 15:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 15:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 15:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 15:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 15:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 15:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 15:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 15:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 15:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 15:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.63
603909,Grove Estate Steynton,2023-08-12 15:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 15:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-10.19
603909,Grove Estate Steynton,2023-08-12 15:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 15:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-24.62
603909,Grove Estate Steynton,2023-08-12 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 15:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9468700000000001
603909,Grove Estate Steynton,2023-08-12 15:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9286200000000001
603909,Grove Estate Steynton,2023-08-12 15:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.83609
603909,Grove Estate Steynton,2023-08-12 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-12 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-12 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-12 15:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 15:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 15:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 15:00:00+00:00,feeder,20.0,L3 Current (Min),A,20.38
603909,Grove Estate Steynton,2023-08-12 15:00:00+00:00,feeder,20.0,L3 Current (Max),A,20.38
603909,Grove Estate Steynton,2023-08-12 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,20.38
603909,Grove Estate Steynton,2023-08-12 15:00:00+00:00,feeder,20.0,L2 Current (Min),A,19.75
603909,Grove Estate Steynton,2023-08-12 15:00:00+00:00,feeder,20.0,L2 Current (Max),A,19.75
603909,Grove Estate Steynton,2023-08-12 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,19.75
603909,Grove Estate Steynton,2023-08-12 15:00:00+00:00,feeder,20.0,L1 Current (Min),A,24.5
603909,Grove Estate Steynton,2023-08-12 15:00:00+00:00,feeder,20.0,L1 Current (Max),A,24.62
603909,Grove Estate Steynton,2023-08-12 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,24.62
603909,Grove Estate Steynton,2023-08-12 15:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 15:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.69
603909,Grove Estate Steynton,2023-08-12 15:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 15:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-5.94
603909,Grove Estate Steynton,2023-08-12 15:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 15:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,13.31
603909,Grove Estate Steynton,2023-08-12 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 15:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9585600000000001
603909,Grove Estate Steynton,2023-08-12 15:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9606600000000001
603909,Grove Estate Steynton,2023-08-12 15:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9173899999999999
603909,Grove Estate Steynton,2023-08-12 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-12 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-12 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-12 15:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 15:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 15:00:00+00:00,feeder,10.0,L3 Current (Min),A,24.62
603909,Grove Estate Steynton,2023-08-12 15:00:00+00:00,feeder,10.0,L3 Current (Max),A,24.75
603909,Grove Estate Steynton,2023-08-12 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,24.75
603909,Grove Estate Steynton,2023-08-12 15:00:00+00:00,feeder,10.0,L2 Current (Min),A,19.88
603909,Grove Estate Steynton,2023-08-12 15:00:00+00:00,feeder,10.0,L2 Current (Max),A,20.0
603909,Grove Estate Steynton,2023-08-12 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,19.88
603909,Grove Estate Steynton,2023-08-12 15:00:00+00:00,feeder,10.0,L1 Current (Min),A,6.12
603909,Grove Estate Steynton,2023-08-12 15:00:00+00:00,feeder,10.0,L1 Current (Max),A,6.12
603909,Grove Estate Steynton,2023-08-12 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.12
603909,Grove Estate Steynton,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage (Min),V,243.28
603909,Grove Estate Steynton,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage (Max),V,243.3
603909,Grove Estate Steynton,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
603909,Grove Estate Steynton,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage (Min),V,242.36
603909,Grove Estate Steynton,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage (Max),V,242.41
603909,Grove Estate Steynton,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
603909,Grove Estate Steynton,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage (Min),V,242.33
603909,Grove Estate Steynton,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage (Max),V,242.34
603909,Grove Estate Steynton,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
603909,Grove Estate Steynton,2023-08-12 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-12 15:00:00+00:00,busbar,,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-12 15:00:00+00:00,busbar,,L2 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-12 15:00:00+00:00,busbar,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-12 15:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 15:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 15:00:00+00:00,busbar,,L3 Current (Min),A,65.0
603909,Grove Estate Steynton,2023-08-12 15:00:00+00:00,busbar,,L3 Current (Max),A,65.12
603909,Grove Estate Steynton,2023-08-12 15:00:00+00:00,busbar,,L3 Current (RMS),A,65.0
603909,Grove Estate Steynton,2023-08-12 15:00:00+00:00,busbar,,L2 Current (Min),A,68.12
603909,Grove Estate Steynton,2023-08-12 15:00:00+00:00,busbar,,L2 Current (Max),A,68.25
603909,Grove Estate Steynton,2023-08-12 15:00:00+00:00,busbar,,L2 Current (RMS),A,68.25
603909,Grove Estate Steynton,2023-08-12 15:00:00+00:00,busbar,,L1 Current (Min),A,62.5
603909,Grove Estate Steynton,2023-08-12 15:00:00+00:00,busbar,,L1 Current (Max),A,62.62
603909,Grove Estate Steynton,2023-08-12 15:00:00+00:00,busbar,,L1 Current (RMS),A,62.62
603909,Grove Estate Steynton,2023-08-12 15:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 15:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 14:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 14:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.12
603909,Grove Estate Steynton,2023-08-12 14:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 14:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.88
603909,Grove Estate Steynton,2023-08-12 14:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
