Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-12 14:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.25
603909,Grove Estate Steynton,2023-08-12 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 14:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9653299999999999
603909,Grove Estate Steynton,2023-08-12 14:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9686600000000001
603909,Grove Estate Steynton,2023-08-12 14:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.97903
603909,Grove Estate Steynton,2023-08-12 14:50:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-12 14:50:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-12 14:50:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-12 14:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 14:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 14:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 14:50:00+00:00,feeder,,L3 Current (Min),A,19.12
603909,Grove Estate Steynton,2023-08-12 14:50:00+00:00,feeder,,L3 Current (Max),A,19.25
603909,Grove Estate Steynton,2023-08-12 14:50:00+00:00,feeder,,L3 Current (RMS),A,19.25
603909,Grove Estate Steynton,2023-08-12 14:50:00+00:00,feeder,,L2 Current (Min),A,28.62
603909,Grove Estate Steynton,2023-08-12 14:50:00+00:00,feeder,,L2 Current (Max),A,28.62
603909,Grove Estate Steynton,2023-08-12 14:50:00+00:00,feeder,,L2 Current (RMS),A,28.62
603909,Grove Estate Steynton,2023-08-12 14:50:00+00:00,feeder,,L1 Current (Min),A,33.25
603909,Grove Estate Steynton,2023-08-12 14:50:00+00:00,feeder,,L1 Current (Max),A,33.38
603909,Grove Estate Steynton,2023-08-12 14:50:00+00:00,feeder,,L1 Current (RMS),A,33.25
603909,Grove Estate Steynton,2023-08-12 14:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 14:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-8.0
603909,Grove Estate Steynton,2023-08-12 14:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 14:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,47.56
603909,Grove Estate Steynton,2023-08-12 14:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 14:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-4.69
603909,Grove Estate Steynton,2023-08-12 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 14:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.17144
603909,Grove Estate Steynton,2023-08-12 14:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.08812
603909,Grove Estate Steynton,2023-08-12 14:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.10933
603909,Grove Estate Steynton,2023-08-12 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 14:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 14:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 14:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 14:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 14:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 14:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 14:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 14:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 14:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 14:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 14:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.0
603909,Grove Estate Steynton,2023-08-12 14:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 14:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-6.13
603909,Grove Estate Steynton,2023-08-12 14:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 14:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-30.13
603909,Grove Estate Steynton,2023-08-12 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 14:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.92007
603909,Grove Estate Steynton,2023-08-12 14:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9665799999999999
603909,Grove Estate Steynton,2023-08-12 14:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.78238
603909,Grove Estate Steynton,2023-08-12 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-12 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-12 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-12 14:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 14:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 14:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 14:50:00+00:00,feeder,20.0,L3 Current (Min),A,15.25
603909,Grove Estate Steynton,2023-08-12 14:50:00+00:00,feeder,20.0,L3 Current (Max),A,15.75
603909,Grove Estate Steynton,2023-08-12 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.38
603909,Grove Estate Steynton,2023-08-12 14:50:00+00:00,feeder,20.0,L2 Current (Min),A,27.25
603909,Grove Estate Steynton,2023-08-12 14:50:00+00:00,feeder,20.0,L2 Current (Max),A,27.5
603909,Grove Estate Steynton,2023-08-12 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,27.38
603909,Grove Estate Steynton,2023-08-12 14:50:00+00:00,feeder,20.0,L1 Current (Min),A,22.0
603909,Grove Estate Steynton,2023-08-12 14:50:00+00:00,feeder,20.0,L1 Current (Max),A,22.12
603909,Grove Estate Steynton,2023-08-12 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,22.12
603909,Grove Estate Steynton,2023-08-12 14:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 14:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.81
603909,Grove Estate Steynton,2023-08-12 14:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 14:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-7.56
603909,Grove Estate Steynton,2023-08-12 14:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 14:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.0
603909,Grove Estate Steynton,2023-08-12 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 14:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8941
603909,Grove Estate Steynton,2023-08-12 14:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95624
603909,Grove Estate Steynton,2023-08-12 14:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99118
603909,Grove Estate Steynton,2023-08-12 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-12 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-12 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-12 14:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 14:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 14:50:00+00:00,feeder,10.0,L3 Current (Min),A,16.75
603909,Grove Estate Steynton,2023-08-12 14:50:00+00:00,feeder,10.0,L3 Current (Max),A,16.75
603909,Grove Estate Steynton,2023-08-12 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.75
603909,Grove Estate Steynton,2023-08-12 14:50:00+00:00,feeder,10.0,L2 Current (Min),A,18.12
603909,Grove Estate Steynton,2023-08-12 14:50:00+00:00,feeder,10.0,L2 Current (Max),A,18.38
603909,Grove Estate Steynton,2023-08-12 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,18.25
603909,Grove Estate Steynton,2023-08-12 14:50:00+00:00,feeder,10.0,L1 Current (Min),A,14.88
603909,Grove Estate Steynton,2023-08-12 14:50:00+00:00,feeder,10.0,L1 Current (Max),A,15.0
603909,Grove Estate Steynton,2023-08-12 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,15.0
603909,Grove Estate Steynton,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage (Min),V,243.3
603909,Grove Estate Steynton,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage (Max),V,243.34
603909,Grove Estate Steynton,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
603909,Grove Estate Steynton,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage (Min),V,241.91
603909,Grove Estate Steynton,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage (Max),V,241.92
603909,Grove Estate Steynton,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
603909,Grove Estate Steynton,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage (Min),V,241.92
603909,Grove Estate Steynton,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage (Max),V,241.94
603909,Grove Estate Steynton,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
603909,Grove Estate Steynton,2023-08-12 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-12 14:50:00+00:00,busbar,,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-12 14:50:00+00:00,busbar,,L2 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-12 14:50:00+00:00,busbar,,L1 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-12 14:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 14:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 14:50:00+00:00,busbar,,L3 Current (Min),A,50.25
603909,Grove Estate Steynton,2023-08-12 14:50:00+00:00,busbar,,L3 Current (Max),A,50.75
603909,Grove Estate Steynton,2023-08-12 14:50:00+00:00,busbar,,L3 Current (RMS),A,50.62
603909,Grove Estate Steynton,2023-08-12 14:50:00+00:00,busbar,,L2 Current (Min),A,73.75
603909,Grove Estate Steynton,2023-08-12 14:50:00+00:00,busbar,,L2 Current (Max),A,74.38
603909,Grove Estate Steynton,2023-08-12 14:50:00+00:00,busbar,,L2 Current (RMS),A,74.12
603909,Grove Estate Steynton,2023-08-12 14:50:00+00:00,busbar,,L1 Current (Min),A,68.12
603909,Grove Estate Steynton,2023-08-12 14:50:00+00:00,busbar,,L1 Current (Max),A,68.12
603909,Grove Estate Steynton,2023-08-12 14:50:00+00:00,busbar,,L1 Current (RMS),A,68.12
603909,Grove Estate Steynton,2023-08-12 14:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 14:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 14:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 14:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.5
603909,Grove Estate Steynton,2023-08-12 14:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 14:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.63
603909,Grove Estate Steynton,2023-08-12 14:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 14:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,0.0
603909,Grove Estate Steynton,2023-08-12 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 14:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9646
603909,Grove Estate Steynton,2023-08-12 14:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.95541
603909,Grove Estate Steynton,2023-08-12 14:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.98721
603909,Grove Estate Steynton,2023-08-12 14:40:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-12 14:40:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-12 14:40:00+00:00,feeder,,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-12 14:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 14:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 14:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 14:40:00+00:00,feeder,,L3 Current (Min),A,19.12
603909,Grove Estate Steynton,2023-08-12 14:40:00+00:00,feeder,,L3 Current (Max),A,19.12
603909,Grove Estate Steynton,2023-08-12 14:40:00+00:00,feeder,,L3 Current (RMS),A,19.12
603909,Grove Estate Steynton,2023-08-12 14:40:00+00:00,feeder,,L2 Current (Min),A,26.62
603909,Grove Estate Steynton,2023-08-12 14:40:00+00:00,feeder,,L2 Current (Max),A,26.88
603909,Grove Estate Steynton,2023-08-12 14:40:00+00:00,feeder,,L2 Current (RMS),A,26.88
603909,Grove Estate Steynton,2023-08-12 14:40:00+00:00,feeder,,L1 Current (Min),A,41.25
603909,Grove Estate Steynton,2023-08-12 14:40:00+00:00,feeder,,L1 Current (Max),A,41.38
603909,Grove Estate Steynton,2023-08-12 14:40:00+00:00,feeder,,L1 Current (RMS),A,41.25
603909,Grove Estate Steynton,2023-08-12 14:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 14:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-84.75
603909,Grove Estate Steynton,2023-08-12 14:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 14:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,19.06
603909,Grove Estate Steynton,2023-08-12 14:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 14:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-33.31
603909,Grove Estate Steynton,2023-08-12 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 14:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.11095
603909,Grove Estate Steynton,2023-08-12 14:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.01936
603909,Grove Estate Steynton,2023-08-12 14:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.12618
603909,Grove Estate Steynton,2023-08-12 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 14:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 14:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 14:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 14:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 14:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-12 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 14:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 14:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 14:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 14:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 14:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 14:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-14.37
603909,Grove Estate Steynton,2023-08-12 14:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 14:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-19.19
603909,Grove Estate Steynton,2023-08-12 14:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 14:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-23.5
603909,Grove Estate Steynton,2023-08-12 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 14:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.79583
603909,Grove Estate Steynton,2023-08-12 14:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.81088
603909,Grove Estate Steynton,2023-08-12 14:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8511
603909,Grove Estate Steynton,2023-08-12 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-12 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-12 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-12 14:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 14:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 14:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 14:40:00+00:00,feeder,20.0,L3 Current (Min),A,9.5
603909,Grove Estate Steynton,2023-08-12 14:40:00+00:00,feeder,20.0,L3 Current (Max),A,10.25
603909,Grove Estate Steynton,2023-08-12 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,9.75
603909,Grove Estate Steynton,2023-08-12 14:40:00+00:00,feeder,20.0,L2 Current (Min),A,12.38
603909,Grove Estate Steynton,2023-08-12 14:40:00+00:00,feeder,20.0,L2 Current (Max),A,12.62
603909,Grove Estate Steynton,2023-08-12 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.38
603909,Grove Estate Steynton,2023-08-12 14:40:00+00:00,feeder,20.0,L1 Current (Min),A,25.88
603909,Grove Estate Steynton,2023-08-12 14:40:00+00:00,feeder,20.0,L1 Current (Max),A,25.88
603909,Grove Estate Steynton,2023-08-12 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,25.88
603909,Grove Estate Steynton,2023-08-12 14:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 14:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.0
603909,Grove Estate Steynton,2023-08-12 14:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 14:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-5.62
603909,Grove Estate Steynton,2023-08-12 14:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 14:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.5
603909,Grove Estate Steynton,2023-08-12 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 14:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9164700000000001
603909,Grove Estate Steynton,2023-08-12 14:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9667399999999999
603909,Grove Estate Steynton,2023-08-12 14:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98572
603909,Grove Estate Steynton,2023-08-12 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-12 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-12 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-12 14:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 14:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 14:40:00+00:00,feeder,10.0,L3 Current (Min),A,17.38
603909,Grove Estate Steynton,2023-08-12 14:40:00+00:00,feeder,10.0,L3 Current (Max),A,17.5
603909,Grove Estate Steynton,2023-08-12 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.5
603909,Grove Estate Steynton,2023-08-12 14:40:00+00:00,feeder,10.0,L2 Current (Min),A,18.0
603909,Grove Estate Steynton,2023-08-12 14:40:00+00:00,feeder,10.0,L2 Current (Max),A,18.12
603909,Grove Estate Steynton,2023-08-12 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,18.12
603909,Grove Estate Steynton,2023-08-12 14:40:00+00:00,feeder,10.0,L1 Current (Min),A,13.88
603909,Grove Estate Steynton,2023-08-12 14:40:00+00:00,feeder,10.0,L1 Current (Max),A,13.88
603909,Grove Estate Steynton,2023-08-12 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.88
603909,Grove Estate Steynton,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage (Min),V,242.47
603909,Grove Estate Steynton,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage (Max),V,242.53
603909,Grove Estate Steynton,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
603909,Grove Estate Steynton,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage (Min),V,241.61
603909,Grove Estate Steynton,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage (Max),V,241.7
603909,Grove Estate Steynton,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
603909,Grove Estate Steynton,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage (Min),V,241.23
603909,Grove Estate Steynton,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage (Max),V,241.33
603909,Grove Estate Steynton,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
603909,Grove Estate Steynton,2023-08-12 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 14:40:00+00:00,busbar,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-12 14:40:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-12 14:40:00+00:00,busbar,,L1 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-12 14:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 14:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 14:40:00+00:00,busbar,,L3 Current (Min),A,45.12
603909,Grove Estate Steynton,2023-08-12 14:40:00+00:00,busbar,,L3 Current (Max),A,45.62
603909,Grove Estate Steynton,2023-08-12 14:40:00+00:00,busbar,,L3 Current (RMS),A,45.25
603909,Grove Estate Steynton,2023-08-12 14:40:00+00:00,busbar,,L2 Current (Min),A,56.38
603909,Grove Estate Steynton,2023-08-12 14:40:00+00:00,busbar,,L2 Current (Max),A,56.75
603909,Grove Estate Steynton,2023-08-12 14:40:00+00:00,busbar,,L2 Current (RMS),A,56.62
603909,Grove Estate Steynton,2023-08-12 14:40:00+00:00,busbar,,L1 Current (Min),A,79.0
603909,Grove Estate Steynton,2023-08-12 14:40:00+00:00,busbar,,L1 Current (Max),A,79.12
603909,Grove Estate Steynton,2023-08-12 14:40:00+00:00,busbar,,L1 Current (RMS),A,79.0
603909,Grove Estate Steynton,2023-08-12 14:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 14:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 14:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 14:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,15.75
603909,Grove Estate Steynton,2023-08-12 14:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 14:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.88
603909,Grove Estate Steynton,2023-08-12 14:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 14:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.62
603909,Grove Estate Steynton,2023-08-12 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-12 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 14:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9374399999999999
603909,Grove Estate Steynton,2023-08-12 14:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9852299999999999
603909,Grove Estate Steynton,2023-08-12 14:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9832200000000001
603909,Grove Estate Steynton,2023-08-12 14:30:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-12 14:30:00+00:00,feeder,,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-12 14:30:00+00:00,feeder,,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-12 14:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 14:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 14:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 14:30:00+00:00,feeder,,L3 Current (Min),A,21.25
603909,Grove Estate Steynton,2023-08-12 14:30:00+00:00,feeder,,L3 Current (Max),A,21.5
603909,Grove Estate Steynton,2023-08-12 14:30:00+00:00,feeder,,L3 Current (RMS),A,21.38
603909,Grove Estate Steynton,2023-08-12 14:30:00+00:00,feeder,,L2 Current (Min),A,41.12
603909,Grove Estate Steynton,2023-08-12 14:30:00+00:00,feeder,,L2 Current (Max),A,44.88
603909,Grove Estate Steynton,2023-08-12 14:30:00+00:00,feeder,,L2 Current (RMS),A,43.0
603909,Grove Estate Steynton,2023-08-12 14:30:00+00:00,feeder,,L1 Current (Min),A,40.0
603909,Grove Estate Steynton,2023-08-12 14:30:00+00:00,feeder,,L1 Current (Max),A,40.0
603909,Grove Estate Steynton,2023-08-12 14:30:00+00:00,feeder,,L1 Current (RMS),A,40.0
603909,Grove Estate Steynton,2023-08-12 14:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 14:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-61.13
603909,Grove Estate Steynton,2023-08-12 14:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 14:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-61.87
603909,Grove Estate Steynton,2023-08-12 14:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 14:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-33.94
603909,Grove Estate Steynton,2023-08-12 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 14:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.14678
603909,Grove Estate Steynton,2023-08-12 14:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,-0.00938
603909,Grove Estate Steynton,2023-08-12 14:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.04646
603909,Grove Estate Steynton,2023-08-12 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 14:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 14:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 14:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 14:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 14:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-12 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 14:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 14:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 14:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 14:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 14:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 14:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-18.38
603909,Grove Estate Steynton,2023-08-12 14:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 14:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-21.94
603909,Grove Estate Steynton,2023-08-12 14:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 14:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-21.25
603909,Grove Estate Steynton,2023-08-12 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 14:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.80896
603909,Grove Estate Steynton,2023-08-12 14:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.83062
603909,Grove Estate Steynton,2023-08-12 14:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.87359
603909,Grove Estate Steynton,2023-08-12 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-12 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-12 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-12 14:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 14:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 14:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 14:30:00+00:00,feeder,20.0,L3 Current (Min),A,10.25
603909,Grove Estate Steynton,2023-08-12 14:30:00+00:00,feeder,20.0,L3 Current (Max),A,10.25
603909,Grove Estate Steynton,2023-08-12 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.25
603909,Grove Estate Steynton,2023-08-12 14:30:00+00:00,feeder,20.0,L2 Current (Min),A,15.0
603909,Grove Estate Steynton,2023-08-12 14:30:00+00:00,feeder,20.0,L2 Current (Max),A,15.0
603909,Grove Estate Steynton,2023-08-12 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.0
603909,Grove Estate Steynton,2023-08-12 14:30:00+00:00,feeder,20.0,L1 Current (Min),A,27.25
603909,Grove Estate Steynton,2023-08-12 14:30:00+00:00,feeder,20.0,L1 Current (Max),A,27.38
603909,Grove Estate Steynton,2023-08-12 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,27.25
603909,Grove Estate Steynton,2023-08-12 14:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 14:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.37
603909,Grove Estate Steynton,2023-08-12 14:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 14:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-11.19
603909,Grove Estate Steynton,2023-08-12 14:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 14:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.75
603909,Grove Estate Steynton,2023-08-12 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 14:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9415899999999999
603909,Grove Estate Steynton,2023-08-12 14:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.90164
603909,Grove Estate Steynton,2023-08-12 14:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99167
603909,Grove Estate Steynton,2023-08-12 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-12 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-12 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-12 14:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 14:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 14:30:00+00:00,feeder,10.0,L3 Current (Min),A,19.75
603909,Grove Estate Steynton,2023-08-12 14:30:00+00:00,feeder,10.0,L3 Current (Max),A,19.88
603909,Grove Estate Steynton,2023-08-12 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,19.75
603909,Grove Estate Steynton,2023-08-12 14:30:00+00:00,feeder,10.0,L2 Current (Min),A,11.62
603909,Grove Estate Steynton,2023-08-12 14:30:00+00:00,feeder,10.0,L2 Current (Max),A,11.75
603909,Grove Estate Steynton,2023-08-12 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.62
603909,Grove Estate Steynton,2023-08-12 14:30:00+00:00,feeder,10.0,L1 Current (Min),A,15.88
603909,Grove Estate Steynton,2023-08-12 14:30:00+00:00,feeder,10.0,L1 Current (Max),A,15.88
603909,Grove Estate Steynton,2023-08-12 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.88
603909,Grove Estate Steynton,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage (Min),V,243.12
603909,Grove Estate Steynton,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage (Max),V,243.12
603909,Grove Estate Steynton,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
603909,Grove Estate Steynton,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage (Min),V,242.28
603909,Grove Estate Steynton,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage (Max),V,242.31
603909,Grove Estate Steynton,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
603909,Grove Estate Steynton,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage (Min),V,242.09
603909,Grove Estate Steynton,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage (Max),V,242.11
603909,Grove Estate Steynton,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
603909,Grove Estate Steynton,2023-08-12 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-12 14:30:00+00:00,busbar,,L3 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-12 14:30:00+00:00,busbar,,L2 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-12 14:30:00+00:00,busbar,,L1 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-12 14:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 14:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 14:30:00+00:00,busbar,,L3 Current (Min),A,49.12
603909,Grove Estate Steynton,2023-08-12 14:30:00+00:00,busbar,,L3 Current (Max),A,49.25
603909,Grove Estate Steynton,2023-08-12 14:30:00+00:00,busbar,,L3 Current (RMS),A,49.12
603909,Grove Estate Steynton,2023-08-12 14:30:00+00:00,busbar,,L2 Current (Min),A,66.62
603909,Grove Estate Steynton,2023-08-12 14:30:00+00:00,busbar,,L2 Current (Max),A,70.0
603909,Grove Estate Steynton,2023-08-12 14:30:00+00:00,busbar,,L2 Current (RMS),A,68.25
603909,Grove Estate Steynton,2023-08-12 14:30:00+00:00,busbar,,L1 Current (Min),A,81.75
603909,Grove Estate Steynton,2023-08-12 14:30:00+00:00,busbar,,L1 Current (Max),A,81.75
603909,Grove Estate Steynton,2023-08-12 14:30:00+00:00,busbar,,L1 Current (RMS),A,81.75
603909,Grove Estate Steynton,2023-08-12 14:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 14:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 14:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 14:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,19.38
603909,Grove Estate Steynton,2023-08-12 14:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 14:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,6.81
603909,Grove Estate Steynton,2023-08-12 14:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 14:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,2.75
603909,Grove Estate Steynton,2023-08-12 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,2.0
603909,Grove Estate Steynton,2023-08-12 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-12 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-12 14:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.92847
603909,Grove Estate Steynton,2023-08-12 14:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97421
603909,Grove Estate Steynton,2023-08-12 14:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9881
603909,Grove Estate Steynton,2023-08-12 14:20:00+00:00,feeder,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-12 14:20:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-12 14:20:00+00:00,feeder,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-12 14:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 14:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 14:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 14:20:00+00:00,feeder,,L3 Current (Min),A,28.12
603909,Grove Estate Steynton,2023-08-12 14:20:00+00:00,feeder,,L3 Current (Max),A,28.12
603909,Grove Estate Steynton,2023-08-12 14:20:00+00:00,feeder,,L3 Current (RMS),A,28.12
603909,Grove Estate Steynton,2023-08-12 14:20:00+00:00,feeder,,L2 Current (Min),A,35.62
603909,Grove Estate Steynton,2023-08-12 14:20:00+00:00,feeder,,L2 Current (Max),A,35.75
603909,Grove Estate Steynton,2023-08-12 14:20:00+00:00,feeder,,L2 Current (RMS),A,35.75
603909,Grove Estate Steynton,2023-08-12 14:20:00+00:00,feeder,,L1 Current (Min),A,45.75
603909,Grove Estate Steynton,2023-08-12 14:20:00+00:00,feeder,,L1 Current (Max),A,45.88
603909,Grove Estate Steynton,2023-08-12 14:20:00+00:00,feeder,,L1 Current (RMS),A,45.88
603909,Grove Estate Steynton,2023-08-12 14:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 14:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-30.87
603909,Grove Estate Steynton,2023-08-12 14:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 14:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,154.69
603909,Grove Estate Steynton,2023-08-12 14:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 14:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-49.12
603909,Grove Estate Steynton,2023-08-12 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 14:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.27181
603909,Grove Estate Steynton,2023-08-12 14:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.034960000000000005
603909,Grove Estate Steynton,2023-08-12 14:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.09203
603909,Grove Estate Steynton,2023-08-12 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 14:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 14:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 14:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 14:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 14:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 14:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 14:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 14:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 14:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 14:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 14:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.44
603909,Grove Estate Steynton,2023-08-12 14:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 14:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.12
603909,Grove Estate Steynton,2023-08-12 14:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 14:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.63
603909,Grove Estate Steynton,2023-08-12 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-12 14:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8557100000000001
603909,Grove Estate Steynton,2023-08-12 14:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.90399
603909,Grove Estate Steynton,2023-08-12 14:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93115
603909,Grove Estate Steynton,2023-08-12 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-12 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-12 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-12 14:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 14:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 14:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 14:20:00+00:00,feeder,20.0,L3 Current (Min),A,10.88
603909,Grove Estate Steynton,2023-08-12 14:20:00+00:00,feeder,20.0,L3 Current (Max),A,11.5
603909,Grove Estate Steynton,2023-08-12 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.25
603909,Grove Estate Steynton,2023-08-12 14:20:00+00:00,feeder,20.0,L2 Current (Min),A,18.62
603909,Grove Estate Steynton,2023-08-12 14:20:00+00:00,feeder,20.0,L2 Current (Max),A,18.75
603909,Grove Estate Steynton,2023-08-12 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,18.62
603909,Grove Estate Steynton,2023-08-12 14:20:00+00:00,feeder,20.0,L1 Current (Min),A,41.0
603909,Grove Estate Steynton,2023-08-12 14:20:00+00:00,feeder,20.0,L1 Current (Max),A,41.12
603909,Grove Estate Steynton,2023-08-12 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,41.12
603909,Grove Estate Steynton,2023-08-12 14:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 14:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.0
603909,Grove Estate Steynton,2023-08-12 14:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 14:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-8.75
603909,Grove Estate Steynton,2023-08-12 14:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 14:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.12
603909,Grove Estate Steynton,2023-08-12 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 14:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96609
603909,Grove Estate Steynton,2023-08-12 14:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8691399999999999
603909,Grove Estate Steynton,2023-08-12 14:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9962200000000001
603909,Grove Estate Steynton,2023-08-12 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-12 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-12 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-12 14:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 14:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 14:20:00+00:00,feeder,10.0,L3 Current (Min),A,27.25
603909,Grove Estate Steynton,2023-08-12 14:20:00+00:00,feeder,10.0,L3 Current (Max),A,27.25
603909,Grove Estate Steynton,2023-08-12 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,27.25
603909,Grove Estate Steynton,2023-08-12 14:20:00+00:00,feeder,10.0,L2 Current (Min),A,9.38
603909,Grove Estate Steynton,2023-08-12 14:20:00+00:00,feeder,10.0,L2 Current (Max),A,9.5
603909,Grove Estate Steynton,2023-08-12 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.5
603909,Grove Estate Steynton,2023-08-12 14:20:00+00:00,feeder,10.0,L1 Current (Min),A,23.38
603909,Grove Estate Steynton,2023-08-12 14:20:00+00:00,feeder,10.0,L1 Current (Max),A,23.5
603909,Grove Estate Steynton,2023-08-12 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,23.5
603909,Grove Estate Steynton,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage (Min),V,243.83
603909,Grove Estate Steynton,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage (Max),V,243.92
603909,Grove Estate Steynton,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
603909,Grove Estate Steynton,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage (Min),V,242.98
603909,Grove Estate Steynton,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage (Max),V,242.98
603909,Grove Estate Steynton,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
603909,Grove Estate Steynton,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage (Min),V,242.77
