Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage (Max),V,242.78
603909,Grove Estate Steynton,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
603909,Grove Estate Steynton,2023-08-12 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-12 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-12 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 14:20:00+00:00,busbar,,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-12 14:20:00+00:00,busbar,,L2 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-12 14:20:00+00:00,busbar,,L1 Active Power,kW,26.0
603909,Grove Estate Steynton,2023-08-12 14:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 14:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 14:20:00+00:00,busbar,,L3 Current (Min),A,63.75
603909,Grove Estate Steynton,2023-08-12 14:20:00+00:00,busbar,,L3 Current (Max),A,63.88
603909,Grove Estate Steynton,2023-08-12 14:20:00+00:00,busbar,,L3 Current (RMS),A,63.88
603909,Grove Estate Steynton,2023-08-12 14:20:00+00:00,busbar,,L2 Current (Min),A,62.75
603909,Grove Estate Steynton,2023-08-12 14:20:00+00:00,busbar,,L2 Current (Max),A,62.88
603909,Grove Estate Steynton,2023-08-12 14:20:00+00:00,busbar,,L2 Current (RMS),A,62.75
603909,Grove Estate Steynton,2023-08-12 14:20:00+00:00,busbar,,L1 Current (Min),A,108.75
603909,Grove Estate Steynton,2023-08-12 14:20:00+00:00,busbar,,L1 Current (Max),A,109.0
603909,Grove Estate Steynton,2023-08-12 14:20:00+00:00,busbar,,L1 Current (RMS),A,108.88
603909,Grove Estate Steynton,2023-08-12 14:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 14:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 14:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 14:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,9.87
603909,Grove Estate Steynton,2023-08-12 14:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 14:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.19
603909,Grove Estate Steynton,2023-08-12 14:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 14:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.94
603909,Grove Estate Steynton,2023-08-12 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-12 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 14:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9486100000000001
603909,Grove Estate Steynton,2023-08-12 14:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.96295
603909,Grove Estate Steynton,2023-08-12 14:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9773299999999999
603909,Grove Estate Steynton,2023-08-12 14:10:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-12 14:10:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-12 14:10:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-12 14:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 14:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 14:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 14:10:00+00:00,feeder,,L3 Current (Min),A,19.75
603909,Grove Estate Steynton,2023-08-12 14:10:00+00:00,feeder,,L3 Current (Max),A,20.0
603909,Grove Estate Steynton,2023-08-12 14:10:00+00:00,feeder,,L3 Current (RMS),A,19.88
603909,Grove Estate Steynton,2023-08-12 14:10:00+00:00,feeder,,L2 Current (Min),A,27.75
603909,Grove Estate Steynton,2023-08-12 14:10:00+00:00,feeder,,L2 Current (Max),A,27.88
603909,Grove Estate Steynton,2023-08-12 14:10:00+00:00,feeder,,L2 Current (RMS),A,27.88
603909,Grove Estate Steynton,2023-08-12 14:10:00+00:00,feeder,,L1 Current (Min),A,35.38
603909,Grove Estate Steynton,2023-08-12 14:10:00+00:00,feeder,,L1 Current (Max),A,35.5
603909,Grove Estate Steynton,2023-08-12 14:10:00+00:00,feeder,,L1 Current (RMS),A,35.38
603909,Grove Estate Steynton,2023-08-12 14:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 14:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-71.62
603909,Grove Estate Steynton,2023-08-12 14:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 14:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-33.69
603909,Grove Estate Steynton,2023-08-12 14:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 14:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-9.56
603909,Grove Estate Steynton,2023-08-12 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 14:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.07015
603909,Grove Estate Steynton,2023-08-12 14:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.14
603909,Grove Estate Steynton,2023-08-12 14:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.25045
603909,Grove Estate Steynton,2023-08-12 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 14:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 14:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 14:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 14:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 14:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 14:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 14:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 14:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 14:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 14:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 14:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-17.44
603909,Grove Estate Steynton,2023-08-12 14:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 14:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-9.63
603909,Grove Estate Steynton,2023-08-12 14:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 14:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.31
603909,Grove Estate Steynton,2023-08-12 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 14:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7750199999999999
603909,Grove Estate Steynton,2023-08-12 14:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9541299999999999
603909,Grove Estate Steynton,2023-08-12 14:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9503799999999999
603909,Grove Estate Steynton,2023-08-12 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-12 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-12 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-12 14:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 14:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 14:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 14:10:00+00:00,feeder,20.0,L3 Current (Min),A,8.38
603909,Grove Estate Steynton,2023-08-12 14:10:00+00:00,feeder,20.0,L3 Current (Max),A,8.88
603909,Grove Estate Steynton,2023-08-12 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.5
603909,Grove Estate Steynton,2023-08-12 14:10:00+00:00,feeder,20.0,L2 Current (Min),A,25.38
603909,Grove Estate Steynton,2023-08-12 14:10:00+00:00,feeder,20.0,L2 Current (Max),A,25.62
603909,Grove Estate Steynton,2023-08-12 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,25.5
603909,Grove Estate Steynton,2023-08-12 14:10:00+00:00,feeder,20.0,L1 Current (Min),A,43.5
603909,Grove Estate Steynton,2023-08-12 14:10:00+00:00,feeder,20.0,L1 Current (Max),A,43.75
603909,Grove Estate Steynton,2023-08-12 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,43.62
603909,Grove Estate Steynton,2023-08-12 14:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 14:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.87
603909,Grove Estate Steynton,2023-08-12 14:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 14:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.94
603909,Grove Estate Steynton,2023-08-12 14:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 14:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.75
603909,Grove Estate Steynton,2023-08-12 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 14:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9477200000000001
603909,Grove Estate Steynton,2023-08-12 14:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9193399999999999
603909,Grove Estate Steynton,2023-08-12 14:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9940200000000001
603909,Grove Estate Steynton,2023-08-12 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-12 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-12 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-12 14:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 14:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 14:10:00+00:00,feeder,10.0,L3 Current (Min),A,21.88
603909,Grove Estate Steynton,2023-08-12 14:10:00+00:00,feeder,10.0,L3 Current (Max),A,22.12
603909,Grove Estate Steynton,2023-08-12 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,22.0
603909,Grove Estate Steynton,2023-08-12 14:10:00+00:00,feeder,10.0,L2 Current (Min),A,11.12
603909,Grove Estate Steynton,2023-08-12 14:10:00+00:00,feeder,10.0,L2 Current (Max),A,11.25
603909,Grove Estate Steynton,2023-08-12 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.12
603909,Grove Estate Steynton,2023-08-12 14:10:00+00:00,feeder,10.0,L1 Current (Min),A,19.75
603909,Grove Estate Steynton,2023-08-12 14:10:00+00:00,feeder,10.0,L1 Current (Max),A,19.88
603909,Grove Estate Steynton,2023-08-12 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,19.75
603909,Grove Estate Steynton,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage (Min),V,241.42
603909,Grove Estate Steynton,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage (Max),V,242.08
603909,Grove Estate Steynton,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
603909,Grove Estate Steynton,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage (Min),V,240.64
603909,Grove Estate Steynton,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage (Max),V,241.08
603909,Grove Estate Steynton,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.77
603909,Grove Estate Steynton,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage (Min),V,240.09
603909,Grove Estate Steynton,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage (Max),V,240.61
603909,Grove Estate Steynton,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
603909,Grove Estate Steynton,2023-08-12 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-12 14:10:00+00:00,busbar,,L3 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-12 14:10:00+00:00,busbar,,L2 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-12 14:10:00+00:00,busbar,,L1 Active Power,kW,23.0
603909,Grove Estate Steynton,2023-08-12 14:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 14:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 14:10:00+00:00,busbar,,L3 Current (Min),A,48.5
603909,Grove Estate Steynton,2023-08-12 14:10:00+00:00,busbar,,L3 Current (Max),A,49.12
603909,Grove Estate Steynton,2023-08-12 14:10:00+00:00,busbar,,L3 Current (RMS),A,48.62
603909,Grove Estate Steynton,2023-08-12 14:10:00+00:00,busbar,,L2 Current (Min),A,63.88
603909,Grove Estate Steynton,2023-08-12 14:10:00+00:00,busbar,,L2 Current (Max),A,64.25
603909,Grove Estate Steynton,2023-08-12 14:10:00+00:00,busbar,,L2 Current (RMS),A,64.0
603909,Grove Estate Steynton,2023-08-12 14:10:00+00:00,busbar,,L1 Current (Min),A,97.88
603909,Grove Estate Steynton,2023-08-12 14:10:00+00:00,busbar,,L1 Current (Max),A,98.25
603909,Grove Estate Steynton,2023-08-12 14:10:00+00:00,busbar,,L1 Current (RMS),A,98.12
603909,Grove Estate Steynton,2023-08-12 14:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 14:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 14:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 14:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.75
603909,Grove Estate Steynton,2023-08-12 14:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 14:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.88
603909,Grove Estate Steynton,2023-08-12 14:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 14:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.88
603909,Grove Estate Steynton,2023-08-12 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 14:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9835799999999999
603909,Grove Estate Steynton,2023-08-12 14:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.96973
603909,Grove Estate Steynton,2023-08-12 14:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.99039
603909,Grove Estate Steynton,2023-08-12 14:00:00+00:00,feeder,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-12 14:00:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-12 14:00:00+00:00,feeder,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-12 14:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 14:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 14:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 14:00:00+00:00,feeder,,L3 Current (Min),A,33.5
603909,Grove Estate Steynton,2023-08-12 14:00:00+00:00,feeder,,L3 Current (Max),A,33.75
603909,Grove Estate Steynton,2023-08-12 14:00:00+00:00,feeder,,L3 Current (RMS),A,33.62
603909,Grove Estate Steynton,2023-08-12 14:00:00+00:00,feeder,,L2 Current (Min),A,29.25
603909,Grove Estate Steynton,2023-08-12 14:00:00+00:00,feeder,,L2 Current (Max),A,29.38
603909,Grove Estate Steynton,2023-08-12 14:00:00+00:00,feeder,,L2 Current (RMS),A,29.25
603909,Grove Estate Steynton,2023-08-12 14:00:00+00:00,feeder,,L1 Current (Min),A,52.5
603909,Grove Estate Steynton,2023-08-12 14:00:00+00:00,feeder,,L1 Current (Max),A,52.75
603909,Grove Estate Steynton,2023-08-12 14:00:00+00:00,feeder,,L1 Current (RMS),A,52.62
603909,Grove Estate Steynton,2023-08-12 14:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 14:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-46.81
603909,Grove Estate Steynton,2023-08-12 14:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 14:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,60.31
603909,Grove Estate Steynton,2023-08-12 14:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 14:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-25.81
603909,Grove Estate Steynton,2023-08-12 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 14:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.08522
603909,Grove Estate Steynton,2023-08-12 14:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.14057999999999998
603909,Grove Estate Steynton,2023-08-12 14:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.23296
603909,Grove Estate Steynton,2023-08-12 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 14:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 14:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 14:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 14:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 14:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-12 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-12 14:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 14:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 14:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 14:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 14:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 14:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-33.19
603909,Grove Estate Steynton,2023-08-12 14:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 14:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-17.81
603909,Grove Estate Steynton,2023-08-12 14:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 14:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-23.19
603909,Grove Estate Steynton,2023-08-12 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-12 14:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6575
603909,Grove Estate Steynton,2023-08-12 14:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9196200000000001
603909,Grove Estate Steynton,2023-08-12 14:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.86508
603909,Grove Estate Steynton,2023-08-12 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-12 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-12 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-12 14:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 14:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 14:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 14:00:00+00:00,feeder,20.0,L3 Current (Min),A,7.5
603909,Grove Estate Steynton,2023-08-12 14:00:00+00:00,feeder,20.0,L3 Current (Max),A,7.88
603909,Grove Estate Steynton,2023-08-12 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.75
603909,Grove Estate Steynton,2023-08-12 14:00:00+00:00,feeder,20.0,L2 Current (Min),A,20.62
603909,Grove Estate Steynton,2023-08-12 14:00:00+00:00,feeder,20.0,L2 Current (Max),A,28.75
603909,Grove Estate Steynton,2023-08-12 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,25.38
603909,Grove Estate Steynton,2023-08-12 14:00:00+00:00,feeder,20.0,L1 Current (Min),A,30.88
603909,Grove Estate Steynton,2023-08-12 14:00:00+00:00,feeder,20.0,L1 Current (Max),A,31.12
603909,Grove Estate Steynton,2023-08-12 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,31.0
603909,Grove Estate Steynton,2023-08-12 14:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 14:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.81
603909,Grove Estate Steynton,2023-08-12 14:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 14:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.75
603909,Grove Estate Steynton,2023-08-12 14:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 14:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.06
603909,Grove Estate Steynton,2023-08-12 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 14:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96646
603909,Grove Estate Steynton,2023-08-12 14:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98865
603909,Grove Estate Steynton,2023-08-12 14:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9880700000000001
603909,Grove Estate Steynton,2023-08-12 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-12 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-12 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-12 14:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 14:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 14:00:00+00:00,feeder,10.0,L3 Current (Min),A,27.38
603909,Grove Estate Steynton,2023-08-12 14:00:00+00:00,feeder,10.0,L3 Current (Max),A,28.5
603909,Grove Estate Steynton,2023-08-12 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,28.0
603909,Grove Estate Steynton,2023-08-12 14:00:00+00:00,feeder,10.0,L2 Current (Min),A,28.12
603909,Grove Estate Steynton,2023-08-12 14:00:00+00:00,feeder,10.0,L2 Current (Max),A,28.38
603909,Grove Estate Steynton,2023-08-12 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,28.25
603909,Grove Estate Steynton,2023-08-12 14:00:00+00:00,feeder,10.0,L1 Current (Min),A,14.38
603909,Grove Estate Steynton,2023-08-12 14:00:00+00:00,feeder,10.0,L1 Current (Max),A,14.5
603909,Grove Estate Steynton,2023-08-12 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,14.5
603909,Grove Estate Steynton,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage (Min),V,241.58
603909,Grove Estate Steynton,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage (Max),V,241.97
603909,Grove Estate Steynton,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
603909,Grove Estate Steynton,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage (Min),V,240.38
603909,Grove Estate Steynton,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage (Max),V,240.91
603909,Grove Estate Steynton,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.59
603909,Grove Estate Steynton,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage (Min),V,240.36
603909,Grove Estate Steynton,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage (Max),V,240.59
603909,Grove Estate Steynton,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.45
603909,Grove Estate Steynton,2023-08-12 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-12 14:00:00+00:00,busbar,,L3 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-12 14:00:00+00:00,busbar,,L2 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-12 14:00:00+00:00,busbar,,L1 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-12 14:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 14:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 14:00:00+00:00,busbar,,L3 Current (Min),A,67.0
603909,Grove Estate Steynton,2023-08-12 14:00:00+00:00,busbar,,L3 Current (Max),A,68.0
603909,Grove Estate Steynton,2023-08-12 14:00:00+00:00,busbar,,L3 Current (RMS),A,67.62
603909,Grove Estate Steynton,2023-08-12 14:00:00+00:00,busbar,,L2 Current (Min),A,77.0
603909,Grove Estate Steynton,2023-08-12 14:00:00+00:00,busbar,,L2 Current (Max),A,85.62
603909,Grove Estate Steynton,2023-08-12 14:00:00+00:00,busbar,,L2 Current (RMS),A,82.12
603909,Grove Estate Steynton,2023-08-12 14:00:00+00:00,busbar,,L1 Current (Min),A,96.12
603909,Grove Estate Steynton,2023-08-12 14:00:00+00:00,busbar,,L1 Current (Max),A,96.38
603909,Grove Estate Steynton,2023-08-12 14:00:00+00:00,busbar,,L1 Current (RMS),A,96.25
603909,Grove Estate Steynton,2023-08-12 14:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 14:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 13:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 13:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.25
603909,Grove Estate Steynton,2023-08-12 13:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 13:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.81
603909,Grove Estate Steynton,2023-08-12 13:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 13:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.62
603909,Grove Estate Steynton,2023-08-12 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 13:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98254
603909,Grove Estate Steynton,2023-08-12 13:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9751299999999999
603909,Grove Estate Steynton,2023-08-12 13:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.98572
603909,Grove Estate Steynton,2023-08-12 13:50:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-12 13:50:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-12 13:50:00+00:00,feeder,,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-12 13:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 13:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 13:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 13:50:00+00:00,feeder,,L3 Current (Min),A,28.5
603909,Grove Estate Steynton,2023-08-12 13:50:00+00:00,feeder,,L3 Current (Max),A,28.75
603909,Grove Estate Steynton,2023-08-12 13:50:00+00:00,feeder,,L3 Current (RMS),A,28.62
603909,Grove Estate Steynton,2023-08-12 13:50:00+00:00,feeder,,L2 Current (Min),A,30.0
603909,Grove Estate Steynton,2023-08-12 13:50:00+00:00,feeder,,L2 Current (Max),A,35.62
603909,Grove Estate Steynton,2023-08-12 13:50:00+00:00,feeder,,L2 Current (RMS),A,32.38
603909,Grove Estate Steynton,2023-08-12 13:50:00+00:00,feeder,,L1 Current (Min),A,43.38
603909,Grove Estate Steynton,2023-08-12 13:50:00+00:00,feeder,,L1 Current (Max),A,43.38
603909,Grove Estate Steynton,2023-08-12 13:50:00+00:00,feeder,,L1 Current (RMS),A,43.38
603909,Grove Estate Steynton,2023-08-12 13:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 13:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-72.62
603909,Grove Estate Steynton,2023-08-12 13:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 13:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,63.69
603909,Grove Estate Steynton,2023-08-12 13:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 13:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-68.81
603909,Grove Estate Steynton,2023-08-12 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 13:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.06907999999999999
603909,Grove Estate Steynton,2023-08-12 13:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.2557
603909,Grove Estate Steynton,2023-08-12 13:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.0598
603909,Grove Estate Steynton,2023-08-12 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 13:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 13:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 13:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 13:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 13:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 13:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 13:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 13:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 13:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 13:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 13:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.63
603909,Grove Estate Steynton,2023-08-12 13:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 13:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-15.07
603909,Grove Estate Steynton,2023-08-12 13:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 13:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-27.5
603909,Grove Estate Steynton,2023-08-12 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-12 13:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9376200000000001
603909,Grove Estate Steynton,2023-08-12 13:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9331
603909,Grove Estate Steynton,2023-08-12 13:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8242799999999999
603909,Grove Estate Steynton,2023-08-12 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-12 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-12 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-12 13:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 13:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 13:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 13:50:00+00:00,feeder,20.0,L3 Current (Min),A,19.12
603909,Grove Estate Steynton,2023-08-12 13:50:00+00:00,feeder,20.0,L3 Current (Max),A,19.75
603909,Grove Estate Steynton,2023-08-12 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,19.38
603909,Grove Estate Steynton,2023-08-12 13:50:00+00:00,feeder,20.0,L2 Current (Min),A,27.38
603909,Grove Estate Steynton,2023-08-12 13:50:00+00:00,feeder,20.0,L2 Current (Max),A,27.75
603909,Grove Estate Steynton,2023-08-12 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,27.5
603909,Grove Estate Steynton,2023-08-12 13:50:00+00:00,feeder,20.0,L1 Current (Min),A,26.12
603909,Grove Estate Steynton,2023-08-12 13:50:00+00:00,feeder,20.0,L1 Current (Max),A,26.38
603909,Grove Estate Steynton,2023-08-12 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,26.25
603909,Grove Estate Steynton,2023-08-12 13:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 13:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.0
603909,Grove Estate Steynton,2023-08-12 13:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 13:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,8.19
603909,Grove Estate Steynton,2023-08-12 13:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 13:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,22.06
603909,Grove Estate Steynton,2023-08-12 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-12 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 13:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.90625
603909,Grove Estate Steynton,2023-08-12 13:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9610299999999999
603909,Grove Estate Steynton,2023-08-12 13:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.74121
603909,Grove Estate Steynton,2023-08-12 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-12 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-12 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-12 13:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 13:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 13:50:00+00:00,feeder,10.0,L3 Current (Min),A,19.75
603909,Grove Estate Steynton,2023-08-12 13:50:00+00:00,feeder,10.0,L3 Current (Max),A,19.88
603909,Grove Estate Steynton,2023-08-12 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,19.75
603909,Grove Estate Steynton,2023-08-12 13:50:00+00:00,feeder,10.0,L2 Current (Min),A,18.38
603909,Grove Estate Steynton,2023-08-12 13:50:00+00:00,feeder,10.0,L2 Current (Max),A,18.5
603909,Grove Estate Steynton,2023-08-12 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,18.38
603909,Grove Estate Steynton,2023-08-12 13:50:00+00:00,feeder,10.0,L1 Current (Min),A,3.38
603909,Grove Estate Steynton,2023-08-12 13:50:00+00:00,feeder,10.0,L1 Current (Max),A,3.38
603909,Grove Estate Steynton,2023-08-12 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,3.38
603909,Grove Estate Steynton,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (Min),V,242.27
603909,Grove Estate Steynton,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (Max),V,242.31
603909,Grove Estate Steynton,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
603909,Grove Estate Steynton,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (Min),V,241.23
603909,Grove Estate Steynton,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (Max),V,241.33
603909,Grove Estate Steynton,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
603909,Grove Estate Steynton,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (Min),V,241.25
603909,Grove Estate Steynton,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (Max),V,241.34
603909,Grove Estate Steynton,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
603909,Grove Estate Steynton,2023-08-12 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-12 13:50:00+00:00,busbar,,L3 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-12 13:50:00+00:00,busbar,,L2 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-12 13:50:00+00:00,busbar,,L1 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-12 13:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 13:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 13:50:00+00:00,busbar,,L3 Current (Min),A,66.62
603909,Grove Estate Steynton,2023-08-12 13:50:00+00:00,busbar,,L3 Current (Max),A,67.25
603909,Grove Estate Steynton,2023-08-12 13:50:00+00:00,busbar,,L3 Current (RMS),A,67.0
603909,Grove Estate Steynton,2023-08-12 13:50:00+00:00,busbar,,L2 Current (Min),A,74.75
603909,Grove Estate Steynton,2023-08-12 13:50:00+00:00,busbar,,L2 Current (Max),A,80.38
603909,Grove Estate Steynton,2023-08-12 13:50:00+00:00,busbar,,L2 Current (RMS),A,77.25
603909,Grove Estate Steynton,2023-08-12 13:50:00+00:00,busbar,,L1 Current (Min),A,70.38
603909,Grove Estate Steynton,2023-08-12 13:50:00+00:00,busbar,,L1 Current (Max),A,70.62
603909,Grove Estate Steynton,2023-08-12 13:50:00+00:00,busbar,,L1 Current (RMS),A,70.38
603909,Grove Estate Steynton,2023-08-12 13:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 13:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 13:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 13:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.12
603909,Grove Estate Steynton,2023-08-12 13:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 13:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.38
603909,Grove Estate Steynton,2023-08-12 13:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 13:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.25
603909,Grove Estate Steynton,2023-08-12 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 13:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98788
603909,Grove Estate Steynton,2023-08-12 13:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9686299999999999
603909,Grove Estate Steynton,2023-08-12 13:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.99161
603909,Grove Estate Steynton,2023-08-12 13:40:00+00:00,feeder,,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-12 13:40:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-12 13:40:00+00:00,feeder,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-12 13:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 13:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 13:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 13:40:00+00:00,feeder,,L3 Current (Min),A,35.62
603909,Grove Estate Steynton,2023-08-12 13:40:00+00:00,feeder,,L3 Current (Max),A,36.88
603909,Grove Estate Steynton,2023-08-12 13:40:00+00:00,feeder,,L3 Current (RMS),A,36.25
603909,Grove Estate Steynton,2023-08-12 13:40:00+00:00,feeder,,L2 Current (Min),A,29.75
603909,Grove Estate Steynton,2023-08-12 13:40:00+00:00,feeder,,L2 Current (Max),A,29.75
603909,Grove Estate Steynton,2023-08-12 13:40:00+00:00,feeder,,L2 Current (RMS),A,29.75
603909,Grove Estate Steynton,2023-08-12 13:40:00+00:00,feeder,,L1 Current (Min),A,56.5
603909,Grove Estate Steynton,2023-08-12 13:40:00+00:00,feeder,,L1 Current (Max),A,56.5
603909,Grove Estate Steynton,2023-08-12 13:40:00+00:00,feeder,,L1 Current (RMS),A,56.5
603909,Grove Estate Steynton,2023-08-12 13:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 13:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-44.75
603909,Grove Estate Steynton,2023-08-12 13:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 13:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-19.06
603909,Grove Estate Steynton,2023-08-12 13:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 13:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-13.31
603909,Grove Estate Steynton,2023-08-12 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 13:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.1111
603909,Grove Estate Steynton,2023-08-12 13:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.14445999999999998
603909,Grove Estate Steynton,2023-08-12 13:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.1523
603909,Grove Estate Steynton,2023-08-12 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 13:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 13:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 13:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 13:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 13:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 13:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 13:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 13:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 13:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 13:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 13:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.69
603909,Grove Estate Steynton,2023-08-12 13:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 13:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-9.37
603909,Grove Estate Steynton,2023-08-12 13:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 13:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-28.19
603909,Grove Estate Steynton,2023-08-12 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 13:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.95511
603909,Grove Estate Steynton,2023-08-12 13:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9459200000000001
603909,Grove Estate Steynton,2023-08-12 13:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.78772
603909,Grove Estate Steynton,2023-08-12 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-12 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-12 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-12 13:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 13:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 13:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 13:40:00+00:00,feeder,20.0,L3 Current (Min),A,18.38
603909,Grove Estate Steynton,2023-08-12 13:40:00+00:00,feeder,20.0,L3 Current (Max),A,18.62
603909,Grove Estate Steynton,2023-08-12 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.5
603909,Grove Estate Steynton,2023-08-12 13:40:00+00:00,feeder,20.0,L2 Current (Min),A,27.88
603909,Grove Estate Steynton,2023-08-12 13:40:00+00:00,feeder,20.0,L2 Current (Max),A,27.88
603909,Grove Estate Steynton,2023-08-12 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,27.88
603909,Grove Estate Steynton,2023-08-12 13:40:00+00:00,feeder,20.0,L1 Current (Min),A,21.5
603909,Grove Estate Steynton,2023-08-12 13:40:00+00:00,feeder,20.0,L1 Current (Max),A,21.5
603909,Grove Estate Steynton,2023-08-12 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,21.5
603909,Grove Estate Steynton,2023-08-12 13:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 13:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-18.0
603909,Grove Estate Steynton,2023-08-12 13:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 13:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.0
603909,Grove Estate Steynton,2023-08-12 13:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 13:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.62
