Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-12 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 13:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8917200000000001
603909,Grove Estate Steynton,2023-08-12 13:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97375
603909,Grove Estate Steynton,2023-08-12 13:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9845
603909,Grove Estate Steynton,2023-08-12 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-12 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-12 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-12 13:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 13:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 13:40:00+00:00,feeder,10.0,L3 Current (Min),A,18.0
603909,Grove Estate Steynton,2023-08-12 13:40:00+00:00,feeder,10.0,L3 Current (Max),A,18.12
603909,Grove Estate Steynton,2023-08-12 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,18.12
603909,Grove Estate Steynton,2023-08-12 13:40:00+00:00,feeder,10.0,L2 Current (Min),A,21.75
603909,Grove Estate Steynton,2023-08-12 13:40:00+00:00,feeder,10.0,L2 Current (Max),A,21.75
603909,Grove Estate Steynton,2023-08-12 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,21.75
603909,Grove Estate Steynton,2023-08-12 13:40:00+00:00,feeder,10.0,L1 Current (Min),A,15.62
603909,Grove Estate Steynton,2023-08-12 13:40:00+00:00,feeder,10.0,L1 Current (Max),A,15.75
603909,Grove Estate Steynton,2023-08-12 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,15.62
603909,Grove Estate Steynton,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (Min),V,241.64
603909,Grove Estate Steynton,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (Max),V,241.7
603909,Grove Estate Steynton,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
603909,Grove Estate Steynton,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (Min),V,240.58
603909,Grove Estate Steynton,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (Max),V,240.64
603909,Grove Estate Steynton,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
603909,Grove Estate Steynton,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (Min),V,240.33
603909,Grove Estate Steynton,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (Max),V,240.38
603909,Grove Estate Steynton,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
603909,Grove Estate Steynton,2023-08-12 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 13:40:00+00:00,busbar,,L3 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-12 13:40:00+00:00,busbar,,L2 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-12 13:40:00+00:00,busbar,,L1 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-12 13:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 13:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 13:40:00+00:00,busbar,,L3 Current (Min),A,71.12
603909,Grove Estate Steynton,2023-08-12 13:40:00+00:00,busbar,,L3 Current (Max),A,72.25
603909,Grove Estate Steynton,2023-08-12 13:40:00+00:00,busbar,,L3 Current (RMS),A,71.62
603909,Grove Estate Steynton,2023-08-12 13:40:00+00:00,busbar,,L2 Current (Min),A,79.0
603909,Grove Estate Steynton,2023-08-12 13:40:00+00:00,busbar,,L2 Current (Max),A,79.0
603909,Grove Estate Steynton,2023-08-12 13:40:00+00:00,busbar,,L2 Current (RMS),A,79.0
603909,Grove Estate Steynton,2023-08-12 13:40:00+00:00,busbar,,L1 Current (Min),A,90.88
603909,Grove Estate Steynton,2023-08-12 13:40:00+00:00,busbar,,L1 Current (Max),A,91.0
603909,Grove Estate Steynton,2023-08-12 13:40:00+00:00,busbar,,L1 Current (RMS),A,90.88
603909,Grove Estate Steynton,2023-08-12 13:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 13:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 13:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 13:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.94
603909,Grove Estate Steynton,2023-08-12 13:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 13:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.88
603909,Grove Estate Steynton,2023-08-12 13:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 13:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.5
603909,Grove Estate Steynton,2023-08-12 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-12 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 13:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98364
603909,Grove Estate Steynton,2023-08-12 13:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.98383
603909,Grove Estate Steynton,2023-08-12 13:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.98514
603909,Grove Estate Steynton,2023-08-12 13:30:00+00:00,feeder,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-12 13:30:00+00:00,feeder,,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-12 13:30:00+00:00,feeder,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-12 13:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 13:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 13:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 13:30:00+00:00,feeder,,L3 Current (Min),A,34.5
603909,Grove Estate Steynton,2023-08-12 13:30:00+00:00,feeder,,L3 Current (Max),A,35.12
603909,Grove Estate Steynton,2023-08-12 13:30:00+00:00,feeder,,L3 Current (RMS),A,34.75
603909,Grove Estate Steynton,2023-08-12 13:30:00+00:00,feeder,,L2 Current (Min),A,40.25
603909,Grove Estate Steynton,2023-08-12 13:30:00+00:00,feeder,,L2 Current (Max),A,40.25
603909,Grove Estate Steynton,2023-08-12 13:30:00+00:00,feeder,,L2 Current (RMS),A,40.25
603909,Grove Estate Steynton,2023-08-12 13:30:00+00:00,feeder,,L1 Current (Min),A,48.88
603909,Grove Estate Steynton,2023-08-12 13:30:00+00:00,feeder,,L1 Current (Max),A,48.88
603909,Grove Estate Steynton,2023-08-12 13:30:00+00:00,feeder,,L1 Current (RMS),A,48.88
603909,Grove Estate Steynton,2023-08-12 13:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 13:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-5.38
603909,Grove Estate Steynton,2023-08-12 13:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 13:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,156.5
603909,Grove Estate Steynton,2023-08-12 13:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 13:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-15.69
603909,Grove Estate Steynton,2023-08-12 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 13:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.08788
603909,Grove Estate Steynton,2023-08-12 13:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.042769999999999996
603909,Grove Estate Steynton,2023-08-12 13:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.35534
603909,Grove Estate Steynton,2023-08-12 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 13:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 13:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 13:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 13:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 13:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-12 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 13:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 13:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 13:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 13:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 13:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 13:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.06
603909,Grove Estate Steynton,2023-08-12 13:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 13:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.5
603909,Grove Estate Steynton,2023-08-12 13:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 13:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-7.93
603909,Grove Estate Steynton,2023-08-12 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 13:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9648100000000001
603909,Grove Estate Steynton,2023-08-12 13:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9620700000000001
603909,Grove Estate Steynton,2023-08-12 13:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9817799999999999
603909,Grove Estate Steynton,2023-08-12 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-12 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-12 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-12 13:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 13:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 13:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 13:30:00+00:00,feeder,20.0,L3 Current (Min),A,21.12
603909,Grove Estate Steynton,2023-08-12 13:30:00+00:00,feeder,20.0,L3 Current (Max),A,21.38
603909,Grove Estate Steynton,2023-08-12 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.25
603909,Grove Estate Steynton,2023-08-12 13:30:00+00:00,feeder,20.0,L2 Current (Min),A,26.38
603909,Grove Estate Steynton,2023-08-12 13:30:00+00:00,feeder,20.0,L2 Current (Max),A,26.62
603909,Grove Estate Steynton,2023-08-12 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,26.5
603909,Grove Estate Steynton,2023-08-12 13:30:00+00:00,feeder,20.0,L1 Current (Min),A,69.0
603909,Grove Estate Steynton,2023-08-12 13:30:00+00:00,feeder,20.0,L1 Current (Max),A,69.5
603909,Grove Estate Steynton,2023-08-12 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,69.25
603909,Grove Estate Steynton,2023-08-12 13:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 13:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.06
603909,Grove Estate Steynton,2023-08-12 13:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 13:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,4.25
603909,Grove Estate Steynton,2023-08-12 13:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 13:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,17.06
603909,Grove Estate Steynton,2023-08-12 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-12 13:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9669200000000001
603909,Grove Estate Steynton,2023-08-12 13:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98077
603909,Grove Estate Steynton,2023-08-12 13:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.88244
603909,Grove Estate Steynton,2023-08-12 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-12 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-12 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-12 13:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 13:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 13:30:00+00:00,feeder,10.0,L3 Current (Min),A,28.88
603909,Grove Estate Steynton,2023-08-12 13:30:00+00:00,feeder,10.0,L3 Current (Max),A,28.88
603909,Grove Estate Steynton,2023-08-12 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,28.88
603909,Grove Estate Steynton,2023-08-12 13:30:00+00:00,feeder,10.0,L2 Current (Min),A,27.75
603909,Grove Estate Steynton,2023-08-12 13:30:00+00:00,feeder,10.0,L2 Current (Max),A,27.75
603909,Grove Estate Steynton,2023-08-12 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,27.75
603909,Grove Estate Steynton,2023-08-12 13:30:00+00:00,feeder,10.0,L1 Current (Min),A,5.0
603909,Grove Estate Steynton,2023-08-12 13:30:00+00:00,feeder,10.0,L1 Current (Max),A,9.0
603909,Grove Estate Steynton,2023-08-12 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
603909,Grove Estate Steynton,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage (Min),V,241.48
603909,Grove Estate Steynton,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage (Max),V,241.55
603909,Grove Estate Steynton,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
603909,Grove Estate Steynton,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage (Min),V,240.22
603909,Grove Estate Steynton,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage (Max),V,240.28
603909,Grove Estate Steynton,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
603909,Grove Estate Steynton,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage (Min),V,239.94
603909,Grove Estate Steynton,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage (Max),V,240.02
603909,Grove Estate Steynton,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
603909,Grove Estate Steynton,2023-08-12 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 13:30:00+00:00,busbar,,L3 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-12 13:30:00+00:00,busbar,,L2 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-12 13:30:00+00:00,busbar,,L1 Active Power,kW,29.0
603909,Grove Estate Steynton,2023-08-12 13:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 13:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 13:30:00+00:00,busbar,,L3 Current (Min),A,83.88
603909,Grove Estate Steynton,2023-08-12 13:30:00+00:00,busbar,,L3 Current (Max),A,84.75
603909,Grove Estate Steynton,2023-08-12 13:30:00+00:00,busbar,,L3 Current (RMS),A,84.25
603909,Grove Estate Steynton,2023-08-12 13:30:00+00:00,busbar,,L2 Current (Min),A,94.12
603909,Grove Estate Steynton,2023-08-12 13:30:00+00:00,busbar,,L2 Current (Max),A,94.25
603909,Grove Estate Steynton,2023-08-12 13:30:00+00:00,busbar,,L2 Current (RMS),A,94.12
603909,Grove Estate Steynton,2023-08-12 13:30:00+00:00,busbar,,L1 Current (Min),A,122.5
603909,Grove Estate Steynton,2023-08-12 13:30:00+00:00,busbar,,L1 Current (Max),A,125.88
603909,Grove Estate Steynton,2023-08-12 13:30:00+00:00,busbar,,L1 Current (RMS),A,124.25
603909,Grove Estate Steynton,2023-08-12 13:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 13:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 13:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 13:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.81
603909,Grove Estate Steynton,2023-08-12 13:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 13:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,1.0
603909,Grove Estate Steynton,2023-08-12 13:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 13:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.44
603909,Grove Estate Steynton,2023-08-12 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 13:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9795799999999999
603909,Grove Estate Steynton,2023-08-12 13:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9756799999999999
603909,Grove Estate Steynton,2023-08-12 13:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9849899999999999
603909,Grove Estate Steynton,2023-08-12 13:20:00+00:00,feeder,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-12 13:20:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-12 13:20:00+00:00,feeder,,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-12 13:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 13:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 13:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 13:20:00+00:00,feeder,,L3 Current (Min),A,25.62
603909,Grove Estate Steynton,2023-08-12 13:20:00+00:00,feeder,,L3 Current (Max),A,25.75
603909,Grove Estate Steynton,2023-08-12 13:20:00+00:00,feeder,,L3 Current (RMS),A,25.75
603909,Grove Estate Steynton,2023-08-12 13:20:00+00:00,feeder,,L2 Current (Min),A,32.5
603909,Grove Estate Steynton,2023-08-12 13:20:00+00:00,feeder,,L2 Current (Max),A,32.75
603909,Grove Estate Steynton,2023-08-12 13:20:00+00:00,feeder,,L2 Current (RMS),A,32.62
603909,Grove Estate Steynton,2023-08-12 13:20:00+00:00,feeder,,L1 Current (Min),A,40.25
603909,Grove Estate Steynton,2023-08-12 13:20:00+00:00,feeder,,L1 Current (Max),A,40.38
603909,Grove Estate Steynton,2023-08-12 13:20:00+00:00,feeder,,L1 Current (RMS),A,40.25
603909,Grove Estate Steynton,2023-08-12 13:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 13:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,178.06
603909,Grove Estate Steynton,2023-08-12 13:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 13:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-12.44
603909,Grove Estate Steynton,2023-08-12 13:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 13:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-51.06
603909,Grove Estate Steynton,2023-08-12 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 13:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.00771
603909,Grove Estate Steynton,2023-08-12 13:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.17570999999999998
603909,Grove Estate Steynton,2023-08-12 13:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.20388
603909,Grove Estate Steynton,2023-08-12 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 13:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 13:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 13:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 13:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 13:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-12 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-12 13:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 13:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 13:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 13:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 13:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 13:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-12.13
603909,Grove Estate Steynton,2023-08-12 13:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 13:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.12
603909,Grove Estate Steynton,2023-08-12 13:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 13:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.06
603909,Grove Estate Steynton,2023-08-12 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 13:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9241299999999999
603909,Grove Estate Steynton,2023-08-12 13:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94965
603909,Grove Estate Steynton,2023-08-12 13:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9047799999999999
603909,Grove Estate Steynton,2023-08-12 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-12 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-12 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-12 13:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 13:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 13:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 13:20:00+00:00,feeder,20.0,L3 Current (Min),A,15.12
603909,Grove Estate Steynton,2023-08-12 13:20:00+00:00,feeder,20.0,L3 Current (Max),A,15.12
603909,Grove Estate Steynton,2023-08-12 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.12
603909,Grove Estate Steynton,2023-08-12 13:20:00+00:00,feeder,20.0,L2 Current (Min),A,23.38
603909,Grove Estate Steynton,2023-08-12 13:20:00+00:00,feeder,20.0,L2 Current (Max),A,23.62
603909,Grove Estate Steynton,2023-08-12 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.5
603909,Grove Estate Steynton,2023-08-12 13:20:00+00:00,feeder,20.0,L1 Current (Min),A,30.5
603909,Grove Estate Steynton,2023-08-12 13:20:00+00:00,feeder,20.0,L1 Current (Max),A,31.38
603909,Grove Estate Steynton,2023-08-12 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,30.88
603909,Grove Estate Steynton,2023-08-12 13:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 13:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.5
603909,Grove Estate Steynton,2023-08-12 13:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 13:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-5.19
603909,Grove Estate Steynton,2023-08-12 13:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 13:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.62
603909,Grove Estate Steynton,2023-08-12 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 13:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9823
603909,Grove Estate Steynton,2023-08-12 13:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9652700000000001
603909,Grove Estate Steynton,2023-08-12 13:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8590700000000001
603909,Grove Estate Steynton,2023-08-12 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-12 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-12 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-12 13:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 13:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 13:20:00+00:00,feeder,10.0,L3 Current (Min),A,39.38
603909,Grove Estate Steynton,2023-08-12 13:20:00+00:00,feeder,10.0,L3 Current (Max),A,39.75
603909,Grove Estate Steynton,2023-08-12 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,39.62
603909,Grove Estate Steynton,2023-08-12 13:20:00+00:00,feeder,10.0,L2 Current (Min),A,20.38
603909,Grove Estate Steynton,2023-08-12 13:20:00+00:00,feeder,10.0,L2 Current (Max),A,20.62
603909,Grove Estate Steynton,2023-08-12 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,20.5
603909,Grove Estate Steynton,2023-08-12 13:20:00+00:00,feeder,10.0,L1 Current (Min),A,4.38
603909,Grove Estate Steynton,2023-08-12 13:20:00+00:00,feeder,10.0,L1 Current (Max),A,4.38
603909,Grove Estate Steynton,2023-08-12 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,4.38
603909,Grove Estate Steynton,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage (Min),V,241.56
603909,Grove Estate Steynton,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage (Max),V,241.73
603909,Grove Estate Steynton,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
603909,Grove Estate Steynton,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage (Min),V,240.23
603909,Grove Estate Steynton,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage (Max),V,240.33
603909,Grove Estate Steynton,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
603909,Grove Estate Steynton,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage (Min),V,240.16
603909,Grove Estate Steynton,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage (Max),V,240.22
603909,Grove Estate Steynton,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
603909,Grove Estate Steynton,2023-08-12 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-12 13:20:00+00:00,busbar,,L3 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-12 13:20:00+00:00,busbar,,L2 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-12 13:20:00+00:00,busbar,,L1 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-12 13:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 13:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 13:20:00+00:00,busbar,,L3 Current (Min),A,79.5
603909,Grove Estate Steynton,2023-08-12 13:20:00+00:00,busbar,,L3 Current (Max),A,80.12
603909,Grove Estate Steynton,2023-08-12 13:20:00+00:00,busbar,,L3 Current (RMS),A,79.88
603909,Grove Estate Steynton,2023-08-12 13:20:00+00:00,busbar,,L2 Current (Min),A,76.25
603909,Grove Estate Steynton,2023-08-12 13:20:00+00:00,busbar,,L2 Current (Max),A,76.75
603909,Grove Estate Steynton,2023-08-12 13:20:00+00:00,busbar,,L2 Current (RMS),A,76.5
603909,Grove Estate Steynton,2023-08-12 13:20:00+00:00,busbar,,L1 Current (Min),A,74.25
603909,Grove Estate Steynton,2023-08-12 13:20:00+00:00,busbar,,L1 Current (Max),A,75.0
603909,Grove Estate Steynton,2023-08-12 13:20:00+00:00,busbar,,L1 Current (RMS),A,74.5
603909,Grove Estate Steynton,2023-08-12 13:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 13:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 13:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 13:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.62
603909,Grove Estate Steynton,2023-08-12 13:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 13:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.62
603909,Grove Estate Steynton,2023-08-12 13:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 13:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.88
603909,Grove Estate Steynton,2023-08-12 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 13:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9805299999999999
603909,Grove Estate Steynton,2023-08-12 13:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9909100000000001
603909,Grove Estate Steynton,2023-08-12 13:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.97629
603909,Grove Estate Steynton,2023-08-12 13:10:00+00:00,feeder,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-12 13:10:00+00:00,feeder,,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-12 13:10:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-12 13:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 13:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 13:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 13:10:00+00:00,feeder,,L3 Current (Min),A,27.0
603909,Grove Estate Steynton,2023-08-12 13:10:00+00:00,feeder,,L3 Current (Max),A,27.12
603909,Grove Estate Steynton,2023-08-12 13:10:00+00:00,feeder,,L3 Current (RMS),A,27.12
603909,Grove Estate Steynton,2023-08-12 13:10:00+00:00,feeder,,L2 Current (Min),A,52.25
603909,Grove Estate Steynton,2023-08-12 13:10:00+00:00,feeder,,L2 Current (Max),A,52.5
603909,Grove Estate Steynton,2023-08-12 13:10:00+00:00,feeder,,L2 Current (RMS),A,52.38
603909,Grove Estate Steynton,2023-08-12 13:10:00+00:00,feeder,,L1 Current (Min),A,34.12
603909,Grove Estate Steynton,2023-08-12 13:10:00+00:00,feeder,,L1 Current (Max),A,34.25
603909,Grove Estate Steynton,2023-08-12 13:10:00+00:00,feeder,,L1 Current (RMS),A,34.12
603909,Grove Estate Steynton,2023-08-12 13:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 13:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,16.69
603909,Grove Estate Steynton,2023-08-12 13:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 13:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-14.25
603909,Grove Estate Steynton,2023-08-12 13:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 13:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,8.06
603909,Grove Estate Steynton,2023-08-12 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 13:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.12322000000000001
603909,Grove Estate Steynton,2023-08-12 13:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.32238
603909,Grove Estate Steynton,2023-08-12 13:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.27538
603909,Grove Estate Steynton,2023-08-12 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 13:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 13:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 13:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 13:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 13:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 13:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 13:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 13:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 13:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 13:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 13:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-17.44
603909,Grove Estate Steynton,2023-08-12 13:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 13:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.81
603909,Grove Estate Steynton,2023-08-12 13:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 13:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.69
603909,Grove Estate Steynton,2023-08-12 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 13:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8393200000000001
603909,Grove Estate Steynton,2023-08-12 13:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96719
603909,Grove Estate Steynton,2023-08-12 13:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94394
603909,Grove Estate Steynton,2023-08-12 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-12 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-12 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-12 13:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 13:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 13:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 13:10:00+00:00,feeder,20.0,L3 Current (Min),A,11.62
603909,Grove Estate Steynton,2023-08-12 13:10:00+00:00,feeder,20.0,L3 Current (Max),A,12.25
603909,Grove Estate Steynton,2023-08-12 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.88
603909,Grove Estate Steynton,2023-08-12 13:10:00+00:00,feeder,20.0,L2 Current (Min),A,27.62
603909,Grove Estate Steynton,2023-08-12 13:10:00+00:00,feeder,20.0,L2 Current (Max),A,27.75
603909,Grove Estate Steynton,2023-08-12 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,27.62
603909,Grove Estate Steynton,2023-08-12 13:10:00+00:00,feeder,20.0,L1 Current (Min),A,39.62
603909,Grove Estate Steynton,2023-08-12 13:10:00+00:00,feeder,20.0,L1 Current (Max),A,40.38
603909,Grove Estate Steynton,2023-08-12 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,40.12
603909,Grove Estate Steynton,2023-08-12 13:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 13:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.12
603909,Grove Estate Steynton,2023-08-12 13:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 13:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-2.88
603909,Grove Estate Steynton,2023-08-12 13:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 13:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,25.5
603909,Grove Estate Steynton,2023-08-12 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-12 13:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97562
603909,Grove Estate Steynton,2023-08-12 13:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98959
603909,Grove Estate Steynton,2023-08-12 13:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8482299999999999
603909,Grove Estate Steynton,2023-08-12 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-12 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-12 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-12 13:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 13:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 13:10:00+00:00,feeder,10.0,L3 Current (Min),A,33.0
603909,Grove Estate Steynton,2023-08-12 13:10:00+00:00,feeder,10.0,L3 Current (Max),A,33.25
603909,Grove Estate Steynton,2023-08-12 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,33.12
603909,Grove Estate Steynton,2023-08-12 13:10:00+00:00,feeder,10.0,L2 Current (Min),A,39.62
603909,Grove Estate Steynton,2023-08-12 13:10:00+00:00,feeder,10.0,L2 Current (Max),A,39.75
603909,Grove Estate Steynton,2023-08-12 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,39.75
603909,Grove Estate Steynton,2023-08-12 13:10:00+00:00,feeder,10.0,L1 Current (Min),A,5.75
603909,Grove Estate Steynton,2023-08-12 13:10:00+00:00,feeder,10.0,L1 Current (Max),A,6.25
603909,Grove Estate Steynton,2023-08-12 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
603909,Grove Estate Steynton,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage (Min),V,241.77
603909,Grove Estate Steynton,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage (Max),V,241.84
603909,Grove Estate Steynton,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
603909,Grove Estate Steynton,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage (Min),V,240.45
603909,Grove Estate Steynton,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage (Max),V,240.56
603909,Grove Estate Steynton,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
603909,Grove Estate Steynton,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage (Min),V,240.38
603909,Grove Estate Steynton,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage (Max),V,240.48
603909,Grove Estate Steynton,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
603909,Grove Estate Steynton,2023-08-12 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 13:10:00+00:00,busbar,,L3 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-12 13:10:00+00:00,busbar,,L2 Active Power,kW,28.0
603909,Grove Estate Steynton,2023-08-12 13:10:00+00:00,busbar,,L1 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-12 13:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 13:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 13:10:00+00:00,busbar,,L3 Current (Min),A,70.75
603909,Grove Estate Steynton,2023-08-12 13:10:00+00:00,busbar,,L3 Current (Max),A,71.12
603909,Grove Estate Steynton,2023-08-12 13:10:00+00:00,busbar,,L3 Current (RMS),A,70.88
603909,Grove Estate Steynton,2023-08-12 13:10:00+00:00,busbar,,L2 Current (Min),A,119.38
603909,Grove Estate Steynton,2023-08-12 13:10:00+00:00,busbar,,L2 Current (Max),A,119.62
603909,Grove Estate Steynton,2023-08-12 13:10:00+00:00,busbar,,L2 Current (RMS),A,119.5
603909,Grove Estate Steynton,2023-08-12 13:10:00+00:00,busbar,,L1 Current (Min),A,78.5
603909,Grove Estate Steynton,2023-08-12 13:10:00+00:00,busbar,,L1 Current (Max),A,79.38
603909,Grove Estate Steynton,2023-08-12 13:10:00+00:00,busbar,,L1 Current (RMS),A,79.12
603909,Grove Estate Steynton,2023-08-12 13:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 13:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 13:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 13:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.25
603909,Grove Estate Steynton,2023-08-12 13:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 13:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.31
603909,Grove Estate Steynton,2023-08-12 13:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 13:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.0
603909,Grove Estate Steynton,2023-08-12 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 13:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.99615
603909,Grove Estate Steynton,2023-08-12 13:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.99121
603909,Grove Estate Steynton,2023-08-12 13:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.98193
603909,Grove Estate Steynton,2023-08-12 13:00:00+00:00,feeder,,L3 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-12 13:00:00+00:00,feeder,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-12 13:00:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-12 13:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 13:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 13:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 13:00:00+00:00,feeder,,L3 Current (Min),A,58.38
603909,Grove Estate Steynton,2023-08-12 13:00:00+00:00,feeder,,L3 Current (Max),A,58.38
603909,Grove Estate Steynton,2023-08-12 13:00:00+00:00,feeder,,L3 Current (RMS),A,58.38
603909,Grove Estate Steynton,2023-08-12 13:00:00+00:00,feeder,,L2 Current (Min),A,52.12
603909,Grove Estate Steynton,2023-08-12 13:00:00+00:00,feeder,,L2 Current (Max),A,54.38
603909,Grove Estate Steynton,2023-08-12 13:00:00+00:00,feeder,,L2 Current (RMS),A,53.25
603909,Grove Estate Steynton,2023-08-12 13:00:00+00:00,feeder,,L1 Current (Min),A,35.88
603909,Grove Estate Steynton,2023-08-12 13:00:00+00:00,feeder,,L1 Current (Max),A,36.0
603909,Grove Estate Steynton,2023-08-12 13:00:00+00:00,feeder,,L1 Current (RMS),A,36.0
603909,Grove Estate Steynton,2023-08-12 13:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 13:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-70.94
603909,Grove Estate Steynton,2023-08-12 13:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 13:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,0.94
603909,Grove Estate Steynton,2023-08-12 13:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 13:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-73.0
603909,Grove Estate Steynton,2023-08-12 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 13:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.01042
603909,Grove Estate Steynton,2023-08-12 13:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.12935
603909,Grove Estate Steynton,2023-08-12 13:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.11962
603909,Grove Estate Steynton,2023-08-12 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 13:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 13:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 13:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 13:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 13:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-12 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 13:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 13:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 13:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 13:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 13:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 13:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-14.94
603909,Grove Estate Steynton,2023-08-12 13:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 13:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-11.56
603909,Grove Estate Steynton,2023-08-12 13:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 13:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-23.19
603909,Grove Estate Steynton,2023-08-12 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
