Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-12 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 13:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.88623
603909,Grove Estate Steynton,2023-08-12 13:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.879
603909,Grove Estate Steynton,2023-08-12 13:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8577899999999999
603909,Grove Estate Steynton,2023-08-12 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-12 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-12 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-12 13:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 13:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 13:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 13:00:00+00:00,feeder,20.0,L3 Current (Min),A,12.0
603909,Grove Estate Steynton,2023-08-12 13:00:00+00:00,feeder,20.0,L3 Current (Max),A,12.12
603909,Grove Estate Steynton,2023-08-12 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.0
603909,Grove Estate Steynton,2023-08-12 13:00:00+00:00,feeder,20.0,L2 Current (Min),A,18.0
603909,Grove Estate Steynton,2023-08-12 13:00:00+00:00,feeder,20.0,L2 Current (Max),A,18.25
603909,Grove Estate Steynton,2023-08-12 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,18.12
603909,Grove Estate Steynton,2023-08-12 13:00:00+00:00,feeder,20.0,L1 Current (Min),A,27.62
603909,Grove Estate Steynton,2023-08-12 13:00:00+00:00,feeder,20.0,L1 Current (Max),A,27.75
603909,Grove Estate Steynton,2023-08-12 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,27.75
603909,Grove Estate Steynton,2023-08-12 13:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 13:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.81
603909,Grove Estate Steynton,2023-08-12 13:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 13:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-9.13
603909,Grove Estate Steynton,2023-08-12 13:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 13:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.62
603909,Grove Estate Steynton,2023-08-12 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 13:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9715
603909,Grove Estate Steynton,2023-08-12 13:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94629
603909,Grove Estate Steynton,2023-08-12 13:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98685
603909,Grove Estate Steynton,2023-08-12 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-12 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-12 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-12 13:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 13:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 13:00:00+00:00,feeder,10.0,L3 Current (Min),A,30.88
603909,Grove Estate Steynton,2023-08-12 13:00:00+00:00,feeder,10.0,L3 Current (Max),A,30.88
603909,Grove Estate Steynton,2023-08-12 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,30.88
603909,Grove Estate Steynton,2023-08-12 13:00:00+00:00,feeder,10.0,L2 Current (Min),A,16.5
603909,Grove Estate Steynton,2023-08-12 13:00:00+00:00,feeder,10.0,L2 Current (Max),A,16.75
603909,Grove Estate Steynton,2023-08-12 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.62
603909,Grove Estate Steynton,2023-08-12 13:00:00+00:00,feeder,10.0,L1 Current (Min),A,16.5
603909,Grove Estate Steynton,2023-08-12 13:00:00+00:00,feeder,10.0,L1 Current (Max),A,17.0
603909,Grove Estate Steynton,2023-08-12 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,16.75
603909,Grove Estate Steynton,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage (Min),V,239.98
603909,Grove Estate Steynton,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage (Max),V,240.03
603909,Grove Estate Steynton,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
603909,Grove Estate Steynton,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage (Min),V,238.69
603909,Grove Estate Steynton,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage (Max),V,238.72
603909,Grove Estate Steynton,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.7
603909,Grove Estate Steynton,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage (Min),V,238.47
603909,Grove Estate Steynton,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage (Max),V,238.5
603909,Grove Estate Steynton,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.48
603909,Grove Estate Steynton,2023-08-12 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-12 13:00:00+00:00,busbar,,L3 Active Power,kW,24.0
603909,Grove Estate Steynton,2023-08-12 13:00:00+00:00,busbar,,L2 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-12 13:00:00+00:00,busbar,,L1 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-12 13:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 13:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 13:00:00+00:00,busbar,,L3 Current (Min),A,100.12
603909,Grove Estate Steynton,2023-08-12 13:00:00+00:00,busbar,,L3 Current (Max),A,100.38
603909,Grove Estate Steynton,2023-08-12 13:00:00+00:00,busbar,,L3 Current (RMS),A,100.25
603909,Grove Estate Steynton,2023-08-12 13:00:00+00:00,busbar,,L2 Current (Min),A,85.75
603909,Grove Estate Steynton,2023-08-12 13:00:00+00:00,busbar,,L2 Current (Max),A,88.0
603909,Grove Estate Steynton,2023-08-12 13:00:00+00:00,busbar,,L2 Current (RMS),A,86.88
603909,Grove Estate Steynton,2023-08-12 13:00:00+00:00,busbar,,L1 Current (Min),A,78.38
603909,Grove Estate Steynton,2023-08-12 13:00:00+00:00,busbar,,L1 Current (Max),A,78.62
603909,Grove Estate Steynton,2023-08-12 13:00:00+00:00,busbar,,L1 Current (RMS),A,78.5
603909,Grove Estate Steynton,2023-08-12 13:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 13:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 12:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 12:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.38
603909,Grove Estate Steynton,2023-08-12 12:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 12:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.5
603909,Grove Estate Steynton,2023-08-12 12:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 12:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.81
603909,Grove Estate Steynton,2023-08-12 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 12:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.99145
603909,Grove Estate Steynton,2023-08-12 12:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9827600000000001
603909,Grove Estate Steynton,2023-08-12 12:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.97931
603909,Grove Estate Steynton,2023-08-12 12:50:00+00:00,feeder,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-12 12:50:00+00:00,feeder,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-12 12:50:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-12 12:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 12:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 12:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 12:50:00+00:00,feeder,,L3 Current (Min),A,40.5
603909,Grove Estate Steynton,2023-08-12 12:50:00+00:00,feeder,,L3 Current (Max),A,40.62
603909,Grove Estate Steynton,2023-08-12 12:50:00+00:00,feeder,,L3 Current (RMS),A,40.62
603909,Grove Estate Steynton,2023-08-12 12:50:00+00:00,feeder,,L2 Current (Min),A,37.88
603909,Grove Estate Steynton,2023-08-12 12:50:00+00:00,feeder,,L2 Current (Max),A,38.12
603909,Grove Estate Steynton,2023-08-12 12:50:00+00:00,feeder,,L2 Current (RMS),A,38.0
603909,Grove Estate Steynton,2023-08-12 12:50:00+00:00,feeder,,L1 Current (Min),A,34.5
603909,Grove Estate Steynton,2023-08-12 12:50:00+00:00,feeder,,L1 Current (Max),A,34.62
603909,Grove Estate Steynton,2023-08-12 12:50:00+00:00,feeder,,L1 Current (RMS),A,34.62
603909,Grove Estate Steynton,2023-08-12 12:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 12:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,154.69
603909,Grove Estate Steynton,2023-08-12 12:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 12:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-22.88
603909,Grove Estate Steynton,2023-08-12 12:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 12:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,53.75
603909,Grove Estate Steynton,2023-08-12 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 12:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,-0.05537
603909,Grove Estate Steynton,2023-08-12 12:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.14723
603909,Grove Estate Steynton,2023-08-12 12:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,-0.037739999999999996
603909,Grove Estate Steynton,2023-08-12 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 12:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 12:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 12:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 12:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 12:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 12:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 12:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-12 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 12:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 12:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 12:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 12:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-53.25
603909,Grove Estate Steynton,2023-08-12 12:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 12:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.93
603909,Grove Estate Steynton,2023-08-12 12:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 12:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-20.68
603909,Grove Estate Steynton,2023-08-12 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 12:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.43813
603909,Grove Estate Steynton,2023-08-12 12:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8665799999999999
603909,Grove Estate Steynton,2023-08-12 12:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8890100000000001
603909,Grove Estate Steynton,2023-08-12 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-12 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-12 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-12 12:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 12:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 12:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 12:50:00+00:00,feeder,20.0,L3 Current (Min),A,6.5
603909,Grove Estate Steynton,2023-08-12 12:50:00+00:00,feeder,20.0,L3 Current (Max),A,7.12
603909,Grove Estate Steynton,2023-08-12 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.0
603909,Grove Estate Steynton,2023-08-12 12:50:00+00:00,feeder,20.0,L2 Current (Min),A,16.75
603909,Grove Estate Steynton,2023-08-12 12:50:00+00:00,feeder,20.0,L2 Current (Max),A,17.12
603909,Grove Estate Steynton,2023-08-12 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,17.0
603909,Grove Estate Steynton,2023-08-12 12:50:00+00:00,feeder,20.0,L1 Current (Min),A,28.25
603909,Grove Estate Steynton,2023-08-12 12:50:00+00:00,feeder,20.0,L1 Current (Max),A,28.75
603909,Grove Estate Steynton,2023-08-12 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,28.5
603909,Grove Estate Steynton,2023-08-12 12:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 12:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-0.94
603909,Grove Estate Steynton,2023-08-12 12:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 12:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-9.56
603909,Grove Estate Steynton,2023-08-12 12:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 12:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,7.31
603909,Grove Estate Steynton,2023-08-12 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 12:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9935299999999999
603909,Grove Estate Steynton,2023-08-12 12:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.91171
603909,Grove Estate Steynton,2023-08-12 12:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.53762
603909,Grove Estate Steynton,2023-08-12 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-12 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-12 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 12:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 12:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 12:50:00+00:00,feeder,10.0,L3 Current (Min),A,53.0
603909,Grove Estate Steynton,2023-08-12 12:50:00+00:00,feeder,10.0,L3 Current (Max),A,53.25
603909,Grove Estate Steynton,2023-08-12 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,53.12
603909,Grove Estate Steynton,2023-08-12 12:50:00+00:00,feeder,10.0,L2 Current (Min),A,13.0
603909,Grove Estate Steynton,2023-08-12 12:50:00+00:00,feeder,10.0,L2 Current (Max),A,13.12
603909,Grove Estate Steynton,2023-08-12 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
603909,Grove Estate Steynton,2023-08-12 12:50:00+00:00,feeder,10.0,L1 Current (Min),A,2.38
603909,Grove Estate Steynton,2023-08-12 12:50:00+00:00,feeder,10.0,L1 Current (Max),A,2.5
603909,Grove Estate Steynton,2023-08-12 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.5
603909,Grove Estate Steynton,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage (Min),V,240.05
603909,Grove Estate Steynton,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage (Max),V,240.09
603909,Grove Estate Steynton,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.06
603909,Grove Estate Steynton,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage (Min),V,238.84
603909,Grove Estate Steynton,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage (Max),V,238.88
603909,Grove Estate Steynton,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.86
603909,Grove Estate Steynton,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage (Min),V,238.56
603909,Grove Estate Steynton,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage (Max),V,238.69
603909,Grove Estate Steynton,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.67
603909,Grove Estate Steynton,2023-08-12 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-12 12:50:00+00:00,busbar,,L3 Active Power,kW,23.0
603909,Grove Estate Steynton,2023-08-12 12:50:00+00:00,busbar,,L2 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-12 12:50:00+00:00,busbar,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-12 12:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 12:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 12:50:00+00:00,busbar,,L3 Current (Min),A,97.0
603909,Grove Estate Steynton,2023-08-12 12:50:00+00:00,busbar,,L3 Current (Max),A,97.62
603909,Grove Estate Steynton,2023-08-12 12:50:00+00:00,busbar,,L3 Current (RMS),A,97.5
603909,Grove Estate Steynton,2023-08-12 12:50:00+00:00,busbar,,L2 Current (Min),A,66.88
603909,Grove Estate Steynton,2023-08-12 12:50:00+00:00,busbar,,L2 Current (Max),A,67.0
603909,Grove Estate Steynton,2023-08-12 12:50:00+00:00,busbar,,L2 Current (RMS),A,67.0
603909,Grove Estate Steynton,2023-08-12 12:50:00+00:00,busbar,,L1 Current (Min),A,63.75
603909,Grove Estate Steynton,2023-08-12 12:50:00+00:00,busbar,,L1 Current (Max),A,64.5
603909,Grove Estate Steynton,2023-08-12 12:50:00+00:00,busbar,,L1 Current (RMS),A,64.12
603909,Grove Estate Steynton,2023-08-12 12:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 12:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 12:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 12:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.88
603909,Grove Estate Steynton,2023-08-12 12:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 12:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.69
603909,Grove Estate Steynton,2023-08-12 12:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 12:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.69
603909,Grove Estate Steynton,2023-08-12 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 12:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9946299999999999
603909,Grove Estate Steynton,2023-08-12 12:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.98587
603909,Grove Estate Steynton,2023-08-12 12:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9938
603909,Grove Estate Steynton,2023-08-12 12:40:00+00:00,feeder,,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-12 12:40:00+00:00,feeder,,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-12 12:40:00+00:00,feeder,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-12 12:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 12:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 12:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 12:40:00+00:00,feeder,,L3 Current (Min),A,49.38
603909,Grove Estate Steynton,2023-08-12 12:40:00+00:00,feeder,,L3 Current (Max),A,49.5
603909,Grove Estate Steynton,2023-08-12 12:40:00+00:00,feeder,,L3 Current (RMS),A,49.38
603909,Grove Estate Steynton,2023-08-12 12:40:00+00:00,feeder,,L2 Current (Min),A,40.38
603909,Grove Estate Steynton,2023-08-12 12:40:00+00:00,feeder,,L2 Current (Max),A,40.5
603909,Grove Estate Steynton,2023-08-12 12:40:00+00:00,feeder,,L2 Current (RMS),A,40.38
603909,Grove Estate Steynton,2023-08-12 12:40:00+00:00,feeder,,L1 Current (Min),A,56.88
603909,Grove Estate Steynton,2023-08-12 12:40:00+00:00,feeder,,L1 Current (Max),A,56.88
603909,Grove Estate Steynton,2023-08-12 12:40:00+00:00,feeder,,L1 Current (RMS),A,56.88
603909,Grove Estate Steynton,2023-08-12 12:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 12:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,178.31
603909,Grove Estate Steynton,2023-08-12 12:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 12:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-165.62
603909,Grove Estate Steynton,2023-08-12 12:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 12:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-22.06
603909,Grove Estate Steynton,2023-08-12 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 12:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,-0.07032999999999999
603909,Grove Estate Steynton,2023-08-12 12:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.02071
603909,Grove Estate Steynton,2023-08-12 12:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.11977
603909,Grove Estate Steynton,2023-08-12 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 12:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 12:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 12:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 12:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 12:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 12:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 12:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 12:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 12:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 12:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 12:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-103.25
603909,Grove Estate Steynton,2023-08-12 12:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 12:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-164.5
603909,Grove Estate Steynton,2023-08-12 12:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 12:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.44
603909,Grove Estate Steynton,2023-08-12 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 12:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,-0.15242
603909,Grove Estate Steynton,2023-08-12 12:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.91769
603909,Grove Estate Steynton,2023-08-12 12:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9369799999999999
603909,Grove Estate Steynton,2023-08-12 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,-5.0
603909,Grove Estate Steynton,2023-08-12 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-12 12:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 12:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 12:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 12:40:00+00:00,feeder,20.0,L3 Current (Min),A,6.12
603909,Grove Estate Steynton,2023-08-12 12:40:00+00:00,feeder,20.0,L3 Current (Max),A,6.25
603909,Grove Estate Steynton,2023-08-12 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.25
603909,Grove Estate Steynton,2023-08-12 12:40:00+00:00,feeder,20.0,L2 Current (Min),A,21.38
603909,Grove Estate Steynton,2023-08-12 12:40:00+00:00,feeder,20.0,L2 Current (Max),A,21.88
603909,Grove Estate Steynton,2023-08-12 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,21.62
603909,Grove Estate Steynton,2023-08-12 12:40:00+00:00,feeder,20.0,L1 Current (Min),A,33.12
603909,Grove Estate Steynton,2023-08-12 12:40:00+00:00,feeder,20.0,L1 Current (Max),A,34.62
603909,Grove Estate Steynton,2023-08-12 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,33.88
603909,Grove Estate Steynton,2023-08-12 12:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 12:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.69
603909,Grove Estate Steynton,2023-08-12 12:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 12:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-8.31
603909,Grove Estate Steynton,2023-08-12 12:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 12:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,166.31
603909,Grove Estate Steynton,2023-08-12 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 12:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97925
603909,Grove Estate Steynton,2023-08-12 12:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.79782
603909,Grove Estate Steynton,2023-08-12 12:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,-0.9341700000000001
603909,Grove Estate Steynton,2023-08-12 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-12 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-12 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,-2.0
603909,Grove Estate Steynton,2023-08-12 12:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 12:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 12:40:00+00:00,feeder,10.0,L3 Current (Min),A,39.12
603909,Grove Estate Steynton,2023-08-12 12:40:00+00:00,feeder,10.0,L3 Current (Max),A,39.25
603909,Grove Estate Steynton,2023-08-12 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,39.25
603909,Grove Estate Steynton,2023-08-12 12:40:00+00:00,feeder,10.0,L2 Current (Min),A,7.62
603909,Grove Estate Steynton,2023-08-12 12:40:00+00:00,feeder,10.0,L2 Current (Max),A,8.0
603909,Grove Estate Steynton,2023-08-12 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.88
603909,Grove Estate Steynton,2023-08-12 12:40:00+00:00,feeder,10.0,L1 Current (Min),A,6.88
603909,Grove Estate Steynton,2023-08-12 12:40:00+00:00,feeder,10.0,L1 Current (Max),A,7.25
603909,Grove Estate Steynton,2023-08-12 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
603909,Grove Estate Steynton,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage (Min),V,242.5
603909,Grove Estate Steynton,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage (Max),V,242.5
603909,Grove Estate Steynton,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
603909,Grove Estate Steynton,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage (Min),V,241.3
603909,Grove Estate Steynton,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage (Max),V,241.33
603909,Grove Estate Steynton,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
603909,Grove Estate Steynton,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage (Min),V,240.75
603909,Grove Estate Steynton,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage (Max),V,240.8
603909,Grove Estate Steynton,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
603909,Grove Estate Steynton,2023-08-12 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 12:40:00+00:00,busbar,,L3 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-12 12:40:00+00:00,busbar,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-12 12:40:00+00:00,busbar,,L1 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-12 12:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 12:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 12:40:00+00:00,busbar,,L3 Current (Min),A,88.38
603909,Grove Estate Steynton,2023-08-12 12:40:00+00:00,busbar,,L3 Current (Max),A,88.5
603909,Grove Estate Steynton,2023-08-12 12:40:00+00:00,busbar,,L3 Current (RMS),A,88.5
603909,Grove Estate Steynton,2023-08-12 12:40:00+00:00,busbar,,L2 Current (Min),A,31.88
603909,Grove Estate Steynton,2023-08-12 12:40:00+00:00,busbar,,L2 Current (Max),A,32.0
603909,Grove Estate Steynton,2023-08-12 12:40:00+00:00,busbar,,L2 Current (RMS),A,31.88
603909,Grove Estate Steynton,2023-08-12 12:40:00+00:00,busbar,,L1 Current (Min),A,83.0
603909,Grove Estate Steynton,2023-08-12 12:40:00+00:00,busbar,,L1 Current (Max),A,84.25
603909,Grove Estate Steynton,2023-08-12 12:40:00+00:00,busbar,,L1 Current (RMS),A,83.62
603909,Grove Estate Steynton,2023-08-12 12:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 12:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 12:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 12:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.81
603909,Grove Estate Steynton,2023-08-12 12:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 12:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.31
603909,Grove Estate Steynton,2023-08-12 12:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 12:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.38
603909,Grove Estate Steynton,2023-08-12 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 12:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.991
603909,Grove Estate Steynton,2023-08-12 12:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.96255
603909,Grove Estate Steynton,2023-08-12 12:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.99225
603909,Grove Estate Steynton,2023-08-12 12:30:00+00:00,feeder,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-12 12:30:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-12 12:30:00+00:00,feeder,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-12 12:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 12:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 12:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 12:30:00+00:00,feeder,,L3 Current (Min),A,40.38
603909,Grove Estate Steynton,2023-08-12 12:30:00+00:00,feeder,,L3 Current (Max),A,40.62
603909,Grove Estate Steynton,2023-08-12 12:30:00+00:00,feeder,,L3 Current (RMS),A,40.5
603909,Grove Estate Steynton,2023-08-12 12:30:00+00:00,feeder,,L2 Current (Min),A,28.88
603909,Grove Estate Steynton,2023-08-12 12:30:00+00:00,feeder,,L2 Current (Max),A,29.0
603909,Grove Estate Steynton,2023-08-12 12:30:00+00:00,feeder,,L2 Current (RMS),A,29.0
603909,Grove Estate Steynton,2023-08-12 12:30:00+00:00,feeder,,L1 Current (Min),A,53.12
603909,Grove Estate Steynton,2023-08-12 12:30:00+00:00,feeder,,L1 Current (Max),A,53.25
603909,Grove Estate Steynton,2023-08-12 12:30:00+00:00,feeder,,L1 Current (RMS),A,53.25
603909,Grove Estate Steynton,2023-08-12 12:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 12:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-49.69
603909,Grove Estate Steynton,2023-08-12 12:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 12:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,143.56
603909,Grove Estate Steynton,2023-08-12 12:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 12:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-45.94
603909,Grove Estate Steynton,2023-08-12 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 12:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.09056
603909,Grove Estate Steynton,2023-08-12 12:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,-0.15727
603909,Grove Estate Steynton,2023-08-12 12:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.10475
603909,Grove Estate Steynton,2023-08-12 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 12:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 12:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 12:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 12:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 12:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-12 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 12:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 12:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 12:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 12:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 12:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 12:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.56
603909,Grove Estate Steynton,2023-08-12 12:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 12:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-165.88
603909,Grove Estate Steynton,2023-08-12 12:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 12:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-28.94
603909,Grove Estate Steynton,2023-08-12 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 12:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9768700000000001
603909,Grove Estate Steynton,2023-08-12 12:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.9207799999999999
603909,Grove Estate Steynton,2023-08-12 12:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.55224
603909,Grove Estate Steynton,2023-08-12 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-12 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,-5.0
603909,Grove Estate Steynton,2023-08-12 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-12 12:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 12:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 12:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 12:30:00+00:00,feeder,20.0,L3 Current (Min),A,27.88
603909,Grove Estate Steynton,2023-08-12 12:30:00+00:00,feeder,20.0,L3 Current (Max),A,28.75
603909,Grove Estate Steynton,2023-08-12 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,28.38
603909,Grove Estate Steynton,2023-08-12 12:30:00+00:00,feeder,20.0,L2 Current (Min),A,22.0
603909,Grove Estate Steynton,2023-08-12 12:30:00+00:00,feeder,20.0,L2 Current (Max),A,22.62
603909,Grove Estate Steynton,2023-08-12 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.38
603909,Grove Estate Steynton,2023-08-12 12:30:00+00:00,feeder,20.0,L1 Current (Min),A,13.88
603909,Grove Estate Steynton,2023-08-12 12:30:00+00:00,feeder,20.0,L1 Current (Max),A,21.38
603909,Grove Estate Steynton,2023-08-12 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.0
603909,Grove Estate Steynton,2023-08-12 12:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 12:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.44
603909,Grove Estate Steynton,2023-08-12 12:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 12:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-35.87
603909,Grove Estate Steynton,2023-08-12 12:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 12:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,178.5
603909,Grove Estate Steynton,2023-08-12 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 12:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9875799999999999
603909,Grove Estate Steynton,2023-08-12 12:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.5151600000000001
603909,Grove Estate Steynton,2023-08-12 12:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,-0.9681700000000001
603909,Grove Estate Steynton,2023-08-12 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-12 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-12 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,-2.0
603909,Grove Estate Steynton,2023-08-12 12:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 12:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 12:30:00+00:00,feeder,10.0,L3 Current (Min),A,40.62
603909,Grove Estate Steynton,2023-08-12 12:30:00+00:00,feeder,10.0,L3 Current (Max),A,43.62
603909,Grove Estate Steynton,2023-08-12 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,42.62
603909,Grove Estate Steynton,2023-08-12 12:30:00+00:00,feeder,10.0,L2 Current (Min),A,6.0
603909,Grove Estate Steynton,2023-08-12 12:30:00+00:00,feeder,10.0,L2 Current (Max),A,6.12
603909,Grove Estate Steynton,2023-08-12 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.0
603909,Grove Estate Steynton,2023-08-12 12:30:00+00:00,feeder,10.0,L1 Current (Min),A,8.38
603909,Grove Estate Steynton,2023-08-12 12:30:00+00:00,feeder,10.0,L1 Current (Max),A,8.38
603909,Grove Estate Steynton,2023-08-12 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.38
603909,Grove Estate Steynton,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage (Min),V,240.27
603909,Grove Estate Steynton,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage (Max),V,240.38
603909,Grove Estate Steynton,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
603909,Grove Estate Steynton,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage (Min),V,239.59
603909,Grove Estate Steynton,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage (Max),V,239.67
603909,Grove Estate Steynton,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.66
603909,Grove Estate Steynton,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage (Min),V,239.2
603909,Grove Estate Steynton,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage (Max),V,239.22
603909,Grove Estate Steynton,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.22
603909,Grove Estate Steynton,2023-08-12 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-12 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-12 12:30:00+00:00,busbar,,L3 Active Power,kW,26.0
603909,Grove Estate Steynton,2023-08-12 12:30:00+00:00,busbar,,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-12 12:30:00+00:00,busbar,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-12 12:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 12:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 12:30:00+00:00,busbar,,L3 Current (Min),A,108.62
603909,Grove Estate Steynton,2023-08-12 12:30:00+00:00,busbar,,L3 Current (Max),A,112.0
603909,Grove Estate Steynton,2023-08-12 12:30:00+00:00,busbar,,L3 Current (RMS),A,111.25
603909,Grove Estate Steynton,2023-08-12 12:30:00+00:00,busbar,,L2 Current (Min),A,22.88
603909,Grove Estate Steynton,2023-08-12 12:30:00+00:00,busbar,,L2 Current (Max),A,23.38
603909,Grove Estate Steynton,2023-08-12 12:30:00+00:00,busbar,,L2 Current (RMS),A,23.12
603909,Grove Estate Steynton,2023-08-12 12:30:00+00:00,busbar,,L1 Current (Min),A,53.88
603909,Grove Estate Steynton,2023-08-12 12:30:00+00:00,busbar,,L1 Current (Max),A,65.0
603909,Grove Estate Steynton,2023-08-12 12:30:00+00:00,busbar,,L1 Current (RMS),A,58.38
603909,Grove Estate Steynton,2023-08-12 12:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 12:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 12:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 12:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.19
603909,Grove Estate Steynton,2023-08-12 12:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 12:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.25
603909,Grove Estate Steynton,2023-08-12 12:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 12:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.62
603909,Grove Estate Steynton,2023-08-12 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 12:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.99066
603909,Grove Estate Steynton,2023-08-12 12:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.98251
603909,Grove Estate Steynton,2023-08-12 12:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9917
603909,Grove Estate Steynton,2023-08-12 12:20:00+00:00,feeder,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-12 12:20:00+00:00,feeder,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-12 12:20:00+00:00,feeder,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-12 12:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 12:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 12:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 12:20:00+00:00,feeder,,L3 Current (Min),A,40.38
603909,Grove Estate Steynton,2023-08-12 12:20:00+00:00,feeder,,L3 Current (Max),A,40.5
603909,Grove Estate Steynton,2023-08-12 12:20:00+00:00,feeder,,L3 Current (RMS),A,40.38
603909,Grove Estate Steynton,2023-08-12 12:20:00+00:00,feeder,,L2 Current (Min),A,38.75
603909,Grove Estate Steynton,2023-08-12 12:20:00+00:00,feeder,,L2 Current (Max),A,39.0
603909,Grove Estate Steynton,2023-08-12 12:20:00+00:00,feeder,,L2 Current (RMS),A,38.88
603909,Grove Estate Steynton,2023-08-12 12:20:00+00:00,feeder,,L1 Current (Min),A,47.88
603909,Grove Estate Steynton,2023-08-12 12:20:00+00:00,feeder,,L1 Current (Max),A,47.88
603909,Grove Estate Steynton,2023-08-12 12:20:00+00:00,feeder,,L1 Current (RMS),A,47.88
603909,Grove Estate Steynton,2023-08-12 12:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 12:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-62.37
603909,Grove Estate Steynton,2023-08-12 12:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 12:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-147.69
603909,Grove Estate Steynton,2023-08-12 12:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 12:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-18.94
603909,Grove Estate Steynton,2023-08-12 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
