Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-12 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 12:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.10072
603909,Grove Estate Steynton,2023-08-12 12:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,-0.0359
603909,Grove Estate Steynton,2023-08-12 12:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.21961999999999998
603909,Grove Estate Steynton,2023-08-12 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 12:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 12:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 12:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 12:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 12:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-12 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 12:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 12:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 12:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 12:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 12:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 12:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-6.25
603909,Grove Estate Steynton,2023-08-12 12:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 12:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-163.0
603909,Grove Estate Steynton,2023-08-12 12:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 12:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-19.44
603909,Grove Estate Steynton,2023-08-12 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-12 12:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.97629
603909,Grove Estate Steynton,2023-08-12 12:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.84811
603909,Grove Estate Steynton,2023-08-12 12:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90018
603909,Grove Estate Steynton,2023-08-12 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-12 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,-3.0
603909,Grove Estate Steynton,2023-08-12 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-12 12:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 12:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 12:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 12:20:00+00:00,feeder,20.0,L3 Current (Min),A,28.12
603909,Grove Estate Steynton,2023-08-12 12:20:00+00:00,feeder,20.0,L3 Current (Max),A,28.5
603909,Grove Estate Steynton,2023-08-12 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,28.38
603909,Grove Estate Steynton,2023-08-12 12:20:00+00:00,feeder,20.0,L2 Current (Min),A,15.5
603909,Grove Estate Steynton,2023-08-12 12:20:00+00:00,feeder,20.0,L2 Current (Max),A,15.62
603909,Grove Estate Steynton,2023-08-12 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.5
603909,Grove Estate Steynton,2023-08-12 12:20:00+00:00,feeder,20.0,L1 Current (Min),A,33.5
603909,Grove Estate Steynton,2023-08-12 12:20:00+00:00,feeder,20.0,L1 Current (Max),A,34.38
603909,Grove Estate Steynton,2023-08-12 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,33.88
603909,Grove Estate Steynton,2023-08-12 12:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 12:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-2.56
603909,Grove Estate Steynton,2023-08-12 12:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 12:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-7.44
603909,Grove Estate Steynton,2023-08-12 12:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 12:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-179.06
603909,Grove Estate Steynton,2023-08-12 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 12:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9716799999999999
603909,Grove Estate Steynton,2023-08-12 12:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93832
603909,Grove Estate Steynton,2023-08-12 12:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,-0.9603
603909,Grove Estate Steynton,2023-08-12 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-12 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-12 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,-2.0
603909,Grove Estate Steynton,2023-08-12 12:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 12:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 12:20:00+00:00,feeder,10.0,L3 Current (Min),A,28.12
603909,Grove Estate Steynton,2023-08-12 12:20:00+00:00,feeder,10.0,L3 Current (Max),A,29.12
603909,Grove Estate Steynton,2023-08-12 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,28.62
603909,Grove Estate Steynton,2023-08-12 12:20:00+00:00,feeder,10.0,L2 Current (Min),A,13.5
603909,Grove Estate Steynton,2023-08-12 12:20:00+00:00,feeder,10.0,L2 Current (Max),A,13.62
603909,Grove Estate Steynton,2023-08-12 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.5
603909,Grove Estate Steynton,2023-08-12 12:20:00+00:00,feeder,10.0,L1 Current (Min),A,7.38
603909,Grove Estate Steynton,2023-08-12 12:20:00+00:00,feeder,10.0,L1 Current (Max),A,7.5
603909,Grove Estate Steynton,2023-08-12 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.38
603909,Grove Estate Steynton,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage (Min),V,241.95
603909,Grove Estate Steynton,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage (Max),V,242.02
603909,Grove Estate Steynton,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
603909,Grove Estate Steynton,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage (Min),V,240.22
603909,Grove Estate Steynton,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage (Max),V,240.38
603909,Grove Estate Steynton,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
603909,Grove Estate Steynton,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage (Min),V,240.14
603909,Grove Estate Steynton,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage (Max),V,240.27
603909,Grove Estate Steynton,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
603909,Grove Estate Steynton,2023-08-12 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-12 12:20:00+00:00,busbar,,L3 Active Power,kW,23.0
603909,Grove Estate Steynton,2023-08-12 12:20:00+00:00,busbar,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-12 12:20:00+00:00,busbar,,L1 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-12 12:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 12:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 12:20:00+00:00,busbar,,L3 Current (Min),A,96.88
603909,Grove Estate Steynton,2023-08-12 12:20:00+00:00,busbar,,L3 Current (Max),A,97.75
603909,Grove Estate Steynton,2023-08-12 12:20:00+00:00,busbar,,L3 Current (RMS),A,97.25
603909,Grove Estate Steynton,2023-08-12 12:20:00+00:00,busbar,,L2 Current (Min),A,42.0
603909,Grove Estate Steynton,2023-08-12 12:20:00+00:00,busbar,,L2 Current (Max),A,42.5
603909,Grove Estate Steynton,2023-08-12 12:20:00+00:00,busbar,,L2 Current (RMS),A,42.25
603909,Grove Estate Steynton,2023-08-12 12:20:00+00:00,busbar,,L1 Current (Min),A,73.5
603909,Grove Estate Steynton,2023-08-12 12:20:00+00:00,busbar,,L1 Current (Max),A,74.25
603909,Grove Estate Steynton,2023-08-12 12:20:00+00:00,busbar,,L1 Current (RMS),A,73.88
603909,Grove Estate Steynton,2023-08-12 12:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 12:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 12:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 12:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.12
603909,Grove Estate Steynton,2023-08-12 12:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 12:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,37.19
603909,Grove Estate Steynton,2023-08-12 12:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 12:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,5.31
603909,Grove Estate Steynton,2023-08-12 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,9.0
603909,Grove Estate Steynton,2023-08-12 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,2.0
603909,Grove Estate Steynton,2023-08-12 12:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.99393
603909,Grove Estate Steynton,2023-08-12 12:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.79269
603909,Grove Estate Steynton,2023-08-12 12:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9930399999999999
603909,Grove Estate Steynton,2023-08-12 12:10:00+00:00,feeder,,L3 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-12 12:10:00+00:00,feeder,,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-12 12:10:00+00:00,feeder,,L1 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-12 12:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 12:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 12:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 12:10:00+00:00,feeder,,L3 Current (Min),A,54.0
603909,Grove Estate Steynton,2023-08-12 12:10:00+00:00,feeder,,L3 Current (Max),A,54.12
603909,Grove Estate Steynton,2023-08-12 12:10:00+00:00,feeder,,L3 Current (RMS),A,54.0
603909,Grove Estate Steynton,2023-08-12 12:10:00+00:00,feeder,,L2 Current (Min),A,62.12
603909,Grove Estate Steynton,2023-08-12 12:10:00+00:00,feeder,,L2 Current (Max),A,62.38
603909,Grove Estate Steynton,2023-08-12 12:10:00+00:00,feeder,,L2 Current (RMS),A,62.25
603909,Grove Estate Steynton,2023-08-12 12:10:00+00:00,feeder,,L1 Current (Min),A,90.0
603909,Grove Estate Steynton,2023-08-12 12:10:00+00:00,feeder,,L1 Current (Max),A,90.12
603909,Grove Estate Steynton,2023-08-12 12:10:00+00:00,feeder,,L1 Current (RMS),A,90.0
603909,Grove Estate Steynton,2023-08-12 12:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 12:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-16.5
603909,Grove Estate Steynton,2023-08-12 12:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 12:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,30.31
603909,Grove Estate Steynton,2023-08-12 12:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 12:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-66.5
603909,Grove Estate Steynton,2023-08-12 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 12:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.0338
603909,Grove Estate Steynton,2023-08-12 12:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.05565
603909,Grove Estate Steynton,2023-08-12 12:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.09938
603909,Grove Estate Steynton,2023-08-12 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 12:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 12:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 12:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 12:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 12:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-12 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 12:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 12:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 12:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 12:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 12:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 12:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.93
603909,Grove Estate Steynton,2023-08-12 12:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 12:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-85.56
603909,Grove Estate Steynton,2023-08-12 12:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 12:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-116.0
603909,Grove Estate Steynton,2023-08-12 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 12:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.96005
603909,Grove Estate Steynton,2023-08-12 12:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.053029999999999994
603909,Grove Estate Steynton,2023-08-12 12:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.32985
603909,Grove Estate Steynton,2023-08-12 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-12 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,-1.0
603909,Grove Estate Steynton,2023-08-12 12:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 12:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 12:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 12:10:00+00:00,feeder,20.0,L3 Current (Min),A,21.0
603909,Grove Estate Steynton,2023-08-12 12:10:00+00:00,feeder,20.0,L3 Current (Max),A,21.5
603909,Grove Estate Steynton,2023-08-12 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.25
603909,Grove Estate Steynton,2023-08-12 12:10:00+00:00,feeder,20.0,L2 Current (Min),A,9.75
603909,Grove Estate Steynton,2023-08-12 12:10:00+00:00,feeder,20.0,L2 Current (Max),A,9.88
603909,Grove Estate Steynton,2023-08-12 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.75
603909,Grove Estate Steynton,2023-08-12 12:10:00+00:00,feeder,20.0,L1 Current (Min),A,15.25
603909,Grove Estate Steynton,2023-08-12 12:10:00+00:00,feeder,20.0,L1 Current (Max),A,15.25
603909,Grove Estate Steynton,2023-08-12 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.25
603909,Grove Estate Steynton,2023-08-12 12:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 12:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-1.88
603909,Grove Estate Steynton,2023-08-12 12:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 12:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-20.18
603909,Grove Estate Steynton,2023-08-12 12:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 12:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,172.31
603909,Grove Estate Steynton,2023-08-12 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 12:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9856299999999999
603909,Grove Estate Steynton,2023-08-12 12:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.71139
603909,Grove Estate Steynton,2023-08-12 12:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,-0.9380200000000001
603909,Grove Estate Steynton,2023-08-12 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-12 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-12 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,-2.0
603909,Grove Estate Steynton,2023-08-12 12:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 12:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 12:10:00+00:00,feeder,10.0,L3 Current (Min),A,37.0
603909,Grove Estate Steynton,2023-08-12 12:10:00+00:00,feeder,10.0,L3 Current (Max),A,37.38
603909,Grove Estate Steynton,2023-08-12 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,37.12
603909,Grove Estate Steynton,2023-08-12 12:10:00+00:00,feeder,10.0,L2 Current (Min),A,6.75
603909,Grove Estate Steynton,2023-08-12 12:10:00+00:00,feeder,10.0,L2 Current (Max),A,7.25
603909,Grove Estate Steynton,2023-08-12 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
603909,Grove Estate Steynton,2023-08-12 12:10:00+00:00,feeder,10.0,L1 Current (Min),A,6.75
603909,Grove Estate Steynton,2023-08-12 12:10:00+00:00,feeder,10.0,L1 Current (Max),A,7.0
603909,Grove Estate Steynton,2023-08-12 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.88
603909,Grove Estate Steynton,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage (Min),V,240.16
603909,Grove Estate Steynton,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage (Max),V,240.38
603909,Grove Estate Steynton,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.27
603909,Grove Estate Steynton,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage (Min),V,238.09
603909,Grove Estate Steynton,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage (Max),V,238.39
603909,Grove Estate Steynton,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.23
603909,Grove Estate Steynton,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage (Min),V,238.27
603909,Grove Estate Steynton,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage (Max),V,238.39
603909,Grove Estate Steynton,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.33
603909,Grove Estate Steynton,2023-08-12 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
603909,Grove Estate Steynton,2023-08-12 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 12:10:00+00:00,busbar,,L3 Active Power,kW,27.0
603909,Grove Estate Steynton,2023-08-12 12:10:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-12 12:10:00+00:00,busbar,,L1 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-12 12:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 12:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 12:10:00+00:00,busbar,,L3 Current (Min),A,112.12
603909,Grove Estate Steynton,2023-08-12 12:10:00+00:00,busbar,,L3 Current (Max),A,112.12
603909,Grove Estate Steynton,2023-08-12 12:10:00+00:00,busbar,,L3 Current (RMS),A,112.12
603909,Grove Estate Steynton,2023-08-12 12:10:00+00:00,busbar,,L2 Current (Min),A,64.62
603909,Grove Estate Steynton,2023-08-12 12:10:00+00:00,busbar,,L2 Current (Max),A,64.75
603909,Grove Estate Steynton,2023-08-12 12:10:00+00:00,busbar,,L2 Current (RMS),A,64.75
603909,Grove Estate Steynton,2023-08-12 12:10:00+00:00,busbar,,L1 Current (Min),A,80.0
603909,Grove Estate Steynton,2023-08-12 12:10:00+00:00,busbar,,L1 Current (Max),A,80.12
603909,Grove Estate Steynton,2023-08-12 12:10:00+00:00,busbar,,L1 Current (RMS),A,80.0
603909,Grove Estate Steynton,2023-08-12 12:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 12:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 12:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 12:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.25
603909,Grove Estate Steynton,2023-08-12 12:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 12:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.88
603909,Grove Estate Steynton,2023-08-12 12:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 12:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.19
603909,Grove Estate Steynton,2023-08-12 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-12 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 12:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9904200000000001
603909,Grove Estate Steynton,2023-08-12 12:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9656399999999999
603909,Grove Estate Steynton,2023-08-12 12:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9840700000000001
603909,Grove Estate Steynton,2023-08-12 12:00:00+00:00,feeder,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-12 12:00:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-12 12:00:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-12 12:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 12:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 12:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 12:00:00+00:00,feeder,,L3 Current (Min),A,41.0
603909,Grove Estate Steynton,2023-08-12 12:00:00+00:00,feeder,,L3 Current (Max),A,41.12
603909,Grove Estate Steynton,2023-08-12 12:00:00+00:00,feeder,,L3 Current (RMS),A,41.0
603909,Grove Estate Steynton,2023-08-12 12:00:00+00:00,feeder,,L2 Current (Min),A,28.25
603909,Grove Estate Steynton,2023-08-12 12:00:00+00:00,feeder,,L2 Current (Max),A,28.38
603909,Grove Estate Steynton,2023-08-12 12:00:00+00:00,feeder,,L2 Current (RMS),A,28.38
603909,Grove Estate Steynton,2023-08-12 12:00:00+00:00,feeder,,L1 Current (Min),A,39.62
603909,Grove Estate Steynton,2023-08-12 12:00:00+00:00,feeder,,L1 Current (Max),A,39.62
603909,Grove Estate Steynton,2023-08-12 12:00:00+00:00,feeder,,L1 Current (RMS),A,39.62
603909,Grove Estate Steynton,2023-08-12 12:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 12:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-37.81
603909,Grove Estate Steynton,2023-08-12 12:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 12:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-58.87
603909,Grove Estate Steynton,2023-08-12 12:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 12:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,68.81
603909,Grove Estate Steynton,2023-08-12 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 12:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.08931
603909,Grove Estate Steynton,2023-08-12 12:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.049
603909,Grove Estate Steynton,2023-08-12 12:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.07182000000000001
603909,Grove Estate Steynton,2023-08-12 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 12:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 12:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 12:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 12:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 12:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 12:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 12:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 12:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 12:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 12:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 12:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-5.94
603909,Grove Estate Steynton,2023-08-12 12:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 12:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-26.69
603909,Grove Estate Steynton,2023-08-12 12:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 12:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-42.0
603909,Grove Estate Steynton,2023-08-12 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-12 12:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.96799
603909,Grove Estate Steynton,2023-08-12 12:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.82296
603909,Grove Estate Steynton,2023-08-12 12:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.66879
603909,Grove Estate Steynton,2023-08-12 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-12 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-12 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-12 12:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 12:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 12:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 12:00:00+00:00,feeder,20.0,L3 Current (Min),A,24.25
603909,Grove Estate Steynton,2023-08-12 12:00:00+00:00,feeder,20.0,L3 Current (Max),A,27.0
603909,Grove Estate Steynton,2023-08-12 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,25.12
603909,Grove Estate Steynton,2023-08-12 12:00:00+00:00,feeder,20.0,L2 Current (Min),A,19.0
603909,Grove Estate Steynton,2023-08-12 12:00:00+00:00,feeder,20.0,L2 Current (Max),A,19.12
603909,Grove Estate Steynton,2023-08-12 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,19.12
603909,Grove Estate Steynton,2023-08-12 12:00:00+00:00,feeder,20.0,L1 Current (Min),A,18.88
603909,Grove Estate Steynton,2023-08-12 12:00:00+00:00,feeder,20.0,L1 Current (Max),A,19.5
603909,Grove Estate Steynton,2023-08-12 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,19.25
603909,Grove Estate Steynton,2023-08-12 12:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 12:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-2.25
603909,Grove Estate Steynton,2023-08-12 12:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 12:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-9.87
603909,Grove Estate Steynton,2023-08-12 12:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 12:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-69.19
603909,Grove Estate Steynton,2023-08-12 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 12:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9894700000000001
603909,Grove Estate Steynton,2023-08-12 12:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.90018
603909,Grove Estate Steynton,2023-08-12 12:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.11513
603909,Grove Estate Steynton,2023-08-12 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-12 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-12 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 12:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 12:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 12:00:00+00:00,feeder,10.0,L3 Current (Min),A,38.25
603909,Grove Estate Steynton,2023-08-12 12:00:00+00:00,feeder,10.0,L3 Current (Max),A,38.88
603909,Grove Estate Steynton,2023-08-12 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,38.62
603909,Grove Estate Steynton,2023-08-12 12:00:00+00:00,feeder,10.0,L2 Current (Min),A,11.25
603909,Grove Estate Steynton,2023-08-12 12:00:00+00:00,feeder,10.0,L2 Current (Max),A,11.38
603909,Grove Estate Steynton,2023-08-12 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.25
603909,Grove Estate Steynton,2023-08-12 12:00:00+00:00,feeder,10.0,L1 Current (Min),A,2.0
603909,Grove Estate Steynton,2023-08-12 12:00:00+00:00,feeder,10.0,L1 Current (Max),A,2.12
603909,Grove Estate Steynton,2023-08-12 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.12
603909,Grove Estate Steynton,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage (Min),V,240.27
603909,Grove Estate Steynton,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage (Max),V,240.5
603909,Grove Estate Steynton,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
603909,Grove Estate Steynton,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage (Min),V,239.36
603909,Grove Estate Steynton,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage (Max),V,239.59
603909,Grove Estate Steynton,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.52
603909,Grove Estate Steynton,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage (Min),V,239.16
603909,Grove Estate Steynton,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage (Max),V,239.31
603909,Grove Estate Steynton,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.27
603909,Grove Estate Steynton,2023-08-12 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-12 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
603909,Grove Estate Steynton,2023-08-12 12:00:00+00:00,busbar,,L3 Active Power,kW,25.0
603909,Grove Estate Steynton,2023-08-12 12:00:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-12 12:00:00+00:00,busbar,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-12 12:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 12:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 12:00:00+00:00,busbar,,L3 Current (Min),A,103.75
603909,Grove Estate Steynton,2023-08-12 12:00:00+00:00,busbar,,L3 Current (Max),A,105.75
603909,Grove Estate Steynton,2023-08-12 12:00:00+00:00,busbar,,L3 Current (RMS),A,104.38
603909,Grove Estate Steynton,2023-08-12 12:00:00+00:00,busbar,,L2 Current (Min),A,57.5
603909,Grove Estate Steynton,2023-08-12 12:00:00+00:00,busbar,,L2 Current (Max),A,57.75
603909,Grove Estate Steynton,2023-08-12 12:00:00+00:00,busbar,,L2 Current (RMS),A,57.62
603909,Grove Estate Steynton,2023-08-12 12:00:00+00:00,busbar,,L1 Current (Min),A,56.25
603909,Grove Estate Steynton,2023-08-12 12:00:00+00:00,busbar,,L1 Current (Max),A,57.12
603909,Grove Estate Steynton,2023-08-12 12:00:00+00:00,busbar,,L1 Current (RMS),A,56.75
603909,Grove Estate Steynton,2023-08-12 12:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 12:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 11:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 11:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.5
603909,Grove Estate Steynton,2023-08-12 11:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 11:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.69
603909,Grove Estate Steynton,2023-08-12 11:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 11:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.62
603909,Grove Estate Steynton,2023-08-12 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-12 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 11:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9905700000000001
603909,Grove Estate Steynton,2023-08-12 11:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9874299999999999
603909,Grove Estate Steynton,2023-08-12 11:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.99292
603909,Grove Estate Steynton,2023-08-12 11:50:00+00:00,feeder,,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-12 11:50:00+00:00,feeder,,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-12 11:50:00+00:00,feeder,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-12 11:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 11:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 11:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 11:50:00+00:00,feeder,,L3 Current (Min),A,39.12
603909,Grove Estate Steynton,2023-08-12 11:50:00+00:00,feeder,,L3 Current (Max),A,39.25
603909,Grove Estate Steynton,2023-08-12 11:50:00+00:00,feeder,,L3 Current (RMS),A,39.25
603909,Grove Estate Steynton,2023-08-12 11:50:00+00:00,feeder,,L2 Current (Min),A,43.88
603909,Grove Estate Steynton,2023-08-12 11:50:00+00:00,feeder,,L2 Current (Max),A,44.0
603909,Grove Estate Steynton,2023-08-12 11:50:00+00:00,feeder,,L2 Current (RMS),A,43.88
603909,Grove Estate Steynton,2023-08-12 11:50:00+00:00,feeder,,L1 Current (Min),A,51.62
603909,Grove Estate Steynton,2023-08-12 11:50:00+00:00,feeder,,L1 Current (Max),A,51.88
603909,Grove Estate Steynton,2023-08-12 11:50:00+00:00,feeder,,L1 Current (RMS),A,51.75
603909,Grove Estate Steynton,2023-08-12 11:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 11:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-25.94
603909,Grove Estate Steynton,2023-08-12 11:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 11:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-8.19
603909,Grove Estate Steynton,2023-08-12 11:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 11:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,18.31
603909,Grove Estate Steynton,2023-08-12 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 11:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.20742
603909,Grove Estate Steynton,2023-08-12 11:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.4669100000000001
603909,Grove Estate Steynton,2023-08-12 11:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.01564
603909,Grove Estate Steynton,2023-08-12 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 11:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 11:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 11:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 11:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 11:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 11:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 11:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 11:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 11:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-12 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 11:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 11:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.13
603909,Grove Estate Steynton,2023-08-12 11:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 11:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.62
603909,Grove Estate Steynton,2023-08-12 11:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 11:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-30.37
603909,Grove Estate Steynton,2023-08-12 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 11:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9620700000000001
603909,Grove Estate Steynton,2023-08-12 11:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99097
603909,Grove Estate Steynton,2023-08-12 11:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.77456
603909,Grove Estate Steynton,2023-08-12 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-12 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-12 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-12 11:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 11:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 11:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 11:50:00+00:00,feeder,20.0,L3 Current (Min),A,22.75
603909,Grove Estate Steynton,2023-08-12 11:50:00+00:00,feeder,20.0,L3 Current (Max),A,23.25
603909,Grove Estate Steynton,2023-08-12 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.88
603909,Grove Estate Steynton,2023-08-12 11:50:00+00:00,feeder,20.0,L2 Current (Min),A,79.0
603909,Grove Estate Steynton,2023-08-12 11:50:00+00:00,feeder,20.0,L2 Current (Max),A,79.75
603909,Grove Estate Steynton,2023-08-12 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,79.38
603909,Grove Estate Steynton,2023-08-12 11:50:00+00:00,feeder,20.0,L1 Current (Min),A,21.5
603909,Grove Estate Steynton,2023-08-12 11:50:00+00:00,feeder,20.0,L1 Current (Max),A,21.62
603909,Grove Estate Steynton,2023-08-12 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.5
603909,Grove Estate Steynton,2023-08-12 11:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 11:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.0
603909,Grove Estate Steynton,2023-08-12 11:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 11:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-6.44
603909,Grove Estate Steynton,2023-08-12 11:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 11:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-19.56
603909,Grove Estate Steynton,2023-08-12 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 11:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9898399999999999
603909,Grove Estate Steynton,2023-08-12 11:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97821
603909,Grove Estate Steynton,2023-08-12 11:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.6783100000000001
603909,Grove Estate Steynton,2023-08-12 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-12 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-12 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 11:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 11:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 11:50:00+00:00,feeder,10.0,L3 Current (Min),A,44.75
603909,Grove Estate Steynton,2023-08-12 11:50:00+00:00,feeder,10.0,L3 Current (Max),A,45.38
603909,Grove Estate Steynton,2023-08-12 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,45.0
603909,Grove Estate Steynton,2023-08-12 11:50:00+00:00,feeder,10.0,L2 Current (Min),A,23.88
603909,Grove Estate Steynton,2023-08-12 11:50:00+00:00,feeder,10.0,L2 Current (Max),A,24.0
603909,Grove Estate Steynton,2023-08-12 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,24.0
603909,Grove Estate Steynton,2023-08-12 11:50:00+00:00,feeder,10.0,L1 Current (Min),A,2.88
603909,Grove Estate Steynton,2023-08-12 11:50:00+00:00,feeder,10.0,L1 Current (Max),A,3.0
603909,Grove Estate Steynton,2023-08-12 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.88
603909,Grove Estate Steynton,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (Min),V,239.64
603909,Grove Estate Steynton,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (Max),V,240.08
603909,Grove Estate Steynton,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.78
603909,Grove Estate Steynton,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (Min),V,238.2
603909,Grove Estate Steynton,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (Max),V,238.8
603909,Grove Estate Steynton,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.42
603909,Grove Estate Steynton,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (Min),V,238.2
603909,Grove Estate Steynton,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (Max),V,238.56
603909,Grove Estate Steynton,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.31
603909,Grove Estate Steynton,2023-08-12 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-12 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-12 11:50:00+00:00,busbar,,L3 Active Power,kW,25.0
603909,Grove Estate Steynton,2023-08-12 11:50:00+00:00,busbar,,L2 Active Power,kW,35.0
603909,Grove Estate Steynton,2023-08-12 11:50:00+00:00,busbar,,L1 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-12 11:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 11:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 11:50:00+00:00,busbar,,L3 Current (Min),A,106.5
603909,Grove Estate Steynton,2023-08-12 11:50:00+00:00,busbar,,L3 Current (Max),A,106.88
603909,Grove Estate Steynton,2023-08-12 11:50:00+00:00,busbar,,L3 Current (RMS),A,106.62
603909,Grove Estate Steynton,2023-08-12 11:50:00+00:00,busbar,,L2 Current (Min),A,146.62
603909,Grove Estate Steynton,2023-08-12 11:50:00+00:00,busbar,,L2 Current (Max),A,147.62
603909,Grove Estate Steynton,2023-08-12 11:50:00+00:00,busbar,,L2 Current (RMS),A,147.0
603909,Grove Estate Steynton,2023-08-12 11:50:00+00:00,busbar,,L1 Current (Min),A,73.0
603909,Grove Estate Steynton,2023-08-12 11:50:00+00:00,busbar,,L1 Current (Max),A,73.25
603909,Grove Estate Steynton,2023-08-12 11:50:00+00:00,busbar,,L1 Current (RMS),A,73.12
603909,Grove Estate Steynton,2023-08-12 11:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 11:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 11:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 11:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.12
603909,Grove Estate Steynton,2023-08-12 11:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 11:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.44
603909,Grove Estate Steynton,2023-08-12 11:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 11:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,1.0
603909,Grove Estate Steynton,2023-08-12 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-12 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
