Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-12 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 11:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.99271
603909,Grove Estate Steynton,2023-08-12 11:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9842799999999999
603909,Grove Estate Steynton,2023-08-12 11:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.98813
603909,Grove Estate Steynton,2023-08-12 11:40:00+00:00,feeder,,L3 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-12 11:40:00+00:00,feeder,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-12 11:40:00+00:00,feeder,,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-12 11:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 11:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 11:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 11:40:00+00:00,feeder,,L3 Current (Min),A,58.12
603909,Grove Estate Steynton,2023-08-12 11:40:00+00:00,feeder,,L3 Current (Max),A,58.12
603909,Grove Estate Steynton,2023-08-12 11:40:00+00:00,feeder,,L3 Current (RMS),A,58.12
603909,Grove Estate Steynton,2023-08-12 11:40:00+00:00,feeder,,L2 Current (Min),A,36.38
603909,Grove Estate Steynton,2023-08-12 11:40:00+00:00,feeder,,L2 Current (Max),A,36.38
603909,Grove Estate Steynton,2023-08-12 11:40:00+00:00,feeder,,L2 Current (RMS),A,36.38
603909,Grove Estate Steynton,2023-08-12 11:40:00+00:00,feeder,,L1 Current (Min),A,43.25
603909,Grove Estate Steynton,2023-08-12 11:40:00+00:00,feeder,,L1 Current (Max),A,43.25
603909,Grove Estate Steynton,2023-08-12 11:40:00+00:00,feeder,,L1 Current (RMS),A,43.25
603909,Grove Estate Steynton,2023-08-12 11:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 11:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-104.25
603909,Grove Estate Steynton,2023-08-12 11:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 11:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-141.81
603909,Grove Estate Steynton,2023-08-12 11:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 11:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-34.19
603909,Grove Estate Steynton,2023-08-12 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 11:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,-0.02541
603909,Grove Estate Steynton,2023-08-12 11:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.09819
603909,Grove Estate Steynton,2023-08-12 11:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.28243
603909,Grove Estate Steynton,2023-08-12 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 11:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 11:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 11:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 11:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 11:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 11:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 11:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 11:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 11:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 11:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 11:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-24.38
603909,Grove Estate Steynton,2023-08-12 11:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 11:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-24.75
603909,Grove Estate Steynton,2023-08-12 11:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 11:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-25.69
603909,Grove Estate Steynton,2023-08-12 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 11:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.77798
603909,Grove Estate Steynton,2023-08-12 11:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.82806
603909,Grove Estate Steynton,2023-08-12 11:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8244299999999999
603909,Grove Estate Steynton,2023-08-12 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-12 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-12 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-12 11:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 11:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 11:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 11:40:00+00:00,feeder,20.0,L3 Current (Min),A,10.12
603909,Grove Estate Steynton,2023-08-12 11:40:00+00:00,feeder,20.0,L3 Current (Max),A,10.5
603909,Grove Estate Steynton,2023-08-12 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.25
603909,Grove Estate Steynton,2023-08-12 11:40:00+00:00,feeder,20.0,L2 Current (Min),A,18.62
603909,Grove Estate Steynton,2023-08-12 11:40:00+00:00,feeder,20.0,L2 Current (Max),A,18.62
603909,Grove Estate Steynton,2023-08-12 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,18.62
603909,Grove Estate Steynton,2023-08-12 11:40:00+00:00,feeder,20.0,L1 Current (Min),A,22.62
603909,Grove Estate Steynton,2023-08-12 11:40:00+00:00,feeder,20.0,L1 Current (Max),A,22.75
603909,Grove Estate Steynton,2023-08-12 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,22.75
603909,Grove Estate Steynton,2023-08-12 11:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 11:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.12
603909,Grove Estate Steynton,2023-08-12 11:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 11:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-5.81
603909,Grove Estate Steynton,2023-08-12 11:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 11:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.82
603909,Grove Estate Steynton,2023-08-12 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 11:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9741799999999999
603909,Grove Estate Steynton,2023-08-12 11:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9234
603909,Grove Estate Steynton,2023-08-12 11:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.29033000000000003
603909,Grove Estate Steynton,2023-08-12 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-12 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-12 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 11:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 11:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 11:40:00+00:00,feeder,10.0,L3 Current (Min),A,26.5
603909,Grove Estate Steynton,2023-08-12 11:40:00+00:00,feeder,10.0,L3 Current (Max),A,26.62
603909,Grove Estate Steynton,2023-08-12 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,26.5
603909,Grove Estate Steynton,2023-08-12 11:40:00+00:00,feeder,10.0,L2 Current (Min),A,11.25
603909,Grove Estate Steynton,2023-08-12 11:40:00+00:00,feeder,10.0,L2 Current (Max),A,11.38
603909,Grove Estate Steynton,2023-08-12 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.38
603909,Grove Estate Steynton,2023-08-12 11:40:00+00:00,feeder,10.0,L1 Current (Min),A,2.0
603909,Grove Estate Steynton,2023-08-12 11:40:00+00:00,feeder,10.0,L1 Current (Max),A,2.0
603909,Grove Estate Steynton,2023-08-12 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.0
603909,Grove Estate Steynton,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (Min),V,239.5
603909,Grove Estate Steynton,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (Max),V,239.55
603909,Grove Estate Steynton,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.53
603909,Grove Estate Steynton,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (Min),V,238.41
603909,Grove Estate Steynton,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (Max),V,238.44
603909,Grove Estate Steynton,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.42
603909,Grove Estate Steynton,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (Min),V,237.98
603909,Grove Estate Steynton,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (Max),V,237.98
603909,Grove Estate Steynton,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.98
603909,Grove Estate Steynton,2023-08-12 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 11:40:00+00:00,busbar,,L3 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-12 11:40:00+00:00,busbar,,L2 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-12 11:40:00+00:00,busbar,,L1 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-12 11:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 11:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 11:40:00+00:00,busbar,,L3 Current (Min),A,92.88
603909,Grove Estate Steynton,2023-08-12 11:40:00+00:00,busbar,,L3 Current (Max),A,93.0
603909,Grove Estate Steynton,2023-08-12 11:40:00+00:00,busbar,,L3 Current (RMS),A,92.88
603909,Grove Estate Steynton,2023-08-12 11:40:00+00:00,busbar,,L2 Current (Min),A,64.62
603909,Grove Estate Steynton,2023-08-12 11:40:00+00:00,busbar,,L2 Current (Max),A,64.75
603909,Grove Estate Steynton,2023-08-12 11:40:00+00:00,busbar,,L2 Current (RMS),A,64.62
603909,Grove Estate Steynton,2023-08-12 11:40:00+00:00,busbar,,L1 Current (Min),A,64.88
603909,Grove Estate Steynton,2023-08-12 11:40:00+00:00,busbar,,L1 Current (Max),A,65.12
603909,Grove Estate Steynton,2023-08-12 11:40:00+00:00,busbar,,L1 Current (RMS),A,65.0
603909,Grove Estate Steynton,2023-08-12 11:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 11:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 11:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 11:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.75
603909,Grove Estate Steynton,2023-08-12 11:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 11:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.19
603909,Grove Estate Steynton,2023-08-12 11:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 11:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,0.19
603909,Grove Estate Steynton,2023-08-12 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-12 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 11:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.99185
603909,Grove Estate Steynton,2023-08-12 11:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9905700000000001
603909,Grove Estate Steynton,2023-08-12 11:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.99631
603909,Grove Estate Steynton,2023-08-12 11:30:00+00:00,feeder,,L3 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-12 11:30:00+00:00,feeder,,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-12 11:30:00+00:00,feeder,,L1 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-12 11:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 11:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 11:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 11:30:00+00:00,feeder,,L3 Current (Min),A,52.38
603909,Grove Estate Steynton,2023-08-12 11:30:00+00:00,feeder,,L3 Current (Max),A,52.88
603909,Grove Estate Steynton,2023-08-12 11:30:00+00:00,feeder,,L3 Current (RMS),A,52.62
603909,Grove Estate Steynton,2023-08-12 11:30:00+00:00,feeder,,L2 Current (Min),A,50.5
603909,Grove Estate Steynton,2023-08-12 11:30:00+00:00,feeder,,L2 Current (Max),A,50.62
603909,Grove Estate Steynton,2023-08-12 11:30:00+00:00,feeder,,L2 Current (RMS),A,50.62
603909,Grove Estate Steynton,2023-08-12 11:30:00+00:00,feeder,,L1 Current (Min),A,66.38
603909,Grove Estate Steynton,2023-08-12 11:30:00+00:00,feeder,,L1 Current (Max),A,66.38
603909,Grove Estate Steynton,2023-08-12 11:30:00+00:00,feeder,,L1 Current (RMS),A,66.38
603909,Grove Estate Steynton,2023-08-12 11:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 11:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-55.19
603909,Grove Estate Steynton,2023-08-12 11:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 11:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-125.38
603909,Grove Estate Steynton,2023-08-12 11:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 11:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-25.0
603909,Grove Estate Steynton,2023-08-12 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 11:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.23525
603909,Grove Estate Steynton,2023-08-12 11:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,-0.01231
603909,Grove Estate Steynton,2023-08-12 11:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.09963
603909,Grove Estate Steynton,2023-08-12 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 11:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 11:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 11:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 11:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 11:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 11:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 11:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 11:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 11:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 11:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 11:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-26.12
603909,Grove Estate Steynton,2023-08-12 11:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 11:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-92.06
603909,Grove Estate Steynton,2023-08-12 11:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 11:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-22.81
603909,Grove Estate Steynton,2023-08-12 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-12 11:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7784399999999999
603909,Grove Estate Steynton,2023-08-12 11:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.02885
603909,Grove Estate Steynton,2023-08-12 11:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8778100000000001
603909,Grove Estate Steynton,2023-08-12 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-12 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-12 11:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 11:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 11:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 11:30:00+00:00,feeder,20.0,L3 Current (Min),A,9.75
603909,Grove Estate Steynton,2023-08-12 11:30:00+00:00,feeder,20.0,L3 Current (Max),A,9.88
603909,Grove Estate Steynton,2023-08-12 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,9.75
603909,Grove Estate Steynton,2023-08-12 11:30:00+00:00,feeder,20.0,L2 Current (Min),A,11.62
603909,Grove Estate Steynton,2023-08-12 11:30:00+00:00,feeder,20.0,L2 Current (Max),A,12.0
603909,Grove Estate Steynton,2023-08-12 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.75
603909,Grove Estate Steynton,2023-08-12 11:30:00+00:00,feeder,20.0,L1 Current (Min),A,29.38
603909,Grove Estate Steynton,2023-08-12 11:30:00+00:00,feeder,20.0,L1 Current (Max),A,29.5
603909,Grove Estate Steynton,2023-08-12 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,29.38
603909,Grove Estate Steynton,2023-08-12 11:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 11:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.75
603909,Grove Estate Steynton,2023-08-12 11:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 11:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-5.31
603909,Grove Estate Steynton,2023-08-12 11:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 11:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.19
603909,Grove Estate Steynton,2023-08-12 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 11:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9850200000000001
603909,Grove Estate Steynton,2023-08-12 11:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9686
603909,Grove Estate Steynton,2023-08-12 11:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9693
603909,Grove Estate Steynton,2023-08-12 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-12 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-12 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-12 11:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 11:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 11:30:00+00:00,feeder,10.0,L3 Current (Min),A,37.12
603909,Grove Estate Steynton,2023-08-12 11:30:00+00:00,feeder,10.0,L3 Current (Max),A,37.25
603909,Grove Estate Steynton,2023-08-12 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,37.25
603909,Grove Estate Steynton,2023-08-12 11:30:00+00:00,feeder,10.0,L2 Current (Min),A,17.0
603909,Grove Estate Steynton,2023-08-12 11:30:00+00:00,feeder,10.0,L2 Current (Max),A,17.5
603909,Grove Estate Steynton,2023-08-12 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,17.25
603909,Grove Estate Steynton,2023-08-12 11:30:00+00:00,feeder,10.0,L1 Current (Min),A,9.62
603909,Grove Estate Steynton,2023-08-12 11:30:00+00:00,feeder,10.0,L1 Current (Max),A,9.62
603909,Grove Estate Steynton,2023-08-12 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.62
603909,Grove Estate Steynton,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage (Min),V,241.53
603909,Grove Estate Steynton,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage (Max),V,241.62
603909,Grove Estate Steynton,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
603909,Grove Estate Steynton,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage (Min),V,240.84
603909,Grove Estate Steynton,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage (Max),V,240.89
603909,Grove Estate Steynton,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
603909,Grove Estate Steynton,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage (Min),V,240.06
603909,Grove Estate Steynton,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage (Max),V,240.17
603909,Grove Estate Steynton,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
603909,Grove Estate Steynton,2023-08-12 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-12 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-12 11:30:00+00:00,busbar,,L3 Active Power,kW,23.0
603909,Grove Estate Steynton,2023-08-12 11:30:00+00:00,busbar,,L2 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-12 11:30:00+00:00,busbar,,L1 Active Power,kW,24.0
603909,Grove Estate Steynton,2023-08-12 11:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 11:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 11:30:00+00:00,busbar,,L3 Current (Min),A,97.38
603909,Grove Estate Steynton,2023-08-12 11:30:00+00:00,busbar,,L3 Current (Max),A,98.0
603909,Grove Estate Steynton,2023-08-12 11:30:00+00:00,busbar,,L3 Current (RMS),A,97.62
603909,Grove Estate Steynton,2023-08-12 11:30:00+00:00,busbar,,L2 Current (Min),A,69.5
603909,Grove Estate Steynton,2023-08-12 11:30:00+00:00,busbar,,L2 Current (Max),A,70.0
603909,Grove Estate Steynton,2023-08-12 11:30:00+00:00,busbar,,L2 Current (RMS),A,69.75
603909,Grove Estate Steynton,2023-08-12 11:30:00+00:00,busbar,,L1 Current (Min),A,103.25
603909,Grove Estate Steynton,2023-08-12 11:30:00+00:00,busbar,,L1 Current (Max),A,103.38
603909,Grove Estate Steynton,2023-08-12 11:30:00+00:00,busbar,,L1 Current (RMS),A,103.38
603909,Grove Estate Steynton,2023-08-12 11:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 11:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 11:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 11:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.12
603909,Grove Estate Steynton,2023-08-12 11:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 11:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.25
603909,Grove Estate Steynton,2023-08-12 11:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 11:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,2.25
603909,Grove Estate Steynton,2023-08-12 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-12 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-12 11:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.99408
603909,Grove Estate Steynton,2023-08-12 11:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97839
603909,Grove Estate Steynton,2023-08-12 11:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.99326
603909,Grove Estate Steynton,2023-08-12 11:20:00+00:00,feeder,,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-12 11:20:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-12 11:20:00+00:00,feeder,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-12 11:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 11:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 11:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 11:20:00+00:00,feeder,,L3 Current (Min),A,51.0
603909,Grove Estate Steynton,2023-08-12 11:20:00+00:00,feeder,,L3 Current (Max),A,51.12
603909,Grove Estate Steynton,2023-08-12 11:20:00+00:00,feeder,,L3 Current (RMS),A,51.12
603909,Grove Estate Steynton,2023-08-12 11:20:00+00:00,feeder,,L2 Current (Min),A,34.5
603909,Grove Estate Steynton,2023-08-12 11:20:00+00:00,feeder,,L2 Current (Max),A,34.62
603909,Grove Estate Steynton,2023-08-12 11:20:00+00:00,feeder,,L2 Current (RMS),A,34.5
603909,Grove Estate Steynton,2023-08-12 11:20:00+00:00,feeder,,L1 Current (Min),A,60.5
603909,Grove Estate Steynton,2023-08-12 11:20:00+00:00,feeder,,L1 Current (Max),A,60.62
603909,Grove Estate Steynton,2023-08-12 11:20:00+00:00,feeder,,L1 Current (RMS),A,60.62
603909,Grove Estate Steynton,2023-08-12 11:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 11:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-39.19
603909,Grove Estate Steynton,2023-08-12 11:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 11:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-65.81
603909,Grove Estate Steynton,2023-08-12 11:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 11:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-10.81
603909,Grove Estate Steynton,2023-08-12 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 11:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.17452
603909,Grove Estate Steynton,2023-08-12 11:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.10063
603909,Grove Estate Steynton,2023-08-12 11:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.19701
603909,Grove Estate Steynton,2023-08-12 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 11:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 11:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 11:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 11:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 11:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-12 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 11:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 11:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 11:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 11:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 11:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 11:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-13.5
603909,Grove Estate Steynton,2023-08-12 11:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 11:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-12.25
603909,Grove Estate Steynton,2023-08-12 11:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 11:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-10.31
603909,Grove Estate Steynton,2023-08-12 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 11:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9177200000000001
603909,Grove Estate Steynton,2023-08-12 11:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9383799999999999
603909,Grove Estate Steynton,2023-08-12 11:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9516899999999999
603909,Grove Estate Steynton,2023-08-12 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-12 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-12 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-12 11:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 11:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 11:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 11:20:00+00:00,feeder,20.0,L3 Current (Min),A,15.0
603909,Grove Estate Steynton,2023-08-12 11:20:00+00:00,feeder,20.0,L3 Current (Max),A,15.62
603909,Grove Estate Steynton,2023-08-12 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.25
603909,Grove Estate Steynton,2023-08-12 11:20:00+00:00,feeder,20.0,L2 Current (Min),A,27.5
603909,Grove Estate Steynton,2023-08-12 11:20:00+00:00,feeder,20.0,L2 Current (Max),A,27.62
603909,Grove Estate Steynton,2023-08-12 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,27.5
603909,Grove Estate Steynton,2023-08-12 11:20:00+00:00,feeder,20.0,L1 Current (Min),A,43.62
603909,Grove Estate Steynton,2023-08-12 11:20:00+00:00,feeder,20.0,L1 Current (Max),A,45.75
603909,Grove Estate Steynton,2023-08-12 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,44.62
603909,Grove Estate Steynton,2023-08-12 11:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 11:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.94
603909,Grove Estate Steynton,2023-08-12 11:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 11:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-4.81
603909,Grove Estate Steynton,2023-08-12 11:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 11:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.38
603909,Grove Estate Steynton,2023-08-12 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 11:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93048
603909,Grove Estate Steynton,2023-08-12 11:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98569
603909,Grove Estate Steynton,2023-08-12 11:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94086
603909,Grove Estate Steynton,2023-08-12 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-12 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-12 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-12 11:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 11:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 11:20:00+00:00,feeder,10.0,L3 Current (Min),A,18.88
603909,Grove Estate Steynton,2023-08-12 11:20:00+00:00,feeder,10.0,L3 Current (Max),A,18.88
603909,Grove Estate Steynton,2023-08-12 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,18.88
603909,Grove Estate Steynton,2023-08-12 11:20:00+00:00,feeder,10.0,L2 Current (Min),A,25.75
603909,Grove Estate Steynton,2023-08-12 11:20:00+00:00,feeder,10.0,L2 Current (Max),A,25.88
603909,Grove Estate Steynton,2023-08-12 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,25.88
603909,Grove Estate Steynton,2023-08-12 11:20:00+00:00,feeder,10.0,L1 Current (Min),A,6.5
603909,Grove Estate Steynton,2023-08-12 11:20:00+00:00,feeder,10.0,L1 Current (Max),A,6.62
603909,Grove Estate Steynton,2023-08-12 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.62
603909,Grove Estate Steynton,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage (Min),V,241.56
603909,Grove Estate Steynton,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage (Max),V,241.7
603909,Grove Estate Steynton,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
603909,Grove Estate Steynton,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage (Min),V,240.38
603909,Grove Estate Steynton,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage (Max),V,240.53
603909,Grove Estate Steynton,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
603909,Grove Estate Steynton,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage (Min),V,239.78
603909,Grove Estate Steynton,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage (Max),V,239.98
603909,Grove Estate Steynton,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
603909,Grove Estate Steynton,2023-08-12 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-12 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 11:20:00+00:00,busbar,,L3 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-12 11:20:00+00:00,busbar,,L2 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-12 11:20:00+00:00,busbar,,L1 Active Power,kW,26.0
603909,Grove Estate Steynton,2023-08-12 11:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 11:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 11:20:00+00:00,busbar,,L3 Current (Min),A,83.62
603909,Grove Estate Steynton,2023-08-12 11:20:00+00:00,busbar,,L3 Current (Max),A,84.12
603909,Grove Estate Steynton,2023-08-12 11:20:00+00:00,busbar,,L3 Current (RMS),A,83.88
603909,Grove Estate Steynton,2023-08-12 11:20:00+00:00,busbar,,L2 Current (Min),A,87.5
603909,Grove Estate Steynton,2023-08-12 11:20:00+00:00,busbar,,L2 Current (Max),A,87.62
603909,Grove Estate Steynton,2023-08-12 11:20:00+00:00,busbar,,L2 Current (RMS),A,87.62
603909,Grove Estate Steynton,2023-08-12 11:20:00+00:00,busbar,,L1 Current (Min),A,109.75
603909,Grove Estate Steynton,2023-08-12 11:20:00+00:00,busbar,,L1 Current (Max),A,111.75
603909,Grove Estate Steynton,2023-08-12 11:20:00+00:00,busbar,,L1 Current (RMS),A,110.75
603909,Grove Estate Steynton,2023-08-12 11:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 11:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 11:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 11:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.38
603909,Grove Estate Steynton,2023-08-12 11:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 11:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.25
603909,Grove Estate Steynton,2023-08-12 11:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 11:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.06
603909,Grove Estate Steynton,2023-08-12 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-12 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 11:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.99219
603909,Grove Estate Steynton,2023-08-12 11:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9919100000000001
603909,Grove Estate Steynton,2023-08-12 11:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9903299999999999
603909,Grove Estate Steynton,2023-08-12 11:10:00+00:00,feeder,,L3 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-12 11:10:00+00:00,feeder,,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-12 11:10:00+00:00,feeder,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-12 11:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 11:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 11:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 11:10:00+00:00,feeder,,L3 Current (Min),A,44.0
603909,Grove Estate Steynton,2023-08-12 11:10:00+00:00,feeder,,L3 Current (Max),A,44.38
603909,Grove Estate Steynton,2023-08-12 11:10:00+00:00,feeder,,L3 Current (RMS),A,44.25
603909,Grove Estate Steynton,2023-08-12 11:10:00+00:00,feeder,,L2 Current (Min),A,52.12
603909,Grove Estate Steynton,2023-08-12 11:10:00+00:00,feeder,,L2 Current (Max),A,52.12
603909,Grove Estate Steynton,2023-08-12 11:10:00+00:00,feeder,,L2 Current (RMS),A,52.12
603909,Grove Estate Steynton,2023-08-12 11:10:00+00:00,feeder,,L1 Current (Min),A,52.88
603909,Grove Estate Steynton,2023-08-12 11:10:00+00:00,feeder,,L1 Current (Max),A,53.0
603909,Grove Estate Steynton,2023-08-12 11:10:00+00:00,feeder,,L1 Current (RMS),A,52.88
603909,Grove Estate Steynton,2023-08-12 11:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 11:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-37.0
603909,Grove Estate Steynton,2023-08-12 11:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 11:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,14.0
603909,Grove Estate Steynton,2023-08-12 11:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 11:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-4.75
603909,Grove Estate Steynton,2023-08-12 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 11:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.15486
603909,Grove Estate Steynton,2023-08-12 11:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.17421
603909,Grove Estate Steynton,2023-08-12 11:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.0518
603909,Grove Estate Steynton,2023-08-12 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 11:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 11:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 11:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 11:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 11:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 11:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 11:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 11:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 11:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 11:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 11:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-20.06
603909,Grove Estate Steynton,2023-08-12 11:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 11:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-14.0
603909,Grove Estate Steynton,2023-08-12 11:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 11:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-27.75
603909,Grove Estate Steynton,2023-08-12 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 11:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.90671
603909,Grove Estate Steynton,2023-08-12 11:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96335
603909,Grove Estate Steynton,2023-08-12 11:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.79672
603909,Grove Estate Steynton,2023-08-12 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-12 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-12 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-12 11:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 11:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 11:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 11:10:00+00:00,feeder,20.0,L3 Current (Min),A,12.75
603909,Grove Estate Steynton,2023-08-12 11:10:00+00:00,feeder,20.0,L3 Current (Max),A,16.25
603909,Grove Estate Steynton,2023-08-12 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.25
603909,Grove Estate Steynton,2023-08-12 11:10:00+00:00,feeder,20.0,L2 Current (Min),A,32.75
603909,Grove Estate Steynton,2023-08-12 11:10:00+00:00,feeder,20.0,L2 Current (Max),A,43.12
603909,Grove Estate Steynton,2023-08-12 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,40.5
603909,Grove Estate Steynton,2023-08-12 11:10:00+00:00,feeder,20.0,L1 Current (Min),A,20.25
603909,Grove Estate Steynton,2023-08-12 11:10:00+00:00,feeder,20.0,L1 Current (Max),A,20.25
603909,Grove Estate Steynton,2023-08-12 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,20.25
603909,Grove Estate Steynton,2023-08-12 11:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 11:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.75
603909,Grove Estate Steynton,2023-08-12 11:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 11:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-6.81
603909,Grove Estate Steynton,2023-08-12 11:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 11:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.12
603909,Grove Estate Steynton,2023-08-12 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 11:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9334100000000001
603909,Grove Estate Steynton,2023-08-12 11:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9705799999999999
603909,Grove Estate Steynton,2023-08-12 11:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9335600000000001
603909,Grove Estate Steynton,2023-08-12 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-12 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-12 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-12 11:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 11:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 11:10:00+00:00,feeder,10.0,L3 Current (Min),A,20.0
603909,Grove Estate Steynton,2023-08-12 11:10:00+00:00,feeder,10.0,L3 Current (Max),A,20.12
603909,Grove Estate Steynton,2023-08-12 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,20.12
603909,Grove Estate Steynton,2023-08-12 11:10:00+00:00,feeder,10.0,L2 Current (Min),A,18.5
603909,Grove Estate Steynton,2023-08-12 11:10:00+00:00,feeder,10.0,L2 Current (Max),A,18.75
603909,Grove Estate Steynton,2023-08-12 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,18.62
603909,Grove Estate Steynton,2023-08-12 11:10:00+00:00,feeder,10.0,L1 Current (Min),A,7.0
603909,Grove Estate Steynton,2023-08-12 11:10:00+00:00,feeder,10.0,L1 Current (Max),A,7.12
603909,Grove Estate Steynton,2023-08-12 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
603909,Grove Estate Steynton,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage (Min),V,240.53
603909,Grove Estate Steynton,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage (Max),V,240.56
603909,Grove Estate Steynton,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.55
603909,Grove Estate Steynton,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage (Min),V,239.42
603909,Grove Estate Steynton,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage (Max),V,239.45
603909,Grove Estate Steynton,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.44
603909,Grove Estate Steynton,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage (Min),V,238.83
603909,Grove Estate Steynton,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage (Max),V,238.92
603909,Grove Estate Steynton,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
