Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-12 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-12 11:10:00+00:00,busbar,,L3 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-12 11:10:00+00:00,busbar,,L2 Active Power,kW,26.0
603909,Grove Estate Steynton,2023-08-12 11:10:00+00:00,busbar,,L1 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-12 11:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 11:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 11:10:00+00:00,busbar,,L3 Current (Min),A,75.12
603909,Grove Estate Steynton,2023-08-12 11:10:00+00:00,busbar,,L3 Current (Max),A,79.25
603909,Grove Estate Steynton,2023-08-12 11:10:00+00:00,busbar,,L3 Current (RMS),A,78.12
603909,Grove Estate Steynton,2023-08-12 11:10:00+00:00,busbar,,L2 Current (Min),A,102.88
603909,Grove Estate Steynton,2023-08-12 11:10:00+00:00,busbar,,L2 Current (Max),A,113.62
603909,Grove Estate Steynton,2023-08-12 11:10:00+00:00,busbar,,L2 Current (RMS),A,110.88
603909,Grove Estate Steynton,2023-08-12 11:10:00+00:00,busbar,,L1 Current (Min),A,78.0
603909,Grove Estate Steynton,2023-08-12 11:10:00+00:00,busbar,,L1 Current (Max),A,78.12
603909,Grove Estate Steynton,2023-08-12 11:10:00+00:00,busbar,,L1 Current (RMS),A,78.0
603909,Grove Estate Steynton,2023-08-12 11:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 11:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 11:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 11:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,10.56
603909,Grove Estate Steynton,2023-08-12 11:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 11:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.56
603909,Grove Estate Steynton,2023-08-12 11:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 11:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,2.12
603909,Grove Estate Steynton,2023-08-12 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,2.0
603909,Grove Estate Steynton,2023-08-12 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-12 11:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9752799999999999
603909,Grove Estate Steynton,2023-08-12 11:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9887100000000001
603909,Grove Estate Steynton,2023-08-12 11:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.99579
603909,Grove Estate Steynton,2023-08-12 11:00:00+00:00,feeder,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-12 11:00:00+00:00,feeder,,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-12 11:00:00+00:00,feeder,,L1 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-12 11:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 11:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 11:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 11:00:00+00:00,feeder,,L3 Current (Min),A,39.12
603909,Grove Estate Steynton,2023-08-12 11:00:00+00:00,feeder,,L3 Current (Max),A,42.62
603909,Grove Estate Steynton,2023-08-12 11:00:00+00:00,feeder,,L3 Current (RMS),A,40.88
603909,Grove Estate Steynton,2023-08-12 11:00:00+00:00,feeder,,L2 Current (Min),A,48.38
603909,Grove Estate Steynton,2023-08-12 11:00:00+00:00,feeder,,L2 Current (Max),A,48.38
603909,Grove Estate Steynton,2023-08-12 11:00:00+00:00,feeder,,L2 Current (RMS),A,48.38
603909,Grove Estate Steynton,2023-08-12 11:00:00+00:00,feeder,,L1 Current (Min),A,72.38
603909,Grove Estate Steynton,2023-08-12 11:00:00+00:00,feeder,,L1 Current (Max),A,72.5
603909,Grove Estate Steynton,2023-08-12 11:00:00+00:00,feeder,,L1 Current (RMS),A,72.38
603909,Grove Estate Steynton,2023-08-12 11:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 11:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-31.75
603909,Grove Estate Steynton,2023-08-12 11:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 11:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-66.06
603909,Grove Estate Steynton,2023-08-12 11:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 11:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,2.38
603909,Grove Estate Steynton,2023-08-12 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 11:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.10737999999999999
603909,Grove Estate Steynton,2023-08-12 11:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.17382
603909,Grove Estate Steynton,2023-08-12 11:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.20684
603909,Grove Estate Steynton,2023-08-12 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 11:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 11:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 11:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 11:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 11:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-12 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 11:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 11:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 11:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 11:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 11:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 11:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-12.44
603909,Grove Estate Steynton,2023-08-12 11:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 11:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-27.5
603909,Grove Estate Steynton,2023-08-12 11:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 11:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-23.19
603909,Grove Estate Steynton,2023-08-12 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 11:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.89889
603909,Grove Estate Steynton,2023-08-12 11:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8220799999999999
603909,Grove Estate Steynton,2023-08-12 11:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.85385
603909,Grove Estate Steynton,2023-08-12 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-12 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-12 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-12 11:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 11:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 11:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 11:00:00+00:00,feeder,20.0,L3 Current (Min),A,13.5
603909,Grove Estate Steynton,2023-08-12 11:00:00+00:00,feeder,20.0,L3 Current (Max),A,13.75
603909,Grove Estate Steynton,2023-08-12 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.62
603909,Grove Estate Steynton,2023-08-12 11:00:00+00:00,feeder,20.0,L2 Current (Min),A,19.88
603909,Grove Estate Steynton,2023-08-12 11:00:00+00:00,feeder,20.0,L2 Current (Max),A,20.0
603909,Grove Estate Steynton,2023-08-12 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,19.88
603909,Grove Estate Steynton,2023-08-12 11:00:00+00:00,feeder,20.0,L1 Current (Min),A,23.88
603909,Grove Estate Steynton,2023-08-12 11:00:00+00:00,feeder,20.0,L1 Current (Max),A,24.0
603909,Grove Estate Steynton,2023-08-12 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,23.88
603909,Grove Estate Steynton,2023-08-12 11:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 11:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.69
603909,Grove Estate Steynton,2023-08-12 11:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 11:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,0.62
603909,Grove Estate Steynton,2023-08-12 11:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 11:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.88
603909,Grove Estate Steynton,2023-08-12 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 11:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93216
603909,Grove Estate Steynton,2023-08-12 11:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.965
603909,Grove Estate Steynton,2023-08-12 11:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92386
603909,Grove Estate Steynton,2023-08-12 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-12 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-12 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-12 11:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 11:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 11:00:00+00:00,feeder,10.0,L3 Current (Min),A,19.38
603909,Grove Estate Steynton,2023-08-12 11:00:00+00:00,feeder,10.0,L3 Current (Max),A,19.75
603909,Grove Estate Steynton,2023-08-12 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,19.62
603909,Grove Estate Steynton,2023-08-12 11:00:00+00:00,feeder,10.0,L2 Current (Min),A,15.5
603909,Grove Estate Steynton,2023-08-12 11:00:00+00:00,feeder,10.0,L2 Current (Max),A,15.62
603909,Grove Estate Steynton,2023-08-12 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.62
603909,Grove Estate Steynton,2023-08-12 11:00:00+00:00,feeder,10.0,L1 Current (Min),A,6.5
603909,Grove Estate Steynton,2023-08-12 11:00:00+00:00,feeder,10.0,L1 Current (Max),A,6.5
603909,Grove Estate Steynton,2023-08-12 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
603909,Grove Estate Steynton,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage (Min),V,240.98
603909,Grove Estate Steynton,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage (Max),V,241.06
603909,Grove Estate Steynton,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
603909,Grove Estate Steynton,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage (Min),V,240.14
603909,Grove Estate Steynton,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage (Max),V,240.36
603909,Grove Estate Steynton,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
603909,Grove Estate Steynton,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage (Min),V,239.22
603909,Grove Estate Steynton,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage (Max),V,239.39
603909,Grove Estate Steynton,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
603909,Grove Estate Steynton,2023-08-12 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 11:00:00+00:00,busbar,,L3 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-12 11:00:00+00:00,busbar,,L2 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-12 11:00:00+00:00,busbar,,L1 Active Power,kW,24.0
603909,Grove Estate Steynton,2023-08-12 11:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 11:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 11:00:00+00:00,busbar,,L3 Current (Min),A,70.5
603909,Grove Estate Steynton,2023-08-12 11:00:00+00:00,busbar,,L3 Current (Max),A,73.62
603909,Grove Estate Steynton,2023-08-12 11:00:00+00:00,busbar,,L3 Current (RMS),A,72.0
603909,Grove Estate Steynton,2023-08-12 11:00:00+00:00,busbar,,L2 Current (Min),A,81.88
603909,Grove Estate Steynton,2023-08-12 11:00:00+00:00,busbar,,L2 Current (Max),A,82.12
603909,Grove Estate Steynton,2023-08-12 11:00:00+00:00,busbar,,L2 Current (RMS),A,82.0
603909,Grove Estate Steynton,2023-08-12 11:00:00+00:00,busbar,,L1 Current (Min),A,100.12
603909,Grove Estate Steynton,2023-08-12 11:00:00+00:00,busbar,,L1 Current (Max),A,100.25
603909,Grove Estate Steynton,2023-08-12 11:00:00+00:00,busbar,,L1 Current (RMS),A,100.12
603909,Grove Estate Steynton,2023-08-12 11:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 11:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 10:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 10:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,7.0
603909,Grove Estate Steynton,2023-08-12 10:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 10:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.25
603909,Grove Estate Steynton,2023-08-12 10:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 10:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.56
603909,Grove Estate Steynton,2023-08-12 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-12 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 10:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98141
603909,Grove Estate Steynton,2023-08-12 10:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.98465
603909,Grove Estate Steynton,2023-08-12 10:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9888
603909,Grove Estate Steynton,2023-08-12 10:50:00+00:00,feeder,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-12 10:50:00+00:00,feeder,,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-12 10:50:00+00:00,feeder,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-12 10:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 10:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 10:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 10:50:00+00:00,feeder,,L3 Current (Min),A,32.12
603909,Grove Estate Steynton,2023-08-12 10:50:00+00:00,feeder,,L3 Current (Max),A,32.38
603909,Grove Estate Steynton,2023-08-12 10:50:00+00:00,feeder,,L3 Current (RMS),A,32.25
603909,Grove Estate Steynton,2023-08-12 10:50:00+00:00,feeder,,L2 Current (Min),A,42.62
603909,Grove Estate Steynton,2023-08-12 10:50:00+00:00,feeder,,L2 Current (Max),A,42.75
603909,Grove Estate Steynton,2023-08-12 10:50:00+00:00,feeder,,L2 Current (RMS),A,42.75
603909,Grove Estate Steynton,2023-08-12 10:50:00+00:00,feeder,,L1 Current (Min),A,49.25
603909,Grove Estate Steynton,2023-08-12 10:50:00+00:00,feeder,,L1 Current (Max),A,49.38
603909,Grove Estate Steynton,2023-08-12 10:50:00+00:00,feeder,,L1 Current (RMS),A,49.38
603909,Grove Estate Steynton,2023-08-12 10:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 10:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-95.31
603909,Grove Estate Steynton,2023-08-12 10:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 10:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-16.07
603909,Grove Estate Steynton,2023-08-12 10:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 10:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-7.31
603909,Grove Estate Steynton,2023-08-12 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 10:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.15068
603909,Grove Estate Steynton,2023-08-12 10:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.16417
603909,Grove Estate Steynton,2023-08-12 10:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.19271
603909,Grove Estate Steynton,2023-08-12 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 10:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 10:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 10:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 10:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 10:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 10:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 10:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 10:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 10:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 10:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 10:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-16.94
603909,Grove Estate Steynton,2023-08-12 10:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 10:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-13.31
603909,Grove Estate Steynton,2023-08-12 10:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 10:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-9.56
603909,Grove Estate Steynton,2023-08-12 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 10:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.82904
603909,Grove Estate Steynton,2023-08-12 10:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95373
603909,Grove Estate Steynton,2023-08-12 10:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9765299999999999
603909,Grove Estate Steynton,2023-08-12 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-12 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-12 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-12 10:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 10:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 10:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 10:50:00+00:00,feeder,20.0,L3 Current (Min),A,10.5
603909,Grove Estate Steynton,2023-08-12 10:50:00+00:00,feeder,20.0,L3 Current (Max),A,10.62
603909,Grove Estate Steynton,2023-08-12 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.62
603909,Grove Estate Steynton,2023-08-12 10:50:00+00:00,feeder,20.0,L2 Current (Min),A,34.12
603909,Grove Estate Steynton,2023-08-12 10:50:00+00:00,feeder,20.0,L2 Current (Max),A,35.38
603909,Grove Estate Steynton,2023-08-12 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,35.12
603909,Grove Estate Steynton,2023-08-12 10:50:00+00:00,feeder,20.0,L1 Current (Min),A,61.12
603909,Grove Estate Steynton,2023-08-12 10:50:00+00:00,feeder,20.0,L1 Current (Max),A,61.62
603909,Grove Estate Steynton,2023-08-12 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,61.38
603909,Grove Estate Steynton,2023-08-12 10:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 10:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.69
603909,Grove Estate Steynton,2023-08-12 10:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 10:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,0.25
603909,Grove Estate Steynton,2023-08-12 10:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 10:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-107.44
603909,Grove Estate Steynton,2023-08-12 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 10:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92258
603909,Grove Estate Steynton,2023-08-12 10:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9560200000000001
603909,Grove Estate Steynton,2023-08-12 10:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,-0.10808
603909,Grove Estate Steynton,2023-08-12 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-12 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-12 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 10:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 10:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 10:50:00+00:00,feeder,10.0,L3 Current (Min),A,17.0
603909,Grove Estate Steynton,2023-08-12 10:50:00+00:00,feeder,10.0,L3 Current (Max),A,17.12
603909,Grove Estate Steynton,2023-08-12 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,17.0
603909,Grove Estate Steynton,2023-08-12 10:50:00+00:00,feeder,10.0,L2 Current (Min),A,14.5
603909,Grove Estate Steynton,2023-08-12 10:50:00+00:00,feeder,10.0,L2 Current (Max),A,14.75
603909,Grove Estate Steynton,2023-08-12 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.62
603909,Grove Estate Steynton,2023-08-12 10:50:00+00:00,feeder,10.0,L1 Current (Min),A,2.38
603909,Grove Estate Steynton,2023-08-12 10:50:00+00:00,feeder,10.0,L1 Current (Max),A,2.38
603909,Grove Estate Steynton,2023-08-12 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.38
603909,Grove Estate Steynton,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (Min),V,241.66
603909,Grove Estate Steynton,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (Max),V,241.69
603909,Grove Estate Steynton,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
603909,Grove Estate Steynton,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (Min),V,240.36
603909,Grove Estate Steynton,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (Max),V,240.38
603909,Grove Estate Steynton,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
603909,Grove Estate Steynton,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (Min),V,239.73
603909,Grove Estate Steynton,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (Max),V,239.88
603909,Grove Estate Steynton,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
603909,Grove Estate Steynton,2023-08-12 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-12 10:50:00+00:00,busbar,,L3 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-12 10:50:00+00:00,busbar,,L2 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-12 10:50:00+00:00,busbar,,L1 Active Power,kW,26.0
603909,Grove Estate Steynton,2023-08-12 10:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 10:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 10:50:00+00:00,busbar,,L3 Current (Min),A,58.12
603909,Grove Estate Steynton,2023-08-12 10:50:00+00:00,busbar,,L3 Current (Max),A,58.25
603909,Grove Estate Steynton,2023-08-12 10:50:00+00:00,busbar,,L3 Current (RMS),A,58.25
603909,Grove Estate Steynton,2023-08-12 10:50:00+00:00,busbar,,L2 Current (Min),A,90.75
603909,Grove Estate Steynton,2023-08-12 10:50:00+00:00,busbar,,L2 Current (Max),A,92.12
603909,Grove Estate Steynton,2023-08-12 10:50:00+00:00,busbar,,L2 Current (RMS),A,91.88
603909,Grove Estate Steynton,2023-08-12 10:50:00+00:00,busbar,,L1 Current (Min),A,110.62
603909,Grove Estate Steynton,2023-08-12 10:50:00+00:00,busbar,,L1 Current (Max),A,110.75
603909,Grove Estate Steynton,2023-08-12 10:50:00+00:00,busbar,,L1 Current (RMS),A,110.75
603909,Grove Estate Steynton,2023-08-12 10:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 10:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 10:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 10:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.19
603909,Grove Estate Steynton,2023-08-12 10:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 10:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.25
603909,Grove Estate Steynton,2023-08-12 10:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 10:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.56
603909,Grove Estate Steynton,2023-08-12 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-12 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 10:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98962
603909,Grove Estate Steynton,2023-08-12 10:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.96878
603909,Grove Estate Steynton,2023-08-12 10:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9859600000000001
603909,Grove Estate Steynton,2023-08-12 10:40:00+00:00,feeder,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-12 10:40:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-12 10:40:00+00:00,feeder,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-12 10:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 10:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 10:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 10:40:00+00:00,feeder,,L3 Current (Min),A,40.25
603909,Grove Estate Steynton,2023-08-12 10:40:00+00:00,feeder,,L3 Current (Max),A,40.25
603909,Grove Estate Steynton,2023-08-12 10:40:00+00:00,feeder,,L3 Current (RMS),A,40.25
603909,Grove Estate Steynton,2023-08-12 10:40:00+00:00,feeder,,L2 Current (Min),A,31.25
603909,Grove Estate Steynton,2023-08-12 10:40:00+00:00,feeder,,L2 Current (Max),A,37.38
603909,Grove Estate Steynton,2023-08-12 10:40:00+00:00,feeder,,L2 Current (RMS),A,35.62
603909,Grove Estate Steynton,2023-08-12 10:40:00+00:00,feeder,,L1 Current (Min),A,45.75
603909,Grove Estate Steynton,2023-08-12 10:40:00+00:00,feeder,,L1 Current (Max),A,45.88
603909,Grove Estate Steynton,2023-08-12 10:40:00+00:00,feeder,,L1 Current (RMS),A,45.88
603909,Grove Estate Steynton,2023-08-12 10:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 10:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-62.87
603909,Grove Estate Steynton,2023-08-12 10:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 10:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,28.56
603909,Grove Estate Steynton,2023-08-12 10:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 10:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-98.25
603909,Grove Estate Steynton,2023-08-12 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 10:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.17394
603909,Grove Estate Steynton,2023-08-12 10:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.09633
603909,Grove Estate Steynton,2023-08-12 10:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,-0.023119999999999998
603909,Grove Estate Steynton,2023-08-12 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 10:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 10:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 10:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 10:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 10:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-12 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 10:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 10:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-12 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 10:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 10:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 10:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 10:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-6.19
603909,Grove Estate Steynton,2023-08-12 10:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 10:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-54.13
603909,Grove Estate Steynton,2023-08-12 10:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 10:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-49.44
603909,Grove Estate Steynton,2023-08-12 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 10:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98209
603909,Grove Estate Steynton,2023-08-12 10:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.48436999999999997
603909,Grove Estate Steynton,2023-08-12 10:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.49128999999999995
603909,Grove Estate Steynton,2023-08-12 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-12 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-12 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-12 10:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 10:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 10:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 10:40:00+00:00,feeder,20.0,L3 Current (Min),A,37.62
603909,Grove Estate Steynton,2023-08-12 10:40:00+00:00,feeder,20.0,L3 Current (Max),A,38.25
603909,Grove Estate Steynton,2023-08-12 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,38.0
603909,Grove Estate Steynton,2023-08-12 10:40:00+00:00,feeder,20.0,L2 Current (Min),A,12.12
603909,Grove Estate Steynton,2023-08-12 10:40:00+00:00,feeder,20.0,L2 Current (Max),A,12.5
603909,Grove Estate Steynton,2023-08-12 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.25
603909,Grove Estate Steynton,2023-08-12 10:40:00+00:00,feeder,20.0,L1 Current (Min),A,14.75
603909,Grove Estate Steynton,2023-08-12 10:40:00+00:00,feeder,20.0,L1 Current (Max),A,15.5
603909,Grove Estate Steynton,2023-08-12 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.12
603909,Grove Estate Steynton,2023-08-12 10:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 10:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-18.94
603909,Grove Estate Steynton,2023-08-12 10:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 10:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.69
603909,Grove Estate Steynton,2023-08-12 10:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 10:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.12
603909,Grove Estate Steynton,2023-08-12 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 10:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.88202
603909,Grove Estate Steynton,2023-08-12 10:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9752200000000001
603909,Grove Estate Steynton,2023-08-12 10:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.72329
603909,Grove Estate Steynton,2023-08-12 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-12 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-12 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-12 10:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 10:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 10:40:00+00:00,feeder,10.0,L3 Current (Min),A,16.75
603909,Grove Estate Steynton,2023-08-12 10:40:00+00:00,feeder,10.0,L3 Current (Max),A,17.88
603909,Grove Estate Steynton,2023-08-12 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.5
603909,Grove Estate Steynton,2023-08-12 10:40:00+00:00,feeder,10.0,L2 Current (Min),A,18.38
603909,Grove Estate Steynton,2023-08-12 10:40:00+00:00,feeder,10.0,L2 Current (Max),A,18.62
603909,Grove Estate Steynton,2023-08-12 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,18.38
603909,Grove Estate Steynton,2023-08-12 10:40:00+00:00,feeder,10.0,L1 Current (Min),A,3.12
603909,Grove Estate Steynton,2023-08-12 10:40:00+00:00,feeder,10.0,L1 Current (Max),A,3.12
603909,Grove Estate Steynton,2023-08-12 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,3.12
603909,Grove Estate Steynton,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (Min),V,241.34
603909,Grove Estate Steynton,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (Max),V,241.38
603909,Grove Estate Steynton,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
603909,Grove Estate Steynton,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (Min),V,240.69
603909,Grove Estate Steynton,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (Max),V,240.77
603909,Grove Estate Steynton,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
603909,Grove Estate Steynton,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (Min),V,240.3
603909,Grove Estate Steynton,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (Max),V,240.34
603909,Grove Estate Steynton,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.31
603909,Grove Estate Steynton,2023-08-12 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-12 10:40:00+00:00,busbar,,L3 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-12 10:40:00+00:00,busbar,,L2 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-12 10:40:00+00:00,busbar,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-12 10:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 10:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 10:40:00+00:00,busbar,,L3 Current (Min),A,93.5
603909,Grove Estate Steynton,2023-08-12 10:40:00+00:00,busbar,,L3 Current (Max),A,94.62
603909,Grove Estate Steynton,2023-08-12 10:40:00+00:00,busbar,,L3 Current (RMS),A,94.25
603909,Grove Estate Steynton,2023-08-12 10:40:00+00:00,busbar,,L2 Current (Min),A,57.75
603909,Grove Estate Steynton,2023-08-12 10:40:00+00:00,busbar,,L2 Current (Max),A,63.38
603909,Grove Estate Steynton,2023-08-12 10:40:00+00:00,busbar,,L2 Current (RMS),A,61.88
603909,Grove Estate Steynton,2023-08-12 10:40:00+00:00,busbar,,L1 Current (Min),A,58.5
603909,Grove Estate Steynton,2023-08-12 10:40:00+00:00,busbar,,L1 Current (Max),A,59.62
603909,Grove Estate Steynton,2023-08-12 10:40:00+00:00,busbar,,L1 Current (RMS),A,59.12
603909,Grove Estate Steynton,2023-08-12 10:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 10:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 10:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 10:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.69
603909,Grove Estate Steynton,2023-08-12 10:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 10:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.19
603909,Grove Estate Steynton,2023-08-12 10:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 10:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,4.94
603909,Grove Estate Steynton,2023-08-12 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-12 10:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9890399999999999
603909,Grove Estate Steynton,2023-08-12 10:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9639
603909,Grove Estate Steynton,2023-08-12 10:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9797399999999999
603909,Grove Estate Steynton,2023-08-12 10:30:00+00:00,feeder,,L3 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-12 10:30:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-12 10:30:00+00:00,feeder,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-12 10:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 10:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 10:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 10:30:00+00:00,feeder,,L3 Current (Min),A,46.88
603909,Grove Estate Steynton,2023-08-12 10:30:00+00:00,feeder,,L3 Current (Max),A,59.62
603909,Grove Estate Steynton,2023-08-12 10:30:00+00:00,feeder,,L3 Current (RMS),A,56.38
603909,Grove Estate Steynton,2023-08-12 10:30:00+00:00,feeder,,L2 Current (Min),A,30.0
603909,Grove Estate Steynton,2023-08-12 10:30:00+00:00,feeder,,L2 Current (Max),A,30.25
603909,Grove Estate Steynton,2023-08-12 10:30:00+00:00,feeder,,L2 Current (RMS),A,30.12
603909,Grove Estate Steynton,2023-08-12 10:30:00+00:00,feeder,,L1 Current (Min),A,36.88
603909,Grove Estate Steynton,2023-08-12 10:30:00+00:00,feeder,,L1 Current (Max),A,48.75
603909,Grove Estate Steynton,2023-08-12 10:30:00+00:00,feeder,,L1 Current (RMS),A,45.75
603909,Grove Estate Steynton,2023-08-12 10:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 10:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,171.75
603909,Grove Estate Steynton,2023-08-12 10:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 10:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,23.0
603909,Grove Estate Steynton,2023-08-12 10:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 10:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-38.06
603909,Grove Estate Steynton,2023-08-12 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 10:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.08635
603909,Grove Estate Steynton,2023-08-12 10:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.022080000000000002
603909,Grove Estate Steynton,2023-08-12 10:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.14240999999999998
603909,Grove Estate Steynton,2023-08-12 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 10:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 10:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 10:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 10:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 10:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 10:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 10:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 10:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 10:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 10:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 10:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-5.88
603909,Grove Estate Steynton,2023-08-12 10:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 10:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-35.25
603909,Grove Estate Steynton,2023-08-12 10:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 10:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-23.38
603909,Grove Estate Steynton,2023-08-12 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 10:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9845299999999999
603909,Grove Estate Steynton,2023-08-12 10:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.7307100000000001
603909,Grove Estate Steynton,2023-08-12 10:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.84424
603909,Grove Estate Steynton,2023-08-12 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-12 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-12 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-12 10:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 10:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 10:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 10:30:00+00:00,feeder,20.0,L3 Current (Min),A,35.38
603909,Grove Estate Steynton,2023-08-12 10:30:00+00:00,feeder,20.0,L3 Current (Max),A,35.62
603909,Grove Estate Steynton,2023-08-12 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,35.5
603909,Grove Estate Steynton,2023-08-12 10:30:00+00:00,feeder,20.0,L2 Current (Min),A,16.38
603909,Grove Estate Steynton,2023-08-12 10:30:00+00:00,feeder,20.0,L2 Current (Max),A,16.5
603909,Grove Estate Steynton,2023-08-12 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.5
603909,Grove Estate Steynton,2023-08-12 10:30:00+00:00,feeder,20.0,L1 Current (Min),A,23.38
603909,Grove Estate Steynton,2023-08-12 10:30:00+00:00,feeder,20.0,L1 Current (Max),A,23.38
603909,Grove Estate Steynton,2023-08-12 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,23.38
603909,Grove Estate Steynton,2023-08-12 10:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 10:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.44
603909,Grove Estate Steynton,2023-08-12 10:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 10:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-1.06
603909,Grove Estate Steynton,2023-08-12 10:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 10:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.75
603909,Grove Estate Steynton,2023-08-12 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
