Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-12 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 10:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9783
603909,Grove Estate Steynton,2023-08-12 10:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97967
603909,Grove Estate Steynton,2023-08-12 10:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9858100000000001
603909,Grove Estate Steynton,2023-08-12 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-12 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-12 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-12 10:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 10:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 10:30:00+00:00,feeder,10.0,L3 Current (Min),A,39.88
603909,Grove Estate Steynton,2023-08-12 10:30:00+00:00,feeder,10.0,L3 Current (Max),A,40.0
603909,Grove Estate Steynton,2023-08-12 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,39.88
603909,Grove Estate Steynton,2023-08-12 10:30:00+00:00,feeder,10.0,L2 Current (Min),A,19.5
603909,Grove Estate Steynton,2023-08-12 10:30:00+00:00,feeder,10.0,L2 Current (Max),A,19.62
603909,Grove Estate Steynton,2023-08-12 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,19.5
603909,Grove Estate Steynton,2023-08-12 10:30:00+00:00,feeder,10.0,L1 Current (Min),A,14.88
603909,Grove Estate Steynton,2023-08-12 10:30:00+00:00,feeder,10.0,L1 Current (Max),A,14.88
603909,Grove Estate Steynton,2023-08-12 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,14.88
603909,Grove Estate Steynton,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage (Min),V,242.95
603909,Grove Estate Steynton,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage (Max),V,243.09
603909,Grove Estate Steynton,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
603909,Grove Estate Steynton,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage (Min),V,242.64
603909,Grove Estate Steynton,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage (Max),V,242.67
603909,Grove Estate Steynton,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
603909,Grove Estate Steynton,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage (Min),V,241.44
603909,Grove Estate Steynton,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage (Max),V,241.62
603909,Grove Estate Steynton,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
603909,Grove Estate Steynton,2023-08-12 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
603909,Grove Estate Steynton,2023-08-12 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-12 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 10:30:00+00:00,busbar,,L3 Active Power,kW,32.0
603909,Grove Estate Steynton,2023-08-12 10:30:00+00:00,busbar,,L2 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-12 10:30:00+00:00,busbar,,L1 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-12 10:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 10:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 10:30:00+00:00,busbar,,L3 Current (Min),A,122.12
603909,Grove Estate Steynton,2023-08-12 10:30:00+00:00,busbar,,L3 Current (Max),A,134.75
603909,Grove Estate Steynton,2023-08-12 10:30:00+00:00,busbar,,L3 Current (RMS),A,131.62
603909,Grove Estate Steynton,2023-08-12 10:30:00+00:00,busbar,,L2 Current (Min),A,63.88
603909,Grove Estate Steynton,2023-08-12 10:30:00+00:00,busbar,,L2 Current (Max),A,64.12
603909,Grove Estate Steynton,2023-08-12 10:30:00+00:00,busbar,,L2 Current (RMS),A,64.0
603909,Grove Estate Steynton,2023-08-12 10:30:00+00:00,busbar,,L1 Current (Min),A,74.0
603909,Grove Estate Steynton,2023-08-12 10:30:00+00:00,busbar,,L1 Current (Max),A,84.75
603909,Grove Estate Steynton,2023-08-12 10:30:00+00:00,busbar,,L1 Current (RMS),A,82.0
603909,Grove Estate Steynton,2023-08-12 10:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 10:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 10:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 10:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.12
603909,Grove Estate Steynton,2023-08-12 10:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 10:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.63
603909,Grove Estate Steynton,2023-08-12 10:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 10:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.0
603909,Grove Estate Steynton,2023-08-12 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-12 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 10:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9958799999999999
603909,Grove Estate Steynton,2023-08-12 10:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9606600000000001
603909,Grove Estate Steynton,2023-08-12 10:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9750700000000001
603909,Grove Estate Steynton,2023-08-12 10:20:00+00:00,feeder,,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-12 10:20:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-12 10:20:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-12 10:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 10:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 10:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 10:20:00+00:00,feeder,,L3 Current (Min),A,61.0
603909,Grove Estate Steynton,2023-08-12 10:20:00+00:00,feeder,,L3 Current (Max),A,61.12
603909,Grove Estate Steynton,2023-08-12 10:20:00+00:00,feeder,,L3 Current (RMS),A,61.12
603909,Grove Estate Steynton,2023-08-12 10:20:00+00:00,feeder,,L2 Current (Min),A,30.62
603909,Grove Estate Steynton,2023-08-12 10:20:00+00:00,feeder,,L2 Current (Max),A,31.0
603909,Grove Estate Steynton,2023-08-12 10:20:00+00:00,feeder,,L2 Current (RMS),A,30.75
603909,Grove Estate Steynton,2023-08-12 10:20:00+00:00,feeder,,L1 Current (Min),A,35.5
603909,Grove Estate Steynton,2023-08-12 10:20:00+00:00,feeder,,L1 Current (Max),A,35.75
603909,Grove Estate Steynton,2023-08-12 10:20:00+00:00,feeder,,L1 Current (RMS),A,35.62
603909,Grove Estate Steynton,2023-08-12 10:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 10:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-115.19
603909,Grove Estate Steynton,2023-08-12 10:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 10:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,44.68
603909,Grove Estate Steynton,2023-08-12 10:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 10:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-134.63
603909,Grove Estate Steynton,2023-08-12 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 10:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,-0.02196
603909,Grove Estate Steynton,2023-08-12 10:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.03709
603909,Grove Estate Steynton,2023-08-12 10:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,-0.04094
603909,Grove Estate Steynton,2023-08-12 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 10:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 10:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 10:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 10:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 10:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 10:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 10:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 10:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 10:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 10:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 10:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.19
603909,Grove Estate Steynton,2023-08-12 10:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 10:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-18.56
603909,Grove Estate Steynton,2023-08-12 10:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 10:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-26.5
603909,Grove Estate Steynton,2023-08-12 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 10:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9508700000000001
603909,Grove Estate Steynton,2023-08-12 10:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.87103
603909,Grove Estate Steynton,2023-08-12 10:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.78778
603909,Grove Estate Steynton,2023-08-12 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-12 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-12 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-12 10:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 10:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 10:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 10:20:00+00:00,feeder,20.0,L3 Current (Min),A,21.25
603909,Grove Estate Steynton,2023-08-12 10:20:00+00:00,feeder,20.0,L3 Current (Max),A,21.5
603909,Grove Estate Steynton,2023-08-12 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.38
603909,Grove Estate Steynton,2023-08-12 10:20:00+00:00,feeder,20.0,L2 Current (Min),A,22.25
603909,Grove Estate Steynton,2023-08-12 10:20:00+00:00,feeder,20.0,L2 Current (Max),A,24.75
603909,Grove Estate Steynton,2023-08-12 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.0
603909,Grove Estate Steynton,2023-08-12 10:20:00+00:00,feeder,20.0,L1 Current (Min),A,21.88
603909,Grove Estate Steynton,2023-08-12 10:20:00+00:00,feeder,20.0,L1 Current (Max),A,22.0
603909,Grove Estate Steynton,2023-08-12 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,22.0
603909,Grove Estate Steynton,2023-08-12 10:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 10:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.81
603909,Grove Estate Steynton,2023-08-12 10:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 10:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-3.25
603909,Grove Estate Steynton,2023-08-12 10:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 10:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.25
603909,Grove Estate Steynton,2023-08-12 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 10:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9782700000000001
603909,Grove Estate Steynton,2023-08-12 10:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98169
603909,Grove Estate Steynton,2023-08-12 10:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.90655
603909,Grove Estate Steynton,2023-08-12 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-12 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-12 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-12 10:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 10:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 10:20:00+00:00,feeder,10.0,L3 Current (Min),A,38.75
603909,Grove Estate Steynton,2023-08-12 10:20:00+00:00,feeder,10.0,L3 Current (Max),A,39.25
603909,Grove Estate Steynton,2023-08-12 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,39.0
603909,Grove Estate Steynton,2023-08-12 10:20:00+00:00,feeder,10.0,L2 Current (Min),A,24.75
603909,Grove Estate Steynton,2023-08-12 10:20:00+00:00,feeder,10.0,L2 Current (Max),A,24.75
603909,Grove Estate Steynton,2023-08-12 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,24.75
603909,Grove Estate Steynton,2023-08-12 10:20:00+00:00,feeder,10.0,L1 Current (Min),A,6.38
603909,Grove Estate Steynton,2023-08-12 10:20:00+00:00,feeder,10.0,L1 Current (Max),A,6.62
603909,Grove Estate Steynton,2023-08-12 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
603909,Grove Estate Steynton,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage (Min),V,241.25
603909,Grove Estate Steynton,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage (Max),V,241.27
603909,Grove Estate Steynton,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
603909,Grove Estate Steynton,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage (Min),V,240.62
603909,Grove Estate Steynton,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage (Max),V,240.73
603909,Grove Estate Steynton,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.67
603909,Grove Estate Steynton,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage (Min),V,240.08
603909,Grove Estate Steynton,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage (Max),V,240.09
603909,Grove Estate Steynton,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
603909,Grove Estate Steynton,2023-08-12 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-12 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-12 10:20:00+00:00,busbar,,L3 Active Power,kW,29.0
603909,Grove Estate Steynton,2023-08-12 10:20:00+00:00,busbar,,L2 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-12 10:20:00+00:00,busbar,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-12 10:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 10:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 10:20:00+00:00,busbar,,L3 Current (Min),A,120.25
603909,Grove Estate Steynton,2023-08-12 10:20:00+00:00,busbar,,L3 Current (Max),A,120.75
603909,Grove Estate Steynton,2023-08-12 10:20:00+00:00,busbar,,L3 Current (RMS),A,120.5
603909,Grove Estate Steynton,2023-08-12 10:20:00+00:00,busbar,,L2 Current (Min),A,76.75
603909,Grove Estate Steynton,2023-08-12 10:20:00+00:00,busbar,,L2 Current (Max),A,79.38
603909,Grove Estate Steynton,2023-08-12 10:20:00+00:00,busbar,,L2 Current (RMS),A,77.5
603909,Grove Estate Steynton,2023-08-12 10:20:00+00:00,busbar,,L1 Current (Min),A,62.25
603909,Grove Estate Steynton,2023-08-12 10:20:00+00:00,busbar,,L1 Current (Max),A,62.38
603909,Grove Estate Steynton,2023-08-12 10:20:00+00:00,busbar,,L1 Current (RMS),A,62.25
603909,Grove Estate Steynton,2023-08-12 10:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 10:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 10:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 10:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.37
603909,Grove Estate Steynton,2023-08-12 10:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 10:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.56
603909,Grove Estate Steynton,2023-08-12 10:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 10:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,5.06
603909,Grove Estate Steynton,2023-08-12 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-12 10:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98782
603909,Grove Estate Steynton,2023-08-12 10:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9661200000000001
603909,Grove Estate Steynton,2023-08-12 10:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.98303
603909,Grove Estate Steynton,2023-08-12 10:10:00+00:00,feeder,,L3 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-12 10:10:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-12 10:10:00+00:00,feeder,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-12 10:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 10:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 10:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 10:10:00+00:00,feeder,,L3 Current (Min),A,56.12
603909,Grove Estate Steynton,2023-08-12 10:10:00+00:00,feeder,,L3 Current (Max),A,56.12
603909,Grove Estate Steynton,2023-08-12 10:10:00+00:00,feeder,,L3 Current (RMS),A,56.12
603909,Grove Estate Steynton,2023-08-12 10:10:00+00:00,feeder,,L2 Current (Min),A,30.25
603909,Grove Estate Steynton,2023-08-12 10:10:00+00:00,feeder,,L2 Current (Max),A,30.38
603909,Grove Estate Steynton,2023-08-12 10:10:00+00:00,feeder,,L2 Current (RMS),A,30.38
603909,Grove Estate Steynton,2023-08-12 10:10:00+00:00,feeder,,L1 Current (Min),A,47.62
603909,Grove Estate Steynton,2023-08-12 10:10:00+00:00,feeder,,L1 Current (Max),A,47.75
603909,Grove Estate Steynton,2023-08-12 10:10:00+00:00,feeder,,L1 Current (RMS),A,47.62
603909,Grove Estate Steynton,2023-08-12 10:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 10:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-93.5
603909,Grove Estate Steynton,2023-08-12 10:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 10:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,15.87
603909,Grove Estate Steynton,2023-08-12 10:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 10:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-63.0
603909,Grove Estate Steynton,2023-08-12 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 10:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.0201
603909,Grove Estate Steynton,2023-08-12 10:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.23058
603909,Grove Estate Steynton,2023-08-12 10:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.10265
603909,Grove Estate Steynton,2023-08-12 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 10:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 10:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 10:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 10:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 10:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 10:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 10:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 10:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 10:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 10:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 10:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-12.87
603909,Grove Estate Steynton,2023-08-12 10:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 10:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-21.25
603909,Grove Estate Steynton,2023-08-12 10:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 10:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-21.75
603909,Grove Estate Steynton,2023-08-12 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 10:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.92563
603909,Grove Estate Steynton,2023-08-12 10:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.84665
603909,Grove Estate Steynton,2023-08-12 10:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8629700000000001
603909,Grove Estate Steynton,2023-08-12 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-12 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-12 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-12 10:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 10:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 10:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 10:10:00+00:00,feeder,20.0,L3 Current (Min),A,17.12
603909,Grove Estate Steynton,2023-08-12 10:10:00+00:00,feeder,20.0,L3 Current (Max),A,17.25
603909,Grove Estate Steynton,2023-08-12 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.12
603909,Grove Estate Steynton,2023-08-12 10:10:00+00:00,feeder,20.0,L2 Current (Min),A,18.88
603909,Grove Estate Steynton,2023-08-12 10:10:00+00:00,feeder,20.0,L2 Current (Max),A,19.0
603909,Grove Estate Steynton,2023-08-12 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,19.0
603909,Grove Estate Steynton,2023-08-12 10:10:00+00:00,feeder,20.0,L1 Current (Min),A,23.88
603909,Grove Estate Steynton,2023-08-12 10:10:00+00:00,feeder,20.0,L1 Current (Max),A,27.12
603909,Grove Estate Steynton,2023-08-12 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,25.5
603909,Grove Estate Steynton,2023-08-12 10:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 10:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-21.25
603909,Grove Estate Steynton,2023-08-12 10:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 10:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-2.06
603909,Grove Estate Steynton,2023-08-12 10:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 10:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,8.43
603909,Grove Estate Steynton,2023-08-12 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-12 10:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.87805
603909,Grove Estate Steynton,2023-08-12 10:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98572
603909,Grove Estate Steynton,2023-08-12 10:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95288
603909,Grove Estate Steynton,2023-08-12 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-12 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-12 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-12 10:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 10:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 10:10:00+00:00,feeder,10.0,L3 Current (Min),A,16.75
603909,Grove Estate Steynton,2023-08-12 10:10:00+00:00,feeder,10.0,L3 Current (Max),A,16.75
603909,Grove Estate Steynton,2023-08-12 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.75
603909,Grove Estate Steynton,2023-08-12 10:10:00+00:00,feeder,10.0,L2 Current (Min),A,31.25
603909,Grove Estate Steynton,2023-08-12 10:10:00+00:00,feeder,10.0,L2 Current (Max),A,31.25
603909,Grove Estate Steynton,2023-08-12 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,31.25
603909,Grove Estate Steynton,2023-08-12 10:10:00+00:00,feeder,10.0,L1 Current (Min),A,9.38
603909,Grove Estate Steynton,2023-08-12 10:10:00+00:00,feeder,10.0,L1 Current (Max),A,14.25
603909,Grove Estate Steynton,2023-08-12 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.75
603909,Grove Estate Steynton,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage (Min),V,241.97
603909,Grove Estate Steynton,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage (Max),V,242.09
603909,Grove Estate Steynton,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
603909,Grove Estate Steynton,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage (Min),V,240.89
603909,Grove Estate Steynton,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage (Max),V,241.28
603909,Grove Estate Steynton,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
603909,Grove Estate Steynton,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage (Min),V,240.11
603909,Grove Estate Steynton,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage (Max),V,240.44
603909,Grove Estate Steynton,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
603909,Grove Estate Steynton,2023-08-12 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
603909,Grove Estate Steynton,2023-08-12 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 10:10:00+00:00,busbar,,L3 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-12 10:10:00+00:00,busbar,,L2 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-12 10:10:00+00:00,busbar,,L1 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-12 10:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 10:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 10:10:00+00:00,busbar,,L3 Current (Min),A,88.88
603909,Grove Estate Steynton,2023-08-12 10:10:00+00:00,busbar,,L3 Current (Max),A,89.12
603909,Grove Estate Steynton,2023-08-12 10:10:00+00:00,busbar,,L3 Current (RMS),A,89.0
603909,Grove Estate Steynton,2023-08-12 10:10:00+00:00,busbar,,L2 Current (Min),A,79.25
603909,Grove Estate Steynton,2023-08-12 10:10:00+00:00,busbar,,L2 Current (Max),A,79.62
603909,Grove Estate Steynton,2023-08-12 10:10:00+00:00,busbar,,L2 Current (RMS),A,79.38
603909,Grove Estate Steynton,2023-08-12 10:10:00+00:00,busbar,,L1 Current (Min),A,81.88
603909,Grove Estate Steynton,2023-08-12 10:10:00+00:00,busbar,,L1 Current (Max),A,82.75
603909,Grove Estate Steynton,2023-08-12 10:10:00+00:00,busbar,,L1 Current (RMS),A,82.38
603909,Grove Estate Steynton,2023-08-12 10:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 10:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 10:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 10:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,6.25
603909,Grove Estate Steynton,2023-08-12 10:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 10:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.06
603909,Grove Estate Steynton,2023-08-12 10:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 10:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,1.94
603909,Grove Estate Steynton,2023-08-12 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-12 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 10:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9885299999999999
603909,Grove Estate Steynton,2023-08-12 10:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9751
603909,Grove Estate Steynton,2023-08-12 10:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.99069
603909,Grove Estate Steynton,2023-08-12 10:00:00+00:00,feeder,,L3 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-12 10:00:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-12 10:00:00+00:00,feeder,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-12 10:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 10:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 10:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 10:00:00+00:00,feeder,,L3 Current (Min),A,47.25
603909,Grove Estate Steynton,2023-08-12 10:00:00+00:00,feeder,,L3 Current (Max),A,47.5
603909,Grove Estate Steynton,2023-08-12 10:00:00+00:00,feeder,,L3 Current (RMS),A,47.38
603909,Grove Estate Steynton,2023-08-12 10:00:00+00:00,feeder,,L2 Current (Min),A,32.75
603909,Grove Estate Steynton,2023-08-12 10:00:00+00:00,feeder,,L2 Current (Max),A,32.75
603909,Grove Estate Steynton,2023-08-12 10:00:00+00:00,feeder,,L2 Current (RMS),A,32.75
603909,Grove Estate Steynton,2023-08-12 10:00:00+00:00,feeder,,L1 Current (Min),A,56.38
603909,Grove Estate Steynton,2023-08-12 10:00:00+00:00,feeder,,L1 Current (Max),A,56.5
603909,Grove Estate Steynton,2023-08-12 10:00:00+00:00,feeder,,L1 Current (RMS),A,56.5
603909,Grove Estate Steynton,2023-08-12 10:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 10:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-89.81
603909,Grove Estate Steynton,2023-08-12 10:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 10:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,143.5
603909,Grove Estate Steynton,2023-08-12 10:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 10:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-25.38
603909,Grove Estate Steynton,2023-08-12 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 10:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.02132
603909,Grove Estate Steynton,2023-08-12 10:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.09786
603909,Grove Estate Steynton,2023-08-12 10:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.22016999999999998
603909,Grove Estate Steynton,2023-08-12 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 10:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 10:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 10:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 10:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 10:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-12 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 10:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 10:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 10:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 10:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 10:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 10:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-16.69
603909,Grove Estate Steynton,2023-08-12 10:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 10:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-13.19
603909,Grove Estate Steynton,2023-08-12 10:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 10:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-23.62
603909,Grove Estate Steynton,2023-08-12 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 10:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.88931
603909,Grove Estate Steynton,2023-08-12 10:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9330700000000001
603909,Grove Estate Steynton,2023-08-12 10:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8609
603909,Grove Estate Steynton,2023-08-12 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-12 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-12 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-12 10:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 10:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 10:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 10:00:00+00:00,feeder,20.0,L3 Current (Min),A,13.5
603909,Grove Estate Steynton,2023-08-12 10:00:00+00:00,feeder,20.0,L3 Current (Max),A,13.75
603909,Grove Estate Steynton,2023-08-12 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.62
603909,Grove Estate Steynton,2023-08-12 10:00:00+00:00,feeder,20.0,L2 Current (Min),A,28.5
603909,Grove Estate Steynton,2023-08-12 10:00:00+00:00,feeder,20.0,L2 Current (Max),A,28.75
603909,Grove Estate Steynton,2023-08-12 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,28.62
603909,Grove Estate Steynton,2023-08-12 10:00:00+00:00,feeder,20.0,L1 Current (Min),A,23.38
603909,Grove Estate Steynton,2023-08-12 10:00:00+00:00,feeder,20.0,L1 Current (Max),A,23.62
603909,Grove Estate Steynton,2023-08-12 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,23.5
603909,Grove Estate Steynton,2023-08-12 10:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 10:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.37
603909,Grove Estate Steynton,2023-08-12 10:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 10:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-12.5
603909,Grove Estate Steynton,2023-08-12 10:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 10:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.25
603909,Grove Estate Steynton,2023-08-12 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 10:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9512299999999999
603909,Grove Estate Steynton,2023-08-12 10:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8775299999999999
603909,Grove Estate Steynton,2023-08-12 10:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96796
603909,Grove Estate Steynton,2023-08-12 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-12 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-12 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-12 10:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 10:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 10:00:00+00:00,feeder,10.0,L3 Current (Min),A,26.0
603909,Grove Estate Steynton,2023-08-12 10:00:00+00:00,feeder,10.0,L3 Current (Max),A,26.62
603909,Grove Estate Steynton,2023-08-12 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,26.25
603909,Grove Estate Steynton,2023-08-12 10:00:00+00:00,feeder,10.0,L2 Current (Min),A,11.25
603909,Grove Estate Steynton,2023-08-12 10:00:00+00:00,feeder,10.0,L2 Current (Max),A,11.5
603909,Grove Estate Steynton,2023-08-12 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.38
603909,Grove Estate Steynton,2023-08-12 10:00:00+00:00,feeder,10.0,L1 Current (Min),A,8.5
603909,Grove Estate Steynton,2023-08-12 10:00:00+00:00,feeder,10.0,L1 Current (Max),A,8.5
603909,Grove Estate Steynton,2023-08-12 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.5
603909,Grove Estate Steynton,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage (Min),V,242.89
603909,Grove Estate Steynton,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage (Max),V,243.02
603909,Grove Estate Steynton,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
603909,Grove Estate Steynton,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage (Min),V,242.09
603909,Grove Estate Steynton,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage (Max),V,242.19
603909,Grove Estate Steynton,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
603909,Grove Estate Steynton,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage (Min),V,240.98
603909,Grove Estate Steynton,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage (Max),V,241.02
603909,Grove Estate Steynton,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
603909,Grove Estate Steynton,2023-08-12 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 10:00:00+00:00,busbar,,L3 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-12 10:00:00+00:00,busbar,,L2 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-12 10:00:00+00:00,busbar,,L1 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-12 10:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 10:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 10:00:00+00:00,busbar,,L3 Current (Min),A,85.12
603909,Grove Estate Steynton,2023-08-12 10:00:00+00:00,busbar,,L3 Current (Max),A,85.88
603909,Grove Estate Steynton,2023-08-12 10:00:00+00:00,busbar,,L3 Current (RMS),A,85.38
603909,Grove Estate Steynton,2023-08-12 10:00:00+00:00,busbar,,L2 Current (Min),A,72.0
603909,Grove Estate Steynton,2023-08-12 10:00:00+00:00,busbar,,L2 Current (Max),A,72.0
603909,Grove Estate Steynton,2023-08-12 10:00:00+00:00,busbar,,L2 Current (RMS),A,72.0
603909,Grove Estate Steynton,2023-08-12 10:00:00+00:00,busbar,,L1 Current (Min),A,86.12
603909,Grove Estate Steynton,2023-08-12 10:00:00+00:00,busbar,,L1 Current (Max),A,86.5
603909,Grove Estate Steynton,2023-08-12 10:00:00+00:00,busbar,,L1 Current (RMS),A,86.38
603909,Grove Estate Steynton,2023-08-12 10:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 10:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 09:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 09:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,6.0
603909,Grove Estate Steynton,2023-08-12 09:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 09:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.81
603909,Grove Estate Steynton,2023-08-12 09:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 09:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,2.62
603909,Grove Estate Steynton,2023-08-12 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-12 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-12 09:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98779
603909,Grove Estate Steynton,2023-08-12 09:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.98746
603909,Grove Estate Steynton,2023-08-12 09:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.98831
603909,Grove Estate Steynton,2023-08-12 09:50:00+00:00,feeder,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-12 09:50:00+00:00,feeder,,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-12 09:50:00+00:00,feeder,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-12 09:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 09:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 09:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 09:50:00+00:00,feeder,,L3 Current (Min),A,43.0
603909,Grove Estate Steynton,2023-08-12 09:50:00+00:00,feeder,,L3 Current (Max),A,43.12
603909,Grove Estate Steynton,2023-08-12 09:50:00+00:00,feeder,,L3 Current (RMS),A,43.12
603909,Grove Estate Steynton,2023-08-12 09:50:00+00:00,feeder,,L2 Current (Min),A,46.12
603909,Grove Estate Steynton,2023-08-12 09:50:00+00:00,feeder,,L2 Current (Max),A,46.38
603909,Grove Estate Steynton,2023-08-12 09:50:00+00:00,feeder,,L2 Current (RMS),A,46.25
603909,Grove Estate Steynton,2023-08-12 09:50:00+00:00,feeder,,L1 Current (Min),A,46.38
603909,Grove Estate Steynton,2023-08-12 09:50:00+00:00,feeder,,L1 Current (Max),A,46.5
603909,Grove Estate Steynton,2023-08-12 09:50:00+00:00,feeder,,L1 Current (RMS),A,46.38
603909,Grove Estate Steynton,2023-08-12 09:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 09:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-42.69
603909,Grove Estate Steynton,2023-08-12 09:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 09:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,10.44
603909,Grove Estate Steynton,2023-08-12 09:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 09:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-65.87
603909,Grove Estate Steynton,2023-08-12 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 09:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.059529999999999986
603909,Grove Estate Steynton,2023-08-12 09:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.20936999999999997
603909,Grove Estate Steynton,2023-08-12 09:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.16582
603909,Grove Estate Steynton,2023-08-12 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 09:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 09:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 09:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 09:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 09:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 09:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 09:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 09:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 09:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 09:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 09:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.44
603909,Grove Estate Steynton,2023-08-12 09:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 09:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-11.63
603909,Grove Estate Steynton,2023-08-12 09:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 09:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.0
603909,Grove Estate Steynton,2023-08-12 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
