Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-12 09:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9637399999999999
603909,Grove Estate Steynton,2023-08-12 09:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9501299999999999
603909,Grove Estate Steynton,2023-08-12 09:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9172
603909,Grove Estate Steynton,2023-08-12 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-12 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-12 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-12 09:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 09:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 09:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 09:50:00+00:00,feeder,20.0,L3 Current (Min),A,23.12
603909,Grove Estate Steynton,2023-08-12 09:50:00+00:00,feeder,20.0,L3 Current (Max),A,23.5
603909,Grove Estate Steynton,2023-08-12 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,23.38
603909,Grove Estate Steynton,2023-08-12 09:50:00+00:00,feeder,20.0,L2 Current (Min),A,31.12
603909,Grove Estate Steynton,2023-08-12 09:50:00+00:00,feeder,20.0,L2 Current (Max),A,31.5
603909,Grove Estate Steynton,2023-08-12 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,31.38
603909,Grove Estate Steynton,2023-08-12 09:50:00+00:00,feeder,20.0,L1 Current (Min),A,34.12
603909,Grove Estate Steynton,2023-08-12 09:50:00+00:00,feeder,20.0,L1 Current (Max),A,34.88
603909,Grove Estate Steynton,2023-08-12 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,34.5
603909,Grove Estate Steynton,2023-08-12 09:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 09:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.56
603909,Grove Estate Steynton,2023-08-12 09:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 09:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-9.0
603909,Grove Estate Steynton,2023-08-12 09:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 09:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.38
603909,Grove Estate Steynton,2023-08-12 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 09:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96796
603909,Grove Estate Steynton,2023-08-12 09:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9395399999999999
603909,Grove Estate Steynton,2023-08-12 09:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9778700000000001
603909,Grove Estate Steynton,2023-08-12 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-12 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-12 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-12 09:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 09:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 09:50:00+00:00,feeder,10.0,L3 Current (Min),A,31.5
603909,Grove Estate Steynton,2023-08-12 09:50:00+00:00,feeder,10.0,L3 Current (Max),A,31.5
603909,Grove Estate Steynton,2023-08-12 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,31.5
603909,Grove Estate Steynton,2023-08-12 09:50:00+00:00,feeder,10.0,L2 Current (Min),A,14.5
603909,Grove Estate Steynton,2023-08-12 09:50:00+00:00,feeder,10.0,L2 Current (Max),A,15.25
603909,Grove Estate Steynton,2023-08-12 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.88
603909,Grove Estate Steynton,2023-08-12 09:50:00+00:00,feeder,10.0,L1 Current (Min),A,10.75
603909,Grove Estate Steynton,2023-08-12 09:50:00+00:00,feeder,10.0,L1 Current (Max),A,10.75
603909,Grove Estate Steynton,2023-08-12 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.75
603909,Grove Estate Steynton,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage (Min),V,242.12
603909,Grove Estate Steynton,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage (Max),V,242.14
603909,Grove Estate Steynton,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
603909,Grove Estate Steynton,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage (Min),V,241.61
603909,Grove Estate Steynton,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage (Max),V,241.62
603909,Grove Estate Steynton,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
603909,Grove Estate Steynton,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage (Min),V,240.42
603909,Grove Estate Steynton,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage (Max),V,240.44
603909,Grove Estate Steynton,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
603909,Grove Estate Steynton,2023-08-12 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 09:50:00+00:00,busbar,,L3 Active Power,kW,23.0
603909,Grove Estate Steynton,2023-08-12 09:50:00+00:00,busbar,,L2 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-12 09:50:00+00:00,busbar,,L1 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-12 09:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 09:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 09:50:00+00:00,busbar,,L3 Current (Min),A,96.62
603909,Grove Estate Steynton,2023-08-12 09:50:00+00:00,busbar,,L3 Current (Max),A,97.12
603909,Grove Estate Steynton,2023-08-12 09:50:00+00:00,busbar,,L3 Current (RMS),A,96.88
603909,Grove Estate Steynton,2023-08-12 09:50:00+00:00,busbar,,L2 Current (Min),A,91.38
603909,Grove Estate Steynton,2023-08-12 09:50:00+00:00,busbar,,L2 Current (Max),A,92.25
603909,Grove Estate Steynton,2023-08-12 09:50:00+00:00,busbar,,L2 Current (RMS),A,91.75
603909,Grove Estate Steynton,2023-08-12 09:50:00+00:00,busbar,,L1 Current (Min),A,89.75
603909,Grove Estate Steynton,2023-08-12 09:50:00+00:00,busbar,,L1 Current (Max),A,90.25
603909,Grove Estate Steynton,2023-08-12 09:50:00+00:00,busbar,,L1 Current (RMS),A,90.0
603909,Grove Estate Steynton,2023-08-12 09:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 09:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 09:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 09:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.25
603909,Grove Estate Steynton,2023-08-12 09:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 09:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,1.38
603909,Grove Estate Steynton,2023-08-12 09:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 09:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,1.38
603909,Grove Estate Steynton,2023-08-12 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-12 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 09:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.99066
603909,Grove Estate Steynton,2023-08-12 09:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9787
603909,Grove Estate Steynton,2023-08-12 09:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.98569
603909,Grove Estate Steynton,2023-08-12 09:40:00+00:00,feeder,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-12 09:40:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-12 09:40:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-12 09:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 09:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 09:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 09:40:00+00:00,feeder,,L3 Current (Min),A,41.75
603909,Grove Estate Steynton,2023-08-12 09:40:00+00:00,feeder,,L3 Current (Max),A,41.88
603909,Grove Estate Steynton,2023-08-12 09:40:00+00:00,feeder,,L3 Current (RMS),A,41.75
603909,Grove Estate Steynton,2023-08-12 09:40:00+00:00,feeder,,L2 Current (Min),A,34.12
603909,Grove Estate Steynton,2023-08-12 09:40:00+00:00,feeder,,L2 Current (Max),A,34.38
603909,Grove Estate Steynton,2023-08-12 09:40:00+00:00,feeder,,L2 Current (RMS),A,34.25
603909,Grove Estate Steynton,2023-08-12 09:40:00+00:00,feeder,,L1 Current (Min),A,38.5
603909,Grove Estate Steynton,2023-08-12 09:40:00+00:00,feeder,,L1 Current (Max),A,38.62
603909,Grove Estate Steynton,2023-08-12 09:40:00+00:00,feeder,,L1 Current (RMS),A,38.5
603909,Grove Estate Steynton,2023-08-12 09:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 09:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-37.69
603909,Grove Estate Steynton,2023-08-12 09:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 09:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,77.81
603909,Grove Estate Steynton,2023-08-12 09:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 09:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,32.69
603909,Grove Estate Steynton,2023-08-12 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 09:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.14894000000000002
603909,Grove Estate Steynton,2023-08-12 09:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.0865
603909,Grove Estate Steynton,2023-08-12 09:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.11717000000000001
603909,Grove Estate Steynton,2023-08-12 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 09:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 09:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 09:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 09:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 09:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 09:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 09:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 09:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 09:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 09:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 09:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-5.56
603909,Grove Estate Steynton,2023-08-12 09:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 09:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-17.75
603909,Grove Estate Steynton,2023-08-12 09:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 09:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-19.0
603909,Grove Estate Steynton,2023-08-12 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-12 09:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9837299999999999
603909,Grove Estate Steynton,2023-08-12 09:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.91333
603909,Grove Estate Steynton,2023-08-12 09:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91461
603909,Grove Estate Steynton,2023-08-12 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-12 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-12 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-12 09:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 09:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 09:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 09:40:00+00:00,feeder,20.0,L3 Current (Min),A,39.5
603909,Grove Estate Steynton,2023-08-12 09:40:00+00:00,feeder,20.0,L3 Current (Max),A,39.5
603909,Grove Estate Steynton,2023-08-12 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,39.5
603909,Grove Estate Steynton,2023-08-12 09:40:00+00:00,feeder,20.0,L2 Current (Min),A,22.12
603909,Grove Estate Steynton,2023-08-12 09:40:00+00:00,feeder,20.0,L2 Current (Max),A,22.5
603909,Grove Estate Steynton,2023-08-12 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.25
603909,Grove Estate Steynton,2023-08-12 09:40:00+00:00,feeder,20.0,L1 Current (Min),A,35.0
603909,Grove Estate Steynton,2023-08-12 09:40:00+00:00,feeder,20.0,L1 Current (Max),A,36.38
603909,Grove Estate Steynton,2023-08-12 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,35.88
603909,Grove Estate Steynton,2023-08-12 09:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 09:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.37
603909,Grove Estate Steynton,2023-08-12 09:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 09:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-8.0
603909,Grove Estate Steynton,2023-08-12 09:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 09:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.31
603909,Grove Estate Steynton,2023-08-12 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 09:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94516
603909,Grove Estate Steynton,2023-08-12 09:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95319
603909,Grove Estate Steynton,2023-08-12 09:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98355
603909,Grove Estate Steynton,2023-08-12 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-12 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-12 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-12 09:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 09:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 09:40:00+00:00,feeder,10.0,L3 Current (Min),A,20.5
603909,Grove Estate Steynton,2023-08-12 09:40:00+00:00,feeder,10.0,L3 Current (Max),A,20.62
603909,Grove Estate Steynton,2023-08-12 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,20.62
603909,Grove Estate Steynton,2023-08-12 09:40:00+00:00,feeder,10.0,L2 Current (Min),A,13.5
603909,Grove Estate Steynton,2023-08-12 09:40:00+00:00,feeder,10.0,L2 Current (Max),A,13.88
603909,Grove Estate Steynton,2023-08-12 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.75
603909,Grove Estate Steynton,2023-08-12 09:40:00+00:00,feeder,10.0,L1 Current (Min),A,14.5
603909,Grove Estate Steynton,2023-08-12 09:40:00+00:00,feeder,10.0,L1 Current (Max),A,14.5
603909,Grove Estate Steynton,2023-08-12 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.5
603909,Grove Estate Steynton,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage (Min),V,242.77
603909,Grove Estate Steynton,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage (Max),V,243.19
603909,Grove Estate Steynton,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
603909,Grove Estate Steynton,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage (Min),V,242.39
603909,Grove Estate Steynton,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage (Max),V,242.5
603909,Grove Estate Steynton,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
603909,Grove Estate Steynton,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage (Min),V,241.23
603909,Grove Estate Steynton,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage (Max),V,241.41
603909,Grove Estate Steynton,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
603909,Grove Estate Steynton,2023-08-12 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 09:40:00+00:00,busbar,,L3 Active Power,kW,24.0
603909,Grove Estate Steynton,2023-08-12 09:40:00+00:00,busbar,,L2 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-12 09:40:00+00:00,busbar,,L1 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-12 09:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 09:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 09:40:00+00:00,busbar,,L3 Current (Min),A,101.12
603909,Grove Estate Steynton,2023-08-12 09:40:00+00:00,busbar,,L3 Current (Max),A,101.25
603909,Grove Estate Steynton,2023-08-12 09:40:00+00:00,busbar,,L3 Current (RMS),A,101.12
603909,Grove Estate Steynton,2023-08-12 09:40:00+00:00,busbar,,L2 Current (Min),A,69.25
603909,Grove Estate Steynton,2023-08-12 09:40:00+00:00,busbar,,L2 Current (Max),A,69.62
603909,Grove Estate Steynton,2023-08-12 09:40:00+00:00,busbar,,L2 Current (RMS),A,69.5
603909,Grove Estate Steynton,2023-08-12 09:40:00+00:00,busbar,,L1 Current (Min),A,86.38
603909,Grove Estate Steynton,2023-08-12 09:40:00+00:00,busbar,,L1 Current (Max),A,87.75
603909,Grove Estate Steynton,2023-08-12 09:40:00+00:00,busbar,,L1 Current (RMS),A,87.38
603909,Grove Estate Steynton,2023-08-12 09:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 09:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 09:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 09:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,9.75
603909,Grove Estate Steynton,2023-08-12 09:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 09:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,1.75
603909,Grove Estate Steynton,2023-08-12 09:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 09:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,0.75
603909,Grove Estate Steynton,2023-08-12 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-12 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 09:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9807100000000001
603909,Grove Estate Steynton,2023-08-12 09:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9798
603909,Grove Estate Steynton,2023-08-12 09:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9877299999999999
603909,Grove Estate Steynton,2023-08-12 09:30:00+00:00,feeder,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-12 09:30:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-12 09:30:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-12 09:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 09:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 09:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 09:30:00+00:00,feeder,,L3 Current (Min),A,38.25
603909,Grove Estate Steynton,2023-08-12 09:30:00+00:00,feeder,,L3 Current (Max),A,53.62
603909,Grove Estate Steynton,2023-08-12 09:30:00+00:00,feeder,,L3 Current (RMS),A,42.12
603909,Grove Estate Steynton,2023-08-12 09:30:00+00:00,feeder,,L2 Current (Min),A,35.5
603909,Grove Estate Steynton,2023-08-12 09:30:00+00:00,feeder,,L2 Current (Max),A,35.62
603909,Grove Estate Steynton,2023-08-12 09:30:00+00:00,feeder,,L2 Current (RMS),A,35.5
603909,Grove Estate Steynton,2023-08-12 09:30:00+00:00,feeder,,L1 Current (Min),A,38.38
603909,Grove Estate Steynton,2023-08-12 09:30:00+00:00,feeder,,L1 Current (Max),A,38.38
603909,Grove Estate Steynton,2023-08-12 09:30:00+00:00,feeder,,L1 Current (RMS),A,38.38
603909,Grove Estate Steynton,2023-08-12 09:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 09:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-66.44
603909,Grove Estate Steynton,2023-08-12 09:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 09:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,18.06
603909,Grove Estate Steynton,2023-08-12 09:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 09:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-36.0
603909,Grove Estate Steynton,2023-08-12 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 09:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.09151000000000001
603909,Grove Estate Steynton,2023-08-12 09:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.24968
603909,Grove Estate Steynton,2023-08-12 09:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.10536
603909,Grove Estate Steynton,2023-08-12 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 09:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 09:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 09:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 09:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 09:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 09:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 09:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 09:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 09:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 09:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 09:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-4.81
603909,Grove Estate Steynton,2023-08-12 09:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 09:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.44
603909,Grove Estate Steynton,2023-08-12 09:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 09:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-22.56
603909,Grove Estate Steynton,2023-08-12 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-12 09:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98416
603909,Grove Estate Steynton,2023-08-12 09:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9939
603909,Grove Estate Steynton,2023-08-12 09:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8823200000000001
603909,Grove Estate Steynton,2023-08-12 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-12 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-12 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-12 09:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 09:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 09:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 09:30:00+00:00,feeder,20.0,L3 Current (Min),A,29.25
603909,Grove Estate Steynton,2023-08-12 09:30:00+00:00,feeder,20.0,L3 Current (Max),A,29.38
603909,Grove Estate Steynton,2023-08-12 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,29.38
603909,Grove Estate Steynton,2023-08-12 09:30:00+00:00,feeder,20.0,L2 Current (Min),A,69.5
603909,Grove Estate Steynton,2023-08-12 09:30:00+00:00,feeder,20.0,L2 Current (Max),A,69.75
603909,Grove Estate Steynton,2023-08-12 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,69.62
603909,Grove Estate Steynton,2023-08-12 09:30:00+00:00,feeder,20.0,L1 Current (Min),A,29.0
603909,Grove Estate Steynton,2023-08-12 09:30:00+00:00,feeder,20.0,L1 Current (Max),A,29.0
603909,Grove Estate Steynton,2023-08-12 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,29.0
603909,Grove Estate Steynton,2023-08-12 09:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 09:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.69
603909,Grove Estate Steynton,2023-08-12 09:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 09:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-1.0
603909,Grove Estate Steynton,2023-08-12 09:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 09:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.31
603909,Grove Estate Steynton,2023-08-12 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 09:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98401
603909,Grove Estate Steynton,2023-08-12 09:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97967
603909,Grove Estate Steynton,2023-08-12 09:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99231
603909,Grove Estate Steynton,2023-08-12 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-12 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-12 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-12 09:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 09:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 09:30:00+00:00,feeder,10.0,L3 Current (Min),A,38.88
603909,Grove Estate Steynton,2023-08-12 09:30:00+00:00,feeder,10.0,L3 Current (Max),A,38.88
603909,Grove Estate Steynton,2023-08-12 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,38.88
603909,Grove Estate Steynton,2023-08-12 09:30:00+00:00,feeder,10.0,L2 Current (Min),A,20.5
603909,Grove Estate Steynton,2023-08-12 09:30:00+00:00,feeder,10.0,L2 Current (Max),A,20.62
603909,Grove Estate Steynton,2023-08-12 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,20.5
603909,Grove Estate Steynton,2023-08-12 09:30:00+00:00,feeder,10.0,L1 Current (Min),A,18.0
603909,Grove Estate Steynton,2023-08-12 09:30:00+00:00,feeder,10.0,L1 Current (Max),A,18.12
603909,Grove Estate Steynton,2023-08-12 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,18.12
603909,Grove Estate Steynton,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage (Min),V,243.55
603909,Grove Estate Steynton,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage (Max),V,243.75
603909,Grove Estate Steynton,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
603909,Grove Estate Steynton,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage (Min),V,243.03
603909,Grove Estate Steynton,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage (Max),V,243.09
603909,Grove Estate Steynton,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
603909,Grove Estate Steynton,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage (Min),V,242.56
603909,Grove Estate Steynton,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage (Max),V,242.59
603909,Grove Estate Steynton,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
603909,Grove Estate Steynton,2023-08-12 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-12 09:30:00+00:00,busbar,,L3 Active Power,kW,26.0
603909,Grove Estate Steynton,2023-08-12 09:30:00+00:00,busbar,,L2 Active Power,kW,30.0
603909,Grove Estate Steynton,2023-08-12 09:30:00+00:00,busbar,,L1 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-12 09:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 09:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 09:30:00+00:00,busbar,,L3 Current (Min),A,106.12
603909,Grove Estate Steynton,2023-08-12 09:30:00+00:00,busbar,,L3 Current (Max),A,120.0
603909,Grove Estate Steynton,2023-08-12 09:30:00+00:00,busbar,,L3 Current (RMS),A,109.62
603909,Grove Estate Steynton,2023-08-12 09:30:00+00:00,busbar,,L2 Current (Min),A,125.62
603909,Grove Estate Steynton,2023-08-12 09:30:00+00:00,busbar,,L2 Current (Max),A,125.75
603909,Grove Estate Steynton,2023-08-12 09:30:00+00:00,busbar,,L2 Current (RMS),A,125.62
603909,Grove Estate Steynton,2023-08-12 09:30:00+00:00,busbar,,L1 Current (Min),A,83.62
603909,Grove Estate Steynton,2023-08-12 09:30:00+00:00,busbar,,L1 Current (Max),A,83.62
603909,Grove Estate Steynton,2023-08-12 09:30:00+00:00,busbar,,L1 Current (RMS),A,83.62
603909,Grove Estate Steynton,2023-08-12 09:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 09:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 09:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 09:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,5.94
603909,Grove Estate Steynton,2023-08-12 09:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 09:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.0
603909,Grove Estate Steynton,2023-08-12 09:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 09:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.12
603909,Grove Estate Steynton,2023-08-12 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-12 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 09:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.98874
603909,Grove Estate Steynton,2023-08-12 09:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9739399999999999
603909,Grove Estate Steynton,2023-08-12 09:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9779399999999999
603909,Grove Estate Steynton,2023-08-12 09:20:00+00:00,feeder,,L3 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-12 09:20:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-12 09:20:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-12 09:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 09:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 09:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 09:20:00+00:00,feeder,,L3 Current (Min),A,44.25
603909,Grove Estate Steynton,2023-08-12 09:20:00+00:00,feeder,,L3 Current (Max),A,49.62
603909,Grove Estate Steynton,2023-08-12 09:20:00+00:00,feeder,,L3 Current (RMS),A,45.62
603909,Grove Estate Steynton,2023-08-12 09:20:00+00:00,feeder,,L2 Current (Min),A,29.88
603909,Grove Estate Steynton,2023-08-12 09:20:00+00:00,feeder,,L2 Current (Max),A,36.12
603909,Grove Estate Steynton,2023-08-12 09:20:00+00:00,feeder,,L2 Current (RMS),A,31.5
603909,Grove Estate Steynton,2023-08-12 09:20:00+00:00,feeder,,L1 Current (Min),A,33.38
603909,Grove Estate Steynton,2023-08-12 09:20:00+00:00,feeder,,L1 Current (Max),A,33.62
603909,Grove Estate Steynton,2023-08-12 09:20:00+00:00,feeder,,L1 Current (RMS),A,33.5
603909,Grove Estate Steynton,2023-08-12 09:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 09:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,11.19
603909,Grove Estate Steynton,2023-08-12 09:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 09:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-79.06
603909,Grove Estate Steynton,2023-08-12 09:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 09:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-88.75
603909,Grove Estate Steynton,2023-08-12 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 09:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.08782000000000001
603909,Grove Estate Steynton,2023-08-12 09:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.05495
603909,Grove Estate Steynton,2023-08-12 09:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.11409000000000001
603909,Grove Estate Steynton,2023-08-12 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 09:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 09:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 09:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 09:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 09:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-12 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 09:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 09:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 09:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 09:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 09:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 09:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-1.56
603909,Grove Estate Steynton,2023-08-12 09:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 09:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-16.94
603909,Grove Estate Steynton,2023-08-12 09:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 09:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-19.38
603909,Grove Estate Steynton,2023-08-12 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-12 09:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9871200000000001
603909,Grove Estate Steynton,2023-08-12 09:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.91681
603909,Grove Estate Steynton,2023-08-12 09:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9118
603909,Grove Estate Steynton,2023-08-12 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-12 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-12 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-12 09:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 09:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 09:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 09:20:00+00:00,feeder,20.0,L3 Current (Min),A,35.25
603909,Grove Estate Steynton,2023-08-12 09:20:00+00:00,feeder,20.0,L3 Current (Max),A,35.38
603909,Grove Estate Steynton,2023-08-12 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,35.38
603909,Grove Estate Steynton,2023-08-12 09:20:00+00:00,feeder,20.0,L2 Current (Min),A,26.5
603909,Grove Estate Steynton,2023-08-12 09:20:00+00:00,feeder,20.0,L2 Current (Max),A,26.62
603909,Grove Estate Steynton,2023-08-12 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,26.62
603909,Grove Estate Steynton,2023-08-12 09:20:00+00:00,feeder,20.0,L1 Current (Min),A,34.62
603909,Grove Estate Steynton,2023-08-12 09:20:00+00:00,feeder,20.0,L1 Current (Max),A,34.88
603909,Grove Estate Steynton,2023-08-12 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,34.88
603909,Grove Estate Steynton,2023-08-12 09:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 09:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.43
603909,Grove Estate Steynton,2023-08-12 09:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 09:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.31
603909,Grove Estate Steynton,2023-08-12 09:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 09:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.19
603909,Grove Estate Steynton,2023-08-12 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-12 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 09:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9556
603909,Grove Estate Steynton,2023-08-12 09:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9887100000000001
603909,Grove Estate Steynton,2023-08-12 09:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9080799999999999
603909,Grove Estate Steynton,2023-08-12 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-12 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-12 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-12 09:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 09:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 09:20:00+00:00,feeder,10.0,L3 Current (Min),A,23.5
603909,Grove Estate Steynton,2023-08-12 09:20:00+00:00,feeder,10.0,L3 Current (Max),A,23.75
603909,Grove Estate Steynton,2023-08-12 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,23.75
603909,Grove Estate Steynton,2023-08-12 09:20:00+00:00,feeder,10.0,L2 Current (Min),A,32.88
603909,Grove Estate Steynton,2023-08-12 09:20:00+00:00,feeder,10.0,L2 Current (Max),A,33.12
603909,Grove Estate Steynton,2023-08-12 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,33.0
603909,Grove Estate Steynton,2023-08-12 09:20:00+00:00,feeder,10.0,L1 Current (Min),A,5.75
603909,Grove Estate Steynton,2023-08-12 09:20:00+00:00,feeder,10.0,L1 Current (Max),A,5.75
603909,Grove Estate Steynton,2023-08-12 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.75
603909,Grove Estate Steynton,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage (Min),V,242.69
603909,Grove Estate Steynton,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage (Max),V,242.7
603909,Grove Estate Steynton,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
603909,Grove Estate Steynton,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage (Min),V,242.08
603909,Grove Estate Steynton,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage (Max),V,242.2
603909,Grove Estate Steynton,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
603909,Grove Estate Steynton,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage (Min),V,241.83
603909,Grove Estate Steynton,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage (Max),V,241.89
603909,Grove Estate Steynton,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
603909,Grove Estate Steynton,2023-08-12 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
603909,Grove Estate Steynton,2023-08-12 09:20:00+00:00,busbar,,L3 Active Power,kW,25.0
603909,Grove Estate Steynton,2023-08-12 09:20:00+00:00,busbar,,L2 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-12 09:20:00+00:00,busbar,,L1 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-12 09:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 09:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 09:20:00+00:00,busbar,,L3 Current (Min),A,102.75
603909,Grove Estate Steynton,2023-08-12 09:20:00+00:00,busbar,,L3 Current (Max),A,107.88
603909,Grove Estate Steynton,2023-08-12 09:20:00+00:00,busbar,,L3 Current (RMS),A,104.12
603909,Grove Estate Steynton,2023-08-12 09:20:00+00:00,busbar,,L2 Current (Min),A,88.12
603909,Grove Estate Steynton,2023-08-12 09:20:00+00:00,busbar,,L2 Current (Max),A,94.38
603909,Grove Estate Steynton,2023-08-12 09:20:00+00:00,busbar,,L2 Current (RMS),A,89.75
603909,Grove Estate Steynton,2023-08-12 09:20:00+00:00,busbar,,L1 Current (Min),A,73.12
603909,Grove Estate Steynton,2023-08-12 09:20:00+00:00,busbar,,L1 Current (Max),A,73.5
603909,Grove Estate Steynton,2023-08-12 09:20:00+00:00,busbar,,L1 Current (RMS),A,73.25
603909,Grove Estate Steynton,2023-08-12 09:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 09:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 09:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 09:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.88
603909,Grove Estate Steynton,2023-08-12 09:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 09:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.06
603909,Grove Estate Steynton,2023-08-12 09:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 09:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.19
603909,Grove Estate Steynton,2023-08-12 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-12 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 09:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9827600000000001
603909,Grove Estate Steynton,2023-08-12 09:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.95837
603909,Grove Estate Steynton,2023-08-12 09:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9893799999999999
603909,Grove Estate Steynton,2023-08-12 09:10:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-12 09:10:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-12 09:10:00+00:00,feeder,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-12 09:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 09:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 09:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 09:10:00+00:00,feeder,,L3 Current (Min),A,30.38
603909,Grove Estate Steynton,2023-08-12 09:10:00+00:00,feeder,,L3 Current (Max),A,30.38
603909,Grove Estate Steynton,2023-08-12 09:10:00+00:00,feeder,,L3 Current (RMS),A,30.38
603909,Grove Estate Steynton,2023-08-12 09:10:00+00:00,feeder,,L2 Current (Min),A,29.75
603909,Grove Estate Steynton,2023-08-12 09:10:00+00:00,feeder,,L2 Current (Max),A,30.5
603909,Grove Estate Steynton,2023-08-12 09:10:00+00:00,feeder,,L2 Current (RMS),A,30.0
603909,Grove Estate Steynton,2023-08-12 09:10:00+00:00,feeder,,L1 Current (Min),A,45.25
603909,Grove Estate Steynton,2023-08-12 09:10:00+00:00,feeder,,L1 Current (Max),A,45.38
603909,Grove Estate Steynton,2023-08-12 09:10:00+00:00,feeder,,L1 Current (RMS),A,45.25
603909,Grove Estate Steynton,2023-08-12 09:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 09:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-50.75
603909,Grove Estate Steynton,2023-08-12 09:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 09:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-37.31
603909,Grove Estate Steynton,2023-08-12 09:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 09:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-4.94
603909,Grove Estate Steynton,2023-08-12 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
