Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-12 09:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.17305
603909,Grove Estate Steynton,2023-08-12 09:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.24320999999999998
603909,Grove Estate Steynton,2023-08-12 09:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.12663
603909,Grove Estate Steynton,2023-08-12 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 09:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 09:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 09:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 09:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 09:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 09:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 09:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-12 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 09:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 09:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 09:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 09:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-4.25
603909,Grove Estate Steynton,2023-08-12 09:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 09:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-12.56
603909,Grove Estate Steynton,2023-08-12 09:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 09:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-35.13
603909,Grove Estate Steynton,2023-08-12 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-12 09:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9862700000000001
603909,Grove Estate Steynton,2023-08-12 09:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9545299999999999
603909,Grove Estate Steynton,2023-08-12 09:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.74954
603909,Grove Estate Steynton,2023-08-12 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-12 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-12 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-12 09:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 09:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 09:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 09:10:00+00:00,feeder,20.0,L3 Current (Min),A,35.0
603909,Grove Estate Steynton,2023-08-12 09:10:00+00:00,feeder,20.0,L3 Current (Max),A,35.38
603909,Grove Estate Steynton,2023-08-12 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,35.25
603909,Grove Estate Steynton,2023-08-12 09:10:00+00:00,feeder,20.0,L2 Current (Min),A,33.62
603909,Grove Estate Steynton,2023-08-12 09:10:00+00:00,feeder,20.0,L2 Current (Max),A,34.12
603909,Grove Estate Steynton,2023-08-12 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,33.88
603909,Grove Estate Steynton,2023-08-12 09:10:00+00:00,feeder,20.0,L1 Current (Min),A,21.88
603909,Grove Estate Steynton,2023-08-12 09:10:00+00:00,feeder,20.0,L1 Current (Max),A,21.88
603909,Grove Estate Steynton,2023-08-12 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,21.88
603909,Grove Estate Steynton,2023-08-12 09:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 09:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.75
603909,Grove Estate Steynton,2023-08-12 09:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 09:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,9.63
603909,Grove Estate Steynton,2023-08-12 09:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 09:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,11.56
603909,Grove Estate Steynton,2023-08-12 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-12 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 09:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95285
603909,Grove Estate Steynton,2023-08-12 09:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93545
603909,Grove Estate Steynton,2023-08-12 09:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9275200000000001
603909,Grove Estate Steynton,2023-08-12 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-12 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-12 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-12 09:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 09:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 09:10:00+00:00,feeder,10.0,L3 Current (Min),A,23.62
603909,Grove Estate Steynton,2023-08-12 09:10:00+00:00,feeder,10.0,L3 Current (Max),A,23.88
603909,Grove Estate Steynton,2023-08-12 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,23.75
603909,Grove Estate Steynton,2023-08-12 09:10:00+00:00,feeder,10.0,L2 Current (Min),A,13.62
603909,Grove Estate Steynton,2023-08-12 09:10:00+00:00,feeder,10.0,L2 Current (Max),A,13.75
603909,Grove Estate Steynton,2023-08-12 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.62
603909,Grove Estate Steynton,2023-08-12 09:10:00+00:00,feeder,10.0,L1 Current (Min),A,7.0
603909,Grove Estate Steynton,2023-08-12 09:10:00+00:00,feeder,10.0,L1 Current (Max),A,7.0
603909,Grove Estate Steynton,2023-08-12 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
603909,Grove Estate Steynton,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (Min),V,242.61
603909,Grove Estate Steynton,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (Max),V,242.72
603909,Grove Estate Steynton,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
603909,Grove Estate Steynton,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (Min),V,242.22
603909,Grove Estate Steynton,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (Max),V,242.36
603909,Grove Estate Steynton,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
603909,Grove Estate Steynton,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (Min),V,241.23
603909,Grove Estate Steynton,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (Max),V,241.36
603909,Grove Estate Steynton,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
603909,Grove Estate Steynton,2023-08-12 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-12 09:10:00+00:00,busbar,,L3 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-12 09:10:00+00:00,busbar,,L2 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-12 09:10:00+00:00,busbar,,L1 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-12 09:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 09:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 09:10:00+00:00,busbar,,L3 Current (Min),A,88.38
603909,Grove Estate Steynton,2023-08-12 09:10:00+00:00,busbar,,L3 Current (Max),A,89.0
603909,Grove Estate Steynton,2023-08-12 09:10:00+00:00,busbar,,L3 Current (RMS),A,88.75
603909,Grove Estate Steynton,2023-08-12 09:10:00+00:00,busbar,,L2 Current (Min),A,76.25
603909,Grove Estate Steynton,2023-08-12 09:10:00+00:00,busbar,,L2 Current (Max),A,77.5
603909,Grove Estate Steynton,2023-08-12 09:10:00+00:00,busbar,,L2 Current (RMS),A,76.75
603909,Grove Estate Steynton,2023-08-12 09:10:00+00:00,busbar,,L1 Current (Min),A,70.75
603909,Grove Estate Steynton,2023-08-12 09:10:00+00:00,busbar,,L1 Current (Max),A,70.88
603909,Grove Estate Steynton,2023-08-12 09:10:00+00:00,busbar,,L1 Current (RMS),A,70.75
603909,Grove Estate Steynton,2023-08-12 09:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 09:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 09:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 09:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.31
603909,Grove Estate Steynton,2023-08-12 09:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 09:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.5
603909,Grove Estate Steynton,2023-08-12 09:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 09:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.88
603909,Grove Estate Steynton,2023-08-12 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 09:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.97421
603909,Grove Estate Steynton,2023-08-12 09:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9806799999999999
603909,Grove Estate Steynton,2023-08-12 09:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.97964
603909,Grove Estate Steynton,2023-08-12 09:00:00+00:00,feeder,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-12 09:00:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-12 09:00:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-12 09:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 09:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 09:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 09:00:00+00:00,feeder,,L3 Current (Min),A,26.12
603909,Grove Estate Steynton,2023-08-12 09:00:00+00:00,feeder,,L3 Current (Max),A,26.25
603909,Grove Estate Steynton,2023-08-12 09:00:00+00:00,feeder,,L3 Current (RMS),A,26.25
603909,Grove Estate Steynton,2023-08-12 09:00:00+00:00,feeder,,L2 Current (Min),A,25.25
603909,Grove Estate Steynton,2023-08-12 09:00:00+00:00,feeder,,L2 Current (Max),A,25.38
603909,Grove Estate Steynton,2023-08-12 09:00:00+00:00,feeder,,L2 Current (RMS),A,25.25
603909,Grove Estate Steynton,2023-08-12 09:00:00+00:00,feeder,,L1 Current (Min),A,33.12
603909,Grove Estate Steynton,2023-08-12 09:00:00+00:00,feeder,,L1 Current (Max),A,33.25
603909,Grove Estate Steynton,2023-08-12 09:00:00+00:00,feeder,,L1 Current (RMS),A,33.12
603909,Grove Estate Steynton,2023-08-12 09:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 09:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-66.25
603909,Grove Estate Steynton,2023-08-12 09:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 09:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,39.87
603909,Grove Estate Steynton,2023-08-12 09:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 09:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,10.19
603909,Grove Estate Steynton,2023-08-12 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 09:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.15117
603909,Grove Estate Steynton,2023-08-12 09:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.27758
603909,Grove Estate Steynton,2023-08-12 09:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.1538
603909,Grove Estate Steynton,2023-08-12 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 09:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 09:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 09:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 09:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 09:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-12 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 09:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 09:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 09:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 09:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 09:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 09:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-4.81
603909,Grove Estate Steynton,2023-08-12 09:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 09:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.5
603909,Grove Estate Steynton,2023-08-12 09:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 09:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.13
603909,Grove Estate Steynton,2023-08-12 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 09:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.94479
603909,Grove Estate Steynton,2023-08-12 09:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98831
603909,Grove Estate Steynton,2023-08-12 09:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95462
603909,Grove Estate Steynton,2023-08-12 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-12 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-12 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-12 09:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 09:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 09:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 09:00:00+00:00,feeder,20.0,L3 Current (Min),A,17.0
603909,Grove Estate Steynton,2023-08-12 09:00:00+00:00,feeder,20.0,L3 Current (Max),A,17.5
603909,Grove Estate Steynton,2023-08-12 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.25
603909,Grove Estate Steynton,2023-08-12 09:00:00+00:00,feeder,20.0,L2 Current (Min),A,63.25
603909,Grove Estate Steynton,2023-08-12 09:00:00+00:00,feeder,20.0,L2 Current (Max),A,63.5
603909,Grove Estate Steynton,2023-08-12 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,63.38
603909,Grove Estate Steynton,2023-08-12 09:00:00+00:00,feeder,20.0,L1 Current (Min),A,44.38
603909,Grove Estate Steynton,2023-08-12 09:00:00+00:00,feeder,20.0,L1 Current (Max),A,44.5
603909,Grove Estate Steynton,2023-08-12 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,44.38
603909,Grove Estate Steynton,2023-08-12 09:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 09:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.37
603909,Grove Estate Steynton,2023-08-12 09:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 09:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-1.31
603909,Grove Estate Steynton,2023-08-12 09:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 09:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.88
603909,Grove Estate Steynton,2023-08-12 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 09:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9595299999999999
603909,Grove Estate Steynton,2023-08-12 09:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9970700000000001
603909,Grove Estate Steynton,2023-08-12 09:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99118
603909,Grove Estate Steynton,2023-08-12 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-12 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-12 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-12 09:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 09:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 09:00:00+00:00,feeder,10.0,L3 Current (Min),A,28.75
603909,Grove Estate Steynton,2023-08-12 09:00:00+00:00,feeder,10.0,L3 Current (Max),A,29.38
603909,Grove Estate Steynton,2023-08-12 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,29.12
603909,Grove Estate Steynton,2023-08-12 09:00:00+00:00,feeder,10.0,L2 Current (Min),A,57.62
603909,Grove Estate Steynton,2023-08-12 09:00:00+00:00,feeder,10.0,L2 Current (Max),A,57.75
603909,Grove Estate Steynton,2023-08-12 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,57.62
603909,Grove Estate Steynton,2023-08-12 09:00:00+00:00,feeder,10.0,L1 Current (Min),A,14.75
603909,Grove Estate Steynton,2023-08-12 09:00:00+00:00,feeder,10.0,L1 Current (Max),A,14.88
603909,Grove Estate Steynton,2023-08-12 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,14.75
603909,Grove Estate Steynton,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (Min),V,240.62
603909,Grove Estate Steynton,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (Max),V,240.78
603909,Grove Estate Steynton,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
603909,Grove Estate Steynton,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (Min),V,239.59
603909,Grove Estate Steynton,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (Max),V,239.75
603909,Grove Estate Steynton,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.67
603909,Grove Estate Steynton,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (Min),V,239.17
603909,Grove Estate Steynton,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (Max),V,239.28
603909,Grove Estate Steynton,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.22
603909,Grove Estate Steynton,2023-08-12 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-12 09:00:00+00:00,busbar,,L3 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-12 09:00:00+00:00,busbar,,L2 Active Power,kW,35.0
603909,Grove Estate Steynton,2023-08-12 09:00:00+00:00,busbar,,L1 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-12 09:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 09:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 09:00:00+00:00,busbar,,L3 Current (Min),A,71.75
603909,Grove Estate Steynton,2023-08-12 09:00:00+00:00,busbar,,L3 Current (Max),A,72.12
603909,Grove Estate Steynton,2023-08-12 09:00:00+00:00,busbar,,L3 Current (RMS),A,72.12
603909,Grove Estate Steynton,2023-08-12 09:00:00+00:00,busbar,,L2 Current (Min),A,145.88
603909,Grove Estate Steynton,2023-08-12 09:00:00+00:00,busbar,,L2 Current (Max),A,146.38
603909,Grove Estate Steynton,2023-08-12 09:00:00+00:00,busbar,,L2 Current (RMS),A,146.12
603909,Grove Estate Steynton,2023-08-12 09:00:00+00:00,busbar,,L1 Current (Min),A,92.0
603909,Grove Estate Steynton,2023-08-12 09:00:00+00:00,busbar,,L1 Current (Max),A,92.12
603909,Grove Estate Steynton,2023-08-12 09:00:00+00:00,busbar,,L1 Current (RMS),A,92.0
603909,Grove Estate Steynton,2023-08-12 09:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 09:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 08:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 08:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.12
603909,Grove Estate Steynton,2023-08-12 08:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 08:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.25
603909,Grove Estate Steynton,2023-08-12 08:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 08:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,7.63
603909,Grove Estate Steynton,2023-08-12 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,2.0
603909,Grove Estate Steynton,2023-08-12 08:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.99545
603909,Grove Estate Steynton,2023-08-12 08:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.98315
603909,Grove Estate Steynton,2023-08-12 08:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.98718
603909,Grove Estate Steynton,2023-08-12 08:50:00+00:00,feeder,,L3 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-12 08:50:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-12 08:50:00+00:00,feeder,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-12 08:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 08:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 08:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 08:50:00+00:00,feeder,,L3 Current (Min),A,54.88
603909,Grove Estate Steynton,2023-08-12 08:50:00+00:00,feeder,,L3 Current (Max),A,55.0
603909,Grove Estate Steynton,2023-08-12 08:50:00+00:00,feeder,,L3 Current (RMS),A,55.0
603909,Grove Estate Steynton,2023-08-12 08:50:00+00:00,feeder,,L2 Current (Min),A,26.0
603909,Grove Estate Steynton,2023-08-12 08:50:00+00:00,feeder,,L2 Current (Max),A,26.0
603909,Grove Estate Steynton,2023-08-12 08:50:00+00:00,feeder,,L2 Current (RMS),A,26.0
603909,Grove Estate Steynton,2023-08-12 08:50:00+00:00,feeder,,L1 Current (Min),A,56.0
603909,Grove Estate Steynton,2023-08-12 08:50:00+00:00,feeder,,L1 Current (Max),A,56.0
603909,Grove Estate Steynton,2023-08-12 08:50:00+00:00,feeder,,L1 Current (RMS),A,56.0
603909,Grove Estate Steynton,2023-08-12 08:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 08:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-50.38
603909,Grove Estate Steynton,2023-08-12 08:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 08:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,42.69
603909,Grove Estate Steynton,2023-08-12 08:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 08:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-48.56
603909,Grove Estate Steynton,2023-08-12 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 08:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.060039999999999996
603909,Grove Estate Steynton,2023-08-12 08:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.10094
603909,Grove Estate Steynton,2023-08-12 08:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.11788
603909,Grove Estate Steynton,2023-08-12 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 08:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 08:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 08:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 08:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 08:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 08:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 08:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 08:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 08:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 08:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 08:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-3.25
603909,Grove Estate Steynton,2023-08-12 08:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 08:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.88
603909,Grove Estate Steynton,2023-08-12 08:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 08:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-21.19
603909,Grove Estate Steynton,2023-08-12 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 08:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9884299999999999
603909,Grove Estate Steynton,2023-08-12 08:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96588
603909,Grove Estate Steynton,2023-08-12 08:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8793
603909,Grove Estate Steynton,2023-08-12 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-12 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-12 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-12 08:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 08:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 08:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 08:50:00+00:00,feeder,20.0,L3 Current (Min),A,35.88
603909,Grove Estate Steynton,2023-08-12 08:50:00+00:00,feeder,20.0,L3 Current (Max),A,36.38
603909,Grove Estate Steynton,2023-08-12 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,36.12
603909,Grove Estate Steynton,2023-08-12 08:50:00+00:00,feeder,20.0,L2 Current (Min),A,27.38
603909,Grove Estate Steynton,2023-08-12 08:50:00+00:00,feeder,20.0,L2 Current (Max),A,27.38
603909,Grove Estate Steynton,2023-08-12 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,27.38
603909,Grove Estate Steynton,2023-08-12 08:50:00+00:00,feeder,20.0,L1 Current (Min),A,25.5
603909,Grove Estate Steynton,2023-08-12 08:50:00+00:00,feeder,20.0,L1 Current (Max),A,25.5
603909,Grove Estate Steynton,2023-08-12 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,25.5
603909,Grove Estate Steynton,2023-08-12 08:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 08:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-20.88
603909,Grove Estate Steynton,2023-08-12 08:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 08:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-8.25
603909,Grove Estate Steynton,2023-08-12 08:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 08:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.5
603909,Grove Estate Steynton,2023-08-12 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 08:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8327899999999999
603909,Grove Estate Steynton,2023-08-12 08:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95926
603909,Grove Estate Steynton,2023-08-12 08:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92514
603909,Grove Estate Steynton,2023-08-12 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-12 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-12 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-12 08:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 08:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 08:50:00+00:00,feeder,10.0,L3 Current (Min),A,13.0
603909,Grove Estate Steynton,2023-08-12 08:50:00+00:00,feeder,10.0,L3 Current (Max),A,14.12
603909,Grove Estate Steynton,2023-08-12 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.5
603909,Grove Estate Steynton,2023-08-12 08:50:00+00:00,feeder,10.0,L2 Current (Min),A,17.25
603909,Grove Estate Steynton,2023-08-12 08:50:00+00:00,feeder,10.0,L2 Current (Max),A,17.38
603909,Grove Estate Steynton,2023-08-12 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.25
603909,Grove Estate Steynton,2023-08-12 08:50:00+00:00,feeder,10.0,L1 Current (Min),A,5.25
603909,Grove Estate Steynton,2023-08-12 08:50:00+00:00,feeder,10.0,L1 Current (Max),A,5.38
603909,Grove Estate Steynton,2023-08-12 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.38
603909,Grove Estate Steynton,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (Min),V,240.58
603909,Grove Estate Steynton,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (Max),V,240.66
603909,Grove Estate Steynton,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.61
603909,Grove Estate Steynton,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (Min),V,239.73
603909,Grove Estate Steynton,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (Max),V,239.75
603909,Grove Estate Steynton,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.75
603909,Grove Estate Steynton,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (Min),V,239.17
603909,Grove Estate Steynton,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (Max),V,239.23
603909,Grove Estate Steynton,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
603909,Grove Estate Steynton,2023-08-12 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 08:50:00+00:00,busbar,,L3 Active Power,kW,25.0
603909,Grove Estate Steynton,2023-08-12 08:50:00+00:00,busbar,,L2 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-12 08:50:00+00:00,busbar,,L1 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-12 08:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 08:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 08:50:00+00:00,busbar,,L3 Current (Min),A,103.0
603909,Grove Estate Steynton,2023-08-12 08:50:00+00:00,busbar,,L3 Current (Max),A,103.75
603909,Grove Estate Steynton,2023-08-12 08:50:00+00:00,busbar,,L3 Current (RMS),A,103.38
603909,Grove Estate Steynton,2023-08-12 08:50:00+00:00,busbar,,L2 Current (Min),A,70.38
603909,Grove Estate Steynton,2023-08-12 08:50:00+00:00,busbar,,L2 Current (Max),A,70.5
603909,Grove Estate Steynton,2023-08-12 08:50:00+00:00,busbar,,L2 Current (RMS),A,70.38
603909,Grove Estate Steynton,2023-08-12 08:50:00+00:00,busbar,,L1 Current (Min),A,83.88
603909,Grove Estate Steynton,2023-08-12 08:50:00+00:00,busbar,,L1 Current (Max),A,84.0
603909,Grove Estate Steynton,2023-08-12 08:50:00+00:00,busbar,,L1 Current (RMS),A,83.88
603909,Grove Estate Steynton,2023-08-12 08:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 08:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 08:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 08:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.31
603909,Grove Estate Steynton,2023-08-12 08:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 08:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.69
603909,Grove Estate Steynton,2023-08-12 08:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 08:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.44
603909,Grove Estate Steynton,2023-08-12 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 08:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.97583
603909,Grove Estate Steynton,2023-08-12 08:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9712799999999999
603909,Grove Estate Steynton,2023-08-12 08:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.97714
603909,Grove Estate Steynton,2023-08-12 08:40:00+00:00,feeder,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-12 08:40:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-12 08:40:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-12 08:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 08:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 08:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 08:40:00+00:00,feeder,,L3 Current (Min),A,30.62
603909,Grove Estate Steynton,2023-08-12 08:40:00+00:00,feeder,,L3 Current (Max),A,36.88
603909,Grove Estate Steynton,2023-08-12 08:40:00+00:00,feeder,,L3 Current (RMS),A,32.25
603909,Grove Estate Steynton,2023-08-12 08:40:00+00:00,feeder,,L2 Current (Min),A,24.62
603909,Grove Estate Steynton,2023-08-12 08:40:00+00:00,feeder,,L2 Current (Max),A,24.88
603909,Grove Estate Steynton,2023-08-12 08:40:00+00:00,feeder,,L2 Current (RMS),A,24.75
603909,Grove Estate Steynton,2023-08-12 08:40:00+00:00,feeder,,L1 Current (Min),A,33.38
603909,Grove Estate Steynton,2023-08-12 08:40:00+00:00,feeder,,L1 Current (Max),A,39.5
603909,Grove Estate Steynton,2023-08-12 08:40:00+00:00,feeder,,L1 Current (RMS),A,34.88
603909,Grove Estate Steynton,2023-08-12 08:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 08:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-72.88
603909,Grove Estate Steynton,2023-08-12 08:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 08:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-115.19
603909,Grove Estate Steynton,2023-08-12 08:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 08:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-21.94
603909,Grove Estate Steynton,2023-08-12 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 08:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.2611
603909,Grove Estate Steynton,2023-08-12 08:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.07884
603909,Grove Estate Steynton,2023-08-12 08:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.20565
603909,Grove Estate Steynton,2023-08-12 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 08:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 08:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 08:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 08:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 08:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-12 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 08:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 08:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 08:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 08:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 08:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 08:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-4.62
603909,Grove Estate Steynton,2023-08-12 08:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 08:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-14.44
603909,Grove Estate Steynton,2023-08-12 08:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 08:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-23.75
603909,Grove Estate Steynton,2023-08-12 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 08:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9873
603909,Grove Estate Steynton,2023-08-12 08:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9417700000000001
603909,Grove Estate Steynton,2023-08-12 08:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.84439
603909,Grove Estate Steynton,2023-08-12 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-12 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-12 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-12 08:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 08:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 08:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 08:40:00+00:00,feeder,20.0,L3 Current (Min),A,35.62
603909,Grove Estate Steynton,2023-08-12 08:40:00+00:00,feeder,20.0,L3 Current (Max),A,35.75
603909,Grove Estate Steynton,2023-08-12 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,35.62
603909,Grove Estate Steynton,2023-08-12 08:40:00+00:00,feeder,20.0,L2 Current (Min),A,28.62
603909,Grove Estate Steynton,2023-08-12 08:40:00+00:00,feeder,20.0,L2 Current (Max),A,29.25
603909,Grove Estate Steynton,2023-08-12 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,29.0
603909,Grove Estate Steynton,2023-08-12 08:40:00+00:00,feeder,20.0,L1 Current (Min),A,23.25
603909,Grove Estate Steynton,2023-08-12 08:40:00+00:00,feeder,20.0,L1 Current (Max),A,23.62
603909,Grove Estate Steynton,2023-08-12 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,23.38
603909,Grove Estate Steynton,2023-08-12 08:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 08:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-24.19
603909,Grove Estate Steynton,2023-08-12 08:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 08:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-10.63
603909,Grove Estate Steynton,2023-08-12 08:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 08:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.25
603909,Grove Estate Steynton,2023-08-12 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 08:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8655700000000001
603909,Grove Estate Steynton,2023-08-12 08:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9063700000000001
603909,Grove Estate Steynton,2023-08-12 08:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9987799999999999
603909,Grove Estate Steynton,2023-08-12 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-12 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-12 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-12 08:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 08:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 08:40:00+00:00,feeder,10.0,L3 Current (Min),A,16.38
603909,Grove Estate Steynton,2023-08-12 08:40:00+00:00,feeder,10.0,L3 Current (Max),A,16.5
603909,Grove Estate Steynton,2023-08-12 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.38
603909,Grove Estate Steynton,2023-08-12 08:40:00+00:00,feeder,10.0,L2 Current (Min),A,11.5
603909,Grove Estate Steynton,2023-08-12 08:40:00+00:00,feeder,10.0,L2 Current (Max),A,11.62
603909,Grove Estate Steynton,2023-08-12 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.62
603909,Grove Estate Steynton,2023-08-12 08:40:00+00:00,feeder,10.0,L1 Current (Min),A,38.75
603909,Grove Estate Steynton,2023-08-12 08:40:00+00:00,feeder,10.0,L1 Current (Max),A,38.75
603909,Grove Estate Steynton,2023-08-12 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,38.75
603909,Grove Estate Steynton,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (Min),V,239.38
603909,Grove Estate Steynton,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (Max),V,239.61
603909,Grove Estate Steynton,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.53
603909,Grove Estate Steynton,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (Min),V,238.81
603909,Grove Estate Steynton,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (Max),V,238.98
603909,Grove Estate Steynton,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.89
603909,Grove Estate Steynton,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (Min),V,237.7
603909,Grove Estate Steynton,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (Max),V,237.88
603909,Grove Estate Steynton,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.81
603909,Grove Estate Steynton,2023-08-12 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-12 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-12 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 08:40:00+00:00,busbar,,L3 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-12 08:40:00+00:00,busbar,,L2 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-12 08:40:00+00:00,busbar,,L1 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-12 08:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 08:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 08:40:00+00:00,busbar,,L3 Current (Min),A,81.75
603909,Grove Estate Steynton,2023-08-12 08:40:00+00:00,busbar,,L3 Current (Max),A,87.75
603909,Grove Estate Steynton,2023-08-12 08:40:00+00:00,busbar,,L3 Current (RMS),A,83.25
603909,Grove Estate Steynton,2023-08-12 08:40:00+00:00,busbar,,L2 Current (Min),A,64.38
603909,Grove Estate Steynton,2023-08-12 08:40:00+00:00,busbar,,L2 Current (Max),A,65.25
603909,Grove Estate Steynton,2023-08-12 08:40:00+00:00,busbar,,L2 Current (RMS),A,64.88
603909,Grove Estate Steynton,2023-08-12 08:40:00+00:00,busbar,,L1 Current (Min),A,93.25
603909,Grove Estate Steynton,2023-08-12 08:40:00+00:00,busbar,,L1 Current (Max),A,98.75
603909,Grove Estate Steynton,2023-08-12 08:40:00+00:00,busbar,,L1 Current (RMS),A,94.62
603909,Grove Estate Steynton,2023-08-12 08:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 08:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 08:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 08:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,6.63
603909,Grove Estate Steynton,2023-08-12 08:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 08:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.25
603909,Grove Estate Steynton,2023-08-12 08:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 08:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.81
603909,Grove Estate Steynton,2023-08-12 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-12 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
