Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-12 08:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9824799999999999
603909,Grove Estate Steynton,2023-08-12 08:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.99197
603909,Grove Estate Steynton,2023-08-12 08:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9906299999999999
603909,Grove Estate Steynton,2023-08-12 08:30:00+00:00,feeder,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-12 08:30:00+00:00,feeder,,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-12 08:30:00+00:00,feeder,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-12 08:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 08:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 08:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 08:30:00+00:00,feeder,,L3 Current (Min),A,41.12
603909,Grove Estate Steynton,2023-08-12 08:30:00+00:00,feeder,,L3 Current (Max),A,41.25
603909,Grove Estate Steynton,2023-08-12 08:30:00+00:00,feeder,,L3 Current (RMS),A,41.25
603909,Grove Estate Steynton,2023-08-12 08:30:00+00:00,feeder,,L2 Current (Min),A,41.75
603909,Grove Estate Steynton,2023-08-12 08:30:00+00:00,feeder,,L2 Current (Max),A,42.0
603909,Grove Estate Steynton,2023-08-12 08:30:00+00:00,feeder,,L2 Current (RMS),A,41.88
603909,Grove Estate Steynton,2023-08-12 08:30:00+00:00,feeder,,L1 Current (Min),A,47.62
603909,Grove Estate Steynton,2023-08-12 08:30:00+00:00,feeder,,L1 Current (Max),A,48.0
603909,Grove Estate Steynton,2023-08-12 08:30:00+00:00,feeder,,L1 Current (RMS),A,47.88
603909,Grove Estate Steynton,2023-08-12 08:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 08:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-145.44
603909,Grove Estate Steynton,2023-08-12 08:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 08:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,35.94
603909,Grove Estate Steynton,2023-08-12 08:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 08:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,4.12
603909,Grove Estate Steynton,2023-08-12 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 08:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.1075
603909,Grove Estate Steynton,2023-08-12 08:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.20348
603909,Grove Estate Steynton,2023-08-12 08:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.15154
603909,Grove Estate Steynton,2023-08-12 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 08:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 08:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 08:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 08:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 08:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 08:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 08:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 08:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 08:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 08:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 08:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-9.75
603909,Grove Estate Steynton,2023-08-12 08:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 08:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-18.56
603909,Grove Estate Steynton,2023-08-12 08:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 08:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-20.56
603909,Grove Estate Steynton,2023-08-12 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 08:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9668
603909,Grove Estate Steynton,2023-08-12 08:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.90515
603909,Grove Estate Steynton,2023-08-12 08:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9133
603909,Grove Estate Steynton,2023-08-12 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-12 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-12 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-12 08:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 08:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 08:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 08:30:00+00:00,feeder,20.0,L3 Current (Min),A,25.38
603909,Grove Estate Steynton,2023-08-12 08:30:00+00:00,feeder,20.0,L3 Current (Max),A,26.12
603909,Grove Estate Steynton,2023-08-12 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,25.88
603909,Grove Estate Steynton,2023-08-12 08:30:00+00:00,feeder,20.0,L2 Current (Min),A,25.25
603909,Grove Estate Steynton,2023-08-12 08:30:00+00:00,feeder,20.0,L2 Current (Max),A,25.38
603909,Grove Estate Steynton,2023-08-12 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,25.38
603909,Grove Estate Steynton,2023-08-12 08:30:00+00:00,feeder,20.0,L1 Current (Min),A,27.0
603909,Grove Estate Steynton,2023-08-12 08:30:00+00:00,feeder,20.0,L1 Current (Max),A,31.88
603909,Grove Estate Steynton,2023-08-12 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,29.75
603909,Grove Estate Steynton,2023-08-12 08:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 08:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.0
603909,Grove Estate Steynton,2023-08-12 08:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 08:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-12.31
603909,Grove Estate Steynton,2023-08-12 08:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 08:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.13
603909,Grove Estate Steynton,2023-08-12 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 08:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9819899999999999
603909,Grove Estate Steynton,2023-08-12 08:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.90774
603909,Grove Estate Steynton,2023-08-12 08:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.90381
603909,Grove Estate Steynton,2023-08-12 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-12 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-12 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-12 08:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 08:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 08:30:00+00:00,feeder,10.0,L3 Current (Min),A,37.38
603909,Grove Estate Steynton,2023-08-12 08:30:00+00:00,feeder,10.0,L3 Current (Max),A,37.75
603909,Grove Estate Steynton,2023-08-12 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,37.62
603909,Grove Estate Steynton,2023-08-12 08:30:00+00:00,feeder,10.0,L2 Current (Min),A,10.5
603909,Grove Estate Steynton,2023-08-12 08:30:00+00:00,feeder,10.0,L2 Current (Max),A,10.75
603909,Grove Estate Steynton,2023-08-12 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.62
603909,Grove Estate Steynton,2023-08-12 08:30:00+00:00,feeder,10.0,L1 Current (Min),A,4.62
603909,Grove Estate Steynton,2023-08-12 08:30:00+00:00,feeder,10.0,L1 Current (Max),A,4.88
603909,Grove Estate Steynton,2023-08-12 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,4.75
603909,Grove Estate Steynton,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (Min),V,240.36
603909,Grove Estate Steynton,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (Max),V,240.39
603909,Grove Estate Steynton,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
603909,Grove Estate Steynton,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (Min),V,239.89
603909,Grove Estate Steynton,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (Max),V,239.91
603909,Grove Estate Steynton,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.89
603909,Grove Estate Steynton,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (Min),V,239.06
603909,Grove Estate Steynton,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (Max),V,239.09
603909,Grove Estate Steynton,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
603909,Grove Estate Steynton,2023-08-12 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-12 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-12 08:30:00+00:00,busbar,,L3 Active Power,kW,25.0
603909,Grove Estate Steynton,2023-08-12 08:30:00+00:00,busbar,,L2 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-12 08:30:00+00:00,busbar,,L1 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-12 08:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 08:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 08:30:00+00:00,busbar,,L3 Current (Min),A,102.88
603909,Grove Estate Steynton,2023-08-12 08:30:00+00:00,busbar,,L3 Current (Max),A,104.25
603909,Grove Estate Steynton,2023-08-12 08:30:00+00:00,busbar,,L3 Current (RMS),A,103.88
603909,Grove Estate Steynton,2023-08-12 08:30:00+00:00,busbar,,L2 Current (Min),A,76.38
603909,Grove Estate Steynton,2023-08-12 08:30:00+00:00,busbar,,L2 Current (Max),A,76.88
603909,Grove Estate Steynton,2023-08-12 08:30:00+00:00,busbar,,L2 Current (RMS),A,76.62
603909,Grove Estate Steynton,2023-08-12 08:30:00+00:00,busbar,,L1 Current (Min),A,78.5
603909,Grove Estate Steynton,2023-08-12 08:30:00+00:00,busbar,,L1 Current (Max),A,83.88
603909,Grove Estate Steynton,2023-08-12 08:30:00+00:00,busbar,,L1 Current (RMS),A,81.25
603909,Grove Estate Steynton,2023-08-12 08:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 08:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 08:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 08:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.75
603909,Grove Estate Steynton,2023-08-12 08:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 08:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.5
603909,Grove Estate Steynton,2023-08-12 08:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 08:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.88
603909,Grove Estate Steynton,2023-08-12 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 08:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.98767
603909,Grove Estate Steynton,2023-08-12 08:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.98895
603909,Grove Estate Steynton,2023-08-12 08:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.98935
603909,Grove Estate Steynton,2023-08-12 08:20:00+00:00,feeder,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-12 08:20:00+00:00,feeder,,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-12 08:20:00+00:00,feeder,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-12 08:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 08:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 08:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 08:20:00+00:00,feeder,,L3 Current (Min),A,32.62
603909,Grove Estate Steynton,2023-08-12 08:20:00+00:00,feeder,,L3 Current (Max),A,32.75
603909,Grove Estate Steynton,2023-08-12 08:20:00+00:00,feeder,,L3 Current (RMS),A,32.75
603909,Grove Estate Steynton,2023-08-12 08:20:00+00:00,feeder,,L2 Current (Min),A,41.12
603909,Grove Estate Steynton,2023-08-12 08:20:00+00:00,feeder,,L2 Current (Max),A,41.5
603909,Grove Estate Steynton,2023-08-12 08:20:00+00:00,feeder,,L2 Current (RMS),A,41.25
603909,Grove Estate Steynton,2023-08-12 08:20:00+00:00,feeder,,L1 Current (Min),A,47.5
603909,Grove Estate Steynton,2023-08-12 08:20:00+00:00,feeder,,L1 Current (Max),A,47.62
603909,Grove Estate Steynton,2023-08-12 08:20:00+00:00,feeder,,L1 Current (RMS),A,47.5
603909,Grove Estate Steynton,2023-08-12 08:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 08:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-34.81
603909,Grove Estate Steynton,2023-08-12 08:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 08:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-117.62
603909,Grove Estate Steynton,2023-08-12 08:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 08:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,18.81
603909,Grove Estate Steynton,2023-08-12 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 08:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.09844
603909,Grove Estate Steynton,2023-08-12 08:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.053570000000000007
603909,Grove Estate Steynton,2023-08-12 08:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.05391
603909,Grove Estate Steynton,2023-08-12 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 08:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 08:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 08:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 08:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 08:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 08:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 08:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 08:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 08:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 08:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 08:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-4.75
603909,Grove Estate Steynton,2023-08-12 08:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 08:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-23.19
603909,Grove Estate Steynton,2023-08-12 08:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 08:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-19.19
603909,Grove Estate Steynton,2023-08-12 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-12 08:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9845299999999999
603909,Grove Estate Steynton,2023-08-12 08:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.81283
603909,Grove Estate Steynton,2023-08-12 08:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9086299999999999
603909,Grove Estate Steynton,2023-08-12 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-12 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-12 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-12 08:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 08:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 08:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 08:20:00+00:00,feeder,20.0,L3 Current (Min),A,31.88
603909,Grove Estate Steynton,2023-08-12 08:20:00+00:00,feeder,20.0,L3 Current (Max),A,32.12
603909,Grove Estate Steynton,2023-08-12 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,32.0
603909,Grove Estate Steynton,2023-08-12 08:20:00+00:00,feeder,20.0,L2 Current (Min),A,16.25
603909,Grove Estate Steynton,2023-08-12 08:20:00+00:00,feeder,20.0,L2 Current (Max),A,16.38
603909,Grove Estate Steynton,2023-08-12 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.38
603909,Grove Estate Steynton,2023-08-12 08:20:00+00:00,feeder,20.0,L1 Current (Min),A,27.88
603909,Grove Estate Steynton,2023-08-12 08:20:00+00:00,feeder,20.0,L1 Current (Max),A,34.5
603909,Grove Estate Steynton,2023-08-12 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,31.62
603909,Grove Estate Steynton,2023-08-12 08:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 08:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.06
603909,Grove Estate Steynton,2023-08-12 08:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 08:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-5.62
603909,Grove Estate Steynton,2023-08-12 08:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 08:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,8.56
603909,Grove Estate Steynton,2023-08-12 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 08:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9717399999999999
603909,Grove Estate Steynton,2023-08-12 08:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9094200000000001
603909,Grove Estate Steynton,2023-08-12 08:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9265100000000001
603909,Grove Estate Steynton,2023-08-12 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-12 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-12 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-12 08:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 08:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 08:20:00+00:00,feeder,10.0,L3 Current (Min),A,31.38
603909,Grove Estate Steynton,2023-08-12 08:20:00+00:00,feeder,10.0,L3 Current (Max),A,31.88
603909,Grove Estate Steynton,2023-08-12 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,31.5
603909,Grove Estate Steynton,2023-08-12 08:20:00+00:00,feeder,10.0,L2 Current (Min),A,11.12
603909,Grove Estate Steynton,2023-08-12 08:20:00+00:00,feeder,10.0,L2 Current (Max),A,11.38
603909,Grove Estate Steynton,2023-08-12 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.25
603909,Grove Estate Steynton,2023-08-12 08:20:00+00:00,feeder,10.0,L1 Current (Min),A,5.88
603909,Grove Estate Steynton,2023-08-12 08:20:00+00:00,feeder,10.0,L1 Current (Max),A,6.0
603909,Grove Estate Steynton,2023-08-12 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
603909,Grove Estate Steynton,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (Min),V,240.39
603909,Grove Estate Steynton,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (Max),V,240.44
603909,Grove Estate Steynton,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
603909,Grove Estate Steynton,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (Min),V,239.59
603909,Grove Estate Steynton,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (Max),V,239.59
603909,Grove Estate Steynton,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.59
603909,Grove Estate Steynton,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (Min),V,239.16
603909,Grove Estate Steynton,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (Max),V,239.2
603909,Grove Estate Steynton,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.19
603909,Grove Estate Steynton,2023-08-12 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-12 08:20:00+00:00,busbar,,L3 Active Power,kW,23.0
603909,Grove Estate Steynton,2023-08-12 08:20:00+00:00,busbar,,L2 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-12 08:20:00+00:00,busbar,,L1 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-12 08:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 08:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 08:20:00+00:00,busbar,,L3 Current (Min),A,95.75
603909,Grove Estate Steynton,2023-08-12 08:20:00+00:00,busbar,,L3 Current (Max),A,96.38
603909,Grove Estate Steynton,2023-08-12 08:20:00+00:00,busbar,,L3 Current (RMS),A,96.0
603909,Grove Estate Steynton,2023-08-12 08:20:00+00:00,busbar,,L2 Current (Min),A,67.0
603909,Grove Estate Steynton,2023-08-12 08:20:00+00:00,busbar,,L2 Current (Max),A,67.25
603909,Grove Estate Steynton,2023-08-12 08:20:00+00:00,busbar,,L2 Current (RMS),A,67.12
603909,Grove Estate Steynton,2023-08-12 08:20:00+00:00,busbar,,L1 Current (Min),A,80.0
603909,Grove Estate Steynton,2023-08-12 08:20:00+00:00,busbar,,L1 Current (Max),A,86.62
603909,Grove Estate Steynton,2023-08-12 08:20:00+00:00,busbar,,L1 Current (RMS),A,83.75
603909,Grove Estate Steynton,2023-08-12 08:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 08:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 08:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 08:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.37
603909,Grove Estate Steynton,2023-08-12 08:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 08:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.75
603909,Grove Estate Steynton,2023-08-12 08:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 08:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.5
603909,Grove Estate Steynton,2023-08-12 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 08:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.94134
603909,Grove Estate Steynton,2023-08-12 08:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.97214
603909,Grove Estate Steynton,2023-08-12 08:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9754
603909,Grove Estate Steynton,2023-08-12 08:10:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-12 08:10:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-12 08:10:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-12 08:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 08:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 08:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 08:10:00+00:00,feeder,,L3 Current (Min),A,16.88
603909,Grove Estate Steynton,2023-08-12 08:10:00+00:00,feeder,,L3 Current (Max),A,17.0
603909,Grove Estate Steynton,2023-08-12 08:10:00+00:00,feeder,,L3 Current (RMS),A,17.0
603909,Grove Estate Steynton,2023-08-12 08:10:00+00:00,feeder,,L2 Current (Min),A,25.38
603909,Grove Estate Steynton,2023-08-12 08:10:00+00:00,feeder,,L2 Current (Max),A,25.5
603909,Grove Estate Steynton,2023-08-12 08:10:00+00:00,feeder,,L2 Current (RMS),A,25.38
603909,Grove Estate Steynton,2023-08-12 08:10:00+00:00,feeder,,L1 Current (Min),A,33.62
603909,Grove Estate Steynton,2023-08-12 08:10:00+00:00,feeder,,L1 Current (Max),A,33.75
603909,Grove Estate Steynton,2023-08-12 08:10:00+00:00,feeder,,L1 Current (RMS),A,33.75
603909,Grove Estate Steynton,2023-08-12 08:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 08:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-16.31
603909,Grove Estate Steynton,2023-08-12 08:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 08:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-7.0
603909,Grove Estate Steynton,2023-08-12 08:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 08:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-75.62
603909,Grove Estate Steynton,2023-08-12 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 08:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.21209
603909,Grove Estate Steynton,2023-08-12 08:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.07124
603909,Grove Estate Steynton,2023-08-12 08:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.08192999999999999
603909,Grove Estate Steynton,2023-08-12 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 08:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 08:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 08:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 08:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 08:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 08:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 08:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 08:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 08:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 08:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 08:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.81
603909,Grove Estate Steynton,2023-08-12 08:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 08:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-8.87
603909,Grove Estate Steynton,2023-08-12 08:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 08:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-28.12
603909,Grove Estate Steynton,2023-08-12 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-12 08:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9420799999999999
603909,Grove Estate Steynton,2023-08-12 08:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.92132
603909,Grove Estate Steynton,2023-08-12 08:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8275100000000001
603909,Grove Estate Steynton,2023-08-12 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-12 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-12 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-12 08:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 08:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 08:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 08:10:00+00:00,feeder,20.0,L3 Current (Min),A,18.88
603909,Grove Estate Steynton,2023-08-12 08:10:00+00:00,feeder,20.0,L3 Current (Max),A,19.12
603909,Grove Estate Steynton,2023-08-12 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,19.0
603909,Grove Estate Steynton,2023-08-12 08:10:00+00:00,feeder,20.0,L2 Current (Min),A,20.0
603909,Grove Estate Steynton,2023-08-12 08:10:00+00:00,feeder,20.0,L2 Current (Max),A,20.0
603909,Grove Estate Steynton,2023-08-12 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.0
603909,Grove Estate Steynton,2023-08-12 08:10:00+00:00,feeder,20.0,L1 Current (Min),A,24.38
603909,Grove Estate Steynton,2023-08-12 08:10:00+00:00,feeder,20.0,L1 Current (Max),A,24.38
603909,Grove Estate Steynton,2023-08-12 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,24.38
603909,Grove Estate Steynton,2023-08-12 08:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 08:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-17.06
603909,Grove Estate Steynton,2023-08-12 08:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 08:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-10.06
603909,Grove Estate Steynton,2023-08-12 08:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 08:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,7.56
603909,Grove Estate Steynton,2023-08-12 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 08:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8976700000000001
603909,Grove Estate Steynton,2023-08-12 08:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9175399999999999
603909,Grove Estate Steynton,2023-08-12 08:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94553
603909,Grove Estate Steynton,2023-08-12 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-12 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-12 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-12 08:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 08:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 08:10:00+00:00,feeder,10.0,L3 Current (Min),A,15.25
603909,Grove Estate Steynton,2023-08-12 08:10:00+00:00,feeder,10.0,L3 Current (Max),A,15.62
603909,Grove Estate Steynton,2023-08-12 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.5
603909,Grove Estate Steynton,2023-08-12 08:10:00+00:00,feeder,10.0,L2 Current (Min),A,15.0
603909,Grove Estate Steynton,2023-08-12 08:10:00+00:00,feeder,10.0,L2 Current (Max),A,15.0
603909,Grove Estate Steynton,2023-08-12 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.0
603909,Grove Estate Steynton,2023-08-12 08:10:00+00:00,feeder,10.0,L1 Current (Min),A,6.5
603909,Grove Estate Steynton,2023-08-12 08:10:00+00:00,feeder,10.0,L1 Current (Max),A,6.5
603909,Grove Estate Steynton,2023-08-12 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
603909,Grove Estate Steynton,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (Min),V,241.02
603909,Grove Estate Steynton,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (Max),V,241.09
603909,Grove Estate Steynton,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
603909,Grove Estate Steynton,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (Min),V,239.86
603909,Grove Estate Steynton,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (Max),V,239.94
603909,Grove Estate Steynton,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.91
603909,Grove Estate Steynton,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (Min),V,239.17
603909,Grove Estate Steynton,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (Max),V,239.2
603909,Grove Estate Steynton,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.19
603909,Grove Estate Steynton,2023-08-12 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-12 08:10:00+00:00,busbar,,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-12 08:10:00+00:00,busbar,,L2 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-12 08:10:00+00:00,busbar,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-12 08:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 08:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 08:10:00+00:00,busbar,,L3 Current (Min),A,50.62
603909,Grove Estate Steynton,2023-08-12 08:10:00+00:00,busbar,,L3 Current (Max),A,51.38
603909,Grove Estate Steynton,2023-08-12 08:10:00+00:00,busbar,,L3 Current (RMS),A,51.12
603909,Grove Estate Steynton,2023-08-12 08:10:00+00:00,busbar,,L2 Current (Min),A,59.62
603909,Grove Estate Steynton,2023-08-12 08:10:00+00:00,busbar,,L2 Current (Max),A,59.88
603909,Grove Estate Steynton,2023-08-12 08:10:00+00:00,busbar,,L2 Current (RMS),A,59.75
603909,Grove Estate Steynton,2023-08-12 08:10:00+00:00,busbar,,L1 Current (Min),A,62.75
603909,Grove Estate Steynton,2023-08-12 08:10:00+00:00,busbar,,L1 Current (Max),A,62.88
603909,Grove Estate Steynton,2023-08-12 08:10:00+00:00,busbar,,L1 Current (RMS),A,62.88
603909,Grove Estate Steynton,2023-08-12 08:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 08:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 08:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 08:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.5
603909,Grove Estate Steynton,2023-08-12 08:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 08:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.25
603909,Grove Estate Steynton,2023-08-12 08:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 08:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.31
603909,Grove Estate Steynton,2023-08-12 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 08:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9481799999999999
603909,Grove Estate Steynton,2023-08-12 08:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9807100000000001
603909,Grove Estate Steynton,2023-08-12 08:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9832200000000001
603909,Grove Estate Steynton,2023-08-12 08:00:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-12 08:00:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-12 08:00:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-12 08:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 08:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 08:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 08:00:00+00:00,feeder,,L3 Current (Min),A,17.38
603909,Grove Estate Steynton,2023-08-12 08:00:00+00:00,feeder,,L3 Current (Max),A,17.5
603909,Grove Estate Steynton,2023-08-12 08:00:00+00:00,feeder,,L3 Current (RMS),A,17.38
603909,Grove Estate Steynton,2023-08-12 08:00:00+00:00,feeder,,L2 Current (Min),A,25.75
603909,Grove Estate Steynton,2023-08-12 08:00:00+00:00,feeder,,L2 Current (Max),A,25.88
603909,Grove Estate Steynton,2023-08-12 08:00:00+00:00,feeder,,L2 Current (RMS),A,25.88
603909,Grove Estate Steynton,2023-08-12 08:00:00+00:00,feeder,,L1 Current (Min),A,38.38
603909,Grove Estate Steynton,2023-08-12 08:00:00+00:00,feeder,,L1 Current (Max),A,38.5
603909,Grove Estate Steynton,2023-08-12 08:00:00+00:00,feeder,,L1 Current (RMS),A,38.38
603909,Grove Estate Steynton,2023-08-12 08:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 08:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-54.0
603909,Grove Estate Steynton,2023-08-12 08:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 08:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,34.87
603909,Grove Estate Steynton,2023-08-12 08:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 08:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-56.0
603909,Grove Estate Steynton,2023-08-12 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 08:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.15944
603909,Grove Estate Steynton,2023-08-12 08:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.08614
603909,Grove Estate Steynton,2023-08-12 08:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.06932
603909,Grove Estate Steynton,2023-08-12 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 08:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 08:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 08:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 08:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 08:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 08:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 08:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-12 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 08:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 08:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 08:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 08:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.44
603909,Grove Estate Steynton,2023-08-12 08:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 08:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-22.19
603909,Grove Estate Steynton,2023-08-12 08:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 08:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-38.37
603909,Grove Estate Steynton,2023-08-12 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-12 08:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9600799999999999
603909,Grove Estate Steynton,2023-08-12 08:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.83795
603909,Grove Estate Steynton,2023-08-12 08:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.69314
603909,Grove Estate Steynton,2023-08-12 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-12 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-12 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-12 08:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 08:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 08:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 08:00:00+00:00,feeder,20.0,L3 Current (Min),A,20.38
603909,Grove Estate Steynton,2023-08-12 08:00:00+00:00,feeder,20.0,L3 Current (Max),A,21.0
603909,Grove Estate Steynton,2023-08-12 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,20.62
603909,Grove Estate Steynton,2023-08-12 08:00:00+00:00,feeder,20.0,L2 Current (Min),A,13.88
603909,Grove Estate Steynton,2023-08-12 08:00:00+00:00,feeder,20.0,L2 Current (Max),A,17.62
603909,Grove Estate Steynton,2023-08-12 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.38
603909,Grove Estate Steynton,2023-08-12 08:00:00+00:00,feeder,20.0,L1 Current (Min),A,18.75
603909,Grove Estate Steynton,2023-08-12 08:00:00+00:00,feeder,20.0,L1 Current (Max),A,18.88
603909,Grove Estate Steynton,2023-08-12 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.75
603909,Grove Estate Steynton,2023-08-12 08:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 08:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.63
603909,Grove Estate Steynton,2023-08-12 08:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 08:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-7.37
603909,Grove Estate Steynton,2023-08-12 08:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 08:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.75
603909,Grove Estate Steynton,2023-08-12 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 08:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97244
603909,Grove Estate Steynton,2023-08-12 08:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97821
603909,Grove Estate Steynton,2023-08-12 08:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.90533
603909,Grove Estate Steynton,2023-08-12 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-12 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-12 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-12 08:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 08:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 08:00:00+00:00,feeder,10.0,L3 Current (Min),A,25.75
603909,Grove Estate Steynton,2023-08-12 08:00:00+00:00,feeder,10.0,L3 Current (Max),A,26.0
603909,Grove Estate Steynton,2023-08-12 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,25.88
603909,Grove Estate Steynton,2023-08-12 08:00:00+00:00,feeder,10.0,L2 Current (Min),A,22.5
603909,Grove Estate Steynton,2023-08-12 08:00:00+00:00,feeder,10.0,L2 Current (Max),A,22.88
603909,Grove Estate Steynton,2023-08-12 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,22.75
603909,Grove Estate Steynton,2023-08-12 08:00:00+00:00,feeder,10.0,L1 Current (Min),A,4.0
603909,Grove Estate Steynton,2023-08-12 08:00:00+00:00,feeder,10.0,L1 Current (Max),A,9.5
603909,Grove Estate Steynton,2023-08-12 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.75
603909,Grove Estate Steynton,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (Min),V,241.67
603909,Grove Estate Steynton,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (Max),V,241.72
603909,Grove Estate Steynton,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
603909,Grove Estate Steynton,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (Min),V,240.3
603909,Grove Estate Steynton,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (Max),V,240.36
603909,Grove Estate Steynton,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
603909,Grove Estate Steynton,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (Min),V,240.05
603909,Grove Estate Steynton,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (Max),V,240.08
603909,Grove Estate Steynton,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
603909,Grove Estate Steynton,2023-08-12 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
