Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-12 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-12 08:00:00+00:00,busbar,,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-12 08:00:00+00:00,busbar,,L2 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-12 08:00:00+00:00,busbar,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-12 08:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 08:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 08:00:00+00:00,busbar,,L3 Current (Min),A,63.5
603909,Grove Estate Steynton,2023-08-12 08:00:00+00:00,busbar,,L3 Current (Max),A,64.0
603909,Grove Estate Steynton,2023-08-12 08:00:00+00:00,busbar,,L3 Current (RMS),A,63.62
603909,Grove Estate Steynton,2023-08-12 08:00:00+00:00,busbar,,L2 Current (Min),A,60.5
603909,Grove Estate Steynton,2023-08-12 08:00:00+00:00,busbar,,L2 Current (Max),A,65.5
603909,Grove Estate Steynton,2023-08-12 08:00:00+00:00,busbar,,L2 Current (RMS),A,63.88
603909,Grove Estate Steynton,2023-08-12 08:00:00+00:00,busbar,,L1 Current (Min),A,58.38
603909,Grove Estate Steynton,2023-08-12 08:00:00+00:00,busbar,,L1 Current (Max),A,63.75
603909,Grove Estate Steynton,2023-08-12 08:00:00+00:00,busbar,,L1 Current (RMS),A,60.0
603909,Grove Estate Steynton,2023-08-12 08:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 08:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 07:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 07:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.0
603909,Grove Estate Steynton,2023-08-12 07:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 07:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.69
603909,Grove Estate Steynton,2023-08-12 07:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 07:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.5
603909,Grove Estate Steynton,2023-08-12 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 07:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9561799999999999
603909,Grove Estate Steynton,2023-08-12 07:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9882200000000001
603909,Grove Estate Steynton,2023-08-12 07:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9796100000000001
603909,Grove Estate Steynton,2023-08-12 07:50:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-12 07:50:00+00:00,feeder,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-12 07:50:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-12 07:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 07:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 07:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 07:50:00+00:00,feeder,,L3 Current (Min),A,18.12
603909,Grove Estate Steynton,2023-08-12 07:50:00+00:00,feeder,,L3 Current (Max),A,18.12
603909,Grove Estate Steynton,2023-08-12 07:50:00+00:00,feeder,,L3 Current (RMS),A,18.12
603909,Grove Estate Steynton,2023-08-12 07:50:00+00:00,feeder,,L2 Current (Min),A,36.88
603909,Grove Estate Steynton,2023-08-12 07:50:00+00:00,feeder,,L2 Current (Max),A,36.88
603909,Grove Estate Steynton,2023-08-12 07:50:00+00:00,feeder,,L2 Current (RMS),A,36.88
603909,Grove Estate Steynton,2023-08-12 07:50:00+00:00,feeder,,L1 Current (Min),A,33.75
603909,Grove Estate Steynton,2023-08-12 07:50:00+00:00,feeder,,L1 Current (Max),A,33.75
603909,Grove Estate Steynton,2023-08-12 07:50:00+00:00,feeder,,L1 Current (RMS),A,33.75
603909,Grove Estate Steynton,2023-08-12 07:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 07:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,69.0
603909,Grove Estate Steynton,2023-08-12 07:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 07:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-0.94
603909,Grove Estate Steynton,2023-08-12 07:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 07:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,3.5
603909,Grove Estate Steynton,2023-08-12 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 07:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.17119
603909,Grove Estate Steynton,2023-08-12 07:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.10088
603909,Grove Estate Steynton,2023-08-12 07:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.1393
603909,Grove Estate Steynton,2023-08-12 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 07:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 07:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 07:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 07:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 07:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 07:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 07:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 07:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 07:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 07:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 07:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-9.06
603909,Grove Estate Steynton,2023-08-12 07:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 07:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-29.25
603909,Grove Estate Steynton,2023-08-12 07:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 07:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-27.06
603909,Grove Estate Steynton,2023-08-12 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 07:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.95175
603909,Grove Estate Steynton,2023-08-12 07:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.77859
603909,Grove Estate Steynton,2023-08-12 07:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.81329
603909,Grove Estate Steynton,2023-08-12 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-12 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-12 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-12 07:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 07:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 07:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 07:50:00+00:00,feeder,20.0,L3 Current (Min),A,17.75
603909,Grove Estate Steynton,2023-08-12 07:50:00+00:00,feeder,20.0,L3 Current (Max),A,20.5
603909,Grove Estate Steynton,2023-08-12 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,19.0
603909,Grove Estate Steynton,2023-08-12 07:50:00+00:00,feeder,20.0,L2 Current (Min),A,18.75
603909,Grove Estate Steynton,2023-08-12 07:50:00+00:00,feeder,20.0,L2 Current (Max),A,19.12
603909,Grove Estate Steynton,2023-08-12 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,18.88
603909,Grove Estate Steynton,2023-08-12 07:50:00+00:00,feeder,20.0,L1 Current (Min),A,21.38
603909,Grove Estate Steynton,2023-08-12 07:50:00+00:00,feeder,20.0,L1 Current (Max),A,21.88
603909,Grove Estate Steynton,2023-08-12 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.62
603909,Grove Estate Steynton,2023-08-12 07:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 07:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.37
603909,Grove Estate Steynton,2023-08-12 07:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 07:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-21.62
603909,Grove Estate Steynton,2023-08-12 07:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 07:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.19
603909,Grove Estate Steynton,2023-08-12 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 07:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9664299999999999
603909,Grove Estate Steynton,2023-08-12 07:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.84598
603909,Grove Estate Steynton,2023-08-12 07:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99908
603909,Grove Estate Steynton,2023-08-12 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-12 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-12 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-12 07:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 07:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 07:50:00+00:00,feeder,10.0,L3 Current (Min),A,29.38
603909,Grove Estate Steynton,2023-08-12 07:50:00+00:00,feeder,10.0,L3 Current (Max),A,29.75
603909,Grove Estate Steynton,2023-08-12 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,29.62
603909,Grove Estate Steynton,2023-08-12 07:50:00+00:00,feeder,10.0,L2 Current (Min),A,8.88
603909,Grove Estate Steynton,2023-08-12 07:50:00+00:00,feeder,10.0,L2 Current (Max),A,9.0
603909,Grove Estate Steynton,2023-08-12 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.88
603909,Grove Estate Steynton,2023-08-12 07:50:00+00:00,feeder,10.0,L1 Current (Min),A,38.75
603909,Grove Estate Steynton,2023-08-12 07:50:00+00:00,feeder,10.0,L1 Current (Max),A,39.0
603909,Grove Estate Steynton,2023-08-12 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,38.88
603909,Grove Estate Steynton,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage (Min),V,241.25
603909,Grove Estate Steynton,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage (Max),V,241.34
603909,Grove Estate Steynton,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
603909,Grove Estate Steynton,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage (Min),V,240.55
603909,Grove Estate Steynton,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage (Max),V,240.62
603909,Grove Estate Steynton,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
603909,Grove Estate Steynton,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage (Min),V,239.89
603909,Grove Estate Steynton,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage (Max),V,239.95
603909,Grove Estate Steynton,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.91
603909,Grove Estate Steynton,2023-08-12 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-12 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-12 07:50:00+00:00,busbar,,L3 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-12 07:50:00+00:00,busbar,,L2 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-12 07:50:00+00:00,busbar,,L1 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-12 07:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 07:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 07:50:00+00:00,busbar,,L3 Current (Min),A,65.25
603909,Grove Estate Steynton,2023-08-12 07:50:00+00:00,busbar,,L3 Current (Max),A,67.88
603909,Grove Estate Steynton,2023-08-12 07:50:00+00:00,busbar,,L3 Current (RMS),A,66.38
603909,Grove Estate Steynton,2023-08-12 07:50:00+00:00,busbar,,L2 Current (Min),A,62.38
603909,Grove Estate Steynton,2023-08-12 07:50:00+00:00,busbar,,L2 Current (Max),A,62.75
603909,Grove Estate Steynton,2023-08-12 07:50:00+00:00,busbar,,L2 Current (RMS),A,62.5
603909,Grove Estate Steynton,2023-08-12 07:50:00+00:00,busbar,,L1 Current (Min),A,91.38
603909,Grove Estate Steynton,2023-08-12 07:50:00+00:00,busbar,,L1 Current (Max),A,91.88
603909,Grove Estate Steynton,2023-08-12 07:50:00+00:00,busbar,,L1 Current (RMS),A,91.75
603909,Grove Estate Steynton,2023-08-12 07:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 07:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 07:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 07:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.56
603909,Grove Estate Steynton,2023-08-12 07:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 07:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.0
603909,Grove Estate Steynton,2023-08-12 07:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 07:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.81
603909,Grove Estate Steynton,2023-08-12 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 07:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9649700000000001
603909,Grove Estate Steynton,2023-08-12 07:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.99097
603909,Grove Estate Steynton,2023-08-12 07:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9926799999999999
603909,Grove Estate Steynton,2023-08-12 07:40:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-12 07:40:00+00:00,feeder,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-12 07:40:00+00:00,feeder,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-12 07:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 07:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 07:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 07:40:00+00:00,feeder,,L3 Current (Min),A,18.75
603909,Grove Estate Steynton,2023-08-12 07:40:00+00:00,feeder,,L3 Current (Max),A,18.75
603909,Grove Estate Steynton,2023-08-12 07:40:00+00:00,feeder,,L3 Current (RMS),A,18.75
603909,Grove Estate Steynton,2023-08-12 07:40:00+00:00,feeder,,L2 Current (Min),A,38.12
603909,Grove Estate Steynton,2023-08-12 07:40:00+00:00,feeder,,L2 Current (Max),A,38.25
603909,Grove Estate Steynton,2023-08-12 07:40:00+00:00,feeder,,L2 Current (RMS),A,38.12
603909,Grove Estate Steynton,2023-08-12 07:40:00+00:00,feeder,,L1 Current (Min),A,53.12
603909,Grove Estate Steynton,2023-08-12 07:40:00+00:00,feeder,,L1 Current (Max),A,53.5
603909,Grove Estate Steynton,2023-08-12 07:40:00+00:00,feeder,,L1 Current (RMS),A,53.25
603909,Grove Estate Steynton,2023-08-12 07:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 07:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-57.87
603909,Grove Estate Steynton,2023-08-12 07:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 07:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-59.69
603909,Grove Estate Steynton,2023-08-12 07:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 07:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-1.19
603909,Grove Estate Steynton,2023-08-12 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 07:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.21806999999999999
603909,Grove Estate Steynton,2023-08-12 07:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.07735
603909,Grove Estate Steynton,2023-08-12 07:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.22829000000000002
603909,Grove Estate Steynton,2023-08-12 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 07:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 07:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 07:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 07:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 07:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 07:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 07:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 07:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 07:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 07:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 07:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.13
603909,Grove Estate Steynton,2023-08-12 07:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 07:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.56
603909,Grove Estate Steynton,2023-08-12 07:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 07:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.0
603909,Grove Estate Steynton,2023-08-12 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 07:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9249299999999999
603909,Grove Estate Steynton,2023-08-12 07:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.81906
603909,Grove Estate Steynton,2023-08-12 07:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9529700000000001
603909,Grove Estate Steynton,2023-08-12 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-12 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-12 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-12 07:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 07:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 07:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 07:40:00+00:00,feeder,20.0,L3 Current (Min),A,15.38
603909,Grove Estate Steynton,2023-08-12 07:40:00+00:00,feeder,20.0,L3 Current (Max),A,15.5
603909,Grove Estate Steynton,2023-08-12 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,15.5
603909,Grove Estate Steynton,2023-08-12 07:40:00+00:00,feeder,20.0,L2 Current (Min),A,12.0
603909,Grove Estate Steynton,2023-08-12 07:40:00+00:00,feeder,20.0,L2 Current (Max),A,12.12
603909,Grove Estate Steynton,2023-08-12 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.0
603909,Grove Estate Steynton,2023-08-12 07:40:00+00:00,feeder,20.0,L1 Current (Min),A,41.62
603909,Grove Estate Steynton,2023-08-12 07:40:00+00:00,feeder,20.0,L1 Current (Max),A,41.75
603909,Grove Estate Steynton,2023-08-12 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,41.75
603909,Grove Estate Steynton,2023-08-12 07:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 07:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-25.38
603909,Grove Estate Steynton,2023-08-12 07:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 07:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-11.63
603909,Grove Estate Steynton,2023-08-12 07:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 07:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,17.81
603909,Grove Estate Steynton,2023-08-12 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 07:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8360299999999999
603909,Grove Estate Steynton,2023-08-12 07:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9609700000000001
603909,Grove Estate Steynton,2023-08-12 07:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8825700000000001
603909,Grove Estate Steynton,2023-08-12 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-12 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-12 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-12 07:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 07:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 07:40:00+00:00,feeder,10.0,L3 Current (Min),A,13.88
603909,Grove Estate Steynton,2023-08-12 07:40:00+00:00,feeder,10.0,L3 Current (Max),A,13.88
603909,Grove Estate Steynton,2023-08-12 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.88
603909,Grove Estate Steynton,2023-08-12 07:40:00+00:00,feeder,10.0,L2 Current (Min),A,19.75
603909,Grove Estate Steynton,2023-08-12 07:40:00+00:00,feeder,10.0,L2 Current (Max),A,19.75
603909,Grove Estate Steynton,2023-08-12 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,19.75
603909,Grove Estate Steynton,2023-08-12 07:40:00+00:00,feeder,10.0,L1 Current (Min),A,5.12
603909,Grove Estate Steynton,2023-08-12 07:40:00+00:00,feeder,10.0,L1 Current (Max),A,5.12
603909,Grove Estate Steynton,2023-08-12 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.12
603909,Grove Estate Steynton,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage (Min),V,241.16
603909,Grove Estate Steynton,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage (Max),V,241.19
603909,Grove Estate Steynton,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
603909,Grove Estate Steynton,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage (Min),V,240.39
603909,Grove Estate Steynton,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage (Max),V,240.44
603909,Grove Estate Steynton,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
603909,Grove Estate Steynton,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage (Min),V,239.5
603909,Grove Estate Steynton,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage (Max),V,239.53
603909,Grove Estate Steynton,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
603909,Grove Estate Steynton,2023-08-12 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-12 07:40:00+00:00,busbar,,L3 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-12 07:40:00+00:00,busbar,,L2 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-12 07:40:00+00:00,busbar,,L1 Active Power,kW,23.0
603909,Grove Estate Steynton,2023-08-12 07:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 07:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 07:40:00+00:00,busbar,,L3 Current (Min),A,46.88
603909,Grove Estate Steynton,2023-08-12 07:40:00+00:00,busbar,,L3 Current (Max),A,47.0
603909,Grove Estate Steynton,2023-08-12 07:40:00+00:00,busbar,,L3 Current (RMS),A,47.0
603909,Grove Estate Steynton,2023-08-12 07:40:00+00:00,busbar,,L2 Current (Min),A,68.5
603909,Grove Estate Steynton,2023-08-12 07:40:00+00:00,busbar,,L2 Current (Max),A,68.5
603909,Grove Estate Steynton,2023-08-12 07:40:00+00:00,busbar,,L2 Current (RMS),A,68.5
603909,Grove Estate Steynton,2023-08-12 07:40:00+00:00,busbar,,L1 Current (Min),A,98.88
603909,Grove Estate Steynton,2023-08-12 07:40:00+00:00,busbar,,L1 Current (Max),A,99.12
603909,Grove Estate Steynton,2023-08-12 07:40:00+00:00,busbar,,L1 Current (RMS),A,99.0
603909,Grove Estate Steynton,2023-08-12 07:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 07:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 07:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 07:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.06
603909,Grove Estate Steynton,2023-08-12 07:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 07:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.62
603909,Grove Estate Steynton,2023-08-12 07:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 07:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,7.75
603909,Grove Estate Steynton,2023-08-12 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-12 07:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.97757
603909,Grove Estate Steynton,2023-08-12 07:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9789700000000001
603909,Grove Estate Steynton,2023-08-12 07:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9823
603909,Grove Estate Steynton,2023-08-12 07:30:00+00:00,feeder,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-12 07:30:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-12 07:30:00+00:00,feeder,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-12 07:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 07:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 07:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 07:30:00+00:00,feeder,,L3 Current (Min),A,34.12
603909,Grove Estate Steynton,2023-08-12 07:30:00+00:00,feeder,,L3 Current (Max),A,34.25
603909,Grove Estate Steynton,2023-08-12 07:30:00+00:00,feeder,,L3 Current (RMS),A,34.25
603909,Grove Estate Steynton,2023-08-12 07:30:00+00:00,feeder,,L2 Current (Min),A,28.75
603909,Grove Estate Steynton,2023-08-12 07:30:00+00:00,feeder,,L2 Current (Max),A,28.88
603909,Grove Estate Steynton,2023-08-12 07:30:00+00:00,feeder,,L2 Current (RMS),A,28.88
603909,Grove Estate Steynton,2023-08-12 07:30:00+00:00,feeder,,L1 Current (Min),A,46.5
603909,Grove Estate Steynton,2023-08-12 07:30:00+00:00,feeder,,L1 Current (Max),A,46.75
603909,Grove Estate Steynton,2023-08-12 07:30:00+00:00,feeder,,L1 Current (RMS),A,46.62
603909,Grove Estate Steynton,2023-08-12 07:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 07:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-43.19
603909,Grove Estate Steynton,2023-08-12 07:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 07:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-22.56
603909,Grove Estate Steynton,2023-08-12 07:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 07:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-18.62
603909,Grove Estate Steynton,2023-08-12 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 07:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.153
603909,Grove Estate Steynton,2023-08-12 07:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.09596
603909,Grove Estate Steynton,2023-08-12 07:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.11656
603909,Grove Estate Steynton,2023-08-12 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 07:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 07:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 07:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 07:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 07:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 07:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 07:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 07:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 07:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 07:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 07:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-4.56
603909,Grove Estate Steynton,2023-08-12 07:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 07:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.62
603909,Grove Estate Steynton,2023-08-12 07:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 07:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-20.38
603909,Grove Estate Steynton,2023-08-12 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-12 07:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9835799999999999
603909,Grove Estate Steynton,2023-08-12 07:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95315
603909,Grove Estate Steynton,2023-08-12 07:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9043899999999999
603909,Grove Estate Steynton,2023-08-12 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-12 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-12 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-12 07:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 07:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 07:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 07:30:00+00:00,feeder,20.0,L3 Current (Min),A,27.0
603909,Grove Estate Steynton,2023-08-12 07:30:00+00:00,feeder,20.0,L3 Current (Max),A,27.0
603909,Grove Estate Steynton,2023-08-12 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,27.0
603909,Grove Estate Steynton,2023-08-12 07:30:00+00:00,feeder,20.0,L2 Current (Min),A,21.88
603909,Grove Estate Steynton,2023-08-12 07:30:00+00:00,feeder,20.0,L2 Current (Max),A,21.88
603909,Grove Estate Steynton,2023-08-12 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,21.88
603909,Grove Estate Steynton,2023-08-12 07:30:00+00:00,feeder,20.0,L1 Current (Min),A,31.5
603909,Grove Estate Steynton,2023-08-12 07:30:00+00:00,feeder,20.0,L1 Current (Max),A,31.5
603909,Grove Estate Steynton,2023-08-12 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,31.5
603909,Grove Estate Steynton,2023-08-12 07:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 07:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-25.31
603909,Grove Estate Steynton,2023-08-12 07:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 07:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-9.44
603909,Grove Estate Steynton,2023-08-12 07:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 07:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.88
603909,Grove Estate Steynton,2023-08-12 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 07:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.82889
603909,Grove Estate Steynton,2023-08-12 07:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9682
603909,Grove Estate Steynton,2023-08-12 07:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9376200000000001
603909,Grove Estate Steynton,2023-08-12 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-12 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-12 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-12 07:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 07:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 07:30:00+00:00,feeder,10.0,L3 Current (Min),A,12.88
603909,Grove Estate Steynton,2023-08-12 07:30:00+00:00,feeder,10.0,L3 Current (Max),A,12.88
603909,Grove Estate Steynton,2023-08-12 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.88
603909,Grove Estate Steynton,2023-08-12 07:30:00+00:00,feeder,10.0,L2 Current (Min),A,19.62
603909,Grove Estate Steynton,2023-08-12 07:30:00+00:00,feeder,10.0,L2 Current (Max),A,19.75
603909,Grove Estate Steynton,2023-08-12 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,19.75
603909,Grove Estate Steynton,2023-08-12 07:30:00+00:00,feeder,10.0,L1 Current (Min),A,6.0
603909,Grove Estate Steynton,2023-08-12 07:30:00+00:00,feeder,10.0,L1 Current (Max),A,6.0
603909,Grove Estate Steynton,2023-08-12 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
603909,Grove Estate Steynton,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage (Min),V,240.89
603909,Grove Estate Steynton,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage (Max),V,241.02
603909,Grove Estate Steynton,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
603909,Grove Estate Steynton,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage (Min),V,239.97
603909,Grove Estate Steynton,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage (Max),V,240.16
603909,Grove Estate Steynton,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.06
603909,Grove Estate Steynton,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage (Min),V,239.42
603909,Grove Estate Steynton,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage (Max),V,239.5
603909,Grove Estate Steynton,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
603909,Grove Estate Steynton,2023-08-12 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-12 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 07:30:00+00:00,busbar,,L3 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-12 07:30:00+00:00,busbar,,L2 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-12 07:30:00+00:00,busbar,,L1 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-12 07:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 07:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 07:30:00+00:00,busbar,,L3 Current (Min),A,73.12
603909,Grove Estate Steynton,2023-08-12 07:30:00+00:00,busbar,,L3 Current (Max),A,73.12
603909,Grove Estate Steynton,2023-08-12 07:30:00+00:00,busbar,,L3 Current (RMS),A,73.12
603909,Grove Estate Steynton,2023-08-12 07:30:00+00:00,busbar,,L2 Current (Min),A,70.0
603909,Grove Estate Steynton,2023-08-12 07:30:00+00:00,busbar,,L2 Current (Max),A,70.25
603909,Grove Estate Steynton,2023-08-12 07:30:00+00:00,busbar,,L2 Current (RMS),A,70.12
603909,Grove Estate Steynton,2023-08-12 07:30:00+00:00,busbar,,L1 Current (Min),A,81.5
603909,Grove Estate Steynton,2023-08-12 07:30:00+00:00,busbar,,L1 Current (Max),A,81.62
603909,Grove Estate Steynton,2023-08-12 07:30:00+00:00,busbar,,L1 Current (RMS),A,81.5
603909,Grove Estate Steynton,2023-08-12 07:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 07:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 07:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 07:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.56
603909,Grove Estate Steynton,2023-08-12 07:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 07:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.37
603909,Grove Estate Steynton,2023-08-12 07:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 07:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,2.56
603909,Grove Estate Steynton,2023-08-12 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 07:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.96185
603909,Grove Estate Steynton,2023-08-12 07:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97116
603909,Grove Estate Steynton,2023-08-12 07:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9818399999999999
603909,Grove Estate Steynton,2023-08-12 07:20:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-12 07:20:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-12 07:20:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-12 07:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 07:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 07:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 07:20:00+00:00,feeder,,L3 Current (Min),A,19.38
603909,Grove Estate Steynton,2023-08-12 07:20:00+00:00,feeder,,L3 Current (Max),A,19.5
603909,Grove Estate Steynton,2023-08-12 07:20:00+00:00,feeder,,L3 Current (RMS),A,19.5
603909,Grove Estate Steynton,2023-08-12 07:20:00+00:00,feeder,,L2 Current (Min),A,25.0
603909,Grove Estate Steynton,2023-08-12 07:20:00+00:00,feeder,,L2 Current (Max),A,25.12
603909,Grove Estate Steynton,2023-08-12 07:20:00+00:00,feeder,,L2 Current (RMS),A,25.12
603909,Grove Estate Steynton,2023-08-12 07:20:00+00:00,feeder,,L1 Current (Min),A,35.0
603909,Grove Estate Steynton,2023-08-12 07:20:00+00:00,feeder,,L1 Current (Max),A,35.12
603909,Grove Estate Steynton,2023-08-12 07:20:00+00:00,feeder,,L1 Current (RMS),A,35.12
603909,Grove Estate Steynton,2023-08-12 07:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 07:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,77.88
603909,Grove Estate Steynton,2023-08-12 07:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 07:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,40.31
603909,Grove Estate Steynton,2023-08-12 07:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 07:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-82.25
603909,Grove Estate Steynton,2023-08-12 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 07:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.16692
603909,Grove Estate Steynton,2023-08-12 07:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.27285
603909,Grove Estate Steynton,2023-08-12 07:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.06777000000000001
603909,Grove Estate Steynton,2023-08-12 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 07:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 07:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 07:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 07:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 07:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 07:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 07:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 07:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 07:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 07:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 07:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-9.44
603909,Grove Estate Steynton,2023-08-12 07:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 07:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,1.12
603909,Grove Estate Steynton,2023-08-12 07:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 07:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-34.25
603909,Grove Estate Steynton,2023-08-12 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-12 07:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9661200000000001
603909,Grove Estate Steynton,2023-08-12 07:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.995
603909,Grove Estate Steynton,2023-08-12 07:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.75274
603909,Grove Estate Steynton,2023-08-12 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-12 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-12 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-12 07:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 07:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 07:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 07:20:00+00:00,feeder,20.0,L3 Current (Min),A,22.88
603909,Grove Estate Steynton,2023-08-12 07:20:00+00:00,feeder,20.0,L3 Current (Max),A,23.12
603909,Grove Estate Steynton,2023-08-12 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,23.0
603909,Grove Estate Steynton,2023-08-12 07:20:00+00:00,feeder,20.0,L2 Current (Min),A,67.12
603909,Grove Estate Steynton,2023-08-12 07:20:00+00:00,feeder,20.0,L2 Current (Max),A,71.75
603909,Grove Estate Steynton,2023-08-12 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,69.12
603909,Grove Estate Steynton,2023-08-12 07:20:00+00:00,feeder,20.0,L1 Current (Min),A,20.88
603909,Grove Estate Steynton,2023-08-12 07:20:00+00:00,feeder,20.0,L1 Current (Max),A,20.88
603909,Grove Estate Steynton,2023-08-12 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,20.88
603909,Grove Estate Steynton,2023-08-12 07:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 07:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-22.5
603909,Grove Estate Steynton,2023-08-12 07:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 07:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-16.44
603909,Grove Estate Steynton,2023-08-12 07:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 07:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.06
603909,Grove Estate Steynton,2023-08-12 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
