Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-12 07:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8313299999999999
603909,Grove Estate Steynton,2023-08-12 07:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.89395
603909,Grove Estate Steynton,2023-08-12 07:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96399
603909,Grove Estate Steynton,2023-08-12 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-12 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-12 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-12 07:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 07:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 07:20:00+00:00,feeder,10.0,L3 Current (Min),A,12.75
603909,Grove Estate Steynton,2023-08-12 07:20:00+00:00,feeder,10.0,L3 Current (Max),A,13.12
603909,Grove Estate Steynton,2023-08-12 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.88
603909,Grove Estate Steynton,2023-08-12 07:20:00+00:00,feeder,10.0,L2 Current (Min),A,9.88
603909,Grove Estate Steynton,2023-08-12 07:20:00+00:00,feeder,10.0,L2 Current (Max),A,10.0
603909,Grove Estate Steynton,2023-08-12 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.0
603909,Grove Estate Steynton,2023-08-12 07:20:00+00:00,feeder,10.0,L1 Current (Min),A,6.88
603909,Grove Estate Steynton,2023-08-12 07:20:00+00:00,feeder,10.0,L1 Current (Max),A,15.38
603909,Grove Estate Steynton,2023-08-12 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.75
603909,Grove Estate Steynton,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (Min),V,241.06
603909,Grove Estate Steynton,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (Max),V,241.33
603909,Grove Estate Steynton,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
603909,Grove Estate Steynton,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (Min),V,239.97
603909,Grove Estate Steynton,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (Max),V,240.25
603909,Grove Estate Steynton,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.09
603909,Grove Estate Steynton,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (Min),V,239.47
603909,Grove Estate Steynton,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (Max),V,239.69
603909,Grove Estate Steynton,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
603909,Grove Estate Steynton,2023-08-12 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 07:20:00+00:00,busbar,,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-12 07:20:00+00:00,busbar,,L2 Active Power,kW,25.0
603909,Grove Estate Steynton,2023-08-12 07:20:00+00:00,busbar,,L1 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-12 07:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 07:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 07:20:00+00:00,busbar,,L3 Current (Min),A,54.25
603909,Grove Estate Steynton,2023-08-12 07:20:00+00:00,busbar,,L3 Current (Max),A,54.75
603909,Grove Estate Steynton,2023-08-12 07:20:00+00:00,busbar,,L3 Current (RMS),A,54.5
603909,Grove Estate Steynton,2023-08-12 07:20:00+00:00,busbar,,L2 Current (Min),A,101.0
603909,Grove Estate Steynton,2023-08-12 07:20:00+00:00,busbar,,L2 Current (Max),A,105.88
603909,Grove Estate Steynton,2023-08-12 07:20:00+00:00,busbar,,L2 Current (RMS),A,103.12
603909,Grove Estate Steynton,2023-08-12 07:20:00+00:00,busbar,,L1 Current (Min),A,59.75
603909,Grove Estate Steynton,2023-08-12 07:20:00+00:00,busbar,,L1 Current (Max),A,68.12
603909,Grove Estate Steynton,2023-08-12 07:20:00+00:00,busbar,,L1 Current (RMS),A,64.38
603909,Grove Estate Steynton,2023-08-12 07:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 07:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 07:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 07:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.37
603909,Grove Estate Steynton,2023-08-12 07:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 07:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.75
603909,Grove Estate Steynton,2023-08-12 07:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 07:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,6.37
603909,Grove Estate Steynton,2023-08-12 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,2.0
603909,Grove Estate Steynton,2023-08-12 07:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9747
603909,Grove Estate Steynton,2023-08-12 07:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9701799999999999
603909,Grove Estate Steynton,2023-08-12 07:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.98639
603909,Grove Estate Steynton,2023-08-12 07:10:00+00:00,feeder,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-12 07:10:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-12 07:10:00+00:00,feeder,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-12 07:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 07:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 07:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 07:10:00+00:00,feeder,,L3 Current (Min),A,33.38
603909,Grove Estate Steynton,2023-08-12 07:10:00+00:00,feeder,,L3 Current (Max),A,33.38
603909,Grove Estate Steynton,2023-08-12 07:10:00+00:00,feeder,,L3 Current (RMS),A,33.38
603909,Grove Estate Steynton,2023-08-12 07:10:00+00:00,feeder,,L2 Current (Min),A,27.25
603909,Grove Estate Steynton,2023-08-12 07:10:00+00:00,feeder,,L2 Current (Max),A,27.88
603909,Grove Estate Steynton,2023-08-12 07:10:00+00:00,feeder,,L2 Current (RMS),A,27.62
603909,Grove Estate Steynton,2023-08-12 07:10:00+00:00,feeder,,L1 Current (Min),A,56.88
603909,Grove Estate Steynton,2023-08-12 07:10:00+00:00,feeder,,L1 Current (Max),A,57.25
603909,Grove Estate Steynton,2023-08-12 07:10:00+00:00,feeder,,L1 Current (RMS),A,57.12
603909,Grove Estate Steynton,2023-08-12 07:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 07:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,18.06
603909,Grove Estate Steynton,2023-08-12 07:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 07:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-36.0
603909,Grove Estate Steynton,2023-08-12 07:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 07:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-34.94
603909,Grove Estate Steynton,2023-08-12 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 07:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.20403
603909,Grove Estate Steynton,2023-08-12 07:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.02586
603909,Grove Estate Steynton,2023-08-12 07:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.17321
603909,Grove Estate Steynton,2023-08-12 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 07:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 07:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 07:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 07:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 07:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 07:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 07:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 07:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 07:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 07:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 07:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-2.69
603909,Grove Estate Steynton,2023-08-12 07:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 07:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.25
603909,Grove Estate Steynton,2023-08-12 07:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 07:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-22.94
603909,Grove Estate Steynton,2023-08-12 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 07:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9797399999999999
603909,Grove Estate Steynton,2023-08-12 07:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9686
603909,Grove Estate Steynton,2023-08-12 07:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.88025
603909,Grove Estate Steynton,2023-08-12 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-12 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-12 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-12 07:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 07:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 07:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 07:10:00+00:00,feeder,20.0,L3 Current (Min),A,29.12
603909,Grove Estate Steynton,2023-08-12 07:10:00+00:00,feeder,20.0,L3 Current (Max),A,29.5
603909,Grove Estate Steynton,2023-08-12 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,29.38
603909,Grove Estate Steynton,2023-08-12 07:10:00+00:00,feeder,20.0,L2 Current (Min),A,29.62
603909,Grove Estate Steynton,2023-08-12 07:10:00+00:00,feeder,20.0,L2 Current (Max),A,30.0
603909,Grove Estate Steynton,2023-08-12 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,29.88
603909,Grove Estate Steynton,2023-08-12 07:10:00+00:00,feeder,20.0,L1 Current (Min),A,27.88
603909,Grove Estate Steynton,2023-08-12 07:10:00+00:00,feeder,20.0,L1 Current (Max),A,28.25
603909,Grove Estate Steynton,2023-08-12 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,28.0
603909,Grove Estate Steynton,2023-08-12 07:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 07:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-19.69
603909,Grove Estate Steynton,2023-08-12 07:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 07:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-13.5
603909,Grove Estate Steynton,2023-08-12 07:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 07:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,7.93
603909,Grove Estate Steynton,2023-08-12 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 07:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.86923
603909,Grove Estate Steynton,2023-08-12 07:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92004
603909,Grove Estate Steynton,2023-08-12 07:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95349
603909,Grove Estate Steynton,2023-08-12 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-12 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-12 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-12 07:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 07:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 07:10:00+00:00,feeder,10.0,L3 Current (Min),A,12.62
603909,Grove Estate Steynton,2023-08-12 07:10:00+00:00,feeder,10.0,L3 Current (Max),A,12.75
603909,Grove Estate Steynton,2023-08-12 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.75
603909,Grove Estate Steynton,2023-08-12 07:10:00+00:00,feeder,10.0,L2 Current (Min),A,11.38
603909,Grove Estate Steynton,2023-08-12 07:10:00+00:00,feeder,10.0,L2 Current (Max),A,11.38
603909,Grove Estate Steynton,2023-08-12 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.38
603909,Grove Estate Steynton,2023-08-12 07:10:00+00:00,feeder,10.0,L1 Current (Min),A,6.62
603909,Grove Estate Steynton,2023-08-12 07:10:00+00:00,feeder,10.0,L1 Current (Max),A,6.75
603909,Grove Estate Steynton,2023-08-12 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.62
603909,Grove Estate Steynton,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage (Min),V,241.23
603909,Grove Estate Steynton,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage (Max),V,241.34
603909,Grove Estate Steynton,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
603909,Grove Estate Steynton,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage (Min),V,240.5
603909,Grove Estate Steynton,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage (Max),V,240.58
603909,Grove Estate Steynton,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
603909,Grove Estate Steynton,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage (Min),V,239.5
603909,Grove Estate Steynton,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage (Max),V,239.59
603909,Grove Estate Steynton,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.55
603909,Grove Estate Steynton,2023-08-12 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-12 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 07:10:00+00:00,busbar,,L3 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-12 07:10:00+00:00,busbar,,L2 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-12 07:10:00+00:00,busbar,,L1 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-12 07:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 07:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 07:10:00+00:00,busbar,,L3 Current (Min),A,74.38
603909,Grove Estate Steynton,2023-08-12 07:10:00+00:00,busbar,,L3 Current (Max),A,74.75
603909,Grove Estate Steynton,2023-08-12 07:10:00+00:00,busbar,,L3 Current (RMS),A,74.62
603909,Grove Estate Steynton,2023-08-12 07:10:00+00:00,busbar,,L2 Current (Min),A,68.0
603909,Grove Estate Steynton,2023-08-12 07:10:00+00:00,busbar,,L2 Current (Max),A,68.88
603909,Grove Estate Steynton,2023-08-12 07:10:00+00:00,busbar,,L2 Current (RMS),A,68.5
603909,Grove Estate Steynton,2023-08-12 07:10:00+00:00,busbar,,L1 Current (Min),A,88.62
603909,Grove Estate Steynton,2023-08-12 07:10:00+00:00,busbar,,L1 Current (Max),A,89.38
603909,Grove Estate Steynton,2023-08-12 07:10:00+00:00,busbar,,L1 Current (RMS),A,89.0
603909,Grove Estate Steynton,2023-08-12 07:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 07:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 07:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 07:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.0
603909,Grove Estate Steynton,2023-08-12 07:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 07:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,2.06
603909,Grove Estate Steynton,2023-08-12 07:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 07:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,2.62
603909,Grove Estate Steynton,2023-08-12 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-12 07:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9971
603909,Grove Estate Steynton,2023-08-12 07:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.99564
603909,Grove Estate Steynton,2023-08-12 07:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9948100000000001
603909,Grove Estate Steynton,2023-08-12 07:00:00+00:00,feeder,,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-12 07:00:00+00:00,feeder,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-12 07:00:00+00:00,feeder,,L1 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-12 07:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 07:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 07:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 07:00:00+00:00,feeder,,L3 Current (Min),A,61.25
603909,Grove Estate Steynton,2023-08-12 07:00:00+00:00,feeder,,L3 Current (Max),A,61.5
603909,Grove Estate Steynton,2023-08-12 07:00:00+00:00,feeder,,L3 Current (RMS),A,61.38
603909,Grove Estate Steynton,2023-08-12 07:00:00+00:00,feeder,,L2 Current (Min),A,52.25
603909,Grove Estate Steynton,2023-08-12 07:00:00+00:00,feeder,,L2 Current (Max),A,52.38
603909,Grove Estate Steynton,2023-08-12 07:00:00+00:00,feeder,,L2 Current (RMS),A,52.25
603909,Grove Estate Steynton,2023-08-12 07:00:00+00:00,feeder,,L1 Current (Min),A,62.75
603909,Grove Estate Steynton,2023-08-12 07:00:00+00:00,feeder,,L1 Current (Max),A,63.0
603909,Grove Estate Steynton,2023-08-12 07:00:00+00:00,feeder,,L1 Current (RMS),A,62.88
603909,Grove Estate Steynton,2023-08-12 07:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 07:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,15.94
603909,Grove Estate Steynton,2023-08-12 07:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 07:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-15.69
603909,Grove Estate Steynton,2023-08-12 07:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 07:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-56.19
603909,Grove Estate Steynton,2023-08-12 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 07:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.11724000000000001
603909,Grove Estate Steynton,2023-08-12 07:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.24379
603909,Grove Estate Steynton,2023-08-12 07:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,-0.0424
603909,Grove Estate Steynton,2023-08-12 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 07:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 07:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 07:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 07:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 07:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-12 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 07:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 07:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 07:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 07:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 07:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 07:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-4.56
603909,Grove Estate Steynton,2023-08-12 07:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 07:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-6.94
603909,Grove Estate Steynton,2023-08-12 07:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 07:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-29.88
603909,Grove Estate Steynton,2023-08-12 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 07:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9821799999999999
603909,Grove Estate Steynton,2023-08-12 07:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96454
603909,Grove Estate Steynton,2023-08-12 07:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.80096
603909,Grove Estate Steynton,2023-08-12 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-12 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-12 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-12 07:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 07:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 07:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 07:00:00+00:00,feeder,20.0,L3 Current (Min),A,30.25
603909,Grove Estate Steynton,2023-08-12 07:00:00+00:00,feeder,20.0,L3 Current (Max),A,30.5
603909,Grove Estate Steynton,2023-08-12 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,30.38
603909,Grove Estate Steynton,2023-08-12 07:00:00+00:00,feeder,20.0,L2 Current (Min),A,30.88
603909,Grove Estate Steynton,2023-08-12 07:00:00+00:00,feeder,20.0,L2 Current (Max),A,31.0
603909,Grove Estate Steynton,2023-08-12 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,31.0
603909,Grove Estate Steynton,2023-08-12 07:00:00+00:00,feeder,20.0,L1 Current (Min),A,22.12
603909,Grove Estate Steynton,2023-08-12 07:00:00+00:00,feeder,20.0,L1 Current (Max),A,22.38
603909,Grove Estate Steynton,2023-08-12 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,22.25
603909,Grove Estate Steynton,2023-08-12 07:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 07:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-23.12
603909,Grove Estate Steynton,2023-08-12 07:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 07:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-10.25
603909,Grove Estate Steynton,2023-08-12 07:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 07:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.0
603909,Grove Estate Steynton,2023-08-12 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 07:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8446299999999999
603909,Grove Estate Steynton,2023-08-12 07:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9481799999999999
603909,Grove Estate Steynton,2023-08-12 07:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95801
603909,Grove Estate Steynton,2023-08-12 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-12 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-12 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-12 07:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 07:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 07:00:00+00:00,feeder,10.0,L3 Current (Min),A,12.12
603909,Grove Estate Steynton,2023-08-12 07:00:00+00:00,feeder,10.0,L3 Current (Max),A,12.25
603909,Grove Estate Steynton,2023-08-12 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.25
603909,Grove Estate Steynton,2023-08-12 07:00:00+00:00,feeder,10.0,L2 Current (Min),A,15.38
603909,Grove Estate Steynton,2023-08-12 07:00:00+00:00,feeder,10.0,L2 Current (Max),A,15.38
603909,Grove Estate Steynton,2023-08-12 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,15.38
603909,Grove Estate Steynton,2023-08-12 07:00:00+00:00,feeder,10.0,L1 Current (Min),A,6.5
603909,Grove Estate Steynton,2023-08-12 07:00:00+00:00,feeder,10.0,L1 Current (Max),A,6.62
603909,Grove Estate Steynton,2023-08-12 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
603909,Grove Estate Steynton,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage (Min),V,242.53
603909,Grove Estate Steynton,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage (Max),V,242.56
603909,Grove Estate Steynton,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
603909,Grove Estate Steynton,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage (Min),V,241.61
603909,Grove Estate Steynton,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage (Max),V,241.69
603909,Grove Estate Steynton,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
603909,Grove Estate Steynton,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage (Min),V,240.89
603909,Grove Estate Steynton,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage (Max),V,240.91
603909,Grove Estate Steynton,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
603909,Grove Estate Steynton,2023-08-12 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 07:00:00+00:00,busbar,,L3 Active Power,kW,25.0
603909,Grove Estate Steynton,2023-08-12 07:00:00+00:00,busbar,,L2 Active Power,kW,23.0
603909,Grove Estate Steynton,2023-08-12 07:00:00+00:00,busbar,,L1 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-12 07:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 07:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 07:00:00+00:00,busbar,,L3 Current (Min),A,102.5
603909,Grove Estate Steynton,2023-08-12 07:00:00+00:00,busbar,,L3 Current (Max),A,102.5
603909,Grove Estate Steynton,2023-08-12 07:00:00+00:00,busbar,,L3 Current (RMS),A,102.5
603909,Grove Estate Steynton,2023-08-12 07:00:00+00:00,busbar,,L2 Current (Min),A,97.75
603909,Grove Estate Steynton,2023-08-12 07:00:00+00:00,busbar,,L2 Current (Max),A,97.88
603909,Grove Estate Steynton,2023-08-12 07:00:00+00:00,busbar,,L2 Current (RMS),A,97.75
603909,Grove Estate Steynton,2023-08-12 07:00:00+00:00,busbar,,L1 Current (Min),A,88.25
603909,Grove Estate Steynton,2023-08-12 07:00:00+00:00,busbar,,L1 Current (Max),A,88.38
603909,Grove Estate Steynton,2023-08-12 07:00:00+00:00,busbar,,L1 Current (RMS),A,88.38
603909,Grove Estate Steynton,2023-08-12 07:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 07:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 06:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 06:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.31
603909,Grove Estate Steynton,2023-08-12 06:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 06:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.56
603909,Grove Estate Steynton,2023-08-12 06:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 06:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,1.69
603909,Grove Estate Steynton,2023-08-12 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 06:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98651
603909,Grove Estate Steynton,2023-08-12 06:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9883700000000001
603909,Grove Estate Steynton,2023-08-12 06:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.99216
603909,Grove Estate Steynton,2023-08-12 06:50:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-12 06:50:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-12 06:50:00+00:00,feeder,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-12 06:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 06:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 06:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 06:50:00+00:00,feeder,,L3 Current (Min),A,29.12
603909,Grove Estate Steynton,2023-08-12 06:50:00+00:00,feeder,,L3 Current (Max),A,29.38
603909,Grove Estate Steynton,2023-08-12 06:50:00+00:00,feeder,,L3 Current (RMS),A,29.38
603909,Grove Estate Steynton,2023-08-12 06:50:00+00:00,feeder,,L2 Current (Min),A,31.25
603909,Grove Estate Steynton,2023-08-12 06:50:00+00:00,feeder,,L2 Current (Max),A,31.25
603909,Grove Estate Steynton,2023-08-12 06:50:00+00:00,feeder,,L2 Current (RMS),A,31.25
603909,Grove Estate Steynton,2023-08-12 06:50:00+00:00,feeder,,L1 Current (Min),A,50.75
603909,Grove Estate Steynton,2023-08-12 06:50:00+00:00,feeder,,L1 Current (Max),A,51.0
603909,Grove Estate Steynton,2023-08-12 06:50:00+00:00,feeder,,L1 Current (RMS),A,50.88
603909,Grove Estate Steynton,2023-08-12 06:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 06:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-47.38
603909,Grove Estate Steynton,2023-08-12 06:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 06:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,20.81
603909,Grove Estate Steynton,2023-08-12 06:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 06:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-65.81
603909,Grove Estate Steynton,2023-08-12 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 06:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.16207
603909,Grove Estate Steynton,2023-08-12 06:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.15172
603909,Grove Estate Steynton,2023-08-12 06:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.06441000000000001
603909,Grove Estate Steynton,2023-08-12 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 06:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 06:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 06:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 06:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 06:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-12 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 06:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 06:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 06:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 06:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 06:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 06:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.93
603909,Grove Estate Steynton,2023-08-12 06:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 06:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-10.75
603909,Grove Estate Steynton,2023-08-12 06:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 06:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-30.75
603909,Grove Estate Steynton,2023-08-12 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 06:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9591700000000001
603909,Grove Estate Steynton,2023-08-12 06:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9552
603909,Grove Estate Steynton,2023-08-12 06:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.78994
603909,Grove Estate Steynton,2023-08-12 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-12 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-12 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-12 06:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 06:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 06:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 06:50:00+00:00,feeder,20.0,L3 Current (Min),A,21.62
603909,Grove Estate Steynton,2023-08-12 06:50:00+00:00,feeder,20.0,L3 Current (Max),A,24.12
603909,Grove Estate Steynton,2023-08-12 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.62
603909,Grove Estate Steynton,2023-08-12 06:50:00+00:00,feeder,20.0,L2 Current (Min),A,30.38
603909,Grove Estate Steynton,2023-08-12 06:50:00+00:00,feeder,20.0,L2 Current (Max),A,31.12
603909,Grove Estate Steynton,2023-08-12 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,30.62
603909,Grove Estate Steynton,2023-08-12 06:50:00+00:00,feeder,20.0,L1 Current (Min),A,20.75
603909,Grove Estate Steynton,2023-08-12 06:50:00+00:00,feeder,20.0,L1 Current (Max),A,20.75
603909,Grove Estate Steynton,2023-08-12 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.75
603909,Grove Estate Steynton,2023-08-12 06:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 06:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-18.5
603909,Grove Estate Steynton,2023-08-12 06:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 06:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-13.0
603909,Grove Estate Steynton,2023-08-12 06:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 06:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.12
603909,Grove Estate Steynton,2023-08-12 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 06:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8885200000000001
603909,Grove Estate Steynton,2023-08-12 06:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9241
603909,Grove Estate Steynton,2023-08-12 06:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94519
603909,Grove Estate Steynton,2023-08-12 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-12 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-12 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-12 06:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 06:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 06:50:00+00:00,feeder,10.0,L3 Current (Min),A,12.75
603909,Grove Estate Steynton,2023-08-12 06:50:00+00:00,feeder,10.0,L3 Current (Max),A,13.0
603909,Grove Estate Steynton,2023-08-12 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.88
603909,Grove Estate Steynton,2023-08-12 06:50:00+00:00,feeder,10.0,L2 Current (Min),A,11.62
603909,Grove Estate Steynton,2023-08-12 06:50:00+00:00,feeder,10.0,L2 Current (Max),A,13.5
603909,Grove Estate Steynton,2023-08-12 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.38
603909,Grove Estate Steynton,2023-08-12 06:50:00+00:00,feeder,10.0,L1 Current (Min),A,5.75
603909,Grove Estate Steynton,2023-08-12 06:50:00+00:00,feeder,10.0,L1 Current (Max),A,5.88
603909,Grove Estate Steynton,2023-08-12 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.88
603909,Grove Estate Steynton,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage (Min),V,241.47
603909,Grove Estate Steynton,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage (Max),V,241.52
603909,Grove Estate Steynton,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
603909,Grove Estate Steynton,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage (Min),V,240.67
603909,Grove Estate Steynton,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage (Max),V,240.72
603909,Grove Estate Steynton,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
603909,Grove Estate Steynton,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage (Min),V,239.81
603909,Grove Estate Steynton,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage (Max),V,239.88
603909,Grove Estate Steynton,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
603909,Grove Estate Steynton,2023-08-12 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 06:50:00+00:00,busbar,,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-12 06:50:00+00:00,busbar,,L2 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-12 06:50:00+00:00,busbar,,L1 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-12 06:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 06:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 06:50:00+00:00,busbar,,L3 Current (Min),A,62.88
603909,Grove Estate Steynton,2023-08-12 06:50:00+00:00,busbar,,L3 Current (Max),A,65.62
603909,Grove Estate Steynton,2023-08-12 06:50:00+00:00,busbar,,L3 Current (RMS),A,64.0
603909,Grove Estate Steynton,2023-08-12 06:50:00+00:00,busbar,,L2 Current (Min),A,72.88
603909,Grove Estate Steynton,2023-08-12 06:50:00+00:00,busbar,,L2 Current (Max),A,74.62
603909,Grove Estate Steynton,2023-08-12 06:50:00+00:00,busbar,,L2 Current (RMS),A,73.75
603909,Grove Estate Steynton,2023-08-12 06:50:00+00:00,busbar,,L1 Current (Min),A,74.25
603909,Grove Estate Steynton,2023-08-12 06:50:00+00:00,busbar,,L1 Current (Max),A,74.75
603909,Grove Estate Steynton,2023-08-12 06:50:00+00:00,busbar,,L1 Current (RMS),A,74.62
603909,Grove Estate Steynton,2023-08-12 06:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 06:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 06:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 06:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.06
603909,Grove Estate Steynton,2023-08-12 06:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 06:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.25
603909,Grove Estate Steynton,2023-08-12 06:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 06:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,0.5
603909,Grove Estate Steynton,2023-08-12 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 06:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.97144
603909,Grove Estate Steynton,2023-08-12 06:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9890700000000001
603909,Grove Estate Steynton,2023-08-12 06:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.98816
603909,Grove Estate Steynton,2023-08-12 06:40:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-12 06:40:00+00:00,feeder,,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-12 06:40:00+00:00,feeder,,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-12 06:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 06:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 06:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 06:40:00+00:00,feeder,,L3 Current (Min),A,20.5
603909,Grove Estate Steynton,2023-08-12 06:40:00+00:00,feeder,,L3 Current (Max),A,21.25
603909,Grove Estate Steynton,2023-08-12 06:40:00+00:00,feeder,,L3 Current (RMS),A,20.88
603909,Grove Estate Steynton,2023-08-12 06:40:00+00:00,feeder,,L2 Current (Min),A,43.0
603909,Grove Estate Steynton,2023-08-12 06:40:00+00:00,feeder,,L2 Current (Max),A,46.38
603909,Grove Estate Steynton,2023-08-12 06:40:00+00:00,feeder,,L2 Current (RMS),A,45.0
603909,Grove Estate Steynton,2023-08-12 06:40:00+00:00,feeder,,L1 Current (Min),A,40.38
603909,Grove Estate Steynton,2023-08-12 06:40:00+00:00,feeder,,L1 Current (Max),A,40.5
603909,Grove Estate Steynton,2023-08-12 06:40:00+00:00,feeder,,L1 Current (RMS),A,40.5
603909,Grove Estate Steynton,2023-08-12 06:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 06:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-55.75
603909,Grove Estate Steynton,2023-08-12 06:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 06:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-5.75
603909,Grove Estate Steynton,2023-08-12 06:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 06:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-51.12
603909,Grove Estate Steynton,2023-08-12 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 06:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.11168
603909,Grove Estate Steynton,2023-08-12 06:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.30367
603909,Grove Estate Steynton,2023-08-12 06:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.16480999999999998
603909,Grove Estate Steynton,2023-08-12 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 06:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 06:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 06:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 06:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 06:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 06:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 06:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 06:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 06:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 06:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 06:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.19
603909,Grove Estate Steynton,2023-08-12 06:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 06:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.81
603909,Grove Estate Steynton,2023-08-12 06:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 06:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.81
603909,Grove Estate Steynton,2023-08-12 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 06:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9457700000000001
