Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-12 06:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98474
603909,Grove Estate Steynton,2023-08-12 06:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96185
603909,Grove Estate Steynton,2023-08-12 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-12 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-12 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-12 06:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 06:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 06:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 06:40:00+00:00,feeder,20.0,L3 Current (Min),A,18.88
603909,Grove Estate Steynton,2023-08-12 06:40:00+00:00,feeder,20.0,L3 Current (Max),A,19.12
603909,Grove Estate Steynton,2023-08-12 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,19.0
603909,Grove Estate Steynton,2023-08-12 06:40:00+00:00,feeder,20.0,L2 Current (Min),A,57.62
603909,Grove Estate Steynton,2023-08-12 06:40:00+00:00,feeder,20.0,L2 Current (Max),A,57.75
603909,Grove Estate Steynton,2023-08-12 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,57.62
603909,Grove Estate Steynton,2023-08-12 06:40:00+00:00,feeder,20.0,L1 Current (Min),A,45.38
603909,Grove Estate Steynton,2023-08-12 06:40:00+00:00,feeder,20.0,L1 Current (Max),A,45.5
603909,Grove Estate Steynton,2023-08-12 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,45.5
603909,Grove Estate Steynton,2023-08-12 06:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 06:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.5
603909,Grove Estate Steynton,2023-08-12 06:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 06:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-8.43
603909,Grove Estate Steynton,2023-08-12 06:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 06:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,9.06
603909,Grove Estate Steynton,2023-08-12 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 06:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95499
603909,Grove Estate Steynton,2023-08-12 06:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9745799999999999
603909,Grove Estate Steynton,2023-08-12 06:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95462
603909,Grove Estate Steynton,2023-08-12 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-12 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-12 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-12 06:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 06:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 06:40:00+00:00,feeder,10.0,L3 Current (Min),A,24.12
603909,Grove Estate Steynton,2023-08-12 06:40:00+00:00,feeder,10.0,L3 Current (Max),A,24.38
603909,Grove Estate Steynton,2023-08-12 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,24.25
603909,Grove Estate Steynton,2023-08-12 06:40:00+00:00,feeder,10.0,L2 Current (Min),A,20.75
603909,Grove Estate Steynton,2023-08-12 06:40:00+00:00,feeder,10.0,L2 Current (Max),A,21.0
603909,Grove Estate Steynton,2023-08-12 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,20.88
603909,Grove Estate Steynton,2023-08-12 06:40:00+00:00,feeder,10.0,L1 Current (Min),A,7.0
603909,Grove Estate Steynton,2023-08-12 06:40:00+00:00,feeder,10.0,L1 Current (Max),A,7.12
603909,Grove Estate Steynton,2023-08-12 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
603909,Grove Estate Steynton,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage (Min),V,239.89
603909,Grove Estate Steynton,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage (Max),V,240.03
603909,Grove Estate Steynton,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.97
603909,Grove Estate Steynton,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage (Min),V,239.05
603909,Grove Estate Steynton,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage (Max),V,239.11
603909,Grove Estate Steynton,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.08
603909,Grove Estate Steynton,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage (Min),V,238.33
603909,Grove Estate Steynton,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage (Max),V,238.45
603909,Grove Estate Steynton,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.41
603909,Grove Estate Steynton,2023-08-12 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-12 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 06:40:00+00:00,busbar,,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-12 06:40:00+00:00,busbar,,L2 Active Power,kW,29.0
603909,Grove Estate Steynton,2023-08-12 06:40:00+00:00,busbar,,L1 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-12 06:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 06:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 06:40:00+00:00,busbar,,L3 Current (Min),A,63.38
603909,Grove Estate Steynton,2023-08-12 06:40:00+00:00,busbar,,L3 Current (Max),A,64.12
603909,Grove Estate Steynton,2023-08-12 06:40:00+00:00,busbar,,L3 Current (RMS),A,63.62
603909,Grove Estate Steynton,2023-08-12 06:40:00+00:00,busbar,,L2 Current (Min),A,121.25
603909,Grove Estate Steynton,2023-08-12 06:40:00+00:00,busbar,,L2 Current (Max),A,124.88
603909,Grove Estate Steynton,2023-08-12 06:40:00+00:00,busbar,,L2 Current (RMS),A,123.38
603909,Grove Estate Steynton,2023-08-12 06:40:00+00:00,busbar,,L1 Current (Min),A,92.0
603909,Grove Estate Steynton,2023-08-12 06:40:00+00:00,busbar,,L1 Current (Max),A,92.12
603909,Grove Estate Steynton,2023-08-12 06:40:00+00:00,busbar,,L1 Current (RMS),A,92.0
603909,Grove Estate Steynton,2023-08-12 06:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 06:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 06:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 06:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.12
603909,Grove Estate Steynton,2023-08-12 06:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 06:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.31
603909,Grove Estate Steynton,2023-08-12 06:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 06:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.19
603909,Grove Estate Steynton,2023-08-12 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 06:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9751299999999999
603909,Grove Estate Steynton,2023-08-12 06:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9757100000000001
603909,Grove Estate Steynton,2023-08-12 06:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9859600000000001
603909,Grove Estate Steynton,2023-08-12 06:30:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-12 06:30:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-12 06:30:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-12 06:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 06:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 06:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 06:30:00+00:00,feeder,,L3 Current (Min),A,21.38
603909,Grove Estate Steynton,2023-08-12 06:30:00+00:00,feeder,,L3 Current (Max),A,21.38
603909,Grove Estate Steynton,2023-08-12 06:30:00+00:00,feeder,,L3 Current (RMS),A,21.38
603909,Grove Estate Steynton,2023-08-12 06:30:00+00:00,feeder,,L2 Current (Min),A,21.62
603909,Grove Estate Steynton,2023-08-12 06:30:00+00:00,feeder,,L2 Current (Max),A,21.62
603909,Grove Estate Steynton,2023-08-12 06:30:00+00:00,feeder,,L2 Current (RMS),A,21.62
603909,Grove Estate Steynton,2023-08-12 06:30:00+00:00,feeder,,L1 Current (Min),A,38.0
603909,Grove Estate Steynton,2023-08-12 06:30:00+00:00,feeder,,L1 Current (Max),A,38.12
603909,Grove Estate Steynton,2023-08-12 06:30:00+00:00,feeder,,L1 Current (RMS),A,38.0
603909,Grove Estate Steynton,2023-08-12 06:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 06:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-57.63
603909,Grove Estate Steynton,2023-08-12 06:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 06:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-57.94
603909,Grove Estate Steynton,2023-08-12 06:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 06:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-127.06
603909,Grove Estate Steynton,2023-08-12 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 06:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.13399
603909,Grove Estate Steynton,2023-08-12 06:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.00688
603909,Grove Estate Steynton,2023-08-12 06:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,5e-05
603909,Grove Estate Steynton,2023-08-12 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 06:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 06:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 06:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 06:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 06:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-12 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 06:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 06:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 06:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 06:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 06:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 06:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-9.31
603909,Grove Estate Steynton,2023-08-12 06:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 06:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-21.56
603909,Grove Estate Steynton,2023-08-12 06:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 06:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-25.12
603909,Grove Estate Steynton,2023-08-12 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 06:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9156799999999999
603909,Grove Estate Steynton,2023-08-12 06:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.87185
603909,Grove Estate Steynton,2023-08-12 06:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.85635
603909,Grove Estate Steynton,2023-08-12 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-12 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-12 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-12 06:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 06:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 06:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 06:30:00+00:00,feeder,20.0,L3 Current (Min),A,13.62
603909,Grove Estate Steynton,2023-08-12 06:30:00+00:00,feeder,20.0,L3 Current (Max),A,13.88
603909,Grove Estate Steynton,2023-08-12 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.75
603909,Grove Estate Steynton,2023-08-12 06:30:00+00:00,feeder,20.0,L2 Current (Min),A,21.25
603909,Grove Estate Steynton,2023-08-12 06:30:00+00:00,feeder,20.0,L2 Current (Max),A,21.25
603909,Grove Estate Steynton,2023-08-12 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,21.25
603909,Grove Estate Steynton,2023-08-12 06:30:00+00:00,feeder,20.0,L1 Current (Min),A,25.12
603909,Grove Estate Steynton,2023-08-12 06:30:00+00:00,feeder,20.0,L1 Current (Max),A,25.38
603909,Grove Estate Steynton,2023-08-12 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,25.25
603909,Grove Estate Steynton,2023-08-12 06:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 06:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-30.06
603909,Grove Estate Steynton,2023-08-12 06:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 06:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-15.13
603909,Grove Estate Steynton,2023-08-12 06:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 06:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.5
603909,Grove Estate Steynton,2023-08-12 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 06:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.7892399999999999
603909,Grove Estate Steynton,2023-08-12 06:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.89187
603909,Grove Estate Steynton,2023-08-12 06:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95975
603909,Grove Estate Steynton,2023-08-12 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-12 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-12 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-12 06:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 06:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 06:30:00+00:00,feeder,10.0,L3 Current (Min),A,11.25
603909,Grove Estate Steynton,2023-08-12 06:30:00+00:00,feeder,10.0,L3 Current (Max),A,11.38
603909,Grove Estate Steynton,2023-08-12 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.25
603909,Grove Estate Steynton,2023-08-12 06:30:00+00:00,feeder,10.0,L2 Current (Min),A,9.0
603909,Grove Estate Steynton,2023-08-12 06:30:00+00:00,feeder,10.0,L2 Current (Max),A,9.12
603909,Grove Estate Steynton,2023-08-12 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
603909,Grove Estate Steynton,2023-08-12 06:30:00+00:00,feeder,10.0,L1 Current (Min),A,6.5
603909,Grove Estate Steynton,2023-08-12 06:30:00+00:00,feeder,10.0,L1 Current (Max),A,6.62
603909,Grove Estate Steynton,2023-08-12 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.62
603909,Grove Estate Steynton,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (Min),V,240.45
603909,Grove Estate Steynton,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (Max),V,240.52
603909,Grove Estate Steynton,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
603909,Grove Estate Steynton,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (Min),V,239.77
603909,Grove Estate Steynton,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (Max),V,239.84
603909,Grove Estate Steynton,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
603909,Grove Estate Steynton,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (Min),V,239.06
603909,Grove Estate Steynton,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (Max),V,239.09
603909,Grove Estate Steynton,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
603909,Grove Estate Steynton,2023-08-12 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-12 06:30:00+00:00,busbar,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-12 06:30:00+00:00,busbar,,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-12 06:30:00+00:00,busbar,,L1 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-12 06:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 06:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 06:30:00+00:00,busbar,,L3 Current (Min),A,44.88
603909,Grove Estate Steynton,2023-08-12 06:30:00+00:00,busbar,,L3 Current (Max),A,45.38
603909,Grove Estate Steynton,2023-08-12 06:30:00+00:00,busbar,,L3 Current (RMS),A,45.12
603909,Grove Estate Steynton,2023-08-12 06:30:00+00:00,busbar,,L2 Current (Min),A,51.0
603909,Grove Estate Steynton,2023-08-12 06:30:00+00:00,busbar,,L2 Current (Max),A,51.0
603909,Grove Estate Steynton,2023-08-12 06:30:00+00:00,busbar,,L2 Current (RMS),A,51.0
603909,Grove Estate Steynton,2023-08-12 06:30:00+00:00,busbar,,L1 Current (Min),A,68.38
603909,Grove Estate Steynton,2023-08-12 06:30:00+00:00,busbar,,L1 Current (Max),A,68.5
603909,Grove Estate Steynton,2023-08-12 06:30:00+00:00,busbar,,L1 Current (RMS),A,68.38
603909,Grove Estate Steynton,2023-08-12 06:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 06:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 06:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 06:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.0
603909,Grove Estate Steynton,2023-08-12 06:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 06:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.82
603909,Grove Estate Steynton,2023-08-12 06:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 06:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,2.0
603909,Grove Estate Steynton,2023-08-12 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 06:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.96631
603909,Grove Estate Steynton,2023-08-12 06:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97321
603909,Grove Estate Steynton,2023-08-12 06:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.98724
603909,Grove Estate Steynton,2023-08-12 06:20:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-12 06:20:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-12 06:20:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-12 06:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 06:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 06:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 06:20:00+00:00,feeder,,L3 Current (Min),A,19.75
603909,Grove Estate Steynton,2023-08-12 06:20:00+00:00,feeder,,L3 Current (Max),A,19.88
603909,Grove Estate Steynton,2023-08-12 06:20:00+00:00,feeder,,L3 Current (RMS),A,19.75
603909,Grove Estate Steynton,2023-08-12 06:20:00+00:00,feeder,,L2 Current (Min),A,21.5
603909,Grove Estate Steynton,2023-08-12 06:20:00+00:00,feeder,,L2 Current (Max),A,21.5
603909,Grove Estate Steynton,2023-08-12 06:20:00+00:00,feeder,,L2 Current (RMS),A,21.5
603909,Grove Estate Steynton,2023-08-12 06:20:00+00:00,feeder,,L1 Current (Min),A,38.62
603909,Grove Estate Steynton,2023-08-12 06:20:00+00:00,feeder,,L1 Current (Max),A,38.75
603909,Grove Estate Steynton,2023-08-12 06:20:00+00:00,feeder,,L1 Current (RMS),A,38.75
603909,Grove Estate Steynton,2023-08-12 06:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 06:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-47.44
603909,Grove Estate Steynton,2023-08-12 06:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 06:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,153.13
603909,Grove Estate Steynton,2023-08-12 06:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 06:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-43.56
603909,Grove Estate Steynton,2023-08-12 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 06:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.07572999999999999
603909,Grove Estate Steynton,2023-08-12 06:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.07347000000000001
603909,Grove Estate Steynton,2023-08-12 06:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.16484000000000001
603909,Grove Estate Steynton,2023-08-12 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 06:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 06:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 06:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 06:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 06:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 06:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 06:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 06:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 06:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 06:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 06:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-3.25
603909,Grove Estate Steynton,2023-08-12 06:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 06:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-23.12
603909,Grove Estate Steynton,2023-08-12 06:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 06:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-23.25
603909,Grove Estate Steynton,2023-08-12 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 06:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9733299999999999
603909,Grove Estate Steynton,2023-08-12 06:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.86279
603909,Grove Estate Steynton,2023-08-12 06:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.86798
603909,Grove Estate Steynton,2023-08-12 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-12 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-12 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-12 06:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 06:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 06:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 06:20:00+00:00,feeder,20.0,L3 Current (Min),A,20.62
603909,Grove Estate Steynton,2023-08-12 06:20:00+00:00,feeder,20.0,L3 Current (Max),A,20.88
603909,Grove Estate Steynton,2023-08-12 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,20.75
603909,Grove Estate Steynton,2023-08-12 06:20:00+00:00,feeder,20.0,L2 Current (Min),A,17.38
603909,Grove Estate Steynton,2023-08-12 06:20:00+00:00,feeder,20.0,L2 Current (Max),A,17.38
603909,Grove Estate Steynton,2023-08-12 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.38
603909,Grove Estate Steynton,2023-08-12 06:20:00+00:00,feeder,20.0,L1 Current (Min),A,25.75
603909,Grove Estate Steynton,2023-08-12 06:20:00+00:00,feeder,20.0,L1 Current (Max),A,26.12
603909,Grove Estate Steynton,2023-08-12 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,25.88
603909,Grove Estate Steynton,2023-08-12 06:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 06:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-22.62
603909,Grove Estate Steynton,2023-08-12 06:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 06:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-9.25
603909,Grove Estate Steynton,2023-08-12 06:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 06:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.12
603909,Grove Estate Steynton,2023-08-12 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 06:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.84601
603909,Grove Estate Steynton,2023-08-12 06:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.91565
603909,Grove Estate Steynton,2023-08-12 06:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95795
603909,Grove Estate Steynton,2023-08-12 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-12 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-12 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-12 06:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 06:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 06:20:00+00:00,feeder,10.0,L3 Current (Min),A,11.12
603909,Grove Estate Steynton,2023-08-12 06:20:00+00:00,feeder,10.0,L3 Current (Max),A,11.25
603909,Grove Estate Steynton,2023-08-12 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.12
603909,Grove Estate Steynton,2023-08-12 06:20:00+00:00,feeder,10.0,L2 Current (Min),A,9.75
603909,Grove Estate Steynton,2023-08-12 06:20:00+00:00,feeder,10.0,L2 Current (Max),A,9.75
603909,Grove Estate Steynton,2023-08-12 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.75
603909,Grove Estate Steynton,2023-08-12 06:20:00+00:00,feeder,10.0,L1 Current (Min),A,6.62
603909,Grove Estate Steynton,2023-08-12 06:20:00+00:00,feeder,10.0,L1 Current (Max),A,6.75
603909,Grove Estate Steynton,2023-08-12 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.75
603909,Grove Estate Steynton,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (Min),V,240.5
603909,Grove Estate Steynton,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (Max),V,240.73
603909,Grove Estate Steynton,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
603909,Grove Estate Steynton,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (Min),V,239.69
603909,Grove Estate Steynton,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (Max),V,239.95
603909,Grove Estate Steynton,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.84
603909,Grove Estate Steynton,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (Min),V,239.02
603909,Grove Estate Steynton,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (Max),V,239.2
603909,Grove Estate Steynton,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
603909,Grove Estate Steynton,2023-08-12 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 06:20:00+00:00,busbar,,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-12 06:20:00+00:00,busbar,,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-12 06:20:00+00:00,busbar,,L1 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-12 06:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 06:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 06:20:00+00:00,busbar,,L3 Current (Min),A,50.75
603909,Grove Estate Steynton,2023-08-12 06:20:00+00:00,busbar,,L3 Current (Max),A,51.0
603909,Grove Estate Steynton,2023-08-12 06:20:00+00:00,busbar,,L3 Current (RMS),A,51.0
603909,Grove Estate Steynton,2023-08-12 06:20:00+00:00,busbar,,L2 Current (Min),A,47.75
603909,Grove Estate Steynton,2023-08-12 06:20:00+00:00,busbar,,L2 Current (Max),A,47.88
603909,Grove Estate Steynton,2023-08-12 06:20:00+00:00,busbar,,L2 Current (RMS),A,47.75
603909,Grove Estate Steynton,2023-08-12 06:20:00+00:00,busbar,,L1 Current (Min),A,69.12
603909,Grove Estate Steynton,2023-08-12 06:20:00+00:00,busbar,,L1 Current (Max),A,69.75
603909,Grove Estate Steynton,2023-08-12 06:20:00+00:00,busbar,,L1 Current (RMS),A,69.38
603909,Grove Estate Steynton,2023-08-12 06:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 06:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 06:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 06:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,5.44
603909,Grove Estate Steynton,2023-08-12 06:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 06:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.38
603909,Grove Estate Steynton,2023-08-12 06:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 06:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.94
603909,Grove Estate Steynton,2023-08-12 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 06:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.96204
603909,Grove Estate Steynton,2023-08-12 06:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.97806
603909,Grove Estate Steynton,2023-08-12 06:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.97925
603909,Grove Estate Steynton,2023-08-12 06:10:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-12 06:10:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-12 06:10:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-12 06:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 06:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 06:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 06:10:00+00:00,feeder,,L3 Current (Min),A,22.12
603909,Grove Estate Steynton,2023-08-12 06:10:00+00:00,feeder,,L3 Current (Max),A,22.25
603909,Grove Estate Steynton,2023-08-12 06:10:00+00:00,feeder,,L3 Current (RMS),A,22.25
603909,Grove Estate Steynton,2023-08-12 06:10:00+00:00,feeder,,L2 Current (Min),A,22.5
603909,Grove Estate Steynton,2023-08-12 06:10:00+00:00,feeder,,L2 Current (Max),A,22.5
603909,Grove Estate Steynton,2023-08-12 06:10:00+00:00,feeder,,L2 Current (RMS),A,22.5
603909,Grove Estate Steynton,2023-08-12 06:10:00+00:00,feeder,,L1 Current (Min),A,29.75
603909,Grove Estate Steynton,2023-08-12 06:10:00+00:00,feeder,,L1 Current (Max),A,29.88
603909,Grove Estate Steynton,2023-08-12 06:10:00+00:00,feeder,,L1 Current (RMS),A,29.75
603909,Grove Estate Steynton,2023-08-12 06:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 06:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,17.5
603909,Grove Estate Steynton,2023-08-12 06:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 06:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-70.94
603909,Grove Estate Steynton,2023-08-12 06:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 06:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-14.19
603909,Grove Estate Steynton,2023-08-12 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 06:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.12047000000000001
603909,Grove Estate Steynton,2023-08-12 06:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.19408
603909,Grove Estate Steynton,2023-08-12 06:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.11402999999999999
603909,Grove Estate Steynton,2023-08-12 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 06:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 06:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 06:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 06:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 06:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 06:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 06:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 06:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 06:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 06:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 06:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.87
603909,Grove Estate Steynton,2023-08-12 06:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 06:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-24.62
603909,Grove Estate Steynton,2023-08-12 06:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 06:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.31
603909,Grove Estate Steynton,2023-08-12 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 06:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.95163
603909,Grove Estate Steynton,2023-08-12 06:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.85406
603909,Grove Estate Steynton,2023-08-12 06:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9311799999999999
603909,Grove Estate Steynton,2023-08-12 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-12 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-12 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-12 06:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 06:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 06:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 06:10:00+00:00,feeder,20.0,L3 Current (Min),A,17.25
603909,Grove Estate Steynton,2023-08-12 06:10:00+00:00,feeder,20.0,L3 Current (Max),A,17.5
603909,Grove Estate Steynton,2023-08-12 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.38
603909,Grove Estate Steynton,2023-08-12 06:10:00+00:00,feeder,20.0,L2 Current (Min),A,18.75
603909,Grove Estate Steynton,2023-08-12 06:10:00+00:00,feeder,20.0,L2 Current (Max),A,19.5
603909,Grove Estate Steynton,2023-08-12 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,19.12
603909,Grove Estate Steynton,2023-08-12 06:10:00+00:00,feeder,20.0,L1 Current (Min),A,35.12
603909,Grove Estate Steynton,2023-08-12 06:10:00+00:00,feeder,20.0,L1 Current (Max),A,35.12
603909,Grove Estate Steynton,2023-08-12 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,35.12
603909,Grove Estate Steynton,2023-08-12 06:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 06:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-20.75
603909,Grove Estate Steynton,2023-08-12 06:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 06:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-10.13
603909,Grove Estate Steynton,2023-08-12 06:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 06:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.0
603909,Grove Estate Steynton,2023-08-12 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 06:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8547
603909,Grove Estate Steynton,2023-08-12 06:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92471
603909,Grove Estate Steynton,2023-08-12 06:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96188
603909,Grove Estate Steynton,2023-08-12 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-12 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-12 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-12 06:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 06:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 06:10:00+00:00,feeder,10.0,L3 Current (Min),A,10.5
603909,Grove Estate Steynton,2023-08-12 06:10:00+00:00,feeder,10.0,L3 Current (Max),A,10.62
603909,Grove Estate Steynton,2023-08-12 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.62
603909,Grove Estate Steynton,2023-08-12 06:10:00+00:00,feeder,10.0,L2 Current (Min),A,10.25
603909,Grove Estate Steynton,2023-08-12 06:10:00+00:00,feeder,10.0,L2 Current (Max),A,10.38
603909,Grove Estate Steynton,2023-08-12 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.25
603909,Grove Estate Steynton,2023-08-12 06:10:00+00:00,feeder,10.0,L1 Current (Min),A,6.75
603909,Grove Estate Steynton,2023-08-12 06:10:00+00:00,feeder,10.0,L1 Current (Max),A,6.88
603909,Grove Estate Steynton,2023-08-12 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.88
603909,Grove Estate Steynton,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (Min),V,240.33
603909,Grove Estate Steynton,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (Max),V,240.5
603909,Grove Estate Steynton,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.45
603909,Grove Estate Steynton,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (Min),V,239.77
603909,Grove Estate Steynton,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (Max),V,239.86
603909,Grove Estate Steynton,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.81
603909,Grove Estate Steynton,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (Min),V,239.17
603909,Grove Estate Steynton,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (Max),V,239.25
603909,Grove Estate Steynton,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.22
603909,Grove Estate Steynton,2023-08-12 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-12 06:10:00+00:00,busbar,,L3 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-12 06:10:00+00:00,busbar,,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-12 06:10:00+00:00,busbar,,L1 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-12 06:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 06:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 06:10:00+00:00,busbar,,L3 Current (Min),A,48.75
603909,Grove Estate Steynton,2023-08-12 06:10:00+00:00,busbar,,L3 Current (Max),A,49.25
603909,Grove Estate Steynton,2023-08-12 06:10:00+00:00,busbar,,L3 Current (RMS),A,49.12
603909,Grove Estate Steynton,2023-08-12 06:10:00+00:00,busbar,,L2 Current (Min),A,50.5
603909,Grove Estate Steynton,2023-08-12 06:10:00+00:00,busbar,,L2 Current (Max),A,51.25
603909,Grove Estate Steynton,2023-08-12 06:10:00+00:00,busbar,,L2 Current (RMS),A,50.88
603909,Grove Estate Steynton,2023-08-12 06:10:00+00:00,busbar,,L1 Current (Min),A,71.0
603909,Grove Estate Steynton,2023-08-12 06:10:00+00:00,busbar,,L1 Current (Max),A,71.12
603909,Grove Estate Steynton,2023-08-12 06:10:00+00:00,busbar,,L1 Current (RMS),A,71.0
603909,Grove Estate Steynton,2023-08-12 06:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 06:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 06:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 06:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.06
603909,Grove Estate Steynton,2023-08-12 06:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 06:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.44
603909,Grove Estate Steynton,2023-08-12 06:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 06:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,3.0
603909,Grove Estate Steynton,2023-08-12 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 06:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.97052
603909,Grove Estate Steynton,2023-08-12 06:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9758600000000001
603909,Grove Estate Steynton,2023-08-12 06:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.98651
603909,Grove Estate Steynton,2023-08-12 06:00:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-12 06:00:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-12 06:00:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-12 06:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 06:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 06:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 06:00:00+00:00,feeder,,L3 Current (Min),A,19.88
603909,Grove Estate Steynton,2023-08-12 06:00:00+00:00,feeder,,L3 Current (Max),A,20.0
603909,Grove Estate Steynton,2023-08-12 06:00:00+00:00,feeder,,L3 Current (RMS),A,20.0
603909,Grove Estate Steynton,2023-08-12 06:00:00+00:00,feeder,,L2 Current (Min),A,21.62
603909,Grove Estate Steynton,2023-08-12 06:00:00+00:00,feeder,,L2 Current (Max),A,21.88
603909,Grove Estate Steynton,2023-08-12 06:00:00+00:00,feeder,,L2 Current (RMS),A,21.75
603909,Grove Estate Steynton,2023-08-12 06:00:00+00:00,feeder,,L1 Current (Min),A,37.88
603909,Grove Estate Steynton,2023-08-12 06:00:00+00:00,feeder,,L1 Current (Max),A,38.0
603909,Grove Estate Steynton,2023-08-12 06:00:00+00:00,feeder,,L1 Current (RMS),A,38.0
603909,Grove Estate Steynton,2023-08-12 06:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 06:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,38.06
603909,Grove Estate Steynton,2023-08-12 06:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 06:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,23.75
603909,Grove Estate Steynton,2023-08-12 06:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 06:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-17.5
603909,Grove Estate Steynton,2023-08-12 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 06:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.1198
603909,Grove Estate Steynton,2023-08-12 06:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.23116
