Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-12 05:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.97946
603909,Grove Estate Steynton,2023-08-12 05:20:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-12 05:20:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-12 05:20:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-12 05:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 05:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 05:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 05:20:00+00:00,feeder,,L3 Current (Min),A,17.88
603909,Grove Estate Steynton,2023-08-12 05:20:00+00:00,feeder,,L3 Current (Max),A,18.0
603909,Grove Estate Steynton,2023-08-12 05:20:00+00:00,feeder,,L3 Current (RMS),A,17.88
603909,Grove Estate Steynton,2023-08-12 05:20:00+00:00,feeder,,L2 Current (Min),A,24.0
603909,Grove Estate Steynton,2023-08-12 05:20:00+00:00,feeder,,L2 Current (Max),A,24.12
603909,Grove Estate Steynton,2023-08-12 05:20:00+00:00,feeder,,L2 Current (RMS),A,24.0
603909,Grove Estate Steynton,2023-08-12 05:20:00+00:00,feeder,,L1 Current (Min),A,30.0
603909,Grove Estate Steynton,2023-08-12 05:20:00+00:00,feeder,,L1 Current (Max),A,30.0
603909,Grove Estate Steynton,2023-08-12 05:20:00+00:00,feeder,,L1 Current (RMS),A,30.0
603909,Grove Estate Steynton,2023-08-12 05:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 05:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-47.0
603909,Grove Estate Steynton,2023-08-12 05:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 05:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,21.62
603909,Grove Estate Steynton,2023-08-12 05:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 05:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,24.69
603909,Grove Estate Steynton,2023-08-12 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 05:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.09252
603909,Grove Estate Steynton,2023-08-12 05:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.1498
603909,Grove Estate Steynton,2023-08-12 05:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.055560000000000005
603909,Grove Estate Steynton,2023-08-12 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 05:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 05:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 05:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 05:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 05:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-12 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-12 05:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 05:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 05:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 05:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 05:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 05:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-23.38
603909,Grove Estate Steynton,2023-08-12 05:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 05:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-28.62
603909,Grove Estate Steynton,2023-08-12 05:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 05:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-27.19
603909,Grove Estate Steynton,2023-08-12 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-12 05:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8402700000000001
603909,Grove Estate Steynton,2023-08-12 05:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8654799999999999
603909,Grove Estate Steynton,2023-08-12 05:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8438100000000001
603909,Grove Estate Steynton,2023-08-12 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-12 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-12 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-12 05:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 05:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 05:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 05:20:00+00:00,feeder,20.0,L3 Current (Min),A,9.75
603909,Grove Estate Steynton,2023-08-12 05:20:00+00:00,feeder,20.0,L3 Current (Max),A,10.0
603909,Grove Estate Steynton,2023-08-12 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,9.88
603909,Grove Estate Steynton,2023-08-12 05:20:00+00:00,feeder,20.0,L2 Current (Min),A,16.0
603909,Grove Estate Steynton,2023-08-12 05:20:00+00:00,feeder,20.0,L2 Current (Max),A,19.5
603909,Grove Estate Steynton,2023-08-12 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,18.12
603909,Grove Estate Steynton,2023-08-12 05:20:00+00:00,feeder,20.0,L1 Current (Min),A,24.62
603909,Grove Estate Steynton,2023-08-12 05:20:00+00:00,feeder,20.0,L1 Current (Max),A,24.62
603909,Grove Estate Steynton,2023-08-12 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,24.62
603909,Grove Estate Steynton,2023-08-12 05:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 05:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-32.43
603909,Grove Estate Steynton,2023-08-12 05:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 05:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-24.06
603909,Grove Estate Steynton,2023-08-12 05:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 05:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.12
603909,Grove Estate Steynton,2023-08-12 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 05:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.7649199999999999
603909,Grove Estate Steynton,2023-08-12 05:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8529
603909,Grove Estate Steynton,2023-08-12 05:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95593
603909,Grove Estate Steynton,2023-08-12 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-12 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-12 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-12 05:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 05:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 05:20:00+00:00,feeder,10.0,L3 Current (Min),A,10.25
603909,Grove Estate Steynton,2023-08-12 05:20:00+00:00,feeder,10.0,L3 Current (Max),A,10.25
603909,Grove Estate Steynton,2023-08-12 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.25
603909,Grove Estate Steynton,2023-08-12 05:20:00+00:00,feeder,10.0,L2 Current (Min),A,8.88
603909,Grove Estate Steynton,2023-08-12 05:20:00+00:00,feeder,10.0,L2 Current (Max),A,8.88
603909,Grove Estate Steynton,2023-08-12 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.88
603909,Grove Estate Steynton,2023-08-12 05:20:00+00:00,feeder,10.0,L1 Current (Min),A,6.0
603909,Grove Estate Steynton,2023-08-12 05:20:00+00:00,feeder,10.0,L1 Current (Max),A,6.0
603909,Grove Estate Steynton,2023-08-12 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
603909,Grove Estate Steynton,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage (Min),V,240.78
603909,Grove Estate Steynton,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage (Max),V,240.84
603909,Grove Estate Steynton,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.81
603909,Grove Estate Steynton,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage (Min),V,240.09
603909,Grove Estate Steynton,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage (Max),V,240.14
603909,Grove Estate Steynton,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.11
603909,Grove Estate Steynton,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage (Min),V,239.25
603909,Grove Estate Steynton,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage (Max),V,239.36
603909,Grove Estate Steynton,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
603909,Grove Estate Steynton,2023-08-12 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-12 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-12 05:20:00+00:00,busbar,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-12 05:20:00+00:00,busbar,,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-12 05:20:00+00:00,busbar,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-12 05:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 05:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 05:20:00+00:00,busbar,,L3 Current (Min),A,36.5
603909,Grove Estate Steynton,2023-08-12 05:20:00+00:00,busbar,,L3 Current (Max),A,36.5
603909,Grove Estate Steynton,2023-08-12 05:20:00+00:00,busbar,,L3 Current (RMS),A,36.5
603909,Grove Estate Steynton,2023-08-12 05:20:00+00:00,busbar,,L2 Current (Min),A,47.5
603909,Grove Estate Steynton,2023-08-12 05:20:00+00:00,busbar,,L2 Current (Max),A,51.5
603909,Grove Estate Steynton,2023-08-12 05:20:00+00:00,busbar,,L2 Current (RMS),A,49.88
603909,Grove Estate Steynton,2023-08-12 05:20:00+00:00,busbar,,L1 Current (Min),A,59.12
603909,Grove Estate Steynton,2023-08-12 05:20:00+00:00,busbar,,L1 Current (Max),A,59.12
603909,Grove Estate Steynton,2023-08-12 05:20:00+00:00,busbar,,L1 Current (RMS),A,59.12
603909,Grove Estate Steynton,2023-08-12 05:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 05:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 05:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 05:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.38
603909,Grove Estate Steynton,2023-08-12 05:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 05:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.12
603909,Grove Estate Steynton,2023-08-12 05:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 05:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.75
603909,Grove Estate Steynton,2023-08-12 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 05:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9835799999999999
603909,Grove Estate Steynton,2023-08-12 05:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9913299999999999
603909,Grove Estate Steynton,2023-08-12 05:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.97205
603909,Grove Estate Steynton,2023-08-12 05:10:00+00:00,feeder,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-12 05:10:00+00:00,feeder,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-12 05:10:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-12 05:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 05:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 05:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 05:10:00+00:00,feeder,,L3 Current (Min),A,26.25
603909,Grove Estate Steynton,2023-08-12 05:10:00+00:00,feeder,,L3 Current (Max),A,26.38
603909,Grove Estate Steynton,2023-08-12 05:10:00+00:00,feeder,,L3 Current (RMS),A,26.25
603909,Grove Estate Steynton,2023-08-12 05:10:00+00:00,feeder,,L2 Current (Min),A,37.38
603909,Grove Estate Steynton,2023-08-12 05:10:00+00:00,feeder,,L2 Current (Max),A,37.5
603909,Grove Estate Steynton,2023-08-12 05:10:00+00:00,feeder,,L2 Current (RMS),A,37.38
603909,Grove Estate Steynton,2023-08-12 05:10:00+00:00,feeder,,L1 Current (Min),A,28.0
603909,Grove Estate Steynton,2023-08-12 05:10:00+00:00,feeder,,L1 Current (Max),A,28.0
603909,Grove Estate Steynton,2023-08-12 05:10:00+00:00,feeder,,L1 Current (RMS),A,28.0
603909,Grove Estate Steynton,2023-08-12 05:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 05:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,96.19
603909,Grove Estate Steynton,2023-08-12 05:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 05:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,19.25
603909,Grove Estate Steynton,2023-08-12 05:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 05:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-61.69
603909,Grove Estate Steynton,2023-08-12 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 05:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.030289999999999997
603909,Grove Estate Steynton,2023-08-12 05:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.16472
603909,Grove Estate Steynton,2023-08-12 05:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.20797
603909,Grove Estate Steynton,2023-08-12 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 05:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 05:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 05:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 05:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 05:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 05:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 05:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 05:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 05:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 05:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 05:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-21.94
603909,Grove Estate Steynton,2023-08-12 05:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 05:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-12.06
603909,Grove Estate Steynton,2023-08-12 05:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 05:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-26.0
603909,Grove Estate Steynton,2023-08-12 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 05:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.81585
603909,Grove Estate Steynton,2023-08-12 05:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.92694
603909,Grove Estate Steynton,2023-08-12 05:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.84851
603909,Grove Estate Steynton,2023-08-12 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-12 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-12 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-12 05:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 05:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 05:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 05:10:00+00:00,feeder,20.0,L3 Current (Min),A,10.5
603909,Grove Estate Steynton,2023-08-12 05:10:00+00:00,feeder,20.0,L3 Current (Max),A,10.75
603909,Grove Estate Steynton,2023-08-12 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.62
603909,Grove Estate Steynton,2023-08-12 05:10:00+00:00,feeder,20.0,L2 Current (Min),A,20.0
603909,Grove Estate Steynton,2023-08-12 05:10:00+00:00,feeder,20.0,L2 Current (Max),A,20.75
603909,Grove Estate Steynton,2023-08-12 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.38
603909,Grove Estate Steynton,2023-08-12 05:10:00+00:00,feeder,20.0,L1 Current (Min),A,22.62
603909,Grove Estate Steynton,2023-08-12 05:10:00+00:00,feeder,20.0,L1 Current (Max),A,22.75
603909,Grove Estate Steynton,2023-08-12 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,22.62
603909,Grove Estate Steynton,2023-08-12 05:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 05:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-29.75
603909,Grove Estate Steynton,2023-08-12 05:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 05:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-20.88
603909,Grove Estate Steynton,2023-08-12 05:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 05:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,9.31
603909,Grove Estate Steynton,2023-08-12 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 05:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.79385
603909,Grove Estate Steynton,2023-08-12 05:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8570200000000001
603909,Grove Estate Steynton,2023-08-12 05:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9454899999999999
603909,Grove Estate Steynton,2023-08-12 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-12 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-12 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-12 05:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 05:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 05:10:00+00:00,feeder,10.0,L3 Current (Min),A,10.38
603909,Grove Estate Steynton,2023-08-12 05:10:00+00:00,feeder,10.0,L3 Current (Max),A,10.38
603909,Grove Estate Steynton,2023-08-12 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.38
603909,Grove Estate Steynton,2023-08-12 05:10:00+00:00,feeder,10.0,L2 Current (Min),A,8.38
603909,Grove Estate Steynton,2023-08-12 05:10:00+00:00,feeder,10.0,L2 Current (Max),A,8.5
603909,Grove Estate Steynton,2023-08-12 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.38
603909,Grove Estate Steynton,2023-08-12 05:10:00+00:00,feeder,10.0,L1 Current (Min),A,6.38
603909,Grove Estate Steynton,2023-08-12 05:10:00+00:00,feeder,10.0,L1 Current (Max),A,6.5
603909,Grove Estate Steynton,2023-08-12 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
603909,Grove Estate Steynton,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage (Min),V,240.36
603909,Grove Estate Steynton,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage (Max),V,240.42
603909,Grove Estate Steynton,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
603909,Grove Estate Steynton,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage (Min),V,239.25
603909,Grove Estate Steynton,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage (Max),V,239.38
603909,Grove Estate Steynton,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.31
603909,Grove Estate Steynton,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage (Min),V,238.89
603909,Grove Estate Steynton,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage (Max),V,239.05
603909,Grove Estate Steynton,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.97
603909,Grove Estate Steynton,2023-08-12 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-12 05:10:00+00:00,busbar,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-12 05:10:00+00:00,busbar,,L2 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-12 05:10:00+00:00,busbar,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-12 05:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 05:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 05:10:00+00:00,busbar,,L3 Current (Min),A,45.12
603909,Grove Estate Steynton,2023-08-12 05:10:00+00:00,busbar,,L3 Current (Max),A,45.12
603909,Grove Estate Steynton,2023-08-12 05:10:00+00:00,busbar,,L3 Current (RMS),A,45.12
603909,Grove Estate Steynton,2023-08-12 05:10:00+00:00,busbar,,L2 Current (Min),A,65.0
603909,Grove Estate Steynton,2023-08-12 05:10:00+00:00,busbar,,L2 Current (Max),A,65.25
603909,Grove Estate Steynton,2023-08-12 05:10:00+00:00,busbar,,L2 Current (RMS),A,65.12
603909,Grove Estate Steynton,2023-08-12 05:10:00+00:00,busbar,,L1 Current (Min),A,55.62
603909,Grove Estate Steynton,2023-08-12 05:10:00+00:00,busbar,,L1 Current (Max),A,55.75
603909,Grove Estate Steynton,2023-08-12 05:10:00+00:00,busbar,,L1 Current (RMS),A,55.62
603909,Grove Estate Steynton,2023-08-12 05:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 05:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 05:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 05:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.5
603909,Grove Estate Steynton,2023-08-12 05:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 05:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.94
603909,Grove Estate Steynton,2023-08-12 05:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 05:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.69
603909,Grove Estate Steynton,2023-08-12 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 05:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9539799999999999
603909,Grove Estate Steynton,2023-08-12 05:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9789700000000001
603909,Grove Estate Steynton,2023-08-12 05:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9787
603909,Grove Estate Steynton,2023-08-12 05:00:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-12 05:00:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-12 05:00:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-12 05:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 05:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 05:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 05:00:00+00:00,feeder,,L3 Current (Min),A,16.88
603909,Grove Estate Steynton,2023-08-12 05:00:00+00:00,feeder,,L3 Current (Max),A,16.88
603909,Grove Estate Steynton,2023-08-12 05:00:00+00:00,feeder,,L3 Current (RMS),A,16.88
603909,Grove Estate Steynton,2023-08-12 05:00:00+00:00,feeder,,L2 Current (Min),A,24.5
603909,Grove Estate Steynton,2023-08-12 05:00:00+00:00,feeder,,L2 Current (Max),A,24.5
603909,Grove Estate Steynton,2023-08-12 05:00:00+00:00,feeder,,L2 Current (RMS),A,24.5
603909,Grove Estate Steynton,2023-08-12 05:00:00+00:00,feeder,,L1 Current (Min),A,28.25
603909,Grove Estate Steynton,2023-08-12 05:00:00+00:00,feeder,,L1 Current (Max),A,28.25
603909,Grove Estate Steynton,2023-08-12 05:00:00+00:00,feeder,,L1 Current (RMS),A,28.25
603909,Grove Estate Steynton,2023-08-12 05:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 05:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-74.94
603909,Grove Estate Steynton,2023-08-12 05:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 05:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-128.43
603909,Grove Estate Steynton,2023-08-12 05:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 05:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-120.38
603909,Grove Estate Steynton,2023-08-12 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 05:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.03752
603909,Grove Estate Steynton,2023-08-12 05:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.00829
603909,Grove Estate Steynton,2023-08-12 05:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,-0.055560000000000005
603909,Grove Estate Steynton,2023-08-12 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 05:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 05:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 05:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 05:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 05:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-12 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-12 05:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 05:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 05:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 05:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-12 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 05:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 05:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-20.12
603909,Grove Estate Steynton,2023-08-12 05:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 05:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-25.0
603909,Grove Estate Steynton,2023-08-12 05:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 05:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-23.0
603909,Grove Estate Steynton,2023-08-12 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 05:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.84311
603909,Grove Estate Steynton,2023-08-12 05:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.84857
603909,Grove Estate Steynton,2023-08-12 05:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8770700000000001
603909,Grove Estate Steynton,2023-08-12 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-12 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-12 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-12 05:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 05:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 05:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 05:00:00+00:00,feeder,20.0,L3 Current (Min),A,10.0
603909,Grove Estate Steynton,2023-08-12 05:00:00+00:00,feeder,20.0,L3 Current (Max),A,10.25
603909,Grove Estate Steynton,2023-08-12 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.12
603909,Grove Estate Steynton,2023-08-12 05:00:00+00:00,feeder,20.0,L2 Current (Min),A,16.88
603909,Grove Estate Steynton,2023-08-12 05:00:00+00:00,feeder,20.0,L2 Current (Max),A,16.88
603909,Grove Estate Steynton,2023-08-12 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.88
603909,Grove Estate Steynton,2023-08-12 05:00:00+00:00,feeder,20.0,L1 Current (Min),A,23.88
603909,Grove Estate Steynton,2023-08-12 05:00:00+00:00,feeder,20.0,L1 Current (Max),A,24.0
603909,Grove Estate Steynton,2023-08-12 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,23.88
603909,Grove Estate Steynton,2023-08-12 05:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 05:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-28.31
603909,Grove Estate Steynton,2023-08-12 05:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 05:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-22.19
603909,Grove Estate Steynton,2023-08-12 05:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 05:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.44
603909,Grove Estate Steynton,2023-08-12 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 05:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.78894
603909,Grove Estate Steynton,2023-08-12 05:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.86072
603909,Grove Estate Steynton,2023-08-12 05:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95636
603909,Grove Estate Steynton,2023-08-12 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-12 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-12 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-12 05:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 05:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 05:00:00+00:00,feeder,10.0,L3 Current (Min),A,9.88
603909,Grove Estate Steynton,2023-08-12 05:00:00+00:00,feeder,10.0,L3 Current (Max),A,10.0
603909,Grove Estate Steynton,2023-08-12 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.0
603909,Grove Estate Steynton,2023-08-12 05:00:00+00:00,feeder,10.0,L2 Current (Min),A,8.62
603909,Grove Estate Steynton,2023-08-12 05:00:00+00:00,feeder,10.0,L2 Current (Max),A,8.75
603909,Grove Estate Steynton,2023-08-12 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.75
603909,Grove Estate Steynton,2023-08-12 05:00:00+00:00,feeder,10.0,L1 Current (Min),A,6.25
603909,Grove Estate Steynton,2023-08-12 05:00:00+00:00,feeder,10.0,L1 Current (Max),A,6.38
603909,Grove Estate Steynton,2023-08-12 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.25
603909,Grove Estate Steynton,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage (Min),V,241.3
603909,Grove Estate Steynton,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage (Max),V,241.31
603909,Grove Estate Steynton,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
603909,Grove Estate Steynton,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage (Min),V,240.25
603909,Grove Estate Steynton,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage (Max),V,240.34
603909,Grove Estate Steynton,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
603909,Grove Estate Steynton,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage (Min),V,239.56
603909,Grove Estate Steynton,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage (Max),V,239.69
603909,Grove Estate Steynton,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
603909,Grove Estate Steynton,2023-08-12 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-12 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 05:00:00+00:00,busbar,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-12 05:00:00+00:00,busbar,,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-12 05:00:00+00:00,busbar,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-12 05:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 05:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 05:00:00+00:00,busbar,,L3 Current (Min),A,35.75
603909,Grove Estate Steynton,2023-08-12 05:00:00+00:00,busbar,,L3 Current (Max),A,35.88
603909,Grove Estate Steynton,2023-08-12 05:00:00+00:00,busbar,,L3 Current (RMS),A,35.75
603909,Grove Estate Steynton,2023-08-12 05:00:00+00:00,busbar,,L2 Current (Min),A,48.75
603909,Grove Estate Steynton,2023-08-12 05:00:00+00:00,busbar,,L2 Current (Max),A,48.88
603909,Grove Estate Steynton,2023-08-12 05:00:00+00:00,busbar,,L2 Current (RMS),A,48.75
603909,Grove Estate Steynton,2023-08-12 05:00:00+00:00,busbar,,L1 Current (Min),A,57.38
603909,Grove Estate Steynton,2023-08-12 05:00:00+00:00,busbar,,L1 Current (Max),A,57.38
603909,Grove Estate Steynton,2023-08-12 05:00:00+00:00,busbar,,L1 Current (RMS),A,57.38
603909,Grove Estate Steynton,2023-08-12 05:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 05:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 04:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 04:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.38
603909,Grove Estate Steynton,2023-08-12 04:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 04:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.25
603909,Grove Estate Steynton,2023-08-12 04:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 04:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,0.12
603909,Grove Estate Steynton,2023-08-12 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 04:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9596899999999999
603909,Grove Estate Steynton,2023-08-12 04:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.97964
603909,Grove Estate Steynton,2023-08-12 04:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.98126
603909,Grove Estate Steynton,2023-08-12 04:50:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-12 04:50:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-12 04:50:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-12 04:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 04:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 04:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 04:50:00+00:00,feeder,,L3 Current (Min),A,17.0
603909,Grove Estate Steynton,2023-08-12 04:50:00+00:00,feeder,,L3 Current (Max),A,17.12
603909,Grove Estate Steynton,2023-08-12 04:50:00+00:00,feeder,,L3 Current (RMS),A,17.0
603909,Grove Estate Steynton,2023-08-12 04:50:00+00:00,feeder,,L2 Current (Min),A,25.38
603909,Grove Estate Steynton,2023-08-12 04:50:00+00:00,feeder,,L2 Current (Max),A,25.5
603909,Grove Estate Steynton,2023-08-12 04:50:00+00:00,feeder,,L2 Current (RMS),A,25.5
603909,Grove Estate Steynton,2023-08-12 04:50:00+00:00,feeder,,L1 Current (Min),A,28.75
603909,Grove Estate Steynton,2023-08-12 04:50:00+00:00,feeder,,L1 Current (Max),A,28.88
603909,Grove Estate Steynton,2023-08-12 04:50:00+00:00,feeder,,L1 Current (RMS),A,28.75
603909,Grove Estate Steynton,2023-08-12 04:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 04:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-2.44
603909,Grove Estate Steynton,2023-08-12 04:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 04:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-21.56
603909,Grove Estate Steynton,2023-08-12 04:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 04:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-157.75
603909,Grove Estate Steynton,2023-08-12 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 04:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.10359000000000004
603909,Grove Estate Steynton,2023-08-12 04:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.09108
603909,Grove Estate Steynton,2023-08-12 04:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,-0.23384000000000002
603909,Grove Estate Steynton,2023-08-12 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 04:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 04:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 04:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 04:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 04:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 04:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 04:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 04:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 04:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 04:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 04:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-19.81
603909,Grove Estate Steynton,2023-08-12 04:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 04:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-31.37
603909,Grove Estate Steynton,2023-08-12 04:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 04:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-23.69
603909,Grove Estate Steynton,2023-08-12 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 04:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.84067
603909,Grove Estate Steynton,2023-08-12 04:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.80533
603909,Grove Estate Steynton,2023-08-12 04:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.86529
603909,Grove Estate Steynton,2023-08-12 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-12 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-12 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-12 04:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 04:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 04:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 04:50:00+00:00,feeder,20.0,L3 Current (Min),A,9.88
603909,Grove Estate Steynton,2023-08-12 04:50:00+00:00,feeder,20.0,L3 Current (Max),A,10.0
603909,Grove Estate Steynton,2023-08-12 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.0
603909,Grove Estate Steynton,2023-08-12 04:50:00+00:00,feeder,20.0,L2 Current (Min),A,17.0
603909,Grove Estate Steynton,2023-08-12 04:50:00+00:00,feeder,20.0,L2 Current (Max),A,17.0
603909,Grove Estate Steynton,2023-08-12 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,17.0
603909,Grove Estate Steynton,2023-08-12 04:50:00+00:00,feeder,20.0,L1 Current (Min),A,22.75
603909,Grove Estate Steynton,2023-08-12 04:50:00+00:00,feeder,20.0,L1 Current (Max),A,22.88
603909,Grove Estate Steynton,2023-08-12 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,22.75
603909,Grove Estate Steynton,2023-08-12 04:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 04:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-31.5
603909,Grove Estate Steynton,2023-08-12 04:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 04:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-21.75
603909,Grove Estate Steynton,2023-08-12 04:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 04:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,7.87
603909,Grove Estate Steynton,2023-08-12 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 04:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.78778
603909,Grove Estate Steynton,2023-08-12 04:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8653200000000001
603909,Grove Estate Steynton,2023-08-12 04:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96286
603909,Grove Estate Steynton,2023-08-12 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-12 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-12 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-12 04:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 04:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 04:50:00+00:00,feeder,10.0,L3 Current (Min),A,10.88
603909,Grove Estate Steynton,2023-08-12 04:50:00+00:00,feeder,10.0,L3 Current (Max),A,11.0
603909,Grove Estate Steynton,2023-08-12 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.88
603909,Grove Estate Steynton,2023-08-12 04:50:00+00:00,feeder,10.0,L2 Current (Min),A,8.62
603909,Grove Estate Steynton,2023-08-12 04:50:00+00:00,feeder,10.0,L2 Current (Max),A,8.62
603909,Grove Estate Steynton,2023-08-12 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.62
603909,Grove Estate Steynton,2023-08-12 04:50:00+00:00,feeder,10.0,L1 Current (Min),A,7.25
603909,Grove Estate Steynton,2023-08-12 04:50:00+00:00,feeder,10.0,L1 Current (Max),A,7.5
603909,Grove Estate Steynton,2023-08-12 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.38
603909,Grove Estate Steynton,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage (Min),V,242.25
603909,Grove Estate Steynton,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage (Max),V,242.3
603909,Grove Estate Steynton,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
603909,Grove Estate Steynton,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage (Min),V,241.55
603909,Grove Estate Steynton,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage (Max),V,241.59
603909,Grove Estate Steynton,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
603909,Grove Estate Steynton,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage (Min),V,240.88
603909,Grove Estate Steynton,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage (Max),V,240.91
603909,Grove Estate Steynton,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
603909,Grove Estate Steynton,2023-08-12 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-12 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 04:50:00+00:00,busbar,,L3 Active Power,kW,8.0
