Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-12 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-12 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-12 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-12 04:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 04:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 04:10:00+00:00,feeder,10.0,L3 Current (Min),A,9.62
603909,Grove Estate Steynton,2023-08-12 04:10:00+00:00,feeder,10.0,L3 Current (Max),A,9.75
603909,Grove Estate Steynton,2023-08-12 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.75
603909,Grove Estate Steynton,2023-08-12 04:10:00+00:00,feeder,10.0,L2 Current (Min),A,7.62
603909,Grove Estate Steynton,2023-08-12 04:10:00+00:00,feeder,10.0,L2 Current (Max),A,7.62
603909,Grove Estate Steynton,2023-08-12 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.62
603909,Grove Estate Steynton,2023-08-12 04:10:00+00:00,feeder,10.0,L1 Current (Min),A,7.5
603909,Grove Estate Steynton,2023-08-12 04:10:00+00:00,feeder,10.0,L1 Current (Max),A,7.5
603909,Grove Estate Steynton,2023-08-12 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
603909,Grove Estate Steynton,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage (Min),V,241.31
603909,Grove Estate Steynton,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage (Max),V,241.44
603909,Grove Estate Steynton,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
603909,Grove Estate Steynton,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage (Min),V,239.94
603909,Grove Estate Steynton,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage (Max),V,240.25
603909,Grove Estate Steynton,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.09
603909,Grove Estate Steynton,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage (Min),V,239.59
603909,Grove Estate Steynton,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage (Max),V,239.77
603909,Grove Estate Steynton,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.67
603909,Grove Estate Steynton,2023-08-12 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 04:10:00+00:00,busbar,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-12 04:10:00+00:00,busbar,,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-12 04:10:00+00:00,busbar,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-12 04:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 04:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 04:10:00+00:00,busbar,,L3 Current (Min),A,34.25
603909,Grove Estate Steynton,2023-08-12 04:10:00+00:00,busbar,,L3 Current (Max),A,34.38
603909,Grove Estate Steynton,2023-08-12 04:10:00+00:00,busbar,,L3 Current (RMS),A,34.25
603909,Grove Estate Steynton,2023-08-12 04:10:00+00:00,busbar,,L2 Current (Min),A,51.88
603909,Grove Estate Steynton,2023-08-12 04:10:00+00:00,busbar,,L2 Current (Max),A,51.88
603909,Grove Estate Steynton,2023-08-12 04:10:00+00:00,busbar,,L2 Current (RMS),A,51.88
603909,Grove Estate Steynton,2023-08-12 04:10:00+00:00,busbar,,L1 Current (Min),A,53.88
603909,Grove Estate Steynton,2023-08-12 04:10:00+00:00,busbar,,L1 Current (Max),A,53.88
603909,Grove Estate Steynton,2023-08-12 04:10:00+00:00,busbar,,L1 Current (RMS),A,53.88
603909,Grove Estate Steynton,2023-08-12 04:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 04:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 04:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 04:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.0
603909,Grove Estate Steynton,2023-08-12 04:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 04:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.5
603909,Grove Estate Steynton,2023-08-12 04:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 04:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.19
603909,Grove Estate Steynton,2023-08-12 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 04:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.95105
603909,Grove Estate Steynton,2023-08-12 04:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.96216
603909,Grove Estate Steynton,2023-08-12 04:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.97467
603909,Grove Estate Steynton,2023-08-12 04:00:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-12 04:00:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-12 04:00:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-12 04:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 04:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 04:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 04:00:00+00:00,feeder,,L3 Current (Min),A,18.0
603909,Grove Estate Steynton,2023-08-12 04:00:00+00:00,feeder,,L3 Current (Max),A,18.0
603909,Grove Estate Steynton,2023-08-12 04:00:00+00:00,feeder,,L3 Current (RMS),A,18.0
603909,Grove Estate Steynton,2023-08-12 04:00:00+00:00,feeder,,L2 Current (Min),A,22.38
603909,Grove Estate Steynton,2023-08-12 04:00:00+00:00,feeder,,L2 Current (Max),A,22.5
603909,Grove Estate Steynton,2023-08-12 04:00:00+00:00,feeder,,L2 Current (RMS),A,22.5
603909,Grove Estate Steynton,2023-08-12 04:00:00+00:00,feeder,,L1 Current (Min),A,28.12
603909,Grove Estate Steynton,2023-08-12 04:00:00+00:00,feeder,,L1 Current (Max),A,28.25
603909,Grove Estate Steynton,2023-08-12 04:00:00+00:00,feeder,,L1 Current (RMS),A,28.12
603909,Grove Estate Steynton,2023-08-12 04:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 04:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,12.06
603909,Grove Estate Steynton,2023-08-12 04:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 04:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-19.0
603909,Grove Estate Steynton,2023-08-12 04:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 04:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-32.69
603909,Grove Estate Steynton,2023-08-12 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 04:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.12139000000000001
603909,Grove Estate Steynton,2023-08-12 04:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.14922
603909,Grove Estate Steynton,2023-08-12 04:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.12865
603909,Grove Estate Steynton,2023-08-12 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 04:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 04:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 04:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 04:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 04:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-12 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 04:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 04:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 04:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 04:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 04:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 04:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-21.69
603909,Grove Estate Steynton,2023-08-12 04:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 04:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,1.44
603909,Grove Estate Steynton,2023-08-12 04:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 04:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.19
603909,Grove Estate Steynton,2023-08-12 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 04:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.85235
603909,Grove Estate Steynton,2023-08-12 04:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9675600000000001
603909,Grove Estate Steynton,2023-08-12 04:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8968799999999999
603909,Grove Estate Steynton,2023-08-12 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-12 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-12 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-12 04:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 04:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 04:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 04:00:00+00:00,feeder,20.0,L3 Current (Min),A,9.62
603909,Grove Estate Steynton,2023-08-12 04:00:00+00:00,feeder,20.0,L3 Current (Max),A,9.88
603909,Grove Estate Steynton,2023-08-12 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.75
603909,Grove Estate Steynton,2023-08-12 04:00:00+00:00,feeder,20.0,L2 Current (Min),A,22.12
603909,Grove Estate Steynton,2023-08-12 04:00:00+00:00,feeder,20.0,L2 Current (Max),A,22.12
603909,Grove Estate Steynton,2023-08-12 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,22.12
603909,Grove Estate Steynton,2023-08-12 04:00:00+00:00,feeder,20.0,L1 Current (Min),A,22.88
603909,Grove Estate Steynton,2023-08-12 04:00:00+00:00,feeder,20.0,L1 Current (Max),A,22.88
603909,Grove Estate Steynton,2023-08-12 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,22.88
603909,Grove Estate Steynton,2023-08-12 04:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 04:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-34.75
603909,Grove Estate Steynton,2023-08-12 04:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 04:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-19.0
603909,Grove Estate Steynton,2023-08-12 04:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 04:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.88
603909,Grove Estate Steynton,2023-08-12 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 04:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.74997
603909,Grove Estate Steynton,2023-08-12 04:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8787799999999999
603909,Grove Estate Steynton,2023-08-12 04:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97656
603909,Grove Estate Steynton,2023-08-12 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-12 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-12 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-12 04:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 04:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 04:00:00+00:00,feeder,10.0,L3 Current (Min),A,10.0
603909,Grove Estate Steynton,2023-08-12 04:00:00+00:00,feeder,10.0,L3 Current (Max),A,10.0
603909,Grove Estate Steynton,2023-08-12 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.0
603909,Grove Estate Steynton,2023-08-12 04:00:00+00:00,feeder,10.0,L2 Current (Min),A,7.38
603909,Grove Estate Steynton,2023-08-12 04:00:00+00:00,feeder,10.0,L2 Current (Max),A,7.38
603909,Grove Estate Steynton,2023-08-12 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.38
603909,Grove Estate Steynton,2023-08-12 04:00:00+00:00,feeder,10.0,L1 Current (Min),A,7.5
603909,Grove Estate Steynton,2023-08-12 04:00:00+00:00,feeder,10.0,L1 Current (Max),A,7.88
603909,Grove Estate Steynton,2023-08-12 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.75
603909,Grove Estate Steynton,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage (Min),V,241.59
603909,Grove Estate Steynton,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage (Max),V,241.77
603909,Grove Estate Steynton,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
603909,Grove Estate Steynton,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage (Min),V,240.61
603909,Grove Estate Steynton,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage (Max),V,240.78
603909,Grove Estate Steynton,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
603909,Grove Estate Steynton,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage (Min),V,240.17
603909,Grove Estate Steynton,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage (Max),V,240.28
603909,Grove Estate Steynton,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
603909,Grove Estate Steynton,2023-08-12 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 04:00:00+00:00,busbar,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-12 04:00:00+00:00,busbar,,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-12 04:00:00+00:00,busbar,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-12 04:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 04:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 04:00:00+00:00,busbar,,L3 Current (Min),A,36.25
603909,Grove Estate Steynton,2023-08-12 04:00:00+00:00,busbar,,L3 Current (Max),A,36.62
603909,Grove Estate Steynton,2023-08-12 04:00:00+00:00,busbar,,L3 Current (RMS),A,36.38
603909,Grove Estate Steynton,2023-08-12 04:00:00+00:00,busbar,,L2 Current (Min),A,51.25
603909,Grove Estate Steynton,2023-08-12 04:00:00+00:00,busbar,,L2 Current (Max),A,51.25
603909,Grove Estate Steynton,2023-08-12 04:00:00+00:00,busbar,,L2 Current (RMS),A,51.25
603909,Grove Estate Steynton,2023-08-12 04:00:00+00:00,busbar,,L1 Current (Min),A,58.0
603909,Grove Estate Steynton,2023-08-12 04:00:00+00:00,busbar,,L1 Current (Max),A,58.25
603909,Grove Estate Steynton,2023-08-12 04:00:00+00:00,busbar,,L1 Current (RMS),A,58.12
603909,Grove Estate Steynton,2023-08-12 04:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 04:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 03:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 03:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.88
603909,Grove Estate Steynton,2023-08-12 03:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 03:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.06
603909,Grove Estate Steynton,2023-08-12 03:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 03:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.44
603909,Grove Estate Steynton,2023-08-12 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 03:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.95901
603909,Grove Estate Steynton,2023-08-12 03:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9739700000000001
603909,Grove Estate Steynton,2023-08-12 03:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.96826
603909,Grove Estate Steynton,2023-08-12 03:50:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-12 03:50:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-12 03:50:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-12 03:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 03:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 03:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 03:50:00+00:00,feeder,,L3 Current (Min),A,16.75
603909,Grove Estate Steynton,2023-08-12 03:50:00+00:00,feeder,,L3 Current (Max),A,16.88
603909,Grove Estate Steynton,2023-08-12 03:50:00+00:00,feeder,,L3 Current (RMS),A,16.75
603909,Grove Estate Steynton,2023-08-12 03:50:00+00:00,feeder,,L2 Current (Min),A,24.62
603909,Grove Estate Steynton,2023-08-12 03:50:00+00:00,feeder,,L2 Current (Max),A,24.75
603909,Grove Estate Steynton,2023-08-12 03:50:00+00:00,feeder,,L2 Current (RMS),A,24.62
603909,Grove Estate Steynton,2023-08-12 03:50:00+00:00,feeder,,L1 Current (Min),A,27.12
603909,Grove Estate Steynton,2023-08-12 03:50:00+00:00,feeder,,L1 Current (Max),A,27.25
603909,Grove Estate Steynton,2023-08-12 03:50:00+00:00,feeder,,L1 Current (RMS),A,27.25
603909,Grove Estate Steynton,2023-08-12 03:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 03:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-13.13
603909,Grove Estate Steynton,2023-08-12 03:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 03:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-39.07
603909,Grove Estate Steynton,2023-08-12 03:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 03:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-66.25
603909,Grove Estate Steynton,2023-08-12 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 03:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.13509000000000002
603909,Grove Estate Steynton,2023-08-12 03:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.20174
603909,Grove Estate Steynton,2023-08-12 03:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.10582000000000001
603909,Grove Estate Steynton,2023-08-12 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 03:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 03:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 03:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 03:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 03:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 03:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 03:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 03:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 03:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 03:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 03:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-17.87
603909,Grove Estate Steynton,2023-08-12 03:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 03:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.81
603909,Grove Estate Steynton,2023-08-12 03:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 03:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-23.06
603909,Grove Estate Steynton,2023-08-12 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 03:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8869600000000001
603909,Grove Estate Steynton,2023-08-12 03:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9526399999999999
603909,Grove Estate Steynton,2023-08-12 03:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.85183
603909,Grove Estate Steynton,2023-08-12 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-12 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-12 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-12 03:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 03:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 03:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 03:50:00+00:00,feeder,20.0,L3 Current (Min),A,9.75
603909,Grove Estate Steynton,2023-08-12 03:50:00+00:00,feeder,20.0,L3 Current (Max),A,10.0
603909,Grove Estate Steynton,2023-08-12 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,9.75
603909,Grove Estate Steynton,2023-08-12 03:50:00+00:00,feeder,20.0,L2 Current (Min),A,20.12
603909,Grove Estate Steynton,2023-08-12 03:50:00+00:00,feeder,20.0,L2 Current (Max),A,20.25
603909,Grove Estate Steynton,2023-08-12 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,20.12
603909,Grove Estate Steynton,2023-08-12 03:50:00+00:00,feeder,20.0,L1 Current (Min),A,19.25
603909,Grove Estate Steynton,2023-08-12 03:50:00+00:00,feeder,20.0,L1 Current (Max),A,19.38
603909,Grove Estate Steynton,2023-08-12 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.38
603909,Grove Estate Steynton,2023-08-12 03:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 03:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-26.19
603909,Grove Estate Steynton,2023-08-12 03:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 03:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-18.12
603909,Grove Estate Steynton,2023-08-12 03:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 03:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.5
603909,Grove Estate Steynton,2023-08-12 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 03:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.81579
603909,Grove Estate Steynton,2023-08-12 03:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8682200000000001
603909,Grove Estate Steynton,2023-08-12 03:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9737899999999999
603909,Grove Estate Steynton,2023-08-12 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-12 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-12 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-12 03:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 03:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 03:50:00+00:00,feeder,10.0,L3 Current (Min),A,9.62
603909,Grove Estate Steynton,2023-08-12 03:50:00+00:00,feeder,10.0,L3 Current (Max),A,9.62
603909,Grove Estate Steynton,2023-08-12 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.62
603909,Grove Estate Steynton,2023-08-12 03:50:00+00:00,feeder,10.0,L2 Current (Min),A,7.88
603909,Grove Estate Steynton,2023-08-12 03:50:00+00:00,feeder,10.0,L2 Current (Max),A,8.0
603909,Grove Estate Steynton,2023-08-12 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.88
603909,Grove Estate Steynton,2023-08-12 03:50:00+00:00,feeder,10.0,L1 Current (Min),A,7.0
603909,Grove Estate Steynton,2023-08-12 03:50:00+00:00,feeder,10.0,L1 Current (Max),A,7.0
603909,Grove Estate Steynton,2023-08-12 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
603909,Grove Estate Steynton,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage (Min),V,241.98
603909,Grove Estate Steynton,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage (Max),V,242.02
603909,Grove Estate Steynton,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
603909,Grove Estate Steynton,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage (Min),V,241.05
603909,Grove Estate Steynton,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage (Max),V,241.14
603909,Grove Estate Steynton,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
603909,Grove Estate Steynton,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage (Min),V,240.64
603909,Grove Estate Steynton,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage (Max),V,240.64
603909,Grove Estate Steynton,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
603909,Grove Estate Steynton,2023-08-12 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 03:50:00+00:00,busbar,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-12 03:50:00+00:00,busbar,,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-12 03:50:00+00:00,busbar,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-12 03:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 03:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 03:50:00+00:00,busbar,,L3 Current (Min),A,35.38
603909,Grove Estate Steynton,2023-08-12 03:50:00+00:00,busbar,,L3 Current (Max),A,35.5
603909,Grove Estate Steynton,2023-08-12 03:50:00+00:00,busbar,,L3 Current (RMS),A,35.38
603909,Grove Estate Steynton,2023-08-12 03:50:00+00:00,busbar,,L2 Current (Min),A,52.12
603909,Grove Estate Steynton,2023-08-12 03:50:00+00:00,busbar,,L2 Current (Max),A,52.38
603909,Grove Estate Steynton,2023-08-12 03:50:00+00:00,busbar,,L2 Current (RMS),A,52.25
603909,Grove Estate Steynton,2023-08-12 03:50:00+00:00,busbar,,L1 Current (Min),A,52.62
603909,Grove Estate Steynton,2023-08-12 03:50:00+00:00,busbar,,L1 Current (Max),A,52.62
603909,Grove Estate Steynton,2023-08-12 03:50:00+00:00,busbar,,L1 Current (RMS),A,52.62
603909,Grove Estate Steynton,2023-08-12 03:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 03:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 03:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 03:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.19
603909,Grove Estate Steynton,2023-08-12 03:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 03:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.19
603909,Grove Estate Steynton,2023-08-12 03:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 03:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.0
603909,Grove Estate Steynton,2023-08-12 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 03:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.95605
603909,Grove Estate Steynton,2023-08-12 03:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9705799999999999
603909,Grove Estate Steynton,2023-08-12 03:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9707
603909,Grove Estate Steynton,2023-08-12 03:40:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-12 03:40:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-12 03:40:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-12 03:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 03:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 03:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 03:40:00+00:00,feeder,,L3 Current (Min),A,16.38
603909,Grove Estate Steynton,2023-08-12 03:40:00+00:00,feeder,,L3 Current (Max),A,16.5
603909,Grove Estate Steynton,2023-08-12 03:40:00+00:00,feeder,,L3 Current (RMS),A,16.38
603909,Grove Estate Steynton,2023-08-12 03:40:00+00:00,feeder,,L2 Current (Min),A,23.25
603909,Grove Estate Steynton,2023-08-12 03:40:00+00:00,feeder,,L2 Current (Max),A,23.25
603909,Grove Estate Steynton,2023-08-12 03:40:00+00:00,feeder,,L2 Current (RMS),A,23.25
603909,Grove Estate Steynton,2023-08-12 03:40:00+00:00,feeder,,L1 Current (Min),A,27.62
603909,Grove Estate Steynton,2023-08-12 03:40:00+00:00,feeder,,L1 Current (Max),A,27.62
603909,Grove Estate Steynton,2023-08-12 03:40:00+00:00,feeder,,L1 Current (RMS),A,27.62
603909,Grove Estate Steynton,2023-08-12 03:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 03:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,56.31
603909,Grove Estate Steynton,2023-08-12 03:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 03:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-24.69
603909,Grove Estate Steynton,2023-08-12 03:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 03:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,6.5
603909,Grove Estate Steynton,2023-08-12 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 03:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,-0.00374
603909,Grove Estate Steynton,2023-08-12 03:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.3015
603909,Grove Estate Steynton,2023-08-12 03:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.050460000000000005
603909,Grove Estate Steynton,2023-08-12 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 03:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 03:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 03:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 03:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 03:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-12 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-12 03:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 03:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 03:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 03:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 03:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 03:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-18.19
603909,Grove Estate Steynton,2023-08-12 03:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 03:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,2.12
603909,Grove Estate Steynton,2023-08-12 03:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 03:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-26.0
603909,Grove Estate Steynton,2023-08-12 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 03:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.88495
603909,Grove Estate Steynton,2023-08-12 03:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96475
603909,Grove Estate Steynton,2023-08-12 03:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.82705
603909,Grove Estate Steynton,2023-08-12 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-12 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-12 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-12 03:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 03:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 03:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 03:40:00+00:00,feeder,20.0,L3 Current (Min),A,10.12
603909,Grove Estate Steynton,2023-08-12 03:40:00+00:00,feeder,20.0,L3 Current (Max),A,10.25
603909,Grove Estate Steynton,2023-08-12 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.25
603909,Grove Estate Steynton,2023-08-12 03:40:00+00:00,feeder,20.0,L2 Current (Min),A,22.62
603909,Grove Estate Steynton,2023-08-12 03:40:00+00:00,feeder,20.0,L2 Current (Max),A,22.62
603909,Grove Estate Steynton,2023-08-12 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.62
603909,Grove Estate Steynton,2023-08-12 03:40:00+00:00,feeder,20.0,L1 Current (Min),A,19.38
603909,Grove Estate Steynton,2023-08-12 03:40:00+00:00,feeder,20.0,L1 Current (Max),A,19.38
603909,Grove Estate Steynton,2023-08-12 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,19.38
603909,Grove Estate Steynton,2023-08-12 03:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 03:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-32.13
603909,Grove Estate Steynton,2023-08-12 03:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 03:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-12.31
603909,Grove Estate Steynton,2023-08-12 03:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 03:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.69
603909,Grove Estate Steynton,2023-08-12 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 03:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.77151
603909,Grove Estate Steynton,2023-08-12 03:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9094200000000001
603909,Grove Estate Steynton,2023-08-12 03:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96683
603909,Grove Estate Steynton,2023-08-12 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-12 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-12 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-12 03:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 03:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 03:40:00+00:00,feeder,10.0,L3 Current (Min),A,9.75
603909,Grove Estate Steynton,2023-08-12 03:40:00+00:00,feeder,10.0,L3 Current (Max),A,9.88
603909,Grove Estate Steynton,2023-08-12 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.88
603909,Grove Estate Steynton,2023-08-12 03:40:00+00:00,feeder,10.0,L2 Current (Min),A,8.62
603909,Grove Estate Steynton,2023-08-12 03:40:00+00:00,feeder,10.0,L2 Current (Max),A,8.62
603909,Grove Estate Steynton,2023-08-12 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.62
603909,Grove Estate Steynton,2023-08-12 03:40:00+00:00,feeder,10.0,L1 Current (Min),A,5.88
603909,Grove Estate Steynton,2023-08-12 03:40:00+00:00,feeder,10.0,L1 Current (Max),A,6.12
603909,Grove Estate Steynton,2023-08-12 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
603909,Grove Estate Steynton,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage (Min),V,241.62
603909,Grove Estate Steynton,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage (Max),V,241.67
603909,Grove Estate Steynton,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
603909,Grove Estate Steynton,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage (Min),V,240.66
603909,Grove Estate Steynton,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage (Max),V,240.69
603909,Grove Estate Steynton,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.67
603909,Grove Estate Steynton,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage (Min),V,240.2
603909,Grove Estate Steynton,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage (Max),V,240.23
603909,Grove Estate Steynton,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
603909,Grove Estate Steynton,2023-08-12 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-12 03:40:00+00:00,busbar,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-12 03:40:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-12 03:40:00+00:00,busbar,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-12 03:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 03:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 03:40:00+00:00,busbar,,L3 Current (Min),A,35.38
603909,Grove Estate Steynton,2023-08-12 03:40:00+00:00,busbar,,L3 Current (Max),A,35.5
603909,Grove Estate Steynton,2023-08-12 03:40:00+00:00,busbar,,L3 Current (RMS),A,35.38
603909,Grove Estate Steynton,2023-08-12 03:40:00+00:00,busbar,,L2 Current (Min),A,53.88
603909,Grove Estate Steynton,2023-08-12 03:40:00+00:00,busbar,,L2 Current (Max),A,54.0
603909,Grove Estate Steynton,2023-08-12 03:40:00+00:00,busbar,,L2 Current (RMS),A,53.88
603909,Grove Estate Steynton,2023-08-12 03:40:00+00:00,busbar,,L1 Current (Min),A,51.88
603909,Grove Estate Steynton,2023-08-12 03:40:00+00:00,busbar,,L1 Current (Max),A,52.0
603909,Grove Estate Steynton,2023-08-12 03:40:00+00:00,busbar,,L1 Current (RMS),A,52.0
603909,Grove Estate Steynton,2023-08-12 03:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 03:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 03:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 03:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.69
603909,Grove Estate Steynton,2023-08-12 03:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 03:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.69
603909,Grove Estate Steynton,2023-08-12 03:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 03:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.56
603909,Grove Estate Steynton,2023-08-12 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 03:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.95673
603909,Grove Estate Steynton,2023-08-12 03:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.97519
603909,Grove Estate Steynton,2023-08-12 03:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9773299999999999
603909,Grove Estate Steynton,2023-08-12 03:30:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-12 03:30:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-12 03:30:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-12 03:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 03:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 03:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 03:30:00+00:00,feeder,,L3 Current (Min),A,15.88
603909,Grove Estate Steynton,2023-08-12 03:30:00+00:00,feeder,,L3 Current (Max),A,15.88
603909,Grove Estate Steynton,2023-08-12 03:30:00+00:00,feeder,,L3 Current (RMS),A,15.88
603909,Grove Estate Steynton,2023-08-12 03:30:00+00:00,feeder,,L2 Current (Min),A,23.62
603909,Grove Estate Steynton,2023-08-12 03:30:00+00:00,feeder,,L2 Current (Max),A,23.75
603909,Grove Estate Steynton,2023-08-12 03:30:00+00:00,feeder,,L2 Current (RMS),A,23.75
603909,Grove Estate Steynton,2023-08-12 03:30:00+00:00,feeder,,L1 Current (Min),A,28.25
603909,Grove Estate Steynton,2023-08-12 03:30:00+00:00,feeder,,L1 Current (Max),A,28.25
603909,Grove Estate Steynton,2023-08-12 03:30:00+00:00,feeder,,L1 Current (RMS),A,28.25
603909,Grove Estate Steynton,2023-08-12 03:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 03:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,56.63
603909,Grove Estate Steynton,2023-08-12 03:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 03:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-17.13
603909,Grove Estate Steynton,2023-08-12 03:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 03:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,68.88
603909,Grove Estate Steynton,2023-08-12 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 03:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.041280000000000004
603909,Grove Estate Steynton,2023-08-12 03:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.07356
603909,Grove Estate Steynton,2023-08-12 03:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.1187
603909,Grove Estate Steynton,2023-08-12 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 03:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 03:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 03:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 03:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 03:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 03:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 03:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 03:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 03:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 03:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 03:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-13.37
603909,Grove Estate Steynton,2023-08-12 03:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 03:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.32
603909,Grove Estate Steynton,2023-08-12 03:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 03:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.5
603909,Grove Estate Steynton,2023-08-12 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 03:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8838799999999999
603909,Grove Estate Steynton,2023-08-12 03:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95941
603909,Grove Estate Steynton,2023-08-12 03:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.89712
603909,Grove Estate Steynton,2023-08-12 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
