Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-12 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 02:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 02:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 02:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 02:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 02:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 02:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 02:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 02:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 02:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 02:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 02:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-21.12
603909,Grove Estate Steynton,2023-08-12 02:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 02:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,1.5
603909,Grove Estate Steynton,2023-08-12 02:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 02:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-22.5
603909,Grove Estate Steynton,2023-08-12 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 02:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.85159
603909,Grove Estate Steynton,2023-08-12 02:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9702799999999999
603909,Grove Estate Steynton,2023-08-12 02:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8529
603909,Grove Estate Steynton,2023-08-12 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-12 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-12 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-12 02:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 02:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 02:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 02:50:00+00:00,feeder,20.0,L3 Current (Min),A,9.62
603909,Grove Estate Steynton,2023-08-12 02:50:00+00:00,feeder,20.0,L3 Current (Max),A,9.88
603909,Grove Estate Steynton,2023-08-12 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,9.75
603909,Grove Estate Steynton,2023-08-12 02:50:00+00:00,feeder,20.0,L2 Current (Min),A,23.0
603909,Grove Estate Steynton,2023-08-12 02:50:00+00:00,feeder,20.0,L2 Current (Max),A,23.12
603909,Grove Estate Steynton,2023-08-12 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,23.0
603909,Grove Estate Steynton,2023-08-12 02:50:00+00:00,feeder,20.0,L1 Current (Min),A,20.62
603909,Grove Estate Steynton,2023-08-12 02:50:00+00:00,feeder,20.0,L1 Current (Max),A,20.62
603909,Grove Estate Steynton,2023-08-12 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.62
603909,Grove Estate Steynton,2023-08-12 02:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 02:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-34.13
603909,Grove Estate Steynton,2023-08-12 02:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 02:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-29.81
603909,Grove Estate Steynton,2023-08-12 02:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 02:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.75
603909,Grove Estate Steynton,2023-08-12 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 02:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.75961
603909,Grove Estate Steynton,2023-08-12 02:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.78235
603909,Grove Estate Steynton,2023-08-12 02:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96915
603909,Grove Estate Steynton,2023-08-12 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-12 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-12 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-12 02:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 02:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 02:50:00+00:00,feeder,10.0,L3 Current (Min),A,10.0
603909,Grove Estate Steynton,2023-08-12 02:50:00+00:00,feeder,10.0,L3 Current (Max),A,10.12
603909,Grove Estate Steynton,2023-08-12 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.12
603909,Grove Estate Steynton,2023-08-12 02:50:00+00:00,feeder,10.0,L2 Current (Min),A,6.88
603909,Grove Estate Steynton,2023-08-12 02:50:00+00:00,feeder,10.0,L2 Current (Max),A,7.0
603909,Grove Estate Steynton,2023-08-12 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.88
603909,Grove Estate Steynton,2023-08-12 02:50:00+00:00,feeder,10.0,L1 Current (Min),A,6.5
603909,Grove Estate Steynton,2023-08-12 02:50:00+00:00,feeder,10.0,L1 Current (Max),A,6.5
603909,Grove Estate Steynton,2023-08-12 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
603909,Grove Estate Steynton,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage (Min),V,241.78
603909,Grove Estate Steynton,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage (Max),V,241.83
603909,Grove Estate Steynton,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
603909,Grove Estate Steynton,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage (Min),V,240.67
603909,Grove Estate Steynton,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage (Max),V,240.72
603909,Grove Estate Steynton,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
603909,Grove Estate Steynton,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage (Min),V,240.25
603909,Grove Estate Steynton,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage (Max),V,240.36
603909,Grove Estate Steynton,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.31
603909,Grove Estate Steynton,2023-08-12 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 02:50:00+00:00,busbar,,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-12 02:50:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-12 02:50:00+00:00,busbar,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-12 02:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 02:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 02:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 02:50:00+00:00,busbar,,L3 Current (Min),A,40.5
603909,Grove Estate Steynton,2023-08-12 02:50:00+00:00,busbar,,L3 Current (Max),A,40.75
603909,Grove Estate Steynton,2023-08-12 02:50:00+00:00,busbar,,L3 Current (RMS),A,40.75
603909,Grove Estate Steynton,2023-08-12 02:50:00+00:00,busbar,,L2 Current (Min),A,53.38
603909,Grove Estate Steynton,2023-08-12 02:50:00+00:00,busbar,,L2 Current (Max),A,53.75
603909,Grove Estate Steynton,2023-08-12 02:50:00+00:00,busbar,,L2 Current (RMS),A,53.62
603909,Grove Estate Steynton,2023-08-12 02:50:00+00:00,busbar,,L1 Current (Min),A,54.38
603909,Grove Estate Steynton,2023-08-12 02:50:00+00:00,busbar,,L1 Current (Max),A,54.5
603909,Grove Estate Steynton,2023-08-12 02:50:00+00:00,busbar,,L1 Current (RMS),A,54.5
603909,Grove Estate Steynton,2023-08-12 02:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 02:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 02:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 02:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.44
603909,Grove Estate Steynton,2023-08-12 02:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 02:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.62
603909,Grove Estate Steynton,2023-08-12 02:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 02:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.19
603909,Grove Estate Steynton,2023-08-12 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 02:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.97626
603909,Grove Estate Steynton,2023-08-12 02:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9898100000000001
603909,Grove Estate Steynton,2023-08-12 02:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.97821
603909,Grove Estate Steynton,2023-08-12 02:40:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-12 02:40:00+00:00,feeder,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-12 02:40:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-12 02:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 02:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 02:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 02:40:00+00:00,feeder,,L3 Current (Min),A,21.62
603909,Grove Estate Steynton,2023-08-12 02:40:00+00:00,feeder,,L3 Current (Max),A,21.75
603909,Grove Estate Steynton,2023-08-12 02:40:00+00:00,feeder,,L3 Current (RMS),A,21.75
603909,Grove Estate Steynton,2023-08-12 02:40:00+00:00,feeder,,L2 Current (Min),A,37.0
603909,Grove Estate Steynton,2023-08-12 02:40:00+00:00,feeder,,L2 Current (Max),A,37.12
603909,Grove Estate Steynton,2023-08-12 02:40:00+00:00,feeder,,L2 Current (RMS),A,37.0
603909,Grove Estate Steynton,2023-08-12 02:40:00+00:00,feeder,,L1 Current (Min),A,28.12
603909,Grove Estate Steynton,2023-08-12 02:40:00+00:00,feeder,,L1 Current (Max),A,28.12
603909,Grove Estate Steynton,2023-08-12 02:40:00+00:00,feeder,,L1 Current (RMS),A,28.12
603909,Grove Estate Steynton,2023-08-12 02:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 02:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-54.81
603909,Grove Estate Steynton,2023-08-12 02:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 02:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,42.44
603909,Grove Estate Steynton,2023-08-12 02:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 02:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,81.25
603909,Grove Estate Steynton,2023-08-12 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 02:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.08916
603909,Grove Estate Steynton,2023-08-12 02:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.16884000000000002
603909,Grove Estate Steynton,2023-08-12 02:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.11257
603909,Grove Estate Steynton,2023-08-12 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 02:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 02:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 02:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 02:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 02:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-12 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 02:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 02:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 02:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 02:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 02:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 02:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-16.5
603909,Grove Estate Steynton,2023-08-12 02:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 02:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.19
603909,Grove Estate Steynton,2023-08-12 02:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 02:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-19.56
603909,Grove Estate Steynton,2023-08-12 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 02:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8924200000000001
603909,Grove Estate Steynton,2023-08-12 02:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96255
603909,Grove Estate Steynton,2023-08-12 02:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.89136
603909,Grove Estate Steynton,2023-08-12 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-12 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-12 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-12 02:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 02:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 02:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 02:40:00+00:00,feeder,20.0,L3 Current (Min),A,10.5
603909,Grove Estate Steynton,2023-08-12 02:40:00+00:00,feeder,20.0,L3 Current (Max),A,10.62
603909,Grove Estate Steynton,2023-08-12 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.62
603909,Grove Estate Steynton,2023-08-12 02:40:00+00:00,feeder,20.0,L2 Current (Min),A,21.38
603909,Grove Estate Steynton,2023-08-12 02:40:00+00:00,feeder,20.0,L2 Current (Max),A,21.5
603909,Grove Estate Steynton,2023-08-12 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,21.38
603909,Grove Estate Steynton,2023-08-12 02:40:00+00:00,feeder,20.0,L1 Current (Min),A,22.38
603909,Grove Estate Steynton,2023-08-12 02:40:00+00:00,feeder,20.0,L1 Current (Max),A,22.5
603909,Grove Estate Steynton,2023-08-12 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,22.5
603909,Grove Estate Steynton,2023-08-12 02:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 02:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-24.25
603909,Grove Estate Steynton,2023-08-12 02:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 02:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-18.94
603909,Grove Estate Steynton,2023-08-12 02:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 02:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.44
603909,Grove Estate Steynton,2023-08-12 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 02:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8332200000000001
603909,Grove Estate Steynton,2023-08-12 02:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8651700000000001
603909,Grove Estate Steynton,2023-08-12 02:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9691200000000001
603909,Grove Estate Steynton,2023-08-12 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-12 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-12 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-12 02:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 02:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 02:40:00+00:00,feeder,10.0,L3 Current (Min),A,10.12
603909,Grove Estate Steynton,2023-08-12 02:40:00+00:00,feeder,10.0,L3 Current (Max),A,10.25
603909,Grove Estate Steynton,2023-08-12 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.12
603909,Grove Estate Steynton,2023-08-12 02:40:00+00:00,feeder,10.0,L2 Current (Min),A,7.75
603909,Grove Estate Steynton,2023-08-12 02:40:00+00:00,feeder,10.0,L2 Current (Max),A,7.75
603909,Grove Estate Steynton,2023-08-12 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.75
603909,Grove Estate Steynton,2023-08-12 02:40:00+00:00,feeder,10.0,L1 Current (Min),A,6.38
603909,Grove Estate Steynton,2023-08-12 02:40:00+00:00,feeder,10.0,L1 Current (Max),A,6.5
603909,Grove Estate Steynton,2023-08-12 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
603909,Grove Estate Steynton,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage (Min),V,241.55
603909,Grove Estate Steynton,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage (Max),V,241.91
603909,Grove Estate Steynton,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
603909,Grove Estate Steynton,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage (Min),V,240.75
603909,Grove Estate Steynton,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage (Max),V,240.98
603909,Grove Estate Steynton,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.91
603909,Grove Estate Steynton,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage (Min),V,240.17
603909,Grove Estate Steynton,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage (Max),V,240.39
603909,Grove Estate Steynton,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
603909,Grove Estate Steynton,2023-08-12 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 02:40:00+00:00,busbar,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-12 02:40:00+00:00,busbar,,L2 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-12 02:40:00+00:00,busbar,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-12 02:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 02:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 02:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 02:40:00+00:00,busbar,,L3 Current (Min),A,41.25
603909,Grove Estate Steynton,2023-08-12 02:40:00+00:00,busbar,,L3 Current (Max),A,41.75
603909,Grove Estate Steynton,2023-08-12 02:40:00+00:00,busbar,,L3 Current (RMS),A,41.5
603909,Grove Estate Steynton,2023-08-12 02:40:00+00:00,busbar,,L2 Current (Min),A,65.38
603909,Grove Estate Steynton,2023-08-12 02:40:00+00:00,busbar,,L2 Current (Max),A,65.62
603909,Grove Estate Steynton,2023-08-12 02:40:00+00:00,busbar,,L2 Current (RMS),A,65.5
603909,Grove Estate Steynton,2023-08-12 02:40:00+00:00,busbar,,L1 Current (Min),A,56.12
603909,Grove Estate Steynton,2023-08-12 02:40:00+00:00,busbar,,L1 Current (Max),A,56.38
603909,Grove Estate Steynton,2023-08-12 02:40:00+00:00,busbar,,L1 Current (RMS),A,56.25
603909,Grove Estate Steynton,2023-08-12 02:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 02:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 02:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 02:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.44
603909,Grove Estate Steynton,2023-08-12 02:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 02:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.94
603909,Grove Estate Steynton,2023-08-12 02:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 02:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.81
603909,Grove Estate Steynton,2023-08-12 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 02:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.97803
603909,Grove Estate Steynton,2023-08-12 02:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9789399999999999
603909,Grove Estate Steynton,2023-08-12 02:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9801
603909,Grove Estate Steynton,2023-08-12 02:30:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-12 02:30:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-12 02:30:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-12 02:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 02:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 02:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 02:30:00+00:00,feeder,,L3 Current (Min),A,22.12
603909,Grove Estate Steynton,2023-08-12 02:30:00+00:00,feeder,,L3 Current (Max),A,22.25
603909,Grove Estate Steynton,2023-08-12 02:30:00+00:00,feeder,,L3 Current (RMS),A,22.25
603909,Grove Estate Steynton,2023-08-12 02:30:00+00:00,feeder,,L2 Current (Min),A,24.12
603909,Grove Estate Steynton,2023-08-12 02:30:00+00:00,feeder,,L2 Current (Max),A,24.25
603909,Grove Estate Steynton,2023-08-12 02:30:00+00:00,feeder,,L2 Current (RMS),A,24.12
603909,Grove Estate Steynton,2023-08-12 02:30:00+00:00,feeder,,L1 Current (Min),A,28.62
603909,Grove Estate Steynton,2023-08-12 02:30:00+00:00,feeder,,L1 Current (Max),A,28.75
603909,Grove Estate Steynton,2023-08-12 02:30:00+00:00,feeder,,L1 Current (RMS),A,28.75
603909,Grove Estate Steynton,2023-08-12 02:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 02:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-28.0
603909,Grove Estate Steynton,2023-08-12 02:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 02:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-10.19
603909,Grove Estate Steynton,2023-08-12 02:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 02:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,5.44
603909,Grove Estate Steynton,2023-08-12 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 02:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.061329999999999996
603909,Grove Estate Steynton,2023-08-12 02:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.23433
603909,Grove Estate Steynton,2023-08-12 02:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.20723000000000005
603909,Grove Estate Steynton,2023-08-12 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 02:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 02:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 02:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 02:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.12
603909,Grove Estate Steynton,2023-08-12 02:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-12 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-12 02:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 02:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 02:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 02:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 02:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 02:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-13.87
603909,Grove Estate Steynton,2023-08-12 02:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 02:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.62
603909,Grove Estate Steynton,2023-08-12 02:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 02:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-20.31
603909,Grove Estate Steynton,2023-08-12 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 02:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.89294
603909,Grove Estate Steynton,2023-08-12 02:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9660299999999999
603909,Grove Estate Steynton,2023-08-12 02:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8844299999999999
603909,Grove Estate Steynton,2023-08-12 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-12 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-12 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-12 02:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 02:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 02:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 02:30:00+00:00,feeder,20.0,L3 Current (Min),A,10.5
603909,Grove Estate Steynton,2023-08-12 02:30:00+00:00,feeder,20.0,L3 Current (Max),A,10.62
603909,Grove Estate Steynton,2023-08-12 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.5
603909,Grove Estate Steynton,2023-08-12 02:30:00+00:00,feeder,20.0,L2 Current (Min),A,21.12
603909,Grove Estate Steynton,2023-08-12 02:30:00+00:00,feeder,20.0,L2 Current (Max),A,21.12
603909,Grove Estate Steynton,2023-08-12 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,21.12
603909,Grove Estate Steynton,2023-08-12 02:30:00+00:00,feeder,20.0,L1 Current (Min),A,21.75
603909,Grove Estate Steynton,2023-08-12 02:30:00+00:00,feeder,20.0,L1 Current (Max),A,21.88
603909,Grove Estate Steynton,2023-08-12 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.75
603909,Grove Estate Steynton,2023-08-12 02:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 02:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-33.94
603909,Grove Estate Steynton,2023-08-12 02:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 02:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-15.63
603909,Grove Estate Steynton,2023-08-12 02:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 02:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.19
603909,Grove Estate Steynton,2023-08-12 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 02:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.76367
603909,Grove Estate Steynton,2023-08-12 02:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.89938
603909,Grove Estate Steynton,2023-08-12 02:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95801
603909,Grove Estate Steynton,2023-08-12 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-12 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-12 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-12 02:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 02:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 02:30:00+00:00,feeder,10.0,L3 Current (Min),A,10.5
603909,Grove Estate Steynton,2023-08-12 02:30:00+00:00,feeder,10.0,L3 Current (Max),A,10.62
603909,Grove Estate Steynton,2023-08-12 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.5
603909,Grove Estate Steynton,2023-08-12 02:30:00+00:00,feeder,10.0,L2 Current (Min),A,7.75
603909,Grove Estate Steynton,2023-08-12 02:30:00+00:00,feeder,10.0,L2 Current (Max),A,7.75
603909,Grove Estate Steynton,2023-08-12 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.75
603909,Grove Estate Steynton,2023-08-12 02:30:00+00:00,feeder,10.0,L1 Current (Min),A,5.75
603909,Grove Estate Steynton,2023-08-12 02:30:00+00:00,feeder,10.0,L1 Current (Max),A,5.88
603909,Grove Estate Steynton,2023-08-12 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.75
603909,Grove Estate Steynton,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage (Min),V,241.77
603909,Grove Estate Steynton,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage (Max),V,241.88
603909,Grove Estate Steynton,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
603909,Grove Estate Steynton,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage (Min),V,240.78
603909,Grove Estate Steynton,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage (Max),V,240.94
603909,Grove Estate Steynton,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
603909,Grove Estate Steynton,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage (Min),V,240.31
603909,Grove Estate Steynton,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage (Max),V,240.5
603909,Grove Estate Steynton,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
603909,Grove Estate Steynton,2023-08-12 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 02:30:00+00:00,busbar,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-12 02:30:00+00:00,busbar,,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-12 02:30:00+00:00,busbar,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-12 02:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 02:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 02:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 02:30:00+00:00,busbar,,L3 Current (Min),A,41.62
603909,Grove Estate Steynton,2023-08-12 02:30:00+00:00,busbar,,L3 Current (Max),A,42.12
603909,Grove Estate Steynton,2023-08-12 02:30:00+00:00,busbar,,L3 Current (RMS),A,41.75
603909,Grove Estate Steynton,2023-08-12 02:30:00+00:00,busbar,,L2 Current (Min),A,52.5
603909,Grove Estate Steynton,2023-08-12 02:30:00+00:00,busbar,,L2 Current (Max),A,52.75
603909,Grove Estate Steynton,2023-08-12 02:30:00+00:00,busbar,,L2 Current (RMS),A,52.62
603909,Grove Estate Steynton,2023-08-12 02:30:00+00:00,busbar,,L1 Current (Min),A,55.5
603909,Grove Estate Steynton,2023-08-12 02:30:00+00:00,busbar,,L1 Current (Max),A,55.62
603909,Grove Estate Steynton,2023-08-12 02:30:00+00:00,busbar,,L1 Current (RMS),A,55.5
603909,Grove Estate Steynton,2023-08-12 02:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 02:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 02:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 02:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.75
603909,Grove Estate Steynton,2023-08-12 02:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 02:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.75
603909,Grove Estate Steynton,2023-08-12 02:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 02:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.44
603909,Grove Estate Steynton,2023-08-12 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 02:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.98215
603909,Grove Estate Steynton,2023-08-12 02:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9812
603909,Grove Estate Steynton,2023-08-12 02:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9832200000000001
603909,Grove Estate Steynton,2023-08-12 02:20:00+00:00,feeder,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-12 02:20:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-12 02:20:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-12 02:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 02:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 02:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 02:20:00+00:00,feeder,,L3 Current (Min),A,23.88
603909,Grove Estate Steynton,2023-08-12 02:20:00+00:00,feeder,,L3 Current (Max),A,24.0
603909,Grove Estate Steynton,2023-08-12 02:20:00+00:00,feeder,,L3 Current (RMS),A,24.0
603909,Grove Estate Steynton,2023-08-12 02:20:00+00:00,feeder,,L2 Current (Min),A,25.0
603909,Grove Estate Steynton,2023-08-12 02:20:00+00:00,feeder,,L2 Current (Max),A,25.0
603909,Grove Estate Steynton,2023-08-12 02:20:00+00:00,feeder,,L2 Current (RMS),A,25.0
603909,Grove Estate Steynton,2023-08-12 02:20:00+00:00,feeder,,L1 Current (Min),A,29.88
603909,Grove Estate Steynton,2023-08-12 02:20:00+00:00,feeder,,L1 Current (Max),A,29.88
603909,Grove Estate Steynton,2023-08-12 02:20:00+00:00,feeder,,L1 Current (RMS),A,29.88
603909,Grove Estate Steynton,2023-08-12 02:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 02:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-49.19
603909,Grove Estate Steynton,2023-08-12 02:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 02:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-8.06
603909,Grove Estate Steynton,2023-08-12 02:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 02:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-28.75
603909,Grove Estate Steynton,2023-08-12 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 02:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.0677
603909,Grove Estate Steynton,2023-08-12 02:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.08113
603909,Grove Estate Steynton,2023-08-12 02:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.08183
603909,Grove Estate Steynton,2023-08-12 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 02:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 02:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 02:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 02:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 02:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-12 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 02:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 02:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 02:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 02:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 02:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 02:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-21.0
603909,Grove Estate Steynton,2023-08-12 02:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 02:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.5
603909,Grove Estate Steynton,2023-08-12 02:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 02:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.56
603909,Grove Estate Steynton,2023-08-12 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 02:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8423700000000001
603909,Grove Estate Steynton,2023-08-12 02:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96899
603909,Grove Estate Steynton,2023-08-12 02:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8926700000000001
603909,Grove Estate Steynton,2023-08-12 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-12 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-12 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-12 02:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 02:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 02:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 02:20:00+00:00,feeder,20.0,L3 Current (Min),A,9.88
603909,Grove Estate Steynton,2023-08-12 02:20:00+00:00,feeder,20.0,L3 Current (Max),A,10.0
603909,Grove Estate Steynton,2023-08-12 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.0
603909,Grove Estate Steynton,2023-08-12 02:20:00+00:00,feeder,20.0,L2 Current (Min),A,22.25
603909,Grove Estate Steynton,2023-08-12 02:20:00+00:00,feeder,20.0,L2 Current (Max),A,22.25
603909,Grove Estate Steynton,2023-08-12 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,22.25
603909,Grove Estate Steynton,2023-08-12 02:20:00+00:00,feeder,20.0,L1 Current (Min),A,22.12
603909,Grove Estate Steynton,2023-08-12 02:20:00+00:00,feeder,20.0,L1 Current (Max),A,22.12
603909,Grove Estate Steynton,2023-08-12 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,22.12
603909,Grove Estate Steynton,2023-08-12 02:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 02:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-25.75
603909,Grove Estate Steynton,2023-08-12 02:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 02:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-13.94
603909,Grove Estate Steynton,2023-08-12 02:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 02:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,9.13
603909,Grove Estate Steynton,2023-08-12 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 02:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8222299999999999
603909,Grove Estate Steynton,2023-08-12 02:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.91855
603909,Grove Estate Steynton,2023-08-12 02:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95804
603909,Grove Estate Steynton,2023-08-12 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-12 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-12 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-12 02:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 02:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 02:20:00+00:00,feeder,10.0,L3 Current (Min),A,10.12
603909,Grove Estate Steynton,2023-08-12 02:20:00+00:00,feeder,10.0,L3 Current (Max),A,10.12
603909,Grove Estate Steynton,2023-08-12 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.12
603909,Grove Estate Steynton,2023-08-12 02:20:00+00:00,feeder,10.0,L2 Current (Min),A,8.5
603909,Grove Estate Steynton,2023-08-12 02:20:00+00:00,feeder,10.0,L2 Current (Max),A,8.5
603909,Grove Estate Steynton,2023-08-12 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
603909,Grove Estate Steynton,2023-08-12 02:20:00+00:00,feeder,10.0,L1 Current (Min),A,6.75
603909,Grove Estate Steynton,2023-08-12 02:20:00+00:00,feeder,10.0,L1 Current (Max),A,6.88
603909,Grove Estate Steynton,2023-08-12 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.75
603909,Grove Estate Steynton,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage (Min),V,242.14
603909,Grove Estate Steynton,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage (Max),V,242.16
603909,Grove Estate Steynton,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
603909,Grove Estate Steynton,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage (Min),V,241.06
603909,Grove Estate Steynton,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage (Max),V,241.09
603909,Grove Estate Steynton,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
603909,Grove Estate Steynton,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage (Min),V,240.52
603909,Grove Estate Steynton,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage (Max),V,240.58
603909,Grove Estate Steynton,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
603909,Grove Estate Steynton,2023-08-12 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 02:20:00+00:00,busbar,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-12 02:20:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-12 02:20:00+00:00,busbar,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-12 02:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 02:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 02:20:00+00:00,busbar,,L3 Current (Min),A,42.38
603909,Grove Estate Steynton,2023-08-12 02:20:00+00:00,busbar,,L3 Current (Max),A,42.38
603909,Grove Estate Steynton,2023-08-12 02:20:00+00:00,busbar,,L3 Current (RMS),A,42.38
603909,Grove Estate Steynton,2023-08-12 02:20:00+00:00,busbar,,L2 Current (Min),A,55.25
603909,Grove Estate Steynton,2023-08-12 02:20:00+00:00,busbar,,L2 Current (Max),A,55.38
603909,Grove Estate Steynton,2023-08-12 02:20:00+00:00,busbar,,L2 Current (RMS),A,55.38
603909,Grove Estate Steynton,2023-08-12 02:20:00+00:00,busbar,,L1 Current (Min),A,57.62
603909,Grove Estate Steynton,2023-08-12 02:20:00+00:00,busbar,,L1 Current (Max),A,57.75
603909,Grove Estate Steynton,2023-08-12 02:20:00+00:00,busbar,,L1 Current (RMS),A,57.75
603909,Grove Estate Steynton,2023-08-12 02:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 02:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 02:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 02:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.06
603909,Grove Estate Steynton,2023-08-12 02:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 02:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.0
603909,Grove Estate Steynton,2023-08-12 02:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 02:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.75
603909,Grove Estate Steynton,2023-08-12 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 02:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.97769
603909,Grove Estate Steynton,2023-08-12 02:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9811700000000001
603909,Grove Estate Steynton,2023-08-12 02:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9747899999999999
603909,Grove Estate Steynton,2023-08-12 02:10:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-12 02:10:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-12 02:10:00+00:00,feeder,,L1 Active Power,kW,6.0
