Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-12 02:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 02:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 02:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 02:10:00+00:00,feeder,,L3 Current (Min),A,22.62
603909,Grove Estate Steynton,2023-08-12 02:10:00+00:00,feeder,,L3 Current (Max),A,22.62
603909,Grove Estate Steynton,2023-08-12 02:10:00+00:00,feeder,,L3 Current (RMS),A,22.62
603909,Grove Estate Steynton,2023-08-12 02:10:00+00:00,feeder,,L2 Current (Min),A,25.0
603909,Grove Estate Steynton,2023-08-12 02:10:00+00:00,feeder,,L2 Current (Max),A,25.25
603909,Grove Estate Steynton,2023-08-12 02:10:00+00:00,feeder,,L2 Current (RMS),A,25.0
603909,Grove Estate Steynton,2023-08-12 02:10:00+00:00,feeder,,L1 Current (Min),A,27.5
603909,Grove Estate Steynton,2023-08-12 02:10:00+00:00,feeder,,L1 Current (Max),A,27.5
603909,Grove Estate Steynton,2023-08-12 02:10:00+00:00,feeder,,L1 Current (RMS),A,27.5
603909,Grove Estate Steynton,2023-08-12 02:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 02:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-35.75
603909,Grove Estate Steynton,2023-08-12 02:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 02:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,1.25
603909,Grove Estate Steynton,2023-08-12 02:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 02:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-73.0
603909,Grove Estate Steynton,2023-08-12 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 02:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.0634
603909,Grove Estate Steynton,2023-08-12 02:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.27208000000000004
603909,Grove Estate Steynton,2023-08-12 02:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.09389
603909,Grove Estate Steynton,2023-08-12 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 02:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 02:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 02:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 02:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 02:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 02:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 02:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 02:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 02:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 02:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 02:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-25.12
603909,Grove Estate Steynton,2023-08-12 02:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 02:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.06
603909,Grove Estate Steynton,2023-08-12 02:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 02:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-27.0
603909,Grove Estate Steynton,2023-08-12 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 02:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.78177
603909,Grove Estate Steynton,2023-08-12 02:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96872
603909,Grove Estate Steynton,2023-08-12 02:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.81363
603909,Grove Estate Steynton,2023-08-12 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-12 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-12 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-12 02:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 02:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 02:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 02:10:00+00:00,feeder,20.0,L3 Current (Min),A,9.88
603909,Grove Estate Steynton,2023-08-12 02:10:00+00:00,feeder,20.0,L3 Current (Max),A,10.25
603909,Grove Estate Steynton,2023-08-12 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.0
603909,Grove Estate Steynton,2023-08-12 02:10:00+00:00,feeder,20.0,L2 Current (Min),A,22.75
603909,Grove Estate Steynton,2023-08-12 02:10:00+00:00,feeder,20.0,L2 Current (Max),A,22.88
603909,Grove Estate Steynton,2023-08-12 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,22.88
603909,Grove Estate Steynton,2023-08-12 02:10:00+00:00,feeder,20.0,L1 Current (Min),A,19.62
603909,Grove Estate Steynton,2023-08-12 02:10:00+00:00,feeder,20.0,L1 Current (Max),A,19.75
603909,Grove Estate Steynton,2023-08-12 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.75
603909,Grove Estate Steynton,2023-08-12 02:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 02:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-31.69
603909,Grove Estate Steynton,2023-08-12 02:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 02:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-19.25
603909,Grove Estate Steynton,2023-08-12 02:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 02:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.25
603909,Grove Estate Steynton,2023-08-12 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 02:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.78314
603909,Grove Estate Steynton,2023-08-12 02:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.89187
603909,Grove Estate Steynton,2023-08-12 02:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96094
603909,Grove Estate Steynton,2023-08-12 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-12 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-12 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-12 02:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 02:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 02:10:00+00:00,feeder,10.0,L3 Current (Min),A,10.25
603909,Grove Estate Steynton,2023-08-12 02:10:00+00:00,feeder,10.0,L3 Current (Max),A,10.38
603909,Grove Estate Steynton,2023-08-12 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.38
603909,Grove Estate Steynton,2023-08-12 02:10:00+00:00,feeder,10.0,L2 Current (Min),A,7.75
603909,Grove Estate Steynton,2023-08-12 02:10:00+00:00,feeder,10.0,L2 Current (Max),A,7.88
603909,Grove Estate Steynton,2023-08-12 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.88
603909,Grove Estate Steynton,2023-08-12 02:10:00+00:00,feeder,10.0,L1 Current (Min),A,5.88
603909,Grove Estate Steynton,2023-08-12 02:10:00+00:00,feeder,10.0,L1 Current (Max),A,6.0
603909,Grove Estate Steynton,2023-08-12 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
603909,Grove Estate Steynton,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage (Min),V,241.39
603909,Grove Estate Steynton,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage (Max),V,241.55
603909,Grove Estate Steynton,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
603909,Grove Estate Steynton,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage (Min),V,240.52
603909,Grove Estate Steynton,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage (Max),V,240.53
603909,Grove Estate Steynton,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
603909,Grove Estate Steynton,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage (Min),V,239.98
603909,Grove Estate Steynton,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage (Max),V,240.09
603909,Grove Estate Steynton,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
603909,Grove Estate Steynton,2023-08-12 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-12 02:10:00+00:00,busbar,,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-12 02:10:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-12 02:10:00+00:00,busbar,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-12 02:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 02:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 02:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 02:10:00+00:00,busbar,,L3 Current (Min),A,40.88
603909,Grove Estate Steynton,2023-08-12 02:10:00+00:00,busbar,,L3 Current (Max),A,41.25
603909,Grove Estate Steynton,2023-08-12 02:10:00+00:00,busbar,,L3 Current (RMS),A,41.0
603909,Grove Estate Steynton,2023-08-12 02:10:00+00:00,busbar,,L2 Current (Min),A,55.0
603909,Grove Estate Steynton,2023-08-12 02:10:00+00:00,busbar,,L2 Current (Max),A,55.38
603909,Grove Estate Steynton,2023-08-12 02:10:00+00:00,busbar,,L2 Current (RMS),A,55.12
603909,Grove Estate Steynton,2023-08-12 02:10:00+00:00,busbar,,L1 Current (Min),A,51.75
603909,Grove Estate Steynton,2023-08-12 02:10:00+00:00,busbar,,L1 Current (Max),A,52.0
603909,Grove Estate Steynton,2023-08-12 02:10:00+00:00,busbar,,L1 Current (RMS),A,51.88
603909,Grove Estate Steynton,2023-08-12 02:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 02:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 02:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 02:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.69
603909,Grove Estate Steynton,2023-08-12 02:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 02:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.81
603909,Grove Estate Steynton,2023-08-12 02:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 02:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.63
603909,Grove Estate Steynton,2023-08-12 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 02:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9852
603909,Grove Estate Steynton,2023-08-12 02:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9763799999999999
603909,Grove Estate Steynton,2023-08-12 02:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9713700000000001
603909,Grove Estate Steynton,2023-08-12 02:00:00+00:00,feeder,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-12 02:00:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-12 02:00:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-12 02:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 02:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 02:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 02:00:00+00:00,feeder,,L3 Current (Min),A,26.75
603909,Grove Estate Steynton,2023-08-12 02:00:00+00:00,feeder,,L3 Current (Max),A,27.0
603909,Grove Estate Steynton,2023-08-12 02:00:00+00:00,feeder,,L3 Current (RMS),A,26.88
603909,Grove Estate Steynton,2023-08-12 02:00:00+00:00,feeder,,L2 Current (Min),A,24.38
603909,Grove Estate Steynton,2023-08-12 02:00:00+00:00,feeder,,L2 Current (Max),A,24.5
603909,Grove Estate Steynton,2023-08-12 02:00:00+00:00,feeder,,L2 Current (RMS),A,24.38
603909,Grove Estate Steynton,2023-08-12 02:00:00+00:00,feeder,,L1 Current (Min),A,27.75
603909,Grove Estate Steynton,2023-08-12 02:00:00+00:00,feeder,,L1 Current (Max),A,27.75
603909,Grove Estate Steynton,2023-08-12 02:00:00+00:00,feeder,,L1 Current (RMS),A,27.75
603909,Grove Estate Steynton,2023-08-12 02:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 02:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-122.56
603909,Grove Estate Steynton,2023-08-12 02:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 02:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-25.31
603909,Grove Estate Steynton,2023-08-12 02:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 02:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-33.25
603909,Grove Estate Steynton,2023-08-12 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 02:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,-0.0229
603909,Grove Estate Steynton,2023-08-12 02:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.18486
603909,Grove Estate Steynton,2023-08-12 02:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.09183999999999999
603909,Grove Estate Steynton,2023-08-12 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 02:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 02:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 02:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 02:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 02:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 02:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 02:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 02:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 02:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 02:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 02:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-17.25
603909,Grove Estate Steynton,2023-08-12 02:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 02:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.44
603909,Grove Estate Steynton,2023-08-12 02:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 02:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-22.19
603909,Grove Estate Steynton,2023-08-12 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 02:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.86908
603909,Grove Estate Steynton,2023-08-12 02:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96796
603909,Grove Estate Steynton,2023-08-12 02:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8649899999999999
603909,Grove Estate Steynton,2023-08-12 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-12 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-12 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-12 02:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 02:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 02:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 02:00:00+00:00,feeder,20.0,L3 Current (Min),A,9.88
603909,Grove Estate Steynton,2023-08-12 02:00:00+00:00,feeder,20.0,L3 Current (Max),A,10.38
603909,Grove Estate Steynton,2023-08-12 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.12
603909,Grove Estate Steynton,2023-08-12 02:00:00+00:00,feeder,20.0,L2 Current (Min),A,23.5
603909,Grove Estate Steynton,2023-08-12 02:00:00+00:00,feeder,20.0,L2 Current (Max),A,23.62
603909,Grove Estate Steynton,2023-08-12 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,23.5
603909,Grove Estate Steynton,2023-08-12 02:00:00+00:00,feeder,20.0,L1 Current (Min),A,22.38
603909,Grove Estate Steynton,2023-08-12 02:00:00+00:00,feeder,20.0,L1 Current (Max),A,22.62
603909,Grove Estate Steynton,2023-08-12 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,22.5
603909,Grove Estate Steynton,2023-08-12 02:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 02:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-29.44
603909,Grove Estate Steynton,2023-08-12 02:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 02:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-17.13
603909,Grove Estate Steynton,2023-08-12 02:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 02:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.12
603909,Grove Estate Steynton,2023-08-12 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 02:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.79062
603909,Grove Estate Steynton,2023-08-12 02:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.89007
603909,Grove Estate Steynton,2023-08-12 02:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96442
603909,Grove Estate Steynton,2023-08-12 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-12 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-12 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-12 02:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 02:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 02:00:00+00:00,feeder,10.0,L3 Current (Min),A,10.12
603909,Grove Estate Steynton,2023-08-12 02:00:00+00:00,feeder,10.0,L3 Current (Max),A,10.12
603909,Grove Estate Steynton,2023-08-12 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.12
603909,Grove Estate Steynton,2023-08-12 02:00:00+00:00,feeder,10.0,L2 Current (Min),A,8.0
603909,Grove Estate Steynton,2023-08-12 02:00:00+00:00,feeder,10.0,L2 Current (Max),A,8.12
603909,Grove Estate Steynton,2023-08-12 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.12
603909,Grove Estate Steynton,2023-08-12 02:00:00+00:00,feeder,10.0,L1 Current (Min),A,5.88
603909,Grove Estate Steynton,2023-08-12 02:00:00+00:00,feeder,10.0,L1 Current (Max),A,6.0
603909,Grove Estate Steynton,2023-08-12 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
603909,Grove Estate Steynton,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage (Min),V,241.31
603909,Grove Estate Steynton,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage (Max),V,241.48
603909,Grove Estate Steynton,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
603909,Grove Estate Steynton,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage (Min),V,240.34
603909,Grove Estate Steynton,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage (Max),V,240.52
603909,Grove Estate Steynton,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
603909,Grove Estate Steynton,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage (Min),V,239.97
603909,Grove Estate Steynton,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage (Max),V,240.14
603909,Grove Estate Steynton,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
603909,Grove Estate Steynton,2023-08-12 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-12 02:00:00+00:00,busbar,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-12 02:00:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-12 02:00:00+00:00,busbar,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-12 02:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 02:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 02:00:00+00:00,busbar,,L3 Current (Min),A,45.5
603909,Grove Estate Steynton,2023-08-12 02:00:00+00:00,busbar,,L3 Current (Max),A,45.88
603909,Grove Estate Steynton,2023-08-12 02:00:00+00:00,busbar,,L3 Current (RMS),A,45.62
603909,Grove Estate Steynton,2023-08-12 02:00:00+00:00,busbar,,L2 Current (Min),A,55.38
603909,Grove Estate Steynton,2023-08-12 02:00:00+00:00,busbar,,L2 Current (Max),A,55.62
603909,Grove Estate Steynton,2023-08-12 02:00:00+00:00,busbar,,L2 Current (RMS),A,55.5
603909,Grove Estate Steynton,2023-08-12 02:00:00+00:00,busbar,,L1 Current (Min),A,55.38
603909,Grove Estate Steynton,2023-08-12 02:00:00+00:00,busbar,,L1 Current (Max),A,55.5
603909,Grove Estate Steynton,2023-08-12 02:00:00+00:00,busbar,,L1 Current (RMS),A,55.38
603909,Grove Estate Steynton,2023-08-12 02:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 02:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 01:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 01:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.56
603909,Grove Estate Steynton,2023-08-12 01:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 01:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.5
603909,Grove Estate Steynton,2023-08-12 01:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 01:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.44
603909,Grove Estate Steynton,2023-08-12 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 01:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98624
603909,Grove Estate Steynton,2023-08-12 01:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9776600000000001
603909,Grove Estate Steynton,2023-08-12 01:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9776299999999999
603909,Grove Estate Steynton,2023-08-12 01:50:00+00:00,feeder,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-12 01:50:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-12 01:50:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-12 01:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 01:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 01:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 01:50:00+00:00,feeder,,L3 Current (Min),A,27.0
603909,Grove Estate Steynton,2023-08-12 01:50:00+00:00,feeder,,L3 Current (Max),A,27.12
603909,Grove Estate Steynton,2023-08-12 01:50:00+00:00,feeder,,L3 Current (RMS),A,27.12
603909,Grove Estate Steynton,2023-08-12 01:50:00+00:00,feeder,,L2 Current (Min),A,24.0
603909,Grove Estate Steynton,2023-08-12 01:50:00+00:00,feeder,,L2 Current (Max),A,24.25
603909,Grove Estate Steynton,2023-08-12 01:50:00+00:00,feeder,,L2 Current (RMS),A,24.12
603909,Grove Estate Steynton,2023-08-12 01:50:00+00:00,feeder,,L1 Current (Min),A,28.38
603909,Grove Estate Steynton,2023-08-12 01:50:00+00:00,feeder,,L1 Current (Max),A,28.5
603909,Grove Estate Steynton,2023-08-12 01:50:00+00:00,feeder,,L1 Current (RMS),A,28.38
603909,Grove Estate Steynton,2023-08-12 01:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 01:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-65.13
603909,Grove Estate Steynton,2023-08-12 01:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 01:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,17.19
603909,Grove Estate Steynton,2023-08-12 01:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 01:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-14.56
603909,Grove Estate Steynton,2023-08-12 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 01:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.07839
603909,Grove Estate Steynton,2023-08-12 01:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.07802
603909,Grove Estate Steynton,2023-08-12 01:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.16410999999999998
603909,Grove Estate Steynton,2023-08-12 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 01:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 01:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 01:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 01:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 01:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 01:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 01:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 01:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 01:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 01:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 01:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-20.68
603909,Grove Estate Steynton,2023-08-12 01:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 01:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.5
603909,Grove Estate Steynton,2023-08-12 01:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 01:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-20.38
603909,Grove Estate Steynton,2023-08-12 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 01:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8284
603909,Grove Estate Steynton,2023-08-12 01:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9668
603909,Grove Estate Steynton,2023-08-12 01:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8846700000000001
603909,Grove Estate Steynton,2023-08-12 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-12 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-12 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-12 01:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 01:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 01:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 01:50:00+00:00,feeder,20.0,L3 Current (Min),A,9.88
603909,Grove Estate Steynton,2023-08-12 01:50:00+00:00,feeder,20.0,L3 Current (Max),A,10.25
603909,Grove Estate Steynton,2023-08-12 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.0
603909,Grove Estate Steynton,2023-08-12 01:50:00+00:00,feeder,20.0,L2 Current (Min),A,22.62
603909,Grove Estate Steynton,2023-08-12 01:50:00+00:00,feeder,20.0,L2 Current (Max),A,22.75
603909,Grove Estate Steynton,2023-08-12 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.62
603909,Grove Estate Steynton,2023-08-12 01:50:00+00:00,feeder,20.0,L1 Current (Min),A,22.38
603909,Grove Estate Steynton,2023-08-12 01:50:00+00:00,feeder,20.0,L1 Current (Max),A,22.5
603909,Grove Estate Steynton,2023-08-12 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,22.5
603909,Grove Estate Steynton,2023-08-12 01:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 01:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-36.44
603909,Grove Estate Steynton,2023-08-12 01:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 01:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-19.06
603909,Grove Estate Steynton,2023-08-12 01:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 01:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.37
603909,Grove Estate Steynton,2023-08-12 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 01:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.73175
603909,Grove Estate Steynton,2023-08-12 01:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8965700000000001
603909,Grove Estate Steynton,2023-08-12 01:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96619
603909,Grove Estate Steynton,2023-08-12 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-12 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-12 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-12 01:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 01:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 01:50:00+00:00,feeder,10.0,L3 Current (Min),A,10.25
603909,Grove Estate Steynton,2023-08-12 01:50:00+00:00,feeder,10.0,L3 Current (Max),A,10.38
603909,Grove Estate Steynton,2023-08-12 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.25
603909,Grove Estate Steynton,2023-08-12 01:50:00+00:00,feeder,10.0,L2 Current (Min),A,8.5
603909,Grove Estate Steynton,2023-08-12 01:50:00+00:00,feeder,10.0,L2 Current (Max),A,8.62
603909,Grove Estate Steynton,2023-08-12 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.62
603909,Grove Estate Steynton,2023-08-12 01:50:00+00:00,feeder,10.0,L1 Current (Min),A,6.62
603909,Grove Estate Steynton,2023-08-12 01:50:00+00:00,feeder,10.0,L1 Current (Max),A,6.62
603909,Grove Estate Steynton,2023-08-12 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.62
603909,Grove Estate Steynton,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage (Min),V,241.17
603909,Grove Estate Steynton,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage (Max),V,241.48
603909,Grove Estate Steynton,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
603909,Grove Estate Steynton,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage (Min),V,239.97
603909,Grove Estate Steynton,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage (Max),V,240.39
603909,Grove Estate Steynton,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.17
603909,Grove Estate Steynton,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage (Min),V,239.45
603909,Grove Estate Steynton,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage (Max),V,239.95
603909,Grove Estate Steynton,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.69
603909,Grove Estate Steynton,2023-08-12 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 01:50:00+00:00,busbar,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-12 01:50:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-12 01:50:00+00:00,busbar,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-12 01:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 01:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 01:50:00+00:00,busbar,,L3 Current (Min),A,45.12
603909,Grove Estate Steynton,2023-08-12 01:50:00+00:00,busbar,,L3 Current (Max),A,45.38
603909,Grove Estate Steynton,2023-08-12 01:50:00+00:00,busbar,,L3 Current (RMS),A,45.25
603909,Grove Estate Steynton,2023-08-12 01:50:00+00:00,busbar,,L2 Current (Min),A,54.62
603909,Grove Estate Steynton,2023-08-12 01:50:00+00:00,busbar,,L2 Current (Max),A,55.0
603909,Grove Estate Steynton,2023-08-12 01:50:00+00:00,busbar,,L2 Current (RMS),A,54.75
603909,Grove Estate Steynton,2023-08-12 01:50:00+00:00,busbar,,L1 Current (Min),A,56.38
603909,Grove Estate Steynton,2023-08-12 01:50:00+00:00,busbar,,L1 Current (Max),A,56.75
603909,Grove Estate Steynton,2023-08-12 01:50:00+00:00,busbar,,L1 Current (RMS),A,56.62
603909,Grove Estate Steynton,2023-08-12 01:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 01:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 01:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 01:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.88
603909,Grove Estate Steynton,2023-08-12 01:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 01:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.0
603909,Grove Estate Steynton,2023-08-12 01:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 01:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.06
603909,Grove Estate Steynton,2023-08-12 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 01:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98703
603909,Grove Estate Steynton,2023-08-12 01:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.97562
603909,Grove Estate Steynton,2023-08-12 01:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.97488
603909,Grove Estate Steynton,2023-08-12 01:40:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-12 01:40:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-12 01:40:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-12 01:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 01:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 01:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 01:40:00+00:00,feeder,,L3 Current (Min),A,28.0
603909,Grove Estate Steynton,2023-08-12 01:40:00+00:00,feeder,,L3 Current (Max),A,28.25
603909,Grove Estate Steynton,2023-08-12 01:40:00+00:00,feeder,,L3 Current (RMS),A,28.12
603909,Grove Estate Steynton,2023-08-12 01:40:00+00:00,feeder,,L2 Current (Min),A,24.25
603909,Grove Estate Steynton,2023-08-12 01:40:00+00:00,feeder,,L2 Current (Max),A,24.38
603909,Grove Estate Steynton,2023-08-12 01:40:00+00:00,feeder,,L2 Current (RMS),A,24.25
603909,Grove Estate Steynton,2023-08-12 01:40:00+00:00,feeder,,L1 Current (Min),A,28.0
603909,Grove Estate Steynton,2023-08-12 01:40:00+00:00,feeder,,L1 Current (Max),A,28.12
603909,Grove Estate Steynton,2023-08-12 01:40:00+00:00,feeder,,L1 Current (RMS),A,28.12
603909,Grove Estate Steynton,2023-08-12 01:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 01:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-48.38
603909,Grove Estate Steynton,2023-08-12 01:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 01:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,90.56
603909,Grove Estate Steynton,2023-08-12 01:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 01:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,84.56
603909,Grove Estate Steynton,2023-08-12 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 01:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.05534
603909,Grove Estate Steynton,2023-08-12 01:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.04027
603909,Grove Estate Steynton,2023-08-12 01:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.08073999999999999
603909,Grove Estate Steynton,2023-08-12 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 01:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 01:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 01:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 01:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 01:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-12 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-12 01:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 01:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 01:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 01:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 01:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 01:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-12.06
603909,Grove Estate Steynton,2023-08-12 01:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 01:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,2.25
603909,Grove Estate Steynton,2023-08-12 01:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 01:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.31
603909,Grove Estate Steynton,2023-08-12 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 01:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.90341
603909,Grove Estate Steynton,2023-08-12 01:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9675600000000001
603909,Grove Estate Steynton,2023-08-12 01:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91653
603909,Grove Estate Steynton,2023-08-12 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-12 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-12 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-12 01:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 01:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 01:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 01:40:00+00:00,feeder,20.0,L3 Current (Min),A,10.5
603909,Grove Estate Steynton,2023-08-12 01:40:00+00:00,feeder,20.0,L3 Current (Max),A,11.12
603909,Grove Estate Steynton,2023-08-12 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.88
603909,Grove Estate Steynton,2023-08-12 01:40:00+00:00,feeder,20.0,L2 Current (Min),A,23.25
603909,Grove Estate Steynton,2023-08-12 01:40:00+00:00,feeder,20.0,L2 Current (Max),A,23.38
603909,Grove Estate Steynton,2023-08-12 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,23.38
603909,Grove Estate Steynton,2023-08-12 01:40:00+00:00,feeder,20.0,L1 Current (Min),A,24.12
603909,Grove Estate Steynton,2023-08-12 01:40:00+00:00,feeder,20.0,L1 Current (Max),A,24.25
603909,Grove Estate Steynton,2023-08-12 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,24.12
603909,Grove Estate Steynton,2023-08-12 01:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 01:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-42.94
603909,Grove Estate Steynton,2023-08-12 01:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 01:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-15.81
603909,Grove Estate Steynton,2023-08-12 01:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 01:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.62
603909,Grove Estate Steynton,2023-08-12 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 01:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.66723
603909,Grove Estate Steynton,2023-08-12 01:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9012399999999999
603909,Grove Estate Steynton,2023-08-12 01:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96896
603909,Grove Estate Steynton,2023-08-12 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-12 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-12 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-12 01:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 01:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 01:40:00+00:00,feeder,10.0,L3 Current (Min),A,10.25
603909,Grove Estate Steynton,2023-08-12 01:40:00+00:00,feeder,10.0,L3 Current (Max),A,10.38
603909,Grove Estate Steynton,2023-08-12 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.38
603909,Grove Estate Steynton,2023-08-12 01:40:00+00:00,feeder,10.0,L2 Current (Min),A,8.62
603909,Grove Estate Steynton,2023-08-12 01:40:00+00:00,feeder,10.0,L2 Current (Max),A,8.75
603909,Grove Estate Steynton,2023-08-12 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.62
603909,Grove Estate Steynton,2023-08-12 01:40:00+00:00,feeder,10.0,L1 Current (Min),A,7.38
603909,Grove Estate Steynton,2023-08-12 01:40:00+00:00,feeder,10.0,L1 Current (Max),A,7.5
603909,Grove Estate Steynton,2023-08-12 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.38
603909,Grove Estate Steynton,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage (Min),V,239.95
603909,Grove Estate Steynton,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage (Max),V,240.0
603909,Grove Estate Steynton,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.97
603909,Grove Estate Steynton,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage (Min),V,239.16
603909,Grove Estate Steynton,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage (Max),V,239.19
603909,Grove Estate Steynton,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.17
603909,Grove Estate Steynton,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage (Min),V,238.64
603909,Grove Estate Steynton,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage (Max),V,238.66
603909,Grove Estate Steynton,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.66
603909,Grove Estate Steynton,2023-08-12 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 01:40:00+00:00,busbar,,L3 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-12 01:40:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-12 01:40:00+00:00,busbar,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-12 01:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 01:40:00+00:00,busbar,,N Current (Max),A,0.0
