Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-12 00:20:00+00:00,feeder,20.0,L3 Current (Min),A,10.75
603909,Grove Estate Steynton,2023-08-12 00:20:00+00:00,feeder,20.0,L3 Current (Max),A,10.88
603909,Grove Estate Steynton,2023-08-12 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.88
603909,Grove Estate Steynton,2023-08-12 00:20:00+00:00,feeder,20.0,L2 Current (Min),A,22.5
603909,Grove Estate Steynton,2023-08-12 00:20:00+00:00,feeder,20.0,L2 Current (Max),A,22.62
603909,Grove Estate Steynton,2023-08-12 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,22.62
603909,Grove Estate Steynton,2023-08-12 00:20:00+00:00,feeder,20.0,L1 Current (Min),A,24.38
603909,Grove Estate Steynton,2023-08-12 00:20:00+00:00,feeder,20.0,L1 Current (Max),A,24.5
603909,Grove Estate Steynton,2023-08-12 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,24.5
603909,Grove Estate Steynton,2023-08-12 00:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 00:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-28.5
603909,Grove Estate Steynton,2023-08-12 00:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 00:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-25.31
603909,Grove Estate Steynton,2023-08-12 00:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 00:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.25
603909,Grove Estate Steynton,2023-08-12 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 00:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.81079
603909,Grove Estate Steynton,2023-08-12 00:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.84677
603909,Grove Estate Steynton,2023-08-12 00:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95032
603909,Grove Estate Steynton,2023-08-12 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-12 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-12 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-12 00:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 00:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 00:20:00+00:00,feeder,10.0,L3 Current (Min),A,11.5
603909,Grove Estate Steynton,2023-08-12 00:20:00+00:00,feeder,10.0,L3 Current (Max),A,11.5
603909,Grove Estate Steynton,2023-08-12 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.5
603909,Grove Estate Steynton,2023-08-12 00:20:00+00:00,feeder,10.0,L2 Current (Min),A,8.12
603909,Grove Estate Steynton,2023-08-12 00:20:00+00:00,feeder,10.0,L2 Current (Max),A,8.12
603909,Grove Estate Steynton,2023-08-12 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.12
603909,Grove Estate Steynton,2023-08-12 00:20:00+00:00,feeder,10.0,L1 Current (Min),A,6.62
603909,Grove Estate Steynton,2023-08-12 00:20:00+00:00,feeder,10.0,L1 Current (Max),A,6.75
603909,Grove Estate Steynton,2023-08-12 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.75
603909,Grove Estate Steynton,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage (Min),V,239.39
603909,Grove Estate Steynton,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage (Max),V,239.41
603909,Grove Estate Steynton,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.41
603909,Grove Estate Steynton,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage (Min),V,238.48
603909,Grove Estate Steynton,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage (Max),V,238.52
603909,Grove Estate Steynton,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.5
603909,Grove Estate Steynton,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage (Min),V,237.92
603909,Grove Estate Steynton,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage (Max),V,237.92
603909,Grove Estate Steynton,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.92
603909,Grove Estate Steynton,2023-08-12 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 00:20:00+00:00,busbar,,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-12 00:20:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-12 00:20:00+00:00,busbar,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-12 00:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 00:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 00:20:00+00:00,busbar,,L3 Current (Min),A,38.75
603909,Grove Estate Steynton,2023-08-12 00:20:00+00:00,busbar,,L3 Current (Max),A,38.88
603909,Grove Estate Steynton,2023-08-12 00:20:00+00:00,busbar,,L3 Current (RMS),A,38.75
603909,Grove Estate Steynton,2023-08-12 00:20:00+00:00,busbar,,L2 Current (Min),A,55.12
603909,Grove Estate Steynton,2023-08-12 00:20:00+00:00,busbar,,L2 Current (Max),A,55.25
603909,Grove Estate Steynton,2023-08-12 00:20:00+00:00,busbar,,L2 Current (RMS),A,55.25
603909,Grove Estate Steynton,2023-08-12 00:20:00+00:00,busbar,,L1 Current (Min),A,59.12
603909,Grove Estate Steynton,2023-08-12 00:20:00+00:00,busbar,,L1 Current (Max),A,59.25
603909,Grove Estate Steynton,2023-08-12 00:20:00+00:00,busbar,,L1 Current (RMS),A,59.25
603909,Grove Estate Steynton,2023-08-12 00:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 00:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 00:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 00:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.06
603909,Grove Estate Steynton,2023-08-12 00:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 00:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.12
603909,Grove Estate Steynton,2023-08-12 00:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 00:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.44
603909,Grove Estate Steynton,2023-08-12 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 00:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.97552
603909,Grove Estate Steynton,2023-08-12 00:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9819
603909,Grove Estate Steynton,2023-08-12 00:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.97888
603909,Grove Estate Steynton,2023-08-12 00:10:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-12 00:10:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-12 00:10:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-12 00:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 00:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 00:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 00:10:00+00:00,feeder,,L3 Current (Min),A,31.12
603909,Grove Estate Steynton,2023-08-12 00:10:00+00:00,feeder,,L3 Current (Max),A,31.25
603909,Grove Estate Steynton,2023-08-12 00:10:00+00:00,feeder,,L3 Current (RMS),A,31.12
603909,Grove Estate Steynton,2023-08-12 00:10:00+00:00,feeder,,L2 Current (Min),A,26.0
603909,Grove Estate Steynton,2023-08-12 00:10:00+00:00,feeder,,L2 Current (Max),A,26.0
603909,Grove Estate Steynton,2023-08-12 00:10:00+00:00,feeder,,L2 Current (RMS),A,26.0
603909,Grove Estate Steynton,2023-08-12 00:10:00+00:00,feeder,,L1 Current (Min),A,29.38
603909,Grove Estate Steynton,2023-08-12 00:10:00+00:00,feeder,,L1 Current (Max),A,29.5
603909,Grove Estate Steynton,2023-08-12 00:10:00+00:00,feeder,,L1 Current (RMS),A,29.38
603909,Grove Estate Steynton,2023-08-12 00:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 00:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-164.44
603909,Grove Estate Steynton,2023-08-12 00:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 00:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,106.75
603909,Grove Estate Steynton,2023-08-12 00:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 00:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-11.69
603909,Grove Estate Steynton,2023-08-12 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 00:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,-0.07967
603909,Grove Estate Steynton,2023-08-12 00:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.08192999999999999
603909,Grove Estate Steynton,2023-08-12 00:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.17714000000000002
603909,Grove Estate Steynton,2023-08-12 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 00:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 00:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 00:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 00:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 00:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-12 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-12 00:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 00:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 00:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 00:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 00:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 00:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-13.69
603909,Grove Estate Steynton,2023-08-12 00:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 00:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,1.38
603909,Grove Estate Steynton,2023-08-12 00:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 00:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.44
603909,Grove Estate Steynton,2023-08-12 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 00:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.89676
603909,Grove Estate Steynton,2023-08-12 00:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9609700000000001
603909,Grove Estate Steynton,2023-08-12 00:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9239799999999999
603909,Grove Estate Steynton,2023-08-12 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-12 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-12 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-12 00:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 00:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 00:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 00:10:00+00:00,feeder,20.0,L3 Current (Min),A,10.62
603909,Grove Estate Steynton,2023-08-12 00:10:00+00:00,feeder,20.0,L3 Current (Max),A,10.75
603909,Grove Estate Steynton,2023-08-12 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.75
603909,Grove Estate Steynton,2023-08-12 00:10:00+00:00,feeder,20.0,L2 Current (Min),A,23.12
603909,Grove Estate Steynton,2023-08-12 00:10:00+00:00,feeder,20.0,L2 Current (Max),A,23.12
603909,Grove Estate Steynton,2023-08-12 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,23.12
603909,Grove Estate Steynton,2023-08-12 00:10:00+00:00,feeder,20.0,L1 Current (Min),A,26.38
603909,Grove Estate Steynton,2023-08-12 00:10:00+00:00,feeder,20.0,L1 Current (Max),A,26.5
603909,Grove Estate Steynton,2023-08-12 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,26.38
603909,Grove Estate Steynton,2023-08-12 00:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 00:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-32.87
603909,Grove Estate Steynton,2023-08-12 00:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 00:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-18.19
603909,Grove Estate Steynton,2023-08-12 00:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 00:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-9.81
603909,Grove Estate Steynton,2023-08-12 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 00:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.7733399999999999
603909,Grove Estate Steynton,2023-08-12 00:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8858600000000001
603909,Grove Estate Steynton,2023-08-12 00:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9245
603909,Grove Estate Steynton,2023-08-12 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-12 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-12 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-12 00:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 00:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 00:10:00+00:00,feeder,10.0,L3 Current (Min),A,11.62
603909,Grove Estate Steynton,2023-08-12 00:10:00+00:00,feeder,10.0,L3 Current (Max),A,11.62
603909,Grove Estate Steynton,2023-08-12 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.62
603909,Grove Estate Steynton,2023-08-12 00:10:00+00:00,feeder,10.0,L2 Current (Min),A,9.0
603909,Grove Estate Steynton,2023-08-12 00:10:00+00:00,feeder,10.0,L2 Current (Max),A,9.12
603909,Grove Estate Steynton,2023-08-12 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.12
603909,Grove Estate Steynton,2023-08-12 00:10:00+00:00,feeder,10.0,L1 Current (Min),A,6.5
603909,Grove Estate Steynton,2023-08-12 00:10:00+00:00,feeder,10.0,L1 Current (Max),A,6.62
603909,Grove Estate Steynton,2023-08-12 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
603909,Grove Estate Steynton,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage (Min),V,244.0
603909,Grove Estate Steynton,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage (Max),V,244.02
603909,Grove Estate Steynton,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
603909,Grove Estate Steynton,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage (Min),V,243.28
603909,Grove Estate Steynton,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage (Max),V,243.3
603909,Grove Estate Steynton,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
603909,Grove Estate Steynton,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage (Min),V,242.41
603909,Grove Estate Steynton,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage (Max),V,242.41
603909,Grove Estate Steynton,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
603909,Grove Estate Steynton,2023-08-12 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 00:10:00+00:00,busbar,,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-12 00:10:00+00:00,busbar,,L2 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-12 00:10:00+00:00,busbar,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-12 00:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 00:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 00:10:00+00:00,busbar,,L3 Current (Min),A,51.5
603909,Grove Estate Steynton,2023-08-12 00:10:00+00:00,busbar,,L3 Current (Max),A,51.75
603909,Grove Estate Steynton,2023-08-12 00:10:00+00:00,busbar,,L3 Current (RMS),A,51.62
603909,Grove Estate Steynton,2023-08-12 00:10:00+00:00,busbar,,L2 Current (Min),A,57.38
603909,Grove Estate Steynton,2023-08-12 00:10:00+00:00,busbar,,L2 Current (Max),A,57.5
603909,Grove Estate Steynton,2023-08-12 00:10:00+00:00,busbar,,L2 Current (RMS),A,57.5
603909,Grove Estate Steynton,2023-08-12 00:10:00+00:00,busbar,,L1 Current (Min),A,61.75
603909,Grove Estate Steynton,2023-08-12 00:10:00+00:00,busbar,,L1 Current (Max),A,61.88
603909,Grove Estate Steynton,2023-08-12 00:10:00+00:00,busbar,,L1 Current (RMS),A,61.88
603909,Grove Estate Steynton,2023-08-12 00:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 00:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 00:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 00:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,5.75
603909,Grove Estate Steynton,2023-08-12 00:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 00:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.12
603909,Grove Estate Steynton,2023-08-12 00:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 00:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.69
603909,Grove Estate Steynton,2023-08-12 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-12 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 00:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98093
603909,Grove Estate Steynton,2023-08-12 00:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.99115
603909,Grove Estate Steynton,2023-08-12 00:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.97931
603909,Grove Estate Steynton,2023-08-12 00:00:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-12 00:00:00+00:00,feeder,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-12 00:00:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-12 00:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 00:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 00:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 00:00:00+00:00,feeder,,L3 Current (Min),A,27.5
603909,Grove Estate Steynton,2023-08-12 00:00:00+00:00,feeder,,L3 Current (Max),A,27.62
603909,Grove Estate Steynton,2023-08-12 00:00:00+00:00,feeder,,L3 Current (RMS),A,27.62
603909,Grove Estate Steynton,2023-08-12 00:00:00+00:00,feeder,,L2 Current (Min),A,38.62
603909,Grove Estate Steynton,2023-08-12 00:00:00+00:00,feeder,,L2 Current (Max),A,38.62
603909,Grove Estate Steynton,2023-08-12 00:00:00+00:00,feeder,,L2 Current (RMS),A,38.62
603909,Grove Estate Steynton,2023-08-12 00:00:00+00:00,feeder,,L1 Current (Min),A,29.12
603909,Grove Estate Steynton,2023-08-12 00:00:00+00:00,feeder,,L1 Current (Max),A,29.12
603909,Grove Estate Steynton,2023-08-12 00:00:00+00:00,feeder,,L1 Current (RMS),A,29.12
603909,Grove Estate Steynton,2023-08-12 00:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 00:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-35.69
603909,Grove Estate Steynton,2023-08-12 00:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 00:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,30.13
603909,Grove Estate Steynton,2023-08-12 00:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 00:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-12.63
603909,Grove Estate Steynton,2023-08-12 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 00:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.04634
603909,Grove Estate Steynton,2023-08-12 00:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.06947
603909,Grove Estate Steynton,2023-08-12 00:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.15084
603909,Grove Estate Steynton,2023-08-12 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-12 00:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 00:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 00:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 00:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 00:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-12 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-12 00:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 00:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 00:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 00:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 00:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 00:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-15.57
603909,Grove Estate Steynton,2023-08-12 00:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 00:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,1.75
603909,Grove Estate Steynton,2023-08-12 00:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 00:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.0
603909,Grove Estate Steynton,2023-08-12 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 00:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8496100000000001
603909,Grove Estate Steynton,2023-08-12 00:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96973
603909,Grove Estate Steynton,2023-08-12 00:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94095
603909,Grove Estate Steynton,2023-08-12 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-12 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-12 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-12 00:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 00:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 00:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 00:00:00+00:00,feeder,20.0,L3 Current (Min),A,11.12
603909,Grove Estate Steynton,2023-08-12 00:00:00+00:00,feeder,20.0,L3 Current (Max),A,11.88
603909,Grove Estate Steynton,2023-08-12 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.62
603909,Grove Estate Steynton,2023-08-12 00:00:00+00:00,feeder,20.0,L2 Current (Min),A,23.5
603909,Grove Estate Steynton,2023-08-12 00:00:00+00:00,feeder,20.0,L2 Current (Max),A,23.62
603909,Grove Estate Steynton,2023-08-12 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,23.62
603909,Grove Estate Steynton,2023-08-12 00:00:00+00:00,feeder,20.0,L1 Current (Min),A,30.0
603909,Grove Estate Steynton,2023-08-12 00:00:00+00:00,feeder,20.0,L1 Current (Max),A,30.12
603909,Grove Estate Steynton,2023-08-12 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,30.12
603909,Grove Estate Steynton,2023-08-12 00:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 00:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-24.38
603909,Grove Estate Steynton,2023-08-12 00:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 00:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-12.31
603909,Grove Estate Steynton,2023-08-12 00:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-12 00:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.06
603909,Grove Estate Steynton,2023-08-12 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-12 00:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.84939
603909,Grove Estate Steynton,2023-08-12 00:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92551
603909,Grove Estate Steynton,2023-08-12 00:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96167
603909,Grove Estate Steynton,2023-08-12 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-12 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-12 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-12 00:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 00:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 00:00:00+00:00,feeder,10.0,L3 Current (Min),A,12.25
603909,Grove Estate Steynton,2023-08-12 00:00:00+00:00,feeder,10.0,L3 Current (Max),A,12.25
603909,Grove Estate Steynton,2023-08-12 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.25
603909,Grove Estate Steynton,2023-08-12 00:00:00+00:00,feeder,10.0,L2 Current (Min),A,9.62
603909,Grove Estate Steynton,2023-08-12 00:00:00+00:00,feeder,10.0,L2 Current (Max),A,9.75
603909,Grove Estate Steynton,2023-08-12 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.75
603909,Grove Estate Steynton,2023-08-12 00:00:00+00:00,feeder,10.0,L1 Current (Min),A,8.38
603909,Grove Estate Steynton,2023-08-12 00:00:00+00:00,feeder,10.0,L1 Current (Max),A,8.38
603909,Grove Estate Steynton,2023-08-12 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.38
603909,Grove Estate Steynton,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage (Min),V,243.41
603909,Grove Estate Steynton,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage (Max),V,243.44
603909,Grove Estate Steynton,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
603909,Grove Estate Steynton,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage (Min),V,242.73
603909,Grove Estate Steynton,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage (Max),V,242.77
603909,Grove Estate Steynton,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
603909,Grove Estate Steynton,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage (Min),V,241.69
603909,Grove Estate Steynton,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage (Max),V,241.7
603909,Grove Estate Steynton,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
603909,Grove Estate Steynton,2023-08-12 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-12 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-12 00:00:00+00:00,busbar,,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-12 00:00:00+00:00,busbar,,L2 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-12 00:00:00+00:00,busbar,,L1 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-12 00:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-12 00:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-12 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-12 00:00:00+00:00,busbar,,L3 Current (Min),A,49.12
603909,Grove Estate Steynton,2023-08-12 00:00:00+00:00,busbar,,L3 Current (Max),A,49.5
603909,Grove Estate Steynton,2023-08-12 00:00:00+00:00,busbar,,L3 Current (RMS),A,49.38
603909,Grove Estate Steynton,2023-08-12 00:00:00+00:00,busbar,,L2 Current (Min),A,71.25
603909,Grove Estate Steynton,2023-08-12 00:00:00+00:00,busbar,,L2 Current (Max),A,71.38
603909,Grove Estate Steynton,2023-08-12 00:00:00+00:00,busbar,,L2 Current (RMS),A,71.38
603909,Grove Estate Steynton,2023-08-12 00:00:00+00:00,busbar,,L1 Current (Min),A,67.0
603909,Grove Estate Steynton,2023-08-12 00:00:00+00:00,busbar,,L1 Current (Max),A,67.0
603909,Grove Estate Steynton,2023-08-12 00:00:00+00:00,busbar,,L1 Current (RMS),A,67.0
603909,Grove Estate Steynton,2023-08-12 00:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-12 00:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 23:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 23:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.75
603909,Grove Estate Steynton,2023-08-13 23:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 23:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.25
603909,Grove Estate Steynton,2023-08-13 23:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 23:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.56
603909,Grove Estate Steynton,2023-08-13 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 23:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9643200000000001
603909,Grove Estate Steynton,2023-08-13 23:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9789100000000001
603909,Grove Estate Steynton,2023-08-13 23:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.97693
603909,Grove Estate Steynton,2023-08-13 23:50:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-13 23:50:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-13 23:50:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-13 23:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 23:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 23:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 23:50:00+00:00,feeder,,L3 Current (Min),A,18.5
603909,Grove Estate Steynton,2023-08-13 23:50:00+00:00,feeder,,L3 Current (Max),A,18.62
603909,Grove Estate Steynton,2023-08-13 23:50:00+00:00,feeder,,L3 Current (RMS),A,18.62
603909,Grove Estate Steynton,2023-08-13 23:50:00+00:00,feeder,,L2 Current (Min),A,24.88
603909,Grove Estate Steynton,2023-08-13 23:50:00+00:00,feeder,,L2 Current (Max),A,25.0
603909,Grove Estate Steynton,2023-08-13 23:50:00+00:00,feeder,,L2 Current (RMS),A,25.0
603909,Grove Estate Steynton,2023-08-13 23:50:00+00:00,feeder,,L1 Current (Min),A,28.62
603909,Grove Estate Steynton,2023-08-13 23:50:00+00:00,feeder,,L1 Current (Max),A,28.75
603909,Grove Estate Steynton,2023-08-13 23:50:00+00:00,feeder,,L1 Current (RMS),A,28.75
603909,Grove Estate Steynton,2023-08-13 23:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 23:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-8.13
603909,Grove Estate Steynton,2023-08-13 23:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 23:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,17.75
603909,Grove Estate Steynton,2023-08-13 23:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 23:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,0.06
603909,Grove Estate Steynton,2023-08-13 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 23:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.10323
603909,Grove Estate Steynton,2023-08-13 23:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.22621
603909,Grove Estate Steynton,2023-08-13 23:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.09117
603909,Grove Estate Steynton,2023-08-13 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 23:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 23:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 23:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 23:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 23:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 23:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 23:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 23:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 23:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 23:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 23:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-19.31
603909,Grove Estate Steynton,2023-08-13 23:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 23:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.12
603909,Grove Estate Steynton,2023-08-13 23:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 23:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.0
603909,Grove Estate Steynton,2023-08-13 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 23:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.87149
603909,Grove Estate Steynton,2023-08-13 23:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96854
603909,Grove Estate Steynton,2023-08-13 23:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.89459
603909,Grove Estate Steynton,2023-08-13 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-13 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-13 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-13 23:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 23:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 23:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 23:50:00+00:00,feeder,20.0,L3 Current (Min),A,10.75
603909,Grove Estate Steynton,2023-08-13 23:50:00+00:00,feeder,20.0,L3 Current (Max),A,10.88
603909,Grove Estate Steynton,2023-08-13 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.75
603909,Grove Estate Steynton,2023-08-13 23:50:00+00:00,feeder,20.0,L2 Current (Min),A,23.62
603909,Grove Estate Steynton,2023-08-13 23:50:00+00:00,feeder,20.0,L2 Current (Max),A,23.75
603909,Grove Estate Steynton,2023-08-13 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,23.75
603909,Grove Estate Steynton,2023-08-13 23:50:00+00:00,feeder,20.0,L1 Current (Min),A,22.62
603909,Grove Estate Steynton,2023-08-13 23:50:00+00:00,feeder,20.0,L1 Current (Max),A,22.75
603909,Grove Estate Steynton,2023-08-13 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,22.75
603909,Grove Estate Steynton,2023-08-13 23:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 23:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-22.44
603909,Grove Estate Steynton,2023-08-13 23:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 23:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-8.56
603909,Grove Estate Steynton,2023-08-13 23:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 23:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.38
603909,Grove Estate Steynton,2023-08-13 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 23:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.86398
603909,Grove Estate Steynton,2023-08-13 23:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93405
603909,Grove Estate Steynton,2023-08-13 23:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97665
603909,Grove Estate Steynton,2023-08-13 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-13 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-13 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-13 23:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 23:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 23:50:00+00:00,feeder,10.0,L3 Current (Min),A,12.62
603909,Grove Estate Steynton,2023-08-13 23:50:00+00:00,feeder,10.0,L3 Current (Max),A,12.62
603909,Grove Estate Steynton,2023-08-13 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.62
603909,Grove Estate Steynton,2023-08-13 23:50:00+00:00,feeder,10.0,L2 Current (Min),A,11.62
603909,Grove Estate Steynton,2023-08-13 23:50:00+00:00,feeder,10.0,L2 Current (Max),A,11.62
603909,Grove Estate Steynton,2023-08-13 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.62
603909,Grove Estate Steynton,2023-08-13 23:50:00+00:00,feeder,10.0,L1 Current (Min),A,9.25
603909,Grove Estate Steynton,2023-08-13 23:50:00+00:00,feeder,10.0,L1 Current (Max),A,9.38
603909,Grove Estate Steynton,2023-08-13 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.25
603909,Grove Estate Steynton,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage (Min),V,241.59
603909,Grove Estate Steynton,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage (Max),V,241.64
603909,Grove Estate Steynton,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
603909,Grove Estate Steynton,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage (Min),V,240.45
603909,Grove Estate Steynton,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage (Max),V,240.45
603909,Grove Estate Steynton,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
603909,Grove Estate Steynton,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage (Min),V,239.23
603909,Grove Estate Steynton,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage (Max),V,239.25
603909,Grove Estate Steynton,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.25
603909,Grove Estate Steynton,2023-08-13 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 23:50:00+00:00,busbar,,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-13 23:50:00+00:00,busbar,,L2 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-13 23:50:00+00:00,busbar,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-13 23:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 23:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 23:50:00+00:00,busbar,,L3 Current (Min),A,40.88
603909,Grove Estate Steynton,2023-08-13 23:50:00+00:00,busbar,,L3 Current (Max),A,41.0
603909,Grove Estate Steynton,2023-08-13 23:50:00+00:00,busbar,,L3 Current (RMS),A,41.0
603909,Grove Estate Steynton,2023-08-13 23:50:00+00:00,busbar,,L2 Current (Min),A,59.88
603909,Grove Estate Steynton,2023-08-13 23:50:00+00:00,busbar,,L2 Current (Max),A,60.0
603909,Grove Estate Steynton,2023-08-13 23:50:00+00:00,busbar,,L2 Current (RMS),A,59.88
603909,Grove Estate Steynton,2023-08-13 23:50:00+00:00,busbar,,L1 Current (Min),A,59.88
603909,Grove Estate Steynton,2023-08-13 23:50:00+00:00,busbar,,L1 Current (Max),A,60.0
603909,Grove Estate Steynton,2023-08-13 23:50:00+00:00,busbar,,L1 Current (RMS),A,60.0
603909,Grove Estate Steynton,2023-08-13 23:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 23:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 23:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 23:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,7.31
603909,Grove Estate Steynton,2023-08-13 23:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 23:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,5.5
603909,Grove Estate Steynton,2023-08-13 23:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 23:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,1.75
603909,Grove Estate Steynton,2023-08-13 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-13 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-13 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 23:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.96667
603909,Grove Estate Steynton,2023-08-13 23:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9823
603909,Grove Estate Steynton,2023-08-13 23:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.98477
603909,Grove Estate Steynton,2023-08-13 23:40:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-13 23:40:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-13 23:40:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-13 23:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 23:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 23:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 23:40:00+00:00,feeder,,L3 Current (Min),A,21.25
603909,Grove Estate Steynton,2023-08-13 23:40:00+00:00,feeder,,L3 Current (Max),A,21.25
603909,Grove Estate Steynton,2023-08-13 23:40:00+00:00,feeder,,L3 Current (RMS),A,21.25
603909,Grove Estate Steynton,2023-08-13 23:40:00+00:00,feeder,,L2 Current (Min),A,28.88
603909,Grove Estate Steynton,2023-08-13 23:40:00+00:00,feeder,,L2 Current (Max),A,28.88
603909,Grove Estate Steynton,2023-08-13 23:40:00+00:00,feeder,,L2 Current (RMS),A,28.88
603909,Grove Estate Steynton,2023-08-13 23:40:00+00:00,feeder,,L1 Current (Min),A,32.88
603909,Grove Estate Steynton,2023-08-13 23:40:00+00:00,feeder,,L1 Current (Max),A,32.88
603909,Grove Estate Steynton,2023-08-13 23:40:00+00:00,feeder,,L1 Current (RMS),A,32.88
603909,Grove Estate Steynton,2023-08-13 23:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 23:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-65.94
603909,Grove Estate Steynton,2023-08-13 23:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 23:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,10.75
603909,Grove Estate Steynton,2023-08-13 23:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 23:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,31.69
603909,Grove Estate Steynton,2023-08-13 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 23:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.11699000000000001
603909,Grove Estate Steynton,2023-08-13 23:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.18846
603909,Grove Estate Steynton,2023-08-13 23:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.20095
603909,Grove Estate Steynton,2023-08-13 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 23:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 23:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 23:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 23:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 23:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
