Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-13 23:00:00+00:00,feeder,,L2 Current (Min),A,25.62
603909,Grove Estate Steynton,2023-08-13 23:00:00+00:00,feeder,,L2 Current (Max),A,25.62
603909,Grove Estate Steynton,2023-08-13 23:00:00+00:00,feeder,,L2 Current (RMS),A,25.62
603909,Grove Estate Steynton,2023-08-13 23:00:00+00:00,feeder,,L1 Current (Min),A,29.38
603909,Grove Estate Steynton,2023-08-13 23:00:00+00:00,feeder,,L1 Current (Max),A,29.38
603909,Grove Estate Steynton,2023-08-13 23:00:00+00:00,feeder,,L1 Current (RMS),A,29.38
603909,Grove Estate Steynton,2023-08-13 23:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 23:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-9.87
603909,Grove Estate Steynton,2023-08-13 23:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 23:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-11.81
603909,Grove Estate Steynton,2023-08-13 23:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 23:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-10.0
603909,Grove Estate Steynton,2023-08-13 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 23:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.08455
603909,Grove Estate Steynton,2023-08-13 23:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.10085
603909,Grove Estate Steynton,2023-08-13 23:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.07503
603909,Grove Estate Steynton,2023-08-13 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 23:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 23:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 23:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 23:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 23:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 23:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 23:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 23:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 23:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 23:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 23:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-14.0
603909,Grove Estate Steynton,2023-08-13 23:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 23:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.56
603909,Grove Estate Steynton,2023-08-13 23:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 23:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.44
603909,Grove Estate Steynton,2023-08-13 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 23:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8998700000000001
603909,Grove Estate Steynton,2023-08-13 23:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9688399999999999
603909,Grove Estate Steynton,2023-08-13 23:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9256
603909,Grove Estate Steynton,2023-08-13 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-13 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-13 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-13 23:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 23:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 23:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 23:00:00+00:00,feeder,20.0,L3 Current (Min),A,11.38
603909,Grove Estate Steynton,2023-08-13 23:00:00+00:00,feeder,20.0,L3 Current (Max),A,11.75
603909,Grove Estate Steynton,2023-08-13 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.62
603909,Grove Estate Steynton,2023-08-13 23:00:00+00:00,feeder,20.0,L2 Current (Min),A,24.5
603909,Grove Estate Steynton,2023-08-13 23:00:00+00:00,feeder,20.0,L2 Current (Max),A,24.62
603909,Grove Estate Steynton,2023-08-13 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,24.62
603909,Grove Estate Steynton,2023-08-13 23:00:00+00:00,feeder,20.0,L1 Current (Min),A,27.25
603909,Grove Estate Steynton,2023-08-13 23:00:00+00:00,feeder,20.0,L1 Current (Max),A,27.25
603909,Grove Estate Steynton,2023-08-13 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,27.25
603909,Grove Estate Steynton,2023-08-13 23:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 23:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-31.0
603909,Grove Estate Steynton,2023-08-13 23:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 23:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-15.07
603909,Grove Estate Steynton,2023-08-13 23:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 23:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.94
603909,Grove Estate Steynton,2023-08-13 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 23:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.7994399999999999
603909,Grove Estate Steynton,2023-08-13 23:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.90869
603909,Grove Estate Steynton,2023-08-13 23:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9490299999999999
603909,Grove Estate Steynton,2023-08-13 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-13 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-13 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-13 23:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 23:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 23:00:00+00:00,feeder,10.0,L3 Current (Min),A,12.0
603909,Grove Estate Steynton,2023-08-13 23:00:00+00:00,feeder,10.0,L3 Current (Max),A,12.0
603909,Grove Estate Steynton,2023-08-13 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.0
603909,Grove Estate Steynton,2023-08-13 23:00:00+00:00,feeder,10.0,L2 Current (Min),A,11.88
603909,Grove Estate Steynton,2023-08-13 23:00:00+00:00,feeder,10.0,L2 Current (Max),A,11.88
603909,Grove Estate Steynton,2023-08-13 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.88
603909,Grove Estate Steynton,2023-08-13 23:00:00+00:00,feeder,10.0,L1 Current (Min),A,7.5
603909,Grove Estate Steynton,2023-08-13 23:00:00+00:00,feeder,10.0,L1 Current (Max),A,7.62
603909,Grove Estate Steynton,2023-08-13 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
603909,Grove Estate Steynton,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage (Min),V,244.45
603909,Grove Estate Steynton,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage (Max),V,244.52
603909,Grove Estate Steynton,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
603909,Grove Estate Steynton,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage (Min),V,243.3
603909,Grove Estate Steynton,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage (Max),V,243.34
603909,Grove Estate Steynton,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
603909,Grove Estate Steynton,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage (Min),V,241.92
603909,Grove Estate Steynton,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage (Max),V,241.97
603909,Grove Estate Steynton,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
603909,Grove Estate Steynton,2023-08-13 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 23:00:00+00:00,busbar,,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-13 23:00:00+00:00,busbar,,L2 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-13 23:00:00+00:00,busbar,,L1 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-13 23:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 23:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 23:00:00+00:00,busbar,,L3 Current (Min),A,40.38
603909,Grove Estate Steynton,2023-08-13 23:00:00+00:00,busbar,,L3 Current (Max),A,40.5
603909,Grove Estate Steynton,2023-08-13 23:00:00+00:00,busbar,,L3 Current (RMS),A,40.38
603909,Grove Estate Steynton,2023-08-13 23:00:00+00:00,busbar,,L2 Current (Min),A,61.5
603909,Grove Estate Steynton,2023-08-13 23:00:00+00:00,busbar,,L2 Current (Max),A,61.62
603909,Grove Estate Steynton,2023-08-13 23:00:00+00:00,busbar,,L2 Current (RMS),A,61.62
603909,Grove Estate Steynton,2023-08-13 23:00:00+00:00,busbar,,L1 Current (Min),A,63.75
603909,Grove Estate Steynton,2023-08-13 23:00:00+00:00,busbar,,L1 Current (Max),A,63.75
603909,Grove Estate Steynton,2023-08-13 23:00:00+00:00,busbar,,L1 Current (RMS),A,63.75
603909,Grove Estate Steynton,2023-08-13 23:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 23:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 22:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 22:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.5
603909,Grove Estate Steynton,2023-08-13 22:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 22:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.62
603909,Grove Estate Steynton,2023-08-13 22:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 22:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.94
603909,Grove Estate Steynton,2023-08-13 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 22:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9602299999999999
603909,Grove Estate Steynton,2023-08-13 22:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.98877
603909,Grove Estate Steynton,2023-08-13 22:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9789700000000001
603909,Grove Estate Steynton,2023-08-13 22:50:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-13 22:50:00+00:00,feeder,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-13 22:50:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-13 22:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 22:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 22:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 22:50:00+00:00,feeder,,L3 Current (Min),A,17.62
603909,Grove Estate Steynton,2023-08-13 22:50:00+00:00,feeder,,L3 Current (Max),A,17.88
603909,Grove Estate Steynton,2023-08-13 22:50:00+00:00,feeder,,L3 Current (RMS),A,17.75
603909,Grove Estate Steynton,2023-08-13 22:50:00+00:00,feeder,,L2 Current (Min),A,38.88
603909,Grove Estate Steynton,2023-08-13 22:50:00+00:00,feeder,,L2 Current (Max),A,39.0
603909,Grove Estate Steynton,2023-08-13 22:50:00+00:00,feeder,,L2 Current (RMS),A,39.0
603909,Grove Estate Steynton,2023-08-13 22:50:00+00:00,feeder,,L1 Current (Min),A,29.75
603909,Grove Estate Steynton,2023-08-13 22:50:00+00:00,feeder,,L1 Current (Max),A,29.88
603909,Grove Estate Steynton,2023-08-13 22:50:00+00:00,feeder,,L1 Current (RMS),A,29.88
603909,Grove Estate Steynton,2023-08-13 22:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 22:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,40.37
603909,Grove Estate Steynton,2023-08-13 22:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 22:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-26.19
603909,Grove Estate Steynton,2023-08-13 22:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 22:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,17.94
603909,Grove Estate Steynton,2023-08-13 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 22:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.09212000000000001
603909,Grove Estate Steynton,2023-08-13 22:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.1689
603909,Grove Estate Steynton,2023-08-13 22:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.06749
603909,Grove Estate Steynton,2023-08-13 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 22:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 22:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 22:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 22:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 22:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-13 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 22:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 22:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 22:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 22:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 22:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 22:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-15.07
603909,Grove Estate Steynton,2023-08-13 22:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 22:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.82
603909,Grove Estate Steynton,2023-08-13 22:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 22:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.25
603909,Grove Estate Steynton,2023-08-13 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 22:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.90649
603909,Grove Estate Steynton,2023-08-13 22:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9706100000000001
603909,Grove Estate Steynton,2023-08-13 22:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9368
603909,Grove Estate Steynton,2023-08-13 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-13 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-13 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-13 22:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 22:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 22:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 22:50:00+00:00,feeder,20.0,L3 Current (Min),A,12.75
603909,Grove Estate Steynton,2023-08-13 22:50:00+00:00,feeder,20.0,L3 Current (Max),A,12.88
603909,Grove Estate Steynton,2023-08-13 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.75
603909,Grove Estate Steynton,2023-08-13 22:50:00+00:00,feeder,20.0,L2 Current (Min),A,26.88
603909,Grove Estate Steynton,2023-08-13 22:50:00+00:00,feeder,20.0,L2 Current (Max),A,27.25
603909,Grove Estate Steynton,2023-08-13 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,27.0
603909,Grove Estate Steynton,2023-08-13 22:50:00+00:00,feeder,20.0,L1 Current (Min),A,26.75
603909,Grove Estate Steynton,2023-08-13 22:50:00+00:00,feeder,20.0,L1 Current (Max),A,26.75
603909,Grove Estate Steynton,2023-08-13 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,26.75
603909,Grove Estate Steynton,2023-08-13 22:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 22:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-27.69
603909,Grove Estate Steynton,2023-08-13 22:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 22:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-7.37
603909,Grove Estate Steynton,2023-08-13 22:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 22:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,11.81
603909,Grove Estate Steynton,2023-08-13 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 22:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8218700000000001
603909,Grove Estate Steynton,2023-08-13 22:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9758600000000001
603909,Grove Estate Steynton,2023-08-13 22:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9584600000000001
603909,Grove Estate Steynton,2023-08-13 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-13 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-13 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-13 22:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 22:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 22:50:00+00:00,feeder,10.0,L3 Current (Min),A,12.62
603909,Grove Estate Steynton,2023-08-13 22:50:00+00:00,feeder,10.0,L3 Current (Max),A,12.88
603909,Grove Estate Steynton,2023-08-13 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.75
603909,Grove Estate Steynton,2023-08-13 22:50:00+00:00,feeder,10.0,L2 Current (Min),A,21.88
603909,Grove Estate Steynton,2023-08-13 22:50:00+00:00,feeder,10.0,L2 Current (Max),A,22.0
603909,Grove Estate Steynton,2023-08-13 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,21.88
603909,Grove Estate Steynton,2023-08-13 22:50:00+00:00,feeder,10.0,L1 Current (Min),A,9.25
603909,Grove Estate Steynton,2023-08-13 22:50:00+00:00,feeder,10.0,L1 Current (Max),A,9.38
603909,Grove Estate Steynton,2023-08-13 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.38
603909,Grove Estate Steynton,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage (Min),V,245.14
603909,Grove Estate Steynton,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage (Max),V,245.16
603909,Grove Estate Steynton,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
603909,Grove Estate Steynton,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage (Min),V,243.84
603909,Grove Estate Steynton,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage (Max),V,243.88
603909,Grove Estate Steynton,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
603909,Grove Estate Steynton,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage (Min),V,242.33
603909,Grove Estate Steynton,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage (Max),V,242.38
603909,Grove Estate Steynton,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
603909,Grove Estate Steynton,2023-08-13 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 22:50:00+00:00,busbar,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-13 22:50:00+00:00,busbar,,L2 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-13 22:50:00+00:00,busbar,,L1 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-13 22:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 22:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 22:50:00+00:00,busbar,,L3 Current (Min),A,42.0
603909,Grove Estate Steynton,2023-08-13 22:50:00+00:00,busbar,,L3 Current (Max),A,42.38
603909,Grove Estate Steynton,2023-08-13 22:50:00+00:00,busbar,,L3 Current (RMS),A,42.25
603909,Grove Estate Steynton,2023-08-13 22:50:00+00:00,busbar,,L2 Current (Min),A,87.38
603909,Grove Estate Steynton,2023-08-13 22:50:00+00:00,busbar,,L2 Current (Max),A,87.88
603909,Grove Estate Steynton,2023-08-13 22:50:00+00:00,busbar,,L2 Current (RMS),A,87.62
603909,Grove Estate Steynton,2023-08-13 22:50:00+00:00,busbar,,L1 Current (Min),A,65.0
603909,Grove Estate Steynton,2023-08-13 22:50:00+00:00,busbar,,L1 Current (Max),A,65.12
603909,Grove Estate Steynton,2023-08-13 22:50:00+00:00,busbar,,L1 Current (RMS),A,65.12
603909,Grove Estate Steynton,2023-08-13 22:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 22:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 22:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 22:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.94
603909,Grove Estate Steynton,2023-08-13 22:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 22:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.06
603909,Grove Estate Steynton,2023-08-13 22:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 22:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.69
603909,Grove Estate Steynton,2023-08-13 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 22:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.95694
603909,Grove Estate Steynton,2023-08-13 22:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.98145
603909,Grove Estate Steynton,2023-08-13 22:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.97931
603909,Grove Estate Steynton,2023-08-13 22:40:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-13 22:40:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-13 22:40:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-13 22:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 22:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 22:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 22:40:00+00:00,feeder,,L3 Current (Min),A,17.5
603909,Grove Estate Steynton,2023-08-13 22:40:00+00:00,feeder,,L3 Current (Max),A,17.88
603909,Grove Estate Steynton,2023-08-13 22:40:00+00:00,feeder,,L3 Current (RMS),A,17.75
603909,Grove Estate Steynton,2023-08-13 22:40:00+00:00,feeder,,L2 Current (Min),A,27.38
603909,Grove Estate Steynton,2023-08-13 22:40:00+00:00,feeder,,L2 Current (Max),A,27.5
603909,Grove Estate Steynton,2023-08-13 22:40:00+00:00,feeder,,L2 Current (RMS),A,27.38
603909,Grove Estate Steynton,2023-08-13 22:40:00+00:00,feeder,,L1 Current (Min),A,30.75
603909,Grove Estate Steynton,2023-08-13 22:40:00+00:00,feeder,,L1 Current (Max),A,31.0
603909,Grove Estate Steynton,2023-08-13 22:40:00+00:00,feeder,,L1 Current (RMS),A,30.88
603909,Grove Estate Steynton,2023-08-13 22:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 22:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-30.69
603909,Grove Estate Steynton,2023-08-13 22:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 22:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,47.56
603909,Grove Estate Steynton,2023-08-13 22:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 22:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,20.68
603909,Grove Estate Steynton,2023-08-13 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 22:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.11348
603909,Grove Estate Steynton,2023-08-13 22:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.1368
603909,Grove Estate Steynton,2023-08-13 22:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.0154
603909,Grove Estate Steynton,2023-08-13 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 22:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 22:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 22:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 22:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 22:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 22:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 22:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 22:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 22:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 22:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 22:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.87
603909,Grove Estate Steynton,2023-08-13 22:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 22:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,1.31
603909,Grove Estate Steynton,2023-08-13 22:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 22:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.06
603909,Grove Estate Steynton,2023-08-13 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 22:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9274899999999999
603909,Grove Estate Steynton,2023-08-13 22:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9795200000000001
603909,Grove Estate Steynton,2023-08-13 22:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90927
603909,Grove Estate Steynton,2023-08-13 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-13 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-13 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-13 22:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 22:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 22:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 22:40:00+00:00,feeder,20.0,L3 Current (Min),A,12.25
603909,Grove Estate Steynton,2023-08-13 22:40:00+00:00,feeder,20.0,L3 Current (Max),A,12.88
603909,Grove Estate Steynton,2023-08-13 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.5
603909,Grove Estate Steynton,2023-08-13 22:40:00+00:00,feeder,20.0,L2 Current (Min),A,30.12
603909,Grove Estate Steynton,2023-08-13 22:40:00+00:00,feeder,20.0,L2 Current (Max),A,30.5
603909,Grove Estate Steynton,2023-08-13 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,30.38
603909,Grove Estate Steynton,2023-08-13 22:40:00+00:00,feeder,20.0,L1 Current (Min),A,25.88
603909,Grove Estate Steynton,2023-08-13 22:40:00+00:00,feeder,20.0,L1 Current (Max),A,26.0
603909,Grove Estate Steynton,2023-08-13 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,26.0
603909,Grove Estate Steynton,2023-08-13 22:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 22:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-32.75
603909,Grove Estate Steynton,2023-08-13 22:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 22:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-10.31
603909,Grove Estate Steynton,2023-08-13 22:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 22:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.0
603909,Grove Estate Steynton,2023-08-13 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 22:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.77981
603909,Grove Estate Steynton,2023-08-13 22:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9358200000000001
603909,Grove Estate Steynton,2023-08-13 22:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9698200000000001
603909,Grove Estate Steynton,2023-08-13 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-13 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-13 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-13 22:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 22:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 22:40:00+00:00,feeder,10.0,L3 Current (Min),A,13.0
603909,Grove Estate Steynton,2023-08-13 22:40:00+00:00,feeder,10.0,L3 Current (Max),A,13.25
603909,Grove Estate Steynton,2023-08-13 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.12
603909,Grove Estate Steynton,2023-08-13 22:40:00+00:00,feeder,10.0,L2 Current (Min),A,13.38
603909,Grove Estate Steynton,2023-08-13 22:40:00+00:00,feeder,10.0,L2 Current (Max),A,13.62
603909,Grove Estate Steynton,2023-08-13 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.5
603909,Grove Estate Steynton,2023-08-13 22:40:00+00:00,feeder,10.0,L1 Current (Min),A,9.25
603909,Grove Estate Steynton,2023-08-13 22:40:00+00:00,feeder,10.0,L1 Current (Max),A,9.38
603909,Grove Estate Steynton,2023-08-13 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.25
603909,Grove Estate Steynton,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage (Min),V,245.14
603909,Grove Estate Steynton,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage (Max),V,245.17
603909,Grove Estate Steynton,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
603909,Grove Estate Steynton,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage (Min),V,243.86
603909,Grove Estate Steynton,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage (Max),V,243.91
603909,Grove Estate Steynton,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
603909,Grove Estate Steynton,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage (Min),V,242.53
603909,Grove Estate Steynton,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage (Max),V,242.58
603909,Grove Estate Steynton,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
603909,Grove Estate Steynton,2023-08-13 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-13 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 22:40:00+00:00,busbar,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-13 22:40:00+00:00,busbar,,L2 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-13 22:40:00+00:00,busbar,,L1 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-13 22:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 22:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 22:40:00+00:00,busbar,,L3 Current (Min),A,41.88
603909,Grove Estate Steynton,2023-08-13 22:40:00+00:00,busbar,,L3 Current (Max),A,42.5
603909,Grove Estate Steynton,2023-08-13 22:40:00+00:00,busbar,,L3 Current (RMS),A,42.12
603909,Grove Estate Steynton,2023-08-13 22:40:00+00:00,busbar,,L2 Current (Min),A,70.75
603909,Grove Estate Steynton,2023-08-13 22:40:00+00:00,busbar,,L2 Current (Max),A,70.88
603909,Grove Estate Steynton,2023-08-13 22:40:00+00:00,busbar,,L2 Current (RMS),A,70.75
603909,Grove Estate Steynton,2023-08-13 22:40:00+00:00,busbar,,L1 Current (Min),A,65.25
603909,Grove Estate Steynton,2023-08-13 22:40:00+00:00,busbar,,L1 Current (Max),A,65.38
603909,Grove Estate Steynton,2023-08-13 22:40:00+00:00,busbar,,L1 Current (RMS),A,65.38
603909,Grove Estate Steynton,2023-08-13 22:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 22:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 22:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 22:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.81
603909,Grove Estate Steynton,2023-08-13 22:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 22:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.62
603909,Grove Estate Steynton,2023-08-13 22:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 22:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.12
603909,Grove Estate Steynton,2023-08-13 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 22:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.94824
603909,Grove Estate Steynton,2023-08-13 22:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9785200000000001
603909,Grove Estate Steynton,2023-08-13 22:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.97824
603909,Grove Estate Steynton,2023-08-13 22:30:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-13 22:30:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-13 22:30:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-13 22:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 22:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 22:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 22:30:00+00:00,feeder,,L3 Current (Min),A,17.62
603909,Grove Estate Steynton,2023-08-13 22:30:00+00:00,feeder,,L3 Current (Max),A,17.62
603909,Grove Estate Steynton,2023-08-13 22:30:00+00:00,feeder,,L3 Current (RMS),A,17.62
603909,Grove Estate Steynton,2023-08-13 22:30:00+00:00,feeder,,L2 Current (Min),A,28.12
603909,Grove Estate Steynton,2023-08-13 22:30:00+00:00,feeder,,L2 Current (Max),A,28.12
603909,Grove Estate Steynton,2023-08-13 22:30:00+00:00,feeder,,L2 Current (RMS),A,28.12
603909,Grove Estate Steynton,2023-08-13 22:30:00+00:00,feeder,,L1 Current (Min),A,30.5
603909,Grove Estate Steynton,2023-08-13 22:30:00+00:00,feeder,,L1 Current (Max),A,30.5
603909,Grove Estate Steynton,2023-08-13 22:30:00+00:00,feeder,,L1 Current (RMS),A,30.5
603909,Grove Estate Steynton,2023-08-13 22:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 22:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,134.25
603909,Grove Estate Steynton,2023-08-13 22:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 22:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,17.69
603909,Grove Estate Steynton,2023-08-13 22:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 22:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,1.62
603909,Grove Estate Steynton,2023-08-13 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 22:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.13664
603909,Grove Estate Steynton,2023-08-13 22:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.21605
603909,Grove Estate Steynton,2023-08-13 22:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.21781999999999999
603909,Grove Estate Steynton,2023-08-13 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 22:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 22:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 22:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 22:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 22:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-13 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 22:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 22:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 22:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 22:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 22:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 22:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-17.37
603909,Grove Estate Steynton,2023-08-13 22:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 22:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.69
603909,Grove Estate Steynton,2023-08-13 22:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 22:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.69
603909,Grove Estate Steynton,2023-08-13 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 22:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.83944
603909,Grove Estate Steynton,2023-08-13 22:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9871200000000001
603909,Grove Estate Steynton,2023-08-13 22:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92694
603909,Grove Estate Steynton,2023-08-13 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-13 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-13 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-13 22:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 22:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 22:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 22:30:00+00:00,feeder,20.0,L3 Current (Min),A,14.25
603909,Grove Estate Steynton,2023-08-13 22:30:00+00:00,feeder,20.0,L3 Current (Max),A,14.62
603909,Grove Estate Steynton,2023-08-13 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.5
603909,Grove Estate Steynton,2023-08-13 22:30:00+00:00,feeder,20.0,L2 Current (Min),A,39.0
603909,Grove Estate Steynton,2023-08-13 22:30:00+00:00,feeder,20.0,L2 Current (Max),A,39.0
603909,Grove Estate Steynton,2023-08-13 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,39.0
603909,Grove Estate Steynton,2023-08-13 22:30:00+00:00,feeder,20.0,L1 Current (Min),A,28.62
603909,Grove Estate Steynton,2023-08-13 22:30:00+00:00,feeder,20.0,L1 Current (Max),A,28.62
603909,Grove Estate Steynton,2023-08-13 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,28.62
603909,Grove Estate Steynton,2023-08-13 22:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 22:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-16.25
603909,Grove Estate Steynton,2023-08-13 22:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 22:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-4.31
603909,Grove Estate Steynton,2023-08-13 22:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 22:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.81
603909,Grove Estate Steynton,2023-08-13 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 22:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9082600000000001
603909,Grove Estate Steynton,2023-08-13 22:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94919
603909,Grove Estate Steynton,2023-08-13 22:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97131
603909,Grove Estate Steynton,2023-08-13 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-13 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-13 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-13 22:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 22:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 22:30:00+00:00,feeder,10.0,L3 Current (Min),A,14.62
603909,Grove Estate Steynton,2023-08-13 22:30:00+00:00,feeder,10.0,L3 Current (Max),A,14.62
603909,Grove Estate Steynton,2023-08-13 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,14.62
603909,Grove Estate Steynton,2023-08-13 22:30:00+00:00,feeder,10.0,L2 Current (Min),A,14.62
603909,Grove Estate Steynton,2023-08-13 22:30:00+00:00,feeder,10.0,L2 Current (Max),A,14.62
603909,Grove Estate Steynton,2023-08-13 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.62
603909,Grove Estate Steynton,2023-08-13 22:30:00+00:00,feeder,10.0,L1 Current (Min),A,9.62
603909,Grove Estate Steynton,2023-08-13 22:30:00+00:00,feeder,10.0,L1 Current (Max),A,9.62
603909,Grove Estate Steynton,2023-08-13 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.62
603909,Grove Estate Steynton,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage (Min),V,244.84
603909,Grove Estate Steynton,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage (Max),V,244.89
603909,Grove Estate Steynton,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
603909,Grove Estate Steynton,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage (Min),V,243.72
603909,Grove Estate Steynton,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage (Max),V,243.72
603909,Grove Estate Steynton,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
603909,Grove Estate Steynton,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage (Min),V,242.27
603909,Grove Estate Steynton,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage (Max),V,242.3
603909,Grove Estate Steynton,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
603909,Grove Estate Steynton,2023-08-13 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 22:30:00+00:00,busbar,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-13 22:30:00+00:00,busbar,,L2 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-13 22:30:00+00:00,busbar,,L1 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-13 22:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 22:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 22:30:00+00:00,busbar,,L3 Current (Min),A,45.5
603909,Grove Estate Steynton,2023-08-13 22:30:00+00:00,busbar,,L3 Current (Max),A,45.75
603909,Grove Estate Steynton,2023-08-13 22:30:00+00:00,busbar,,L3 Current (RMS),A,45.62
603909,Grove Estate Steynton,2023-08-13 22:30:00+00:00,busbar,,L2 Current (Min),A,81.38
