Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-13 21:50:00+00:00,feeder,10.0,L2 Current (Max),A,26.25
603909,Grove Estate Steynton,2023-08-13 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,26.25
603909,Grove Estate Steynton,2023-08-13 21:50:00+00:00,feeder,10.0,L1 Current (Min),A,8.25
603909,Grove Estate Steynton,2023-08-13 21:50:00+00:00,feeder,10.0,L1 Current (Max),A,8.38
603909,Grove Estate Steynton,2023-08-13 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.25
603909,Grove Estate Steynton,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (Min),V,243.92
603909,Grove Estate Steynton,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (Max),V,243.92
603909,Grove Estate Steynton,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
603909,Grove Estate Steynton,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (Min),V,242.42
603909,Grove Estate Steynton,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (Max),V,242.45
603909,Grove Estate Steynton,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
603909,Grove Estate Steynton,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (Min),V,241.12
603909,Grove Estate Steynton,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (Max),V,241.12
603909,Grove Estate Steynton,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
603909,Grove Estate Steynton,2023-08-13 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 21:50:00+00:00,busbar,,L3 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-13 21:50:00+00:00,busbar,,L2 Active Power,kW,24.0
603909,Grove Estate Steynton,2023-08-13 21:50:00+00:00,busbar,,L1 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-13 21:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 21:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 21:50:00+00:00,busbar,,L3 Current (Min),A,55.75
603909,Grove Estate Steynton,2023-08-13 21:50:00+00:00,busbar,,L3 Current (Max),A,56.0
603909,Grove Estate Steynton,2023-08-13 21:50:00+00:00,busbar,,L3 Current (RMS),A,55.88
603909,Grove Estate Steynton,2023-08-13 21:50:00+00:00,busbar,,L2 Current (Min),A,99.5
603909,Grove Estate Steynton,2023-08-13 21:50:00+00:00,busbar,,L2 Current (Max),A,99.62
603909,Grove Estate Steynton,2023-08-13 21:50:00+00:00,busbar,,L2 Current (RMS),A,99.5
603909,Grove Estate Steynton,2023-08-13 21:50:00+00:00,busbar,,L1 Current (Min),A,77.38
603909,Grove Estate Steynton,2023-08-13 21:50:00+00:00,busbar,,L1 Current (Max),A,77.5
603909,Grove Estate Steynton,2023-08-13 21:50:00+00:00,busbar,,L1 Current (RMS),A,77.5
603909,Grove Estate Steynton,2023-08-13 21:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 21:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 21:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 21:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.94
603909,Grove Estate Steynton,2023-08-13 21:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 21:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.31
603909,Grove Estate Steynton,2023-08-13 21:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 21:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.62
603909,Grove Estate Steynton,2023-08-13 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 21:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.95389
603909,Grove Estate Steynton,2023-08-13 21:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.97601
603909,Grove Estate Steynton,2023-08-13 21:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9807100000000001
603909,Grove Estate Steynton,2023-08-13 21:40:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-13 21:40:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-13 21:40:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-13 21:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 21:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 21:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 21:40:00+00:00,feeder,,L3 Current (Min),A,18.88
603909,Grove Estate Steynton,2023-08-13 21:40:00+00:00,feeder,,L3 Current (Max),A,19.12
603909,Grove Estate Steynton,2023-08-13 21:40:00+00:00,feeder,,L3 Current (RMS),A,19.0
603909,Grove Estate Steynton,2023-08-13 21:40:00+00:00,feeder,,L2 Current (Min),A,28.25
603909,Grove Estate Steynton,2023-08-13 21:40:00+00:00,feeder,,L2 Current (Max),A,28.5
603909,Grove Estate Steynton,2023-08-13 21:40:00+00:00,feeder,,L2 Current (RMS),A,28.38
603909,Grove Estate Steynton,2023-08-13 21:40:00+00:00,feeder,,L1 Current (Min),A,33.38
603909,Grove Estate Steynton,2023-08-13 21:40:00+00:00,feeder,,L1 Current (Max),A,33.5
603909,Grove Estate Steynton,2023-08-13 21:40:00+00:00,feeder,,L1 Current (RMS),A,33.38
603909,Grove Estate Steynton,2023-08-13 21:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 21:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-29.25
603909,Grove Estate Steynton,2023-08-13 21:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 21:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,28.44
603909,Grove Estate Steynton,2023-08-13 21:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 21:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-37.13
603909,Grove Estate Steynton,2023-08-13 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 21:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.079
603909,Grove Estate Steynton,2023-08-13 21:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.20811999999999997
603909,Grove Estate Steynton,2023-08-13 21:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.166
603909,Grove Estate Steynton,2023-08-13 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 21:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 21:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 21:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 21:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 21:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 21:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 21:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 21:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 21:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 21:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 21:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.13
603909,Grove Estate Steynton,2023-08-13 21:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 21:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.62
603909,Grove Estate Steynton,2023-08-13 21:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 21:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-10.13
603909,Grove Estate Steynton,2023-08-13 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 21:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.94186
603909,Grove Estate Steynton,2023-08-13 21:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9736299999999999
603909,Grove Estate Steynton,2023-08-13 21:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96231
603909,Grove Estate Steynton,2023-08-13 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-13 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-13 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-13 21:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 21:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 21:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 21:40:00+00:00,feeder,20.0,L3 Current (Min),A,22.38
603909,Grove Estate Steynton,2023-08-13 21:40:00+00:00,feeder,20.0,L3 Current (Max),A,22.88
603909,Grove Estate Steynton,2023-08-13 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,22.62
603909,Grove Estate Steynton,2023-08-13 21:40:00+00:00,feeder,20.0,L2 Current (Min),A,30.25
603909,Grove Estate Steynton,2023-08-13 21:40:00+00:00,feeder,20.0,L2 Current (Max),A,30.38
603909,Grove Estate Steynton,2023-08-13 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,30.25
603909,Grove Estate Steynton,2023-08-13 21:40:00+00:00,feeder,20.0,L1 Current (Min),A,37.25
603909,Grove Estate Steynton,2023-08-13 21:40:00+00:00,feeder,20.0,L1 Current (Max),A,37.38
603909,Grove Estate Steynton,2023-08-13 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,37.38
603909,Grove Estate Steynton,2023-08-13 21:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 21:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-21.31
603909,Grove Estate Steynton,2023-08-13 21:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 21:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-6.87
603909,Grove Estate Steynton,2023-08-13 21:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 21:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-9.56
603909,Grove Estate Steynton,2023-08-13 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 21:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8638899999999999
603909,Grove Estate Steynton,2023-08-13 21:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9598399999999999
603909,Grove Estate Steynton,2023-08-13 21:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9407
603909,Grove Estate Steynton,2023-08-13 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-13 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-13 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-13 21:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 21:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 21:40:00+00:00,feeder,10.0,L3 Current (Min),A,15.62
603909,Grove Estate Steynton,2023-08-13 21:40:00+00:00,feeder,10.0,L3 Current (Max),A,15.88
603909,Grove Estate Steynton,2023-08-13 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.75
603909,Grove Estate Steynton,2023-08-13 21:40:00+00:00,feeder,10.0,L2 Current (Min),A,17.5
603909,Grove Estate Steynton,2023-08-13 21:40:00+00:00,feeder,10.0,L2 Current (Max),A,17.88
603909,Grove Estate Steynton,2023-08-13 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.75
603909,Grove Estate Steynton,2023-08-13 21:40:00+00:00,feeder,10.0,L1 Current (Min),A,7.25
603909,Grove Estate Steynton,2023-08-13 21:40:00+00:00,feeder,10.0,L1 Current (Max),A,7.38
603909,Grove Estate Steynton,2023-08-13 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.38
603909,Grove Estate Steynton,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (Min),V,242.92
603909,Grove Estate Steynton,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (Max),V,242.97
603909,Grove Estate Steynton,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
603909,Grove Estate Steynton,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (Min),V,242.03
603909,Grove Estate Steynton,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (Max),V,242.06
603909,Grove Estate Steynton,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
603909,Grove Estate Steynton,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (Min),V,240.16
603909,Grove Estate Steynton,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (Max),V,240.16
603909,Grove Estate Steynton,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
603909,Grove Estate Steynton,2023-08-13 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 21:40:00+00:00,busbar,,L3 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-13 21:40:00+00:00,busbar,,L2 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-13 21:40:00+00:00,busbar,,L1 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-13 21:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 21:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 21:40:00+00:00,busbar,,L3 Current (Min),A,55.88
603909,Grove Estate Steynton,2023-08-13 21:40:00+00:00,busbar,,L3 Current (Max),A,56.75
603909,Grove Estate Steynton,2023-08-13 21:40:00+00:00,busbar,,L3 Current (RMS),A,56.12
603909,Grove Estate Steynton,2023-08-13 21:40:00+00:00,busbar,,L2 Current (Min),A,76.0
603909,Grove Estate Steynton,2023-08-13 21:40:00+00:00,busbar,,L2 Current (Max),A,76.25
603909,Grove Estate Steynton,2023-08-13 21:40:00+00:00,busbar,,L2 Current (RMS),A,76.12
603909,Grove Estate Steynton,2023-08-13 21:40:00+00:00,busbar,,L1 Current (Min),A,77.75
603909,Grove Estate Steynton,2023-08-13 21:40:00+00:00,busbar,,L1 Current (Max),A,77.88
603909,Grove Estate Steynton,2023-08-13 21:40:00+00:00,busbar,,L1 Current (RMS),A,77.88
603909,Grove Estate Steynton,2023-08-13 21:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 21:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 21:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 21:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,5.62
603909,Grove Estate Steynton,2023-08-13 21:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 21:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,2.75
603909,Grove Estate Steynton,2023-08-13 21:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 21:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.25
603909,Grove Estate Steynton,2023-08-13 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-13 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 21:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.96991
603909,Grove Estate Steynton,2023-08-13 21:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.98529
603909,Grove Estate Steynton,2023-08-13 21:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.98419
603909,Grove Estate Steynton,2023-08-13 21:30:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-13 21:30:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-13 21:30:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-13 21:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 21:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 21:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 21:30:00+00:00,feeder,,L3 Current (Min),A,23.12
603909,Grove Estate Steynton,2023-08-13 21:30:00+00:00,feeder,,L3 Current (Max),A,23.38
603909,Grove Estate Steynton,2023-08-13 21:30:00+00:00,feeder,,L3 Current (RMS),A,23.25
603909,Grove Estate Steynton,2023-08-13 21:30:00+00:00,feeder,,L2 Current (Min),A,32.75
603909,Grove Estate Steynton,2023-08-13 21:30:00+00:00,feeder,,L2 Current (Max),A,32.88
603909,Grove Estate Steynton,2023-08-13 21:30:00+00:00,feeder,,L2 Current (RMS),A,32.88
603909,Grove Estate Steynton,2023-08-13 21:30:00+00:00,feeder,,L1 Current (Min),A,36.25
603909,Grove Estate Steynton,2023-08-13 21:30:00+00:00,feeder,,L1 Current (Max),A,36.38
603909,Grove Estate Steynton,2023-08-13 21:30:00+00:00,feeder,,L1 Current (RMS),A,36.38
603909,Grove Estate Steynton,2023-08-13 21:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 21:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,28.12
603909,Grove Estate Steynton,2023-08-13 21:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 21:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-31.44
603909,Grove Estate Steynton,2023-08-13 21:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 21:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-11.31
603909,Grove Estate Steynton,2023-08-13 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 21:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.17214000000000002
603909,Grove Estate Steynton,2023-08-13 21:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.21465
603909,Grove Estate Steynton,2023-08-13 21:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.11130999999999999
603909,Grove Estate Steynton,2023-08-13 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 21:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 21:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 21:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 21:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 21:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 21:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 21:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 21:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 21:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 21:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 21:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-15.25
603909,Grove Estate Steynton,2023-08-13 21:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 21:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.5
603909,Grove Estate Steynton,2023-08-13 21:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 21:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-9.37
603909,Grove Estate Steynton,2023-08-13 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 21:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8605
603909,Grove Estate Steynton,2023-08-13 21:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9778100000000001
603909,Grove Estate Steynton,2023-08-13 21:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9627100000000001
603909,Grove Estate Steynton,2023-08-13 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-13 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-13 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-13 21:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 21:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 21:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 21:30:00+00:00,feeder,20.0,L3 Current (Min),A,16.5
603909,Grove Estate Steynton,2023-08-13 21:30:00+00:00,feeder,20.0,L3 Current (Max),A,17.25
603909,Grove Estate Steynton,2023-08-13 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.88
603909,Grove Estate Steynton,2023-08-13 21:30:00+00:00,feeder,20.0,L2 Current (Min),A,34.38
603909,Grove Estate Steynton,2023-08-13 21:30:00+00:00,feeder,20.0,L2 Current (Max),A,35.0
603909,Grove Estate Steynton,2023-08-13 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,34.75
603909,Grove Estate Steynton,2023-08-13 21:30:00+00:00,feeder,20.0,L1 Current (Min),A,41.5
603909,Grove Estate Steynton,2023-08-13 21:30:00+00:00,feeder,20.0,L1 Current (Max),A,42.0
603909,Grove Estate Steynton,2023-08-13 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,41.75
603909,Grove Estate Steynton,2023-08-13 21:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 21:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-26.06
603909,Grove Estate Steynton,2023-08-13 21:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 21:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-6.63
603909,Grove Estate Steynton,2023-08-13 21:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 21:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.12
603909,Grove Estate Steynton,2023-08-13 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 21:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8341
603909,Grove Estate Steynton,2023-08-13 21:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97821
603909,Grove Estate Steynton,2023-08-13 21:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9619700000000001
603909,Grove Estate Steynton,2023-08-13 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-13 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-13 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-13 21:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 21:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 21:30:00+00:00,feeder,10.0,L3 Current (Min),A,16.5
603909,Grove Estate Steynton,2023-08-13 21:30:00+00:00,feeder,10.0,L3 Current (Max),A,16.5
603909,Grove Estate Steynton,2023-08-13 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.5
603909,Grove Estate Steynton,2023-08-13 21:30:00+00:00,feeder,10.0,L2 Current (Min),A,25.88
603909,Grove Estate Steynton,2023-08-13 21:30:00+00:00,feeder,10.0,L2 Current (Max),A,26.12
603909,Grove Estate Steynton,2023-08-13 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,26.0
603909,Grove Estate Steynton,2023-08-13 21:30:00+00:00,feeder,10.0,L1 Current (Min),A,8.38
603909,Grove Estate Steynton,2023-08-13 21:30:00+00:00,feeder,10.0,L1 Current (Max),A,8.5
603909,Grove Estate Steynton,2023-08-13 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.5
603909,Grove Estate Steynton,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (Min),V,241.52
603909,Grove Estate Steynton,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (Max),V,241.61
603909,Grove Estate Steynton,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
603909,Grove Estate Steynton,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (Min),V,240.41
603909,Grove Estate Steynton,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (Max),V,240.48
603909,Grove Estate Steynton,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
603909,Grove Estate Steynton,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (Min),V,238.66
603909,Grove Estate Steynton,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (Max),V,238.73
603909,Grove Estate Steynton,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.7
603909,Grove Estate Steynton,2023-08-13 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 21:30:00+00:00,busbar,,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-13 21:30:00+00:00,busbar,,L2 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-13 21:30:00+00:00,busbar,,L1 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-13 21:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 21:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 21:30:00+00:00,busbar,,L3 Current (Min),A,54.0
603909,Grove Estate Steynton,2023-08-13 21:30:00+00:00,busbar,,L3 Current (Max),A,54.25
603909,Grove Estate Steynton,2023-08-13 21:30:00+00:00,busbar,,L3 Current (RMS),A,54.12
603909,Grove Estate Steynton,2023-08-13 21:30:00+00:00,busbar,,L2 Current (Min),A,93.0
603909,Grove Estate Steynton,2023-08-13 21:30:00+00:00,busbar,,L2 Current (Max),A,93.25
603909,Grove Estate Steynton,2023-08-13 21:30:00+00:00,busbar,,L2 Current (RMS),A,93.12
603909,Grove Estate Steynton,2023-08-13 21:30:00+00:00,busbar,,L1 Current (Min),A,86.0
603909,Grove Estate Steynton,2023-08-13 21:30:00+00:00,busbar,,L1 Current (Max),A,86.38
603909,Grove Estate Steynton,2023-08-13 21:30:00+00:00,busbar,,L1 Current (RMS),A,86.12
603909,Grove Estate Steynton,2023-08-13 21:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 21:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 21:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 21:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,6.56
603909,Grove Estate Steynton,2023-08-13 21:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 21:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.12
603909,Grove Estate Steynton,2023-08-13 21:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 21:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.44
603909,Grove Estate Steynton,2023-08-13 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-13 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 21:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9648700000000001
603909,Grove Estate Steynton,2023-08-13 21:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9859
603909,Grove Estate Steynton,2023-08-13 21:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9835799999999999
603909,Grove Estate Steynton,2023-08-13 21:20:00+00:00,feeder,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-13 21:20:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-13 21:20:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-13 21:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 21:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 21:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 21:20:00+00:00,feeder,,L3 Current (Min),A,24.12
603909,Grove Estate Steynton,2023-08-13 21:20:00+00:00,feeder,,L3 Current (Max),A,24.25
603909,Grove Estate Steynton,2023-08-13 21:20:00+00:00,feeder,,L3 Current (RMS),A,24.12
603909,Grove Estate Steynton,2023-08-13 21:20:00+00:00,feeder,,L2 Current (Min),A,33.0
603909,Grove Estate Steynton,2023-08-13 21:20:00+00:00,feeder,,L2 Current (Max),A,33.12
603909,Grove Estate Steynton,2023-08-13 21:20:00+00:00,feeder,,L2 Current (RMS),A,33.12
603909,Grove Estate Steynton,2023-08-13 21:20:00+00:00,feeder,,L1 Current (Min),A,36.0
603909,Grove Estate Steynton,2023-08-13 21:20:00+00:00,feeder,,L1 Current (Max),A,36.12
603909,Grove Estate Steynton,2023-08-13 21:20:00+00:00,feeder,,L1 Current (RMS),A,36.0
603909,Grove Estate Steynton,2023-08-13 21:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 21:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,6.19
603909,Grove Estate Steynton,2023-08-13 21:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 21:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,8.56
603909,Grove Estate Steynton,2023-08-13 21:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 21:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-34.31
603909,Grove Estate Steynton,2023-08-13 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 21:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.15007
603909,Grove Estate Steynton,2023-08-13 21:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.19605999999999998
603909,Grove Estate Steynton,2023-08-13 21:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.21178000000000002
603909,Grove Estate Steynton,2023-08-13 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 21:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 21:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 21:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 21:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 21:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-13 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 21:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 21:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 21:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 21:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-13 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 21:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 21:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-14.94
603909,Grove Estate Steynton,2023-08-13 21:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 21:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.5
603909,Grove Estate Steynton,2023-08-13 21:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 21:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-9.31
603909,Grove Estate Steynton,2023-08-13 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 21:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.85757
603909,Grove Estate Steynton,2023-08-13 21:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98041
603909,Grove Estate Steynton,2023-08-13 21:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96219
603909,Grove Estate Steynton,2023-08-13 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-13 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-13 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-13 21:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 21:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 21:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 21:20:00+00:00,feeder,20.0,L3 Current (Min),A,16.38
603909,Grove Estate Steynton,2023-08-13 21:20:00+00:00,feeder,20.0,L3 Current (Max),A,18.5
603909,Grove Estate Steynton,2023-08-13 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,17.38
603909,Grove Estate Steynton,2023-08-13 21:20:00+00:00,feeder,20.0,L2 Current (Min),A,36.12
603909,Grove Estate Steynton,2023-08-13 21:20:00+00:00,feeder,20.0,L2 Current (Max),A,36.38
603909,Grove Estate Steynton,2023-08-13 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,36.38
603909,Grove Estate Steynton,2023-08-13 21:20:00+00:00,feeder,20.0,L1 Current (Min),A,39.75
603909,Grove Estate Steynton,2023-08-13 21:20:00+00:00,feeder,20.0,L1 Current (Max),A,40.0
603909,Grove Estate Steynton,2023-08-13 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,39.88
603909,Grove Estate Steynton,2023-08-13 21:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 21:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-15.87
603909,Grove Estate Steynton,2023-08-13 21:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 21:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-7.5
603909,Grove Estate Steynton,2023-08-13 21:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 21:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.38
603909,Grove Estate Steynton,2023-08-13 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 21:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9060299999999999
603909,Grove Estate Steynton,2023-08-13 21:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9750700000000001
603909,Grove Estate Steynton,2023-08-13 21:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97504
603909,Grove Estate Steynton,2023-08-13 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-13 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-13 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-13 21:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 21:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 21:20:00+00:00,feeder,10.0,L3 Current (Min),A,17.38
603909,Grove Estate Steynton,2023-08-13 21:20:00+00:00,feeder,10.0,L3 Current (Max),A,17.88
603909,Grove Estate Steynton,2023-08-13 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.62
603909,Grove Estate Steynton,2023-08-13 21:20:00+00:00,feeder,10.0,L2 Current (Min),A,24.62
603909,Grove Estate Steynton,2023-08-13 21:20:00+00:00,feeder,10.0,L2 Current (Max),A,24.88
603909,Grove Estate Steynton,2023-08-13 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,24.75
603909,Grove Estate Steynton,2023-08-13 21:20:00+00:00,feeder,10.0,L1 Current (Min),A,10.25
603909,Grove Estate Steynton,2023-08-13 21:20:00+00:00,feeder,10.0,L1 Current (Max),A,10.25
603909,Grove Estate Steynton,2023-08-13 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.25
603909,Grove Estate Steynton,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (Min),V,242.27
603909,Grove Estate Steynton,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (Max),V,242.31
603909,Grove Estate Steynton,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
603909,Grove Estate Steynton,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (Min),V,241.06
603909,Grove Estate Steynton,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (Max),V,241.09
603909,Grove Estate Steynton,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
603909,Grove Estate Steynton,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (Min),V,239.38
603909,Grove Estate Steynton,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (Max),V,239.41
603909,Grove Estate Steynton,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
603909,Grove Estate Steynton,2023-08-13 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 21:20:00+00:00,busbar,,L3 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-13 21:20:00+00:00,busbar,,L2 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-13 21:20:00+00:00,busbar,,L1 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-13 21:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 21:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 21:20:00+00:00,busbar,,L3 Current (Min),A,56.88
603909,Grove Estate Steynton,2023-08-13 21:20:00+00:00,busbar,,L3 Current (Max),A,57.5
603909,Grove Estate Steynton,2023-08-13 21:20:00+00:00,busbar,,L3 Current (RMS),A,57.12
603909,Grove Estate Steynton,2023-08-13 21:20:00+00:00,busbar,,L2 Current (Min),A,93.75
603909,Grove Estate Steynton,2023-08-13 21:20:00+00:00,busbar,,L2 Current (Max),A,93.88
603909,Grove Estate Steynton,2023-08-13 21:20:00+00:00,busbar,,L2 Current (RMS),A,93.88
603909,Grove Estate Steynton,2023-08-13 21:20:00+00:00,busbar,,L1 Current (Min),A,85.62
603909,Grove Estate Steynton,2023-08-13 21:20:00+00:00,busbar,,L1 Current (Max),A,85.75
603909,Grove Estate Steynton,2023-08-13 21:20:00+00:00,busbar,,L1 Current (RMS),A,85.62
603909,Grove Estate Steynton,2023-08-13 21:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 21:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 21:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 21:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.06
603909,Grove Estate Steynton,2023-08-13 21:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 21:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.88
603909,Grove Estate Steynton,2023-08-13 21:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 21:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.69
603909,Grove Estate Steynton,2023-08-13 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 21:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9646600000000001
603909,Grove Estate Steynton,2023-08-13 21:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98862
603909,Grove Estate Steynton,2023-08-13 21:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.97995
603909,Grove Estate Steynton,2023-08-13 21:10:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-13 21:10:00+00:00,feeder,,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-13 21:10:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-13 21:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 21:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 21:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 21:10:00+00:00,feeder,,L3 Current (Min),A,19.0
603909,Grove Estate Steynton,2023-08-13 21:10:00+00:00,feeder,,L3 Current (Max),A,19.38
603909,Grove Estate Steynton,2023-08-13 21:10:00+00:00,feeder,,L3 Current (RMS),A,19.12
603909,Grove Estate Steynton,2023-08-13 21:10:00+00:00,feeder,,L2 Current (Min),A,41.62
603909,Grove Estate Steynton,2023-08-13 21:10:00+00:00,feeder,,L2 Current (Max),A,41.75
603909,Grove Estate Steynton,2023-08-13 21:10:00+00:00,feeder,,L2 Current (RMS),A,41.75
603909,Grove Estate Steynton,2023-08-13 21:10:00+00:00,feeder,,L1 Current (Min),A,33.62
603909,Grove Estate Steynton,2023-08-13 21:10:00+00:00,feeder,,L1 Current (Max),A,33.62
603909,Grove Estate Steynton,2023-08-13 21:10:00+00:00,feeder,,L1 Current (RMS),A,33.62
603909,Grove Estate Steynton,2023-08-13 21:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 21:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-51.19
603909,Grove Estate Steynton,2023-08-13 21:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 21:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,19.0
603909,Grove Estate Steynton,2023-08-13 21:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 21:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-62.63
603909,Grove Estate Steynton,2023-08-13 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 21:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.13051
603909,Grove Estate Steynton,2023-08-13 21:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.2298800000000001
603909,Grove Estate Steynton,2023-08-13 21:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.13207
603909,Grove Estate Steynton,2023-08-13 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 21:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 21:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 21:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 21:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 21:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 21:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 21:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 21:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 21:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 21:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 21:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.81
603909,Grove Estate Steynton,2023-08-13 21:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 21:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.81
603909,Grove Estate Steynton,2023-08-13 21:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 21:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-7.56
603909,Grove Estate Steynton,2023-08-13 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 21:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9527899999999999
603909,Grove Estate Steynton,2023-08-13 21:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9768399999999999
603909,Grove Estate Steynton,2023-08-13 21:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9691200000000001
603909,Grove Estate Steynton,2023-08-13 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-13 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-13 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-13 21:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 21:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 21:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 21:10:00+00:00,feeder,20.0,L3 Current (Min),A,21.12
603909,Grove Estate Steynton,2023-08-13 21:10:00+00:00,feeder,20.0,L3 Current (Max),A,22.0
603909,Grove Estate Steynton,2023-08-13 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.38
