Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-13 21:10:00+00:00,feeder,20.0,L2 Current (Min),A,40.38
603909,Grove Estate Steynton,2023-08-13 21:10:00+00:00,feeder,20.0,L2 Current (Max),A,40.62
603909,Grove Estate Steynton,2023-08-13 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,40.5
603909,Grove Estate Steynton,2023-08-13 21:10:00+00:00,feeder,20.0,L1 Current (Min),A,40.88
603909,Grove Estate Steynton,2023-08-13 21:10:00+00:00,feeder,20.0,L1 Current (Max),A,40.88
603909,Grove Estate Steynton,2023-08-13 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,40.88
603909,Grove Estate Steynton,2023-08-13 21:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 21:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.44
603909,Grove Estate Steynton,2023-08-13 21:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 21:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-15.13
603909,Grove Estate Steynton,2023-08-13 21:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 21:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.94
603909,Grove Estate Steynton,2023-08-13 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 21:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93414
603909,Grove Estate Steynton,2023-08-13 21:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9286200000000001
603909,Grove Estate Steynton,2023-08-13 21:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9768399999999999
603909,Grove Estate Steynton,2023-08-13 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-13 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-13 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-13 21:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 21:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 21:10:00+00:00,feeder,10.0,L3 Current (Min),A,22.0
603909,Grove Estate Steynton,2023-08-13 21:10:00+00:00,feeder,10.0,L3 Current (Max),A,22.25
603909,Grove Estate Steynton,2023-08-13 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,22.25
603909,Grove Estate Steynton,2023-08-13 21:10:00+00:00,feeder,10.0,L2 Current (Min),A,16.88
603909,Grove Estate Steynton,2023-08-13 21:10:00+00:00,feeder,10.0,L2 Current (Max),A,17.0
603909,Grove Estate Steynton,2023-08-13 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,17.0
603909,Grove Estate Steynton,2023-08-13 21:10:00+00:00,feeder,10.0,L1 Current (Min),A,9.75
603909,Grove Estate Steynton,2023-08-13 21:10:00+00:00,feeder,10.0,L1 Current (Max),A,9.75
603909,Grove Estate Steynton,2023-08-13 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.75
603909,Grove Estate Steynton,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (Min),V,243.2
603909,Grove Estate Steynton,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (Max),V,243.22
603909,Grove Estate Steynton,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
603909,Grove Estate Steynton,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (Min),V,242.19
603909,Grove Estate Steynton,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (Max),V,242.23
603909,Grove Estate Steynton,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
603909,Grove Estate Steynton,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (Min),V,240.39
603909,Grove Estate Steynton,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (Max),V,240.47
603909,Grove Estate Steynton,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
603909,Grove Estate Steynton,2023-08-13 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 21:10:00+00:00,busbar,,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-13 21:10:00+00:00,busbar,,L2 Active Power,kW,23.0
603909,Grove Estate Steynton,2023-08-13 21:10:00+00:00,busbar,,L1 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-13 21:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 21:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 21:10:00+00:00,busbar,,L3 Current (Min),A,61.88
603909,Grove Estate Steynton,2023-08-13 21:10:00+00:00,busbar,,L3 Current (Max),A,62.62
603909,Grove Estate Steynton,2023-08-13 21:10:00+00:00,busbar,,L3 Current (RMS),A,62.12
603909,Grove Estate Steynton,2023-08-13 21:10:00+00:00,busbar,,L2 Current (Min),A,98.38
603909,Grove Estate Steynton,2023-08-13 21:10:00+00:00,busbar,,L2 Current (Max),A,98.5
603909,Grove Estate Steynton,2023-08-13 21:10:00+00:00,busbar,,L2 Current (RMS),A,98.5
603909,Grove Estate Steynton,2023-08-13 21:10:00+00:00,busbar,,L1 Current (Min),A,84.12
603909,Grove Estate Steynton,2023-08-13 21:10:00+00:00,busbar,,L1 Current (Max),A,84.25
603909,Grove Estate Steynton,2023-08-13 21:10:00+00:00,busbar,,L1 Current (RMS),A,84.12
603909,Grove Estate Steynton,2023-08-13 21:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 21:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 21:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 21:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.69
603909,Grove Estate Steynton,2023-08-13 21:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 21:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.19
603909,Grove Estate Steynton,2023-08-13 21:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 21:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.5
603909,Grove Estate Steynton,2023-08-13 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 21:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.96896
603909,Grove Estate Steynton,2023-08-13 21:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9770200000000001
603909,Grove Estate Steynton,2023-08-13 21:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.98172
603909,Grove Estate Steynton,2023-08-13 21:00:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-13 21:00:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-13 21:00:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-13 21:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 21:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 21:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 21:00:00+00:00,feeder,,L3 Current (Min),A,21.0
603909,Grove Estate Steynton,2023-08-13 21:00:00+00:00,feeder,,L3 Current (Max),A,21.25
603909,Grove Estate Steynton,2023-08-13 21:00:00+00:00,feeder,,L3 Current (RMS),A,21.12
603909,Grove Estate Steynton,2023-08-13 21:00:00+00:00,feeder,,L2 Current (Min),A,31.75
603909,Grove Estate Steynton,2023-08-13 21:00:00+00:00,feeder,,L2 Current (Max),A,31.75
603909,Grove Estate Steynton,2023-08-13 21:00:00+00:00,feeder,,L2 Current (RMS),A,31.75
603909,Grove Estate Steynton,2023-08-13 21:00:00+00:00,feeder,,L1 Current (Min),A,34.5
603909,Grove Estate Steynton,2023-08-13 21:00:00+00:00,feeder,,L1 Current (Max),A,34.62
603909,Grove Estate Steynton,2023-08-13 21:00:00+00:00,feeder,,L1 Current (RMS),A,34.62
603909,Grove Estate Steynton,2023-08-13 21:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 21:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,0.56
603909,Grove Estate Steynton,2023-08-13 21:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 21:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,18.62
603909,Grove Estate Steynton,2023-08-13 21:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 21:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,17.06
603909,Grove Estate Steynton,2023-08-13 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 21:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.08492000000000001
603909,Grove Estate Steynton,2023-08-13 21:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.25792
603909,Grove Estate Steynton,2023-08-13 21:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.24511
603909,Grove Estate Steynton,2023-08-13 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 21:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 21:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 21:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 21:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 21:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 21:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 21:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 21:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 21:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 21:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 21:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-15.5
603909,Grove Estate Steynton,2023-08-13 21:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 21:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.06
603909,Grove Estate Steynton,2023-08-13 21:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 21:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.25
603909,Grove Estate Steynton,2023-08-13 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 21:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9228200000000001
603909,Grove Estate Steynton,2023-08-13 21:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99124
603909,Grove Estate Steynton,2023-08-13 21:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9571799999999999
603909,Grove Estate Steynton,2023-08-13 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-13 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-13 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-13 21:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 21:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 21:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 21:00:00+00:00,feeder,20.0,L3 Current (Min),A,18.62
603909,Grove Estate Steynton,2023-08-13 21:00:00+00:00,feeder,20.0,L3 Current (Max),A,18.88
603909,Grove Estate Steynton,2023-08-13 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,18.75
603909,Grove Estate Steynton,2023-08-13 21:00:00+00:00,feeder,20.0,L2 Current (Min),A,49.12
603909,Grove Estate Steynton,2023-08-13 21:00:00+00:00,feeder,20.0,L2 Current (Max),A,49.12
603909,Grove Estate Steynton,2023-08-13 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,49.12
603909,Grove Estate Steynton,2023-08-13 21:00:00+00:00,feeder,20.0,L1 Current (Min),A,43.0
603909,Grove Estate Steynton,2023-08-13 21:00:00+00:00,feeder,20.0,L1 Current (Max),A,43.38
603909,Grove Estate Steynton,2023-08-13 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,43.25
603909,Grove Estate Steynton,2023-08-13 21:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 21:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.81
603909,Grove Estate Steynton,2023-08-13 21:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 21:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-15.69
603909,Grove Estate Steynton,2023-08-13 21:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 21:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.19
603909,Grove Estate Steynton,2023-08-13 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 21:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9438799999999999
603909,Grove Estate Steynton,2023-08-13 21:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9220299999999999
603909,Grove Estate Steynton,2023-08-13 21:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99326
603909,Grove Estate Steynton,2023-08-13 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-13 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-13 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-13 21:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 21:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 21:00:00+00:00,feeder,10.0,L3 Current (Min),A,27.62
603909,Grove Estate Steynton,2023-08-13 21:00:00+00:00,feeder,10.0,L3 Current (Max),A,27.75
603909,Grove Estate Steynton,2023-08-13 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,27.62
603909,Grove Estate Steynton,2023-08-13 21:00:00+00:00,feeder,10.0,L2 Current (Min),A,16.62
603909,Grove Estate Steynton,2023-08-13 21:00:00+00:00,feeder,10.0,L2 Current (Max),A,16.75
603909,Grove Estate Steynton,2023-08-13 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.75
603909,Grove Estate Steynton,2023-08-13 21:00:00+00:00,feeder,10.0,L1 Current (Min),A,21.88
603909,Grove Estate Steynton,2023-08-13 21:00:00+00:00,feeder,10.0,L1 Current (Max),A,21.88
603909,Grove Estate Steynton,2023-08-13 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,21.88
603909,Grove Estate Steynton,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage (Min),V,242.11
603909,Grove Estate Steynton,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage (Max),V,242.69
603909,Grove Estate Steynton,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
603909,Grove Estate Steynton,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage (Min),V,241.28
603909,Grove Estate Steynton,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage (Max),V,241.55
603909,Grove Estate Steynton,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
603909,Grove Estate Steynton,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage (Min),V,239.59
603909,Grove Estate Steynton,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage (Max),V,239.77
603909,Grove Estate Steynton,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.69
603909,Grove Estate Steynton,2023-08-13 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-13 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-13 21:00:00+00:00,busbar,,L3 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-13 21:00:00+00:00,busbar,,L2 Active Power,kW,23.0
603909,Grove Estate Steynton,2023-08-13 21:00:00+00:00,busbar,,L1 Active Power,kW,23.0
603909,Grove Estate Steynton,2023-08-13 21:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 21:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 21:00:00+00:00,busbar,,L3 Current (Min),A,66.62
603909,Grove Estate Steynton,2023-08-13 21:00:00+00:00,busbar,,L3 Current (Max),A,66.88
603909,Grove Estate Steynton,2023-08-13 21:00:00+00:00,busbar,,L3 Current (RMS),A,66.75
603909,Grove Estate Steynton,2023-08-13 21:00:00+00:00,busbar,,L2 Current (Min),A,96.75
603909,Grove Estate Steynton,2023-08-13 21:00:00+00:00,busbar,,L2 Current (Max),A,96.88
603909,Grove Estate Steynton,2023-08-13 21:00:00+00:00,busbar,,L2 Current (RMS),A,96.88
603909,Grove Estate Steynton,2023-08-13 21:00:00+00:00,busbar,,L1 Current (Min),A,99.12
603909,Grove Estate Steynton,2023-08-13 21:00:00+00:00,busbar,,L1 Current (Max),A,99.38
603909,Grove Estate Steynton,2023-08-13 21:00:00+00:00,busbar,,L1 Current (RMS),A,99.25
603909,Grove Estate Steynton,2023-08-13 21:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 21:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 20:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 20:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.06
603909,Grove Estate Steynton,2023-08-13 20:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 20:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.0
603909,Grove Estate Steynton,2023-08-13 20:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 20:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.06
603909,Grove Estate Steynton,2023-08-13 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 20:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.94806
603909,Grove Estate Steynton,2023-08-13 20:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9842200000000001
603909,Grove Estate Steynton,2023-08-13 20:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9725600000000001
603909,Grove Estate Steynton,2023-08-13 20:50:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-13 20:50:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-13 20:50:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-13 20:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 20:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 20:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 20:50:00+00:00,feeder,,L3 Current (Min),A,19.12
603909,Grove Estate Steynton,2023-08-13 20:50:00+00:00,feeder,,L3 Current (Max),A,19.12
603909,Grove Estate Steynton,2023-08-13 20:50:00+00:00,feeder,,L3 Current (RMS),A,19.12
603909,Grove Estate Steynton,2023-08-13 20:50:00+00:00,feeder,,L2 Current (Min),A,31.75
603909,Grove Estate Steynton,2023-08-13 20:50:00+00:00,feeder,,L2 Current (Max),A,31.75
603909,Grove Estate Steynton,2023-08-13 20:50:00+00:00,feeder,,L2 Current (RMS),A,31.75
603909,Grove Estate Steynton,2023-08-13 20:50:00+00:00,feeder,,L1 Current (Min),A,34.12
603909,Grove Estate Steynton,2023-08-13 20:50:00+00:00,feeder,,L1 Current (Max),A,34.12
603909,Grove Estate Steynton,2023-08-13 20:50:00+00:00,feeder,,L1 Current (RMS),A,34.12
603909,Grove Estate Steynton,2023-08-13 20:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 20:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-12.75
603909,Grove Estate Steynton,2023-08-13 20:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 20:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-17.06
603909,Grove Estate Steynton,2023-08-13 20:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 20:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,27.38
603909,Grove Estate Steynton,2023-08-13 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 20:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.2831
603909,Grove Estate Steynton,2023-08-13 20:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.13793
603909,Grove Estate Steynton,2023-08-13 20:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.16854
603909,Grove Estate Steynton,2023-08-13 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 20:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 20:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 20:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 20:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 20:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 20:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 20:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 20:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 20:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 20:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 20:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-15.87
603909,Grove Estate Steynton,2023-08-13 20:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 20:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.56
603909,Grove Estate Steynton,2023-08-13 20:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 20:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-9.94
603909,Grove Estate Steynton,2023-08-13 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 20:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9234899999999999
603909,Grove Estate Steynton,2023-08-13 20:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9944799999999999
603909,Grove Estate Steynton,2023-08-13 20:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97003
603909,Grove Estate Steynton,2023-08-13 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-13 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-13 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-13 20:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 20:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 20:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 20:50:00+00:00,feeder,20.0,L3 Current (Min),A,19.12
603909,Grove Estate Steynton,2023-08-13 20:50:00+00:00,feeder,20.0,L3 Current (Max),A,19.12
603909,Grove Estate Steynton,2023-08-13 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,19.12
603909,Grove Estate Steynton,2023-08-13 20:50:00+00:00,feeder,20.0,L2 Current (Min),A,59.12
603909,Grove Estate Steynton,2023-08-13 20:50:00+00:00,feeder,20.0,L2 Current (Max),A,59.25
603909,Grove Estate Steynton,2023-08-13 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,59.25
603909,Grove Estate Steynton,2023-08-13 20:50:00+00:00,feeder,20.0,L1 Current (Min),A,53.0
603909,Grove Estate Steynton,2023-08-13 20:50:00+00:00,feeder,20.0,L1 Current (Max),A,53.0
603909,Grove Estate Steynton,2023-08-13 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,53.0
603909,Grove Estate Steynton,2023-08-13 20:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 20:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-21.12
603909,Grove Estate Steynton,2023-08-13 20:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 20:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-13.94
603909,Grove Estate Steynton,2023-08-13 20:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 20:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.25
603909,Grove Estate Steynton,2023-08-13 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 20:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8829
603909,Grove Estate Steynton,2023-08-13 20:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92264
603909,Grove Estate Steynton,2023-08-13 20:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.983
603909,Grove Estate Steynton,2023-08-13 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-13 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-13 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-13 20:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 20:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 20:50:00+00:00,feeder,10.0,L3 Current (Min),A,18.38
603909,Grove Estate Steynton,2023-08-13 20:50:00+00:00,feeder,10.0,L3 Current (Max),A,18.38
603909,Grove Estate Steynton,2023-08-13 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,18.38
603909,Grove Estate Steynton,2023-08-13 20:50:00+00:00,feeder,10.0,L2 Current (Min),A,15.38
603909,Grove Estate Steynton,2023-08-13 20:50:00+00:00,feeder,10.0,L2 Current (Max),A,15.38
603909,Grove Estate Steynton,2023-08-13 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.38
603909,Grove Estate Steynton,2023-08-13 20:50:00+00:00,feeder,10.0,L1 Current (Min),A,10.0
603909,Grove Estate Steynton,2023-08-13 20:50:00+00:00,feeder,10.0,L1 Current (Max),A,10.0
603909,Grove Estate Steynton,2023-08-13 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.0
603909,Grove Estate Steynton,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage (Min),V,242.52
603909,Grove Estate Steynton,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage (Max),V,242.69
603909,Grove Estate Steynton,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
603909,Grove Estate Steynton,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage (Min),V,241.47
603909,Grove Estate Steynton,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage (Max),V,241.62
603909,Grove Estate Steynton,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
603909,Grove Estate Steynton,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage (Min),V,239.94
603909,Grove Estate Steynton,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage (Max),V,239.98
603909,Grove Estate Steynton,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.95
603909,Grove Estate Steynton,2023-08-13 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-13 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-13 20:50:00+00:00,busbar,,L3 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-13 20:50:00+00:00,busbar,,L2 Active Power,kW,25.0
603909,Grove Estate Steynton,2023-08-13 20:50:00+00:00,busbar,,L1 Active Power,kW,23.0
603909,Grove Estate Steynton,2023-08-13 20:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 20:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 20:50:00+00:00,busbar,,L3 Current (Min),A,56.0
603909,Grove Estate Steynton,2023-08-13 20:50:00+00:00,busbar,,L3 Current (Max),A,56.0
603909,Grove Estate Steynton,2023-08-13 20:50:00+00:00,busbar,,L3 Current (RMS),A,56.0
603909,Grove Estate Steynton,2023-08-13 20:50:00+00:00,busbar,,L2 Current (Min),A,105.62
603909,Grove Estate Steynton,2023-08-13 20:50:00+00:00,busbar,,L2 Current (Max),A,105.62
603909,Grove Estate Steynton,2023-08-13 20:50:00+00:00,busbar,,L2 Current (RMS),A,105.62
603909,Grove Estate Steynton,2023-08-13 20:50:00+00:00,busbar,,L1 Current (Min),A,96.62
603909,Grove Estate Steynton,2023-08-13 20:50:00+00:00,busbar,,L1 Current (Max),A,96.75
603909,Grove Estate Steynton,2023-08-13 20:50:00+00:00,busbar,,L1 Current (RMS),A,96.62
603909,Grove Estate Steynton,2023-08-13 20:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 20:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 20:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 20:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.25
603909,Grove Estate Steynton,2023-08-13 20:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 20:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.63
603909,Grove Estate Steynton,2023-08-13 20:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 20:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.0
603909,Grove Estate Steynton,2023-08-13 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 20:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9557200000000001
603909,Grove Estate Steynton,2023-08-13 20:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9706100000000001
603909,Grove Estate Steynton,2023-08-13 20:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9725
603909,Grove Estate Steynton,2023-08-13 20:40:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-13 20:40:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-13 20:40:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-13 20:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 20:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 20:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 20:40:00+00:00,feeder,,L3 Current (Min),A,20.0
603909,Grove Estate Steynton,2023-08-13 20:40:00+00:00,feeder,,L3 Current (Max),A,20.12
603909,Grove Estate Steynton,2023-08-13 20:40:00+00:00,feeder,,L3 Current (RMS),A,20.0
603909,Grove Estate Steynton,2023-08-13 20:40:00+00:00,feeder,,L2 Current (Min),A,29.25
603909,Grove Estate Steynton,2023-08-13 20:40:00+00:00,feeder,,L2 Current (Max),A,29.38
603909,Grove Estate Steynton,2023-08-13 20:40:00+00:00,feeder,,L2 Current (RMS),A,29.25
603909,Grove Estate Steynton,2023-08-13 20:40:00+00:00,feeder,,L1 Current (Min),A,33.62
603909,Grove Estate Steynton,2023-08-13 20:40:00+00:00,feeder,,L1 Current (Max),A,33.75
603909,Grove Estate Steynton,2023-08-13 20:40:00+00:00,feeder,,L1 Current (RMS),A,33.75
603909,Grove Estate Steynton,2023-08-13 20:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 20:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,144.62
603909,Grove Estate Steynton,2023-08-13 20:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 20:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-21.0
603909,Grove Estate Steynton,2023-08-13 20:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 20:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-11.87
603909,Grove Estate Steynton,2023-08-13 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 20:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.10079
603909,Grove Estate Steynton,2023-08-13 20:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.21595999999999999
603909,Grove Estate Steynton,2023-08-13 20:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.204
603909,Grove Estate Steynton,2023-08-13 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 20:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 20:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 20:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 20:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 20:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-13 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-13 20:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 20:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 20:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 20:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 20:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 20:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-9.69
603909,Grove Estate Steynton,2023-08-13 20:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 20:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.31
603909,Grove Estate Steynton,2023-08-13 20:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 20:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-10.81
603909,Grove Estate Steynton,2023-08-13 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 20:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9593799999999999
603909,Grove Estate Steynton,2023-08-13 20:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9884299999999999
603909,Grove Estate Steynton,2023-08-13 20:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9545299999999999
603909,Grove Estate Steynton,2023-08-13 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-13 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-13 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-13 20:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 20:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 20:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 20:40:00+00:00,feeder,20.0,L3 Current (Min),A,22.12
603909,Grove Estate Steynton,2023-08-13 20:40:00+00:00,feeder,20.0,L3 Current (Max),A,22.62
603909,Grove Estate Steynton,2023-08-13 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,22.38
603909,Grove Estate Steynton,2023-08-13 20:40:00+00:00,feeder,20.0,L2 Current (Min),A,49.38
603909,Grove Estate Steynton,2023-08-13 20:40:00+00:00,feeder,20.0,L2 Current (Max),A,49.5
603909,Grove Estate Steynton,2023-08-13 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,49.38
603909,Grove Estate Steynton,2023-08-13 20:40:00+00:00,feeder,20.0,L1 Current (Min),A,42.25
603909,Grove Estate Steynton,2023-08-13 20:40:00+00:00,feeder,20.0,L1 Current (Max),A,42.62
603909,Grove Estate Steynton,2023-08-13 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,42.38
603909,Grove Estate Steynton,2023-08-13 20:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 20:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-22.69
603909,Grove Estate Steynton,2023-08-13 20:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 20:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-10.81
603909,Grove Estate Steynton,2023-08-13 20:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 20:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.5
603909,Grove Estate Steynton,2023-08-13 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 20:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.87192
603909,Grove Estate Steynton,2023-08-13 20:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9371
603909,Grove Estate Steynton,2023-08-13 20:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98801
603909,Grove Estate Steynton,2023-08-13 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-13 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-13 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-13 20:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 20:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 20:40:00+00:00,feeder,10.0,L3 Current (Min),A,19.5
603909,Grove Estate Steynton,2023-08-13 20:40:00+00:00,feeder,10.0,L3 Current (Max),A,19.62
603909,Grove Estate Steynton,2023-08-13 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,19.62
603909,Grove Estate Steynton,2023-08-13 20:40:00+00:00,feeder,10.0,L2 Current (Min),A,16.0
603909,Grove Estate Steynton,2023-08-13 20:40:00+00:00,feeder,10.0,L2 Current (Max),A,16.12
603909,Grove Estate Steynton,2023-08-13 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.12
603909,Grove Estate Steynton,2023-08-13 20:40:00+00:00,feeder,10.0,L1 Current (Min),A,14.88
603909,Grove Estate Steynton,2023-08-13 20:40:00+00:00,feeder,10.0,L1 Current (Max),A,15.12
603909,Grove Estate Steynton,2023-08-13 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,15.12
603909,Grove Estate Steynton,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage (Min),V,242.22
603909,Grove Estate Steynton,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage (Max),V,242.42
603909,Grove Estate Steynton,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
603909,Grove Estate Steynton,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage (Min),V,240.98
603909,Grove Estate Steynton,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage (Max),V,241.16
603909,Grove Estate Steynton,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
603909,Grove Estate Steynton,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage (Min),V,239.53
603909,Grove Estate Steynton,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage (Max),V,239.66
603909,Grove Estate Steynton,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.61
603909,Grove Estate Steynton,2023-08-13 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-13 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-13 20:40:00+00:00,busbar,,L3 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-13 20:40:00+00:00,busbar,,L2 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-13 20:40:00+00:00,busbar,,L1 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-13 20:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 20:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 20:40:00+00:00,busbar,,L3 Current (Min),A,61.0
603909,Grove Estate Steynton,2023-08-13 20:40:00+00:00,busbar,,L3 Current (Max),A,61.38
603909,Grove Estate Steynton,2023-08-13 20:40:00+00:00,busbar,,L3 Current (RMS),A,61.25
603909,Grove Estate Steynton,2023-08-13 20:40:00+00:00,busbar,,L2 Current (Min),A,94.12
603909,Grove Estate Steynton,2023-08-13 20:40:00+00:00,busbar,,L2 Current (Max),A,94.38
603909,Grove Estate Steynton,2023-08-13 20:40:00+00:00,busbar,,L2 Current (RMS),A,94.12
603909,Grove Estate Steynton,2023-08-13 20:40:00+00:00,busbar,,L1 Current (Min),A,90.5
603909,Grove Estate Steynton,2023-08-13 20:40:00+00:00,busbar,,L1 Current (Max),A,91.12
603909,Grove Estate Steynton,2023-08-13 20:40:00+00:00,busbar,,L1 Current (RMS),A,90.88
603909,Grove Estate Steynton,2023-08-13 20:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 20:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 20:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 20:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.25
603909,Grove Estate Steynton,2023-08-13 20:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 20:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.94
603909,Grove Estate Steynton,2023-08-13 20:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 20:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.75
603909,Grove Estate Steynton,2023-08-13 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 20:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9672799999999999
603909,Grove Estate Steynton,2023-08-13 20:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9901399999999999
603909,Grove Estate Steynton,2023-08-13 20:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.97449
603909,Grove Estate Steynton,2023-08-13 20:30:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-13 20:30:00+00:00,feeder,,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-13 20:30:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-13 20:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 20:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 20:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 20:30:00+00:00,feeder,,L3 Current (Min),A,20.88
603909,Grove Estate Steynton,2023-08-13 20:30:00+00:00,feeder,,L3 Current (Max),A,21.0
603909,Grove Estate Steynton,2023-08-13 20:30:00+00:00,feeder,,L3 Current (RMS),A,21.0
603909,Grove Estate Steynton,2023-08-13 20:30:00+00:00,feeder,,L2 Current (Min),A,43.25
603909,Grove Estate Steynton,2023-08-13 20:30:00+00:00,feeder,,L2 Current (Max),A,43.25
603909,Grove Estate Steynton,2023-08-13 20:30:00+00:00,feeder,,L2 Current (RMS),A,43.25
603909,Grove Estate Steynton,2023-08-13 20:30:00+00:00,feeder,,L1 Current (Min),A,34.5
603909,Grove Estate Steynton,2023-08-13 20:30:00+00:00,feeder,,L1 Current (Max),A,34.75
603909,Grove Estate Steynton,2023-08-13 20:30:00+00:00,feeder,,L1 Current (RMS),A,34.62
603909,Grove Estate Steynton,2023-08-13 20:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 20:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-43.94
603909,Grove Estate Steynton,2023-08-13 20:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 20:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,15.75
603909,Grove Estate Steynton,2023-08-13 20:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 20:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,22.38
603909,Grove Estate Steynton,2023-08-13 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 20:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.21627
603909,Grove Estate Steynton,2023-08-13 20:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.33326999999999996
603909,Grove Estate Steynton,2023-08-13 20:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.09902000000000001
603909,Grove Estate Steynton,2023-08-13 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 20:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 20:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 20:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 20:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 20:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-13 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
