Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-13 20:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 20:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 20:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 20:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 20:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 20:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.5
603909,Grove Estate Steynton,2023-08-13 20:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 20:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.62
603909,Grove Estate Steynton,2023-08-13 20:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 20:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-10.81
603909,Grove Estate Steynton,2023-08-13 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 20:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.93506
603909,Grove Estate Steynton,2023-08-13 20:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98645
603909,Grove Estate Steynton,2023-08-13 20:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9547399999999999
603909,Grove Estate Steynton,2023-08-13 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-13 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-13 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-13 20:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 20:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 20:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 20:30:00+00:00,feeder,20.0,L3 Current (Min),A,20.0
603909,Grove Estate Steynton,2023-08-13 20:30:00+00:00,feeder,20.0,L3 Current (Max),A,20.12
603909,Grove Estate Steynton,2023-08-13 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,20.12
603909,Grove Estate Steynton,2023-08-13 20:30:00+00:00,feeder,20.0,L2 Current (Min),A,46.5
603909,Grove Estate Steynton,2023-08-13 20:30:00+00:00,feeder,20.0,L2 Current (Max),A,46.75
603909,Grove Estate Steynton,2023-08-13 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,46.62
603909,Grove Estate Steynton,2023-08-13 20:30:00+00:00,feeder,20.0,L1 Current (Min),A,42.0
603909,Grove Estate Steynton,2023-08-13 20:30:00+00:00,feeder,20.0,L1 Current (Max),A,42.25
603909,Grove Estate Steynton,2023-08-13 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,42.12
603909,Grove Estate Steynton,2023-08-13 20:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 20:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-19.06
603909,Grove Estate Steynton,2023-08-13 20:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 20:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-10.31
603909,Grove Estate Steynton,2023-08-13 20:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 20:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,12.56
603909,Grove Estate Steynton,2023-08-13 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-13 20:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8978299999999999
603909,Grove Estate Steynton,2023-08-13 20:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95142
603909,Grove Estate Steynton,2023-08-13 20:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96301
603909,Grove Estate Steynton,2023-08-13 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-13 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-13 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-13 20:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 20:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 20:30:00+00:00,feeder,10.0,L3 Current (Min),A,19.12
603909,Grove Estate Steynton,2023-08-13 20:30:00+00:00,feeder,10.0,L3 Current (Max),A,19.38
603909,Grove Estate Steynton,2023-08-13 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,19.25
603909,Grove Estate Steynton,2023-08-13 20:30:00+00:00,feeder,10.0,L2 Current (Min),A,18.12
603909,Grove Estate Steynton,2023-08-13 20:30:00+00:00,feeder,10.0,L2 Current (Max),A,18.25
603909,Grove Estate Steynton,2023-08-13 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,18.12
603909,Grove Estate Steynton,2023-08-13 20:30:00+00:00,feeder,10.0,L1 Current (Min),A,11.5
603909,Grove Estate Steynton,2023-08-13 20:30:00+00:00,feeder,10.0,L1 Current (Max),A,11.62
603909,Grove Estate Steynton,2023-08-13 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.62
603909,Grove Estate Steynton,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage (Min),V,242.0
603909,Grove Estate Steynton,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage (Max),V,242.03
603909,Grove Estate Steynton,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
603909,Grove Estate Steynton,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage (Min),V,241.02
603909,Grove Estate Steynton,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage (Max),V,241.09
603909,Grove Estate Steynton,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
603909,Grove Estate Steynton,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage (Min),V,239.33
603909,Grove Estate Steynton,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage (Max),V,239.39
603909,Grove Estate Steynton,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
603909,Grove Estate Steynton,2023-08-13 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 20:30:00+00:00,busbar,,L3 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-13 20:30:00+00:00,busbar,,L2 Active Power,kW,26.0
603909,Grove Estate Steynton,2023-08-13 20:30:00+00:00,busbar,,L1 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-13 20:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 20:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 20:30:00+00:00,busbar,,L3 Current (Min),A,59.25
603909,Grove Estate Steynton,2023-08-13 20:30:00+00:00,busbar,,L3 Current (Max),A,59.5
603909,Grove Estate Steynton,2023-08-13 20:30:00+00:00,busbar,,L3 Current (RMS),A,59.38
603909,Grove Estate Steynton,2023-08-13 20:30:00+00:00,busbar,,L2 Current (Min),A,107.5
603909,Grove Estate Steynton,2023-08-13 20:30:00+00:00,busbar,,L2 Current (Max),A,107.62
603909,Grove Estate Steynton,2023-08-13 20:30:00+00:00,busbar,,L2 Current (RMS),A,107.62
603909,Grove Estate Steynton,2023-08-13 20:30:00+00:00,busbar,,L1 Current (Min),A,87.25
603909,Grove Estate Steynton,2023-08-13 20:30:00+00:00,busbar,,L1 Current (Max),A,87.38
603909,Grove Estate Steynton,2023-08-13 20:30:00+00:00,busbar,,L1 Current (RMS),A,87.38
603909,Grove Estate Steynton,2023-08-13 20:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 20:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 20:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 20:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.94
603909,Grove Estate Steynton,2023-08-13 20:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 20:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.56
603909,Grove Estate Steynton,2023-08-13 20:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 20:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.19
603909,Grove Estate Steynton,2023-08-13 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 20:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.96454
603909,Grove Estate Steynton,2023-08-13 20:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97662
603909,Grove Estate Steynton,2023-08-13 20:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.97436
603909,Grove Estate Steynton,2023-08-13 20:20:00+00:00,feeder,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-13 20:20:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-13 20:20:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-13 20:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 20:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 20:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 20:20:00+00:00,feeder,,L3 Current (Min),A,26.62
603909,Grove Estate Steynton,2023-08-13 20:20:00+00:00,feeder,,L3 Current (Max),A,26.88
603909,Grove Estate Steynton,2023-08-13 20:20:00+00:00,feeder,,L3 Current (RMS),A,26.75
603909,Grove Estate Steynton,2023-08-13 20:20:00+00:00,feeder,,L2 Current (Min),A,30.25
603909,Grove Estate Steynton,2023-08-13 20:20:00+00:00,feeder,,L2 Current (Max),A,30.38
603909,Grove Estate Steynton,2023-08-13 20:20:00+00:00,feeder,,L2 Current (RMS),A,30.25
603909,Grove Estate Steynton,2023-08-13 20:20:00+00:00,feeder,,L1 Current (Min),A,34.5
603909,Grove Estate Steynton,2023-08-13 20:20:00+00:00,feeder,,L1 Current (Max),A,34.5
603909,Grove Estate Steynton,2023-08-13 20:20:00+00:00,feeder,,L1 Current (RMS),A,34.5
603909,Grove Estate Steynton,2023-08-13 20:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 20:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-50.19
603909,Grove Estate Steynton,2023-08-13 20:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 20:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,32.87
603909,Grove Estate Steynton,2023-08-13 20:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 20:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-25.31
603909,Grove Estate Steynton,2023-08-13 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 20:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.07918
603909,Grove Estate Steynton,2023-08-13 20:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.22918000000000002
603909,Grove Estate Steynton,2023-08-13 20:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.29386999999999996
603909,Grove Estate Steynton,2023-08-13 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 20:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 20:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 20:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 20:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 20:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 20:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 20:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 20:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 20:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-13 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 20:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 20:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.13
603909,Grove Estate Steynton,2023-08-13 20:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 20:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.06
603909,Grove Estate Steynton,2023-08-13 20:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 20:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.56
603909,Grove Estate Steynton,2023-08-13 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 20:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.94568
603909,Grove Estate Steynton,2023-08-13 20:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98334
603909,Grove Estate Steynton,2023-08-13 20:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9667399999999999
603909,Grove Estate Steynton,2023-08-13 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-13 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-13 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-13 20:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 20:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 20:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 20:20:00+00:00,feeder,20.0,L3 Current (Min),A,19.12
603909,Grove Estate Steynton,2023-08-13 20:20:00+00:00,feeder,20.0,L3 Current (Max),A,19.62
603909,Grove Estate Steynton,2023-08-13 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,19.25
603909,Grove Estate Steynton,2023-08-13 20:20:00+00:00,feeder,20.0,L2 Current (Min),A,45.25
603909,Grove Estate Steynton,2023-08-13 20:20:00+00:00,feeder,20.0,L2 Current (Max),A,45.38
603909,Grove Estate Steynton,2023-08-13 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,45.38
603909,Grove Estate Steynton,2023-08-13 20:20:00+00:00,feeder,20.0,L1 Current (Min),A,51.5
603909,Grove Estate Steynton,2023-08-13 20:20:00+00:00,feeder,20.0,L1 Current (Max),A,51.75
603909,Grove Estate Steynton,2023-08-13 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,51.62
603909,Grove Estate Steynton,2023-08-13 20:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 20:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-20.18
603909,Grove Estate Steynton,2023-08-13 20:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 20:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-5.75
603909,Grove Estate Steynton,2023-08-13 20:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 20:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,19.75
603909,Grove Estate Steynton,2023-08-13 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-13 20:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8911100000000001
603909,Grove Estate Steynton,2023-08-13 20:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95541
603909,Grove Estate Steynton,2023-08-13 20:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.90704
603909,Grove Estate Steynton,2023-08-13 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-13 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-13 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-13 20:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 20:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 20:20:00+00:00,feeder,10.0,L3 Current (Min),A,19.0
603909,Grove Estate Steynton,2023-08-13 20:20:00+00:00,feeder,10.0,L3 Current (Max),A,19.25
603909,Grove Estate Steynton,2023-08-13 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,19.25
603909,Grove Estate Steynton,2023-08-13 20:20:00+00:00,feeder,10.0,L2 Current (Min),A,17.5
603909,Grove Estate Steynton,2023-08-13 20:20:00+00:00,feeder,10.0,L2 Current (Max),A,17.88
603909,Grove Estate Steynton,2023-08-13 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.75
603909,Grove Estate Steynton,2023-08-13 20:20:00+00:00,feeder,10.0,L1 Current (Min),A,11.0
603909,Grove Estate Steynton,2023-08-13 20:20:00+00:00,feeder,10.0,L1 Current (Max),A,11.38
603909,Grove Estate Steynton,2023-08-13 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.12
603909,Grove Estate Steynton,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (Min),V,242.38
603909,Grove Estate Steynton,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (Max),V,242.41
603909,Grove Estate Steynton,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
603909,Grove Estate Steynton,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (Min),V,241.62
603909,Grove Estate Steynton,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (Max),V,241.66
603909,Grove Estate Steynton,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
603909,Grove Estate Steynton,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (Min),V,239.78
603909,Grove Estate Steynton,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (Max),V,239.83
603909,Grove Estate Steynton,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
603909,Grove Estate Steynton,2023-08-13 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 20:20:00+00:00,busbar,,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-13 20:20:00+00:00,busbar,,L2 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-13 20:20:00+00:00,busbar,,L1 Active Power,kW,23.0
603909,Grove Estate Steynton,2023-08-13 20:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 20:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 20:20:00+00:00,busbar,,L3 Current (Min),A,64.38
603909,Grove Estate Steynton,2023-08-13 20:20:00+00:00,busbar,,L3 Current (Max),A,64.5
603909,Grove Estate Steynton,2023-08-13 20:20:00+00:00,busbar,,L3 Current (RMS),A,64.5
603909,Grove Estate Steynton,2023-08-13 20:20:00+00:00,busbar,,L2 Current (Min),A,92.75
603909,Grove Estate Steynton,2023-08-13 20:20:00+00:00,busbar,,L2 Current (Max),A,93.25
603909,Grove Estate Steynton,2023-08-13 20:20:00+00:00,busbar,,L2 Current (RMS),A,93.12
603909,Grove Estate Steynton,2023-08-13 20:20:00+00:00,busbar,,L1 Current (Min),A,95.75
603909,Grove Estate Steynton,2023-08-13 20:20:00+00:00,busbar,,L1 Current (Max),A,95.88
603909,Grove Estate Steynton,2023-08-13 20:20:00+00:00,busbar,,L1 Current (RMS),A,95.88
603909,Grove Estate Steynton,2023-08-13 20:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 20:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 20:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 20:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,7.93
603909,Grove Estate Steynton,2023-08-13 20:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 20:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,2.38
603909,Grove Estate Steynton,2023-08-13 20:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 20:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,0.06
603909,Grove Estate Steynton,2023-08-13 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-13 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 20:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9711299999999999
603909,Grove Estate Steynton,2023-08-13 20:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9866299999999999
603909,Grove Estate Steynton,2023-08-13 20:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.98672
603909,Grove Estate Steynton,2023-08-13 20:10:00+00:00,feeder,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-13 20:10:00+00:00,feeder,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-13 20:10:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-13 20:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 20:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 20:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 20:10:00+00:00,feeder,,L3 Current (Min),A,26.5
603909,Grove Estate Steynton,2023-08-13 20:10:00+00:00,feeder,,L3 Current (Max),A,27.0
603909,Grove Estate Steynton,2023-08-13 20:10:00+00:00,feeder,,L3 Current (RMS),A,26.75
603909,Grove Estate Steynton,2023-08-13 20:10:00+00:00,feeder,,L2 Current (Min),A,35.75
603909,Grove Estate Steynton,2023-08-13 20:10:00+00:00,feeder,,L2 Current (Max),A,35.75
603909,Grove Estate Steynton,2023-08-13 20:10:00+00:00,feeder,,L2 Current (RMS),A,35.75
603909,Grove Estate Steynton,2023-08-13 20:10:00+00:00,feeder,,L1 Current (Min),A,39.62
603909,Grove Estate Steynton,2023-08-13 20:10:00+00:00,feeder,,L1 Current (Max),A,39.75
603909,Grove Estate Steynton,2023-08-13 20:10:00+00:00,feeder,,L1 Current (RMS),A,39.62
603909,Grove Estate Steynton,2023-08-13 20:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 20:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-57.44
603909,Grove Estate Steynton,2023-08-13 20:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 20:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-28.81
603909,Grove Estate Steynton,2023-08-13 20:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 20:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-46.56
603909,Grove Estate Steynton,2023-08-13 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 20:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.021769999999999998
603909,Grove Estate Steynton,2023-08-13 20:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.16502999999999998
603909,Grove Estate Steynton,2023-08-13 20:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.08876
603909,Grove Estate Steynton,2023-08-13 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 20:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 20:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 20:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 20:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.12
603909,Grove Estate Steynton,2023-08-13 20:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-13 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-13 20:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 20:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 20:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 20:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 20:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 20:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.37
603909,Grove Estate Steynton,2023-08-13 20:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 20:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.5
603909,Grove Estate Steynton,2023-08-13 20:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 20:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-10.13
603909,Grove Estate Steynton,2023-08-13 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 20:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.93225
603909,Grove Estate Steynton,2023-08-13 20:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9831799999999999
603909,Grove Estate Steynton,2023-08-13 20:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95142
603909,Grove Estate Steynton,2023-08-13 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-13 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-13 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-13 20:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 20:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 20:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 20:10:00+00:00,feeder,20.0,L3 Current (Min),A,18.75
603909,Grove Estate Steynton,2023-08-13 20:10:00+00:00,feeder,20.0,L3 Current (Max),A,19.5
603909,Grove Estate Steynton,2023-08-13 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,19.0
603909,Grove Estate Steynton,2023-08-13 20:10:00+00:00,feeder,20.0,L2 Current (Min),A,46.12
603909,Grove Estate Steynton,2023-08-13 20:10:00+00:00,feeder,20.0,L2 Current (Max),A,46.38
603909,Grove Estate Steynton,2023-08-13 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,46.25
603909,Grove Estate Steynton,2023-08-13 20:10:00+00:00,feeder,20.0,L1 Current (Min),A,40.25
603909,Grove Estate Steynton,2023-08-13 20:10:00+00:00,feeder,20.0,L1 Current (Max),A,40.5
603909,Grove Estate Steynton,2023-08-13 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,40.38
603909,Grove Estate Steynton,2023-08-13 20:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 20:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-19.06
603909,Grove Estate Steynton,2023-08-13 20:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 20:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-3.19
603909,Grove Estate Steynton,2023-08-13 20:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 20:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,9.94
603909,Grove Estate Steynton,2023-08-13 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-13 20:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.88949
603909,Grove Estate Steynton,2023-08-13 20:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98935
603909,Grove Estate Steynton,2023-08-13 20:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9790000000000001
603909,Grove Estate Steynton,2023-08-13 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-13 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-13 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-13 20:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 20:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 20:10:00+00:00,feeder,10.0,L3 Current (Min),A,17.38
603909,Grove Estate Steynton,2023-08-13 20:10:00+00:00,feeder,10.0,L3 Current (Max),A,17.5
603909,Grove Estate Steynton,2023-08-13 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,17.5
603909,Grove Estate Steynton,2023-08-13 20:10:00+00:00,feeder,10.0,L2 Current (Min),A,36.5
603909,Grove Estate Steynton,2023-08-13 20:10:00+00:00,feeder,10.0,L2 Current (Max),A,36.62
603909,Grove Estate Steynton,2023-08-13 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,36.5
603909,Grove Estate Steynton,2023-08-13 20:10:00+00:00,feeder,10.0,L1 Current (Min),A,24.0
603909,Grove Estate Steynton,2023-08-13 20:10:00+00:00,feeder,10.0,L1 Current (Max),A,24.12
603909,Grove Estate Steynton,2023-08-13 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,24.0
603909,Grove Estate Steynton,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (Min),V,241.59
603909,Grove Estate Steynton,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (Max),V,241.67
603909,Grove Estate Steynton,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
603909,Grove Estate Steynton,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (Min),V,240.7
603909,Grove Estate Steynton,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (Max),V,240.78
603909,Grove Estate Steynton,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
603909,Grove Estate Steynton,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (Min),V,238.78
603909,Grove Estate Steynton,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (Max),V,238.98
603909,Grove Estate Steynton,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.89
603909,Grove Estate Steynton,2023-08-13 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 20:10:00+00:00,busbar,,L3 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-13 20:10:00+00:00,busbar,,L2 Active Power,kW,28.0
603909,Grove Estate Steynton,2023-08-13 20:10:00+00:00,busbar,,L1 Active Power,kW,24.0
603909,Grove Estate Steynton,2023-08-13 20:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 20:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 20:10:00+00:00,busbar,,L3 Current (Min),A,61.12
603909,Grove Estate Steynton,2023-08-13 20:10:00+00:00,busbar,,L3 Current (Max),A,62.0
603909,Grove Estate Steynton,2023-08-13 20:10:00+00:00,busbar,,L3 Current (RMS),A,61.5
603909,Grove Estate Steynton,2023-08-13 20:10:00+00:00,busbar,,L2 Current (Min),A,118.12
603909,Grove Estate Steynton,2023-08-13 20:10:00+00:00,busbar,,L2 Current (Max),A,118.5
603909,Grove Estate Steynton,2023-08-13 20:10:00+00:00,busbar,,L2 Current (RMS),A,118.38
603909,Grove Estate Steynton,2023-08-13 20:10:00+00:00,busbar,,L1 Current (Min),A,102.62
603909,Grove Estate Steynton,2023-08-13 20:10:00+00:00,busbar,,L1 Current (Max),A,102.88
603909,Grove Estate Steynton,2023-08-13 20:10:00+00:00,busbar,,L1 Current (RMS),A,102.75
603909,Grove Estate Steynton,2023-08-13 20:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 20:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 20:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 20:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.69
603909,Grove Estate Steynton,2023-08-13 20:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 20:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.38
603909,Grove Estate Steynton,2023-08-13 20:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 20:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.06
603909,Grove Estate Steynton,2023-08-13 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 20:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9710700000000001
603909,Grove Estate Steynton,2023-08-13 20:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9858100000000001
603909,Grove Estate Steynton,2023-08-13 20:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9827899999999999
603909,Grove Estate Steynton,2023-08-13 20:00:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-13 20:00:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-13 20:00:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-13 20:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 20:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 20:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 20:00:00+00:00,feeder,,L3 Current (Min),A,22.75
603909,Grove Estate Steynton,2023-08-13 20:00:00+00:00,feeder,,L3 Current (Max),A,22.75
603909,Grove Estate Steynton,2023-08-13 20:00:00+00:00,feeder,,L3 Current (RMS),A,22.75
603909,Grove Estate Steynton,2023-08-13 20:00:00+00:00,feeder,,L2 Current (Min),A,33.75
603909,Grove Estate Steynton,2023-08-13 20:00:00+00:00,feeder,,L2 Current (Max),A,33.75
603909,Grove Estate Steynton,2023-08-13 20:00:00+00:00,feeder,,L2 Current (RMS),A,33.75
603909,Grove Estate Steynton,2023-08-13 20:00:00+00:00,feeder,,L1 Current (Min),A,36.88
603909,Grove Estate Steynton,2023-08-13 20:00:00+00:00,feeder,,L1 Current (Max),A,37.12
603909,Grove Estate Steynton,2023-08-13 20:00:00+00:00,feeder,,L1 Current (RMS),A,37.0
603909,Grove Estate Steynton,2023-08-13 20:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 20:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,78.81
603909,Grove Estate Steynton,2023-08-13 20:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 20:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-21.75
603909,Grove Estate Steynton,2023-08-13 20:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 20:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-27.88
603909,Grove Estate Steynton,2023-08-13 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 20:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.12922999999999998
603909,Grove Estate Steynton,2023-08-13 20:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.24565
603909,Grove Estate Steynton,2023-08-13 20:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.18053
603909,Grove Estate Steynton,2023-08-13 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 20:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 20:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 20:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 20:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 20:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 20:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 20:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 20:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 20:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 20:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 20:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.63
603909,Grove Estate Steynton,2023-08-13 20:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 20:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,1.06
603909,Grove Estate Steynton,2023-08-13 20:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 20:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.37
603909,Grove Estate Steynton,2023-08-13 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 20:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.94116
603909,Grove Estate Steynton,2023-08-13 20:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9874299999999999
603909,Grove Estate Steynton,2023-08-13 20:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9329200000000001
603909,Grove Estate Steynton,2023-08-13 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-13 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-13 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-13 20:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 20:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 20:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 20:00:00+00:00,feeder,20.0,L3 Current (Min),A,18.12
603909,Grove Estate Steynton,2023-08-13 20:00:00+00:00,feeder,20.0,L3 Current (Max),A,18.75
603909,Grove Estate Steynton,2023-08-13 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,18.5
603909,Grove Estate Steynton,2023-08-13 20:00:00+00:00,feeder,20.0,L2 Current (Min),A,47.0
603909,Grove Estate Steynton,2023-08-13 20:00:00+00:00,feeder,20.0,L2 Current (Max),A,47.25
603909,Grove Estate Steynton,2023-08-13 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,47.12
603909,Grove Estate Steynton,2023-08-13 20:00:00+00:00,feeder,20.0,L1 Current (Min),A,36.0
603909,Grove Estate Steynton,2023-08-13 20:00:00+00:00,feeder,20.0,L1 Current (Max),A,36.12
603909,Grove Estate Steynton,2023-08-13 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,36.0
603909,Grove Estate Steynton,2023-08-13 20:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 20:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.37
603909,Grove Estate Steynton,2023-08-13 20:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 20:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-8.5
603909,Grove Estate Steynton,2023-08-13 20:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 20:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,18.31
603909,Grove Estate Steynton,2023-08-13 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-13 20:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9348700000000001
603909,Grove Estate Steynton,2023-08-13 20:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9448200000000001
603909,Grove Estate Steynton,2023-08-13 20:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92615
603909,Grove Estate Steynton,2023-08-13 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-13 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-13 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-13 20:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 20:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 20:00:00+00:00,feeder,10.0,L3 Current (Min),A,23.5
603909,Grove Estate Steynton,2023-08-13 20:00:00+00:00,feeder,10.0,L3 Current (Max),A,23.75
603909,Grove Estate Steynton,2023-08-13 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,23.62
603909,Grove Estate Steynton,2023-08-13 20:00:00+00:00,feeder,10.0,L2 Current (Min),A,16.62
603909,Grove Estate Steynton,2023-08-13 20:00:00+00:00,feeder,10.0,L2 Current (Max),A,16.75
603909,Grove Estate Steynton,2023-08-13 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.75
603909,Grove Estate Steynton,2023-08-13 20:00:00+00:00,feeder,10.0,L1 Current (Min),A,13.62
603909,Grove Estate Steynton,2023-08-13 20:00:00+00:00,feeder,10.0,L1 Current (Max),A,14.38
603909,Grove Estate Steynton,2023-08-13 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.88
603909,Grove Estate Steynton,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (Min),V,241.14
603909,Grove Estate Steynton,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (Max),V,241.31
603909,Grove Estate Steynton,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
603909,Grove Estate Steynton,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (Min),V,240.03
603909,Grove Estate Steynton,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (Max),V,240.22
603909,Grove Estate Steynton,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
603909,Grove Estate Steynton,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (Min),V,238.56
603909,Grove Estate Steynton,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (Max),V,238.81
603909,Grove Estate Steynton,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.67
603909,Grove Estate Steynton,2023-08-13 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 20:00:00+00:00,busbar,,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-13 20:00:00+00:00,busbar,,L2 Active Power,kW,23.0
603909,Grove Estate Steynton,2023-08-13 20:00:00+00:00,busbar,,L1 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-13 20:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 20:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 20:00:00+00:00,busbar,,L3 Current (Min),A,63.75
603909,Grove Estate Steynton,2023-08-13 20:00:00+00:00,busbar,,L3 Current (Max),A,64.5
603909,Grove Estate Steynton,2023-08-13 20:00:00+00:00,busbar,,L3 Current (RMS),A,64.12
603909,Grove Estate Steynton,2023-08-13 20:00:00+00:00,busbar,,L2 Current (Min),A,97.0
603909,Grove Estate Steynton,2023-08-13 20:00:00+00:00,busbar,,L2 Current (Max),A,97.12
603909,Grove Estate Steynton,2023-08-13 20:00:00+00:00,busbar,,L2 Current (RMS),A,97.12
603909,Grove Estate Steynton,2023-08-13 20:00:00+00:00,busbar,,L1 Current (Min),A,84.88
603909,Grove Estate Steynton,2023-08-13 20:00:00+00:00,busbar,,L1 Current (Max),A,85.25
603909,Grove Estate Steynton,2023-08-13 20:00:00+00:00,busbar,,L1 Current (RMS),A,85.0
603909,Grove Estate Steynton,2023-08-13 20:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 20:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 19:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 19:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.12
603909,Grove Estate Steynton,2023-08-13 19:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 19:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.94
603909,Grove Estate Steynton,2023-08-13 19:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 19:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.19
603909,Grove Estate Steynton,2023-08-13 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 19:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.96286
603909,Grove Estate Steynton,2023-08-13 19:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.97931
603909,Grove Estate Steynton,2023-08-13 19:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.98209
603909,Grove Estate Steynton,2023-08-13 19:50:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-13 19:50:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-13 19:50:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-13 19:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 19:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 19:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 19:50:00+00:00,feeder,,L3 Current (Min),A,22.0
603909,Grove Estate Steynton,2023-08-13 19:50:00+00:00,feeder,,L3 Current (Max),A,22.12
603909,Grove Estate Steynton,2023-08-13 19:50:00+00:00,feeder,,L3 Current (RMS),A,22.12
