Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-13 19:50:00+00:00,feeder,,L2 Current (Min),A,31.0
603909,Grove Estate Steynton,2023-08-13 19:50:00+00:00,feeder,,L2 Current (Max),A,31.0
603909,Grove Estate Steynton,2023-08-13 19:50:00+00:00,feeder,,L2 Current (RMS),A,31.0
603909,Grove Estate Steynton,2023-08-13 19:50:00+00:00,feeder,,L1 Current (Min),A,35.88
603909,Grove Estate Steynton,2023-08-13 19:50:00+00:00,feeder,,L1 Current (Max),A,36.0
603909,Grove Estate Steynton,2023-08-13 19:50:00+00:00,feeder,,L1 Current (RMS),A,35.88
603909,Grove Estate Steynton,2023-08-13 19:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 19:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-39.81
603909,Grove Estate Steynton,2023-08-13 19:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 19:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-22.12
603909,Grove Estate Steynton,2023-08-13 19:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 19:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-27.69
603909,Grove Estate Steynton,2023-08-13 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 19:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.18996
603909,Grove Estate Steynton,2023-08-13 19:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.15743
603909,Grove Estate Steynton,2023-08-13 19:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.33031
603909,Grove Estate Steynton,2023-08-13 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 19:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 19:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 19:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 19:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 19:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 19:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 19:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 19:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 19:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 19:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 19:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.37
603909,Grove Estate Steynton,2023-08-13 19:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 19:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.88
603909,Grove Estate Steynton,2023-08-13 19:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 19:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.75
603909,Grove Estate Steynton,2023-08-13 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 19:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9381700000000001
603909,Grove Estate Steynton,2023-08-13 19:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9880700000000001
603909,Grove Estate Steynton,2023-08-13 19:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9751
603909,Grove Estate Steynton,2023-08-13 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-13 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-13 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-13 19:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 19:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 19:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 19:50:00+00:00,feeder,20.0,L3 Current (Min),A,17.75
603909,Grove Estate Steynton,2023-08-13 19:50:00+00:00,feeder,20.0,L3 Current (Max),A,18.0
603909,Grove Estate Steynton,2023-08-13 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.0
603909,Grove Estate Steynton,2023-08-13 19:50:00+00:00,feeder,20.0,L2 Current (Min),A,53.12
603909,Grove Estate Steynton,2023-08-13 19:50:00+00:00,feeder,20.0,L2 Current (Max),A,53.38
603909,Grove Estate Steynton,2023-08-13 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,53.12
603909,Grove Estate Steynton,2023-08-13 19:50:00+00:00,feeder,20.0,L1 Current (Min),A,58.75
603909,Grove Estate Steynton,2023-08-13 19:50:00+00:00,feeder,20.0,L1 Current (Max),A,59.12
603909,Grove Estate Steynton,2023-08-13 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,59.0
603909,Grove Estate Steynton,2023-08-13 19:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 19:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-15.19
603909,Grove Estate Steynton,2023-08-13 19:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 19:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-7.69
603909,Grove Estate Steynton,2023-08-13 19:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 19:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.44
603909,Grove Estate Steynton,2023-08-13 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-13 19:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9378700000000001
603909,Grove Estate Steynton,2023-08-13 19:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9705799999999999
603909,Grove Estate Steynton,2023-08-13 19:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99313
603909,Grove Estate Steynton,2023-08-13 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-13 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-13 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-13 19:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 19:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 19:50:00+00:00,feeder,10.0,L3 Current (Min),A,26.0
603909,Grove Estate Steynton,2023-08-13 19:50:00+00:00,feeder,10.0,L3 Current (Max),A,26.12
603909,Grove Estate Steynton,2023-08-13 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,26.12
603909,Grove Estate Steynton,2023-08-13 19:50:00+00:00,feeder,10.0,L2 Current (Min),A,24.12
603909,Grove Estate Steynton,2023-08-13 19:50:00+00:00,feeder,10.0,L2 Current (Max),A,24.38
603909,Grove Estate Steynton,2023-08-13 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,24.25
603909,Grove Estate Steynton,2023-08-13 19:50:00+00:00,feeder,10.0,L1 Current (Min),A,28.12
603909,Grove Estate Steynton,2023-08-13 19:50:00+00:00,feeder,10.0,L1 Current (Max),A,28.38
603909,Grove Estate Steynton,2023-08-13 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,28.25
603909,Grove Estate Steynton,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (Min),V,241.62
603909,Grove Estate Steynton,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (Max),V,241.64
603909,Grove Estate Steynton,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
603909,Grove Estate Steynton,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (Min),V,240.48
603909,Grove Estate Steynton,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (Max),V,240.53
603909,Grove Estate Steynton,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
603909,Grove Estate Steynton,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (Min),V,238.7
603909,Grove Estate Steynton,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (Max),V,238.77
603909,Grove Estate Steynton,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.72
603909,Grove Estate Steynton,2023-08-13 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-13 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 19:50:00+00:00,busbar,,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-13 19:50:00+00:00,busbar,,L2 Active Power,kW,26.0
603909,Grove Estate Steynton,2023-08-13 19:50:00+00:00,busbar,,L1 Active Power,kW,29.0
603909,Grove Estate Steynton,2023-08-13 19:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 19:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 19:50:00+00:00,busbar,,L3 Current (Min),A,65.5
603909,Grove Estate Steynton,2023-08-13 19:50:00+00:00,busbar,,L3 Current (Max),A,65.62
603909,Grove Estate Steynton,2023-08-13 19:50:00+00:00,busbar,,L3 Current (RMS),A,65.5
603909,Grove Estate Steynton,2023-08-13 19:50:00+00:00,busbar,,L2 Current (Min),A,108.0
603909,Grove Estate Steynton,2023-08-13 19:50:00+00:00,busbar,,L2 Current (Max),A,108.25
603909,Grove Estate Steynton,2023-08-13 19:50:00+00:00,busbar,,L2 Current (RMS),A,108.12
603909,Grove Estate Steynton,2023-08-13 19:50:00+00:00,busbar,,L1 Current (Min),A,122.12
603909,Grove Estate Steynton,2023-08-13 19:50:00+00:00,busbar,,L1 Current (Max),A,122.62
603909,Grove Estate Steynton,2023-08-13 19:50:00+00:00,busbar,,L1 Current (RMS),A,122.38
603909,Grove Estate Steynton,2023-08-13 19:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 19:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 19:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 19:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.19
603909,Grove Estate Steynton,2023-08-13 19:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 19:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.94
603909,Grove Estate Steynton,2023-08-13 19:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 19:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.06
603909,Grove Estate Steynton,2023-08-13 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 19:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9646
603909,Grove Estate Steynton,2023-08-13 19:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9789700000000001
603909,Grove Estate Steynton,2023-08-13 19:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.98056
603909,Grove Estate Steynton,2023-08-13 19:40:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-13 19:40:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-13 19:40:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-13 19:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 19:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 19:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 19:40:00+00:00,feeder,,L3 Current (Min),A,20.25
603909,Grove Estate Steynton,2023-08-13 19:40:00+00:00,feeder,,L3 Current (Max),A,20.38
603909,Grove Estate Steynton,2023-08-13 19:40:00+00:00,feeder,,L3 Current (RMS),A,20.38
603909,Grove Estate Steynton,2023-08-13 19:40:00+00:00,feeder,,L2 Current (Min),A,30.38
603909,Grove Estate Steynton,2023-08-13 19:40:00+00:00,feeder,,L2 Current (Max),A,30.5
603909,Grove Estate Steynton,2023-08-13 19:40:00+00:00,feeder,,L2 Current (RMS),A,30.5
603909,Grove Estate Steynton,2023-08-13 19:40:00+00:00,feeder,,L1 Current (Min),A,35.38
603909,Grove Estate Steynton,2023-08-13 19:40:00+00:00,feeder,,L1 Current (Max),A,35.5
603909,Grove Estate Steynton,2023-08-13 19:40:00+00:00,feeder,,L1 Current (RMS),A,35.5
603909,Grove Estate Steynton,2023-08-13 19:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 19:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,25.75
603909,Grove Estate Steynton,2023-08-13 19:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 19:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,16.94
603909,Grove Estate Steynton,2023-08-13 19:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 19:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-14.37
603909,Grove Estate Steynton,2023-08-13 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 19:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.24040999999999998
603909,Grove Estate Steynton,2023-08-13 19:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.23403000000000002
603909,Grove Estate Steynton,2023-08-13 19:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.21108000000000002
603909,Grove Estate Steynton,2023-08-13 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 19:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 19:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 19:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 19:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 19:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-13 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 19:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 19:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-13 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 19:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 19:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 19:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 19:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-6.69
603909,Grove Estate Steynton,2023-08-13 19:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 19:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-12.25
603909,Grove Estate Steynton,2023-08-13 19:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 19:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.81
603909,Grove Estate Steynton,2023-08-13 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 19:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9497399999999999
603909,Grove Estate Steynton,2023-08-13 19:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95425
603909,Grove Estate Steynton,2023-08-13 19:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9345399999999999
603909,Grove Estate Steynton,2023-08-13 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-13 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-13 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-13 19:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 19:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 19:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 19:40:00+00:00,feeder,20.0,L3 Current (Min),A,18.88
603909,Grove Estate Steynton,2023-08-13 19:40:00+00:00,feeder,20.0,L3 Current (Max),A,19.38
603909,Grove Estate Steynton,2023-08-13 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,19.12
603909,Grove Estate Steynton,2023-08-13 19:40:00+00:00,feeder,20.0,L2 Current (Min),A,36.75
603909,Grove Estate Steynton,2023-08-13 19:40:00+00:00,feeder,20.0,L2 Current (Max),A,37.0
603909,Grove Estate Steynton,2023-08-13 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,36.88
603909,Grove Estate Steynton,2023-08-13 19:40:00+00:00,feeder,20.0,L1 Current (Min),A,39.12
603909,Grove Estate Steynton,2023-08-13 19:40:00+00:00,feeder,20.0,L1 Current (Max),A,39.38
603909,Grove Estate Steynton,2023-08-13 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,39.25
603909,Grove Estate Steynton,2023-08-13 19:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 19:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-17.94
603909,Grove Estate Steynton,2023-08-13 19:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 19:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-12.37
603909,Grove Estate Steynton,2023-08-13 19:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 19:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,8.69
603909,Grove Estate Steynton,2023-08-13 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-13 19:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9008799999999999
603909,Grove Estate Steynton,2023-08-13 19:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9337799999999999
603909,Grove Estate Steynton,2023-08-13 19:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97644
603909,Grove Estate Steynton,2023-08-13 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-13 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-13 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-13 19:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 19:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 19:40:00+00:00,feeder,10.0,L3 Current (Min),A,19.12
603909,Grove Estate Steynton,2023-08-13 19:40:00+00:00,feeder,10.0,L3 Current (Max),A,19.12
603909,Grove Estate Steynton,2023-08-13 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,19.12
603909,Grove Estate Steynton,2023-08-13 19:40:00+00:00,feeder,10.0,L2 Current (Min),A,16.12
603909,Grove Estate Steynton,2023-08-13 19:40:00+00:00,feeder,10.0,L2 Current (Max),A,16.38
603909,Grove Estate Steynton,2023-08-13 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.25
603909,Grove Estate Steynton,2023-08-13 19:40:00+00:00,feeder,10.0,L1 Current (Min),A,19.38
603909,Grove Estate Steynton,2023-08-13 19:40:00+00:00,feeder,10.0,L1 Current (Max),A,19.75
603909,Grove Estate Steynton,2023-08-13 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,19.62
603909,Grove Estate Steynton,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (Min),V,244.08
603909,Grove Estate Steynton,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (Max),V,244.12
603909,Grove Estate Steynton,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
603909,Grove Estate Steynton,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (Min),V,243.11
603909,Grove Estate Steynton,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (Max),V,243.19
603909,Grove Estate Steynton,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
603909,Grove Estate Steynton,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (Min),V,241.19
603909,Grove Estate Steynton,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (Max),V,241.23
603909,Grove Estate Steynton,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
603909,Grove Estate Steynton,2023-08-13 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-13 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 19:40:00+00:00,busbar,,L3 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-13 19:40:00+00:00,busbar,,L2 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-13 19:40:00+00:00,busbar,,L1 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-13 19:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 19:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 19:40:00+00:00,busbar,,L3 Current (Min),A,57.75
603909,Grove Estate Steynton,2023-08-13 19:40:00+00:00,busbar,,L3 Current (Max),A,58.0
603909,Grove Estate Steynton,2023-08-13 19:40:00+00:00,busbar,,L3 Current (RMS),A,57.88
603909,Grove Estate Steynton,2023-08-13 19:40:00+00:00,busbar,,L2 Current (Min),A,82.88
603909,Grove Estate Steynton,2023-08-13 19:40:00+00:00,busbar,,L2 Current (Max),A,83.12
603909,Grove Estate Steynton,2023-08-13 19:40:00+00:00,busbar,,L2 Current (RMS),A,83.12
603909,Grove Estate Steynton,2023-08-13 19:40:00+00:00,busbar,,L1 Current (Min),A,92.75
603909,Grove Estate Steynton,2023-08-13 19:40:00+00:00,busbar,,L1 Current (Max),A,93.0
603909,Grove Estate Steynton,2023-08-13 19:40:00+00:00,busbar,,L1 Current (RMS),A,92.88
603909,Grove Estate Steynton,2023-08-13 19:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 19:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 19:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 19:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.5
603909,Grove Estate Steynton,2023-08-13 19:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 19:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.19
603909,Grove Estate Steynton,2023-08-13 19:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 19:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.31
603909,Grove Estate Steynton,2023-08-13 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 19:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.96606
603909,Grove Estate Steynton,2023-08-13 19:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9795200000000001
603909,Grove Estate Steynton,2023-08-13 19:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9822700000000001
603909,Grove Estate Steynton,2023-08-13 19:30:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-13 19:30:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-13 19:30:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-13 19:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 19:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 19:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 19:30:00+00:00,feeder,,L3 Current (Min),A,22.75
603909,Grove Estate Steynton,2023-08-13 19:30:00+00:00,feeder,,L3 Current (Max),A,22.88
603909,Grove Estate Steynton,2023-08-13 19:30:00+00:00,feeder,,L3 Current (RMS),A,22.88
603909,Grove Estate Steynton,2023-08-13 19:30:00+00:00,feeder,,L2 Current (Min),A,31.12
603909,Grove Estate Steynton,2023-08-13 19:30:00+00:00,feeder,,L2 Current (Max),A,31.25
603909,Grove Estate Steynton,2023-08-13 19:30:00+00:00,feeder,,L2 Current (RMS),A,31.25
603909,Grove Estate Steynton,2023-08-13 19:30:00+00:00,feeder,,L1 Current (Min),A,36.62
603909,Grove Estate Steynton,2023-08-13 19:30:00+00:00,feeder,,L1 Current (Max),A,36.62
603909,Grove Estate Steynton,2023-08-13 19:30:00+00:00,feeder,,L1 Current (RMS),A,36.62
603909,Grove Estate Steynton,2023-08-13 19:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 19:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,7.63
603909,Grove Estate Steynton,2023-08-13 19:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 19:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-34.0
603909,Grove Estate Steynton,2023-08-13 19:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 19:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,12.87
603909,Grove Estate Steynton,2023-08-13 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 19:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.15337
603909,Grove Estate Steynton,2023-08-13 19:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.26714
603909,Grove Estate Steynton,2023-08-13 19:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.17034000000000002
603909,Grove Estate Steynton,2023-08-13 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 19:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 19:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 19:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 19:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 19:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-13 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 19:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 19:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 19:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 19:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 19:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 19:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.87
603909,Grove Estate Steynton,2023-08-13 19:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 19:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-6.37
603909,Grove Estate Steynton,2023-08-13 19:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 19:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.37
603909,Grove Estate Steynton,2023-08-13 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-13 19:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.93463
603909,Grove Estate Steynton,2023-08-13 19:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9728399999999999
603909,Grove Estate Steynton,2023-08-13 19:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91675
603909,Grove Estate Steynton,2023-08-13 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-13 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-13 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-13 19:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 19:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 19:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 19:30:00+00:00,feeder,20.0,L3 Current (Min),A,17.88
603909,Grove Estate Steynton,2023-08-13 19:30:00+00:00,feeder,20.0,L3 Current (Max),A,17.88
603909,Grove Estate Steynton,2023-08-13 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.88
603909,Grove Estate Steynton,2023-08-13 19:30:00+00:00,feeder,20.0,L2 Current (Min),A,38.38
603909,Grove Estate Steynton,2023-08-13 19:30:00+00:00,feeder,20.0,L2 Current (Max),A,39.0
603909,Grove Estate Steynton,2023-08-13 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,38.62
603909,Grove Estate Steynton,2023-08-13 19:30:00+00:00,feeder,20.0,L1 Current (Min),A,37.25
603909,Grove Estate Steynton,2023-08-13 19:30:00+00:00,feeder,20.0,L1 Current (Max),A,37.62
603909,Grove Estate Steynton,2023-08-13 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,37.38
603909,Grove Estate Steynton,2023-08-13 19:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 19:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-15.19
603909,Grove Estate Steynton,2023-08-13 19:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 19:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-14.13
603909,Grove Estate Steynton,2023-08-13 19:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 19:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,17.06
603909,Grove Estate Steynton,2023-08-13 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-13 19:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.91495
603909,Grove Estate Steynton,2023-08-13 19:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93396
603909,Grove Estate Steynton,2023-08-13 19:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95541
603909,Grove Estate Steynton,2023-08-13 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-13 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-13 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-13 19:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 19:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 19:30:00+00:00,feeder,10.0,L3 Current (Min),A,18.88
603909,Grove Estate Steynton,2023-08-13 19:30:00+00:00,feeder,10.0,L3 Current (Max),A,19.25
603909,Grove Estate Steynton,2023-08-13 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,19.12
603909,Grove Estate Steynton,2023-08-13 19:30:00+00:00,feeder,10.0,L2 Current (Min),A,16.0
603909,Grove Estate Steynton,2023-08-13 19:30:00+00:00,feeder,10.0,L2 Current (Max),A,16.38
603909,Grove Estate Steynton,2023-08-13 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.25
603909,Grove Estate Steynton,2023-08-13 19:30:00+00:00,feeder,10.0,L1 Current (Min),A,22.0
603909,Grove Estate Steynton,2023-08-13 19:30:00+00:00,feeder,10.0,L1 Current (Max),A,22.75
603909,Grove Estate Steynton,2023-08-13 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,22.38
603909,Grove Estate Steynton,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (Min),V,243.95
603909,Grove Estate Steynton,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (Max),V,244.17
603909,Grove Estate Steynton,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
603909,Grove Estate Steynton,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (Min),V,243.09
603909,Grove Estate Steynton,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (Max),V,243.42
603909,Grove Estate Steynton,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
603909,Grove Estate Steynton,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (Min),V,241.02
603909,Grove Estate Steynton,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (Max),V,241.42
603909,Grove Estate Steynton,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
603909,Grove Estate Steynton,2023-08-13 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-13 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 19:30:00+00:00,busbar,,L3 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-13 19:30:00+00:00,busbar,,L2 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-13 19:30:00+00:00,busbar,,L1 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-13 19:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 19:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 19:30:00+00:00,busbar,,L3 Current (Min),A,58.75
603909,Grove Estate Steynton,2023-08-13 19:30:00+00:00,busbar,,L3 Current (Max),A,59.25
603909,Grove Estate Steynton,2023-08-13 19:30:00+00:00,busbar,,L3 Current (RMS),A,59.12
603909,Grove Estate Steynton,2023-08-13 19:30:00+00:00,busbar,,L2 Current (Min),A,85.62
603909,Grove Estate Steynton,2023-08-13 19:30:00+00:00,busbar,,L2 Current (Max),A,85.88
603909,Grove Estate Steynton,2023-08-13 19:30:00+00:00,busbar,,L2 Current (RMS),A,85.62
603909,Grove Estate Steynton,2023-08-13 19:30:00+00:00,busbar,,L1 Current (Min),A,93.62
603909,Grove Estate Steynton,2023-08-13 19:30:00+00:00,busbar,,L1 Current (Max),A,94.0
603909,Grove Estate Steynton,2023-08-13 19:30:00+00:00,busbar,,L1 Current (RMS),A,93.75
603909,Grove Estate Steynton,2023-08-13 19:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 19:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 19:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 19:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.63
603909,Grove Estate Steynton,2023-08-13 19:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 19:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.69
603909,Grove Estate Steynton,2023-08-13 19:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 19:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.44
603909,Grove Estate Steynton,2023-08-13 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 19:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.95315
603909,Grove Estate Steynton,2023-08-13 19:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9751299999999999
603909,Grove Estate Steynton,2023-08-13 19:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9754
603909,Grove Estate Steynton,2023-08-13 19:20:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-13 19:20:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-13 19:20:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-13 19:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 19:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 19:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 19:20:00+00:00,feeder,,L3 Current (Min),A,20.0
603909,Grove Estate Steynton,2023-08-13 19:20:00+00:00,feeder,,L3 Current (Max),A,20.0
603909,Grove Estate Steynton,2023-08-13 19:20:00+00:00,feeder,,L3 Current (RMS),A,20.0
603909,Grove Estate Steynton,2023-08-13 19:20:00+00:00,feeder,,L2 Current (Min),A,29.25
603909,Grove Estate Steynton,2023-08-13 19:20:00+00:00,feeder,,L2 Current (Max),A,29.38
603909,Grove Estate Steynton,2023-08-13 19:20:00+00:00,feeder,,L2 Current (RMS),A,29.38
603909,Grove Estate Steynton,2023-08-13 19:20:00+00:00,feeder,,L1 Current (Min),A,34.12
603909,Grove Estate Steynton,2023-08-13 19:20:00+00:00,feeder,,L1 Current (Max),A,34.25
603909,Grove Estate Steynton,2023-08-13 19:20:00+00:00,feeder,,L1 Current (RMS),A,34.12
603909,Grove Estate Steynton,2023-08-13 19:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 19:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-58.75
603909,Grove Estate Steynton,2023-08-13 19:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 19:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,22.5
603909,Grove Estate Steynton,2023-08-13 19:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 19:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-6.19
603909,Grove Estate Steynton,2023-08-13 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 19:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.11244000000000001
603909,Grove Estate Steynton,2023-08-13 19:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.14949
603909,Grove Estate Steynton,2023-08-13 19:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.36165
603909,Grove Estate Steynton,2023-08-13 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 19:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 19:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 19:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 19:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 19:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 19:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 19:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 19:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 19:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 19:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 19:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-6.5
603909,Grove Estate Steynton,2023-08-13 19:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 19:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-17.5
603909,Grove Estate Steynton,2023-08-13 19:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 19:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.06
603909,Grove Estate Steynton,2023-08-13 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 19:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9663700000000001
603909,Grove Estate Steynton,2023-08-13 19:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9045700000000001
603909,Grove Estate Steynton,2023-08-13 19:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9563
603909,Grove Estate Steynton,2023-08-13 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-13 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-13 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-13 19:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 19:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 19:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 19:20:00+00:00,feeder,20.0,L3 Current (Min),A,23.25
603909,Grove Estate Steynton,2023-08-13 19:20:00+00:00,feeder,20.0,L3 Current (Max),A,23.38
603909,Grove Estate Steynton,2023-08-13 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,23.25
603909,Grove Estate Steynton,2023-08-13 19:20:00+00:00,feeder,20.0,L2 Current (Min),A,28.75
603909,Grove Estate Steynton,2023-08-13 19:20:00+00:00,feeder,20.0,L2 Current (Max),A,29.0
603909,Grove Estate Steynton,2023-08-13 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,28.75
603909,Grove Estate Steynton,2023-08-13 19:20:00+00:00,feeder,20.0,L1 Current (Min),A,50.25
603909,Grove Estate Steynton,2023-08-13 19:20:00+00:00,feeder,20.0,L1 Current (Max),A,50.5
603909,Grove Estate Steynton,2023-08-13 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,50.38
603909,Grove Estate Steynton,2023-08-13 19:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 19:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.81
603909,Grove Estate Steynton,2023-08-13 19:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 19:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-12.63
603909,Grove Estate Steynton,2023-08-13 19:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 19:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,8.63
603909,Grove Estate Steynton,2023-08-13 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-13 19:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9145200000000001
603909,Grove Estate Steynton,2023-08-13 19:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93689
603909,Grove Estate Steynton,2023-08-13 19:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97736
603909,Grove Estate Steynton,2023-08-13 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-13 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-13 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-13 19:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 19:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 19:20:00+00:00,feeder,10.0,L3 Current (Min),A,18.25
603909,Grove Estate Steynton,2023-08-13 19:20:00+00:00,feeder,10.0,L3 Current (Max),A,18.5
603909,Grove Estate Steynton,2023-08-13 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,18.38
603909,Grove Estate Steynton,2023-08-13 19:20:00+00:00,feeder,10.0,L2 Current (Min),A,16.12
603909,Grove Estate Steynton,2023-08-13 19:20:00+00:00,feeder,10.0,L2 Current (Max),A,16.25
603909,Grove Estate Steynton,2023-08-13 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.25
603909,Grove Estate Steynton,2023-08-13 19:20:00+00:00,feeder,10.0,L1 Current (Min),A,29.25
603909,Grove Estate Steynton,2023-08-13 19:20:00+00:00,feeder,10.0,L1 Current (Max),A,29.88
603909,Grove Estate Steynton,2023-08-13 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,29.5
603909,Grove Estate Steynton,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage (Min),V,243.69
603909,Grove Estate Steynton,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage (Max),V,243.81
603909,Grove Estate Steynton,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
603909,Grove Estate Steynton,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage (Min),V,243.39
603909,Grove Estate Steynton,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage (Max),V,243.55
603909,Grove Estate Steynton,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
603909,Grove Estate Steynton,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage (Min),V,241.11
603909,Grove Estate Steynton,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage (Max),V,241.27
603909,Grove Estate Steynton,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
603909,Grove Estate Steynton,2023-08-13 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
603909,Grove Estate Steynton,2023-08-13 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 19:20:00+00:00,busbar,,L3 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-13 19:20:00+00:00,busbar,,L2 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-13 19:20:00+00:00,busbar,,L1 Active Power,kW,27.0
603909,Grove Estate Steynton,2023-08-13 19:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 19:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 19:20:00+00:00,busbar,,L3 Current (Min),A,61.12
603909,Grove Estate Steynton,2023-08-13 19:20:00+00:00,busbar,,L3 Current (Max),A,61.38
603909,Grove Estate Steynton,2023-08-13 19:20:00+00:00,busbar,,L3 Current (RMS),A,61.25
603909,Grove Estate Steynton,2023-08-13 19:20:00+00:00,busbar,,L2 Current (Min),A,73.62
