Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-13 19:20:00+00:00,busbar,,L2 Current (Max),A,73.75
603909,Grove Estate Steynton,2023-08-13 19:20:00+00:00,busbar,,L2 Current (RMS),A,73.62
603909,Grove Estate Steynton,2023-08-13 19:20:00+00:00,busbar,,L1 Current (Min),A,112.5
603909,Grove Estate Steynton,2023-08-13 19:20:00+00:00,busbar,,L1 Current (Max),A,112.5
603909,Grove Estate Steynton,2023-08-13 19:20:00+00:00,busbar,,L1 Current (RMS),A,112.5
603909,Grove Estate Steynton,2023-08-13 19:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 19:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 19:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 19:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.94
603909,Grove Estate Steynton,2023-08-13 19:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 19:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.12
603909,Grove Estate Steynton,2023-08-13 19:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 19:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.44
603909,Grove Estate Steynton,2023-08-13 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 19:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9637100000000001
603909,Grove Estate Steynton,2023-08-13 19:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98636
603909,Grove Estate Steynton,2023-08-13 19:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9791
603909,Grove Estate Steynton,2023-08-13 19:10:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-13 19:10:00+00:00,feeder,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-13 19:10:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-13 19:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 19:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 19:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 19:10:00+00:00,feeder,,L3 Current (Min),A,20.5
603909,Grove Estate Steynton,2023-08-13 19:10:00+00:00,feeder,,L3 Current (Max),A,20.75
603909,Grove Estate Steynton,2023-08-13 19:10:00+00:00,feeder,,L3 Current (RMS),A,20.62
603909,Grove Estate Steynton,2023-08-13 19:10:00+00:00,feeder,,L2 Current (Min),A,39.5
603909,Grove Estate Steynton,2023-08-13 19:10:00+00:00,feeder,,L2 Current (Max),A,39.5
603909,Grove Estate Steynton,2023-08-13 19:10:00+00:00,feeder,,L2 Current (RMS),A,39.5
603909,Grove Estate Steynton,2023-08-13 19:10:00+00:00,feeder,,L1 Current (Min),A,34.12
603909,Grove Estate Steynton,2023-08-13 19:10:00+00:00,feeder,,L1 Current (Max),A,34.38
603909,Grove Estate Steynton,2023-08-13 19:10:00+00:00,feeder,,L1 Current (RMS),A,34.25
603909,Grove Estate Steynton,2023-08-13 19:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 19:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,5.44
603909,Grove Estate Steynton,2023-08-13 19:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 19:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-67.56
603909,Grove Estate Steynton,2023-08-13 19:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 19:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-46.5
603909,Grove Estate Steynton,2023-08-13 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 19:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.29433000000000004
603909,Grove Estate Steynton,2023-08-13 19:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.06529
603909,Grove Estate Steynton,2023-08-13 19:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.12334
603909,Grove Estate Steynton,2023-08-13 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 19:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 19:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 19:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 19:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 19:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 19:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 19:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 19:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 19:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 19:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 19:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.25
603909,Grove Estate Steynton,2023-08-13 19:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 19:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-9.63
603909,Grove Estate Steynton,2023-08-13 19:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 19:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.0
603909,Grove Estate Steynton,2023-08-13 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-13 19:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.96075
603909,Grove Estate Steynton,2023-08-13 19:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94684
603909,Grove Estate Steynton,2023-08-13 19:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9662200000000001
603909,Grove Estate Steynton,2023-08-13 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-13 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-13 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-13 19:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 19:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 19:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 19:10:00+00:00,feeder,20.0,L3 Current (Min),A,24.88
603909,Grove Estate Steynton,2023-08-13 19:10:00+00:00,feeder,20.0,L3 Current (Max),A,25.25
603909,Grove Estate Steynton,2023-08-13 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,25.12
603909,Grove Estate Steynton,2023-08-13 19:10:00+00:00,feeder,20.0,L2 Current (Min),A,31.62
603909,Grove Estate Steynton,2023-08-13 19:10:00+00:00,feeder,20.0,L2 Current (Max),A,31.75
603909,Grove Estate Steynton,2023-08-13 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,31.62
603909,Grove Estate Steynton,2023-08-13 19:10:00+00:00,feeder,20.0,L1 Current (Min),A,57.12
603909,Grove Estate Steynton,2023-08-13 19:10:00+00:00,feeder,20.0,L1 Current (Max),A,57.88
603909,Grove Estate Steynton,2023-08-13 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,57.62
603909,Grove Estate Steynton,2023-08-13 19:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 19:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-16.87
603909,Grove Estate Steynton,2023-08-13 19:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 19:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-8.06
603909,Grove Estate Steynton,2023-08-13 19:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 19:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.94
603909,Grove Estate Steynton,2023-08-13 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 19:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9515100000000001
603909,Grove Estate Steynton,2023-08-13 19:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97125
603909,Grove Estate Steynton,2023-08-13 19:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99393
603909,Grove Estate Steynton,2023-08-13 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-13 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-13 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-13 19:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 19:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 19:10:00+00:00,feeder,10.0,L3 Current (Min),A,18.75
603909,Grove Estate Steynton,2023-08-13 19:10:00+00:00,feeder,10.0,L3 Current (Max),A,30.0
603909,Grove Estate Steynton,2023-08-13 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,27.75
603909,Grove Estate Steynton,2023-08-13 19:10:00+00:00,feeder,10.0,L2 Current (Min),A,25.12
603909,Grove Estate Steynton,2023-08-13 19:10:00+00:00,feeder,10.0,L2 Current (Max),A,25.25
603909,Grove Estate Steynton,2023-08-13 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,25.25
603909,Grove Estate Steynton,2023-08-13 19:10:00+00:00,feeder,10.0,L1 Current (Min),A,23.0
603909,Grove Estate Steynton,2023-08-13 19:10:00+00:00,feeder,10.0,L1 Current (Max),A,23.12
603909,Grove Estate Steynton,2023-08-13 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,23.12
603909,Grove Estate Steynton,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage (Min),V,243.38
603909,Grove Estate Steynton,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage (Max),V,243.47
603909,Grove Estate Steynton,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
603909,Grove Estate Steynton,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage (Min),V,242.69
603909,Grove Estate Steynton,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage (Max),V,242.78
603909,Grove Estate Steynton,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
603909,Grove Estate Steynton,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage (Min),V,240.8
603909,Grove Estate Steynton,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage (Max),V,240.84
603909,Grove Estate Steynton,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
603909,Grove Estate Steynton,2023-08-13 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-13 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-13 19:10:00+00:00,busbar,,L3 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-13 19:10:00+00:00,busbar,,L2 Active Power,kW,23.0
603909,Grove Estate Steynton,2023-08-13 19:10:00+00:00,busbar,,L1 Active Power,kW,27.0
603909,Grove Estate Steynton,2023-08-13 19:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 19:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 19:10:00+00:00,busbar,,L3 Current (Min),A,64.12
603909,Grove Estate Steynton,2023-08-13 19:10:00+00:00,busbar,,L3 Current (Max),A,75.5
603909,Grove Estate Steynton,2023-08-13 19:10:00+00:00,busbar,,L3 Current (RMS),A,73.0
603909,Grove Estate Steynton,2023-08-13 19:10:00+00:00,busbar,,L2 Current (Min),A,96.0
603909,Grove Estate Steynton,2023-08-13 19:10:00+00:00,busbar,,L2 Current (Max),A,96.0
603909,Grove Estate Steynton,2023-08-13 19:10:00+00:00,busbar,,L2 Current (RMS),A,96.0
603909,Grove Estate Steynton,2023-08-13 19:10:00+00:00,busbar,,L1 Current (Min),A,113.88
603909,Grove Estate Steynton,2023-08-13 19:10:00+00:00,busbar,,L1 Current (Max),A,114.38
603909,Grove Estate Steynton,2023-08-13 19:10:00+00:00,busbar,,L1 Current (RMS),A,114.25
603909,Grove Estate Steynton,2023-08-13 19:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 19:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 19:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 19:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.31
603909,Grove Estate Steynton,2023-08-13 19:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 19:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.69
603909,Grove Estate Steynton,2023-08-13 19:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 19:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.44
603909,Grove Estate Steynton,2023-08-13 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 19:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9691799999999999
603909,Grove Estate Steynton,2023-08-13 19:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9725
603909,Grove Estate Steynton,2023-08-13 19:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.98764
603909,Grove Estate Steynton,2023-08-13 19:00:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-13 19:00:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-13 19:00:00+00:00,feeder,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-13 19:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 19:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 19:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 19:00:00+00:00,feeder,,L3 Current (Min),A,21.0
603909,Grove Estate Steynton,2023-08-13 19:00:00+00:00,feeder,,L3 Current (Max),A,21.12
603909,Grove Estate Steynton,2023-08-13 19:00:00+00:00,feeder,,L3 Current (RMS),A,21.0
603909,Grove Estate Steynton,2023-08-13 19:00:00+00:00,feeder,,L2 Current (Min),A,29.0
603909,Grove Estate Steynton,2023-08-13 19:00:00+00:00,feeder,,L2 Current (Max),A,29.12
603909,Grove Estate Steynton,2023-08-13 19:00:00+00:00,feeder,,L2 Current (RMS),A,29.0
603909,Grove Estate Steynton,2023-08-13 19:00:00+00:00,feeder,,L1 Current (Min),A,47.12
603909,Grove Estate Steynton,2023-08-13 19:00:00+00:00,feeder,,L1 Current (Max),A,47.25
603909,Grove Estate Steynton,2023-08-13 19:00:00+00:00,feeder,,L1 Current (RMS),A,47.12
603909,Grove Estate Steynton,2023-08-13 19:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 19:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-59.69
603909,Grove Estate Steynton,2023-08-13 19:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 19:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,0.75
603909,Grove Estate Steynton,2023-08-13 19:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 19:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-5.12
603909,Grove Estate Steynton,2023-08-13 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 19:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.24602
603909,Grove Estate Steynton,2023-08-13 19:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.29024
603909,Grove Estate Steynton,2023-08-13 19:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.31969000000000003
603909,Grove Estate Steynton,2023-08-13 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 19:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 19:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 19:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 19:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 19:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 19:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 19:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 19:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 19:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 19:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 19:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.25
603909,Grove Estate Steynton,2023-08-13 19:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 19:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.5
603909,Grove Estate Steynton,2023-08-13 19:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 19:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-7.25
603909,Grove Estate Steynton,2023-08-13 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-13 19:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9452200000000001
603909,Grove Estate Steynton,2023-08-13 19:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98636
603909,Grove Estate Steynton,2023-08-13 19:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98624
603909,Grove Estate Steynton,2023-08-13 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-13 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-13 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-13 19:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 19:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 19:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 19:00:00+00:00,feeder,20.0,L3 Current (Min),A,25.12
603909,Grove Estate Steynton,2023-08-13 19:00:00+00:00,feeder,20.0,L3 Current (Max),A,25.62
603909,Grove Estate Steynton,2023-08-13 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,25.38
603909,Grove Estate Steynton,2023-08-13 19:00:00+00:00,feeder,20.0,L2 Current (Min),A,56.38
603909,Grove Estate Steynton,2023-08-13 19:00:00+00:00,feeder,20.0,L2 Current (Max),A,57.0
603909,Grove Estate Steynton,2023-08-13 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,56.88
603909,Grove Estate Steynton,2023-08-13 19:00:00+00:00,feeder,20.0,L1 Current (Min),A,87.0
603909,Grove Estate Steynton,2023-08-13 19:00:00+00:00,feeder,20.0,L1 Current (Max),A,87.38
603909,Grove Estate Steynton,2023-08-13 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,87.12
603909,Grove Estate Steynton,2023-08-13 19:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 19:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.44
603909,Grove Estate Steynton,2023-08-13 19:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 19:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-11.0
603909,Grove Estate Steynton,2023-08-13 19:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 19:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,8.5
603909,Grove Estate Steynton,2023-08-13 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 19:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9650299999999999
603909,Grove Estate Steynton,2023-08-13 19:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94421
603909,Grove Estate Steynton,2023-08-13 19:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97662
603909,Grove Estate Steynton,2023-08-13 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-13 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-13 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-13 19:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 19:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 19:00:00+00:00,feeder,10.0,L3 Current (Min),A,26.88
603909,Grove Estate Steynton,2023-08-13 19:00:00+00:00,feeder,10.0,L3 Current (Max),A,27.12
603909,Grove Estate Steynton,2023-08-13 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,27.0
603909,Grove Estate Steynton,2023-08-13 19:00:00+00:00,feeder,10.0,L2 Current (Min),A,16.88
603909,Grove Estate Steynton,2023-08-13 19:00:00+00:00,feeder,10.0,L2 Current (Max),A,17.5
603909,Grove Estate Steynton,2023-08-13 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,17.12
603909,Grove Estate Steynton,2023-08-13 19:00:00+00:00,feeder,10.0,L1 Current (Min),A,12.75
603909,Grove Estate Steynton,2023-08-13 19:00:00+00:00,feeder,10.0,L1 Current (Max),A,12.88
603909,Grove Estate Steynton,2023-08-13 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.75
603909,Grove Estate Steynton,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (Min),V,243.28
603909,Grove Estate Steynton,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (Max),V,243.33
603909,Grove Estate Steynton,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
603909,Grove Estate Steynton,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (Min),V,242.45
603909,Grove Estate Steynton,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (Max),V,242.58
603909,Grove Estate Steynton,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
603909,Grove Estate Steynton,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (Min),V,240.34
603909,Grove Estate Steynton,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (Max),V,240.47
603909,Grove Estate Steynton,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
603909,Grove Estate Steynton,2023-08-13 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-13 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-13 19:00:00+00:00,busbar,,L3 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-13 19:00:00+00:00,busbar,,L2 Active Power,kW,24.0
603909,Grove Estate Steynton,2023-08-13 19:00:00+00:00,busbar,,L1 Active Power,kW,35.0
603909,Grove Estate Steynton,2023-08-13 19:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 19:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 19:00:00+00:00,busbar,,L3 Current (Min),A,72.62
603909,Grove Estate Steynton,2023-08-13 19:00:00+00:00,busbar,,L3 Current (Max),A,72.75
603909,Grove Estate Steynton,2023-08-13 19:00:00+00:00,busbar,,L3 Current (RMS),A,72.62
603909,Grove Estate Steynton,2023-08-13 19:00:00+00:00,busbar,,L2 Current (Min),A,102.5
603909,Grove Estate Steynton,2023-08-13 19:00:00+00:00,busbar,,L2 Current (Max),A,102.88
603909,Grove Estate Steynton,2023-08-13 19:00:00+00:00,busbar,,L2 Current (RMS),A,102.62
603909,Grove Estate Steynton,2023-08-13 19:00:00+00:00,busbar,,L1 Current (Min),A,146.38
603909,Grove Estate Steynton,2023-08-13 19:00:00+00:00,busbar,,L1 Current (Max),A,146.88
603909,Grove Estate Steynton,2023-08-13 19:00:00+00:00,busbar,,L1 Current (RMS),A,146.62
603909,Grove Estate Steynton,2023-08-13 19:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 19:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 18:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 18:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.62
603909,Grove Estate Steynton,2023-08-13 18:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 18:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.44
603909,Grove Estate Steynton,2023-08-13 18:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 18:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.0
603909,Grove Estate Steynton,2023-08-13 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 18:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9625799999999999
603909,Grove Estate Steynton,2023-08-13 18:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9829100000000001
603909,Grove Estate Steynton,2023-08-13 18:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.97604
603909,Grove Estate Steynton,2023-08-13 18:50:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-13 18:50:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-13 18:50:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-13 18:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 18:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 18:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 18:50:00+00:00,feeder,,L3 Current (Min),A,20.0
603909,Grove Estate Steynton,2023-08-13 18:50:00+00:00,feeder,,L3 Current (Max),A,20.0
603909,Grove Estate Steynton,2023-08-13 18:50:00+00:00,feeder,,L3 Current (RMS),A,20.0
603909,Grove Estate Steynton,2023-08-13 18:50:00+00:00,feeder,,L2 Current (Min),A,29.38
603909,Grove Estate Steynton,2023-08-13 18:50:00+00:00,feeder,,L2 Current (Max),A,29.5
603909,Grove Estate Steynton,2023-08-13 18:50:00+00:00,feeder,,L2 Current (RMS),A,29.5
603909,Grove Estate Steynton,2023-08-13 18:50:00+00:00,feeder,,L1 Current (Min),A,34.0
603909,Grove Estate Steynton,2023-08-13 18:50:00+00:00,feeder,,L1 Current (Max),A,34.12
603909,Grove Estate Steynton,2023-08-13 18:50:00+00:00,feeder,,L1 Current (RMS),A,34.12
603909,Grove Estate Steynton,2023-08-13 18:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 18:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-32.31
603909,Grove Estate Steynton,2023-08-13 18:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 18:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-30.75
603909,Grove Estate Steynton,2023-08-13 18:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 18:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-172.75
603909,Grove Estate Steynton,2023-08-13 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 18:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.16752999999999998
603909,Grove Estate Steynton,2023-08-13 18:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.20269
603909,Grove Estate Steynton,2023-08-13 18:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.1183
603909,Grove Estate Steynton,2023-08-13 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 18:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 18:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 18:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 18:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 18:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 18:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 18:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 18:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 18:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 18:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 18:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.81
603909,Grove Estate Steynton,2023-08-13 18:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 18:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-6.63
603909,Grove Estate Steynton,2023-08-13 18:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 18:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.44
603909,Grove Estate Steynton,2023-08-13 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-13 18:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9541299999999999
603909,Grove Estate Steynton,2023-08-13 18:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9688700000000001
603909,Grove Estate Steynton,2023-08-13 18:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95416
603909,Grove Estate Steynton,2023-08-13 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-13 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-13 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-13 18:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 18:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 18:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 18:50:00+00:00,feeder,20.0,L3 Current (Min),A,25.25
603909,Grove Estate Steynton,2023-08-13 18:50:00+00:00,feeder,20.0,L3 Current (Max),A,25.38
603909,Grove Estate Steynton,2023-08-13 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,25.25
603909,Grove Estate Steynton,2023-08-13 18:50:00+00:00,feeder,20.0,L2 Current (Min),A,38.38
603909,Grove Estate Steynton,2023-08-13 18:50:00+00:00,feeder,20.0,L2 Current (Max),A,39.62
603909,Grove Estate Steynton,2023-08-13 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,39.12
603909,Grove Estate Steynton,2023-08-13 18:50:00+00:00,feeder,20.0,L1 Current (Min),A,50.5
603909,Grove Estate Steynton,2023-08-13 18:50:00+00:00,feeder,20.0,L1 Current (Max),A,50.75
603909,Grove Estate Steynton,2023-08-13 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,50.62
603909,Grove Estate Steynton,2023-08-13 18:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 18:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.37
603909,Grove Estate Steynton,2023-08-13 18:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 18:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-5.62
603909,Grove Estate Steynton,2023-08-13 18:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 18:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.19
603909,Grove Estate Steynton,2023-08-13 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 18:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9247700000000001
603909,Grove Estate Steynton,2023-08-13 18:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9843700000000001
603909,Grove Estate Steynton,2023-08-13 18:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98492
603909,Grove Estate Steynton,2023-08-13 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-13 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-13 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-13 18:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 18:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 18:50:00+00:00,feeder,10.0,L3 Current (Min),A,18.12
603909,Grove Estate Steynton,2023-08-13 18:50:00+00:00,feeder,10.0,L3 Current (Max),A,18.25
603909,Grove Estate Steynton,2023-08-13 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,18.25
603909,Grove Estate Steynton,2023-08-13 18:50:00+00:00,feeder,10.0,L2 Current (Min),A,32.25
603909,Grove Estate Steynton,2023-08-13 18:50:00+00:00,feeder,10.0,L2 Current (Max),A,32.5
603909,Grove Estate Steynton,2023-08-13 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,32.38
603909,Grove Estate Steynton,2023-08-13 18:50:00+00:00,feeder,10.0,L1 Current (Min),A,12.62
603909,Grove Estate Steynton,2023-08-13 18:50:00+00:00,feeder,10.0,L1 Current (Max),A,12.75
603909,Grove Estate Steynton,2023-08-13 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.62
603909,Grove Estate Steynton,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (Min),V,242.94
603909,Grove Estate Steynton,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (Max),V,242.98
603909,Grove Estate Steynton,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
603909,Grove Estate Steynton,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (Min),V,242.45
603909,Grove Estate Steynton,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (Max),V,242.48
603909,Grove Estate Steynton,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
603909,Grove Estate Steynton,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (Min),V,240.61
603909,Grove Estate Steynton,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (Max),V,240.66
603909,Grove Estate Steynton,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
603909,Grove Estate Steynton,2023-08-13 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-13 18:50:00+00:00,busbar,,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-13 18:50:00+00:00,busbar,,L2 Active Power,kW,24.0
603909,Grove Estate Steynton,2023-08-13 18:50:00+00:00,busbar,,L1 Active Power,kW,23.0
603909,Grove Estate Steynton,2023-08-13 18:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 18:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 18:50:00+00:00,busbar,,L3 Current (Min),A,62.88
603909,Grove Estate Steynton,2023-08-13 18:50:00+00:00,busbar,,L3 Current (Max),A,63.0
603909,Grove Estate Steynton,2023-08-13 18:50:00+00:00,busbar,,L3 Current (RMS),A,62.88
603909,Grove Estate Steynton,2023-08-13 18:50:00+00:00,busbar,,L2 Current (Min),A,100.12
603909,Grove Estate Steynton,2023-08-13 18:50:00+00:00,busbar,,L2 Current (Max),A,101.12
603909,Grove Estate Steynton,2023-08-13 18:50:00+00:00,busbar,,L2 Current (RMS),A,100.62
603909,Grove Estate Steynton,2023-08-13 18:50:00+00:00,busbar,,L1 Current (Min),A,96.75
603909,Grove Estate Steynton,2023-08-13 18:50:00+00:00,busbar,,L1 Current (Max),A,97.0
603909,Grove Estate Steynton,2023-08-13 18:50:00+00:00,busbar,,L1 Current (RMS),A,96.88
603909,Grove Estate Steynton,2023-08-13 18:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 18:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 18:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 18:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.75
603909,Grove Estate Steynton,2023-08-13 18:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 18:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.5
603909,Grove Estate Steynton,2023-08-13 18:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 18:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.32
603909,Grove Estate Steynton,2023-08-13 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 18:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.96146
603909,Grove Estate Steynton,2023-08-13 18:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9778700000000001
603909,Grove Estate Steynton,2023-08-13 18:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9781799999999999
603909,Grove Estate Steynton,2023-08-13 18:40:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-13 18:40:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-13 18:40:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-13 18:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 18:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 18:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 18:40:00+00:00,feeder,,L3 Current (Min),A,19.75
603909,Grove Estate Steynton,2023-08-13 18:40:00+00:00,feeder,,L3 Current (Max),A,19.88
603909,Grove Estate Steynton,2023-08-13 18:40:00+00:00,feeder,,L3 Current (RMS),A,19.75
603909,Grove Estate Steynton,2023-08-13 18:40:00+00:00,feeder,,L2 Current (Min),A,26.5
603909,Grove Estate Steynton,2023-08-13 18:40:00+00:00,feeder,,L2 Current (Max),A,26.5
603909,Grove Estate Steynton,2023-08-13 18:40:00+00:00,feeder,,L2 Current (RMS),A,26.5
603909,Grove Estate Steynton,2023-08-13 18:40:00+00:00,feeder,,L1 Current (Min),A,34.25
603909,Grove Estate Steynton,2023-08-13 18:40:00+00:00,feeder,,L1 Current (Max),A,34.5
603909,Grove Estate Steynton,2023-08-13 18:40:00+00:00,feeder,,L1 Current (RMS),A,34.38
603909,Grove Estate Steynton,2023-08-13 18:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 18:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-4.25
603909,Grove Estate Steynton,2023-08-13 18:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 18:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,32.0
603909,Grove Estate Steynton,2023-08-13 18:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 18:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-24.0
603909,Grove Estate Steynton,2023-08-13 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 18:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.16237000000000001
603909,Grove Estate Steynton,2023-08-13 18:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.27239
603909,Grove Estate Steynton,2023-08-13 18:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.35558
603909,Grove Estate Steynton,2023-08-13 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 18:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 18:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 18:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 18:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 18:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 18:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 18:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-13 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 18:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 18:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 18:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 18:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-15.87
603909,Grove Estate Steynton,2023-08-13 18:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 18:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.25
603909,Grove Estate Steynton,2023-08-13 18:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 18:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.63
603909,Grove Estate Steynton,2023-08-13 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-13 18:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9122
603909,Grove Estate Steynton,2023-08-13 18:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97946
603909,Grove Estate Steynton,2023-08-13 18:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98074
603909,Grove Estate Steynton,2023-08-13 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-13 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-13 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-13 18:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 18:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 18:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 18:40:00+00:00,feeder,20.0,L3 Current (Min),A,17.25
603909,Grove Estate Steynton,2023-08-13 18:40:00+00:00,feeder,20.0,L3 Current (Max),A,17.75
603909,Grove Estate Steynton,2023-08-13 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.62
603909,Grove Estate Steynton,2023-08-13 18:40:00+00:00,feeder,20.0,L2 Current (Min),A,49.25
603909,Grove Estate Steynton,2023-08-13 18:40:00+00:00,feeder,20.0,L2 Current (Max),A,49.62
603909,Grove Estate Steynton,2023-08-13 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,49.5
603909,Grove Estate Steynton,2023-08-13 18:40:00+00:00,feeder,20.0,L1 Current (Min),A,72.62
603909,Grove Estate Steynton,2023-08-13 18:40:00+00:00,feeder,20.0,L1 Current (Max),A,72.75
603909,Grove Estate Steynton,2023-08-13 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,72.75
603909,Grove Estate Steynton,2023-08-13 18:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 18:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.87
603909,Grove Estate Steynton,2023-08-13 18:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 18:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-15.69
603909,Grove Estate Steynton,2023-08-13 18:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 18:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.0
603909,Grove Estate Steynton,2023-08-13 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 18:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9532799999999999
603909,Grove Estate Steynton,2023-08-13 18:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9144899999999999
603909,Grove Estate Steynton,2023-08-13 18:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98035
603909,Grove Estate Steynton,2023-08-13 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-13 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-13 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-13 18:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 18:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 18:40:00+00:00,feeder,10.0,L3 Current (Min),A,26.75
603909,Grove Estate Steynton,2023-08-13 18:40:00+00:00,feeder,10.0,L3 Current (Max),A,26.88
603909,Grove Estate Steynton,2023-08-13 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,26.75
