Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-13 18:40:00+00:00,feeder,10.0,L2 Current (Min),A,15.38
603909,Grove Estate Steynton,2023-08-13 18:40:00+00:00,feeder,10.0,L2 Current (Max),A,15.62
603909,Grove Estate Steynton,2023-08-13 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.5
603909,Grove Estate Steynton,2023-08-13 18:40:00+00:00,feeder,10.0,L1 Current (Min),A,10.62
603909,Grove Estate Steynton,2023-08-13 18:40:00+00:00,feeder,10.0,L1 Current (Max),A,10.88
603909,Grove Estate Steynton,2023-08-13 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.75
603909,Grove Estate Steynton,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (Min),V,242.59
603909,Grove Estate Steynton,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (Max),V,242.73
603909,Grove Estate Steynton,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
603909,Grove Estate Steynton,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (Min),V,242.0
603909,Grove Estate Steynton,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (Max),V,242.12
603909,Grove Estate Steynton,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
603909,Grove Estate Steynton,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (Min),V,239.86
603909,Grove Estate Steynton,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (Max),V,239.95
603909,Grove Estate Steynton,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.91
603909,Grove Estate Steynton,2023-08-13 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-13 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-13 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-13 18:40:00+00:00,busbar,,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-13 18:40:00+00:00,busbar,,L2 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-13 18:40:00+00:00,busbar,,L1 Active Power,kW,28.0
603909,Grove Estate Steynton,2023-08-13 18:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 18:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 18:40:00+00:00,busbar,,L3 Current (Min),A,63.5
603909,Grove Estate Steynton,2023-08-13 18:40:00+00:00,busbar,,L3 Current (Max),A,63.75
603909,Grove Estate Steynton,2023-08-13 18:40:00+00:00,busbar,,L3 Current (RMS),A,63.62
603909,Grove Estate Steynton,2023-08-13 18:40:00+00:00,busbar,,L2 Current (Min),A,90.88
603909,Grove Estate Steynton,2023-08-13 18:40:00+00:00,busbar,,L2 Current (Max),A,91.0
603909,Grove Estate Steynton,2023-08-13 18:40:00+00:00,busbar,,L2 Current (RMS),A,91.0
603909,Grove Estate Steynton,2023-08-13 18:40:00+00:00,busbar,,L1 Current (Min),A,117.5
603909,Grove Estate Steynton,2023-08-13 18:40:00+00:00,busbar,,L1 Current (Max),A,117.75
603909,Grove Estate Steynton,2023-08-13 18:40:00+00:00,busbar,,L1 Current (RMS),A,117.62
603909,Grove Estate Steynton,2023-08-13 18:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 18:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 18:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 18:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.88
603909,Grove Estate Steynton,2023-08-13 18:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 18:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.0
603909,Grove Estate Steynton,2023-08-13 18:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 18:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.38
603909,Grove Estate Steynton,2023-08-13 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 18:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.97006
603909,Grove Estate Steynton,2023-08-13 18:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9798899999999999
603909,Grove Estate Steynton,2023-08-13 18:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.97644
603909,Grove Estate Steynton,2023-08-13 18:30:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-13 18:30:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-13 18:30:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-13 18:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 18:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 18:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 18:30:00+00:00,feeder,,L3 Current (Min),A,21.5
603909,Grove Estate Steynton,2023-08-13 18:30:00+00:00,feeder,,L3 Current (Max),A,21.62
603909,Grove Estate Steynton,2023-08-13 18:30:00+00:00,feeder,,L3 Current (RMS),A,21.62
603909,Grove Estate Steynton,2023-08-13 18:30:00+00:00,feeder,,L2 Current (Min),A,27.0
603909,Grove Estate Steynton,2023-08-13 18:30:00+00:00,feeder,,L2 Current (Max),A,27.12
603909,Grove Estate Steynton,2023-08-13 18:30:00+00:00,feeder,,L2 Current (RMS),A,27.0
603909,Grove Estate Steynton,2023-08-13 18:30:00+00:00,feeder,,L1 Current (Min),A,33.88
603909,Grove Estate Steynton,2023-08-13 18:30:00+00:00,feeder,,L1 Current (Max),A,34.0
603909,Grove Estate Steynton,2023-08-13 18:30:00+00:00,feeder,,L1 Current (RMS),A,33.88
603909,Grove Estate Steynton,2023-08-13 18:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 18:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-38.94
603909,Grove Estate Steynton,2023-08-13 18:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 18:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-27.32
603909,Grove Estate Steynton,2023-08-13 18:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 18:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-25.44
603909,Grove Estate Steynton,2023-08-13 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 18:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.26043
603909,Grove Estate Steynton,2023-08-13 18:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.35366
603909,Grove Estate Steynton,2023-08-13 18:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.20031
603909,Grove Estate Steynton,2023-08-13 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 18:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 18:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 18:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 18:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 18:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 18:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 18:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 18:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 18:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 18:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 18:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-15.57
603909,Grove Estate Steynton,2023-08-13 18:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 18:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.5
603909,Grove Estate Steynton,2023-08-13 18:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 18:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.69
603909,Grove Estate Steynton,2023-08-13 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-13 18:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9227299999999999
603909,Grove Estate Steynton,2023-08-13 18:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9787
603909,Grove Estate Steynton,2023-08-13 18:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96426
603909,Grove Estate Steynton,2023-08-13 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-13 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-13 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-13 18:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 18:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 18:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 18:30:00+00:00,feeder,20.0,L3 Current (Min),A,18.75
603909,Grove Estate Steynton,2023-08-13 18:30:00+00:00,feeder,20.0,L3 Current (Max),A,18.75
603909,Grove Estate Steynton,2023-08-13 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,18.75
603909,Grove Estate Steynton,2023-08-13 18:30:00+00:00,feeder,20.0,L2 Current (Min),A,46.62
603909,Grove Estate Steynton,2023-08-13 18:30:00+00:00,feeder,20.0,L2 Current (Max),A,46.75
603909,Grove Estate Steynton,2023-08-13 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,46.62
603909,Grove Estate Steynton,2023-08-13 18:30:00+00:00,feeder,20.0,L1 Current (Min),A,55.5
603909,Grove Estate Steynton,2023-08-13 18:30:00+00:00,feeder,20.0,L1 Current (Max),A,55.75
603909,Grove Estate Steynton,2023-08-13 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,55.62
603909,Grove Estate Steynton,2023-08-13 18:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 18:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.81
603909,Grove Estate Steynton,2023-08-13 18:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 18:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-2.0
603909,Grove Estate Steynton,2023-08-13 18:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 18:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.94
603909,Grove Estate Steynton,2023-08-13 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 18:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9241299999999999
603909,Grove Estate Steynton,2023-08-13 18:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99771
603909,Grove Estate Steynton,2023-08-13 18:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9790000000000001
603909,Grove Estate Steynton,2023-08-13 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-13 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-13 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-13 18:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 18:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 18:30:00+00:00,feeder,10.0,L3 Current (Min),A,18.75
603909,Grove Estate Steynton,2023-08-13 18:30:00+00:00,feeder,10.0,L3 Current (Max),A,18.75
603909,Grove Estate Steynton,2023-08-13 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,18.75
603909,Grove Estate Steynton,2023-08-13 18:30:00+00:00,feeder,10.0,L2 Current (Min),A,76.25
603909,Grove Estate Steynton,2023-08-13 18:30:00+00:00,feeder,10.0,L2 Current (Max),A,76.38
603909,Grove Estate Steynton,2023-08-13 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,76.25
603909,Grove Estate Steynton,2023-08-13 18:30:00+00:00,feeder,10.0,L1 Current (Min),A,10.5
603909,Grove Estate Steynton,2023-08-13 18:30:00+00:00,feeder,10.0,L1 Current (Max),A,10.62
603909,Grove Estate Steynton,2023-08-13 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.62
603909,Grove Estate Steynton,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (Min),V,240.8
603909,Grove Estate Steynton,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (Max),V,240.92
603909,Grove Estate Steynton,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
603909,Grove Estate Steynton,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (Min),V,240.17
603909,Grove Estate Steynton,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (Max),V,240.17
603909,Grove Estate Steynton,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.17
603909,Grove Estate Steynton,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (Min),V,238.17
603909,Grove Estate Steynton,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (Max),V,238.47
603909,Grove Estate Steynton,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.31
603909,Grove Estate Steynton,2023-08-13 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-13 18:30:00+00:00,busbar,,L3 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-13 18:30:00+00:00,busbar,,L2 Active Power,kW,36.0
603909,Grove Estate Steynton,2023-08-13 18:30:00+00:00,busbar,,L1 Active Power,kW,23.0
603909,Grove Estate Steynton,2023-08-13 18:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 18:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 18:30:00+00:00,busbar,,L3 Current (Min),A,58.25
603909,Grove Estate Steynton,2023-08-13 18:30:00+00:00,busbar,,L3 Current (Max),A,58.25
603909,Grove Estate Steynton,2023-08-13 18:30:00+00:00,busbar,,L3 Current (RMS),A,58.25
603909,Grove Estate Steynton,2023-08-13 18:30:00+00:00,busbar,,L2 Current (Min),A,149.5
603909,Grove Estate Steynton,2023-08-13 18:30:00+00:00,busbar,,L2 Current (Max),A,149.62
603909,Grove Estate Steynton,2023-08-13 18:30:00+00:00,busbar,,L2 Current (RMS),A,149.62
603909,Grove Estate Steynton,2023-08-13 18:30:00+00:00,busbar,,L1 Current (Min),A,99.62
603909,Grove Estate Steynton,2023-08-13 18:30:00+00:00,busbar,,L1 Current (Max),A,100.0
603909,Grove Estate Steynton,2023-08-13 18:30:00+00:00,busbar,,L1 Current (RMS),A,99.75
603909,Grove Estate Steynton,2023-08-13 18:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 18:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 18:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 18:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.88
603909,Grove Estate Steynton,2023-08-13 18:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 18:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.62
603909,Grove Estate Steynton,2023-08-13 18:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 18:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.56
603909,Grove Estate Steynton,2023-08-13 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 18:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.98367
603909,Grove Estate Steynton,2023-08-13 18:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9768399999999999
603909,Grove Estate Steynton,2023-08-13 18:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9805
603909,Grove Estate Steynton,2023-08-13 18:20:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-13 18:20:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-13 18:20:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-13 18:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 18:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 18:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 18:20:00+00:00,feeder,,L3 Current (Min),A,29.0
603909,Grove Estate Steynton,2023-08-13 18:20:00+00:00,feeder,,L3 Current (Max),A,29.25
603909,Grove Estate Steynton,2023-08-13 18:20:00+00:00,feeder,,L3 Current (RMS),A,29.12
603909,Grove Estate Steynton,2023-08-13 18:20:00+00:00,feeder,,L2 Current (Min),A,26.12
603909,Grove Estate Steynton,2023-08-13 18:20:00+00:00,feeder,,L2 Current (Max),A,26.25
603909,Grove Estate Steynton,2023-08-13 18:20:00+00:00,feeder,,L2 Current (RMS),A,26.25
603909,Grove Estate Steynton,2023-08-13 18:20:00+00:00,feeder,,L1 Current (Min),A,34.88
603909,Grove Estate Steynton,2023-08-13 18:20:00+00:00,feeder,,L1 Current (Max),A,35.12
603909,Grove Estate Steynton,2023-08-13 18:20:00+00:00,feeder,,L1 Current (RMS),A,35.0
603909,Grove Estate Steynton,2023-08-13 18:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 18:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,5.62
603909,Grove Estate Steynton,2023-08-13 18:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 18:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-15.69
603909,Grove Estate Steynton,2023-08-13 18:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 18:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-63.19
603909,Grove Estate Steynton,2023-08-13 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 18:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.19744
603909,Grove Estate Steynton,2023-08-13 18:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.1686
603909,Grove Estate Steynton,2023-08-13 18:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.21900999999999998
603909,Grove Estate Steynton,2023-08-13 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 18:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 18:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 18:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 18:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 18:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 18:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 18:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 18:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 18:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 18:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 18:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.5
603909,Grove Estate Steynton,2023-08-13 18:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 18:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-9.25
603909,Grove Estate Steynton,2023-08-13 18:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 18:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.63
603909,Grove Estate Steynton,2023-08-13 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-13 18:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9679
603909,Grove Estate Steynton,2023-08-13 18:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9621
603909,Grove Estate Steynton,2023-08-13 18:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9655100000000001
603909,Grove Estate Steynton,2023-08-13 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-13 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-13 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-13 18:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 18:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 18:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 18:20:00+00:00,feeder,20.0,L3 Current (Min),A,28.75
603909,Grove Estate Steynton,2023-08-13 18:20:00+00:00,feeder,20.0,L3 Current (Max),A,29.25
603909,Grove Estate Steynton,2023-08-13 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,29.0
603909,Grove Estate Steynton,2023-08-13 18:20:00+00:00,feeder,20.0,L2 Current (Min),A,37.88
603909,Grove Estate Steynton,2023-08-13 18:20:00+00:00,feeder,20.0,L2 Current (Max),A,38.12
603909,Grove Estate Steynton,2023-08-13 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,38.0
603909,Grove Estate Steynton,2023-08-13 18:20:00+00:00,feeder,20.0,L1 Current (Min),A,54.62
603909,Grove Estate Steynton,2023-08-13 18:20:00+00:00,feeder,20.0,L1 Current (Max),A,55.12
603909,Grove Estate Steynton,2023-08-13 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,55.0
603909,Grove Estate Steynton,2023-08-13 18:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 18:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.31
603909,Grove Estate Steynton,2023-08-13 18:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 18:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-2.94
603909,Grove Estate Steynton,2023-08-13 18:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 18:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.56
603909,Grove Estate Steynton,2023-08-13 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 18:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9718899999999999
603909,Grove Estate Steynton,2023-08-13 18:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99365
603909,Grove Estate Steynton,2023-08-13 18:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98175
603909,Grove Estate Steynton,2023-08-13 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-13 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-13 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-13 18:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 18:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 18:20:00+00:00,feeder,10.0,L3 Current (Min),A,32.62
603909,Grove Estate Steynton,2023-08-13 18:20:00+00:00,feeder,10.0,L3 Current (Max),A,32.75
603909,Grove Estate Steynton,2023-08-13 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,32.62
603909,Grove Estate Steynton,2023-08-13 18:20:00+00:00,feeder,10.0,L2 Current (Min),A,46.88
603909,Grove Estate Steynton,2023-08-13 18:20:00+00:00,feeder,10.0,L2 Current (Max),A,47.25
603909,Grove Estate Steynton,2023-08-13 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,47.0
603909,Grove Estate Steynton,2023-08-13 18:20:00+00:00,feeder,10.0,L1 Current (Min),A,11.38
603909,Grove Estate Steynton,2023-08-13 18:20:00+00:00,feeder,10.0,L1 Current (Max),A,11.75
603909,Grove Estate Steynton,2023-08-13 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.5
603909,Grove Estate Steynton,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (Min),V,241.12
603909,Grove Estate Steynton,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (Max),V,241.34
603909,Grove Estate Steynton,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
603909,Grove Estate Steynton,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (Min),V,240.81
603909,Grove Estate Steynton,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (Max),V,240.98
603909,Grove Estate Steynton,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
603909,Grove Estate Steynton,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (Min),V,239.08
603909,Grove Estate Steynton,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (Max),V,239.31
603909,Grove Estate Steynton,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.22
603909,Grove Estate Steynton,2023-08-13 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-13 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-13 18:20:00+00:00,busbar,,L3 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-13 18:20:00+00:00,busbar,,L2 Active Power,kW,26.0
603909,Grove Estate Steynton,2023-08-13 18:20:00+00:00,busbar,,L1 Active Power,kW,24.0
603909,Grove Estate Steynton,2023-08-13 18:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 18:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 18:20:00+00:00,busbar,,L3 Current (Min),A,90.0
603909,Grove Estate Steynton,2023-08-13 18:20:00+00:00,busbar,,L3 Current (Max),A,90.88
603909,Grove Estate Steynton,2023-08-13 18:20:00+00:00,busbar,,L3 Current (RMS),A,90.38
603909,Grove Estate Steynton,2023-08-13 18:20:00+00:00,busbar,,L2 Current (Min),A,110.5
603909,Grove Estate Steynton,2023-08-13 18:20:00+00:00,busbar,,L2 Current (Max),A,111.25
603909,Grove Estate Steynton,2023-08-13 18:20:00+00:00,busbar,,L2 Current (RMS),A,110.88
603909,Grove Estate Steynton,2023-08-13 18:20:00+00:00,busbar,,L1 Current (Min),A,100.88
603909,Grove Estate Steynton,2023-08-13 18:20:00+00:00,busbar,,L1 Current (Max),A,101.25
603909,Grove Estate Steynton,2023-08-13 18:20:00+00:00,busbar,,L1 Current (RMS),A,101.12
603909,Grove Estate Steynton,2023-08-13 18:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 18:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 18:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 18:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.06
603909,Grove Estate Steynton,2023-08-13 18:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 18:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.12
603909,Grove Estate Steynton,2023-08-13 18:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 18:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.31
603909,Grove Estate Steynton,2023-08-13 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 18:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.96698
603909,Grove Estate Steynton,2023-08-13 18:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98245
603909,Grove Estate Steynton,2023-08-13 18:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.98135
603909,Grove Estate Steynton,2023-08-13 18:10:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-13 18:10:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-13 18:10:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-13 18:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 18:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 18:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 18:10:00+00:00,feeder,,L3 Current (Min),A,21.0
603909,Grove Estate Steynton,2023-08-13 18:10:00+00:00,feeder,,L3 Current (Max),A,21.12
603909,Grove Estate Steynton,2023-08-13 18:10:00+00:00,feeder,,L3 Current (RMS),A,21.0
603909,Grove Estate Steynton,2023-08-13 18:10:00+00:00,feeder,,L2 Current (Min),A,31.0
603909,Grove Estate Steynton,2023-08-13 18:10:00+00:00,feeder,,L2 Current (Max),A,31.0
603909,Grove Estate Steynton,2023-08-13 18:10:00+00:00,feeder,,L2 Current (RMS),A,31.0
603909,Grove Estate Steynton,2023-08-13 18:10:00+00:00,feeder,,L1 Current (Min),A,34.12
603909,Grove Estate Steynton,2023-08-13 18:10:00+00:00,feeder,,L1 Current (Max),A,34.25
603909,Grove Estate Steynton,2023-08-13 18:10:00+00:00,feeder,,L1 Current (RMS),A,34.25
603909,Grove Estate Steynton,2023-08-13 18:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 18:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-0.06
603909,Grove Estate Steynton,2023-08-13 18:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 18:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,10.81
603909,Grove Estate Steynton,2023-08-13 18:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 18:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,124.56
603909,Grove Estate Steynton,2023-08-13 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 18:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.1519
603909,Grove Estate Steynton,2023-08-13 18:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.35885
603909,Grove Estate Steynton,2023-08-13 18:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.04955
603909,Grove Estate Steynton,2023-08-13 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 18:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 18:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 18:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 18:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 18:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 18:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 18:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 18:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 18:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-13 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 18:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 18:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.69
603909,Grove Estate Steynton,2023-08-13 18:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 18:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.38
603909,Grove Estate Steynton,2023-08-13 18:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 18:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.37
603909,Grove Estate Steynton,2023-08-13 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 18:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9686
603909,Grove Estate Steynton,2023-08-13 18:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99167
603909,Grove Estate Steynton,2023-08-13 18:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9550799999999999
603909,Grove Estate Steynton,2023-08-13 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-13 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-13 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-13 18:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 18:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 18:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 18:10:00+00:00,feeder,20.0,L3 Current (Min),A,30.25
603909,Grove Estate Steynton,2023-08-13 18:10:00+00:00,feeder,20.0,L3 Current (Max),A,30.75
603909,Grove Estate Steynton,2023-08-13 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,30.5
603909,Grove Estate Steynton,2023-08-13 18:10:00+00:00,feeder,20.0,L2 Current (Min),A,84.75
603909,Grove Estate Steynton,2023-08-13 18:10:00+00:00,feeder,20.0,L2 Current (Max),A,85.0
603909,Grove Estate Steynton,2023-08-13 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,85.0
603909,Grove Estate Steynton,2023-08-13 18:10:00+00:00,feeder,20.0,L1 Current (Min),A,48.0
603909,Grove Estate Steynton,2023-08-13 18:10:00+00:00,feeder,20.0,L1 Current (Max),A,48.12
603909,Grove Estate Steynton,2023-08-13 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,48.12
603909,Grove Estate Steynton,2023-08-13 18:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 18:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.56
603909,Grove Estate Steynton,2023-08-13 18:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 18:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-9.5
603909,Grove Estate Steynton,2023-08-13 18:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 18:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.44
603909,Grove Estate Steynton,2023-08-13 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 18:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.91827
603909,Grove Estate Steynton,2023-08-13 18:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9631
603909,Grove Estate Steynton,2023-08-13 18:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9699399999999999
603909,Grove Estate Steynton,2023-08-13 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-13 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-13 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-13 18:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 18:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 18:10:00+00:00,feeder,10.0,L3 Current (Min),A,20.38
603909,Grove Estate Steynton,2023-08-13 18:10:00+00:00,feeder,10.0,L3 Current (Max),A,24.0
603909,Grove Estate Steynton,2023-08-13 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,21.88
603909,Grove Estate Steynton,2023-08-13 18:10:00+00:00,feeder,10.0,L2 Current (Min),A,23.38
603909,Grove Estate Steynton,2023-08-13 18:10:00+00:00,feeder,10.0,L2 Current (Max),A,23.5
603909,Grove Estate Steynton,2023-08-13 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,23.5
603909,Grove Estate Steynton,2023-08-13 18:10:00+00:00,feeder,10.0,L1 Current (Min),A,11.12
603909,Grove Estate Steynton,2023-08-13 18:10:00+00:00,feeder,10.0,L1 Current (Max),A,14.38
603909,Grove Estate Steynton,2023-08-13 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.0
603909,Grove Estate Steynton,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (Min),V,241.61
603909,Grove Estate Steynton,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (Max),V,241.62
603909,Grove Estate Steynton,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
603909,Grove Estate Steynton,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (Min),V,240.83
603909,Grove Estate Steynton,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (Max),V,240.88
603909,Grove Estate Steynton,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
603909,Grove Estate Steynton,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (Min),V,239.03
603909,Grove Estate Steynton,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (Max),V,239.11
603909,Grove Estate Steynton,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
603909,Grove Estate Steynton,2023-08-13 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-13 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 18:10:00+00:00,busbar,,L3 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-13 18:10:00+00:00,busbar,,L2 Active Power,kW,33.0
603909,Grove Estate Steynton,2023-08-13 18:10:00+00:00,busbar,,L1 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-13 18:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 18:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 18:10:00+00:00,busbar,,L3 Current (Min),A,70.88
603909,Grove Estate Steynton,2023-08-13 18:10:00+00:00,busbar,,L3 Current (Max),A,74.75
603909,Grove Estate Steynton,2023-08-13 18:10:00+00:00,busbar,,L3 Current (RMS),A,72.62
603909,Grove Estate Steynton,2023-08-13 18:10:00+00:00,busbar,,L2 Current (Min),A,139.0
603909,Grove Estate Steynton,2023-08-13 18:10:00+00:00,busbar,,L2 Current (Max),A,139.25
603909,Grove Estate Steynton,2023-08-13 18:10:00+00:00,busbar,,L2 Current (RMS),A,139.12
603909,Grove Estate Steynton,2023-08-13 18:10:00+00:00,busbar,,L1 Current (Min),A,92.75
603909,Grove Estate Steynton,2023-08-13 18:10:00+00:00,busbar,,L1 Current (Max),A,95.38
603909,Grove Estate Steynton,2023-08-13 18:10:00+00:00,busbar,,L1 Current (RMS),A,94.38
603909,Grove Estate Steynton,2023-08-13 18:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 18:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 18:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 18:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.56
603909,Grove Estate Steynton,2023-08-13 18:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 18:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.56
603909,Grove Estate Steynton,2023-08-13 18:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 18:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.0
603909,Grove Estate Steynton,2023-08-13 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 18:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.99295
603909,Grove Estate Steynton,2023-08-13 18:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.97665
603909,Grove Estate Steynton,2023-08-13 18:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.97635
603909,Grove Estate Steynton,2023-08-13 18:00:00+00:00,feeder,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-13 18:00:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-13 18:00:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-13 18:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 18:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 18:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 18:00:00+00:00,feeder,,L3 Current (Min),A,41.88
603909,Grove Estate Steynton,2023-08-13 18:00:00+00:00,feeder,,L3 Current (Max),A,41.88
603909,Grove Estate Steynton,2023-08-13 18:00:00+00:00,feeder,,L3 Current (RMS),A,41.88
603909,Grove Estate Steynton,2023-08-13 18:00:00+00:00,feeder,,L2 Current (Min),A,25.88
603909,Grove Estate Steynton,2023-08-13 18:00:00+00:00,feeder,,L2 Current (Max),A,26.0
603909,Grove Estate Steynton,2023-08-13 18:00:00+00:00,feeder,,L2 Current (RMS),A,25.88
603909,Grove Estate Steynton,2023-08-13 18:00:00+00:00,feeder,,L1 Current (Min),A,33.88
603909,Grove Estate Steynton,2023-08-13 18:00:00+00:00,feeder,,L1 Current (Max),A,33.88
603909,Grove Estate Steynton,2023-08-13 18:00:00+00:00,feeder,,L1 Current (RMS),A,33.88
603909,Grove Estate Steynton,2023-08-13 18:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 18:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-79.56
603909,Grove Estate Steynton,2023-08-13 18:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 18:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-14.75
603909,Grove Estate Steynton,2023-08-13 18:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 18:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-47.12
603909,Grove Estate Steynton,2023-08-13 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 18:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.0815
603909,Grove Estate Steynton,2023-08-13 18:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.20238
603909,Grove Estate Steynton,2023-08-13 18:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.13622
603909,Grove Estate Steynton,2023-08-13 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 18:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 18:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 18:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 18:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 18:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 18:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 18:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-13 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 18:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 18:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 18:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 18:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.0
603909,Grove Estate Steynton,2023-08-13 18:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 18:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-8.5
603909,Grove Estate Steynton,2023-08-13 18:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 18:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.19
603909,Grove Estate Steynton,2023-08-13 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 18:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9585899999999999
603909,Grove Estate Steynton,2023-08-13 18:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9675600000000001
603909,Grove Estate Steynton,2023-08-13 18:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9621299999999999
603909,Grove Estate Steynton,2023-08-13 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-13 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-13 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-13 18:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 18:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 18:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 18:00:00+00:00,feeder,20.0,L3 Current (Min),A,24.25
603909,Grove Estate Steynton,2023-08-13 18:00:00+00:00,feeder,20.0,L3 Current (Max),A,24.38
603909,Grove Estate Steynton,2023-08-13 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,24.38
