Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-13 18:00:00+00:00,feeder,20.0,L2 Current (Min),A,48.5
603909,Grove Estate Steynton,2023-08-13 18:00:00+00:00,feeder,20.0,L2 Current (Max),A,50.12
603909,Grove Estate Steynton,2023-08-13 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,49.75
603909,Grove Estate Steynton,2023-08-13 18:00:00+00:00,feeder,20.0,L1 Current (Min),A,49.25
603909,Grove Estate Steynton,2023-08-13 18:00:00+00:00,feeder,20.0,L1 Current (Max),A,49.38
603909,Grove Estate Steynton,2023-08-13 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,49.38
603909,Grove Estate Steynton,2023-08-13 18:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 18:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.75
603909,Grove Estate Steynton,2023-08-13 18:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 18:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-4.69
603909,Grove Estate Steynton,2023-08-13 18:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 18:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.25
603909,Grove Estate Steynton,2023-08-13 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 18:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95624
603909,Grove Estate Steynton,2023-08-13 18:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97159
603909,Grove Estate Steynton,2023-08-13 18:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98236
603909,Grove Estate Steynton,2023-08-13 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-13 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-13 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-13 18:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 18:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 18:00:00+00:00,feeder,10.0,L3 Current (Min),A,30.25
603909,Grove Estate Steynton,2023-08-13 18:00:00+00:00,feeder,10.0,L3 Current (Max),A,30.38
603909,Grove Estate Steynton,2023-08-13 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,30.38
603909,Grove Estate Steynton,2023-08-13 18:00:00+00:00,feeder,10.0,L2 Current (Min),A,25.88
603909,Grove Estate Steynton,2023-08-13 18:00:00+00:00,feeder,10.0,L2 Current (Max),A,26.0
603909,Grove Estate Steynton,2023-08-13 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,25.88
603909,Grove Estate Steynton,2023-08-13 18:00:00+00:00,feeder,10.0,L1 Current (Min),A,9.75
603909,Grove Estate Steynton,2023-08-13 18:00:00+00:00,feeder,10.0,L1 Current (Max),A,10.0
603909,Grove Estate Steynton,2023-08-13 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.88
603909,Grove Estate Steynton,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (Min),V,240.2
603909,Grove Estate Steynton,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (Max),V,240.3
603909,Grove Estate Steynton,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.23
603909,Grove Estate Steynton,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (Min),V,239.78
603909,Grove Estate Steynton,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (Max),V,239.83
603909,Grove Estate Steynton,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
603909,Grove Estate Steynton,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (Min),V,237.97
603909,Grove Estate Steynton,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (Max),V,237.98
603909,Grove Estate Steynton,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.97
603909,Grove Estate Steynton,2023-08-13 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-13 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-13 18:00:00+00:00,busbar,,L3 Active Power,kW,23.0
603909,Grove Estate Steynton,2023-08-13 18:00:00+00:00,busbar,,L2 Active Power,kW,24.0
603909,Grove Estate Steynton,2023-08-13 18:00:00+00:00,busbar,,L1 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-13 18:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 18:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 18:00:00+00:00,busbar,,L3 Current (Min),A,95.75
603909,Grove Estate Steynton,2023-08-13 18:00:00+00:00,busbar,,L3 Current (Max),A,95.88
603909,Grove Estate Steynton,2023-08-13 18:00:00+00:00,busbar,,L3 Current (RMS),A,95.88
603909,Grove Estate Steynton,2023-08-13 18:00:00+00:00,busbar,,L2 Current (Min),A,100.0
603909,Grove Estate Steynton,2023-08-13 18:00:00+00:00,busbar,,L2 Current (Max),A,101.75
603909,Grove Estate Steynton,2023-08-13 18:00:00+00:00,busbar,,L2 Current (RMS),A,101.38
603909,Grove Estate Steynton,2023-08-13 18:00:00+00:00,busbar,,L1 Current (Min),A,92.75
603909,Grove Estate Steynton,2023-08-13 18:00:00+00:00,busbar,,L1 Current (Max),A,92.88
603909,Grove Estate Steynton,2023-08-13 18:00:00+00:00,busbar,,L1 Current (RMS),A,92.75
603909,Grove Estate Steynton,2023-08-13 18:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 18:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 17:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 17:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.69
603909,Grove Estate Steynton,2023-08-13 17:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 17:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.88
603909,Grove Estate Steynton,2023-08-13 17:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 17:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.88
603909,Grove Estate Steynton,2023-08-13 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 17:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.97131
603909,Grove Estate Steynton,2023-08-13 17:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.98215
603909,Grove Estate Steynton,2023-08-13 17:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9754299999999999
603909,Grove Estate Steynton,2023-08-13 17:50:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-13 17:50:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-13 17:50:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-13 17:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 17:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 17:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 17:50:00+00:00,feeder,,L3 Current (Min),A,21.12
603909,Grove Estate Steynton,2023-08-13 17:50:00+00:00,feeder,,L3 Current (Max),A,21.25
603909,Grove Estate Steynton,2023-08-13 17:50:00+00:00,feeder,,L3 Current (RMS),A,21.25
603909,Grove Estate Steynton,2023-08-13 17:50:00+00:00,feeder,,L2 Current (Min),A,27.25
603909,Grove Estate Steynton,2023-08-13 17:50:00+00:00,feeder,,L2 Current (Max),A,27.38
603909,Grove Estate Steynton,2023-08-13 17:50:00+00:00,feeder,,L2 Current (RMS),A,27.38
603909,Grove Estate Steynton,2023-08-13 17:50:00+00:00,feeder,,L1 Current (Min),A,33.25
603909,Grove Estate Steynton,2023-08-13 17:50:00+00:00,feeder,,L1 Current (Max),A,33.38
603909,Grove Estate Steynton,2023-08-13 17:50:00+00:00,feeder,,L1 Current (RMS),A,33.25
603909,Grove Estate Steynton,2023-08-13 17:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 17:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-41.31
603909,Grove Estate Steynton,2023-08-13 17:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 17:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-0.81
603909,Grove Estate Steynton,2023-08-13 17:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 17:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-20.81
603909,Grove Estate Steynton,2023-08-13 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 17:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.1538
603909,Grove Estate Steynton,2023-08-13 17:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.25017
603909,Grove Estate Steynton,2023-08-13 17:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.13759000000000002
603909,Grove Estate Steynton,2023-08-13 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 17:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 17:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 17:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 17:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 17:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 17:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 17:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 17:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 17:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 17:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 17:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-12.69
603909,Grove Estate Steynton,2023-08-13 17:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 17:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.37
603909,Grove Estate Steynton,2023-08-13 17:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 17:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-10.56
603909,Grove Estate Steynton,2023-08-13 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 17:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.93548
603909,Grove Estate Steynton,2023-08-13 17:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9819
603909,Grove Estate Steynton,2023-08-13 17:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9698200000000001
603909,Grove Estate Steynton,2023-08-13 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-13 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-13 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-13 17:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 17:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 17:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 17:50:00+00:00,feeder,20.0,L3 Current (Min),A,22.38
603909,Grove Estate Steynton,2023-08-13 17:50:00+00:00,feeder,20.0,L3 Current (Max),A,22.62
603909,Grove Estate Steynton,2023-08-13 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.5
603909,Grove Estate Steynton,2023-08-13 17:50:00+00:00,feeder,20.0,L2 Current (Min),A,66.38
603909,Grove Estate Steynton,2023-08-13 17:50:00+00:00,feeder,20.0,L2 Current (Max),A,66.5
603909,Grove Estate Steynton,2023-08-13 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,66.38
603909,Grove Estate Steynton,2023-08-13 17:50:00+00:00,feeder,20.0,L1 Current (Min),A,57.62
603909,Grove Estate Steynton,2023-08-13 17:50:00+00:00,feeder,20.0,L1 Current (Max),A,57.88
603909,Grove Estate Steynton,2023-08-13 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,57.75
603909,Grove Estate Steynton,2023-08-13 17:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 17:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.94
603909,Grove Estate Steynton,2023-08-13 17:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 17:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-5.25
603909,Grove Estate Steynton,2023-08-13 17:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 17:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.62
603909,Grove Estate Steynton,2023-08-13 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 17:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9332
603909,Grove Estate Steynton,2023-08-13 17:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9814799999999999
603909,Grove Estate Steynton,2023-08-13 17:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96606
603909,Grove Estate Steynton,2023-08-13 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-13 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-13 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-13 17:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 17:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 17:50:00+00:00,feeder,10.0,L3 Current (Min),A,21.5
603909,Grove Estate Steynton,2023-08-13 17:50:00+00:00,feeder,10.0,L3 Current (Max),A,23.5
603909,Grove Estate Steynton,2023-08-13 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,22.88
603909,Grove Estate Steynton,2023-08-13 17:50:00+00:00,feeder,10.0,L2 Current (Min),A,34.12
603909,Grove Estate Steynton,2023-08-13 17:50:00+00:00,feeder,10.0,L2 Current (Max),A,34.25
603909,Grove Estate Steynton,2023-08-13 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,34.25
603909,Grove Estate Steynton,2023-08-13 17:50:00+00:00,feeder,10.0,L1 Current (Min),A,8.25
603909,Grove Estate Steynton,2023-08-13 17:50:00+00:00,feeder,10.0,L1 Current (Max),A,8.25
603909,Grove Estate Steynton,2023-08-13 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.25
603909,Grove Estate Steynton,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (Min),V,240.98
603909,Grove Estate Steynton,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (Max),V,241.02
603909,Grove Estate Steynton,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
603909,Grove Estate Steynton,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (Min),V,240.08
603909,Grove Estate Steynton,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (Max),V,240.12
603909,Grove Estate Steynton,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.09
603909,Grove Estate Steynton,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (Min),V,238.36
603909,Grove Estate Steynton,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (Max),V,238.41
603909,Grove Estate Steynton,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.38
603909,Grove Estate Steynton,2023-08-13 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-13 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-13 17:50:00+00:00,busbar,,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-13 17:50:00+00:00,busbar,,L2 Active Power,kW,30.0
603909,Grove Estate Steynton,2023-08-13 17:50:00+00:00,busbar,,L1 Active Power,kW,23.0
603909,Grove Estate Steynton,2023-08-13 17:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 17:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 17:50:00+00:00,busbar,,L3 Current (Min),A,64.12
603909,Grove Estate Steynton,2023-08-13 17:50:00+00:00,busbar,,L3 Current (Max),A,66.38
603909,Grove Estate Steynton,2023-08-13 17:50:00+00:00,busbar,,L3 Current (RMS),A,65.62
603909,Grove Estate Steynton,2023-08-13 17:50:00+00:00,busbar,,L2 Current (Min),A,127.62
603909,Grove Estate Steynton,2023-08-13 17:50:00+00:00,busbar,,L2 Current (Max),A,127.75
603909,Grove Estate Steynton,2023-08-13 17:50:00+00:00,busbar,,L2 Current (RMS),A,127.75
603909,Grove Estate Steynton,2023-08-13 17:50:00+00:00,busbar,,L1 Current (Min),A,99.12
603909,Grove Estate Steynton,2023-08-13 17:50:00+00:00,busbar,,L1 Current (Max),A,99.25
603909,Grove Estate Steynton,2023-08-13 17:50:00+00:00,busbar,,L1 Current (RMS),A,99.12
603909,Grove Estate Steynton,2023-08-13 17:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 17:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 17:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 17:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.12
603909,Grove Estate Steynton,2023-08-13 17:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 17:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.82
603909,Grove Estate Steynton,2023-08-13 17:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 17:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.06
603909,Grove Estate Steynton,2023-08-13 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 17:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9644799999999999
603909,Grove Estate Steynton,2023-08-13 17:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.98035
603909,Grove Estate Steynton,2023-08-13 17:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.96985
603909,Grove Estate Steynton,2023-08-13 17:40:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-13 17:40:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-13 17:40:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-13 17:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 17:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 17:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 17:40:00+00:00,feeder,,L3 Current (Min),A,20.38
603909,Grove Estate Steynton,2023-08-13 17:40:00+00:00,feeder,,L3 Current (Max),A,20.75
603909,Grove Estate Steynton,2023-08-13 17:40:00+00:00,feeder,,L3 Current (RMS),A,20.5
603909,Grove Estate Steynton,2023-08-13 17:40:00+00:00,feeder,,L2 Current (Min),A,28.38
603909,Grove Estate Steynton,2023-08-13 17:40:00+00:00,feeder,,L2 Current (Max),A,28.5
603909,Grove Estate Steynton,2023-08-13 17:40:00+00:00,feeder,,L2 Current (RMS),A,28.38
603909,Grove Estate Steynton,2023-08-13 17:40:00+00:00,feeder,,L1 Current (Min),A,32.75
603909,Grove Estate Steynton,2023-08-13 17:40:00+00:00,feeder,,L1 Current (Max),A,32.75
603909,Grove Estate Steynton,2023-08-13 17:40:00+00:00,feeder,,L1 Current (RMS),A,32.75
603909,Grove Estate Steynton,2023-08-13 17:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 17:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-89.0
603909,Grove Estate Steynton,2023-08-13 17:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 17:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-28.94
603909,Grove Estate Steynton,2023-08-13 17:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 17:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,13.25
603909,Grove Estate Steynton,2023-08-13 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 17:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.22691999999999998
603909,Grove Estate Steynton,2023-08-13 17:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.14931
603909,Grove Estate Steynton,2023-08-13 17:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.42851999999999996
603909,Grove Estate Steynton,2023-08-13 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 17:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 17:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 17:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 17:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 17:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-13 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 17:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 17:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 17:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 17:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 17:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 17:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-12.5
603909,Grove Estate Steynton,2023-08-13 17:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 17:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.38
603909,Grove Estate Steynton,2023-08-13 17:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 17:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-4.19
603909,Grove Estate Steynton,2023-08-13 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 17:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.90869
603909,Grove Estate Steynton,2023-08-13 17:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9819
603909,Grove Estate Steynton,2023-08-13 17:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.99423
603909,Grove Estate Steynton,2023-08-13 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-13 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-13 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,29.0
603909,Grove Estate Steynton,2023-08-13 17:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 17:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 17:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 17:40:00+00:00,feeder,20.0,L3 Current (Min),A,18.75
603909,Grove Estate Steynton,2023-08-13 17:40:00+00:00,feeder,20.0,L3 Current (Max),A,19.0
603909,Grove Estate Steynton,2023-08-13 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,18.88
603909,Grove Estate Steynton,2023-08-13 17:40:00+00:00,feeder,20.0,L2 Current (Min),A,57.5
603909,Grove Estate Steynton,2023-08-13 17:40:00+00:00,feeder,20.0,L2 Current (Max),A,57.88
603909,Grove Estate Steynton,2023-08-13 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,57.62
603909,Grove Estate Steynton,2023-08-13 17:40:00+00:00,feeder,20.0,L1 Current (Min),A,121.75
603909,Grove Estate Steynton,2023-08-13 17:40:00+00:00,feeder,20.0,L1 Current (Max),A,122.0
603909,Grove Estate Steynton,2023-08-13 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,121.75
603909,Grove Estate Steynton,2023-08-13 17:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 17:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.06
603909,Grove Estate Steynton,2023-08-13 17:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 17:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-3.19
603909,Grove Estate Steynton,2023-08-13 17:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 17:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.19
603909,Grove Estate Steynton,2023-08-13 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 17:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9633799999999999
603909,Grove Estate Steynton,2023-08-13 17:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98587
603909,Grove Estate Steynton,2023-08-13 17:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9921
603909,Grove Estate Steynton,2023-08-13 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-13 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-13 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-13 17:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 17:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 17:40:00+00:00,feeder,10.0,L3 Current (Min),A,27.88
603909,Grove Estate Steynton,2023-08-13 17:40:00+00:00,feeder,10.0,L3 Current (Max),A,28.12
603909,Grove Estate Steynton,2023-08-13 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,28.0
603909,Grove Estate Steynton,2023-08-13 17:40:00+00:00,feeder,10.0,L2 Current (Min),A,32.0
603909,Grove Estate Steynton,2023-08-13 17:40:00+00:00,feeder,10.0,L2 Current (Max),A,32.12
603909,Grove Estate Steynton,2023-08-13 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,32.12
603909,Grove Estate Steynton,2023-08-13 17:40:00+00:00,feeder,10.0,L1 Current (Min),A,16.0
603909,Grove Estate Steynton,2023-08-13 17:40:00+00:00,feeder,10.0,L1 Current (Max),A,16.12
603909,Grove Estate Steynton,2023-08-13 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,16.12
603909,Grove Estate Steynton,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (Min),V,240.75
603909,Grove Estate Steynton,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (Max),V,240.8
603909,Grove Estate Steynton,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
603909,Grove Estate Steynton,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (Min),V,239.95
603909,Grove Estate Steynton,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (Max),V,240.0
603909,Grove Estate Steynton,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.97
603909,Grove Estate Steynton,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (Min),V,238.16
603909,Grove Estate Steynton,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (Max),V,238.17
603909,Grove Estate Steynton,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.16
603909,Grove Estate Steynton,2023-08-13 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-13 17:40:00+00:00,busbar,,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-13 17:40:00+00:00,busbar,,L2 Active Power,kW,28.0
603909,Grove Estate Steynton,2023-08-13 17:40:00+00:00,busbar,,L1 Active Power,kW,40.0
603909,Grove Estate Steynton,2023-08-13 17:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 17:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 17:40:00+00:00,busbar,,L3 Current (Min),A,66.5
603909,Grove Estate Steynton,2023-08-13 17:40:00+00:00,busbar,,L3 Current (Max),A,66.88
603909,Grove Estate Steynton,2023-08-13 17:40:00+00:00,busbar,,L3 Current (RMS),A,66.62
603909,Grove Estate Steynton,2023-08-13 17:40:00+00:00,busbar,,L2 Current (Min),A,117.88
603909,Grove Estate Steynton,2023-08-13 17:40:00+00:00,busbar,,L2 Current (Max),A,118.12
603909,Grove Estate Steynton,2023-08-13 17:40:00+00:00,busbar,,L2 Current (RMS),A,118.0
603909,Grove Estate Steynton,2023-08-13 17:40:00+00:00,busbar,,L1 Current (Min),A,170.12
603909,Grove Estate Steynton,2023-08-13 17:40:00+00:00,busbar,,L1 Current (Max),A,170.62
603909,Grove Estate Steynton,2023-08-13 17:40:00+00:00,busbar,,L1 Current (RMS),A,170.38
603909,Grove Estate Steynton,2023-08-13 17:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 17:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 17:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 17:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.12
603909,Grove Estate Steynton,2023-08-13 17:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 17:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.94
603909,Grove Estate Steynton,2023-08-13 17:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 17:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.5
603909,Grove Estate Steynton,2023-08-13 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-13 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 17:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98495
603909,Grove Estate Steynton,2023-08-13 17:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9757100000000001
603909,Grove Estate Steynton,2023-08-13 17:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9874299999999999
603909,Grove Estate Steynton,2023-08-13 17:30:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-13 17:30:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-13 17:30:00+00:00,feeder,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-13 17:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 17:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 17:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 17:30:00+00:00,feeder,,L3 Current (Min),A,30.88
603909,Grove Estate Steynton,2023-08-13 17:30:00+00:00,feeder,,L3 Current (Max),A,30.88
603909,Grove Estate Steynton,2023-08-13 17:30:00+00:00,feeder,,L3 Current (RMS),A,30.88
603909,Grove Estate Steynton,2023-08-13 17:30:00+00:00,feeder,,L2 Current (Min),A,27.62
603909,Grove Estate Steynton,2023-08-13 17:30:00+00:00,feeder,,L2 Current (Max),A,27.75
603909,Grove Estate Steynton,2023-08-13 17:30:00+00:00,feeder,,L2 Current (RMS),A,27.62
603909,Grove Estate Steynton,2023-08-13 17:30:00+00:00,feeder,,L1 Current (Min),A,50.0
603909,Grove Estate Steynton,2023-08-13 17:30:00+00:00,feeder,,L1 Current (Max),A,50.0
603909,Grove Estate Steynton,2023-08-13 17:30:00+00:00,feeder,,L1 Current (RMS),A,50.0
603909,Grove Estate Steynton,2023-08-13 17:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 17:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-7.37
603909,Grove Estate Steynton,2023-08-13 17:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 17:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-3.88
603909,Grove Estate Steynton,2023-08-13 17:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 17:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-4.12
603909,Grove Estate Steynton,2023-08-13 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 17:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.15447
603909,Grove Estate Steynton,2023-08-13 17:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.10793
603909,Grove Estate Steynton,2023-08-13 17:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.18145
603909,Grove Estate Steynton,2023-08-13 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 17:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 17:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 17:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 17:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 17:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 17:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 17:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 17:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 17:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 17:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 17:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.75
603909,Grove Estate Steynton,2023-08-13 17:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 17:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-9.63
603909,Grove Estate Steynton,2023-08-13 17:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 17:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-9.56
603909,Grove Estate Steynton,2023-08-13 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 17:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.91986
603909,Grove Estate Steynton,2023-08-13 17:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9713700000000001
603909,Grove Estate Steynton,2023-08-13 17:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97055
603909,Grove Estate Steynton,2023-08-13 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-13 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-13 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-13 17:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 17:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 17:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 17:30:00+00:00,feeder,20.0,L3 Current (Min),A,18.88
603909,Grove Estate Steynton,2023-08-13 17:30:00+00:00,feeder,20.0,L3 Current (Max),A,19.62
603909,Grove Estate Steynton,2023-08-13 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,19.38
603909,Grove Estate Steynton,2023-08-13 17:30:00+00:00,feeder,20.0,L2 Current (Min),A,46.5
603909,Grove Estate Steynton,2023-08-13 17:30:00+00:00,feeder,20.0,L2 Current (Max),A,46.62
603909,Grove Estate Steynton,2023-08-13 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,46.62
603909,Grove Estate Steynton,2023-08-13 17:30:00+00:00,feeder,20.0,L1 Current (Min),A,55.25
603909,Grove Estate Steynton,2023-08-13 17:30:00+00:00,feeder,20.0,L1 Current (Max),A,55.62
603909,Grove Estate Steynton,2023-08-13 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,55.5
603909,Grove Estate Steynton,2023-08-13 17:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 17:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-18.5
603909,Grove Estate Steynton,2023-08-13 17:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 17:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-3.32
603909,Grove Estate Steynton,2023-08-13 17:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 17:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-8.63
603909,Grove Estate Steynton,2023-08-13 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 17:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8922100000000001
603909,Grove Estate Steynton,2023-08-13 17:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98669
603909,Grove Estate Steynton,2023-08-13 17:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9519299999999999
603909,Grove Estate Steynton,2023-08-13 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-13 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-13 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-13 17:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 17:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 17:30:00+00:00,feeder,10.0,L3 Current (Min),A,17.0
603909,Grove Estate Steynton,2023-08-13 17:30:00+00:00,feeder,10.0,L3 Current (Max),A,17.12
603909,Grove Estate Steynton,2023-08-13 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,17.12
603909,Grove Estate Steynton,2023-08-13 17:30:00+00:00,feeder,10.0,L2 Current (Min),A,36.5
603909,Grove Estate Steynton,2023-08-13 17:30:00+00:00,feeder,10.0,L2 Current (Max),A,36.5
603909,Grove Estate Steynton,2023-08-13 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,36.5
603909,Grove Estate Steynton,2023-08-13 17:30:00+00:00,feeder,10.0,L1 Current (Min),A,7.12
603909,Grove Estate Steynton,2023-08-13 17:30:00+00:00,feeder,10.0,L1 Current (Max),A,7.25
603909,Grove Estate Steynton,2023-08-13 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.12
603909,Grove Estate Steynton,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (Min),V,237.36
603909,Grove Estate Steynton,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (Max),V,237.44
603909,Grove Estate Steynton,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.41
603909,Grove Estate Steynton,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (Min),V,236.52
603909,Grove Estate Steynton,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (Max),V,236.56
603909,Grove Estate Steynton,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.53
603909,Grove Estate Steynton,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (Min),V,235.09
603909,Grove Estate Steynton,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (Max),V,235.14
603909,Grove Estate Steynton,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.11
603909,Grove Estate Steynton,2023-08-13 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-13 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-13 17:30:00+00:00,busbar,,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-13 17:30:00+00:00,busbar,,L2 Active Power,kW,26.0
603909,Grove Estate Steynton,2023-08-13 17:30:00+00:00,busbar,,L1 Active Power,kW,26.0
603909,Grove Estate Steynton,2023-08-13 17:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 17:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 17:30:00+00:00,busbar,,L3 Current (Min),A,65.5
603909,Grove Estate Steynton,2023-08-13 17:30:00+00:00,busbar,,L3 Current (Max),A,66.12
603909,Grove Estate Steynton,2023-08-13 17:30:00+00:00,busbar,,L3 Current (RMS),A,65.88
603909,Grove Estate Steynton,2023-08-13 17:30:00+00:00,busbar,,L2 Current (Min),A,110.5
603909,Grove Estate Steynton,2023-08-13 17:30:00+00:00,busbar,,L2 Current (Max),A,110.62
603909,Grove Estate Steynton,2023-08-13 17:30:00+00:00,busbar,,L2 Current (RMS),A,110.62
603909,Grove Estate Steynton,2023-08-13 17:30:00+00:00,busbar,,L1 Current (Min),A,112.25
603909,Grove Estate Steynton,2023-08-13 17:30:00+00:00,busbar,,L1 Current (Max),A,112.75
603909,Grove Estate Steynton,2023-08-13 17:30:00+00:00,busbar,,L1 Current (RMS),A,112.5
603909,Grove Estate Steynton,2023-08-13 17:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 17:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 17:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 17:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.19
603909,Grove Estate Steynton,2023-08-13 17:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 17:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,1.5
603909,Grove Estate Steynton,2023-08-13 17:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 17:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.44
603909,Grove Estate Steynton,2023-08-13 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 17:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9459799999999999
603909,Grove Estate Steynton,2023-08-13 17:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.98444
603909,Grove Estate Steynton,2023-08-13 17:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.97906
603909,Grove Estate Steynton,2023-08-13 17:20:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-13 17:20:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-13 17:20:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-13 17:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 17:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 17:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 17:20:00+00:00,feeder,,L3 Current (Min),A,20.0
603909,Grove Estate Steynton,2023-08-13 17:20:00+00:00,feeder,,L3 Current (Max),A,20.0
603909,Grove Estate Steynton,2023-08-13 17:20:00+00:00,feeder,,L3 Current (RMS),A,20.0
603909,Grove Estate Steynton,2023-08-13 17:20:00+00:00,feeder,,L2 Current (Min),A,28.38
603909,Grove Estate Steynton,2023-08-13 17:20:00+00:00,feeder,,L2 Current (Max),A,28.62
603909,Grove Estate Steynton,2023-08-13 17:20:00+00:00,feeder,,L2 Current (RMS),A,28.5
603909,Grove Estate Steynton,2023-08-13 17:20:00+00:00,feeder,,L1 Current (Min),A,33.88
603909,Grove Estate Steynton,2023-08-13 17:20:00+00:00,feeder,,L1 Current (Max),A,34.0
603909,Grove Estate Steynton,2023-08-13 17:20:00+00:00,feeder,,L1 Current (RMS),A,34.0
603909,Grove Estate Steynton,2023-08-13 17:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 17:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,68.25
603909,Grove Estate Steynton,2023-08-13 17:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 17:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-15.94
603909,Grove Estate Steynton,2023-08-13 17:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 17:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-20.68
603909,Grove Estate Steynton,2023-08-13 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 17:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.07689
603909,Grove Estate Steynton,2023-08-13 17:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.23665
603909,Grove Estate Steynton,2023-08-13 17:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.25611999999999996
603909,Grove Estate Steynton,2023-08-13 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 17:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 17:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 17:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 17:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 17:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-13 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 17:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
