Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-13 17:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 17:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 17:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 17:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 17:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.13
603909,Grove Estate Steynton,2023-08-13 17:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 17:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.37
603909,Grove Estate Steynton,2023-08-13 17:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 17:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.87
603909,Grove Estate Steynton,2023-08-13 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-13 17:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.93194
603909,Grove Estate Steynton,2023-08-13 17:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9760700000000001
603909,Grove Estate Steynton,2023-08-13 17:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94235
603909,Grove Estate Steynton,2023-08-13 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-13 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-13 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-13 17:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 17:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 17:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 17:20:00+00:00,feeder,20.0,L3 Current (Min),A,18.38
603909,Grove Estate Steynton,2023-08-13 17:20:00+00:00,feeder,20.0,L3 Current (Max),A,18.38
603909,Grove Estate Steynton,2023-08-13 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.38
603909,Grove Estate Steynton,2023-08-13 17:20:00+00:00,feeder,20.0,L2 Current (Min),A,46.12
603909,Grove Estate Steynton,2023-08-13 17:20:00+00:00,feeder,20.0,L2 Current (Max),A,46.12
603909,Grove Estate Steynton,2023-08-13 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,46.12
603909,Grove Estate Steynton,2023-08-13 17:20:00+00:00,feeder,20.0,L1 Current (Min),A,40.38
603909,Grove Estate Steynton,2023-08-13 17:20:00+00:00,feeder,20.0,L1 Current (Max),A,40.5
603909,Grove Estate Steynton,2023-08-13 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,40.38
603909,Grove Estate Steynton,2023-08-13 17:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 17:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.38
603909,Grove Estate Steynton,2023-08-13 17:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 17:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-3.06
603909,Grove Estate Steynton,2023-08-13 17:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 17:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.31
603909,Grove Estate Steynton,2023-08-13 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 17:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96924
603909,Grove Estate Steynton,2023-08-13 17:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9936799999999999
603909,Grove Estate Steynton,2023-08-13 17:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99329
603909,Grove Estate Steynton,2023-08-13 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-13 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-13 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-13 17:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 17:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 17:20:00+00:00,feeder,10.0,L3 Current (Min),A,26.38
603909,Grove Estate Steynton,2023-08-13 17:20:00+00:00,feeder,10.0,L3 Current (Max),A,26.38
603909,Grove Estate Steynton,2023-08-13 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,26.38
603909,Grove Estate Steynton,2023-08-13 17:20:00+00:00,feeder,10.0,L2 Current (Min),A,50.88
603909,Grove Estate Steynton,2023-08-13 17:20:00+00:00,feeder,10.0,L2 Current (Max),A,51.0
603909,Grove Estate Steynton,2023-08-13 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,50.88
603909,Grove Estate Steynton,2023-08-13 17:20:00+00:00,feeder,10.0,L1 Current (Min),A,17.0
603909,Grove Estate Steynton,2023-08-13 17:20:00+00:00,feeder,10.0,L1 Current (Max),A,17.25
603909,Grove Estate Steynton,2023-08-13 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,17.12
603909,Grove Estate Steynton,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (Min),V,240.44
603909,Grove Estate Steynton,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (Max),V,240.47
603909,Grove Estate Steynton,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.45
603909,Grove Estate Steynton,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (Min),V,239.08
603909,Grove Estate Steynton,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (Max),V,239.42
603909,Grove Estate Steynton,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.25
603909,Grove Estate Steynton,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (Min),V,238.39
603909,Grove Estate Steynton,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (Max),V,238.41
603909,Grove Estate Steynton,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.41
603909,Grove Estate Steynton,2023-08-13 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-13 17:20:00+00:00,busbar,,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-13 17:20:00+00:00,busbar,,L2 Active Power,kW,30.0
603909,Grove Estate Steynton,2023-08-13 17:20:00+00:00,busbar,,L1 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-13 17:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 17:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 17:20:00+00:00,busbar,,L3 Current (Min),A,64.38
603909,Grove Estate Steynton,2023-08-13 17:20:00+00:00,busbar,,L3 Current (Max),A,64.5
603909,Grove Estate Steynton,2023-08-13 17:20:00+00:00,busbar,,L3 Current (RMS),A,64.5
603909,Grove Estate Steynton,2023-08-13 17:20:00+00:00,busbar,,L2 Current (Min),A,125.25
603909,Grove Estate Steynton,2023-08-13 17:20:00+00:00,busbar,,L2 Current (Max),A,125.25
603909,Grove Estate Steynton,2023-08-13 17:20:00+00:00,busbar,,L2 Current (RMS),A,125.25
603909,Grove Estate Steynton,2023-08-13 17:20:00+00:00,busbar,,L1 Current (Min),A,90.75
603909,Grove Estate Steynton,2023-08-13 17:20:00+00:00,busbar,,L1 Current (Max),A,91.0
603909,Grove Estate Steynton,2023-08-13 17:20:00+00:00,busbar,,L1 Current (RMS),A,90.88
603909,Grove Estate Steynton,2023-08-13 17:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 17:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 17:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 17:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.5
603909,Grove Estate Steynton,2023-08-13 17:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 17:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.06
603909,Grove Estate Steynton,2023-08-13 17:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 17:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.19
603909,Grove Estate Steynton,2023-08-13 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 17:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9754299999999999
603909,Grove Estate Steynton,2023-08-13 17:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98126
603909,Grove Estate Steynton,2023-08-13 17:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.97385
603909,Grove Estate Steynton,2023-08-13 17:10:00+00:00,feeder,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-13 17:10:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-13 17:10:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-13 17:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 17:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 17:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 17:10:00+00:00,feeder,,L3 Current (Min),A,24.88
603909,Grove Estate Steynton,2023-08-13 17:10:00+00:00,feeder,,L3 Current (Max),A,25.0
603909,Grove Estate Steynton,2023-08-13 17:10:00+00:00,feeder,,L3 Current (RMS),A,25.0
603909,Grove Estate Steynton,2023-08-13 17:10:00+00:00,feeder,,L2 Current (Min),A,27.0
603909,Grove Estate Steynton,2023-08-13 17:10:00+00:00,feeder,,L2 Current (Max),A,27.12
603909,Grove Estate Steynton,2023-08-13 17:10:00+00:00,feeder,,L2 Current (RMS),A,27.12
603909,Grove Estate Steynton,2023-08-13 17:10:00+00:00,feeder,,L1 Current (Min),A,40.0
603909,Grove Estate Steynton,2023-08-13 17:10:00+00:00,feeder,,L1 Current (Max),A,40.12
603909,Grove Estate Steynton,2023-08-13 17:10:00+00:00,feeder,,L1 Current (RMS),A,40.0
603909,Grove Estate Steynton,2023-08-13 17:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 17:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-31.06
603909,Grove Estate Steynton,2023-08-13 17:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 17:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,13.13
603909,Grove Estate Steynton,2023-08-13 17:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 17:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-24.81
603909,Grove Estate Steynton,2023-08-13 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 17:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.28526999999999997
603909,Grove Estate Steynton,2023-08-13 17:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.37182
603909,Grove Estate Steynton,2023-08-13 17:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.24578000000000005
603909,Grove Estate Steynton,2023-08-13 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 17:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 17:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 17:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 17:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 17:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-13 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 17:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 17:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 17:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 17:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 17:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 17:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.13
603909,Grove Estate Steynton,2023-08-13 17:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 17:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.25
603909,Grove Estate Steynton,2023-08-13 17:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 17:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-10.56
603909,Grove Estate Steynton,2023-08-13 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 17:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.96921
603909,Grove Estate Steynton,2023-08-13 17:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98929
603909,Grove Estate Steynton,2023-08-13 17:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97162
603909,Grove Estate Steynton,2023-08-13 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-13 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-13 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-13 17:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 17:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 17:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 17:10:00+00:00,feeder,20.0,L3 Current (Min),A,27.5
603909,Grove Estate Steynton,2023-08-13 17:10:00+00:00,feeder,20.0,L3 Current (Max),A,27.62
603909,Grove Estate Steynton,2023-08-13 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,27.62
603909,Grove Estate Steynton,2023-08-13 17:10:00+00:00,feeder,20.0,L2 Current (Min),A,59.62
603909,Grove Estate Steynton,2023-08-13 17:10:00+00:00,feeder,20.0,L2 Current (Max),A,59.88
603909,Grove Estate Steynton,2023-08-13 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,59.88
603909,Grove Estate Steynton,2023-08-13 17:10:00+00:00,feeder,20.0,L1 Current (Min),A,53.38
603909,Grove Estate Steynton,2023-08-13 17:10:00+00:00,feeder,20.0,L1 Current (Max),A,53.5
603909,Grove Estate Steynton,2023-08-13 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,53.38
603909,Grove Estate Steynton,2023-08-13 17:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 17:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-16.31
603909,Grove Estate Steynton,2023-08-13 17:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 17:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-3.75
603909,Grove Estate Steynton,2023-08-13 17:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 17:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.94
603909,Grove Estate Steynton,2023-08-13 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 17:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9003899999999999
603909,Grove Estate Steynton,2023-08-13 17:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9904200000000001
603909,Grove Estate Steynton,2023-08-13 17:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9915799999999999
603909,Grove Estate Steynton,2023-08-13 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-13 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-13 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-13 17:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 17:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 17:10:00+00:00,feeder,10.0,L3 Current (Min),A,17.62
603909,Grove Estate Steynton,2023-08-13 17:10:00+00:00,feeder,10.0,L3 Current (Max),A,17.75
603909,Grove Estate Steynton,2023-08-13 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,17.62
603909,Grove Estate Steynton,2023-08-13 17:10:00+00:00,feeder,10.0,L2 Current (Min),A,40.75
603909,Grove Estate Steynton,2023-08-13 17:10:00+00:00,feeder,10.0,L2 Current (Max),A,41.75
603909,Grove Estate Steynton,2023-08-13 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,41.5
603909,Grove Estate Steynton,2023-08-13 17:10:00+00:00,feeder,10.0,L1 Current (Min),A,19.25
603909,Grove Estate Steynton,2023-08-13 17:10:00+00:00,feeder,10.0,L1 Current (Max),A,19.25
603909,Grove Estate Steynton,2023-08-13 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,19.25
603909,Grove Estate Steynton,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (Min),V,239.12
603909,Grove Estate Steynton,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (Max),V,239.2
603909,Grove Estate Steynton,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.17
603909,Grove Estate Steynton,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (Min),V,238.05
603909,Grove Estate Steynton,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (Max),V,238.17
603909,Grove Estate Steynton,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.09
603909,Grove Estate Steynton,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (Min),V,236.91
603909,Grove Estate Steynton,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (Max),V,237.03
603909,Grove Estate Steynton,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.95
603909,Grove Estate Steynton,2023-08-13 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-13 17:10:00+00:00,busbar,,L3 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-13 17:10:00+00:00,busbar,,L2 Active Power,kW,30.0
603909,Grove Estate Steynton,2023-08-13 17:10:00+00:00,busbar,,L1 Active Power,kW,26.0
603909,Grove Estate Steynton,2023-08-13 17:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 17:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 17:10:00+00:00,busbar,,L3 Current (Min),A,69.5
603909,Grove Estate Steynton,2023-08-13 17:10:00+00:00,busbar,,L3 Current (Max),A,69.75
603909,Grove Estate Steynton,2023-08-13 17:10:00+00:00,busbar,,L3 Current (RMS),A,69.75
603909,Grove Estate Steynton,2023-08-13 17:10:00+00:00,busbar,,L2 Current (Min),A,127.38
603909,Grove Estate Steynton,2023-08-13 17:10:00+00:00,busbar,,L2 Current (Max),A,128.75
603909,Grove Estate Steynton,2023-08-13 17:10:00+00:00,busbar,,L2 Current (RMS),A,128.38
603909,Grove Estate Steynton,2023-08-13 17:10:00+00:00,busbar,,L1 Current (Min),A,112.12
603909,Grove Estate Steynton,2023-08-13 17:10:00+00:00,busbar,,L1 Current (Max),A,112.12
603909,Grove Estate Steynton,2023-08-13 17:10:00+00:00,busbar,,L1 Current (RMS),A,112.12
603909,Grove Estate Steynton,2023-08-13 17:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 17:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 17:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 17:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.06
603909,Grove Estate Steynton,2023-08-13 17:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 17:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.75
603909,Grove Estate Steynton,2023-08-13 17:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 17:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.13
603909,Grove Estate Steynton,2023-08-13 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 17:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9901700000000001
603909,Grove Estate Steynton,2023-08-13 17:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9845
603909,Grove Estate Steynton,2023-08-13 17:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.97162
603909,Grove Estate Steynton,2023-08-13 17:00:00+00:00,feeder,,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-13 17:00:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-13 17:00:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-13 17:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 17:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 17:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 17:00:00+00:00,feeder,,L3 Current (Min),A,36.5
603909,Grove Estate Steynton,2023-08-13 17:00:00+00:00,feeder,,L3 Current (Max),A,36.62
603909,Grove Estate Steynton,2023-08-13 17:00:00+00:00,feeder,,L3 Current (RMS),A,36.5
603909,Grove Estate Steynton,2023-08-13 17:00:00+00:00,feeder,,L2 Current (Min),A,30.75
603909,Grove Estate Steynton,2023-08-13 17:00:00+00:00,feeder,,L2 Current (Max),A,30.88
603909,Grove Estate Steynton,2023-08-13 17:00:00+00:00,feeder,,L2 Current (RMS),A,30.88
603909,Grove Estate Steynton,2023-08-13 17:00:00+00:00,feeder,,L1 Current (Min),A,33.5
603909,Grove Estate Steynton,2023-08-13 17:00:00+00:00,feeder,,L1 Current (Max),A,33.62
603909,Grove Estate Steynton,2023-08-13 17:00:00+00:00,feeder,,L1 Current (RMS),A,33.5
603909,Grove Estate Steynton,2023-08-13 17:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 17:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,28.94
603909,Grove Estate Steynton,2023-08-13 17:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 17:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,22.69
603909,Grove Estate Steynton,2023-08-13 17:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 17:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-14.13
603909,Grove Estate Steynton,2023-08-13 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 17:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.13979
603909,Grove Estate Steynton,2023-08-13 17:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.36663
603909,Grove Estate Steynton,2023-08-13 17:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.21779
603909,Grove Estate Steynton,2023-08-13 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 17:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 17:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 17:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 17:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 17:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 17:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 17:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 17:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 17:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 17:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 17:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.81
603909,Grove Estate Steynton,2023-08-13 17:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 17:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.0
603909,Grove Estate Steynton,2023-08-13 17:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 17:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-9.13
603909,Grove Estate Steynton,2023-08-13 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 17:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.94626
603909,Grove Estate Steynton,2023-08-13 17:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99185
603909,Grove Estate Steynton,2023-08-13 17:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9779700000000001
603909,Grove Estate Steynton,2023-08-13 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-13 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-13 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-13 17:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 17:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 17:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 17:00:00+00:00,feeder,20.0,L3 Current (Min),A,23.5
603909,Grove Estate Steynton,2023-08-13 17:00:00+00:00,feeder,20.0,L3 Current (Max),A,23.62
603909,Grove Estate Steynton,2023-08-13 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,23.5
603909,Grove Estate Steynton,2023-08-13 17:00:00+00:00,feeder,20.0,L2 Current (Min),A,79.75
603909,Grove Estate Steynton,2023-08-13 17:00:00+00:00,feeder,20.0,L2 Current (Max),A,79.88
603909,Grove Estate Steynton,2023-08-13 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,79.75
603909,Grove Estate Steynton,2023-08-13 17:00:00+00:00,feeder,20.0,L1 Current (Min),A,60.5
603909,Grove Estate Steynton,2023-08-13 17:00:00+00:00,feeder,20.0,L1 Current (Max),A,60.62
603909,Grove Estate Steynton,2023-08-13 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,60.5
603909,Grove Estate Steynton,2023-08-13 17:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 17:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.31
603909,Grove Estate Steynton,2023-08-13 17:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 17:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-2.12
603909,Grove Estate Steynton,2023-08-13 17:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 17:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.31
603909,Grove Estate Steynton,2023-08-13 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 17:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96472
603909,Grove Estate Steynton,2023-08-13 17:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9928
603909,Grove Estate Steynton,2023-08-13 17:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9930100000000001
603909,Grove Estate Steynton,2023-08-13 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-13 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-13 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-13 17:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 17:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 17:00:00+00:00,feeder,10.0,L3 Current (Min),A,36.12
603909,Grove Estate Steynton,2023-08-13 17:00:00+00:00,feeder,10.0,L3 Current (Max),A,36.25
603909,Grove Estate Steynton,2023-08-13 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,36.25
603909,Grove Estate Steynton,2023-08-13 17:00:00+00:00,feeder,10.0,L2 Current (Min),A,44.38
603909,Grove Estate Steynton,2023-08-13 17:00:00+00:00,feeder,10.0,L2 Current (Max),A,45.12
603909,Grove Estate Steynton,2023-08-13 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,44.62
603909,Grove Estate Steynton,2023-08-13 17:00:00+00:00,feeder,10.0,L1 Current (Min),A,17.38
603909,Grove Estate Steynton,2023-08-13 17:00:00+00:00,feeder,10.0,L1 Current (Max),A,17.5
603909,Grove Estate Steynton,2023-08-13 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,17.5
603909,Grove Estate Steynton,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (Min),V,239.67
603909,Grove Estate Steynton,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (Max),V,239.75
603909,Grove Estate Steynton,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.69
603909,Grove Estate Steynton,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (Min),V,238.58
603909,Grove Estate Steynton,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (Max),V,238.61
603909,Grove Estate Steynton,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.58
603909,Grove Estate Steynton,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (Min),V,237.75
603909,Grove Estate Steynton,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (Max),V,237.78
603909,Grove Estate Steynton,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.77
603909,Grove Estate Steynton,2023-08-13 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-13 17:00:00+00:00,busbar,,L3 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-13 17:00:00+00:00,busbar,,L2 Active Power,kW,37.0
603909,Grove Estate Steynton,2023-08-13 17:00:00+00:00,busbar,,L1 Active Power,kW,26.0
603909,Grove Estate Steynton,2023-08-13 17:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 17:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 17:00:00+00:00,busbar,,L3 Current (Min),A,95.62
603909,Grove Estate Steynton,2023-08-13 17:00:00+00:00,busbar,,L3 Current (Max),A,95.75
603909,Grove Estate Steynton,2023-08-13 17:00:00+00:00,busbar,,L3 Current (RMS),A,95.62
603909,Grove Estate Steynton,2023-08-13 17:00:00+00:00,busbar,,L2 Current (Min),A,155.12
603909,Grove Estate Steynton,2023-08-13 17:00:00+00:00,busbar,,L2 Current (Max),A,155.5
603909,Grove Estate Steynton,2023-08-13 17:00:00+00:00,busbar,,L2 Current (RMS),A,155.25
603909,Grove Estate Steynton,2023-08-13 17:00:00+00:00,busbar,,L1 Current (Min),A,111.25
603909,Grove Estate Steynton,2023-08-13 17:00:00+00:00,busbar,,L1 Current (Max),A,111.25
603909,Grove Estate Steynton,2023-08-13 17:00:00+00:00,busbar,,L1 Current (RMS),A,111.25
603909,Grove Estate Steynton,2023-08-13 17:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 17:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 16:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 16:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.38
603909,Grove Estate Steynton,2023-08-13 16:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 16:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.88
603909,Grove Estate Steynton,2023-08-13 16:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 16:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.81
603909,Grove Estate Steynton,2023-08-13 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 16:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9618200000000001
603909,Grove Estate Steynton,2023-08-13 16:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9895
603909,Grove Estate Steynton,2023-08-13 16:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.97583
603909,Grove Estate Steynton,2023-08-13 16:50:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-13 16:50:00+00:00,feeder,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-13 16:50:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-13 16:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 16:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 16:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 16:50:00+00:00,feeder,,L3 Current (Min),A,19.12
603909,Grove Estate Steynton,2023-08-13 16:50:00+00:00,feeder,,L3 Current (Max),A,19.38
603909,Grove Estate Steynton,2023-08-13 16:50:00+00:00,feeder,,L3 Current (RMS),A,19.25
603909,Grove Estate Steynton,2023-08-13 16:50:00+00:00,feeder,,L2 Current (Min),A,36.5
603909,Grove Estate Steynton,2023-08-13 16:50:00+00:00,feeder,,L2 Current (Max),A,36.5
603909,Grove Estate Steynton,2023-08-13 16:50:00+00:00,feeder,,L2 Current (RMS),A,36.5
603909,Grove Estate Steynton,2023-08-13 16:50:00+00:00,feeder,,L1 Current (Min),A,33.88
603909,Grove Estate Steynton,2023-08-13 16:50:00+00:00,feeder,,L1 Current (Max),A,33.88
603909,Grove Estate Steynton,2023-08-13 16:50:00+00:00,feeder,,L1 Current (RMS),A,33.88
603909,Grove Estate Steynton,2023-08-13 16:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 16:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,12.25
603909,Grove Estate Steynton,2023-08-13 16:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 16:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,40.63
603909,Grove Estate Steynton,2023-08-13 16:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 16:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-19.0
603909,Grove Estate Steynton,2023-08-13 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 16:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.21923
603909,Grove Estate Steynton,2023-08-13 16:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.256
603909,Grove Estate Steynton,2023-08-13 16:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.28551
603909,Grove Estate Steynton,2023-08-13 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 16:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 16:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 16:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 16:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 16:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-13 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 16:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 16:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 16:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 16:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 16:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 16:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.75
603909,Grove Estate Steynton,2023-08-13 16:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 16:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.19
603909,Grove Estate Steynton,2023-08-13 16:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 16:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-5.94
603909,Grove Estate Steynton,2023-08-13 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 16:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.95749
603909,Grove Estate Steynton,2023-08-13 16:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9769
603909,Grove Estate Steynton,2023-08-13 16:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9795200000000001
603909,Grove Estate Steynton,2023-08-13 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-13 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-13 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-13 16:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 16:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 16:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 16:50:00+00:00,feeder,20.0,L3 Current (Min),A,26.88
603909,Grove Estate Steynton,2023-08-13 16:50:00+00:00,feeder,20.0,L3 Current (Max),A,27.25
603909,Grove Estate Steynton,2023-08-13 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,27.12
603909,Grove Estate Steynton,2023-08-13 16:50:00+00:00,feeder,20.0,L2 Current (Min),A,35.88
603909,Grove Estate Steynton,2023-08-13 16:50:00+00:00,feeder,20.0,L2 Current (Max),A,35.88
603909,Grove Estate Steynton,2023-08-13 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,35.88
603909,Grove Estate Steynton,2023-08-13 16:50:00+00:00,feeder,20.0,L1 Current (Min),A,60.88
603909,Grove Estate Steynton,2023-08-13 16:50:00+00:00,feeder,20.0,L1 Current (Max),A,61.0
603909,Grove Estate Steynton,2023-08-13 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,60.88
603909,Grove Estate Steynton,2023-08-13 16:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 16:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.25
603909,Grove Estate Steynton,2023-08-13 16:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 16:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-0.5
603909,Grove Estate Steynton,2023-08-13 16:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 16:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.25
603909,Grove Estate Steynton,2023-08-13 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 16:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98065
603909,Grove Estate Steynton,2023-08-13 16:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99698
603909,Grove Estate Steynton,2023-08-13 16:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99744
603909,Grove Estate Steynton,2023-08-13 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-13 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-13 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-13 16:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 16:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 16:50:00+00:00,feeder,10.0,L3 Current (Min),A,34.62
603909,Grove Estate Steynton,2023-08-13 16:50:00+00:00,feeder,10.0,L3 Current (Max),A,34.62
603909,Grove Estate Steynton,2023-08-13 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,34.62
603909,Grove Estate Steynton,2023-08-13 16:50:00+00:00,feeder,10.0,L2 Current (Min),A,60.25
603909,Grove Estate Steynton,2023-08-13 16:50:00+00:00,feeder,10.0,L2 Current (Max),A,65.75
603909,Grove Estate Steynton,2023-08-13 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,63.38
603909,Grove Estate Steynton,2023-08-13 16:50:00+00:00,feeder,10.0,L1 Current (Min),A,26.12
603909,Grove Estate Steynton,2023-08-13 16:50:00+00:00,feeder,10.0,L1 Current (Max),A,26.25
603909,Grove Estate Steynton,2023-08-13 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,26.25
603909,Grove Estate Steynton,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (Min),V,239.86
603909,Grove Estate Steynton,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (Max),V,239.89
603909,Grove Estate Steynton,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
603909,Grove Estate Steynton,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (Min),V,239.06
603909,Grove Estate Steynton,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (Max),V,239.09
603909,Grove Estate Steynton,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.09
603909,Grove Estate Steynton,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (Min),V,237.7
603909,Grove Estate Steynton,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (Max),V,237.72
603909,Grove Estate Steynton,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.7
603909,Grove Estate Steynton,2023-08-13 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 16:50:00+00:00,busbar,,L3 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-13 16:50:00+00:00,busbar,,L2 Active Power,kW,32.0
603909,Grove Estate Steynton,2023-08-13 16:50:00+00:00,busbar,,L1 Active Power,kW,28.0
603909,Grove Estate Steynton,2023-08-13 16:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 16:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 16:50:00+00:00,busbar,,L3 Current (Min),A,80.62
603909,Grove Estate Steynton,2023-08-13 16:50:00+00:00,busbar,,L3 Current (Max),A,80.88
603909,Grove Estate Steynton,2023-08-13 16:50:00+00:00,busbar,,L3 Current (RMS),A,80.75
603909,Grove Estate Steynton,2023-08-13 16:50:00+00:00,busbar,,L2 Current (Min),A,132.38
603909,Grove Estate Steynton,2023-08-13 16:50:00+00:00,busbar,,L2 Current (Max),A,137.88
603909,Grove Estate Steynton,2023-08-13 16:50:00+00:00,busbar,,L2 Current (RMS),A,135.5
603909,Grove Estate Steynton,2023-08-13 16:50:00+00:00,busbar,,L1 Current (Min),A,120.75
603909,Grove Estate Steynton,2023-08-13 16:50:00+00:00,busbar,,L1 Current (Max),A,121.0
603909,Grove Estate Steynton,2023-08-13 16:50:00+00:00,busbar,,L1 Current (RMS),A,120.88
603909,Grove Estate Steynton,2023-08-13 16:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 16:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 16:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 16:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.62
603909,Grove Estate Steynton,2023-08-13 16:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 16:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.5
603909,Grove Estate Steynton,2023-08-13 16:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 16:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.88
603909,Grove Estate Steynton,2023-08-13 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 16:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9649
603909,Grove Estate Steynton,2023-08-13 16:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9917
603909,Grove Estate Steynton,2023-08-13 16:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9790000000000001
603909,Grove Estate Steynton,2023-08-13 16:40:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-13 16:40:00+00:00,feeder,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-13 16:40:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-13 16:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 16:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 16:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 16:40:00+00:00,feeder,,L3 Current (Min),A,20.12
603909,Grove Estate Steynton,2023-08-13 16:40:00+00:00,feeder,,L3 Current (Max),A,20.25
603909,Grove Estate Steynton,2023-08-13 16:40:00+00:00,feeder,,L3 Current (RMS),A,20.12
603909,Grove Estate Steynton,2023-08-13 16:40:00+00:00,feeder,,L2 Current (Min),A,38.88
603909,Grove Estate Steynton,2023-08-13 16:40:00+00:00,feeder,,L2 Current (Max),A,39.0
