Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-13 16:40:00+00:00,feeder,,L2 Current (RMS),A,39.0
603909,Grove Estate Steynton,2023-08-13 16:40:00+00:00,feeder,,L1 Current (Min),A,33.12
603909,Grove Estate Steynton,2023-08-13 16:40:00+00:00,feeder,,L1 Current (Max),A,33.25
603909,Grove Estate Steynton,2023-08-13 16:40:00+00:00,feeder,,L1 Current (RMS),A,33.12
603909,Grove Estate Steynton,2023-08-13 16:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 16:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-25.56
603909,Grove Estate Steynton,2023-08-13 16:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 16:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-3.19
603909,Grove Estate Steynton,2023-08-13 16:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 16:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,32.25
603909,Grove Estate Steynton,2023-08-13 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 16:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.19222
603909,Grove Estate Steynton,2023-08-13 16:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.22478
603909,Grove Estate Steynton,2023-08-13 16:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.20928000000000002
603909,Grove Estate Steynton,2023-08-13 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 16:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 16:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 16:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 16:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 16:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-13 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 16:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 16:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 16:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 16:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 16:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 16:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-5.94
603909,Grove Estate Steynton,2023-08-13 16:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 16:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-11.81
603909,Grove Estate Steynton,2023-08-13 16:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 16:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-5.88
603909,Grove Estate Steynton,2023-08-13 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 16:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9817799999999999
603909,Grove Estate Steynton,2023-08-13 16:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9600200000000001
603909,Grove Estate Steynton,2023-08-13 16:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9832200000000001
603909,Grove Estate Steynton,2023-08-13 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-13 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-13 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-13 16:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 16:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 16:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 16:40:00+00:00,feeder,20.0,L3 Current (Min),A,33.25
603909,Grove Estate Steynton,2023-08-13 16:40:00+00:00,feeder,20.0,L3 Current (Max),A,37.5
603909,Grove Estate Steynton,2023-08-13 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,34.12
603909,Grove Estate Steynton,2023-08-13 16:40:00+00:00,feeder,20.0,L2 Current (Min),A,35.12
603909,Grove Estate Steynton,2023-08-13 16:40:00+00:00,feeder,20.0,L2 Current (Max),A,43.5
603909,Grove Estate Steynton,2023-08-13 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,40.12
603909,Grove Estate Steynton,2023-08-13 16:40:00+00:00,feeder,20.0,L1 Current (Min),A,62.38
603909,Grove Estate Steynton,2023-08-13 16:40:00+00:00,feeder,20.0,L1 Current (Max),A,62.75
603909,Grove Estate Steynton,2023-08-13 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,62.62
603909,Grove Estate Steynton,2023-08-13 16:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 16:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.88
603909,Grove Estate Steynton,2023-08-13 16:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 16:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,0.0
603909,Grove Estate Steynton,2023-08-13 16:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 16:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.5
603909,Grove Estate Steynton,2023-08-13 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 16:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9824200000000001
603909,Grove Estate Steynton,2023-08-13 16:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99695
603909,Grove Estate Steynton,2023-08-13 16:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99326
603909,Grove Estate Steynton,2023-08-13 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-13 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-13 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-13 16:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 16:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 16:40:00+00:00,feeder,10.0,L3 Current (Min),A,40.25
603909,Grove Estate Steynton,2023-08-13 16:40:00+00:00,feeder,10.0,L3 Current (Max),A,40.5
603909,Grove Estate Steynton,2023-08-13 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,40.38
603909,Grove Estate Steynton,2023-08-13 16:40:00+00:00,feeder,10.0,L2 Current (Min),A,64.5
603909,Grove Estate Steynton,2023-08-13 16:40:00+00:00,feeder,10.0,L2 Current (Max),A,65.5
603909,Grove Estate Steynton,2023-08-13 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,65.12
603909,Grove Estate Steynton,2023-08-13 16:40:00+00:00,feeder,10.0,L1 Current (Min),A,17.25
603909,Grove Estate Steynton,2023-08-13 16:40:00+00:00,feeder,10.0,L1 Current (Max),A,17.62
603909,Grove Estate Steynton,2023-08-13 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,17.5
603909,Grove Estate Steynton,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (Min),V,239.45
603909,Grove Estate Steynton,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (Max),V,239.47
603909,Grove Estate Steynton,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.47
603909,Grove Estate Steynton,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (Min),V,238.55
603909,Grove Estate Steynton,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (Max),V,238.58
603909,Grove Estate Steynton,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.55
603909,Grove Estate Steynton,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (Min),V,237.5
603909,Grove Estate Steynton,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (Max),V,237.53
603909,Grove Estate Steynton,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.52
603909,Grove Estate Steynton,2023-08-13 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 16:40:00+00:00,busbar,,L3 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-13 16:40:00+00:00,busbar,,L2 Active Power,kW,34.0
603909,Grove Estate Steynton,2023-08-13 16:40:00+00:00,busbar,,L1 Active Power,kW,26.0
603909,Grove Estate Steynton,2023-08-13 16:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 16:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 16:40:00+00:00,busbar,,L3 Current (Min),A,93.62
603909,Grove Estate Steynton,2023-08-13 16:40:00+00:00,busbar,,L3 Current (Max),A,98.0
603909,Grove Estate Steynton,2023-08-13 16:40:00+00:00,busbar,,L3 Current (RMS),A,94.5
603909,Grove Estate Steynton,2023-08-13 16:40:00+00:00,busbar,,L2 Current (Min),A,138.75
603909,Grove Estate Steynton,2023-08-13 16:40:00+00:00,busbar,,L2 Current (Max),A,147.12
603909,Grove Estate Steynton,2023-08-13 16:40:00+00:00,busbar,,L2 Current (RMS),A,143.5
603909,Grove Estate Steynton,2023-08-13 16:40:00+00:00,busbar,,L1 Current (Min),A,113.12
603909,Grove Estate Steynton,2023-08-13 16:40:00+00:00,busbar,,L1 Current (Max),A,113.12
603909,Grove Estate Steynton,2023-08-13 16:40:00+00:00,busbar,,L1 Current (RMS),A,113.12
603909,Grove Estate Steynton,2023-08-13 16:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 16:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 16:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 16:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,8.06
603909,Grove Estate Steynton,2023-08-13 16:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 16:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,4.81
603909,Grove Estate Steynton,2023-08-13 16:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 16:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,2.06
603909,Grove Estate Steynton,2023-08-13 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-13 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-13 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 16:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.97925
603909,Grove Estate Steynton,2023-08-13 16:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.98441
603909,Grove Estate Steynton,2023-08-13 16:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9845
603909,Grove Estate Steynton,2023-08-13 16:30:00+00:00,feeder,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-13 16:30:00+00:00,feeder,,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-13 16:30:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-13 16:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 16:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 16:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 16:30:00+00:00,feeder,,L3 Current (Min),A,33.75
603909,Grove Estate Steynton,2023-08-13 16:30:00+00:00,feeder,,L3 Current (Max),A,33.75
603909,Grove Estate Steynton,2023-08-13 16:30:00+00:00,feeder,,L3 Current (RMS),A,33.75
603909,Grove Estate Steynton,2023-08-13 16:30:00+00:00,feeder,,L2 Current (Min),A,41.0
603909,Grove Estate Steynton,2023-08-13 16:30:00+00:00,feeder,,L2 Current (Max),A,41.25
603909,Grove Estate Steynton,2023-08-13 16:30:00+00:00,feeder,,L2 Current (RMS),A,41.12
603909,Grove Estate Steynton,2023-08-13 16:30:00+00:00,feeder,,L1 Current (Min),A,36.25
603909,Grove Estate Steynton,2023-08-13 16:30:00+00:00,feeder,,L1 Current (Max),A,36.5
603909,Grove Estate Steynton,2023-08-13 16:30:00+00:00,feeder,,L1 Current (RMS),A,36.38
603909,Grove Estate Steynton,2023-08-13 16:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 16:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-100.88
603909,Grove Estate Steynton,2023-08-13 16:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 16:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-2.12
603909,Grove Estate Steynton,2023-08-13 16:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 16:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-94.88
603909,Grove Estate Steynton,2023-08-13 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 16:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.13902
603909,Grove Estate Steynton,2023-08-13 16:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.30138000000000004
603909,Grove Estate Steynton,2023-08-13 16:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,-0.058820000000000004
603909,Grove Estate Steynton,2023-08-13 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 16:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 16:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 16:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 16:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 16:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-13 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 16:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 16:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 16:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 16:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 16:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 16:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-2.81
603909,Grove Estate Steynton,2023-08-13 16:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 16:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.12
603909,Grove Estate Steynton,2023-08-13 16:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 16:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.44
603909,Grove Estate Steynton,2023-08-13 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 16:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9866
603909,Grove Estate Steynton,2023-08-13 16:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9875799999999999
603909,Grove Estate Steynton,2023-08-13 16:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92425
603909,Grove Estate Steynton,2023-08-13 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-13 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-13 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-13 16:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 16:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 16:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 16:30:00+00:00,feeder,20.0,L3 Current (Min),A,33.5
603909,Grove Estate Steynton,2023-08-13 16:30:00+00:00,feeder,20.0,L3 Current (Max),A,33.75
603909,Grove Estate Steynton,2023-08-13 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,33.62
603909,Grove Estate Steynton,2023-08-13 16:30:00+00:00,feeder,20.0,L2 Current (Min),A,56.25
603909,Grove Estate Steynton,2023-08-13 16:30:00+00:00,feeder,20.0,L2 Current (Max),A,56.38
603909,Grove Estate Steynton,2023-08-13 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,56.25
603909,Grove Estate Steynton,2023-08-13 16:30:00+00:00,feeder,20.0,L1 Current (Min),A,32.12
603909,Grove Estate Steynton,2023-08-13 16:30:00+00:00,feeder,20.0,L1 Current (Max),A,32.62
603909,Grove Estate Steynton,2023-08-13 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,32.5
603909,Grove Estate Steynton,2023-08-13 16:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 16:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.5
603909,Grove Estate Steynton,2023-08-13 16:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 16:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,0.75
603909,Grove Estate Steynton,2023-08-13 16:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 16:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.56
603909,Grove Estate Steynton,2023-08-13 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 16:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9686299999999999
603909,Grove Estate Steynton,2023-08-13 16:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99808
603909,Grove Estate Steynton,2023-08-13 16:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96609
603909,Grove Estate Steynton,2023-08-13 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-13 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-13 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-13 16:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 16:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 16:30:00+00:00,feeder,10.0,L3 Current (Min),A,25.62
603909,Grove Estate Steynton,2023-08-13 16:30:00+00:00,feeder,10.0,L3 Current (Max),A,25.62
603909,Grove Estate Steynton,2023-08-13 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,25.62
603909,Grove Estate Steynton,2023-08-13 16:30:00+00:00,feeder,10.0,L2 Current (Min),A,68.25
603909,Grove Estate Steynton,2023-08-13 16:30:00+00:00,feeder,10.0,L2 Current (Max),A,68.62
603909,Grove Estate Steynton,2023-08-13 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,68.38
603909,Grove Estate Steynton,2023-08-13 16:30:00+00:00,feeder,10.0,L1 Current (Min),A,7.25
603909,Grove Estate Steynton,2023-08-13 16:30:00+00:00,feeder,10.0,L1 Current (Max),A,7.38
603909,Grove Estate Steynton,2023-08-13 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.38
603909,Grove Estate Steynton,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (Min),V,239.2
603909,Grove Estate Steynton,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (Max),V,239.27
603909,Grove Estate Steynton,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.23
603909,Grove Estate Steynton,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (Min),V,238.39
603909,Grove Estate Steynton,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (Max),V,238.52
603909,Grove Estate Steynton,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.45
603909,Grove Estate Steynton,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (Min),V,237.77
603909,Grove Estate Steynton,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (Max),V,237.88
603909,Grove Estate Steynton,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.83
603909,Grove Estate Steynton,2023-08-13 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 16:30:00+00:00,busbar,,L3 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-13 16:30:00+00:00,busbar,,L2 Active Power,kW,39.0
603909,Grove Estate Steynton,2023-08-13 16:30:00+00:00,busbar,,L1 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-13 16:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 16:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 16:30:00+00:00,busbar,,L3 Current (Min),A,92.25
603909,Grove Estate Steynton,2023-08-13 16:30:00+00:00,busbar,,L3 Current (Max),A,92.38
603909,Grove Estate Steynton,2023-08-13 16:30:00+00:00,busbar,,L3 Current (RMS),A,92.38
603909,Grove Estate Steynton,2023-08-13 16:30:00+00:00,busbar,,L2 Current (Min),A,165.25
603909,Grove Estate Steynton,2023-08-13 16:30:00+00:00,busbar,,L2 Current (Max),A,165.5
603909,Grove Estate Steynton,2023-08-13 16:30:00+00:00,busbar,,L2 Current (RMS),A,165.38
603909,Grove Estate Steynton,2023-08-13 16:30:00+00:00,busbar,,L1 Current (Min),A,74.75
603909,Grove Estate Steynton,2023-08-13 16:30:00+00:00,busbar,,L1 Current (Max),A,75.38
603909,Grove Estate Steynton,2023-08-13 16:30:00+00:00,busbar,,L1 Current (RMS),A,75.12
603909,Grove Estate Steynton,2023-08-13 16:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 16:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 16:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 16:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.56
603909,Grove Estate Steynton,2023-08-13 16:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 16:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.56
603909,Grove Estate Steynton,2023-08-13 16:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 16:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.5
603909,Grove Estate Steynton,2023-08-13 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 16:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9907799999999999
603909,Grove Estate Steynton,2023-08-13 16:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9897799999999999
603909,Grove Estate Steynton,2023-08-13 16:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.98135
603909,Grove Estate Steynton,2023-08-13 16:20:00+00:00,feeder,,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-13 16:20:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-13 16:20:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-13 16:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 16:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 16:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 16:20:00+00:00,feeder,,L3 Current (Min),A,37.38
603909,Grove Estate Steynton,2023-08-13 16:20:00+00:00,feeder,,L3 Current (Max),A,37.38
603909,Grove Estate Steynton,2023-08-13 16:20:00+00:00,feeder,,L3 Current (RMS),A,37.38
603909,Grove Estate Steynton,2023-08-13 16:20:00+00:00,feeder,,L2 Current (Min),A,34.38
603909,Grove Estate Steynton,2023-08-13 16:20:00+00:00,feeder,,L2 Current (Max),A,34.38
603909,Grove Estate Steynton,2023-08-13 16:20:00+00:00,feeder,,L2 Current (RMS),A,34.38
603909,Grove Estate Steynton,2023-08-13 16:20:00+00:00,feeder,,L1 Current (Min),A,33.0
603909,Grove Estate Steynton,2023-08-13 16:20:00+00:00,feeder,,L1 Current (Max),A,33.12
603909,Grove Estate Steynton,2023-08-13 16:20:00+00:00,feeder,,L1 Current (RMS),A,33.12
603909,Grove Estate Steynton,2023-08-13 16:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 16:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,5.06
603909,Grove Estate Steynton,2023-08-13 16:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 16:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-42.56
603909,Grove Estate Steynton,2023-08-13 16:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 16:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-30.87
603909,Grove Estate Steynton,2023-08-13 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 16:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.23549
603909,Grove Estate Steynton,2023-08-13 16:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.21053000000000002
603909,Grove Estate Steynton,2023-08-13 16:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.14623
603909,Grove Estate Steynton,2023-08-13 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 16:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 16:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 16:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 16:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.12
603909,Grove Estate Steynton,2023-08-13 16:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-13 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-13 16:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 16:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 16:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 16:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 16:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 16:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-3.19
603909,Grove Estate Steynton,2023-08-13 16:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 16:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.81
603909,Grove Estate Steynton,2023-08-13 16:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 16:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.63
603909,Grove Estate Steynton,2023-08-13 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 16:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99216
603909,Grove Estate Steynton,2023-08-13 16:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9856299999999999
603909,Grove Estate Steynton,2023-08-13 16:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9809
603909,Grove Estate Steynton,2023-08-13 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-13 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-13 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-13 16:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 16:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 16:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 16:20:00+00:00,feeder,20.0,L3 Current (Min),A,51.5
603909,Grove Estate Steynton,2023-08-13 16:20:00+00:00,feeder,20.0,L3 Current (Max),A,51.5
603909,Grove Estate Steynton,2023-08-13 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,51.5
603909,Grove Estate Steynton,2023-08-13 16:20:00+00:00,feeder,20.0,L2 Current (Min),A,47.88
603909,Grove Estate Steynton,2023-08-13 16:20:00+00:00,feeder,20.0,L2 Current (Max),A,47.88
603909,Grove Estate Steynton,2023-08-13 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,47.88
603909,Grove Estate Steynton,2023-08-13 16:20:00+00:00,feeder,20.0,L1 Current (Min),A,63.75
603909,Grove Estate Steynton,2023-08-13 16:20:00+00:00,feeder,20.0,L1 Current (Max),A,64.25
603909,Grove Estate Steynton,2023-08-13 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,64.0
603909,Grove Estate Steynton,2023-08-13 16:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 16:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.38
603909,Grove Estate Steynton,2023-08-13 16:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 16:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,0.31
603909,Grove Estate Steynton,2023-08-13 16:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 16:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.38
603909,Grove Estate Steynton,2023-08-13 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 16:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9873700000000001
603909,Grove Estate Steynton,2023-08-13 16:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9959399999999999
603909,Grove Estate Steynton,2023-08-13 16:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9939
603909,Grove Estate Steynton,2023-08-13 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-13 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-13 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-13 16:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 16:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 16:20:00+00:00,feeder,10.0,L3 Current (Min),A,40.25
603909,Grove Estate Steynton,2023-08-13 16:20:00+00:00,feeder,10.0,L3 Current (Max),A,40.25
603909,Grove Estate Steynton,2023-08-13 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,40.25
603909,Grove Estate Steynton,2023-08-13 16:20:00+00:00,feeder,10.0,L2 Current (Min),A,54.0
603909,Grove Estate Steynton,2023-08-13 16:20:00+00:00,feeder,10.0,L2 Current (Max),A,54.12
603909,Grove Estate Steynton,2023-08-13 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,54.12
603909,Grove Estate Steynton,2023-08-13 16:20:00+00:00,feeder,10.0,L1 Current (Min),A,17.0
603909,Grove Estate Steynton,2023-08-13 16:20:00+00:00,feeder,10.0,L1 Current (Max),A,17.12
603909,Grove Estate Steynton,2023-08-13 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,17.0
603909,Grove Estate Steynton,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (Min),V,241.14
603909,Grove Estate Steynton,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (Max),V,241.14
603909,Grove Estate Steynton,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
603909,Grove Estate Steynton,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (Min),V,240.53
603909,Grove Estate Steynton,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (Max),V,240.58
603909,Grove Estate Steynton,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
603909,Grove Estate Steynton,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (Min),V,239.73
603909,Grove Estate Steynton,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (Max),V,239.77
603909,Grove Estate Steynton,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.75
603909,Grove Estate Steynton,2023-08-13 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 16:20:00+00:00,busbar,,L3 Active Power,kW,31.0
603909,Grove Estate Steynton,2023-08-13 16:20:00+00:00,busbar,,L2 Active Power,kW,33.0
603909,Grove Estate Steynton,2023-08-13 16:20:00+00:00,busbar,,L1 Active Power,kW,27.0
603909,Grove Estate Steynton,2023-08-13 16:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 16:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 16:20:00+00:00,busbar,,L3 Current (Min),A,129.0
603909,Grove Estate Steynton,2023-08-13 16:20:00+00:00,busbar,,L3 Current (Max),A,129.12
603909,Grove Estate Steynton,2023-08-13 16:20:00+00:00,busbar,,L3 Current (RMS),A,129.0
603909,Grove Estate Steynton,2023-08-13 16:20:00+00:00,busbar,,L2 Current (Min),A,136.12
603909,Grove Estate Steynton,2023-08-13 16:20:00+00:00,busbar,,L2 Current (Max),A,136.25
603909,Grove Estate Steynton,2023-08-13 16:20:00+00:00,busbar,,L2 Current (RMS),A,136.25
603909,Grove Estate Steynton,2023-08-13 16:20:00+00:00,busbar,,L1 Current (Min),A,113.5
603909,Grove Estate Steynton,2023-08-13 16:20:00+00:00,busbar,,L1 Current (Max),A,114.0
603909,Grove Estate Steynton,2023-08-13 16:20:00+00:00,busbar,,L1 Current (RMS),A,113.75
603909,Grove Estate Steynton,2023-08-13 16:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 16:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 16:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 16:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.31
603909,Grove Estate Steynton,2023-08-13 16:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 16:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,1.5
603909,Grove Estate Steynton,2023-08-13 16:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 16:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.31
603909,Grove Estate Steynton,2023-08-13 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 16:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9839200000000001
603909,Grove Estate Steynton,2023-08-13 16:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.99008
603909,Grove Estate Steynton,2023-08-13 16:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9824799999999999
603909,Grove Estate Steynton,2023-08-13 16:10:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-13 16:10:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-13 16:10:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-13 16:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 16:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 16:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 16:10:00+00:00,feeder,,L3 Current (Min),A,29.5
603909,Grove Estate Steynton,2023-08-13 16:10:00+00:00,feeder,,L3 Current (Max),A,29.62
603909,Grove Estate Steynton,2023-08-13 16:10:00+00:00,feeder,,L3 Current (RMS),A,29.62
603909,Grove Estate Steynton,2023-08-13 16:10:00+00:00,feeder,,L2 Current (Min),A,34.88
603909,Grove Estate Steynton,2023-08-13 16:10:00+00:00,feeder,,L2 Current (Max),A,35.25
603909,Grove Estate Steynton,2023-08-13 16:10:00+00:00,feeder,,L2 Current (RMS),A,35.0
603909,Grove Estate Steynton,2023-08-13 16:10:00+00:00,feeder,,L1 Current (Min),A,33.0
603909,Grove Estate Steynton,2023-08-13 16:10:00+00:00,feeder,,L1 Current (Max),A,33.12
603909,Grove Estate Steynton,2023-08-13 16:10:00+00:00,feeder,,L1 Current (RMS),A,33.12
603909,Grove Estate Steynton,2023-08-13 16:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 16:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-23.31
603909,Grove Estate Steynton,2023-08-13 16:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 16:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-3.19
603909,Grove Estate Steynton,2023-08-13 16:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 16:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-73.06
603909,Grove Estate Steynton,2023-08-13 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 16:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.27507
603909,Grove Estate Steynton,2023-08-13 16:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.14369
603909,Grove Estate Steynton,2023-08-13 16:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.057720000000000014
603909,Grove Estate Steynton,2023-08-13 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 16:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 16:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 16:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 16:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 16:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 16:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 16:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 16:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 16:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 16:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 16:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-5.94
603909,Grove Estate Steynton,2023-08-13 16:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 16:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.19
603909,Grove Estate Steynton,2023-08-13 16:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 16:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.69
603909,Grove Estate Steynton,2023-08-13 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-13 16:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.97534
603909,Grove Estate Steynton,2023-08-13 16:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9846799999999999
603909,Grove Estate Steynton,2023-08-13 16:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9385100000000001
603909,Grove Estate Steynton,2023-08-13 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-13 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-13 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-13 16:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 16:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 16:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 16:10:00+00:00,feeder,20.0,L3 Current (Min),A,32.38
603909,Grove Estate Steynton,2023-08-13 16:10:00+00:00,feeder,20.0,L3 Current (Max),A,33.12
603909,Grove Estate Steynton,2023-08-13 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,32.5
603909,Grove Estate Steynton,2023-08-13 16:10:00+00:00,feeder,20.0,L2 Current (Min),A,50.75
603909,Grove Estate Steynton,2023-08-13 16:10:00+00:00,feeder,20.0,L2 Current (Max),A,51.12
603909,Grove Estate Steynton,2023-08-13 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,51.0
603909,Grove Estate Steynton,2023-08-13 16:10:00+00:00,feeder,20.0,L1 Current (Min),A,39.88
603909,Grove Estate Steynton,2023-08-13 16:10:00+00:00,feeder,20.0,L1 Current (Max),A,40.0
603909,Grove Estate Steynton,2023-08-13 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,39.88
603909,Grove Estate Steynton,2023-08-13 16:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 16:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-1.88
603909,Grove Estate Steynton,2023-08-13 16:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 16:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-3.75
603909,Grove Estate Steynton,2023-08-13 16:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 16:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,11.63
603909,Grove Estate Steynton,2023-08-13 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 16:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99445
603909,Grove Estate Steynton,2023-08-13 16:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97604
603909,Grove Estate Steynton,2023-08-13 16:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94675
603909,Grove Estate Steynton,2023-08-13 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-13 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-13 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-13 16:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 16:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 16:10:00+00:00,feeder,10.0,L3 Current (Min),A,51.88
603909,Grove Estate Steynton,2023-08-13 16:10:00+00:00,feeder,10.0,L3 Current (Max),A,52.12
603909,Grove Estate Steynton,2023-08-13 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,52.0
603909,Grove Estate Steynton,2023-08-13 16:10:00+00:00,feeder,10.0,L2 Current (Min),A,23.38
603909,Grove Estate Steynton,2023-08-13 16:10:00+00:00,feeder,10.0,L2 Current (Max),A,23.62
603909,Grove Estate Steynton,2023-08-13 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,23.5
603909,Grove Estate Steynton,2023-08-13 16:10:00+00:00,feeder,10.0,L1 Current (Min),A,7.0
603909,Grove Estate Steynton,2023-08-13 16:10:00+00:00,feeder,10.0,L1 Current (Max),A,7.12
603909,Grove Estate Steynton,2023-08-13 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
603909,Grove Estate Steynton,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage (Min),V,241.31
603909,Grove Estate Steynton,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage (Max),V,241.41
603909,Grove Estate Steynton,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
603909,Grove Estate Steynton,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage (Min),V,240.55
603909,Grove Estate Steynton,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage (Max),V,240.75
603909,Grove Estate Steynton,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
603909,Grove Estate Steynton,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage (Min),V,239.8
603909,Grove Estate Steynton,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage (Max),V,239.91
603909,Grove Estate Steynton,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
603909,Grove Estate Steynton,2023-08-13 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 16:10:00+00:00,busbar,,L3 Active Power,kW,27.0
603909,Grove Estate Steynton,2023-08-13 16:10:00+00:00,busbar,,L2 Active Power,kW,26.0
603909,Grove Estate Steynton,2023-08-13 16:10:00+00:00,busbar,,L1 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-13 16:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 16:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 16:10:00+00:00,busbar,,L3 Current (Min),A,113.62
603909,Grove Estate Steynton,2023-08-13 16:10:00+00:00,busbar,,L3 Current (Max),A,114.38
603909,Grove Estate Steynton,2023-08-13 16:10:00+00:00,busbar,,L3 Current (RMS),A,113.75
603909,Grove Estate Steynton,2023-08-13 16:10:00+00:00,busbar,,L2 Current (Min),A,109.12
603909,Grove Estate Steynton,2023-08-13 16:10:00+00:00,busbar,,L2 Current (Max),A,109.25
603909,Grove Estate Steynton,2023-08-13 16:10:00+00:00,busbar,,L2 Current (RMS),A,109.12
