Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-13 16:10:00+00:00,busbar,,L1 Current (Min),A,79.12
603909,Grove Estate Steynton,2023-08-13 16:10:00+00:00,busbar,,L1 Current (Max),A,79.38
603909,Grove Estate Steynton,2023-08-13 16:10:00+00:00,busbar,,L1 Current (RMS),A,79.12
603909,Grove Estate Steynton,2023-08-13 16:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 16:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 16:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 16:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,14.56
603909,Grove Estate Steynton,2023-08-13 16:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 16:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,2.19
603909,Grove Estate Steynton,2023-08-13 16:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 16:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,4.69
603909,Grove Estate Steynton,2023-08-13 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,2.0
603909,Grove Estate Steynton,2023-08-13 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-13 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-13 16:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.95535
603909,Grove Estate Steynton,2023-08-13 16:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.99554
603909,Grove Estate Steynton,2023-08-13 16:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9854700000000001
603909,Grove Estate Steynton,2023-08-13 16:00:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-13 16:00:00+00:00,feeder,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-13 16:00:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-13 16:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 16:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 16:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 16:00:00+00:00,feeder,,L3 Current (Min),A,29.62
603909,Grove Estate Steynton,2023-08-13 16:00:00+00:00,feeder,,L3 Current (Max),A,29.75
603909,Grove Estate Steynton,2023-08-13 16:00:00+00:00,feeder,,L3 Current (RMS),A,29.62
603909,Grove Estate Steynton,2023-08-13 16:00:00+00:00,feeder,,L2 Current (Min),A,55.12
603909,Grove Estate Steynton,2023-08-13 16:00:00+00:00,feeder,,L2 Current (Max),A,55.25
603909,Grove Estate Steynton,2023-08-13 16:00:00+00:00,feeder,,L2 Current (RMS),A,55.12
603909,Grove Estate Steynton,2023-08-13 16:00:00+00:00,feeder,,L1 Current (Min),A,39.0
603909,Grove Estate Steynton,2023-08-13 16:00:00+00:00,feeder,,L1 Current (Max),A,39.0
603909,Grove Estate Steynton,2023-08-13 16:00:00+00:00,feeder,,L1 Current (RMS),A,39.0
603909,Grove Estate Steynton,2023-08-13 16:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 16:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,6.69
603909,Grove Estate Steynton,2023-08-13 16:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 16:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-5.5
603909,Grove Estate Steynton,2023-08-13 16:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 16:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-118.31
603909,Grove Estate Steynton,2023-08-13 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 16:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.06981
603909,Grove Estate Steynton,2023-08-13 16:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.19738
603909,Grove Estate Steynton,2023-08-13 16:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.12212
603909,Grove Estate Steynton,2023-08-13 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 16:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 16:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 16:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 16:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 16:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-13 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 16:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 16:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 16:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 16:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 16:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 16:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-12.63
603909,Grove Estate Steynton,2023-08-13 16:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 16:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-6.13
603909,Grove Estate Steynton,2023-08-13 16:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 16:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.13
603909,Grove Estate Steynton,2023-08-13 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 16:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.83746
603909,Grove Estate Steynton,2023-08-13 16:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9793700000000001
603909,Grove Estate Steynton,2023-08-13 16:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9427200000000001
603909,Grove Estate Steynton,2023-08-13 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-13 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-13 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-13 16:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 16:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 16:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 16:00:00+00:00,feeder,20.0,L3 Current (Min),A,19.88
603909,Grove Estate Steynton,2023-08-13 16:00:00+00:00,feeder,20.0,L3 Current (Max),A,33.75
603909,Grove Estate Steynton,2023-08-13 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,23.38
603909,Grove Estate Steynton,2023-08-13 16:00:00+00:00,feeder,20.0,L2 Current (Min),A,45.62
603909,Grove Estate Steynton,2023-08-13 16:00:00+00:00,feeder,20.0,L2 Current (Max),A,45.75
603909,Grove Estate Steynton,2023-08-13 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,45.75
603909,Grove Estate Steynton,2023-08-13 16:00:00+00:00,feeder,20.0,L1 Current (Min),A,38.38
603909,Grove Estate Steynton,2023-08-13 16:00:00+00:00,feeder,20.0,L1 Current (Max),A,38.38
603909,Grove Estate Steynton,2023-08-13 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,38.38
603909,Grove Estate Steynton,2023-08-13 16:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 16:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.25
603909,Grove Estate Steynton,2023-08-13 16:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 16:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-8.0
603909,Grove Estate Steynton,2023-08-13 16:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 16:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.31
603909,Grove Estate Steynton,2023-08-13 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 16:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96854
603909,Grove Estate Steynton,2023-08-13 16:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9550200000000001
603909,Grove Estate Steynton,2023-08-13 16:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99295
603909,Grove Estate Steynton,2023-08-13 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-13 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-13 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-13 16:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 16:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 16:00:00+00:00,feeder,10.0,L3 Current (Min),A,28.5
603909,Grove Estate Steynton,2023-08-13 16:00:00+00:00,feeder,10.0,L3 Current (Max),A,28.62
603909,Grove Estate Steynton,2023-08-13 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,28.62
603909,Grove Estate Steynton,2023-08-13 16:00:00+00:00,feeder,10.0,L2 Current (Min),A,19.38
603909,Grove Estate Steynton,2023-08-13 16:00:00+00:00,feeder,10.0,L2 Current (Max),A,19.5
603909,Grove Estate Steynton,2023-08-13 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,19.5
603909,Grove Estate Steynton,2023-08-13 16:00:00+00:00,feeder,10.0,L1 Current (Min),A,15.88
603909,Grove Estate Steynton,2023-08-13 16:00:00+00:00,feeder,10.0,L1 Current (Max),A,16.0
603909,Grove Estate Steynton,2023-08-13 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,16.0
603909,Grove Estate Steynton,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage (Min),V,241.14
603909,Grove Estate Steynton,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage (Max),V,241.33
603909,Grove Estate Steynton,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
603909,Grove Estate Steynton,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage (Min),V,240.11
603909,Grove Estate Steynton,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage (Max),V,240.38
603909,Grove Estate Steynton,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
603909,Grove Estate Steynton,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage (Min),V,239.47
603909,Grove Estate Steynton,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage (Max),V,239.75
603909,Grove Estate Steynton,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.67
603909,Grove Estate Steynton,2023-08-13 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 16:00:00+00:00,busbar,,L3 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-13 16:00:00+00:00,busbar,,L2 Active Power,kW,28.0
603909,Grove Estate Steynton,2023-08-13 16:00:00+00:00,busbar,,L1 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-13 16:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 16:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 16:00:00+00:00,busbar,,L3 Current (Min),A,76.38
603909,Grove Estate Steynton,2023-08-13 16:00:00+00:00,busbar,,L3 Current (Max),A,81.12
603909,Grove Estate Steynton,2023-08-13 16:00:00+00:00,busbar,,L3 Current (RMS),A,77.62
603909,Grove Estate Steynton,2023-08-13 16:00:00+00:00,busbar,,L2 Current (Min),A,119.62
603909,Grove Estate Steynton,2023-08-13 16:00:00+00:00,busbar,,L2 Current (Max),A,119.75
603909,Grove Estate Steynton,2023-08-13 16:00:00+00:00,busbar,,L2 Current (RMS),A,119.75
603909,Grove Estate Steynton,2023-08-13 16:00:00+00:00,busbar,,L1 Current (Min),A,92.12
603909,Grove Estate Steynton,2023-08-13 16:00:00+00:00,busbar,,L1 Current (Max),A,92.25
603909,Grove Estate Steynton,2023-08-13 16:00:00+00:00,busbar,,L1 Current (RMS),A,92.12
603909,Grove Estate Steynton,2023-08-13 16:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 16:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 15:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 15:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.38
603909,Grove Estate Steynton,2023-08-13 15:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 15:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.62
603909,Grove Estate Steynton,2023-08-13 15:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 15:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,0.81
603909,Grove Estate Steynton,2023-08-13 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 15:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.96606
603909,Grove Estate Steynton,2023-08-13 15:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9837600000000001
603909,Grove Estate Steynton,2023-08-13 15:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9877299999999999
603909,Grove Estate Steynton,2023-08-13 15:50:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-13 15:50:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-13 15:50:00+00:00,feeder,,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-13 15:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 15:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 15:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 15:50:00+00:00,feeder,,L3 Current (Min),A,19.62
603909,Grove Estate Steynton,2023-08-13 15:50:00+00:00,feeder,,L3 Current (Max),A,19.62
603909,Grove Estate Steynton,2023-08-13 15:50:00+00:00,feeder,,L3 Current (RMS),A,19.62
603909,Grove Estate Steynton,2023-08-13 15:50:00+00:00,feeder,,L2 Current (Min),A,32.5
603909,Grove Estate Steynton,2023-08-13 15:50:00+00:00,feeder,,L2 Current (Max),A,32.5
603909,Grove Estate Steynton,2023-08-13 15:50:00+00:00,feeder,,L2 Current (RMS),A,32.5
603909,Grove Estate Steynton,2023-08-13 15:50:00+00:00,feeder,,L1 Current (Min),A,40.12
603909,Grove Estate Steynton,2023-08-13 15:50:00+00:00,feeder,,L1 Current (Max),A,40.12
603909,Grove Estate Steynton,2023-08-13 15:50:00+00:00,feeder,,L1 Current (RMS),A,40.12
603909,Grove Estate Steynton,2023-08-13 15:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 15:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-46.25
603909,Grove Estate Steynton,2023-08-13 15:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 15:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-31.31
603909,Grove Estate Steynton,2023-08-13 15:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 15:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-16.31
603909,Grove Estate Steynton,2023-08-13 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 15:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.15358
603909,Grove Estate Steynton,2023-08-13 15:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.17421
603909,Grove Estate Steynton,2023-08-13 15:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.3272
603909,Grove Estate Steynton,2023-08-13 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 15:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 15:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 15:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 15:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 15:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-13 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-13 15:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 15:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 15:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 15:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 15:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 15:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-13.13
603909,Grove Estate Steynton,2023-08-13 15:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 15:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-11.44
603909,Grove Estate Steynton,2023-08-13 15:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 15:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.94
603909,Grove Estate Steynton,2023-08-13 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-13 15:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.81842
603909,Grove Estate Steynton,2023-08-13 15:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9575799999999999
603909,Grove Estate Steynton,2023-08-13 15:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96445
603909,Grove Estate Steynton,2023-08-13 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-13 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-13 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-13 15:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 15:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 15:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 15:50:00+00:00,feeder,20.0,L3 Current (Min),A,24.75
603909,Grove Estate Steynton,2023-08-13 15:50:00+00:00,feeder,20.0,L3 Current (Max),A,32.0
603909,Grove Estate Steynton,2023-08-13 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,28.38
603909,Grove Estate Steynton,2023-08-13 15:50:00+00:00,feeder,20.0,L2 Current (Min),A,30.12
603909,Grove Estate Steynton,2023-08-13 15:50:00+00:00,feeder,20.0,L2 Current (Max),A,30.25
603909,Grove Estate Steynton,2023-08-13 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,30.12
603909,Grove Estate Steynton,2023-08-13 15:50:00+00:00,feeder,20.0,L1 Current (Min),A,51.75
603909,Grove Estate Steynton,2023-08-13 15:50:00+00:00,feeder,20.0,L1 Current (Max),A,52.12
603909,Grove Estate Steynton,2023-08-13 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,51.88
603909,Grove Estate Steynton,2023-08-13 15:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 15:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.94
603909,Grove Estate Steynton,2023-08-13 15:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 15:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-4.38
603909,Grove Estate Steynton,2023-08-13 15:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 15:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.62
603909,Grove Estate Steynton,2023-08-13 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 15:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9860200000000001
603909,Grove Estate Steynton,2023-08-13 15:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9884
603909,Grove Estate Steynton,2023-08-13 15:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.91104
603909,Grove Estate Steynton,2023-08-13 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-13 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-13 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-13 15:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 15:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 15:50:00+00:00,feeder,10.0,L3 Current (Min),A,48.75
603909,Grove Estate Steynton,2023-08-13 15:50:00+00:00,feeder,10.0,L3 Current (Max),A,48.75
603909,Grove Estate Steynton,2023-08-13 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,48.75
603909,Grove Estate Steynton,2023-08-13 15:50:00+00:00,feeder,10.0,L2 Current (Min),A,33.0
603909,Grove Estate Steynton,2023-08-13 15:50:00+00:00,feeder,10.0,L2 Current (Max),A,33.25
603909,Grove Estate Steynton,2023-08-13 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,33.12
603909,Grove Estate Steynton,2023-08-13 15:50:00+00:00,feeder,10.0,L1 Current (Min),A,4.62
603909,Grove Estate Steynton,2023-08-13 15:50:00+00:00,feeder,10.0,L1 Current (Max),A,4.62
603909,Grove Estate Steynton,2023-08-13 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,4.62
603909,Grove Estate Steynton,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage (Min),V,242.16
603909,Grove Estate Steynton,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage (Max),V,242.2
603909,Grove Estate Steynton,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
603909,Grove Estate Steynton,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage (Min),V,241.16
603909,Grove Estate Steynton,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage (Max),V,241.19
603909,Grove Estate Steynton,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
603909,Grove Estate Steynton,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage (Min),V,240.64
603909,Grove Estate Steynton,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage (Max),V,240.64
603909,Grove Estate Steynton,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
603909,Grove Estate Steynton,2023-08-13 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 15:50:00+00:00,busbar,,L3 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-13 15:50:00+00:00,busbar,,L2 Active Power,kW,23.0
603909,Grove Estate Steynton,2023-08-13 15:50:00+00:00,busbar,,L1 Active Power,kW,23.0
603909,Grove Estate Steynton,2023-08-13 15:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 15:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 15:50:00+00:00,busbar,,L3 Current (Min),A,92.38
603909,Grove Estate Steynton,2023-08-13 15:50:00+00:00,busbar,,L3 Current (Max),A,94.0
603909,Grove Estate Steynton,2023-08-13 15:50:00+00:00,busbar,,L3 Current (RMS),A,93.25
603909,Grove Estate Steynton,2023-08-13 15:50:00+00:00,busbar,,L2 Current (Min),A,95.38
603909,Grove Estate Steynton,2023-08-13 15:50:00+00:00,busbar,,L2 Current (Max),A,95.75
603909,Grove Estate Steynton,2023-08-13 15:50:00+00:00,busbar,,L2 Current (RMS),A,95.5
603909,Grove Estate Steynton,2023-08-13 15:50:00+00:00,busbar,,L1 Current (Min),A,95.75
603909,Grove Estate Steynton,2023-08-13 15:50:00+00:00,busbar,,L1 Current (Max),A,96.12
603909,Grove Estate Steynton,2023-08-13 15:50:00+00:00,busbar,,L1 Current (RMS),A,95.88
603909,Grove Estate Steynton,2023-08-13 15:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 15:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 15:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 15:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.0
603909,Grove Estate Steynton,2023-08-13 15:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 15:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.06
603909,Grove Estate Steynton,2023-08-13 15:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 15:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.75
603909,Grove Estate Steynton,2023-08-13 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 15:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9627700000000001
603909,Grove Estate Steynton,2023-08-13 15:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.97464
603909,Grove Estate Steynton,2023-08-13 15:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.97729
603909,Grove Estate Steynton,2023-08-13 15:40:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-13 15:40:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-13 15:40:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-13 15:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 15:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 15:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 15:40:00+00:00,feeder,,L3 Current (Min),A,19.0
603909,Grove Estate Steynton,2023-08-13 15:40:00+00:00,feeder,,L3 Current (Max),A,19.12
603909,Grove Estate Steynton,2023-08-13 15:40:00+00:00,feeder,,L3 Current (RMS),A,19.12
603909,Grove Estate Steynton,2023-08-13 15:40:00+00:00,feeder,,L2 Current (Min),A,26.38
603909,Grove Estate Steynton,2023-08-13 15:40:00+00:00,feeder,,L2 Current (Max),A,26.38
603909,Grove Estate Steynton,2023-08-13 15:40:00+00:00,feeder,,L2 Current (RMS),A,26.38
603909,Grove Estate Steynton,2023-08-13 15:40:00+00:00,feeder,,L1 Current (Min),A,34.75
603909,Grove Estate Steynton,2023-08-13 15:40:00+00:00,feeder,,L1 Current (Max),A,35.0
603909,Grove Estate Steynton,2023-08-13 15:40:00+00:00,feeder,,L1 Current (RMS),A,34.88
603909,Grove Estate Steynton,2023-08-13 15:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 15:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,23.5
603909,Grove Estate Steynton,2023-08-13 15:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 15:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-7.37
603909,Grove Estate Steynton,2023-08-13 15:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 15:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-58.56
603909,Grove Estate Steynton,2023-08-13 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 15:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.26595
603909,Grove Estate Steynton,2023-08-13 15:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.20299
603909,Grove Estate Steynton,2023-08-13 15:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.05507000000000002
603909,Grove Estate Steynton,2023-08-13 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 15:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 15:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 15:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 15:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 15:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-13 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 15:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 15:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 15:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 15:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 15:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 15:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.13
603909,Grove Estate Steynton,2023-08-13 15:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 15:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-12.06
603909,Grove Estate Steynton,2023-08-13 15:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 15:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-20.18
603909,Grove Estate Steynton,2023-08-13 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 15:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.97455
603909,Grove Estate Steynton,2023-08-13 15:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9547100000000001
603909,Grove Estate Steynton,2023-08-13 15:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.88925
603909,Grove Estate Steynton,2023-08-13 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-13 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-13 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-13 15:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 15:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 15:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 15:40:00+00:00,feeder,20.0,L3 Current (Min),A,33.0
603909,Grove Estate Steynton,2023-08-13 15:40:00+00:00,feeder,20.0,L3 Current (Max),A,33.38
603909,Grove Estate Steynton,2023-08-13 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,33.12
603909,Grove Estate Steynton,2023-08-13 15:40:00+00:00,feeder,20.0,L2 Current (Min),A,33.75
603909,Grove Estate Steynton,2023-08-13 15:40:00+00:00,feeder,20.0,L2 Current (Max),A,33.88
603909,Grove Estate Steynton,2023-08-13 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,33.88
603909,Grove Estate Steynton,2023-08-13 15:40:00+00:00,feeder,20.0,L1 Current (Min),A,28.12
603909,Grove Estate Steynton,2023-08-13 15:40:00+00:00,feeder,20.0,L1 Current (Max),A,28.25
603909,Grove Estate Steynton,2023-08-13 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,28.12
603909,Grove Estate Steynton,2023-08-13 15:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 15:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.43
603909,Grove Estate Steynton,2023-08-13 15:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 15:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-2.88
603909,Grove Estate Steynton,2023-08-13 15:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 15:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,11.0
603909,Grove Estate Steynton,2023-08-13 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 15:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9331
603909,Grove Estate Steynton,2023-08-13 15:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9888600000000001
603909,Grove Estate Steynton,2023-08-13 15:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92712
603909,Grove Estate Steynton,2023-08-13 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-13 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-13 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-13 15:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 15:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 15:40:00+00:00,feeder,10.0,L3 Current (Min),A,18.75
603909,Grove Estate Steynton,2023-08-13 15:40:00+00:00,feeder,10.0,L3 Current (Max),A,18.88
603909,Grove Estate Steynton,2023-08-13 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,18.75
603909,Grove Estate Steynton,2023-08-13 15:40:00+00:00,feeder,10.0,L2 Current (Min),A,31.75
603909,Grove Estate Steynton,2023-08-13 15:40:00+00:00,feeder,10.0,L2 Current (Max),A,31.88
603909,Grove Estate Steynton,2023-08-13 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,31.88
603909,Grove Estate Steynton,2023-08-13 15:40:00+00:00,feeder,10.0,L1 Current (Min),A,6.12
603909,Grove Estate Steynton,2023-08-13 15:40:00+00:00,feeder,10.0,L1 Current (Max),A,6.25
603909,Grove Estate Steynton,2023-08-13 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.25
603909,Grove Estate Steynton,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage (Min),V,241.12
603909,Grove Estate Steynton,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage (Max),V,241.2
603909,Grove Estate Steynton,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
603909,Grove Estate Steynton,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage (Min),V,240.33
603909,Grove Estate Steynton,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage (Max),V,240.47
603909,Grove Estate Steynton,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
603909,Grove Estate Steynton,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage (Min),V,240.09
603909,Grove Estate Steynton,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage (Max),V,240.2
603909,Grove Estate Steynton,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
603909,Grove Estate Steynton,2023-08-13 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 15:40:00+00:00,busbar,,L3 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-13 15:40:00+00:00,busbar,,L2 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-13 15:40:00+00:00,busbar,,L1 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-13 15:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 15:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 15:40:00+00:00,busbar,,L3 Current (Min),A,70.38
603909,Grove Estate Steynton,2023-08-13 15:40:00+00:00,busbar,,L3 Current (Max),A,70.88
603909,Grove Estate Steynton,2023-08-13 15:40:00+00:00,busbar,,L3 Current (RMS),A,70.62
603909,Grove Estate Steynton,2023-08-13 15:40:00+00:00,busbar,,L2 Current (Min),A,91.62
603909,Grove Estate Steynton,2023-08-13 15:40:00+00:00,busbar,,L2 Current (Max),A,91.88
603909,Grove Estate Steynton,2023-08-13 15:40:00+00:00,busbar,,L2 Current (RMS),A,91.75
603909,Grove Estate Steynton,2023-08-13 15:40:00+00:00,busbar,,L1 Current (Min),A,67.88
603909,Grove Estate Steynton,2023-08-13 15:40:00+00:00,busbar,,L1 Current (Max),A,68.12
603909,Grove Estate Steynton,2023-08-13 15:40:00+00:00,busbar,,L1 Current (RMS),A,68.0
603909,Grove Estate Steynton,2023-08-13 15:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 15:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 15:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 15:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.38
603909,Grove Estate Steynton,2023-08-13 15:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 15:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.32
603909,Grove Estate Steynton,2023-08-13 15:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 15:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.19
603909,Grove Estate Steynton,2023-08-13 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 15:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9642299999999999
603909,Grove Estate Steynton,2023-08-13 15:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.98734
603909,Grove Estate Steynton,2023-08-13 15:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9798899999999999
603909,Grove Estate Steynton,2023-08-13 15:30:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-13 15:30:00+00:00,feeder,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-13 15:30:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-13 15:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 15:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 15:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 15:30:00+00:00,feeder,,L3 Current (Min),A,19.75
603909,Grove Estate Steynton,2023-08-13 15:30:00+00:00,feeder,,L3 Current (Max),A,19.88
603909,Grove Estate Steynton,2023-08-13 15:30:00+00:00,feeder,,L3 Current (RMS),A,19.88
603909,Grove Estate Steynton,2023-08-13 15:30:00+00:00,feeder,,L2 Current (Min),A,36.5
603909,Grove Estate Steynton,2023-08-13 15:30:00+00:00,feeder,,L2 Current (Max),A,36.62
603909,Grove Estate Steynton,2023-08-13 15:30:00+00:00,feeder,,L2 Current (RMS),A,36.62
603909,Grove Estate Steynton,2023-08-13 15:30:00+00:00,feeder,,L1 Current (Min),A,33.88
603909,Grove Estate Steynton,2023-08-13 15:30:00+00:00,feeder,,L1 Current (Max),A,34.0
603909,Grove Estate Steynton,2023-08-13 15:30:00+00:00,feeder,,L1 Current (RMS),A,34.0
603909,Grove Estate Steynton,2023-08-13 15:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 15:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-27.56
603909,Grove Estate Steynton,2023-08-13 15:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 15:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-25.25
603909,Grove Estate Steynton,2023-08-13 15:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 15:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-26.81
603909,Grove Estate Steynton,2023-08-13 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 15:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.16793
603909,Grove Estate Steynton,2023-08-13 15:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.27752
603909,Grove Estate Steynton,2023-08-13 15:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.05275
603909,Grove Estate Steynton,2023-08-13 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 15:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 15:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 15:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 15:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 15:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 15:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 15:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 15:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 15:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 15:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 15:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-3.82
603909,Grove Estate Steynton,2023-08-13 15:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 15:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.5
603909,Grove Estate Steynton,2023-08-13 15:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 15:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-21.81
603909,Grove Estate Steynton,2023-08-13 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 15:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.97736
603909,Grove Estate Steynton,2023-08-13 15:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96915
603909,Grove Estate Steynton,2023-08-13 15:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8663
603909,Grove Estate Steynton,2023-08-13 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-13 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-13 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-13 15:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 15:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 15:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 15:30:00+00:00,feeder,20.0,L3 Current (Min),A,29.5
603909,Grove Estate Steynton,2023-08-13 15:30:00+00:00,feeder,20.0,L3 Current (Max),A,30.0
603909,Grove Estate Steynton,2023-08-13 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,29.75
603909,Grove Estate Steynton,2023-08-13 15:30:00+00:00,feeder,20.0,L2 Current (Min),A,41.62
603909,Grove Estate Steynton,2023-08-13 15:30:00+00:00,feeder,20.0,L2 Current (Max),A,41.75
603909,Grove Estate Steynton,2023-08-13 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,41.75
603909,Grove Estate Steynton,2023-08-13 15:30:00+00:00,feeder,20.0,L1 Current (Min),A,28.25
603909,Grove Estate Steynton,2023-08-13 15:30:00+00:00,feeder,20.0,L1 Current (Max),A,28.38
603909,Grove Estate Steynton,2023-08-13 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,28.25
603909,Grove Estate Steynton,2023-08-13 15:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 15:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.13
603909,Grove Estate Steynton,2023-08-13 15:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 15:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-9.75
603909,Grove Estate Steynton,2023-08-13 15:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 15:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.0
603909,Grove Estate Steynton,2023-08-13 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 15:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9284399999999999
603909,Grove Estate Steynton,2023-08-13 15:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9579200000000001
603909,Grove Estate Steynton,2023-08-13 15:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98846
603909,Grove Estate Steynton,2023-08-13 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-13 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-13 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-13 15:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 15:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 15:30:00+00:00,feeder,10.0,L3 Current (Min),A,18.5
603909,Grove Estate Steynton,2023-08-13 15:30:00+00:00,feeder,10.0,L3 Current (Max),A,18.5
603909,Grove Estate Steynton,2023-08-13 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,18.5
603909,Grove Estate Steynton,2023-08-13 15:30:00+00:00,feeder,10.0,L2 Current (Min),A,19.38
603909,Grove Estate Steynton,2023-08-13 15:30:00+00:00,feeder,10.0,L2 Current (Max),A,19.38
