Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-13 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,19.38
603909,Grove Estate Steynton,2023-08-13 15:30:00+00:00,feeder,10.0,L1 Current (Min),A,13.62
603909,Grove Estate Steynton,2023-08-13 15:30:00+00:00,feeder,10.0,L1 Current (Max),A,13.88
603909,Grove Estate Steynton,2023-08-13 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.75
603909,Grove Estate Steynton,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage (Min),V,241.34
603909,Grove Estate Steynton,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage (Max),V,241.44
603909,Grove Estate Steynton,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
603909,Grove Estate Steynton,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage (Min),V,240.8
603909,Grove Estate Steynton,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage (Max),V,240.84
603909,Grove Estate Steynton,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.83
603909,Grove Estate Steynton,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage (Min),V,240.69
603909,Grove Estate Steynton,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage (Max),V,240.73
603909,Grove Estate Steynton,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
603909,Grove Estate Steynton,2023-08-13 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-13 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 15:30:00+00:00,busbar,,L3 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-13 15:30:00+00:00,busbar,,L2 Active Power,kW,23.0
603909,Grove Estate Steynton,2023-08-13 15:30:00+00:00,busbar,,L1 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-13 15:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 15:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 15:30:00+00:00,busbar,,L3 Current (Min),A,67.25
603909,Grove Estate Steynton,2023-08-13 15:30:00+00:00,busbar,,L3 Current (Max),A,67.62
603909,Grove Estate Steynton,2023-08-13 15:30:00+00:00,busbar,,L3 Current (RMS),A,67.5
603909,Grove Estate Steynton,2023-08-13 15:30:00+00:00,busbar,,L2 Current (Min),A,97.5
603909,Grove Estate Steynton,2023-08-13 15:30:00+00:00,busbar,,L2 Current (Max),A,97.5
603909,Grove Estate Steynton,2023-08-13 15:30:00+00:00,busbar,,L2 Current (RMS),A,97.5
603909,Grove Estate Steynton,2023-08-13 15:30:00+00:00,busbar,,L1 Current (Min),A,74.25
603909,Grove Estate Steynton,2023-08-13 15:30:00+00:00,busbar,,L1 Current (Max),A,74.62
603909,Grove Estate Steynton,2023-08-13 15:30:00+00:00,busbar,,L1 Current (RMS),A,74.5
603909,Grove Estate Steynton,2023-08-13 15:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 15:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 15:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 15:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.31
603909,Grove Estate Steynton,2023-08-13 15:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 15:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.25
603909,Grove Estate Steynton,2023-08-13 15:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 15:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,0.0
603909,Grove Estate Steynton,2023-08-13 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 15:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.978
603909,Grove Estate Steynton,2023-08-13 15:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9901399999999999
603909,Grove Estate Steynton,2023-08-13 15:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9939600000000001
603909,Grove Estate Steynton,2023-08-13 15:20:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-13 15:20:00+00:00,feeder,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-13 15:20:00+00:00,feeder,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-13 15:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 15:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 15:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 15:20:00+00:00,feeder,,L3 Current (Min),A,20.38
603909,Grove Estate Steynton,2023-08-13 15:20:00+00:00,feeder,,L3 Current (Max),A,20.5
603909,Grove Estate Steynton,2023-08-13 15:20:00+00:00,feeder,,L3 Current (RMS),A,20.5
603909,Grove Estate Steynton,2023-08-13 15:20:00+00:00,feeder,,L2 Current (Min),A,36.5
603909,Grove Estate Steynton,2023-08-13 15:20:00+00:00,feeder,,L2 Current (Max),A,36.62
603909,Grove Estate Steynton,2023-08-13 15:20:00+00:00,feeder,,L2 Current (RMS),A,36.62
603909,Grove Estate Steynton,2023-08-13 15:20:00+00:00,feeder,,L1 Current (Min),A,56.38
603909,Grove Estate Steynton,2023-08-13 15:20:00+00:00,feeder,,L1 Current (Max),A,56.62
603909,Grove Estate Steynton,2023-08-13 15:20:00+00:00,feeder,,L1 Current (RMS),A,56.5
603909,Grove Estate Steynton,2023-08-13 15:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 15:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-34.44
603909,Grove Estate Steynton,2023-08-13 15:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 15:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-53.44
603909,Grove Estate Steynton,2023-08-13 15:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 15:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-11.37
603909,Grove Estate Steynton,2023-08-13 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 15:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.21422
603909,Grove Estate Steynton,2023-08-13 15:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.13127
603909,Grove Estate Steynton,2023-08-13 15:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.19480999999999998
603909,Grove Estate Steynton,2023-08-13 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 15:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 15:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 15:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 15:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 15:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 15:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 15:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 15:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 15:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 15:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 15:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.5
603909,Grove Estate Steynton,2023-08-13 15:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 15:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-16.13
603909,Grove Estate Steynton,2023-08-13 15:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 15:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.56
603909,Grove Estate Steynton,2023-08-13 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 15:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9459799999999999
603909,Grove Estate Steynton,2023-08-13 15:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9343299999999999
603909,Grove Estate Steynton,2023-08-13 15:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9420799999999999
603909,Grove Estate Steynton,2023-08-13 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-13 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-13 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-13 15:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 15:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 15:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 15:20:00+00:00,feeder,20.0,L3 Current (Min),A,18.12
603909,Grove Estate Steynton,2023-08-13 15:20:00+00:00,feeder,20.0,L3 Current (Max),A,18.38
603909,Grove Estate Steynton,2023-08-13 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.25
603909,Grove Estate Steynton,2023-08-13 15:20:00+00:00,feeder,20.0,L2 Current (Min),A,30.5
603909,Grove Estate Steynton,2023-08-13 15:20:00+00:00,feeder,20.0,L2 Current (Max),A,30.75
603909,Grove Estate Steynton,2023-08-13 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,30.62
603909,Grove Estate Steynton,2023-08-13 15:20:00+00:00,feeder,20.0,L1 Current (Min),A,38.88
603909,Grove Estate Steynton,2023-08-13 15:20:00+00:00,feeder,20.0,L1 Current (Max),A,39.38
603909,Grove Estate Steynton,2023-08-13 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,39.12
603909,Grove Estate Steynton,2023-08-13 15:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 15:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.44
603909,Grove Estate Steynton,2023-08-13 15:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 15:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-3.94
603909,Grove Estate Steynton,2023-08-13 15:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 15:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.81
603909,Grove Estate Steynton,2023-08-13 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 15:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9717100000000001
603909,Grove Estate Steynton,2023-08-13 15:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9853799999999999
603909,Grove Estate Steynton,2023-08-13 15:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8725299999999999
603909,Grove Estate Steynton,2023-08-13 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-13 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-13 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-13 15:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 15:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 15:20:00+00:00,feeder,10.0,L3 Current (Min),A,27.75
603909,Grove Estate Steynton,2023-08-13 15:20:00+00:00,feeder,10.0,L3 Current (Max),A,27.88
603909,Grove Estate Steynton,2023-08-13 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,27.75
603909,Grove Estate Steynton,2023-08-13 15:20:00+00:00,feeder,10.0,L2 Current (Min),A,28.25
603909,Grove Estate Steynton,2023-08-13 15:20:00+00:00,feeder,10.0,L2 Current (Max),A,28.38
603909,Grove Estate Steynton,2023-08-13 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,28.25
603909,Grove Estate Steynton,2023-08-13 15:20:00+00:00,feeder,10.0,L1 Current (Min),A,4.12
603909,Grove Estate Steynton,2023-08-13 15:20:00+00:00,feeder,10.0,L1 Current (Max),A,4.25
603909,Grove Estate Steynton,2023-08-13 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,4.12
603909,Grove Estate Steynton,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage (Min),V,241.66
603909,Grove Estate Steynton,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage (Max),V,241.66
603909,Grove Estate Steynton,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
603909,Grove Estate Steynton,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage (Min),V,241.02
603909,Grove Estate Steynton,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage (Max),V,241.03
603909,Grove Estate Steynton,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
603909,Grove Estate Steynton,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage (Min),V,240.81
603909,Grove Estate Steynton,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage (Max),V,240.84
603909,Grove Estate Steynton,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
603909,Grove Estate Steynton,2023-08-13 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-13 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 15:20:00+00:00,busbar,,L3 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-13 15:20:00+00:00,busbar,,L2 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-13 15:20:00+00:00,busbar,,L1 Active Power,kW,23.0
603909,Grove Estate Steynton,2023-08-13 15:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 15:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 15:20:00+00:00,busbar,,L3 Current (Min),A,66.0
603909,Grove Estate Steynton,2023-08-13 15:20:00+00:00,busbar,,L3 Current (Max),A,66.38
603909,Grove Estate Steynton,2023-08-13 15:20:00+00:00,busbar,,L3 Current (RMS),A,66.12
603909,Grove Estate Steynton,2023-08-13 15:20:00+00:00,busbar,,L2 Current (Min),A,94.75
603909,Grove Estate Steynton,2023-08-13 15:20:00+00:00,busbar,,L2 Current (Max),A,95.0
603909,Grove Estate Steynton,2023-08-13 15:20:00+00:00,busbar,,L2 Current (RMS),A,94.88
603909,Grove Estate Steynton,2023-08-13 15:20:00+00:00,busbar,,L1 Current (Min),A,98.38
603909,Grove Estate Steynton,2023-08-13 15:20:00+00:00,busbar,,L1 Current (Max),A,99.25
603909,Grove Estate Steynton,2023-08-13 15:20:00+00:00,busbar,,L1 Current (RMS),A,98.75
603909,Grove Estate Steynton,2023-08-13 15:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 15:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 15:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 15:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.19
603909,Grove Estate Steynton,2023-08-13 15:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 15:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.06
603909,Grove Estate Steynton,2023-08-13 15:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 15:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.0
603909,Grove Estate Steynton,2023-08-13 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 15:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.96146
603909,Grove Estate Steynton,2023-08-13 15:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98575
603909,Grove Estate Steynton,2023-08-13 15:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.98703
603909,Grove Estate Steynton,2023-08-13 15:10:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-13 15:10:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-13 15:10:00+00:00,feeder,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-13 15:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 15:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 15:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 15:10:00+00:00,feeder,,L3 Current (Min),A,22.38
603909,Grove Estate Steynton,2023-08-13 15:10:00+00:00,feeder,,L3 Current (Max),A,22.38
603909,Grove Estate Steynton,2023-08-13 15:10:00+00:00,feeder,,L3 Current (RMS),A,22.38
603909,Grove Estate Steynton,2023-08-13 15:10:00+00:00,feeder,,L2 Current (Min),A,29.5
603909,Grove Estate Steynton,2023-08-13 15:10:00+00:00,feeder,,L2 Current (Max),A,29.5
603909,Grove Estate Steynton,2023-08-13 15:10:00+00:00,feeder,,L2 Current (RMS),A,29.5
603909,Grove Estate Steynton,2023-08-13 15:10:00+00:00,feeder,,L1 Current (Min),A,45.5
603909,Grove Estate Steynton,2023-08-13 15:10:00+00:00,feeder,,L1 Current (Max),A,45.62
603909,Grove Estate Steynton,2023-08-13 15:10:00+00:00,feeder,,L1 Current (RMS),A,45.5
603909,Grove Estate Steynton,2023-08-13 15:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 15:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-54.56
603909,Grove Estate Steynton,2023-08-13 15:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 15:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,37.0
603909,Grove Estate Steynton,2023-08-13 15:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 15:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-90.94
603909,Grove Estate Steynton,2023-08-13 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 15:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.12047000000000001
603909,Grove Estate Steynton,2023-08-13 15:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.16810999999999998
603909,Grove Estate Steynton,2023-08-13 15:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.09667
603909,Grove Estate Steynton,2023-08-13 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 15:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 15:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 15:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 15:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 15:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 15:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 15:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 15:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 15:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 15:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 15:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-12.25
603909,Grove Estate Steynton,2023-08-13 15:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 15:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.38
603909,Grove Estate Steynton,2023-08-13 15:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 15:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.5
603909,Grove Estate Steynton,2023-08-13 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 15:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.93674
603909,Grove Estate Steynton,2023-08-13 15:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98093
603909,Grove Estate Steynton,2023-08-13 15:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9381700000000001
603909,Grove Estate Steynton,2023-08-13 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-13 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-13 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-13 15:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 15:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 15:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 15:10:00+00:00,feeder,20.0,L3 Current (Min),A,18.38
603909,Grove Estate Steynton,2023-08-13 15:10:00+00:00,feeder,20.0,L3 Current (Max),A,18.62
603909,Grove Estate Steynton,2023-08-13 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,18.5
603909,Grove Estate Steynton,2023-08-13 15:10:00+00:00,feeder,20.0,L2 Current (Min),A,29.62
603909,Grove Estate Steynton,2023-08-13 15:10:00+00:00,feeder,20.0,L2 Current (Max),A,29.62
603909,Grove Estate Steynton,2023-08-13 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,29.62
603909,Grove Estate Steynton,2023-08-13 15:10:00+00:00,feeder,20.0,L1 Current (Min),A,36.0
603909,Grove Estate Steynton,2023-08-13 15:10:00+00:00,feeder,20.0,L1 Current (Max),A,36.88
603909,Grove Estate Steynton,2023-08-13 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,36.25
603909,Grove Estate Steynton,2023-08-13 15:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 15:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.25
603909,Grove Estate Steynton,2023-08-13 15:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 15:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,0.88
603909,Grove Estate Steynton,2023-08-13 15:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 15:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.88
603909,Grove Estate Steynton,2023-08-13 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 15:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9726600000000001
603909,Grove Estate Steynton,2023-08-13 15:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98849
603909,Grove Estate Steynton,2023-08-13 15:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9870899999999999
603909,Grove Estate Steynton,2023-08-13 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-13 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-13 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-13 15:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 15:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 15:10:00+00:00,feeder,10.0,L3 Current (Min),A,36.38
603909,Grove Estate Steynton,2023-08-13 15:10:00+00:00,feeder,10.0,L3 Current (Max),A,36.5
603909,Grove Estate Steynton,2023-08-13 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,36.38
603909,Grove Estate Steynton,2023-08-13 15:10:00+00:00,feeder,10.0,L2 Current (Min),A,34.38
603909,Grove Estate Steynton,2023-08-13 15:10:00+00:00,feeder,10.0,L2 Current (Max),A,34.38
603909,Grove Estate Steynton,2023-08-13 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,34.38
603909,Grove Estate Steynton,2023-08-13 15:10:00+00:00,feeder,10.0,L1 Current (Min),A,13.38
603909,Grove Estate Steynton,2023-08-13 15:10:00+00:00,feeder,10.0,L1 Current (Max),A,13.5
603909,Grove Estate Steynton,2023-08-13 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.38
603909,Grove Estate Steynton,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage (Min),V,242.14
603909,Grove Estate Steynton,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage (Max),V,242.2
603909,Grove Estate Steynton,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
603909,Grove Estate Steynton,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage (Min),V,241.11
603909,Grove Estate Steynton,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage (Max),V,241.16
603909,Grove Estate Steynton,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
603909,Grove Estate Steynton,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage (Min),V,240.88
603909,Grove Estate Steynton,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage (Max),V,240.98
603909,Grove Estate Steynton,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
603909,Grove Estate Steynton,2023-08-13 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 15:10:00+00:00,busbar,,L3 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-13 15:10:00+00:00,busbar,,L2 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-13 15:10:00+00:00,busbar,,L1 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-13 15:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 15:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 15:10:00+00:00,busbar,,L3 Current (Min),A,76.5
603909,Grove Estate Steynton,2023-08-13 15:10:00+00:00,busbar,,L3 Current (Max),A,76.75
603909,Grove Estate Steynton,2023-08-13 15:10:00+00:00,busbar,,L3 Current (RMS),A,76.75
603909,Grove Estate Steynton,2023-08-13 15:10:00+00:00,busbar,,L2 Current (Min),A,93.25
603909,Grove Estate Steynton,2023-08-13 15:10:00+00:00,busbar,,L2 Current (Max),A,93.38
603909,Grove Estate Steynton,2023-08-13 15:10:00+00:00,busbar,,L2 Current (RMS),A,93.38
603909,Grove Estate Steynton,2023-08-13 15:10:00+00:00,busbar,,L1 Current (Min),A,94.25
603909,Grove Estate Steynton,2023-08-13 15:10:00+00:00,busbar,,L1 Current (Max),A,95.12
603909,Grove Estate Steynton,2023-08-13 15:10:00+00:00,busbar,,L1 Current (RMS),A,94.5
603909,Grove Estate Steynton,2023-08-13 15:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 15:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 15:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 15:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.19
603909,Grove Estate Steynton,2023-08-13 15:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 15:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.19
603909,Grove Estate Steynton,2023-08-13 15:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 15:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,0.81
603909,Grove Estate Steynton,2023-08-13 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 15:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9711
603909,Grove Estate Steynton,2023-08-13 15:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9793700000000001
603909,Grove Estate Steynton,2023-08-13 15:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.98462
603909,Grove Estate Steynton,2023-08-13 15:00:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-13 15:00:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-13 15:00:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-13 15:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 15:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 15:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 15:00:00+00:00,feeder,,L3 Current (Min),A,19.25
603909,Grove Estate Steynton,2023-08-13 15:00:00+00:00,feeder,,L3 Current (Max),A,19.25
603909,Grove Estate Steynton,2023-08-13 15:00:00+00:00,feeder,,L3 Current (RMS),A,19.25
603909,Grove Estate Steynton,2023-08-13 15:00:00+00:00,feeder,,L2 Current (Min),A,26.75
603909,Grove Estate Steynton,2023-08-13 15:00:00+00:00,feeder,,L2 Current (Max),A,26.75
603909,Grove Estate Steynton,2023-08-13 15:00:00+00:00,feeder,,L2 Current (RMS),A,26.75
603909,Grove Estate Steynton,2023-08-13 15:00:00+00:00,feeder,,L1 Current (Min),A,34.5
603909,Grove Estate Steynton,2023-08-13 15:00:00+00:00,feeder,,L1 Current (Max),A,38.25
603909,Grove Estate Steynton,2023-08-13 15:00:00+00:00,feeder,,L1 Current (RMS),A,36.38
603909,Grove Estate Steynton,2023-08-13 15:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 15:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,76.62
603909,Grove Estate Steynton,2023-08-13 15:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 15:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-1.0
603909,Grove Estate Steynton,2023-08-13 15:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 15:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-66.06
603909,Grove Estate Steynton,2023-08-13 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 15:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.11159000000000001
603909,Grove Estate Steynton,2023-08-13 15:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.19622
603909,Grove Estate Steynton,2023-08-13 15:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.0454
603909,Grove Estate Steynton,2023-08-13 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 15:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 15:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 15:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 15:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 15:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-13 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-13 15:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 15:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 15:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 15:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 15:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 15:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.13
603909,Grove Estate Steynton,2023-08-13 15:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 15:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,2.12
603909,Grove Estate Steynton,2023-08-13 15:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 15:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-20.38
603909,Grove Estate Steynton,2023-08-13 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 15:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9764700000000001
603909,Grove Estate Steynton,2023-08-13 15:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9678
603909,Grove Estate Steynton,2023-08-13 15:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.88644
603909,Grove Estate Steynton,2023-08-13 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-13 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-13 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-13 15:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 15:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 15:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 15:00:00+00:00,feeder,20.0,L3 Current (Min),A,29.5
603909,Grove Estate Steynton,2023-08-13 15:00:00+00:00,feeder,20.0,L3 Current (Max),A,30.0
603909,Grove Estate Steynton,2023-08-13 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,29.75
603909,Grove Estate Steynton,2023-08-13 15:00:00+00:00,feeder,20.0,L2 Current (Min),A,22.12
603909,Grove Estate Steynton,2023-08-13 15:00:00+00:00,feeder,20.0,L2 Current (Max),A,22.25
603909,Grove Estate Steynton,2023-08-13 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,22.12
603909,Grove Estate Steynton,2023-08-13 15:00:00+00:00,feeder,20.0,L1 Current (Min),A,29.38
603909,Grove Estate Steynton,2023-08-13 15:00:00+00:00,feeder,20.0,L1 Current (Max),A,29.5
603909,Grove Estate Steynton,2023-08-13 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,29.38
603909,Grove Estate Steynton,2023-08-13 15:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 15:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.19
603909,Grove Estate Steynton,2023-08-13 15:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 15:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,0.5
603909,Grove Estate Steynton,2023-08-13 15:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 15:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,22.81
603909,Grove Estate Steynton,2023-08-13 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-13 15:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9801
603909,Grove Estate Steynton,2023-08-13 15:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9869700000000001
603909,Grove Estate Steynton,2023-08-13 15:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8707299999999999
603909,Grove Estate Steynton,2023-08-13 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-13 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-13 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-13 15:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 15:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 15:00:00+00:00,feeder,10.0,L3 Current (Min),A,36.25
603909,Grove Estate Steynton,2023-08-13 15:00:00+00:00,feeder,10.0,L3 Current (Max),A,36.38
603909,Grove Estate Steynton,2023-08-13 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,36.38
603909,Grove Estate Steynton,2023-08-13 15:00:00+00:00,feeder,10.0,L2 Current (Min),A,27.5
603909,Grove Estate Steynton,2023-08-13 15:00:00+00:00,feeder,10.0,L2 Current (Max),A,27.5
603909,Grove Estate Steynton,2023-08-13 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,27.5
603909,Grove Estate Steynton,2023-08-13 15:00:00+00:00,feeder,10.0,L1 Current (Min),A,6.12
603909,Grove Estate Steynton,2023-08-13 15:00:00+00:00,feeder,10.0,L1 Current (Max),A,6.25
603909,Grove Estate Steynton,2023-08-13 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.12
603909,Grove Estate Steynton,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage (Min),V,244.0
603909,Grove Estate Steynton,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage (Max),V,244.0
603909,Grove Estate Steynton,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
603909,Grove Estate Steynton,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage (Min),V,243.12
603909,Grove Estate Steynton,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage (Max),V,243.14
603909,Grove Estate Steynton,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
603909,Grove Estate Steynton,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage (Min),V,243.11
603909,Grove Estate Steynton,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage (Max),V,243.11
603909,Grove Estate Steynton,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
603909,Grove Estate Steynton,2023-08-13 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 15:00:00+00:00,busbar,,L3 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-13 15:00:00+00:00,busbar,,L2 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-13 15:00:00+00:00,busbar,,L1 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-13 15:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 15:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 15:00:00+00:00,busbar,,L3 Current (Min),A,84.75
603909,Grove Estate Steynton,2023-08-13 15:00:00+00:00,busbar,,L3 Current (Max),A,85.38
603909,Grove Estate Steynton,2023-08-13 15:00:00+00:00,busbar,,L3 Current (RMS),A,85.0
603909,Grove Estate Steynton,2023-08-13 15:00:00+00:00,busbar,,L2 Current (Min),A,76.12
603909,Grove Estate Steynton,2023-08-13 15:00:00+00:00,busbar,,L2 Current (Max),A,76.25
603909,Grove Estate Steynton,2023-08-13 15:00:00+00:00,busbar,,L2 Current (RMS),A,76.25
603909,Grove Estate Steynton,2023-08-13 15:00:00+00:00,busbar,,L1 Current (Min),A,67.88
603909,Grove Estate Steynton,2023-08-13 15:00:00+00:00,busbar,,L1 Current (Max),A,71.62
603909,Grove Estate Steynton,2023-08-13 15:00:00+00:00,busbar,,L1 Current (RMS),A,69.75
603909,Grove Estate Steynton,2023-08-13 15:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 15:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 14:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 14:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.62
603909,Grove Estate Steynton,2023-08-13 14:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 14:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.94
603909,Grove Estate Steynton,2023-08-13 14:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 14:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,0.06
603909,Grove Estate Steynton,2023-08-13 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 14:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9611799999999999
603909,Grove Estate Steynton,2023-08-13 14:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9870899999999999
603909,Grove Estate Steynton,2023-08-13 14:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.98025
603909,Grove Estate Steynton,2023-08-13 14:50:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-13 14:50:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-13 14:50:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-13 14:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 14:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 14:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 14:50:00+00:00,feeder,,L3 Current (Min),A,18.62
603909,Grove Estate Steynton,2023-08-13 14:50:00+00:00,feeder,,L3 Current (Max),A,19.38
603909,Grove Estate Steynton,2023-08-13 14:50:00+00:00,feeder,,L3 Current (RMS),A,19.0
603909,Grove Estate Steynton,2023-08-13 14:50:00+00:00,feeder,,L2 Current (Min),A,31.88
603909,Grove Estate Steynton,2023-08-13 14:50:00+00:00,feeder,,L2 Current (Max),A,32.0
603909,Grove Estate Steynton,2023-08-13 14:50:00+00:00,feeder,,L2 Current (RMS),A,32.0
603909,Grove Estate Steynton,2023-08-13 14:50:00+00:00,feeder,,L1 Current (Min),A,33.12
603909,Grove Estate Steynton,2023-08-13 14:50:00+00:00,feeder,,L1 Current (Max),A,33.5
603909,Grove Estate Steynton,2023-08-13 14:50:00+00:00,feeder,,L1 Current (RMS),A,33.38
603909,Grove Estate Steynton,2023-08-13 14:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 14:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-30.06
603909,Grove Estate Steynton,2023-08-13 14:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 14:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,51.19
603909,Grove Estate Steynton,2023-08-13 14:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 14:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,121.5
603909,Grove Estate Steynton,2023-08-13 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 14:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.21303000000000002
603909,Grove Estate Steynton,2023-08-13 14:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.1639
603909,Grove Estate Steynton,2023-08-13 14:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.055439999999999996
603909,Grove Estate Steynton,2023-08-13 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 14:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 14:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 14:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 14:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 14:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-13 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 14:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 14:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 14:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 14:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 14:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 14:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-18.19
603909,Grove Estate Steynton,2023-08-13 14:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 14:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,1.19
603909,Grove Estate Steynton,2023-08-13 14:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 14:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-32.63
603909,Grove Estate Steynton,2023-08-13 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 14:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8594
603909,Grove Estate Steynton,2023-08-13 14:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9585899999999999
603909,Grove Estate Steynton,2023-08-13 14:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.76165
603909,Grove Estate Steynton,2023-08-13 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-13 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-13 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-13 14:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 14:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 14:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 14:50:00+00:00,feeder,20.0,L3 Current (Min),A,13.0
603909,Grove Estate Steynton,2023-08-13 14:50:00+00:00,feeder,20.0,L3 Current (Max),A,13.5
603909,Grove Estate Steynton,2023-08-13 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.12
603909,Grove Estate Steynton,2023-08-13 14:50:00+00:00,feeder,20.0,L2 Current (Min),A,22.88
