Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-13 14:50:00+00:00,feeder,20.0,L2 Current (Max),A,23.25
603909,Grove Estate Steynton,2023-08-13 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,23.0
603909,Grove Estate Steynton,2023-08-13 14:50:00+00:00,feeder,20.0,L1 Current (Min),A,20.25
603909,Grove Estate Steynton,2023-08-13 14:50:00+00:00,feeder,20.0,L1 Current (Max),A,20.75
603909,Grove Estate Steynton,2023-08-13 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.62
603909,Grove Estate Steynton,2023-08-13 14:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 14:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.06
603909,Grove Estate Steynton,2023-08-13 14:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 14:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,7.44
603909,Grove Estate Steynton,2023-08-13 14:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 14:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,32.56
603909,Grove Estate Steynton,2023-08-13 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-13 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-13 14:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9516899999999999
603909,Grove Estate Steynton,2023-08-13 14:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9691200000000001
603909,Grove Estate Steynton,2023-08-13 14:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.81616
603909,Grove Estate Steynton,2023-08-13 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-13 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-13 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-13 14:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 14:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 14:50:00+00:00,feeder,10.0,L3 Current (Min),A,25.75
603909,Grove Estate Steynton,2023-08-13 14:50:00+00:00,feeder,10.0,L3 Current (Max),A,26.38
603909,Grove Estate Steynton,2023-08-13 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,26.12
603909,Grove Estate Steynton,2023-08-13 14:50:00+00:00,feeder,10.0,L2 Current (Min),A,19.12
603909,Grove Estate Steynton,2023-08-13 14:50:00+00:00,feeder,10.0,L2 Current (Max),A,19.5
603909,Grove Estate Steynton,2023-08-13 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,19.38
603909,Grove Estate Steynton,2023-08-13 14:50:00+00:00,feeder,10.0,L1 Current (Min),A,5.88
603909,Grove Estate Steynton,2023-08-13 14:50:00+00:00,feeder,10.0,L1 Current (Max),A,6.0
603909,Grove Estate Steynton,2023-08-13 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.88
603909,Grove Estate Steynton,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage (Min),V,243.81
603909,Grove Estate Steynton,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage (Max),V,243.86
603909,Grove Estate Steynton,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
603909,Grove Estate Steynton,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage (Min),V,242.75
603909,Grove Estate Steynton,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage (Max),V,242.81
603909,Grove Estate Steynton,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
603909,Grove Estate Steynton,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage (Min),V,242.52
603909,Grove Estate Steynton,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage (Max),V,242.56
603909,Grove Estate Steynton,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
603909,Grove Estate Steynton,2023-08-13 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 14:50:00+00:00,busbar,,L3 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-13 14:50:00+00:00,busbar,,L2 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-13 14:50:00+00:00,busbar,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-13 14:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 14:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 14:50:00+00:00,busbar,,L3 Current (Min),A,57.0
603909,Grove Estate Steynton,2023-08-13 14:50:00+00:00,busbar,,L3 Current (Max),A,58.12
603909,Grove Estate Steynton,2023-08-13 14:50:00+00:00,busbar,,L3 Current (RMS),A,57.5
603909,Grove Estate Steynton,2023-08-13 14:50:00+00:00,busbar,,L2 Current (Min),A,73.75
603909,Grove Estate Steynton,2023-08-13 14:50:00+00:00,busbar,,L2 Current (Max),A,74.25
603909,Grove Estate Steynton,2023-08-13 14:50:00+00:00,busbar,,L2 Current (RMS),A,74.0
603909,Grove Estate Steynton,2023-08-13 14:50:00+00:00,busbar,,L1 Current (Min),A,55.75
603909,Grove Estate Steynton,2023-08-13 14:50:00+00:00,busbar,,L1 Current (Max),A,56.38
603909,Grove Estate Steynton,2023-08-13 14:50:00+00:00,busbar,,L1 Current (RMS),A,56.12
603909,Grove Estate Steynton,2023-08-13 14:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 14:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 14:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 14:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.0
603909,Grove Estate Steynton,2023-08-13 14:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 14:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.19
603909,Grove Estate Steynton,2023-08-13 14:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 14:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.56
603909,Grove Estate Steynton,2023-08-13 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 14:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.96347
603909,Grove Estate Steynton,2023-08-13 14:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.99371
603909,Grove Estate Steynton,2023-08-13 14:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.97864
603909,Grove Estate Steynton,2023-08-13 14:40:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-13 14:40:00+00:00,feeder,,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-13 14:40:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-13 14:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 14:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 14:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 14:40:00+00:00,feeder,,L3 Current (Min),A,18.75
603909,Grove Estate Steynton,2023-08-13 14:40:00+00:00,feeder,,L3 Current (Max),A,18.88
603909,Grove Estate Steynton,2023-08-13 14:40:00+00:00,feeder,,L3 Current (RMS),A,18.88
603909,Grove Estate Steynton,2023-08-13 14:40:00+00:00,feeder,,L2 Current (Min),A,43.88
603909,Grove Estate Steynton,2023-08-13 14:40:00+00:00,feeder,,L2 Current (Max),A,44.0
603909,Grove Estate Steynton,2023-08-13 14:40:00+00:00,feeder,,L2 Current (RMS),A,44.0
603909,Grove Estate Steynton,2023-08-13 14:40:00+00:00,feeder,,L1 Current (Min),A,32.0
603909,Grove Estate Steynton,2023-08-13 14:40:00+00:00,feeder,,L1 Current (Max),A,32.25
603909,Grove Estate Steynton,2023-08-13 14:40:00+00:00,feeder,,L1 Current (RMS),A,32.12
603909,Grove Estate Steynton,2023-08-13 14:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 14:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,25.81
603909,Grove Estate Steynton,2023-08-13 14:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 14:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,18.25
603909,Grove Estate Steynton,2023-08-13 14:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 14:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-126.0
603909,Grove Estate Steynton,2023-08-13 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 14:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.12862
603909,Grove Estate Steynton,2023-08-13 14:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.19457
603909,Grove Estate Steynton,2023-08-13 14:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.05275
603909,Grove Estate Steynton,2023-08-13 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 14:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 14:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 14:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 14:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 14:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-13 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-13 14:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 14:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 14:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 14:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 14:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 14:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.87
603909,Grove Estate Steynton,2023-08-13 14:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 14:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.75
603909,Grove Estate Steynton,2023-08-13 14:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 14:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.25
603909,Grove Estate Steynton,2023-08-13 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 14:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9622200000000001
603909,Grove Estate Steynton,2023-08-13 14:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9543799999999999
603909,Grove Estate Steynton,2023-08-13 14:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9158
603909,Grove Estate Steynton,2023-08-13 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-13 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-13 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-13 14:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 14:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 14:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 14:40:00+00:00,feeder,20.0,L3 Current (Min),A,25.0
603909,Grove Estate Steynton,2023-08-13 14:40:00+00:00,feeder,20.0,L3 Current (Max),A,25.38
603909,Grove Estate Steynton,2023-08-13 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,25.0
603909,Grove Estate Steynton,2023-08-13 14:40:00+00:00,feeder,20.0,L2 Current (Min),A,20.5
603909,Grove Estate Steynton,2023-08-13 14:40:00+00:00,feeder,20.0,L2 Current (Max),A,27.12
603909,Grove Estate Steynton,2023-08-13 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,24.38
603909,Grove Estate Steynton,2023-08-13 14:40:00+00:00,feeder,20.0,L1 Current (Min),A,33.12
603909,Grove Estate Steynton,2023-08-13 14:40:00+00:00,feeder,20.0,L1 Current (Max),A,33.75
603909,Grove Estate Steynton,2023-08-13 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,33.38
603909,Grove Estate Steynton,2023-08-13 14:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 14:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.44
603909,Grove Estate Steynton,2023-08-13 14:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 14:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-5.56
603909,Grove Estate Steynton,2023-08-13 14:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 14:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,36.37
603909,Grove Estate Steynton,2023-08-13 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-13 14:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9782700000000001
603909,Grove Estate Steynton,2023-08-13 14:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96362
603909,Grove Estate Steynton,2023-08-13 14:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.7911
603909,Grove Estate Steynton,2023-08-13 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-13 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-13 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-13 14:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 14:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 14:40:00+00:00,feeder,10.0,L3 Current (Min),A,34.88
603909,Grove Estate Steynton,2023-08-13 14:40:00+00:00,feeder,10.0,L3 Current (Max),A,35.0
603909,Grove Estate Steynton,2023-08-13 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,35.0
603909,Grove Estate Steynton,2023-08-13 14:40:00+00:00,feeder,10.0,L2 Current (Min),A,17.25
603909,Grove Estate Steynton,2023-08-13 14:40:00+00:00,feeder,10.0,L2 Current (Max),A,17.38
603909,Grove Estate Steynton,2023-08-13 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.38
603909,Grove Estate Steynton,2023-08-13 14:40:00+00:00,feeder,10.0,L1 Current (Min),A,7.62
603909,Grove Estate Steynton,2023-08-13 14:40:00+00:00,feeder,10.0,L1 Current (Max),A,8.0
603909,Grove Estate Steynton,2023-08-13 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.75
603909,Grove Estate Steynton,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage (Min),V,244.05
603909,Grove Estate Steynton,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage (Max),V,244.11
603909,Grove Estate Steynton,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
603909,Grove Estate Steynton,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage (Min),V,243.36
603909,Grove Estate Steynton,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage (Max),V,243.42
603909,Grove Estate Steynton,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
603909,Grove Estate Steynton,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage (Min),V,243.06
603909,Grove Estate Steynton,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage (Max),V,243.12
603909,Grove Estate Steynton,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
603909,Grove Estate Steynton,2023-08-13 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 14:40:00+00:00,busbar,,L3 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-13 14:40:00+00:00,busbar,,L2 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-13 14:40:00+00:00,busbar,,L1 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-13 14:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 14:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 14:40:00+00:00,busbar,,L3 Current (Min),A,78.38
603909,Grove Estate Steynton,2023-08-13 14:40:00+00:00,busbar,,L3 Current (Max),A,78.62
603909,Grove Estate Steynton,2023-08-13 14:40:00+00:00,busbar,,L3 Current (RMS),A,78.38
603909,Grove Estate Steynton,2023-08-13 14:40:00+00:00,busbar,,L2 Current (Min),A,81.12
603909,Grove Estate Steynton,2023-08-13 14:40:00+00:00,busbar,,L2 Current (Max),A,88.0
603909,Grove Estate Steynton,2023-08-13 14:40:00+00:00,busbar,,L2 Current (RMS),A,85.25
603909,Grove Estate Steynton,2023-08-13 14:40:00+00:00,busbar,,L1 Current (Min),A,70.12
603909,Grove Estate Steynton,2023-08-13 14:40:00+00:00,busbar,,L1 Current (Max),A,70.75
603909,Grove Estate Steynton,2023-08-13 14:40:00+00:00,busbar,,L1 Current (RMS),A,70.5
603909,Grove Estate Steynton,2023-08-13 14:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 14:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 14:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 14:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.81
603909,Grove Estate Steynton,2023-08-13 14:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 14:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.38
603909,Grove Estate Steynton,2023-08-13 14:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 14:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.88
603909,Grove Estate Steynton,2023-08-13 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 14:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.96347
603909,Grove Estate Steynton,2023-08-13 14:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.98669
603909,Grove Estate Steynton,2023-08-13 14:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.97751
603909,Grove Estate Steynton,2023-08-13 14:30:00+00:00,feeder,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-13 14:30:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-13 14:30:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-13 14:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 14:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 14:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 14:30:00+00:00,feeder,,L3 Current (Min),A,25.75
603909,Grove Estate Steynton,2023-08-13 14:30:00+00:00,feeder,,L3 Current (Max),A,25.88
603909,Grove Estate Steynton,2023-08-13 14:30:00+00:00,feeder,,L3 Current (RMS),A,25.88
603909,Grove Estate Steynton,2023-08-13 14:30:00+00:00,feeder,,L2 Current (Min),A,31.75
603909,Grove Estate Steynton,2023-08-13 14:30:00+00:00,feeder,,L2 Current (Max),A,31.75
603909,Grove Estate Steynton,2023-08-13 14:30:00+00:00,feeder,,L2 Current (RMS),A,31.75
603909,Grove Estate Steynton,2023-08-13 14:30:00+00:00,feeder,,L1 Current (Min),A,32.62
603909,Grove Estate Steynton,2023-08-13 14:30:00+00:00,feeder,,L1 Current (Max),A,32.75
603909,Grove Estate Steynton,2023-08-13 14:30:00+00:00,feeder,,L1 Current (RMS),A,32.62
603909,Grove Estate Steynton,2023-08-13 14:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 14:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-27.82
603909,Grove Estate Steynton,2023-08-13 14:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 14:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-26.0
603909,Grove Estate Steynton,2023-08-13 14:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 14:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-13.81
603909,Grove Estate Steynton,2023-08-13 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 14:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.27921999999999997
603909,Grove Estate Steynton,2023-08-13 14:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.21654
603909,Grove Estate Steynton,2023-08-13 14:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.06715
603909,Grove Estate Steynton,2023-08-13 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 14:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 14:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 14:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 14:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 14:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-13 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 14:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 14:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 14:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 14:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 14:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 14:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.0
603909,Grove Estate Steynton,2023-08-13 14:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 14:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.82
603909,Grove Estate Steynton,2023-08-13 14:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 14:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-25.75
603909,Grove Estate Steynton,2023-08-13 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 14:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.95111
603909,Grove Estate Steynton,2023-08-13 14:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9853200000000001
603909,Grove Estate Steynton,2023-08-13 14:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.81329
603909,Grove Estate Steynton,2023-08-13 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-13 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-13 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-13 14:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 14:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 14:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 14:30:00+00:00,feeder,20.0,L3 Current (Min),A,24.0
603909,Grove Estate Steynton,2023-08-13 14:30:00+00:00,feeder,20.0,L3 Current (Max),A,38.38
603909,Grove Estate Steynton,2023-08-13 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,34.75
603909,Grove Estate Steynton,2023-08-13 14:30:00+00:00,feeder,20.0,L2 Current (Min),A,41.62
603909,Grove Estate Steynton,2023-08-13 14:30:00+00:00,feeder,20.0,L2 Current (Max),A,42.0
603909,Grove Estate Steynton,2023-08-13 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,41.88
603909,Grove Estate Steynton,2023-08-13 14:30:00+00:00,feeder,20.0,L1 Current (Min),A,20.62
603909,Grove Estate Steynton,2023-08-13 14:30:00+00:00,feeder,20.0,L1 Current (Max),A,20.88
603909,Grove Estate Steynton,2023-08-13 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,20.62
603909,Grove Estate Steynton,2023-08-13 14:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 14:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.94
603909,Grove Estate Steynton,2023-08-13 14:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 14:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-4.0
603909,Grove Estate Steynton,2023-08-13 14:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 14:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.06
603909,Grove Estate Steynton,2023-08-13 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 14:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9213600000000001
603909,Grove Estate Steynton,2023-08-13 14:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97049
603909,Grove Estate Steynton,2023-08-13 14:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99765
603909,Grove Estate Steynton,2023-08-13 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-13 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-13 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-13 14:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 14:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 14:30:00+00:00,feeder,10.0,L3 Current (Min),A,16.75
603909,Grove Estate Steynton,2023-08-13 14:30:00+00:00,feeder,10.0,L3 Current (Max),A,17.0
603909,Grove Estate Steynton,2023-08-13 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.88
603909,Grove Estate Steynton,2023-08-13 14:30:00+00:00,feeder,10.0,L2 Current (Min),A,20.25
603909,Grove Estate Steynton,2023-08-13 14:30:00+00:00,feeder,10.0,L2 Current (Max),A,20.25
603909,Grove Estate Steynton,2023-08-13 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,20.25
603909,Grove Estate Steynton,2023-08-13 14:30:00+00:00,feeder,10.0,L1 Current (Min),A,26.62
603909,Grove Estate Steynton,2023-08-13 14:30:00+00:00,feeder,10.0,L1 Current (Max),A,26.75
603909,Grove Estate Steynton,2023-08-13 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,26.62
603909,Grove Estate Steynton,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage (Min),V,244.73
603909,Grove Estate Steynton,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage (Max),V,244.91
603909,Grove Estate Steynton,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
603909,Grove Estate Steynton,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage (Min),V,243.81
603909,Grove Estate Steynton,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage (Max),V,243.86
603909,Grove Estate Steynton,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
603909,Grove Estate Steynton,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage (Min),V,243.66
603909,Grove Estate Steynton,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage (Max),V,243.7
603909,Grove Estate Steynton,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
603909,Grove Estate Steynton,2023-08-13 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-13 14:30:00+00:00,busbar,,L3 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-13 14:30:00+00:00,busbar,,L2 Active Power,kW,23.0
603909,Grove Estate Steynton,2023-08-13 14:30:00+00:00,busbar,,L1 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-13 14:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 14:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 14:30:00+00:00,busbar,,L3 Current (Min),A,64.38
603909,Grove Estate Steynton,2023-08-13 14:30:00+00:00,busbar,,L3 Current (Max),A,80.12
603909,Grove Estate Steynton,2023-08-13 14:30:00+00:00,busbar,,L3 Current (RMS),A,76.12
603909,Grove Estate Steynton,2023-08-13 14:30:00+00:00,busbar,,L2 Current (Min),A,93.5
603909,Grove Estate Steynton,2023-08-13 14:30:00+00:00,busbar,,L2 Current (Max),A,93.88
603909,Grove Estate Steynton,2023-08-13 14:30:00+00:00,busbar,,L2 Current (RMS),A,93.75
603909,Grove Estate Steynton,2023-08-13 14:30:00+00:00,busbar,,L1 Current (Min),A,77.88
603909,Grove Estate Steynton,2023-08-13 14:30:00+00:00,busbar,,L1 Current (Max),A,78.12
603909,Grove Estate Steynton,2023-08-13 14:30:00+00:00,busbar,,L1 Current (RMS),A,77.88
603909,Grove Estate Steynton,2023-08-13 14:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 14:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 14:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 14:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.5
603909,Grove Estate Steynton,2023-08-13 14:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 14:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.5
603909,Grove Estate Steynton,2023-08-13 14:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 14:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.25
603909,Grove Estate Steynton,2023-08-13 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 14:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9676799999999999
603909,Grove Estate Steynton,2023-08-13 14:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97525
603909,Grove Estate Steynton,2023-08-13 14:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.99219
603909,Grove Estate Steynton,2023-08-13 14:20:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-13 14:20:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-13 14:20:00+00:00,feeder,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-13 14:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 14:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 14:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 14:20:00+00:00,feeder,,L3 Current (Min),A,19.5
603909,Grove Estate Steynton,2023-08-13 14:20:00+00:00,feeder,,L3 Current (Max),A,19.75
603909,Grove Estate Steynton,2023-08-13 14:20:00+00:00,feeder,,L3 Current (RMS),A,19.62
603909,Grove Estate Steynton,2023-08-13 14:20:00+00:00,feeder,,L2 Current (Min),A,22.75
603909,Grove Estate Steynton,2023-08-13 14:20:00+00:00,feeder,,L2 Current (Max),A,22.88
603909,Grove Estate Steynton,2023-08-13 14:20:00+00:00,feeder,,L2 Current (RMS),A,22.75
603909,Grove Estate Steynton,2023-08-13 14:20:00+00:00,feeder,,L1 Current (Min),A,51.88
603909,Grove Estate Steynton,2023-08-13 14:20:00+00:00,feeder,,L1 Current (Max),A,52.0
603909,Grove Estate Steynton,2023-08-13 14:20:00+00:00,feeder,,L1 Current (RMS),A,51.88
603909,Grove Estate Steynton,2023-08-13 14:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 14:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-41.19
603909,Grove Estate Steynton,2023-08-13 14:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 14:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,3.06
603909,Grove Estate Steynton,2023-08-13 14:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 14:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-18.94
603909,Grove Estate Steynton,2023-08-13 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 14:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.21015999999999999
603909,Grove Estate Steynton,2023-08-13 14:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.30648000000000003
603909,Grove Estate Steynton,2023-08-13 14:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.24999000000000002
603909,Grove Estate Steynton,2023-08-13 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 14:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 14:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 14:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 14:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 14:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-13 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-13 14:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 14:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 14:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 14:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 14:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 14:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-18.06
603909,Grove Estate Steynton,2023-08-13 14:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 14:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.19
603909,Grove Estate Steynton,2023-08-13 14:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 14:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.56
603909,Grove Estate Steynton,2023-08-13 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 14:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8884299999999999
603909,Grove Estate Steynton,2023-08-13 14:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9867600000000001
603909,Grove Estate Steynton,2023-08-13 14:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9385100000000001
603909,Grove Estate Steynton,2023-08-13 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-13 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-13 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-13 14:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 14:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 14:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 14:20:00+00:00,feeder,20.0,L3 Current (Min),A,13.5
603909,Grove Estate Steynton,2023-08-13 14:20:00+00:00,feeder,20.0,L3 Current (Max),A,14.0
603909,Grove Estate Steynton,2023-08-13 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.75
603909,Grove Estate Steynton,2023-08-13 14:20:00+00:00,feeder,20.0,L2 Current (Min),A,37.75
603909,Grove Estate Steynton,2023-08-13 14:20:00+00:00,feeder,20.0,L2 Current (Max),A,38.62
603909,Grove Estate Steynton,2023-08-13 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,38.25
603909,Grove Estate Steynton,2023-08-13 14:20:00+00:00,feeder,20.0,L1 Current (Min),A,34.75
603909,Grove Estate Steynton,2023-08-13 14:20:00+00:00,feeder,20.0,L1 Current (Max),A,35.25
603909,Grove Estate Steynton,2023-08-13 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,35.0
603909,Grove Estate Steynton,2023-08-13 14:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 14:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.81
603909,Grove Estate Steynton,2023-08-13 14:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 14:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-2.69
603909,Grove Estate Steynton,2023-08-13 14:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 14:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-170.19
603909,Grove Estate Steynton,2023-08-13 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 14:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9014
603909,Grove Estate Steynton,2023-08-13 14:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97665
603909,Grove Estate Steynton,2023-08-13 14:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,-0.33562
603909,Grove Estate Steynton,2023-08-13 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-13 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-13 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 14:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 14:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 14:20:00+00:00,feeder,10.0,L3 Current (Min),A,16.12
603909,Grove Estate Steynton,2023-08-13 14:20:00+00:00,feeder,10.0,L3 Current (Max),A,16.38
603909,Grove Estate Steynton,2023-08-13 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.38
603909,Grove Estate Steynton,2023-08-13 14:20:00+00:00,feeder,10.0,L2 Current (Min),A,22.0
603909,Grove Estate Steynton,2023-08-13 14:20:00+00:00,feeder,10.0,L2 Current (Max),A,22.25
603909,Grove Estate Steynton,2023-08-13 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,22.12
603909,Grove Estate Steynton,2023-08-13 14:20:00+00:00,feeder,10.0,L1 Current (Min),A,2.62
603909,Grove Estate Steynton,2023-08-13 14:20:00+00:00,feeder,10.0,L1 Current (Max),A,9.88
603909,Grove Estate Steynton,2023-08-13 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,4.12
603909,Grove Estate Steynton,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage (Min),V,244.23
603909,Grove Estate Steynton,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage (Max),V,244.28
603909,Grove Estate Steynton,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
603909,Grove Estate Steynton,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage (Min),V,243.16
603909,Grove Estate Steynton,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage (Max),V,243.2
603909,Grove Estate Steynton,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
603909,Grove Estate Steynton,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage (Min),V,242.91
603909,Grove Estate Steynton,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage (Max),V,242.94
603909,Grove Estate Steynton,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
603909,Grove Estate Steynton,2023-08-13 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-13 14:20:00+00:00,busbar,,L3 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-13 14:20:00+00:00,busbar,,L2 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-13 14:20:00+00:00,busbar,,L1 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-13 14:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 14:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 14:20:00+00:00,busbar,,L3 Current (Min),A,48.75
603909,Grove Estate Steynton,2023-08-13 14:20:00+00:00,busbar,,L3 Current (Max),A,49.25
603909,Grove Estate Steynton,2023-08-13 14:20:00+00:00,busbar,,L3 Current (RMS),A,49.0
603909,Grove Estate Steynton,2023-08-13 14:20:00+00:00,busbar,,L2 Current (Min),A,82.75
603909,Grove Estate Steynton,2023-08-13 14:20:00+00:00,busbar,,L2 Current (Max),A,83.38
603909,Grove Estate Steynton,2023-08-13 14:20:00+00:00,busbar,,L2 Current (RMS),A,83.12
603909,Grove Estate Steynton,2023-08-13 14:20:00+00:00,busbar,,L1 Current (Min),A,84.62
603909,Grove Estate Steynton,2023-08-13 14:20:00+00:00,busbar,,L1 Current (Max),A,96.25
603909,Grove Estate Steynton,2023-08-13 14:20:00+00:00,busbar,,L1 Current (RMS),A,87.12
603909,Grove Estate Steynton,2023-08-13 14:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 14:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 14:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 14:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.5
603909,Grove Estate Steynton,2023-08-13 14:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 14:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.75
603909,Grove Estate Steynton,2023-08-13 14:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 14:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.0
603909,Grove Estate Steynton,2023-08-13 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 14:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.97772
603909,Grove Estate Steynton,2023-08-13 14:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.97629
603909,Grove Estate Steynton,2023-08-13 14:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.98962
603909,Grove Estate Steynton,2023-08-13 14:10:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-13 14:10:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-13 14:10:00+00:00,feeder,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-13 14:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 14:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 14:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 14:10:00+00:00,feeder,,L3 Current (Min),A,19.88
603909,Grove Estate Steynton,2023-08-13 14:10:00+00:00,feeder,,L3 Current (Max),A,20.0
603909,Grove Estate Steynton,2023-08-13 14:10:00+00:00,feeder,,L3 Current (RMS),A,19.88
603909,Grove Estate Steynton,2023-08-13 14:10:00+00:00,feeder,,L2 Current (Min),A,24.38
603909,Grove Estate Steynton,2023-08-13 14:10:00+00:00,feeder,,L2 Current (Max),A,24.5
603909,Grove Estate Steynton,2023-08-13 14:10:00+00:00,feeder,,L2 Current (RMS),A,24.5
603909,Grove Estate Steynton,2023-08-13 14:10:00+00:00,feeder,,L1 Current (Min),A,44.62
603909,Grove Estate Steynton,2023-08-13 14:10:00+00:00,feeder,,L1 Current (Max),A,44.62
603909,Grove Estate Steynton,2023-08-13 14:10:00+00:00,feeder,,L1 Current (RMS),A,44.62
603909,Grove Estate Steynton,2023-08-13 14:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 14:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-2.62
603909,Grove Estate Steynton,2023-08-13 14:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 14:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,22.94
603909,Grove Estate Steynton,2023-08-13 14:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 14:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-63.94
603909,Grove Estate Steynton,2023-08-13 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 14:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.21639
603909,Grove Estate Steynton,2023-08-13 14:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.18392
603909,Grove Estate Steynton,2023-08-13 14:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.14244
603909,Grove Estate Steynton,2023-08-13 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 14:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 14:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 14:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 14:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 14:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-13 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 14:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 14:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
