Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-13 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 14:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 14:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 14:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 14:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-15.19
603909,Grove Estate Steynton,2023-08-13 14:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 14:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-6.44
603909,Grove Estate Steynton,2023-08-13 14:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 14:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.81
603909,Grove Estate Steynton,2023-08-13 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 14:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.89145
603909,Grove Estate Steynton,2023-08-13 14:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97845
603909,Grove Estate Steynton,2023-08-13 14:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9202299999999999
603909,Grove Estate Steynton,2023-08-13 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-13 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-13 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-13 14:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 14:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 14:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 14:10:00+00:00,feeder,20.0,L3 Current (Min),A,12.62
603909,Grove Estate Steynton,2023-08-13 14:10:00+00:00,feeder,20.0,L3 Current (Max),A,12.88
603909,Grove Estate Steynton,2023-08-13 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.75
603909,Grove Estate Steynton,2023-08-13 14:10:00+00:00,feeder,20.0,L2 Current (Min),A,34.25
603909,Grove Estate Steynton,2023-08-13 14:10:00+00:00,feeder,20.0,L2 Current (Max),A,34.88
603909,Grove Estate Steynton,2023-08-13 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,34.62
603909,Grove Estate Steynton,2023-08-13 14:10:00+00:00,feeder,20.0,L1 Current (Min),A,31.5
603909,Grove Estate Steynton,2023-08-13 14:10:00+00:00,feeder,20.0,L1 Current (Max),A,31.75
603909,Grove Estate Steynton,2023-08-13 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,31.62
603909,Grove Estate Steynton,2023-08-13 14:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 14:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.31
603909,Grove Estate Steynton,2023-08-13 14:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 14:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-4.81
603909,Grove Estate Steynton,2023-08-13 14:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 14:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.31
603909,Grove Estate Steynton,2023-08-13 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 14:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9924299999999999
603909,Grove Estate Steynton,2023-08-13 14:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9790000000000001
603909,Grove Estate Steynton,2023-08-13 14:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98572
603909,Grove Estate Steynton,2023-08-13 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-13 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-13 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-13 14:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 14:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 14:10:00+00:00,feeder,10.0,L3 Current (Min),A,53.62
603909,Grove Estate Steynton,2023-08-13 14:10:00+00:00,feeder,10.0,L3 Current (Max),A,53.75
603909,Grove Estate Steynton,2023-08-13 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,53.62
603909,Grove Estate Steynton,2023-08-13 14:10:00+00:00,feeder,10.0,L2 Current (Min),A,23.12
603909,Grove Estate Steynton,2023-08-13 14:10:00+00:00,feeder,10.0,L2 Current (Max),A,23.25
603909,Grove Estate Steynton,2023-08-13 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,23.25
603909,Grove Estate Steynton,2023-08-13 14:10:00+00:00,feeder,10.0,L1 Current (Min),A,12.75
603909,Grove Estate Steynton,2023-08-13 14:10:00+00:00,feeder,10.0,L1 Current (Max),A,12.88
603909,Grove Estate Steynton,2023-08-13 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.75
603909,Grove Estate Steynton,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage (Min),V,244.08
603909,Grove Estate Steynton,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage (Max),V,244.08
603909,Grove Estate Steynton,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
603909,Grove Estate Steynton,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage (Min),V,243.17
603909,Grove Estate Steynton,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage (Max),V,243.19
603909,Grove Estate Steynton,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
603909,Grove Estate Steynton,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage (Min),V,242.84
603909,Grove Estate Steynton,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage (Max),V,242.86
603909,Grove Estate Steynton,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
603909,Grove Estate Steynton,2023-08-13 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 14:10:00+00:00,busbar,,L3 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-13 14:10:00+00:00,busbar,,L2 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-13 14:10:00+00:00,busbar,,L1 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-13 14:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 14:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 14:10:00+00:00,busbar,,L3 Current (Min),A,85.38
603909,Grove Estate Steynton,2023-08-13 14:10:00+00:00,busbar,,L3 Current (Max),A,85.5
603909,Grove Estate Steynton,2023-08-13 14:10:00+00:00,busbar,,L3 Current (RMS),A,85.38
603909,Grove Estate Steynton,2023-08-13 14:10:00+00:00,busbar,,L2 Current (Min),A,82.0
603909,Grove Estate Steynton,2023-08-13 14:10:00+00:00,busbar,,L2 Current (Max),A,82.38
603909,Grove Estate Steynton,2023-08-13 14:10:00+00:00,busbar,,L2 Current (RMS),A,82.25
603909,Grove Estate Steynton,2023-08-13 14:10:00+00:00,busbar,,L1 Current (Min),A,87.88
603909,Grove Estate Steynton,2023-08-13 14:10:00+00:00,busbar,,L1 Current (Max),A,87.88
603909,Grove Estate Steynton,2023-08-13 14:10:00+00:00,busbar,,L1 Current (RMS),A,87.88
603909,Grove Estate Steynton,2023-08-13 14:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 14:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 14:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 14:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,5.94
603909,Grove Estate Steynton,2023-08-13 14:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 14:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.75
603909,Grove Estate Steynton,2023-08-13 14:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 14:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.69
603909,Grove Estate Steynton,2023-08-13 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-13 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 14:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.97214
603909,Grove Estate Steynton,2023-08-13 14:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.96905
603909,Grove Estate Steynton,2023-08-13 14:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9789700000000001
603909,Grove Estate Steynton,2023-08-13 14:00:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-13 14:00:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-13 14:00:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-13 14:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 14:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 14:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 14:00:00+00:00,feeder,,L3 Current (Min),A,21.12
603909,Grove Estate Steynton,2023-08-13 14:00:00+00:00,feeder,,L3 Current (Max),A,21.25
603909,Grove Estate Steynton,2023-08-13 14:00:00+00:00,feeder,,L3 Current (RMS),A,21.25
603909,Grove Estate Steynton,2023-08-13 14:00:00+00:00,feeder,,L2 Current (Min),A,22.0
603909,Grove Estate Steynton,2023-08-13 14:00:00+00:00,feeder,,L2 Current (Max),A,22.12
603909,Grove Estate Steynton,2023-08-13 14:00:00+00:00,feeder,,L2 Current (RMS),A,22.12
603909,Grove Estate Steynton,2023-08-13 14:00:00+00:00,feeder,,L1 Current (Min),A,31.88
603909,Grove Estate Steynton,2023-08-13 14:00:00+00:00,feeder,,L1 Current (Max),A,32.12
603909,Grove Estate Steynton,2023-08-13 14:00:00+00:00,feeder,,L1 Current (RMS),A,32.0
603909,Grove Estate Steynton,2023-08-13 14:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 14:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,4.81
603909,Grove Estate Steynton,2023-08-13 14:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 14:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,166.75
603909,Grove Estate Steynton,2023-08-13 14:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 14:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-9.0
603909,Grove Estate Steynton,2023-08-13 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 14:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.2567
603909,Grove Estate Steynton,2023-08-13 14:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.0002
603909,Grove Estate Steynton,2023-08-13 14:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.12584
603909,Grove Estate Steynton,2023-08-13 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 14:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 14:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 14:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 14:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 14:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-13 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-13 14:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 14:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 14:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 14:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 14:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 14:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.56
603909,Grove Estate Steynton,2023-08-13 14:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 14:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.56
603909,Grove Estate Steynton,2023-08-13 14:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 14:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.0
603909,Grove Estate Steynton,2023-08-13 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 14:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.96847
603909,Grove Estate Steynton,2023-08-13 14:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94473
603909,Grove Estate Steynton,2023-08-13 14:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8966
603909,Grove Estate Steynton,2023-08-13 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-13 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-13 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-13 14:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 14:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 14:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 14:00:00+00:00,feeder,20.0,L3 Current (Min),A,26.12
603909,Grove Estate Steynton,2023-08-13 14:00:00+00:00,feeder,20.0,L3 Current (Max),A,26.88
603909,Grove Estate Steynton,2023-08-13 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,26.62
603909,Grove Estate Steynton,2023-08-13 14:00:00+00:00,feeder,20.0,L2 Current (Min),A,21.88
603909,Grove Estate Steynton,2023-08-13 14:00:00+00:00,feeder,20.0,L2 Current (Max),A,22.25
603909,Grove Estate Steynton,2023-08-13 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,22.25
603909,Grove Estate Steynton,2023-08-13 14:00:00+00:00,feeder,20.0,L1 Current (Min),A,29.62
603909,Grove Estate Steynton,2023-08-13 14:00:00+00:00,feeder,20.0,L1 Current (Max),A,30.25
603909,Grove Estate Steynton,2023-08-13 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,30.0
603909,Grove Estate Steynton,2023-08-13 14:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 14:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.63
603909,Grove Estate Steynton,2023-08-13 14:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 14:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-32.37
603909,Grove Estate Steynton,2023-08-13 14:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 14:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,13.06
603909,Grove Estate Steynton,2023-08-13 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 14:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.90317
603909,Grove Estate Steynton,2023-08-13 14:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.64681
603909,Grove Estate Steynton,2023-08-13 14:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.6373800000000001
603909,Grove Estate Steynton,2023-08-13 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-13 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-13 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 14:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 14:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 14:00:00+00:00,feeder,10.0,L3 Current (Min),A,15.38
603909,Grove Estate Steynton,2023-08-13 14:00:00+00:00,feeder,10.0,L3 Current (Max),A,21.12
603909,Grove Estate Steynton,2023-08-13 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,18.75
603909,Grove Estate Steynton,2023-08-13 14:00:00+00:00,feeder,10.0,L2 Current (Min),A,6.75
603909,Grove Estate Steynton,2023-08-13 14:00:00+00:00,feeder,10.0,L2 Current (Max),A,6.88
603909,Grove Estate Steynton,2023-08-13 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.75
603909,Grove Estate Steynton,2023-08-13 14:00:00+00:00,feeder,10.0,L1 Current (Min),A,2.62
603909,Grove Estate Steynton,2023-08-13 14:00:00+00:00,feeder,10.0,L1 Current (Max),A,2.62
603909,Grove Estate Steynton,2023-08-13 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.62
603909,Grove Estate Steynton,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (Min),V,243.56
603909,Grove Estate Steynton,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (Max),V,243.7
603909,Grove Estate Steynton,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
603909,Grove Estate Steynton,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (Min),V,242.58
603909,Grove Estate Steynton,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (Max),V,242.72
603909,Grove Estate Steynton,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
603909,Grove Estate Steynton,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (Min),V,242.33
603909,Grove Estate Steynton,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (Max),V,242.5
603909,Grove Estate Steynton,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
603909,Grove Estate Steynton,2023-08-13 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 14:00:00+00:00,busbar,,L3 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-13 14:00:00+00:00,busbar,,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-13 14:00:00+00:00,busbar,,L1 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-13 14:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 14:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 14:00:00+00:00,busbar,,L3 Current (Min),A,61.88
603909,Grove Estate Steynton,2023-08-13 14:00:00+00:00,busbar,,L3 Current (Max),A,68.12
603909,Grove Estate Steynton,2023-08-13 14:00:00+00:00,busbar,,L3 Current (RMS),A,65.5
603909,Grove Estate Steynton,2023-08-13 14:00:00+00:00,busbar,,L2 Current (Min),A,49.38
603909,Grove Estate Steynton,2023-08-13 14:00:00+00:00,busbar,,L2 Current (Max),A,49.88
603909,Grove Estate Steynton,2023-08-13 14:00:00+00:00,busbar,,L2 Current (RMS),A,49.75
603909,Grove Estate Steynton,2023-08-13 14:00:00+00:00,busbar,,L1 Current (Min),A,63.0
603909,Grove Estate Steynton,2023-08-13 14:00:00+00:00,busbar,,L1 Current (Max),A,63.75
603909,Grove Estate Steynton,2023-08-13 14:00:00+00:00,busbar,,L1 Current (RMS),A,63.38
603909,Grove Estate Steynton,2023-08-13 14:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 14:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 13:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 13:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,9.0
603909,Grove Estate Steynton,2023-08-13 13:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 13:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.38
603909,Grove Estate Steynton,2023-08-13 13:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 13:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.31
603909,Grove Estate Steynton,2023-08-13 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-13 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 13:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9633200000000001
603909,Grove Estate Steynton,2023-08-13 13:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.98001
603909,Grove Estate Steynton,2023-08-13 13:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9766799999999999
603909,Grove Estate Steynton,2023-08-13 13:50:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-13 13:50:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-13 13:50:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-13 13:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 13:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 13:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 13:50:00+00:00,feeder,,L3 Current (Min),A,21.38
603909,Grove Estate Steynton,2023-08-13 13:50:00+00:00,feeder,,L3 Current (Max),A,21.38
603909,Grove Estate Steynton,2023-08-13 13:50:00+00:00,feeder,,L3 Current (RMS),A,21.38
603909,Grove Estate Steynton,2023-08-13 13:50:00+00:00,feeder,,L2 Current (Min),A,25.25
603909,Grove Estate Steynton,2023-08-13 13:50:00+00:00,feeder,,L2 Current (Max),A,25.25
603909,Grove Estate Steynton,2023-08-13 13:50:00+00:00,feeder,,L2 Current (RMS),A,25.25
603909,Grove Estate Steynton,2023-08-13 13:50:00+00:00,feeder,,L1 Current (Min),A,31.12
603909,Grove Estate Steynton,2023-08-13 13:50:00+00:00,feeder,,L1 Current (Max),A,31.12
603909,Grove Estate Steynton,2023-08-13 13:50:00+00:00,feeder,,L1 Current (RMS),A,31.12
603909,Grove Estate Steynton,2023-08-13 13:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 13:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-29.56
603909,Grove Estate Steynton,2023-08-13 13:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 13:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-76.94
603909,Grove Estate Steynton,2023-08-13 13:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 13:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-39.63
603909,Grove Estate Steynton,2023-08-13 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 13:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.20473
603909,Grove Estate Steynton,2023-08-13 13:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,-0.01317
603909,Grove Estate Steynton,2023-08-13 13:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.18529
603909,Grove Estate Steynton,2023-08-13 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 13:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 13:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 13:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 13:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 13:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 13:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 13:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 13:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 13:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 13:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 13:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-4.88
603909,Grove Estate Steynton,2023-08-13 13:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 13:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-36.06
603909,Grove Estate Steynton,2023-08-13 13:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 13:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.0
603909,Grove Estate Steynton,2023-08-13 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-13 13:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98364
603909,Grove Estate Steynton,2023-08-13 13:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.72702
603909,Grove Estate Steynton,2023-08-13 13:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9058200000000001
603909,Grove Estate Steynton,2023-08-13 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-13 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-13 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-13 13:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 13:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 13:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 13:50:00+00:00,feeder,20.0,L3 Current (Min),A,31.25
603909,Grove Estate Steynton,2023-08-13 13:50:00+00:00,feeder,20.0,L3 Current (Max),A,31.62
603909,Grove Estate Steynton,2023-08-13 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,31.5
603909,Grove Estate Steynton,2023-08-13 13:50:00+00:00,feeder,20.0,L2 Current (Min),A,13.25
603909,Grove Estate Steynton,2023-08-13 13:50:00+00:00,feeder,20.0,L2 Current (Max),A,13.38
603909,Grove Estate Steynton,2023-08-13 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.38
603909,Grove Estate Steynton,2023-08-13 13:50:00+00:00,feeder,20.0,L1 Current (Min),A,35.25
603909,Grove Estate Steynton,2023-08-13 13:50:00+00:00,feeder,20.0,L1 Current (Max),A,35.5
603909,Grove Estate Steynton,2023-08-13 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,35.38
603909,Grove Estate Steynton,2023-08-13 13:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 13:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-16.07
603909,Grove Estate Steynton,2023-08-13 13:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 13:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-16.19
603909,Grove Estate Steynton,2023-08-13 13:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 13:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,20.62
603909,Grove Estate Steynton,2023-08-13 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 13:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.89892
603909,Grove Estate Steynton,2023-08-13 13:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.7847
603909,Grove Estate Steynton,2023-08-13 13:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.75427
603909,Grove Estate Steynton,2023-08-13 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-13 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-13 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-13 13:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 13:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 13:50:00+00:00,feeder,10.0,L3 Current (Min),A,16.12
603909,Grove Estate Steynton,2023-08-13 13:50:00+00:00,feeder,10.0,L3 Current (Max),A,16.12
603909,Grove Estate Steynton,2023-08-13 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.12
603909,Grove Estate Steynton,2023-08-13 13:50:00+00:00,feeder,10.0,L2 Current (Min),A,7.12
603909,Grove Estate Steynton,2023-08-13 13:50:00+00:00,feeder,10.0,L2 Current (Max),A,7.38
603909,Grove Estate Steynton,2023-08-13 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.25
603909,Grove Estate Steynton,2023-08-13 13:50:00+00:00,feeder,10.0,L1 Current (Min),A,3.38
603909,Grove Estate Steynton,2023-08-13 13:50:00+00:00,feeder,10.0,L1 Current (Max),A,3.5
603909,Grove Estate Steynton,2023-08-13 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,3.38
603909,Grove Estate Steynton,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (Min),V,243.27
603909,Grove Estate Steynton,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (Max),V,243.28
603909,Grove Estate Steynton,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
603909,Grove Estate Steynton,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (Min),V,242.53
603909,Grove Estate Steynton,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (Max),V,242.56
603909,Grove Estate Steynton,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
603909,Grove Estate Steynton,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (Min),V,242.17
603909,Grove Estate Steynton,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (Max),V,242.22
603909,Grove Estate Steynton,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
603909,Grove Estate Steynton,2023-08-13 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 13:50:00+00:00,busbar,,L3 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-13 13:50:00+00:00,busbar,,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-13 13:50:00+00:00,busbar,,L1 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-13 13:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 13:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 13:50:00+00:00,busbar,,L3 Current (Min),A,67.38
603909,Grove Estate Steynton,2023-08-13 13:50:00+00:00,busbar,,L3 Current (Max),A,67.88
603909,Grove Estate Steynton,2023-08-13 13:50:00+00:00,busbar,,L3 Current (RMS),A,67.62
603909,Grove Estate Steynton,2023-08-13 13:50:00+00:00,busbar,,L2 Current (Min),A,43.5
603909,Grove Estate Steynton,2023-08-13 13:50:00+00:00,busbar,,L2 Current (Max),A,43.62
603909,Grove Estate Steynton,2023-08-13 13:50:00+00:00,busbar,,L2 Current (RMS),A,43.5
603909,Grove Estate Steynton,2023-08-13 13:50:00+00:00,busbar,,L1 Current (Min),A,68.38
603909,Grove Estate Steynton,2023-08-13 13:50:00+00:00,busbar,,L1 Current (Max),A,68.62
603909,Grove Estate Steynton,2023-08-13 13:50:00+00:00,busbar,,L1 Current (RMS),A,68.5
603909,Grove Estate Steynton,2023-08-13 13:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 13:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 13:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 13:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.38
603909,Grove Estate Steynton,2023-08-13 13:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 13:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,1.5
603909,Grove Estate Steynton,2023-08-13 13:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 13:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.25
603909,Grove Estate Steynton,2023-08-13 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 13:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9625799999999999
603909,Grove Estate Steynton,2023-08-13 13:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.97516
603909,Grove Estate Steynton,2023-08-13 13:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9818100000000001
603909,Grove Estate Steynton,2023-08-13 13:40:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-13 13:40:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-13 13:40:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-13 13:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 13:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 13:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 13:40:00+00:00,feeder,,L3 Current (Min),A,21.62
603909,Grove Estate Steynton,2023-08-13 13:40:00+00:00,feeder,,L3 Current (Max),A,21.62
603909,Grove Estate Steynton,2023-08-13 13:40:00+00:00,feeder,,L3 Current (RMS),A,21.62
603909,Grove Estate Steynton,2023-08-13 13:40:00+00:00,feeder,,L2 Current (Min),A,25.75
603909,Grove Estate Steynton,2023-08-13 13:40:00+00:00,feeder,,L2 Current (Max),A,26.0
603909,Grove Estate Steynton,2023-08-13 13:40:00+00:00,feeder,,L2 Current (RMS),A,25.75
603909,Grove Estate Steynton,2023-08-13 13:40:00+00:00,feeder,,L1 Current (Min),A,35.38
603909,Grove Estate Steynton,2023-08-13 13:40:00+00:00,feeder,,L1 Current (Max),A,35.62
603909,Grove Estate Steynton,2023-08-13 13:40:00+00:00,feeder,,L1 Current (RMS),A,35.5
603909,Grove Estate Steynton,2023-08-13 13:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 13:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-55.69
603909,Grove Estate Steynton,2023-08-13 13:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 13:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-84.37
603909,Grove Estate Steynton,2023-08-13 13:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 13:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,155.0
603909,Grove Estate Steynton,2023-08-13 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 13:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.17067000000000002
603909,Grove Estate Steynton,2023-08-13 13:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.022690000000000002
603909,Grove Estate Steynton,2023-08-13 13:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.04228
603909,Grove Estate Steynton,2023-08-13 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 13:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 13:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 13:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 13:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 13:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-13 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 13:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 13:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 13:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 13:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 13:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 13:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-3.5
603909,Grove Estate Steynton,2023-08-13 13:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 13:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-63.19
603909,Grove Estate Steynton,2023-08-13 13:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 13:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-26.06
603909,Grove Estate Steynton,2023-08-13 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 13:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98172
603909,Grove Estate Steynton,2023-08-13 13:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.29162
603909,Grove Estate Steynton,2023-08-13 13:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.82968
603909,Grove Estate Steynton,2023-08-13 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-13 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-13 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-13 13:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 13:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 13:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 13:40:00+00:00,feeder,20.0,L3 Current (Min),A,31.12
603909,Grove Estate Steynton,2023-08-13 13:40:00+00:00,feeder,20.0,L3 Current (Max),A,31.38
603909,Grove Estate Steynton,2023-08-13 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,31.25
603909,Grove Estate Steynton,2023-08-13 13:40:00+00:00,feeder,20.0,L2 Current (Min),A,9.5
603909,Grove Estate Steynton,2023-08-13 13:40:00+00:00,feeder,20.0,L2 Current (Max),A,9.75
603909,Grove Estate Steynton,2023-08-13 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.62
603909,Grove Estate Steynton,2023-08-13 13:40:00+00:00,feeder,20.0,L1 Current (Min),A,24.62
603909,Grove Estate Steynton,2023-08-13 13:40:00+00:00,feeder,20.0,L1 Current (Max),A,24.88
603909,Grove Estate Steynton,2023-08-13 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,24.75
603909,Grove Estate Steynton,2023-08-13 13:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 13:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.06
603909,Grove Estate Steynton,2023-08-13 13:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 13:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-75.88
603909,Grove Estate Steynton,2023-08-13 13:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 13:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-172.12
603909,Grove Estate Steynton,2023-08-13 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 13:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9462
603909,Grove Estate Steynton,2023-08-13 13:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.15734
603909,Grove Estate Steynton,2023-08-13 13:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,-0.71853
603909,Grove Estate Steynton,2023-08-13 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-13 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.0
603909,Grove Estate Steynton,2023-08-13 13:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 13:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 13:40:00+00:00,feeder,10.0,L3 Current (Min),A,24.0
603909,Grove Estate Steynton,2023-08-13 13:40:00+00:00,feeder,10.0,L3 Current (Max),A,24.12
603909,Grove Estate Steynton,2023-08-13 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,24.12
603909,Grove Estate Steynton,2023-08-13 13:40:00+00:00,feeder,10.0,L2 Current (Min),A,5.38
603909,Grove Estate Steynton,2023-08-13 13:40:00+00:00,feeder,10.0,L2 Current (Max),A,5.38
603909,Grove Estate Steynton,2023-08-13 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.38
603909,Grove Estate Steynton,2023-08-13 13:40:00+00:00,feeder,10.0,L1 Current (Min),A,3.0
603909,Grove Estate Steynton,2023-08-13 13:40:00+00:00,feeder,10.0,L1 Current (Max),A,3.0
603909,Grove Estate Steynton,2023-08-13 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,3.0
603909,Grove Estate Steynton,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (Min),V,242.09
603909,Grove Estate Steynton,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (Max),V,242.14
603909,Grove Estate Steynton,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
603909,Grove Estate Steynton,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (Min),V,241.52
603909,Grove Estate Steynton,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (Max),V,241.62
603909,Grove Estate Steynton,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
603909,Grove Estate Steynton,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (Min),V,241.06
603909,Grove Estate Steynton,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (Max),V,241.11
603909,Grove Estate Steynton,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
603909,Grove Estate Steynton,2023-08-13 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-13 13:40:00+00:00,busbar,,L3 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-13 13:40:00+00:00,busbar,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-13 13:40:00+00:00,busbar,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-13 13:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 13:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 13:40:00+00:00,busbar,,L3 Current (Min),A,76.38
603909,Grove Estate Steynton,2023-08-13 13:40:00+00:00,busbar,,L3 Current (Max),A,76.5
603909,Grove Estate Steynton,2023-08-13 13:40:00+00:00,busbar,,L3 Current (RMS),A,76.38
603909,Grove Estate Steynton,2023-08-13 13:40:00+00:00,busbar,,L2 Current (Min),A,34.0
603909,Grove Estate Steynton,2023-08-13 13:40:00+00:00,busbar,,L2 Current (Max),A,34.25
603909,Grove Estate Steynton,2023-08-13 13:40:00+00:00,busbar,,L2 Current (RMS),A,34.12
603909,Grove Estate Steynton,2023-08-13 13:40:00+00:00,busbar,,L1 Current (Min),A,57.0
603909,Grove Estate Steynton,2023-08-13 13:40:00+00:00,busbar,,L1 Current (Max),A,57.38
603909,Grove Estate Steynton,2023-08-13 13:40:00+00:00,busbar,,L1 Current (RMS),A,57.25
603909,Grove Estate Steynton,2023-08-13 13:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 13:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 13:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 13:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.25
603909,Grove Estate Steynton,2023-08-13 13:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 13:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.44
603909,Grove Estate Steynton,2023-08-13 13:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 13:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.12
603909,Grove Estate Steynton,2023-08-13 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 13:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98087
603909,Grove Estate Steynton,2023-08-13 13:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.97641
603909,Grove Estate Steynton,2023-08-13 13:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9786100000000001
603909,Grove Estate Steynton,2023-08-13 13:30:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-13 13:30:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-13 13:30:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-13 13:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 13:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 13:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 13:30:00+00:00,feeder,,L3 Current (Min),A,22.0
603909,Grove Estate Steynton,2023-08-13 13:30:00+00:00,feeder,,L3 Current (Max),A,22.0
603909,Grove Estate Steynton,2023-08-13 13:30:00+00:00,feeder,,L3 Current (RMS),A,22.0
603909,Grove Estate Steynton,2023-08-13 13:30:00+00:00,feeder,,L2 Current (Min),A,23.62
603909,Grove Estate Steynton,2023-08-13 13:30:00+00:00,feeder,,L2 Current (Max),A,23.75
603909,Grove Estate Steynton,2023-08-13 13:30:00+00:00,feeder,,L2 Current (RMS),A,23.62
