Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-13 13:30:00+00:00,feeder,,L1 Current (Min),A,32.88
603909,Grove Estate Steynton,2023-08-13 13:30:00+00:00,feeder,,L1 Current (Max),A,33.0
603909,Grove Estate Steynton,2023-08-13 13:30:00+00:00,feeder,,L1 Current (RMS),A,33.0
603909,Grove Estate Steynton,2023-08-13 13:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 13:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,48.94
603909,Grove Estate Steynton,2023-08-13 13:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 13:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-81.31
603909,Grove Estate Steynton,2023-08-13 13:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 13:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-26.81
603909,Grove Estate Steynton,2023-08-13 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 13:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.0018800000000000002
603909,Grove Estate Steynton,2023-08-13 13:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.03694
603909,Grove Estate Steynton,2023-08-13 13:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.21581
603909,Grove Estate Steynton,2023-08-13 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 13:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 13:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 13:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 13:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 13:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 13:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 13:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 13:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 13:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 13:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 13:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.5
603909,Grove Estate Steynton,2023-08-13 13:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 13:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-40.37
603909,Grove Estate Steynton,2023-08-13 13:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 13:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-20.44
603909,Grove Estate Steynton,2023-08-13 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-13 13:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.90869
603909,Grove Estate Steynton,2023-08-13 13:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.56381
603909,Grove Estate Steynton,2023-08-13 13:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90723
603909,Grove Estate Steynton,2023-08-13 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-13 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-13 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-13 13:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 13:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 13:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 13:30:00+00:00,feeder,20.0,L3 Current (Min),A,18.0
603909,Grove Estate Steynton,2023-08-13 13:30:00+00:00,feeder,20.0,L3 Current (Max),A,20.62
603909,Grove Estate Steynton,2023-08-13 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,18.88
603909,Grove Estate Steynton,2023-08-13 13:30:00+00:00,feeder,20.0,L2 Current (Min),A,11.0
603909,Grove Estate Steynton,2023-08-13 13:30:00+00:00,feeder,20.0,L2 Current (Max),A,11.12
603909,Grove Estate Steynton,2023-08-13 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.12
603909,Grove Estate Steynton,2023-08-13 13:30:00+00:00,feeder,20.0,L1 Current (Min),A,32.12
603909,Grove Estate Steynton,2023-08-13 13:30:00+00:00,feeder,20.0,L1 Current (Max),A,34.88
603909,Grove Estate Steynton,2023-08-13 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,33.38
603909,Grove Estate Steynton,2023-08-13 13:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 13:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.63
603909,Grove Estate Steynton,2023-08-13 13:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 13:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-45.38
603909,Grove Estate Steynton,2023-08-13 13:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 13:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-151.31
603909,Grove Estate Steynton,2023-08-13 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 13:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97034
603909,Grove Estate Steynton,2023-08-13 13:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.49093000000000003
603909,Grove Estate Steynton,2023-08-13 13:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,-0.6772699999999999
603909,Grove Estate Steynton,2023-08-13 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-13 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-13 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.0
603909,Grove Estate Steynton,2023-08-13 13:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 13:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 13:30:00+00:00,feeder,10.0,L3 Current (Min),A,25.38
603909,Grove Estate Steynton,2023-08-13 13:30:00+00:00,feeder,10.0,L3 Current (Max),A,25.5
603909,Grove Estate Steynton,2023-08-13 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,25.38
603909,Grove Estate Steynton,2023-08-13 13:30:00+00:00,feeder,10.0,L2 Current (Min),A,5.88
603909,Grove Estate Steynton,2023-08-13 13:30:00+00:00,feeder,10.0,L2 Current (Max),A,5.88
603909,Grove Estate Steynton,2023-08-13 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.88
603909,Grove Estate Steynton,2023-08-13 13:30:00+00:00,feeder,10.0,L1 Current (Min),A,3.25
603909,Grove Estate Steynton,2023-08-13 13:30:00+00:00,feeder,10.0,L1 Current (Max),A,3.25
603909,Grove Estate Steynton,2023-08-13 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,3.25
603909,Grove Estate Steynton,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (Min),V,242.45
603909,Grove Estate Steynton,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (Max),V,242.58
603909,Grove Estate Steynton,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
603909,Grove Estate Steynton,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (Min),V,241.88
603909,Grove Estate Steynton,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (Max),V,241.92
603909,Grove Estate Steynton,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
603909,Grove Estate Steynton,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (Min),V,241.23
603909,Grove Estate Steynton,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (Max),V,241.3
603909,Grove Estate Steynton,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
603909,Grove Estate Steynton,2023-08-13 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-13 13:30:00+00:00,busbar,,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-13 13:30:00+00:00,busbar,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-13 13:30:00+00:00,busbar,,L1 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-13 13:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 13:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 13:30:00+00:00,busbar,,L3 Current (Min),A,64.62
603909,Grove Estate Steynton,2023-08-13 13:30:00+00:00,busbar,,L3 Current (Max),A,65.38
603909,Grove Estate Steynton,2023-08-13 13:30:00+00:00,busbar,,L3 Current (RMS),A,65.0
603909,Grove Estate Steynton,2023-08-13 13:30:00+00:00,busbar,,L2 Current (Min),A,36.88
603909,Grove Estate Steynton,2023-08-13 13:30:00+00:00,busbar,,L2 Current (Max),A,37.25
603909,Grove Estate Steynton,2023-08-13 13:30:00+00:00,busbar,,L2 Current (RMS),A,37.12
603909,Grove Estate Steynton,2023-08-13 13:30:00+00:00,busbar,,L1 Current (Min),A,62.88
603909,Grove Estate Steynton,2023-08-13 13:30:00+00:00,busbar,,L1 Current (Max),A,65.88
603909,Grove Estate Steynton,2023-08-13 13:30:00+00:00,busbar,,L1 Current (RMS),A,64.25
603909,Grove Estate Steynton,2023-08-13 13:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 13:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 13:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 13:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.69
603909,Grove Estate Steynton,2023-08-13 13:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 13:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.12
603909,Grove Estate Steynton,2023-08-13 13:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 13:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.31
603909,Grove Estate Steynton,2023-08-13 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 13:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.97308
603909,Grove Estate Steynton,2023-08-13 13:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9725600000000001
603909,Grove Estate Steynton,2023-08-13 13:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9770200000000001
603909,Grove Estate Steynton,2023-08-13 13:20:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-13 13:20:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-13 13:20:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-13 13:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 13:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 13:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 13:20:00+00:00,feeder,,L3 Current (Min),A,22.0
603909,Grove Estate Steynton,2023-08-13 13:20:00+00:00,feeder,,L3 Current (Max),A,22.0
603909,Grove Estate Steynton,2023-08-13 13:20:00+00:00,feeder,,L3 Current (RMS),A,22.0
603909,Grove Estate Steynton,2023-08-13 13:20:00+00:00,feeder,,L2 Current (Min),A,25.25
603909,Grove Estate Steynton,2023-08-13 13:20:00+00:00,feeder,,L2 Current (Max),A,25.5
603909,Grove Estate Steynton,2023-08-13 13:20:00+00:00,feeder,,L2 Current (RMS),A,25.38
603909,Grove Estate Steynton,2023-08-13 13:20:00+00:00,feeder,,L1 Current (Min),A,34.38
603909,Grove Estate Steynton,2023-08-13 13:20:00+00:00,feeder,,L1 Current (Max),A,34.5
603909,Grove Estate Steynton,2023-08-13 13:20:00+00:00,feeder,,L1 Current (RMS),A,34.38
603909,Grove Estate Steynton,2023-08-13 13:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 13:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-59.06
603909,Grove Estate Steynton,2023-08-13 13:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 13:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-124.69
603909,Grove Estate Steynton,2023-08-13 13:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 13:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-8.06
603909,Grove Estate Steynton,2023-08-13 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 13:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.06368
603909,Grove Estate Steynton,2023-08-13 13:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,-0.11644000000000004
603909,Grove Estate Steynton,2023-08-13 13:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.12459
603909,Grove Estate Steynton,2023-08-13 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 13:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 13:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 13:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 13:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 13:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-13 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 13:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 13:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 13:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 13:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 13:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 13:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-89.94
603909,Grove Estate Steynton,2023-08-13 13:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 13:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-169.62
603909,Grove Estate Steynton,2023-08-13 13:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 13:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.57
603909,Grove Estate Steynton,2023-08-13 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 13:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,-0.051620000000000006
603909,Grove Estate Steynton,2023-08-13 13:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.94611
603909,Grove Estate Steynton,2023-08-13 13:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.87192
603909,Grove Estate Steynton,2023-08-13 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,-6.0
603909,Grove Estate Steynton,2023-08-13 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-13 13:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 13:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 13:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 13:20:00+00:00,feeder,20.0,L3 Current (Min),A,6.62
603909,Grove Estate Steynton,2023-08-13 13:20:00+00:00,feeder,20.0,L3 Current (Max),A,7.0
603909,Grove Estate Steynton,2023-08-13 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.88
603909,Grove Estate Steynton,2023-08-13 13:20:00+00:00,feeder,20.0,L2 Current (Min),A,25.38
603909,Grove Estate Steynton,2023-08-13 13:20:00+00:00,feeder,20.0,L2 Current (Max),A,25.88
603909,Grove Estate Steynton,2023-08-13 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,25.62
603909,Grove Estate Steynton,2023-08-13 13:20:00+00:00,feeder,20.0,L1 Current (Min),A,23.25
603909,Grove Estate Steynton,2023-08-13 13:20:00+00:00,feeder,20.0,L1 Current (Max),A,27.0
603909,Grove Estate Steynton,2023-08-13 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,26.0
603909,Grove Estate Steynton,2023-08-13 13:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 13:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.44
603909,Grove Estate Steynton,2023-08-13 13:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 13:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-152.0
603909,Grove Estate Steynton,2023-08-13 13:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 13:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,174.87
603909,Grove Estate Steynton,2023-08-13 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 13:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93524
603909,Grove Estate Steynton,2023-08-13 13:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,-0.72683
603909,Grove Estate Steynton,2023-08-13 13:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,-0.96841
603909,Grove Estate Steynton,2023-08-13 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-13 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,-1.0
603909,Grove Estate Steynton,2023-08-13 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,-2.0
603909,Grove Estate Steynton,2023-08-13 13:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 13:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 13:20:00+00:00,feeder,10.0,L3 Current (Min),A,19.88
603909,Grove Estate Steynton,2023-08-13 13:20:00+00:00,feeder,10.0,L3 Current (Max),A,20.0
603909,Grove Estate Steynton,2023-08-13 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,20.0
603909,Grove Estate Steynton,2023-08-13 13:20:00+00:00,feeder,10.0,L2 Current (Min),A,7.5
603909,Grove Estate Steynton,2023-08-13 13:20:00+00:00,feeder,10.0,L2 Current (Max),A,7.75
603909,Grove Estate Steynton,2023-08-13 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.62
603909,Grove Estate Steynton,2023-08-13 13:20:00+00:00,feeder,10.0,L1 Current (Min),A,8.38
603909,Grove Estate Steynton,2023-08-13 13:20:00+00:00,feeder,10.0,L1 Current (Max),A,8.5
603909,Grove Estate Steynton,2023-08-13 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.5
603909,Grove Estate Steynton,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (Min),V,241.61
603909,Grove Estate Steynton,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (Max),V,241.62
603909,Grove Estate Steynton,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
603909,Grove Estate Steynton,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (Min),V,240.84
603909,Grove Estate Steynton,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (Max),V,240.88
603909,Grove Estate Steynton,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
603909,Grove Estate Steynton,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (Min),V,240.03
603909,Grove Estate Steynton,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (Max),V,240.08
603909,Grove Estate Steynton,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
603909,Grove Estate Steynton,2023-08-13 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 13:20:00+00:00,busbar,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-13 13:20:00+00:00,busbar,,L2 Active Power,kW,-1.0
603909,Grove Estate Steynton,2023-08-13 13:20:00+00:00,busbar,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-13 13:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 13:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 13:20:00+00:00,busbar,,L3 Current (Min),A,42.25
603909,Grove Estate Steynton,2023-08-13 13:20:00+00:00,busbar,,L3 Current (Max),A,43.25
603909,Grove Estate Steynton,2023-08-13 13:20:00+00:00,busbar,,L3 Current (RMS),A,42.88
603909,Grove Estate Steynton,2023-08-13 13:20:00+00:00,busbar,,L2 Current (Min),A,18.62
603909,Grove Estate Steynton,2023-08-13 13:20:00+00:00,busbar,,L2 Current (Max),A,19.0
603909,Grove Estate Steynton,2023-08-13 13:20:00+00:00,busbar,,L2 Current (RMS),A,18.88
603909,Grove Estate Steynton,2023-08-13 13:20:00+00:00,busbar,,L1 Current (Min),A,49.25
603909,Grove Estate Steynton,2023-08-13 13:20:00+00:00,busbar,,L1 Current (Max),A,53.62
603909,Grove Estate Steynton,2023-08-13 13:20:00+00:00,busbar,,L1 Current (RMS),A,52.38
603909,Grove Estate Steynton,2023-08-13 13:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 13:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 13:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 13:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.69
603909,Grove Estate Steynton,2023-08-13 13:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 13:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.44
603909,Grove Estate Steynton,2023-08-13 13:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 13:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.56
603909,Grove Estate Steynton,2023-08-13 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 13:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9814799999999999
603909,Grove Estate Steynton,2023-08-13 13:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9890100000000001
603909,Grove Estate Steynton,2023-08-13 13:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.97446
603909,Grove Estate Steynton,2023-08-13 13:10:00+00:00,feeder,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-13 13:10:00+00:00,feeder,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-13 13:10:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-13 13:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 13:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 13:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 13:10:00+00:00,feeder,,L3 Current (Min),A,25.5
603909,Grove Estate Steynton,2023-08-13 13:10:00+00:00,feeder,,L3 Current (Max),A,25.62
603909,Grove Estate Steynton,2023-08-13 13:10:00+00:00,feeder,,L3 Current (RMS),A,25.62
603909,Grove Estate Steynton,2023-08-13 13:10:00+00:00,feeder,,L2 Current (Min),A,38.5
603909,Grove Estate Steynton,2023-08-13 13:10:00+00:00,feeder,,L2 Current (Max),A,38.75
603909,Grove Estate Steynton,2023-08-13 13:10:00+00:00,feeder,,L2 Current (RMS),A,38.62
603909,Grove Estate Steynton,2023-08-13 13:10:00+00:00,feeder,,L1 Current (Min),A,33.5
603909,Grove Estate Steynton,2023-08-13 13:10:00+00:00,feeder,,L1 Current (Max),A,33.5
603909,Grove Estate Steynton,2023-08-13 13:10:00+00:00,feeder,,L1 Current (RMS),A,33.5
603909,Grove Estate Steynton,2023-08-13 13:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 13:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-37.5
603909,Grove Estate Steynton,2023-08-13 13:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 13:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,60.25
603909,Grove Estate Steynton,2023-08-13 13:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 13:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-60.06
603909,Grove Estate Steynton,2023-08-13 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 13:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,-2e-05
603909,Grove Estate Steynton,2023-08-13 13:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.11424000000000001
603909,Grove Estate Steynton,2023-08-13 13:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.07689
603909,Grove Estate Steynton,2023-08-13 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 13:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 13:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 13:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 13:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 13:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-13 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 13:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 13:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 13:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 13:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 13:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 13:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-106.13
603909,Grove Estate Steynton,2023-08-13 13:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 13:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,3.0
603909,Grove Estate Steynton,2023-08-13 13:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 13:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-46.12
603909,Grove Estate Steynton,2023-08-13 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-13 13:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,-0.02058
603909,Grove Estate Steynton,2023-08-13 13:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.29775
603909,Grove Estate Steynton,2023-08-13 13:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.50234
603909,Grove Estate Steynton,2023-08-13 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-13 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-13 13:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 13:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 13:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 13:10:00+00:00,feeder,20.0,L3 Current (Min),A,7.12
603909,Grove Estate Steynton,2023-08-13 13:10:00+00:00,feeder,20.0,L3 Current (Max),A,8.12
603909,Grove Estate Steynton,2023-08-13 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,7.88
603909,Grove Estate Steynton,2023-08-13 13:10:00+00:00,feeder,20.0,L2 Current (Min),A,6.12
603909,Grove Estate Steynton,2023-08-13 13:10:00+00:00,feeder,20.0,L2 Current (Max),A,10.12
603909,Grove Estate Steynton,2023-08-13 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.25
603909,Grove Estate Steynton,2023-08-13 13:10:00+00:00,feeder,20.0,L1 Current (Min),A,16.75
603909,Grove Estate Steynton,2023-08-13 13:10:00+00:00,feeder,20.0,L1 Current (Max),A,19.38
603909,Grove Estate Steynton,2023-08-13 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.62
603909,Grove Estate Steynton,2023-08-13 13:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 13:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.63
603909,Grove Estate Steynton,2023-08-13 13:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 13:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-1.25
603909,Grove Estate Steynton,2023-08-13 13:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 13:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,175.06
603909,Grove Estate Steynton,2023-08-13 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 13:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9201
603909,Grove Estate Steynton,2023-08-13 13:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8829299999999999
603909,Grove Estate Steynton,2023-08-13 13:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,-0.97205
603909,Grove Estate Steynton,2023-08-13 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-13 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-13 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,-2.0
603909,Grove Estate Steynton,2023-08-13 13:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 13:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 13:10:00+00:00,feeder,10.0,L3 Current (Min),A,18.62
603909,Grove Estate Steynton,2023-08-13 13:10:00+00:00,feeder,10.0,L3 Current (Max),A,18.75
603909,Grove Estate Steynton,2023-08-13 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.75
603909,Grove Estate Steynton,2023-08-13 13:10:00+00:00,feeder,10.0,L2 Current (Min),A,10.62
603909,Grove Estate Steynton,2023-08-13 13:10:00+00:00,feeder,10.0,L2 Current (Max),A,11.0
603909,Grove Estate Steynton,2023-08-13 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.75
603909,Grove Estate Steynton,2023-08-13 13:10:00+00:00,feeder,10.0,L1 Current (Min),A,8.5
603909,Grove Estate Steynton,2023-08-13 13:10:00+00:00,feeder,10.0,L1 Current (Max),A,8.75
603909,Grove Estate Steynton,2023-08-13 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.75
603909,Grove Estate Steynton,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (Min),V,242.12
603909,Grove Estate Steynton,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (Max),V,242.22
603909,Grove Estate Steynton,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
603909,Grove Estate Steynton,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (Min),V,240.88
603909,Grove Estate Steynton,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (Max),V,241.09
603909,Grove Estate Steynton,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
603909,Grove Estate Steynton,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (Min),V,240.78
603909,Grove Estate Steynton,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (Max),V,240.88
603909,Grove Estate Steynton,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
603909,Grove Estate Steynton,2023-08-13 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-13 13:10:00+00:00,busbar,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-13 13:10:00+00:00,busbar,,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-13 13:10:00+00:00,busbar,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-13 13:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 13:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 13:10:00+00:00,busbar,,L3 Current (Min),A,45.0
603909,Grove Estate Steynton,2023-08-13 13:10:00+00:00,busbar,,L3 Current (Max),A,45.62
603909,Grove Estate Steynton,2023-08-13 13:10:00+00:00,busbar,,L3 Current (RMS),A,45.38
603909,Grove Estate Steynton,2023-08-13 13:10:00+00:00,busbar,,L2 Current (Min),A,50.88
603909,Grove Estate Steynton,2023-08-13 13:10:00+00:00,busbar,,L2 Current (Max),A,58.0
603909,Grove Estate Steynton,2023-08-13 13:10:00+00:00,busbar,,L2 Current (RMS),A,52.75
603909,Grove Estate Steynton,2023-08-13 13:10:00+00:00,busbar,,L1 Current (Min),A,39.25
603909,Grove Estate Steynton,2023-08-13 13:10:00+00:00,busbar,,L1 Current (Max),A,42.5
603909,Grove Estate Steynton,2023-08-13 13:10:00+00:00,busbar,,L1 Current (RMS),A,40.25
603909,Grove Estate Steynton,2023-08-13 13:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 13:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 13:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 13:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,8.0
603909,Grove Estate Steynton,2023-08-13 13:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 13:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.19
603909,Grove Estate Steynton,2023-08-13 13:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 13:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.0
603909,Grove Estate Steynton,2023-08-13 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-13 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 13:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.96005
603909,Grove Estate Steynton,2023-08-13 13:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.98761
603909,Grove Estate Steynton,2023-08-13 13:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.98865
603909,Grove Estate Steynton,2023-08-13 13:00:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-13 13:00:00+00:00,feeder,,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-13 13:00:00+00:00,feeder,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-13 13:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 13:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 13:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 13:00:00+00:00,feeder,,L3 Current (Min),A,20.38
603909,Grove Estate Steynton,2023-08-13 13:00:00+00:00,feeder,,L3 Current (Max),A,20.5
603909,Grove Estate Steynton,2023-08-13 13:00:00+00:00,feeder,,L3 Current (RMS),A,20.38
603909,Grove Estate Steynton,2023-08-13 13:00:00+00:00,feeder,,L2 Current (Min),A,42.38
603909,Grove Estate Steynton,2023-08-13 13:00:00+00:00,feeder,,L2 Current (Max),A,42.5
603909,Grove Estate Steynton,2023-08-13 13:00:00+00:00,feeder,,L2 Current (RMS),A,42.38
603909,Grove Estate Steynton,2023-08-13 13:00:00+00:00,feeder,,L1 Current (Min),A,45.88
603909,Grove Estate Steynton,2023-08-13 13:00:00+00:00,feeder,,L1 Current (Max),A,46.12
603909,Grove Estate Steynton,2023-08-13 13:00:00+00:00,feeder,,L1 Current (RMS),A,46.0
603909,Grove Estate Steynton,2023-08-13 13:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 13:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,41.13
603909,Grove Estate Steynton,2023-08-13 13:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 13:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-9.19
603909,Grove Estate Steynton,2023-08-13 13:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 13:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-20.18
603909,Grove Estate Steynton,2023-08-13 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 13:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.09618
603909,Grove Estate Steynton,2023-08-13 13:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.33458000000000004
603909,Grove Estate Steynton,2023-08-13 13:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.24211
603909,Grove Estate Steynton,2023-08-13 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 13:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 13:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 13:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 13:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 13:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-13 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 13:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 13:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 13:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 13:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 13:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 13:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-17.87
603909,Grove Estate Steynton,2023-08-13 13:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 13:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.94
603909,Grove Estate Steynton,2023-08-13 13:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 13:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.69
603909,Grove Estate Steynton,2023-08-13 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-13 13:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.70855
603909,Grove Estate Steynton,2023-08-13 13:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9875200000000001
603909,Grove Estate Steynton,2023-08-13 13:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95676
603909,Grove Estate Steynton,2023-08-13 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-13 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-13 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-13 13:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 13:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 13:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 13:00:00+00:00,feeder,20.0,L3 Current (Min),A,10.88
603909,Grove Estate Steynton,2023-08-13 13:00:00+00:00,feeder,20.0,L3 Current (Max),A,12.75
603909,Grove Estate Steynton,2023-08-13 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.62
603909,Grove Estate Steynton,2023-08-13 13:00:00+00:00,feeder,20.0,L2 Current (Min),A,42.88
603909,Grove Estate Steynton,2023-08-13 13:00:00+00:00,feeder,20.0,L2 Current (Max),A,43.5
603909,Grove Estate Steynton,2023-08-13 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,43.12
603909,Grove Estate Steynton,2023-08-13 13:00:00+00:00,feeder,20.0,L1 Current (Min),A,50.25
603909,Grove Estate Steynton,2023-08-13 13:00:00+00:00,feeder,20.0,L1 Current (Max),A,50.38
603909,Grove Estate Steynton,2023-08-13 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,50.38
603909,Grove Estate Steynton,2023-08-13 13:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 13:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.31
603909,Grove Estate Steynton,2023-08-13 13:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 13:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.94
603909,Grove Estate Steynton,2023-08-13 13:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 13:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,15.0
603909,Grove Estate Steynton,2023-08-13 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 13:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9525100000000001
603909,Grove Estate Steynton,2023-08-13 13:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94589
603909,Grove Estate Steynton,2023-08-13 13:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.23231999999999997
603909,Grove Estate Steynton,2023-08-13 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-13 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-13 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 13:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 13:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 13:00:00+00:00,feeder,10.0,L3 Current (Min),A,24.75
603909,Grove Estate Steynton,2023-08-13 13:00:00+00:00,feeder,10.0,L3 Current (Max),A,24.88
603909,Grove Estate Steynton,2023-08-13 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,24.88
603909,Grove Estate Steynton,2023-08-13 13:00:00+00:00,feeder,10.0,L2 Current (Min),A,16.12
603909,Grove Estate Steynton,2023-08-13 13:00:00+00:00,feeder,10.0,L2 Current (Max),A,21.38
603909,Grove Estate Steynton,2023-08-13 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.25
603909,Grove Estate Steynton,2023-08-13 13:00:00+00:00,feeder,10.0,L1 Current (Min),A,1.62
603909,Grove Estate Steynton,2023-08-13 13:00:00+00:00,feeder,10.0,L1 Current (Max),A,1.62
603909,Grove Estate Steynton,2023-08-13 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,1.62
603909,Grove Estate Steynton,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage (Min),V,241.39
603909,Grove Estate Steynton,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage (Max),V,241.58
603909,Grove Estate Steynton,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
603909,Grove Estate Steynton,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage (Min),V,240.02
603909,Grove Estate Steynton,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage (Max),V,240.16
603909,Grove Estate Steynton,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.09
603909,Grove Estate Steynton,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage (Min),V,239.86
603909,Grove Estate Steynton,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage (Max),V,240.0
603909,Grove Estate Steynton,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
603909,Grove Estate Steynton,2023-08-13 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-13 13:00:00+00:00,busbar,,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-13 13:00:00+00:00,busbar,,L2 Active Power,kW,24.0
603909,Grove Estate Steynton,2023-08-13 13:00:00+00:00,busbar,,L1 Active Power,kW,23.0
603909,Grove Estate Steynton,2023-08-13 13:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 13:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 13:00:00+00:00,busbar,,L3 Current (Min),A,53.75
603909,Grove Estate Steynton,2023-08-13 13:00:00+00:00,busbar,,L3 Current (Max),A,54.5
603909,Grove Estate Steynton,2023-08-13 13:00:00+00:00,busbar,,L3 Current (RMS),A,54.12
603909,Grove Estate Steynton,2023-08-13 13:00:00+00:00,busbar,,L2 Current (Min),A,101.5
603909,Grove Estate Steynton,2023-08-13 13:00:00+00:00,busbar,,L2 Current (Max),A,105.38
603909,Grove Estate Steynton,2023-08-13 13:00:00+00:00,busbar,,L2 Current (RMS),A,103.38
603909,Grove Estate Steynton,2023-08-13 13:00:00+00:00,busbar,,L1 Current (Min),A,96.5
603909,Grove Estate Steynton,2023-08-13 13:00:00+00:00,busbar,,L1 Current (Max),A,96.75
