Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-13 13:00:00+00:00,busbar,,L1 Current (RMS),A,96.62
603909,Grove Estate Steynton,2023-08-13 13:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 13:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 12:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 12:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,5.62
603909,Grove Estate Steynton,2023-08-13 12:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 12:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,4.44
603909,Grove Estate Steynton,2023-08-13 12:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 12:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,2.19
603909,Grove Estate Steynton,2023-08-13 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-13 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-13 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 12:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.97064
603909,Grove Estate Steynton,2023-08-13 12:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.98459
603909,Grove Estate Steynton,2023-08-13 12:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.98605
603909,Grove Estate Steynton,2023-08-13 12:50:00+00:00,feeder,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-13 12:50:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-13 12:50:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-13 12:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 12:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 12:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 12:50:00+00:00,feeder,,L3 Current (Min),A,26.25
603909,Grove Estate Steynton,2023-08-13 12:50:00+00:00,feeder,,L3 Current (Max),A,26.25
603909,Grove Estate Steynton,2023-08-13 12:50:00+00:00,feeder,,L3 Current (RMS),A,26.25
603909,Grove Estate Steynton,2023-08-13 12:50:00+00:00,feeder,,L2 Current (Min),A,30.38
603909,Grove Estate Steynton,2023-08-13 12:50:00+00:00,feeder,,L2 Current (Max),A,30.5
603909,Grove Estate Steynton,2023-08-13 12:50:00+00:00,feeder,,L2 Current (RMS),A,30.5
603909,Grove Estate Steynton,2023-08-13 12:50:00+00:00,feeder,,L1 Current (Min),A,38.25
603909,Grove Estate Steynton,2023-08-13 12:50:00+00:00,feeder,,L1 Current (Max),A,38.75
603909,Grove Estate Steynton,2023-08-13 12:50:00+00:00,feeder,,L1 Current (RMS),A,38.38
603909,Grove Estate Steynton,2023-08-13 12:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 12:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-64.75
603909,Grove Estate Steynton,2023-08-13 12:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 12:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-42.94
603909,Grove Estate Steynton,2023-08-13 12:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 12:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-29.0
603909,Grove Estate Steynton,2023-08-13 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 12:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.03224
603909,Grove Estate Steynton,2023-08-13 12:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.22846999999999998
603909,Grove Estate Steynton,2023-08-13 12:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.19161
603909,Grove Estate Steynton,2023-08-13 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 12:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 12:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 12:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 12:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 12:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 12:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 12:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 12:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 12:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 12:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 12:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-21.69
603909,Grove Estate Steynton,2023-08-13 12:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 12:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,1.44
603909,Grove Estate Steynton,2023-08-13 12:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 12:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.0
603909,Grove Estate Steynton,2023-08-13 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 12:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.4902
603909,Grove Estate Steynton,2023-08-13 12:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9799200000000001
603909,Grove Estate Steynton,2023-08-13 12:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93814
603909,Grove Estate Steynton,2023-08-13 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-13 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-13 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-13 12:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 12:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 12:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 12:50:00+00:00,feeder,20.0,L3 Current (Min),A,8.38
603909,Grove Estate Steynton,2023-08-13 12:50:00+00:00,feeder,20.0,L3 Current (Max),A,12.88
603909,Grove Estate Steynton,2023-08-13 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.75
603909,Grove Estate Steynton,2023-08-13 12:50:00+00:00,feeder,20.0,L2 Current (Min),A,31.12
603909,Grove Estate Steynton,2023-08-13 12:50:00+00:00,feeder,20.0,L2 Current (Max),A,32.0
603909,Grove Estate Steynton,2023-08-13 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,31.5
603909,Grove Estate Steynton,2023-08-13 12:50:00+00:00,feeder,20.0,L1 Current (Min),A,35.75
603909,Grove Estate Steynton,2023-08-13 12:50:00+00:00,feeder,20.0,L1 Current (Max),A,36.0
603909,Grove Estate Steynton,2023-08-13 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,35.75
603909,Grove Estate Steynton,2023-08-13 12:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 12:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-24.5
603909,Grove Estate Steynton,2023-08-13 12:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 12:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-22.25
603909,Grove Estate Steynton,2023-08-13 12:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 12:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,156.19
603909,Grove Estate Steynton,2023-08-13 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 12:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.83542
603909,Grove Estate Steynton,2023-08-13 12:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.47103
603909,Grove Estate Steynton,2023-08-13 12:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,-0.8440200000000001
603909,Grove Estate Steynton,2023-08-13 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-13 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-13 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.0
603909,Grove Estate Steynton,2023-08-13 12:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 12:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 12:50:00+00:00,feeder,10.0,L3 Current (Min),A,14.75
603909,Grove Estate Steynton,2023-08-13 12:50:00+00:00,feeder,10.0,L3 Current (Max),A,15.12
603909,Grove Estate Steynton,2023-08-13 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.0
603909,Grove Estate Steynton,2023-08-13 12:50:00+00:00,feeder,10.0,L2 Current (Min),A,4.75
603909,Grove Estate Steynton,2023-08-13 12:50:00+00:00,feeder,10.0,L2 Current (Max),A,4.88
603909,Grove Estate Steynton,2023-08-13 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.75
603909,Grove Estate Steynton,2023-08-13 12:50:00+00:00,feeder,10.0,L1 Current (Min),A,3.88
603909,Grove Estate Steynton,2023-08-13 12:50:00+00:00,feeder,10.0,L1 Current (Max),A,4.0
603909,Grove Estate Steynton,2023-08-13 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,4.0
603909,Grove Estate Steynton,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage (Min),V,241.83
603909,Grove Estate Steynton,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage (Max),V,241.86
603909,Grove Estate Steynton,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
603909,Grove Estate Steynton,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage (Min),V,240.52
603909,Grove Estate Steynton,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage (Max),V,240.56
603909,Grove Estate Steynton,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
603909,Grove Estate Steynton,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage (Min),V,240.03
603909,Grove Estate Steynton,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage (Max),V,240.08
603909,Grove Estate Steynton,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
603909,Grove Estate Steynton,2023-08-13 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 12:50:00+00:00,busbar,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-13 12:50:00+00:00,busbar,,L2 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-13 12:50:00+00:00,busbar,,L1 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-13 12:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 12:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 12:50:00+00:00,busbar,,L3 Current (Min),A,46.25
603909,Grove Estate Steynton,2023-08-13 12:50:00+00:00,busbar,,L3 Current (Max),A,47.25
603909,Grove Estate Steynton,2023-08-13 12:50:00+00:00,busbar,,L3 Current (RMS),A,46.88
603909,Grove Estate Steynton,2023-08-13 12:50:00+00:00,busbar,,L2 Current (Min),A,64.5
603909,Grove Estate Steynton,2023-08-13 12:50:00+00:00,busbar,,L2 Current (Max),A,65.38
603909,Grove Estate Steynton,2023-08-13 12:50:00+00:00,busbar,,L2 Current (RMS),A,64.88
603909,Grove Estate Steynton,2023-08-13 12:50:00+00:00,busbar,,L1 Current (Min),A,70.12
603909,Grove Estate Steynton,2023-08-13 12:50:00+00:00,busbar,,L1 Current (Max),A,70.75
603909,Grove Estate Steynton,2023-08-13 12:50:00+00:00,busbar,,L1 Current (RMS),A,70.25
603909,Grove Estate Steynton,2023-08-13 12:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 12:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 12:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 12:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.25
603909,Grove Estate Steynton,2023-08-13 12:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 12:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.12
603909,Grove Estate Steynton,2023-08-13 12:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 12:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.69
603909,Grove Estate Steynton,2023-08-13 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 12:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98145
603909,Grove Estate Steynton,2023-08-13 12:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9730200000000001
603909,Grove Estate Steynton,2023-08-13 12:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.98236
603909,Grove Estate Steynton,2023-08-13 12:40:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-13 12:40:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-13 12:40:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-13 12:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 12:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 12:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 12:40:00+00:00,feeder,,L3 Current (Min),A,21.88
603909,Grove Estate Steynton,2023-08-13 12:40:00+00:00,feeder,,L3 Current (Max),A,22.0
603909,Grove Estate Steynton,2023-08-13 12:40:00+00:00,feeder,,L3 Current (RMS),A,22.0
603909,Grove Estate Steynton,2023-08-13 12:40:00+00:00,feeder,,L2 Current (Min),A,24.5
603909,Grove Estate Steynton,2023-08-13 12:40:00+00:00,feeder,,L2 Current (Max),A,24.75
603909,Grove Estate Steynton,2023-08-13 12:40:00+00:00,feeder,,L2 Current (RMS),A,24.62
603909,Grove Estate Steynton,2023-08-13 12:40:00+00:00,feeder,,L1 Current (Min),A,35.25
603909,Grove Estate Steynton,2023-08-13 12:40:00+00:00,feeder,,L1 Current (Max),A,35.75
603909,Grove Estate Steynton,2023-08-13 12:40:00+00:00,feeder,,L1 Current (RMS),A,35.38
603909,Grove Estate Steynton,2023-08-13 12:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 12:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-14.19
603909,Grove Estate Steynton,2023-08-13 12:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 12:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-22.88
603909,Grove Estate Steynton,2023-08-13 12:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 12:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-10.37
603909,Grove Estate Steynton,2023-08-13 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 12:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.10634
603909,Grove Estate Steynton,2023-08-13 12:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.18087
603909,Grove Estate Steynton,2023-08-13 12:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.25371
603909,Grove Estate Steynton,2023-08-13 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 12:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 12:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 12:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 12:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 12:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-13 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-13 12:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 12:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 12:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 12:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 12:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 12:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-4.62
603909,Grove Estate Steynton,2023-08-13 12:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 12:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.82
603909,Grove Estate Steynton,2023-08-13 12:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 12:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-26.12
603909,Grove Estate Steynton,2023-08-13 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 12:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.85608
603909,Grove Estate Steynton,2023-08-13 12:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98044
603909,Grove Estate Steynton,2023-08-13 12:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8084399999999999
603909,Grove Estate Steynton,2023-08-13 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-13 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-13 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-13 12:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 12:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 12:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 12:40:00+00:00,feeder,20.0,L3 Current (Min),A,11.62
603909,Grove Estate Steynton,2023-08-13 12:40:00+00:00,feeder,20.0,L3 Current (Max),A,12.5
603909,Grove Estate Steynton,2023-08-13 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.12
603909,Grove Estate Steynton,2023-08-13 12:40:00+00:00,feeder,20.0,L2 Current (Min),A,36.62
603909,Grove Estate Steynton,2023-08-13 12:40:00+00:00,feeder,20.0,L2 Current (Max),A,37.25
603909,Grove Estate Steynton,2023-08-13 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,37.0
603909,Grove Estate Steynton,2023-08-13 12:40:00+00:00,feeder,20.0,L1 Current (Min),A,22.5
603909,Grove Estate Steynton,2023-08-13 12:40:00+00:00,feeder,20.0,L1 Current (Max),A,23.38
603909,Grove Estate Steynton,2023-08-13 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,23.0
603909,Grove Estate Steynton,2023-08-13 12:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 12:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.62
603909,Grove Estate Steynton,2023-08-13 12:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 12:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-11.44
603909,Grove Estate Steynton,2023-08-13 12:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 12:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,166.56
603909,Grove Estate Steynton,2023-08-13 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 12:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9863
603909,Grove Estate Steynton,2023-08-13 12:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.70694
603909,Grove Estate Steynton,2023-08-13 12:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,-0.9106700000000001
603909,Grove Estate Steynton,2023-08-13 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-13 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-13 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.0
603909,Grove Estate Steynton,2023-08-13 12:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 12:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 12:40:00+00:00,feeder,10.0,L3 Current (Min),A,41.38
603909,Grove Estate Steynton,2023-08-13 12:40:00+00:00,feeder,10.0,L3 Current (Max),A,41.5
603909,Grove Estate Steynton,2023-08-13 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,41.38
603909,Grove Estate Steynton,2023-08-13 12:40:00+00:00,feeder,10.0,L2 Current (Min),A,7.5
603909,Grove Estate Steynton,2023-08-13 12:40:00+00:00,feeder,10.0,L2 Current (Max),A,7.75
603909,Grove Estate Steynton,2023-08-13 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.62
603909,Grove Estate Steynton,2023-08-13 12:40:00+00:00,feeder,10.0,L1 Current (Min),A,5.38
603909,Grove Estate Steynton,2023-08-13 12:40:00+00:00,feeder,10.0,L1 Current (Max),A,5.38
603909,Grove Estate Steynton,2023-08-13 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.38
603909,Grove Estate Steynton,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage (Min),V,241.89
603909,Grove Estate Steynton,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage (Max),V,241.95
603909,Grove Estate Steynton,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
603909,Grove Estate Steynton,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage (Min),V,240.77
603909,Grove Estate Steynton,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage (Max),V,240.95
603909,Grove Estate Steynton,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
603909,Grove Estate Steynton,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage (Min),V,240.66
603909,Grove Estate Steynton,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage (Max),V,240.75
603909,Grove Estate Steynton,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
603909,Grove Estate Steynton,2023-08-13 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 12:40:00+00:00,busbar,,L3 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-13 12:40:00+00:00,busbar,,L2 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-13 12:40:00+00:00,busbar,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-13 12:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 12:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 12:40:00+00:00,busbar,,L3 Current (Min),A,74.12
603909,Grove Estate Steynton,2023-08-13 12:40:00+00:00,busbar,,L3 Current (Max),A,74.25
603909,Grove Estate Steynton,2023-08-13 12:40:00+00:00,busbar,,L3 Current (RMS),A,74.25
603909,Grove Estate Steynton,2023-08-13 12:40:00+00:00,busbar,,L2 Current (Min),A,67.62
603909,Grove Estate Steynton,2023-08-13 12:40:00+00:00,busbar,,L2 Current (Max),A,68.38
603909,Grove Estate Steynton,2023-08-13 12:40:00+00:00,busbar,,L2 Current (RMS),A,68.0
603909,Grove Estate Steynton,2023-08-13 12:40:00+00:00,busbar,,L1 Current (Min),A,51.88
603909,Grove Estate Steynton,2023-08-13 12:40:00+00:00,busbar,,L1 Current (Max),A,53.12
603909,Grove Estate Steynton,2023-08-13 12:40:00+00:00,busbar,,L1 Current (RMS),A,52.38
603909,Grove Estate Steynton,2023-08-13 12:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 12:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 12:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 12:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.06
603909,Grove Estate Steynton,2023-08-13 12:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 12:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.19
603909,Grove Estate Steynton,2023-08-13 12:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 12:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.31
603909,Grove Estate Steynton,2023-08-13 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 12:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9917299999999999
603909,Grove Estate Steynton,2023-08-13 12:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.99405
603909,Grove Estate Steynton,2023-08-13 12:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.98911
603909,Grove Estate Steynton,2023-08-13 12:30:00+00:00,feeder,,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-13 12:30:00+00:00,feeder,,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-13 12:30:00+00:00,feeder,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-13 12:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 12:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 12:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 12:30:00+00:00,feeder,,L3 Current (Min),A,38.38
603909,Grove Estate Steynton,2023-08-13 12:30:00+00:00,feeder,,L3 Current (Max),A,38.5
603909,Grove Estate Steynton,2023-08-13 12:30:00+00:00,feeder,,L3 Current (RMS),A,38.5
603909,Grove Estate Steynton,2023-08-13 12:30:00+00:00,feeder,,L2 Current (Min),A,47.12
603909,Grove Estate Steynton,2023-08-13 12:30:00+00:00,feeder,,L2 Current (Max),A,47.25
603909,Grove Estate Steynton,2023-08-13 12:30:00+00:00,feeder,,L2 Current (RMS),A,47.25
603909,Grove Estate Steynton,2023-08-13 12:30:00+00:00,feeder,,L1 Current (Min),A,45.0
603909,Grove Estate Steynton,2023-08-13 12:30:00+00:00,feeder,,L1 Current (Max),A,45.62
603909,Grove Estate Steynton,2023-08-13 12:30:00+00:00,feeder,,L1 Current (RMS),A,45.38
603909,Grove Estate Steynton,2023-08-13 12:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 12:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-0.62
603909,Grove Estate Steynton,2023-08-13 12:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 12:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,89.75
603909,Grove Estate Steynton,2023-08-13 12:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 12:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-21.06
603909,Grove Estate Steynton,2023-08-13 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 12:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,-0.044969999999999996
603909,Grove Estate Steynton,2023-08-13 12:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.08711
603909,Grove Estate Steynton,2023-08-13 12:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.34145
603909,Grove Estate Steynton,2023-08-13 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 12:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 12:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 12:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 12:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 12:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 12:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 12:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 12:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 12:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 12:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 12:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-58.19
603909,Grove Estate Steynton,2023-08-13 12:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 12:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-11.81
603909,Grove Estate Steynton,2023-08-13 12:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 12:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-9.13
603909,Grove Estate Steynton,2023-08-13 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 12:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.19152
603909,Grove Estate Steynton,2023-08-13 12:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.93317
603909,Grove Estate Steynton,2023-08-13 12:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97296
603909,Grove Estate Steynton,2023-08-13 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-13 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-13 12:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 12:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 12:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 12:30:00+00:00,feeder,20.0,L3 Current (Min),A,5.25
603909,Grove Estate Steynton,2023-08-13 12:30:00+00:00,feeder,20.0,L3 Current (Max),A,6.25
603909,Grove Estate Steynton,2023-08-13 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.62
603909,Grove Estate Steynton,2023-08-13 12:30:00+00:00,feeder,20.0,L2 Current (Min),A,21.75
603909,Grove Estate Steynton,2023-08-13 12:30:00+00:00,feeder,20.0,L2 Current (Max),A,22.25
603909,Grove Estate Steynton,2023-08-13 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.0
603909,Grove Estate Steynton,2023-08-13 12:30:00+00:00,feeder,20.0,L1 Current (Min),A,55.88
603909,Grove Estate Steynton,2023-08-13 12:30:00+00:00,feeder,20.0,L1 Current (Max),A,56.12
603909,Grove Estate Steynton,2023-08-13 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,56.0
603909,Grove Estate Steynton,2023-08-13 12:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 12:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-21.88
603909,Grove Estate Steynton,2023-08-13 12:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 12:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-5.25
603909,Grove Estate Steynton,2023-08-13 12:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 12:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,10.44
603909,Grove Estate Steynton,2023-08-13 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 12:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.85895
603909,Grove Estate Steynton,2023-08-13 12:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8779600000000001
603909,Grove Estate Steynton,2023-08-13 12:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9537700000000001
603909,Grove Estate Steynton,2023-08-13 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-13 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-13 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-13 12:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 12:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 12:30:00+00:00,feeder,10.0,L3 Current (Min),A,13.88
603909,Grove Estate Steynton,2023-08-13 12:30:00+00:00,feeder,10.0,L3 Current (Max),A,14.12
603909,Grove Estate Steynton,2023-08-13 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,14.12
603909,Grove Estate Steynton,2023-08-13 12:30:00+00:00,feeder,10.0,L2 Current (Min),A,9.5
603909,Grove Estate Steynton,2023-08-13 12:30:00+00:00,feeder,10.0,L2 Current (Max),A,9.88
603909,Grove Estate Steynton,2023-08-13 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.75
603909,Grove Estate Steynton,2023-08-13 12:30:00+00:00,feeder,10.0,L1 Current (Min),A,7.38
603909,Grove Estate Steynton,2023-08-13 12:30:00+00:00,feeder,10.0,L1 Current (Max),A,7.5
603909,Grove Estate Steynton,2023-08-13 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.38
603909,Grove Estate Steynton,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage (Min),V,241.62
603909,Grove Estate Steynton,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage (Max),V,241.83
603909,Grove Estate Steynton,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
603909,Grove Estate Steynton,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage (Min),V,240.03
603909,Grove Estate Steynton,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage (Max),V,240.34
603909,Grove Estate Steynton,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.27
603909,Grove Estate Steynton,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage (Min),V,239.67
603909,Grove Estate Steynton,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage (Max),V,240.05
603909,Grove Estate Steynton,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.95
603909,Grove Estate Steynton,2023-08-13 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 12:30:00+00:00,busbar,,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-13 12:30:00+00:00,busbar,,L2 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-13 12:30:00+00:00,busbar,,L1 Active Power,kW,26.0
603909,Grove Estate Steynton,2023-08-13 12:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 12:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 12:30:00+00:00,busbar,,L3 Current (Min),A,53.38
603909,Grove Estate Steynton,2023-08-13 12:30:00+00:00,busbar,,L3 Current (Max),A,53.75
603909,Grove Estate Steynton,2023-08-13 12:30:00+00:00,busbar,,L3 Current (RMS),A,53.62
603909,Grove Estate Steynton,2023-08-13 12:30:00+00:00,busbar,,L2 Current (Min),A,77.38
603909,Grove Estate Steynton,2023-08-13 12:30:00+00:00,busbar,,L2 Current (Max),A,78.12
603909,Grove Estate Steynton,2023-08-13 12:30:00+00:00,busbar,,L2 Current (RMS),A,77.88
603909,Grove Estate Steynton,2023-08-13 12:30:00+00:00,busbar,,L1 Current (Min),A,108.0
603909,Grove Estate Steynton,2023-08-13 12:30:00+00:00,busbar,,L1 Current (Max),A,108.75
603909,Grove Estate Steynton,2023-08-13 12:30:00+00:00,busbar,,L1 Current (RMS),A,108.38
603909,Grove Estate Steynton,2023-08-13 12:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 12:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 12:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 12:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.5
603909,Grove Estate Steynton,2023-08-13 12:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 12:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.62
603909,Grove Estate Steynton,2023-08-13 12:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 12:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.94
603909,Grove Estate Steynton,2023-08-13 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 12:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9864200000000001
603909,Grove Estate Steynton,2023-08-13 12:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97601
603909,Grove Estate Steynton,2023-08-13 12:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.99075
603909,Grove Estate Steynton,2023-08-13 12:20:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-13 12:20:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-13 12:20:00+00:00,feeder,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-13 12:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 12:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 12:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 12:20:00+00:00,feeder,,L3 Current (Min),A,30.38
603909,Grove Estate Steynton,2023-08-13 12:20:00+00:00,feeder,,L3 Current (Max),A,30.5
603909,Grove Estate Steynton,2023-08-13 12:20:00+00:00,feeder,,L3 Current (RMS),A,30.5
603909,Grove Estate Steynton,2023-08-13 12:20:00+00:00,feeder,,L2 Current (Min),A,24.75
603909,Grove Estate Steynton,2023-08-13 12:20:00+00:00,feeder,,L2 Current (Max),A,24.88
603909,Grove Estate Steynton,2023-08-13 12:20:00+00:00,feeder,,L2 Current (RMS),A,24.75
603909,Grove Estate Steynton,2023-08-13 12:20:00+00:00,feeder,,L1 Current (Min),A,47.75
603909,Grove Estate Steynton,2023-08-13 12:20:00+00:00,feeder,,L1 Current (Max),A,47.88
603909,Grove Estate Steynton,2023-08-13 12:20:00+00:00,feeder,,L1 Current (RMS),A,47.75
603909,Grove Estate Steynton,2023-08-13 12:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 12:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-104.06
603909,Grove Estate Steynton,2023-08-13 12:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 12:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-21.0
603909,Grove Estate Steynton,2023-08-13 12:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 12:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-26.94
603909,Grove Estate Steynton,2023-08-13 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 12:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.15203
603909,Grove Estate Steynton,2023-08-13 12:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.12627
603909,Grove Estate Steynton,2023-08-13 12:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.15578
603909,Grove Estate Steynton,2023-08-13 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 12:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 12:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 12:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 12:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 12:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 12:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 12:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 12:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 12:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 12:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 12:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,5.94
603909,Grove Estate Steynton,2023-08-13 12:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 12:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-9.19
603909,Grove Estate Steynton,2023-08-13 12:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 12:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-9.25
603909,Grove Estate Steynton,2023-08-13 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 12:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.94366
603909,Grove Estate Steynton,2023-08-13 12:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97604
603909,Grove Estate Steynton,2023-08-13 12:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9726899999999999
603909,Grove Estate Steynton,2023-08-13 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-13 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-13 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-13 12:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 12:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 12:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 12:20:00+00:00,feeder,20.0,L3 Current (Min),A,16.5
603909,Grove Estate Steynton,2023-08-13 12:20:00+00:00,feeder,20.0,L3 Current (Max),A,16.62
603909,Grove Estate Steynton,2023-08-13 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.5
603909,Grove Estate Steynton,2023-08-13 12:20:00+00:00,feeder,20.0,L2 Current (Min),A,41.0
603909,Grove Estate Steynton,2023-08-13 12:20:00+00:00,feeder,20.0,L2 Current (Max),A,41.75
603909,Grove Estate Steynton,2023-08-13 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,41.38
603909,Grove Estate Steynton,2023-08-13 12:20:00+00:00,feeder,20.0,L1 Current (Min),A,55.5
603909,Grove Estate Steynton,2023-08-13 12:20:00+00:00,feeder,20.0,L1 Current (Max),A,55.62
603909,Grove Estate Steynton,2023-08-13 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,55.5
603909,Grove Estate Steynton,2023-08-13 12:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 12:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.0
603909,Grove Estate Steynton,2023-08-13 12:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 12:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-21.38
603909,Grove Estate Steynton,2023-08-13 12:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 12:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,61.5
603909,Grove Estate Steynton,2023-08-13 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 12:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9595600000000001
603909,Grove Estate Steynton,2023-08-13 12:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.7713899999999999
603909,Grove Estate Steynton,2023-08-13 12:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.33709
603909,Grove Estate Steynton,2023-08-13 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-13 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-13 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 12:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 12:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 12:20:00+00:00,feeder,10.0,L3 Current (Min),A,23.88
603909,Grove Estate Steynton,2023-08-13 12:20:00+00:00,feeder,10.0,L3 Current (Max),A,24.0
603909,Grove Estate Steynton,2023-08-13 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,24.0
603909,Grove Estate Steynton,2023-08-13 12:20:00+00:00,feeder,10.0,L2 Current (Min),A,7.25
603909,Grove Estate Steynton,2023-08-13 12:20:00+00:00,feeder,10.0,L2 Current (Max),A,7.38
603909,Grove Estate Steynton,2023-08-13 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.25
603909,Grove Estate Steynton,2023-08-13 12:20:00+00:00,feeder,10.0,L1 Current (Min),A,2.38
603909,Grove Estate Steynton,2023-08-13 12:20:00+00:00,feeder,10.0,L1 Current (Max),A,2.5
