Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-13 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.5
603909,Grove Estate Steynton,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (Min),V,240.62
603909,Grove Estate Steynton,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (Max),V,240.77
603909,Grove Estate Steynton,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
603909,Grove Estate Steynton,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (Min),V,239.55
603909,Grove Estate Steynton,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (Max),V,239.83
603909,Grove Estate Steynton,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.69
603909,Grove Estate Steynton,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (Min),V,239.03
603909,Grove Estate Steynton,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (Max),V,239.14
603909,Grove Estate Steynton,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.09
603909,Grove Estate Steynton,2023-08-13 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-13 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 12:20:00+00:00,busbar,,L3 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-13 12:20:00+00:00,busbar,,L2 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-13 12:20:00+00:00,busbar,,L1 Active Power,kW,24.0
603909,Grove Estate Steynton,2023-08-13 12:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 12:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 12:20:00+00:00,busbar,,L3 Current (Min),A,70.0
603909,Grove Estate Steynton,2023-08-13 12:20:00+00:00,busbar,,L3 Current (Max),A,70.12
603909,Grove Estate Steynton,2023-08-13 12:20:00+00:00,busbar,,L3 Current (RMS),A,70.12
603909,Grove Estate Steynton,2023-08-13 12:20:00+00:00,busbar,,L2 Current (Min),A,72.0
603909,Grove Estate Steynton,2023-08-13 12:20:00+00:00,busbar,,L2 Current (Max),A,72.88
603909,Grove Estate Steynton,2023-08-13 12:20:00+00:00,busbar,,L2 Current (RMS),A,72.5
603909,Grove Estate Steynton,2023-08-13 12:20:00+00:00,busbar,,L1 Current (Min),A,104.0
603909,Grove Estate Steynton,2023-08-13 12:20:00+00:00,busbar,,L1 Current (Max),A,104.12
603909,Grove Estate Steynton,2023-08-13 12:20:00+00:00,busbar,,L1 Current (RMS),A,104.0
603909,Grove Estate Steynton,2023-08-13 12:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 12:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 12:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 12:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.12
603909,Grove Estate Steynton,2023-08-13 12:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 12:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.69
603909,Grove Estate Steynton,2023-08-13 12:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 12:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.25
603909,Grove Estate Steynton,2023-08-13 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 12:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9869700000000001
603909,Grove Estate Steynton,2023-08-13 12:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9773299999999999
603909,Grove Estate Steynton,2023-08-13 12:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.99161
603909,Grove Estate Steynton,2023-08-13 12:10:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-13 12:10:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-13 12:10:00+00:00,feeder,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-13 12:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 12:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 12:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 12:10:00+00:00,feeder,,L3 Current (Min),A,30.0
603909,Grove Estate Steynton,2023-08-13 12:10:00+00:00,feeder,,L3 Current (Max),A,30.12
603909,Grove Estate Steynton,2023-08-13 12:10:00+00:00,feeder,,L3 Current (RMS),A,30.12
603909,Grove Estate Steynton,2023-08-13 12:10:00+00:00,feeder,,L2 Current (Min),A,26.5
603909,Grove Estate Steynton,2023-08-13 12:10:00+00:00,feeder,,L2 Current (Max),A,26.5
603909,Grove Estate Steynton,2023-08-13 12:10:00+00:00,feeder,,L2 Current (RMS),A,26.5
603909,Grove Estate Steynton,2023-08-13 12:10:00+00:00,feeder,,L1 Current (Min),A,54.62
603909,Grove Estate Steynton,2023-08-13 12:10:00+00:00,feeder,,L1 Current (Max),A,54.62
603909,Grove Estate Steynton,2023-08-13 12:10:00+00:00,feeder,,L1 Current (RMS),A,54.62
603909,Grove Estate Steynton,2023-08-13 12:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 12:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-36.56
603909,Grove Estate Steynton,2023-08-13 12:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 12:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,29.06
603909,Grove Estate Steynton,2023-08-13 12:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 12:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-1.06
603909,Grove Estate Steynton,2023-08-13 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 12:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.10808
603909,Grove Estate Steynton,2023-08-13 12:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.37411
603909,Grove Estate Steynton,2023-08-13 12:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.19182000000000002
603909,Grove Estate Steynton,2023-08-13 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 12:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 12:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 12:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 12:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 12:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 12:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 12:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 12:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 12:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 12:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 12:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.19
603909,Grove Estate Steynton,2023-08-13 12:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 12:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.44
603909,Grove Estate Steynton,2023-08-13 12:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 12:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-24.94
603909,Grove Estate Steynton,2023-08-13 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 12:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.53503
603909,Grove Estate Steynton,2023-08-13 12:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99475
603909,Grove Estate Steynton,2023-08-13 12:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.85757
603909,Grove Estate Steynton,2023-08-13 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-13 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-13 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-13 12:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 12:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 12:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 12:10:00+00:00,feeder,20.0,L3 Current (Min),A,10.75
603909,Grove Estate Steynton,2023-08-13 12:10:00+00:00,feeder,20.0,L3 Current (Max),A,13.0
603909,Grove Estate Steynton,2023-08-13 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.38
603909,Grove Estate Steynton,2023-08-13 12:10:00+00:00,feeder,20.0,L2 Current (Min),A,70.62
603909,Grove Estate Steynton,2023-08-13 12:10:00+00:00,feeder,20.0,L2 Current (Max),A,71.25
603909,Grove Estate Steynton,2023-08-13 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,70.88
603909,Grove Estate Steynton,2023-08-13 12:10:00+00:00,feeder,20.0,L1 Current (Min),A,26.38
603909,Grove Estate Steynton,2023-08-13 12:10:00+00:00,feeder,20.0,L1 Current (Max),A,26.62
603909,Grove Estate Steynton,2023-08-13 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,26.5
603909,Grove Estate Steynton,2023-08-13 12:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 12:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-15.57
603909,Grove Estate Steynton,2023-08-13 12:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 12:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-146.06
603909,Grove Estate Steynton,2023-08-13 12:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 12:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,174.44
603909,Grove Estate Steynton,2023-08-13 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 12:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9061299999999999
603909,Grove Estate Steynton,2023-08-13 12:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,-0.20278
603909,Grove Estate Steynton,2023-08-13 12:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,-0.95883
603909,Grove Estate Steynton,2023-08-13 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-13 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,-2.0
603909,Grove Estate Steynton,2023-08-13 12:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 12:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 12:10:00+00:00,feeder,10.0,L3 Current (Min),A,18.5
603909,Grove Estate Steynton,2023-08-13 12:10:00+00:00,feeder,10.0,L3 Current (Max),A,18.75
603909,Grove Estate Steynton,2023-08-13 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.62
603909,Grove Estate Steynton,2023-08-13 12:10:00+00:00,feeder,10.0,L2 Current (Min),A,3.5
603909,Grove Estate Steynton,2023-08-13 12:10:00+00:00,feeder,10.0,L2 Current (Max),A,3.62
603909,Grove Estate Steynton,2023-08-13 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,3.5
603909,Grove Estate Steynton,2023-08-13 12:10:00+00:00,feeder,10.0,L1 Current (Min),A,7.88
603909,Grove Estate Steynton,2023-08-13 12:10:00+00:00,feeder,10.0,L1 Current (Max),A,8.0
603909,Grove Estate Steynton,2023-08-13 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.0
603909,Grove Estate Steynton,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage (Min),V,241.02
603909,Grove Estate Steynton,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage (Max),V,241.14
603909,Grove Estate Steynton,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
603909,Grove Estate Steynton,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage (Min),V,239.34
603909,Grove Estate Steynton,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage (Max),V,239.41
603909,Grove Estate Steynton,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.39
603909,Grove Estate Steynton,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage (Min),V,239.53
603909,Grove Estate Steynton,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage (Max),V,239.59
603909,Grove Estate Steynton,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
603909,Grove Estate Steynton,2023-08-13 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-13 12:10:00+00:00,busbar,,L3 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-13 12:10:00+00:00,busbar,,L2 Active Power,kW,23.0
603909,Grove Estate Steynton,2023-08-13 12:10:00+00:00,busbar,,L1 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-13 12:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 12:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 12:10:00+00:00,busbar,,L3 Current (Min),A,55.38
603909,Grove Estate Steynton,2023-08-13 12:10:00+00:00,busbar,,L3 Current (Max),A,56.12
603909,Grove Estate Steynton,2023-08-13 12:10:00+00:00,busbar,,L3 Current (RMS),A,55.75
603909,Grove Estate Steynton,2023-08-13 12:10:00+00:00,busbar,,L2 Current (Min),A,96.62
603909,Grove Estate Steynton,2023-08-13 12:10:00+00:00,busbar,,L2 Current (Max),A,97.25
603909,Grove Estate Steynton,2023-08-13 12:10:00+00:00,busbar,,L2 Current (RMS),A,96.88
603909,Grove Estate Steynton,2023-08-13 12:10:00+00:00,busbar,,L1 Current (Min),A,72.25
603909,Grove Estate Steynton,2023-08-13 12:10:00+00:00,busbar,,L1 Current (Max),A,72.38
603909,Grove Estate Steynton,2023-08-13 12:10:00+00:00,busbar,,L1 Current (RMS),A,72.38
603909,Grove Estate Steynton,2023-08-13 12:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 12:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 12:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 12:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.12
603909,Grove Estate Steynton,2023-08-13 12:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 12:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.94
603909,Grove Estate Steynton,2023-08-13 12:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 12:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,0.0
603909,Grove Estate Steynton,2023-08-13 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 12:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.99475
603909,Grove Estate Steynton,2023-08-13 12:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9832200000000001
603909,Grove Estate Steynton,2023-08-13 12:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.99054
603909,Grove Estate Steynton,2023-08-13 12:00:00+00:00,feeder,,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-13 12:00:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-13 12:00:00+00:00,feeder,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-13 12:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 12:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 12:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 12:00:00+00:00,feeder,,L3 Current (Min),A,49.25
603909,Grove Estate Steynton,2023-08-13 12:00:00+00:00,feeder,,L3 Current (Max),A,49.25
603909,Grove Estate Steynton,2023-08-13 12:00:00+00:00,feeder,,L3 Current (RMS),A,49.25
603909,Grove Estate Steynton,2023-08-13 12:00:00+00:00,feeder,,L2 Current (Min),A,32.12
603909,Grove Estate Steynton,2023-08-13 12:00:00+00:00,feeder,,L2 Current (Max),A,32.25
603909,Grove Estate Steynton,2023-08-13 12:00:00+00:00,feeder,,L2 Current (RMS),A,32.12
603909,Grove Estate Steynton,2023-08-13 12:00:00+00:00,feeder,,L1 Current (Min),A,45.5
603909,Grove Estate Steynton,2023-08-13 12:00:00+00:00,feeder,,L1 Current (Max),A,45.62
603909,Grove Estate Steynton,2023-08-13 12:00:00+00:00,feeder,,L1 Current (RMS),A,45.62
603909,Grove Estate Steynton,2023-08-13 12:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 12:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-66.0
603909,Grove Estate Steynton,2023-08-13 12:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 12:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-16.87
603909,Grove Estate Steynton,2023-08-13 12:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 12:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,0.88
603909,Grove Estate Steynton,2023-08-13 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 12:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.11043
603909,Grove Estate Steynton,2023-08-13 12:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.22603
603909,Grove Estate Steynton,2023-08-13 12:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.36504000000000003
603909,Grove Estate Steynton,2023-08-13 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 12:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 12:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 12:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 12:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 12:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-13 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-13 12:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 12:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 12:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 12:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 12:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 12:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.56
603909,Grove Estate Steynton,2023-08-13 12:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 12:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.44
603909,Grove Estate Steynton,2023-08-13 12:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 12:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-6.13
603909,Grove Estate Steynton,2023-08-13 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-13 12:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9747
603909,Grove Estate Steynton,2023-08-13 12:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9960899999999999
603909,Grove Estate Steynton,2023-08-13 12:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98941
603909,Grove Estate Steynton,2023-08-13 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-13 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-13 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,24.0
603909,Grove Estate Steynton,2023-08-13 12:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 12:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 12:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 12:00:00+00:00,feeder,20.0,L3 Current (Min),A,24.75
603909,Grove Estate Steynton,2023-08-13 12:00:00+00:00,feeder,20.0,L3 Current (Max),A,31.12
603909,Grove Estate Steynton,2023-08-13 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,29.5
603909,Grove Estate Steynton,2023-08-13 12:00:00+00:00,feeder,20.0,L2 Current (Min),A,80.62
603909,Grove Estate Steynton,2023-08-13 12:00:00+00:00,feeder,20.0,L2 Current (Max),A,81.12
603909,Grove Estate Steynton,2023-08-13 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,80.88
603909,Grove Estate Steynton,2023-08-13 12:00:00+00:00,feeder,20.0,L1 Current (Min),A,100.75
603909,Grove Estate Steynton,2023-08-13 12:00:00+00:00,feeder,20.0,L1 Current (Max),A,102.25
603909,Grove Estate Steynton,2023-08-13 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,101.12
603909,Grove Estate Steynton,2023-08-13 12:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 12:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.5
603909,Grove Estate Steynton,2023-08-13 12:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 12:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-15.19
603909,Grove Estate Steynton,2023-08-13 12:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 12:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-169.12
603909,Grove Estate Steynton,2023-08-13 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 12:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9659399999999999
603909,Grove Estate Steynton,2023-08-13 12:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.91101
603909,Grove Estate Steynton,2023-08-13 12:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,-0.48983000000000004
603909,Grove Estate Steynton,2023-08-13 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-13 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-13 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 12:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 12:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 12:00:00+00:00,feeder,10.0,L3 Current (Min),A,29.25
603909,Grove Estate Steynton,2023-08-13 12:00:00+00:00,feeder,10.0,L3 Current (Max),A,31.75
603909,Grove Estate Steynton,2023-08-13 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,30.0
603909,Grove Estate Steynton,2023-08-13 12:00:00+00:00,feeder,10.0,L2 Current (Min),A,10.88
603909,Grove Estate Steynton,2023-08-13 12:00:00+00:00,feeder,10.0,L2 Current (Max),A,11.25
603909,Grove Estate Steynton,2023-08-13 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
603909,Grove Estate Steynton,2023-08-13 12:00:00+00:00,feeder,10.0,L1 Current (Min),A,2.0
603909,Grove Estate Steynton,2023-08-13 12:00:00+00:00,feeder,10.0,L1 Current (Max),A,2.12
603909,Grove Estate Steynton,2023-08-13 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.0
603909,Grove Estate Steynton,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage (Min),V,239.22
603909,Grove Estate Steynton,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage (Max),V,239.67
603909,Grove Estate Steynton,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.33
603909,Grove Estate Steynton,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage (Min),V,237.61
603909,Grove Estate Steynton,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage (Max),V,238.03
603909,Grove Estate Steynton,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.75
603909,Grove Estate Steynton,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage (Min),V,237.61
603909,Grove Estate Steynton,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage (Max),V,237.88
603909,Grove Estate Steynton,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.69
603909,Grove Estate Steynton,2023-08-13 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-13 12:00:00+00:00,busbar,,L3 Active Power,kW,26.0
603909,Grove Estate Steynton,2023-08-13 12:00:00+00:00,busbar,,L2 Active Power,kW,29.0
603909,Grove Estate Steynton,2023-08-13 12:00:00+00:00,busbar,,L1 Active Power,kW,34.0
603909,Grove Estate Steynton,2023-08-13 12:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 12:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 12:00:00+00:00,busbar,,L3 Current (Min),A,102.5
603909,Grove Estate Steynton,2023-08-13 12:00:00+00:00,busbar,,L3 Current (Max),A,111.62
603909,Grove Estate Steynton,2023-08-13 12:00:00+00:00,busbar,,L3 Current (RMS),A,108.12
603909,Grove Estate Steynton,2023-08-13 12:00:00+00:00,busbar,,L2 Current (Min),A,123.25
603909,Grove Estate Steynton,2023-08-13 12:00:00+00:00,busbar,,L2 Current (Max),A,123.5
603909,Grove Estate Steynton,2023-08-13 12:00:00+00:00,busbar,,L2 Current (RMS),A,123.38
603909,Grove Estate Steynton,2023-08-13 12:00:00+00:00,busbar,,L1 Current (Min),A,145.38
603909,Grove Estate Steynton,2023-08-13 12:00:00+00:00,busbar,,L1 Current (Max),A,146.75
603909,Grove Estate Steynton,2023-08-13 12:00:00+00:00,busbar,,L1 Current (RMS),A,145.75
603909,Grove Estate Steynton,2023-08-13 12:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 12:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 11:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 11:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,5.44
603909,Grove Estate Steynton,2023-08-13 11:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 11:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.25
603909,Grove Estate Steynton,2023-08-13 11:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 11:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,0.56
603909,Grove Estate Steynton,2023-08-13 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-13 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 11:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9896799999999999
603909,Grove Estate Steynton,2023-08-13 11:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9921
603909,Grove Estate Steynton,2023-08-13 11:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.99051
603909,Grove Estate Steynton,2023-08-13 11:50:00+00:00,feeder,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-13 11:50:00+00:00,feeder,,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-13 11:50:00+00:00,feeder,,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-13 11:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 11:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 11:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 11:50:00+00:00,feeder,,L3 Current (Min),A,42.88
603909,Grove Estate Steynton,2023-08-13 11:50:00+00:00,feeder,,L3 Current (Max),A,42.88
603909,Grove Estate Steynton,2023-08-13 11:50:00+00:00,feeder,,L3 Current (RMS),A,42.88
603909,Grove Estate Steynton,2023-08-13 11:50:00+00:00,feeder,,L2 Current (Min),A,40.62
603909,Grove Estate Steynton,2023-08-13 11:50:00+00:00,feeder,,L2 Current (Max),A,40.62
603909,Grove Estate Steynton,2023-08-13 11:50:00+00:00,feeder,,L2 Current (RMS),A,40.62
603909,Grove Estate Steynton,2023-08-13 11:50:00+00:00,feeder,,L1 Current (Min),A,43.38
603909,Grove Estate Steynton,2023-08-13 11:50:00+00:00,feeder,,L1 Current (Max),A,43.38
603909,Grove Estate Steynton,2023-08-13 11:50:00+00:00,feeder,,L1 Current (RMS),A,43.38
603909,Grove Estate Steynton,2023-08-13 11:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 11:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-17.63
603909,Grove Estate Steynton,2023-08-13 11:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 11:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-93.44
603909,Grove Estate Steynton,2023-08-13 11:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 11:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-8.0
603909,Grove Estate Steynton,2023-08-13 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 11:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.13840999999999998
603909,Grove Estate Steynton,2023-08-13 11:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,-0.0258
603909,Grove Estate Steynton,2023-08-13 11:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.30782
603909,Grove Estate Steynton,2023-08-13 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 11:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 11:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 11:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 11:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 11:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 11:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 11:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 11:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 11:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 11:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 11:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.31
603909,Grove Estate Steynton,2023-08-13 11:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 11:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-71.06
603909,Grove Estate Steynton,2023-08-13 11:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 11:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-6.63
603909,Grove Estate Steynton,2023-08-13 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 11:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.90491
603909,Grove Estate Steynton,2023-08-13 11:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.16341
603909,Grove Estate Steynton,2023-08-13 11:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98556
603909,Grove Estate Steynton,2023-08-13 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-13 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-13 11:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 11:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 11:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 11:50:00+00:00,feeder,20.0,L3 Current (Min),A,13.75
603909,Grove Estate Steynton,2023-08-13 11:50:00+00:00,feeder,20.0,L3 Current (Max),A,14.38
603909,Grove Estate Steynton,2023-08-13 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.12
603909,Grove Estate Steynton,2023-08-13 11:50:00+00:00,feeder,20.0,L2 Current (Min),A,8.75
603909,Grove Estate Steynton,2023-08-13 11:50:00+00:00,feeder,20.0,L2 Current (Max),A,8.88
603909,Grove Estate Steynton,2023-08-13 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.88
603909,Grove Estate Steynton,2023-08-13 11:50:00+00:00,feeder,20.0,L1 Current (Min),A,78.0
603909,Grove Estate Steynton,2023-08-13 11:50:00+00:00,feeder,20.0,L1 Current (Max),A,79.25
603909,Grove Estate Steynton,2023-08-13 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,78.62
603909,Grove Estate Steynton,2023-08-13 11:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 11:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-2.94
603909,Grove Estate Steynton,2023-08-13 11:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 11:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-7.44
603909,Grove Estate Steynton,2023-08-13 11:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 11:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,172.69
603909,Grove Estate Steynton,2023-08-13 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 11:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9345399999999999
603909,Grove Estate Steynton,2023-08-13 11:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95416
603909,Grove Estate Steynton,2023-08-13 11:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,-0.9615799999999999
603909,Grove Estate Steynton,2023-08-13 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-13 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-13 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,-2.0
603909,Grove Estate Steynton,2023-08-13 11:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 11:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 11:50:00+00:00,feeder,10.0,L3 Current (Min),A,24.5
603909,Grove Estate Steynton,2023-08-13 11:50:00+00:00,feeder,10.0,L3 Current (Max),A,24.62
603909,Grove Estate Steynton,2023-08-13 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,24.62
603909,Grove Estate Steynton,2023-08-13 11:50:00+00:00,feeder,10.0,L2 Current (Min),A,14.25
603909,Grove Estate Steynton,2023-08-13 11:50:00+00:00,feeder,10.0,L2 Current (Max),A,14.38
603909,Grove Estate Steynton,2023-08-13 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.38
603909,Grove Estate Steynton,2023-08-13 11:50:00+00:00,feeder,10.0,L1 Current (Min),A,8.0
603909,Grove Estate Steynton,2023-08-13 11:50:00+00:00,feeder,10.0,L1 Current (Max),A,8.0
603909,Grove Estate Steynton,2023-08-13 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.0
603909,Grove Estate Steynton,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage (Min),V,239.47
603909,Grove Estate Steynton,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage (Max),V,239.48
603909,Grove Estate Steynton,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.48
603909,Grove Estate Steynton,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage (Min),V,238.34
603909,Grove Estate Steynton,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage (Max),V,238.38
603909,Grove Estate Steynton,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.36
603909,Grove Estate Steynton,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage (Min),V,237.64
603909,Grove Estate Steynton,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage (Max),V,237.66
603909,Grove Estate Steynton,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.66
603909,Grove Estate Steynton,2023-08-13 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 11:50:00+00:00,busbar,,L3 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-13 11:50:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-13 11:50:00+00:00,busbar,,L1 Active Power,kW,27.0
603909,Grove Estate Steynton,2023-08-13 11:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 11:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 11:50:00+00:00,busbar,,L3 Current (Min),A,79.88
603909,Grove Estate Steynton,2023-08-13 11:50:00+00:00,busbar,,L3 Current (Max),A,80.12
603909,Grove Estate Steynton,2023-08-13 11:50:00+00:00,busbar,,L3 Current (RMS),A,80.0
603909,Grove Estate Steynton,2023-08-13 11:50:00+00:00,busbar,,L2 Current (Min),A,57.62
603909,Grove Estate Steynton,2023-08-13 11:50:00+00:00,busbar,,L2 Current (Max),A,58.5
603909,Grove Estate Steynton,2023-08-13 11:50:00+00:00,busbar,,L2 Current (RMS),A,58.0
603909,Grove Estate Steynton,2023-08-13 11:50:00+00:00,busbar,,L1 Current (Min),A,113.5
603909,Grove Estate Steynton,2023-08-13 11:50:00+00:00,busbar,,L1 Current (Max),A,115.0
603909,Grove Estate Steynton,2023-08-13 11:50:00+00:00,busbar,,L1 Current (RMS),A,114.25
603909,Grove Estate Steynton,2023-08-13 11:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 11:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 11:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 11:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.38
603909,Grove Estate Steynton,2023-08-13 11:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 11:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.75
603909,Grove Estate Steynton,2023-08-13 11:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 11:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.12
603909,Grove Estate Steynton,2023-08-13 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-13 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 11:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.99185
603909,Grove Estate Steynton,2023-08-13 11:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.97711
603909,Grove Estate Steynton,2023-08-13 11:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.99405
603909,Grove Estate Steynton,2023-08-13 11:40:00+00:00,feeder,,L3 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-13 11:40:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-13 11:40:00+00:00,feeder,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-13 11:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 11:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 11:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 11:40:00+00:00,feeder,,L3 Current (Min),A,45.25
603909,Grove Estate Steynton,2023-08-13 11:40:00+00:00,feeder,,L3 Current (Max),A,45.5
603909,Grove Estate Steynton,2023-08-13 11:40:00+00:00,feeder,,L3 Current (RMS),A,45.38
603909,Grove Estate Steynton,2023-08-13 11:40:00+00:00,feeder,,L2 Current (Min),A,24.0
603909,Grove Estate Steynton,2023-08-13 11:40:00+00:00,feeder,,L2 Current (Max),A,24.25
603909,Grove Estate Steynton,2023-08-13 11:40:00+00:00,feeder,,L2 Current (RMS),A,24.12
603909,Grove Estate Steynton,2023-08-13 11:40:00+00:00,feeder,,L1 Current (Min),A,55.0
603909,Grove Estate Steynton,2023-08-13 11:40:00+00:00,feeder,,L1 Current (Max),A,55.12
603909,Grove Estate Steynton,2023-08-13 11:40:00+00:00,feeder,,L1 Current (RMS),A,55.0
603909,Grove Estate Steynton,2023-08-13 11:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 11:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-39.19
603909,Grove Estate Steynton,2023-08-13 11:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 11:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,85.5
603909,Grove Estate Steynton,2023-08-13 11:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 11:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,41.75
603909,Grove Estate Steynton,2023-08-13 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 11:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.01253
603909,Grove Estate Steynton,2023-08-13 11:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,-0.11409000000000001
603909,Grove Estate Steynton,2023-08-13 11:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.09596
603909,Grove Estate Steynton,2023-08-13 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 11:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 11:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 11:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 11:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 11:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 11:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 11:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 11:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 11:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 11:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 11:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-149.5
603909,Grove Estate Steynton,2023-08-13 11:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 11:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-41.5
603909,Grove Estate Steynton,2023-08-13 11:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 11:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-23.0
603909,Grove Estate Steynton,2023-08-13 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-13 11:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,-0.50698
603909,Grove Estate Steynton,2023-08-13 11:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.7086399999999999
603909,Grove Estate Steynton,2023-08-13 11:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8708799999999999
603909,Grove Estate Steynton,2023-08-13 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,-1.0
603909,Grove Estate Steynton,2023-08-13 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-13 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-13 11:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 11:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 11:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 11:40:00+00:00,feeder,20.0,L3 Current (Min),A,6.88
603909,Grove Estate Steynton,2023-08-13 11:40:00+00:00,feeder,20.0,L3 Current (Max),A,7.62
603909,Grove Estate Steynton,2023-08-13 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,7.25
603909,Grove Estate Steynton,2023-08-13 11:40:00+00:00,feeder,20.0,L2 Current (Min),A,12.62
603909,Grove Estate Steynton,2023-08-13 11:40:00+00:00,feeder,20.0,L2 Current (Max),A,14.5
603909,Grove Estate Steynton,2023-08-13 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.12
603909,Grove Estate Steynton,2023-08-13 11:40:00+00:00,feeder,20.0,L1 Current (Min),A,29.62
603909,Grove Estate Steynton,2023-08-13 11:40:00+00:00,feeder,20.0,L1 Current (Max),A,30.12
