Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-13 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,30.0
603909,Grove Estate Steynton,2023-08-13 11:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 11:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.37
603909,Grove Estate Steynton,2023-08-13 11:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 11:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-23.31
603909,Grove Estate Steynton,2023-08-13 11:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 11:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,159.69
603909,Grove Estate Steynton,2023-08-13 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-13 11:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9637100000000001
603909,Grove Estate Steynton,2023-08-13 11:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.4164600000000001
603909,Grove Estate Steynton,2023-08-13 11:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,-0.90018
603909,Grove Estate Steynton,2023-08-13 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-13 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,-2.0
603909,Grove Estate Steynton,2023-08-13 11:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 11:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 11:40:00+00:00,feeder,10.0,L3 Current (Min),A,31.0
603909,Grove Estate Steynton,2023-08-13 11:40:00+00:00,feeder,10.0,L3 Current (Max),A,32.0
603909,Grove Estate Steynton,2023-08-13 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,31.62
603909,Grove Estate Steynton,2023-08-13 11:40:00+00:00,feeder,10.0,L2 Current (Min),A,4.25
603909,Grove Estate Steynton,2023-08-13 11:40:00+00:00,feeder,10.0,L2 Current (Max),A,4.38
603909,Grove Estate Steynton,2023-08-13 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,4.25
603909,Grove Estate Steynton,2023-08-13 11:40:00+00:00,feeder,10.0,L1 Current (Min),A,7.25
603909,Grove Estate Steynton,2023-08-13 11:40:00+00:00,feeder,10.0,L1 Current (Max),A,7.25
603909,Grove Estate Steynton,2023-08-13 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.25
603909,Grove Estate Steynton,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (Min),V,238.66
603909,Grove Estate Steynton,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (Max),V,238.89
603909,Grove Estate Steynton,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.8
603909,Grove Estate Steynton,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (Min),V,237.91
603909,Grove Estate Steynton,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (Max),V,238.09
603909,Grove Estate Steynton,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.05
603909,Grove Estate Steynton,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (Min),V,237.11
603909,Grove Estate Steynton,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (Max),V,237.3
603909,Grove Estate Steynton,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.23
603909,Grove Estate Steynton,2023-08-13 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 11:40:00+00:00,busbar,,L3 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-13 11:40:00+00:00,busbar,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-13 11:40:00+00:00,busbar,,L1 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-13 11:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 11:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 11:40:00+00:00,busbar,,L3 Current (Min),A,73.0
603909,Grove Estate Steynton,2023-08-13 11:40:00+00:00,busbar,,L3 Current (Max),A,73.88
603909,Grove Estate Steynton,2023-08-13 11:40:00+00:00,busbar,,L3 Current (RMS),A,73.62
603909,Grove Estate Steynton,2023-08-13 11:40:00+00:00,busbar,,L2 Current (Min),A,37.5
603909,Grove Estate Steynton,2023-08-13 11:40:00+00:00,busbar,,L2 Current (Max),A,39.88
603909,Grove Estate Steynton,2023-08-13 11:40:00+00:00,busbar,,L2 Current (RMS),A,39.38
603909,Grove Estate Steynton,2023-08-13 11:40:00+00:00,busbar,,L1 Current (Min),A,76.38
603909,Grove Estate Steynton,2023-08-13 11:40:00+00:00,busbar,,L1 Current (Max),A,77.0
603909,Grove Estate Steynton,2023-08-13 11:40:00+00:00,busbar,,L1 Current (RMS),A,76.88
603909,Grove Estate Steynton,2023-08-13 11:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 11:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 11:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 11:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.81
603909,Grove Estate Steynton,2023-08-13 11:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 11:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.06
603909,Grove Estate Steynton,2023-08-13 11:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 11:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,0.31
603909,Grove Estate Steynton,2023-08-13 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 11:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.99561
603909,Grove Estate Steynton,2023-08-13 11:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9907799999999999
603909,Grove Estate Steynton,2023-08-13 11:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.99411
603909,Grove Estate Steynton,2023-08-13 11:30:00+00:00,feeder,,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-13 11:30:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-13 11:30:00+00:00,feeder,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-13 11:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 11:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 11:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 11:30:00+00:00,feeder,,L3 Current (Min),A,50.62
603909,Grove Estate Steynton,2023-08-13 11:30:00+00:00,feeder,,L3 Current (Max),A,54.5
603909,Grove Estate Steynton,2023-08-13 11:30:00+00:00,feeder,,L3 Current (RMS),A,51.62
603909,Grove Estate Steynton,2023-08-13 11:30:00+00:00,feeder,,L2 Current (Min),A,35.0
603909,Grove Estate Steynton,2023-08-13 11:30:00+00:00,feeder,,L2 Current (Max),A,35.12
603909,Grove Estate Steynton,2023-08-13 11:30:00+00:00,feeder,,L2 Current (RMS),A,35.0
603909,Grove Estate Steynton,2023-08-13 11:30:00+00:00,feeder,,L1 Current (Min),A,55.12
603909,Grove Estate Steynton,2023-08-13 11:30:00+00:00,feeder,,L1 Current (Max),A,55.25
603909,Grove Estate Steynton,2023-08-13 11:30:00+00:00,feeder,,L1 Current (RMS),A,55.12
603909,Grove Estate Steynton,2023-08-13 11:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 11:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-49.75
603909,Grove Estate Steynton,2023-08-13 11:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 11:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-66.06
603909,Grove Estate Steynton,2023-08-13 11:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 11:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-0.31
603909,Grove Estate Steynton,2023-08-13 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 11:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.07787000000000001
603909,Grove Estate Steynton,2023-08-13 11:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.016980000000000002
603909,Grove Estate Steynton,2023-08-13 11:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.23195
603909,Grove Estate Steynton,2023-08-13 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 11:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 11:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 11:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 11:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 11:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-13 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 11:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 11:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-13 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 11:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 11:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 11:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 11:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-6.13
603909,Grove Estate Steynton,2023-08-13 11:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 11:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-28.06
603909,Grove Estate Steynton,2023-08-13 11:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 11:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.69
603909,Grove Estate Steynton,2023-08-13 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-13 11:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7166100000000001
603909,Grove Estate Steynton,2023-08-13 11:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.72702
603909,Grove Estate Steynton,2023-08-13 11:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9393
603909,Grove Estate Steynton,2023-08-13 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-13 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-13 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-13 11:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 11:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 11:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 11:30:00+00:00,feeder,20.0,L3 Current (Min),A,8.38
603909,Grove Estate Steynton,2023-08-13 11:30:00+00:00,feeder,20.0,L3 Current (Max),A,11.25
603909,Grove Estate Steynton,2023-08-13 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,9.75
603909,Grove Estate Steynton,2023-08-13 11:30:00+00:00,feeder,20.0,L2 Current (Min),A,10.25
603909,Grove Estate Steynton,2023-08-13 11:30:00+00:00,feeder,20.0,L2 Current (Max),A,13.62
603909,Grove Estate Steynton,2023-08-13 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.0
603909,Grove Estate Steynton,2023-08-13 11:30:00+00:00,feeder,20.0,L1 Current (Min),A,43.5
603909,Grove Estate Steynton,2023-08-13 11:30:00+00:00,feeder,20.0,L1 Current (Max),A,44.0
603909,Grove Estate Steynton,2023-08-13 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,43.75
603909,Grove Estate Steynton,2023-08-13 11:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 11:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.37
603909,Grove Estate Steynton,2023-08-13 11:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 11:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-15.81
603909,Grove Estate Steynton,2023-08-13 11:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 11:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,167.75
603909,Grove Estate Steynton,2023-08-13 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 11:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9525100000000001
603909,Grove Estate Steynton,2023-08-13 11:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.74221
603909,Grove Estate Steynton,2023-08-13 11:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,-0.94705
603909,Grove Estate Steynton,2023-08-13 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-13 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-13 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,-2.0
603909,Grove Estate Steynton,2023-08-13 11:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 11:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 11:30:00+00:00,feeder,10.0,L3 Current (Min),A,27.12
603909,Grove Estate Steynton,2023-08-13 11:30:00+00:00,feeder,10.0,L3 Current (Max),A,27.38
603909,Grove Estate Steynton,2023-08-13 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,27.25
603909,Grove Estate Steynton,2023-08-13 11:30:00+00:00,feeder,10.0,L2 Current (Min),A,6.0
603909,Grove Estate Steynton,2023-08-13 11:30:00+00:00,feeder,10.0,L2 Current (Max),A,6.25
603909,Grove Estate Steynton,2023-08-13 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,6.12
603909,Grove Estate Steynton,2023-08-13 11:30:00+00:00,feeder,10.0,L1 Current (Min),A,7.75
603909,Grove Estate Steynton,2023-08-13 11:30:00+00:00,feeder,10.0,L1 Current (Max),A,7.88
603909,Grove Estate Steynton,2023-08-13 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.88
603909,Grove Estate Steynton,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (Min),V,239.7
603909,Grove Estate Steynton,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (Max),V,240.09
603909,Grove Estate Steynton,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.83
603909,Grove Estate Steynton,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (Min),V,238.77
603909,Grove Estate Steynton,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (Max),V,238.95
603909,Grove Estate Steynton,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.86
603909,Grove Estate Steynton,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (Min),V,238.31
603909,Grove Estate Steynton,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (Max),V,238.44
603909,Grove Estate Steynton,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.36
603909,Grove Estate Steynton,2023-08-13 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 11:30:00+00:00,busbar,,L3 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-13 11:30:00+00:00,busbar,,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-13 11:30:00+00:00,busbar,,L1 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-13 11:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 11:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 11:30:00+00:00,busbar,,L3 Current (Min),A,85.12
603909,Grove Estate Steynton,2023-08-13 11:30:00+00:00,busbar,,L3 Current (Max),A,88.0
603909,Grove Estate Steynton,2023-08-13 11:30:00+00:00,busbar,,L3 Current (RMS),A,85.88
603909,Grove Estate Steynton,2023-08-13 11:30:00+00:00,busbar,,L2 Current (Min),A,49.12
603909,Grove Estate Steynton,2023-08-13 11:30:00+00:00,busbar,,L2 Current (Max),A,52.38
603909,Grove Estate Steynton,2023-08-13 11:30:00+00:00,busbar,,L2 Current (RMS),A,50.5
603909,Grove Estate Steynton,2023-08-13 11:30:00+00:00,busbar,,L1 Current (Min),A,90.5
603909,Grove Estate Steynton,2023-08-13 11:30:00+00:00,busbar,,L1 Current (Max),A,90.88
603909,Grove Estate Steynton,2023-08-13 11:30:00+00:00,busbar,,L1 Current (RMS),A,90.62
603909,Grove Estate Steynton,2023-08-13 11:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 11:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 11:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 11:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.88
603909,Grove Estate Steynton,2023-08-13 11:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 11:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.5
603909,Grove Estate Steynton,2023-08-13 11:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 11:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.25
603909,Grove Estate Steynton,2023-08-13 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 11:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.98511
603909,Grove Estate Steynton,2023-08-13 11:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.96915
603909,Grove Estate Steynton,2023-08-13 11:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9742700000000001
603909,Grove Estate Steynton,2023-08-13 11:20:00+00:00,feeder,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-13 11:20:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-13 11:20:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-13 11:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 11:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 11:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 11:20:00+00:00,feeder,,L3 Current (Min),A,32.12
603909,Grove Estate Steynton,2023-08-13 11:20:00+00:00,feeder,,L3 Current (Max),A,32.12
603909,Grove Estate Steynton,2023-08-13 11:20:00+00:00,feeder,,L3 Current (RMS),A,32.12
603909,Grove Estate Steynton,2023-08-13 11:20:00+00:00,feeder,,L2 Current (Min),A,24.0
603909,Grove Estate Steynton,2023-08-13 11:20:00+00:00,feeder,,L2 Current (Max),A,24.0
603909,Grove Estate Steynton,2023-08-13 11:20:00+00:00,feeder,,L2 Current (RMS),A,24.0
603909,Grove Estate Steynton,2023-08-13 11:20:00+00:00,feeder,,L1 Current (Min),A,31.25
603909,Grove Estate Steynton,2023-08-13 11:20:00+00:00,feeder,,L1 Current (Max),A,31.25
603909,Grove Estate Steynton,2023-08-13 11:20:00+00:00,feeder,,L1 Current (RMS),A,31.25
603909,Grove Estate Steynton,2023-08-13 11:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 11:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-58.37
603909,Grove Estate Steynton,2023-08-13 11:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 11:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,163.88
603909,Grove Estate Steynton,2023-08-13 11:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 11:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-13.81
603909,Grove Estate Steynton,2023-08-13 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 11:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.0703
603909,Grove Estate Steynton,2023-08-13 11:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,-0.09065
603909,Grove Estate Steynton,2023-08-13 11:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.25975
603909,Grove Estate Steynton,2023-08-13 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 11:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 11:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 11:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 11:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 11:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 11:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 11:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 11:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 11:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 11:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 11:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.37
603909,Grove Estate Steynton,2023-08-13 11:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 11:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-28.25
603909,Grove Estate Steynton,2023-08-13 11:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 11:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.0
603909,Grove Estate Steynton,2023-08-13 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 11:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9577899999999999
603909,Grove Estate Steynton,2023-08-13 11:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.7644
603909,Grove Estate Steynton,2023-08-13 11:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96454
603909,Grove Estate Steynton,2023-08-13 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-13 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-13 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-13 11:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 11:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 11:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 11:20:00+00:00,feeder,20.0,L3 Current (Min),A,21.5
603909,Grove Estate Steynton,2023-08-13 11:20:00+00:00,feeder,20.0,L3 Current (Max),A,21.88
603909,Grove Estate Steynton,2023-08-13 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.62
603909,Grove Estate Steynton,2023-08-13 11:20:00+00:00,feeder,20.0,L2 Current (Min),A,13.75
603909,Grove Estate Steynton,2023-08-13 11:20:00+00:00,feeder,20.0,L2 Current (Max),A,17.62
603909,Grove Estate Steynton,2023-08-13 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.62
603909,Grove Estate Steynton,2023-08-13 11:20:00+00:00,feeder,20.0,L1 Current (Min),A,52.5
603909,Grove Estate Steynton,2023-08-13 11:20:00+00:00,feeder,20.0,L1 Current (Max),A,52.62
603909,Grove Estate Steynton,2023-08-13 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,52.5
603909,Grove Estate Steynton,2023-08-13 11:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 11:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.81
603909,Grove Estate Steynton,2023-08-13 11:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 11:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-15.5
603909,Grove Estate Steynton,2023-08-13 11:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 11:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,14.0
603909,Grove Estate Steynton,2023-08-13 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 11:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97729
603909,Grove Estate Steynton,2023-08-13 11:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.78979
603909,Grove Estate Steynton,2023-08-13 11:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.79828
603909,Grove Estate Steynton,2023-08-13 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-13 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-13 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-13 11:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 11:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 11:20:00+00:00,feeder,10.0,L3 Current (Min),A,38.88
603909,Grove Estate Steynton,2023-08-13 11:20:00+00:00,feeder,10.0,L3 Current (Max),A,39.0
603909,Grove Estate Steynton,2023-08-13 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,38.88
603909,Grove Estate Steynton,2023-08-13 11:20:00+00:00,feeder,10.0,L2 Current (Min),A,9.25
603909,Grove Estate Steynton,2023-08-13 11:20:00+00:00,feeder,10.0,L2 Current (Max),A,9.38
603909,Grove Estate Steynton,2023-08-13 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.25
603909,Grove Estate Steynton,2023-08-13 11:20:00+00:00,feeder,10.0,L1 Current (Min),A,3.5
603909,Grove Estate Steynton,2023-08-13 11:20:00+00:00,feeder,10.0,L1 Current (Max),A,3.62
603909,Grove Estate Steynton,2023-08-13 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,3.62
603909,Grove Estate Steynton,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (Min),V,239.77
603909,Grove Estate Steynton,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (Max),V,239.8
603909,Grove Estate Steynton,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.78
603909,Grove Estate Steynton,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (Min),V,238.67
603909,Grove Estate Steynton,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (Max),V,238.69
603909,Grove Estate Steynton,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.69
603909,Grove Estate Steynton,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (Min),V,238.2
603909,Grove Estate Steynton,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (Max),V,238.28
603909,Grove Estate Steynton,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.23
603909,Grove Estate Steynton,2023-08-13 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-13 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-13 11:20:00+00:00,busbar,,L3 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-13 11:20:00+00:00,busbar,,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-13 11:20:00+00:00,busbar,,L1 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-13 11:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 11:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 11:20:00+00:00,busbar,,L3 Current (Min),A,92.38
603909,Grove Estate Steynton,2023-08-13 11:20:00+00:00,busbar,,L3 Current (Max),A,92.38
603909,Grove Estate Steynton,2023-08-13 11:20:00+00:00,busbar,,L3 Current (RMS),A,92.38
603909,Grove Estate Steynton,2023-08-13 11:20:00+00:00,busbar,,L2 Current (Min),A,45.25
603909,Grove Estate Steynton,2023-08-13 11:20:00+00:00,busbar,,L2 Current (Max),A,49.38
603909,Grove Estate Steynton,2023-08-13 11:20:00+00:00,busbar,,L2 Current (RMS),A,47.38
603909,Grove Estate Steynton,2023-08-13 11:20:00+00:00,busbar,,L1 Current (Min),A,86.75
603909,Grove Estate Steynton,2023-08-13 11:20:00+00:00,busbar,,L1 Current (Max),A,86.88
603909,Grove Estate Steynton,2023-08-13 11:20:00+00:00,busbar,,L1 Current (RMS),A,86.75
603909,Grove Estate Steynton,2023-08-13 11:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 11:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 11:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 11:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.88
603909,Grove Estate Steynton,2023-08-13 11:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 11:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,8.87
603909,Grove Estate Steynton,2023-08-13 11:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 11:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.75
603909,Grove Estate Steynton,2023-08-13 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-13 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-13 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 11:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98935
603909,Grove Estate Steynton,2023-08-13 11:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98041
603909,Grove Estate Steynton,2023-08-13 11:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9928
603909,Grove Estate Steynton,2023-08-13 11:10:00+00:00,feeder,,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-13 11:10:00+00:00,feeder,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-13 11:10:00+00:00,feeder,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-13 11:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 11:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 11:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 11:10:00+00:00,feeder,,L3 Current (Min),A,39.12
603909,Grove Estate Steynton,2023-08-13 11:10:00+00:00,feeder,,L3 Current (Max),A,39.12
603909,Grove Estate Steynton,2023-08-13 11:10:00+00:00,feeder,,L3 Current (RMS),A,39.12
603909,Grove Estate Steynton,2023-08-13 11:10:00+00:00,feeder,,L2 Current (Min),A,39.88
603909,Grove Estate Steynton,2023-08-13 11:10:00+00:00,feeder,,L2 Current (Max),A,40.0
603909,Grove Estate Steynton,2023-08-13 11:10:00+00:00,feeder,,L2 Current (RMS),A,39.88
603909,Grove Estate Steynton,2023-08-13 11:10:00+00:00,feeder,,L1 Current (Min),A,58.62
603909,Grove Estate Steynton,2023-08-13 11:10:00+00:00,feeder,,L1 Current (Max),A,58.75
603909,Grove Estate Steynton,2023-08-13 11:10:00+00:00,feeder,,L1 Current (RMS),A,58.62
603909,Grove Estate Steynton,2023-08-13 11:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 11:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,32.25
603909,Grove Estate Steynton,2023-08-13 11:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 11:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-140.94
603909,Grove Estate Steynton,2023-08-13 11:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 11:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-18.94
603909,Grove Estate Steynton,2023-08-13 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 11:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.11482
603909,Grove Estate Steynton,2023-08-13 11:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,-0.059770000000000004
603909,Grove Estate Steynton,2023-08-13 11:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.18904
603909,Grove Estate Steynton,2023-08-13 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 11:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 11:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 11:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 11:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 11:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 11:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 11:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 11:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 11:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 11:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 11:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-6.5
603909,Grove Estate Steynton,2023-08-13 11:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 11:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-42.88
603909,Grove Estate Steynton,2023-08-13 11:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 11:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-20.56
603909,Grove Estate Steynton,2023-08-13 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 11:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.94079
603909,Grove Estate Steynton,2023-08-13 11:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.48043
603909,Grove Estate Steynton,2023-08-13 11:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.89822
603909,Grove Estate Steynton,2023-08-13 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-13 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-13 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-13 11:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 11:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 11:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 11:10:00+00:00,feeder,20.0,L3 Current (Min),A,19.12
603909,Grove Estate Steynton,2023-08-13 11:10:00+00:00,feeder,20.0,L3 Current (Max),A,19.25
603909,Grove Estate Steynton,2023-08-13 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,19.12
603909,Grove Estate Steynton,2023-08-13 11:10:00+00:00,feeder,20.0,L2 Current (Min),A,8.38
603909,Grove Estate Steynton,2023-08-13 11:10:00+00:00,feeder,20.0,L2 Current (Max),A,8.62
603909,Grove Estate Steynton,2023-08-13 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.5
603909,Grove Estate Steynton,2023-08-13 11:10:00+00:00,feeder,20.0,L1 Current (Min),A,31.62
603909,Grove Estate Steynton,2023-08-13 11:10:00+00:00,feeder,20.0,L1 Current (Max),A,32.5
603909,Grove Estate Steynton,2023-08-13 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,31.88
603909,Grove Estate Steynton,2023-08-13 11:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 11:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-2.56
603909,Grove Estate Steynton,2023-08-13 11:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 11:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-141.69
603909,Grove Estate Steynton,2023-08-13 11:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 11:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,169.44
603909,Grove Estate Steynton,2023-08-13 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 11:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98798
603909,Grove Estate Steynton,2023-08-13 11:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,-0.51235
603909,Grove Estate Steynton,2023-08-13 11:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,-0.95554
603909,Grove Estate Steynton,2023-08-13 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-13 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,-1.0
603909,Grove Estate Steynton,2023-08-13 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,-2.0
603909,Grove Estate Steynton,2023-08-13 11:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 11:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 11:10:00+00:00,feeder,10.0,L3 Current (Min),A,48.0
603909,Grove Estate Steynton,2023-08-13 11:10:00+00:00,feeder,10.0,L3 Current (Max),A,48.12
603909,Grove Estate Steynton,2023-08-13 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,48.12
603909,Grove Estate Steynton,2023-08-13 11:10:00+00:00,feeder,10.0,L2 Current (Min),A,5.25
603909,Grove Estate Steynton,2023-08-13 11:10:00+00:00,feeder,10.0,L2 Current (Max),A,5.25
603909,Grove Estate Steynton,2023-08-13 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.25
603909,Grove Estate Steynton,2023-08-13 11:10:00+00:00,feeder,10.0,L1 Current (Min),A,8.38
603909,Grove Estate Steynton,2023-08-13 11:10:00+00:00,feeder,10.0,L1 Current (Max),A,8.38
603909,Grove Estate Steynton,2023-08-13 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.38
603909,Grove Estate Steynton,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage (Min),V,239.14
603909,Grove Estate Steynton,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage (Max),V,239.14
603909,Grove Estate Steynton,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.14
603909,Grove Estate Steynton,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage (Min),V,237.73
603909,Grove Estate Steynton,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage (Max),V,237.78
603909,Grove Estate Steynton,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.77
603909,Grove Estate Steynton,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage (Min),V,237.61
603909,Grove Estate Steynton,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage (Max),V,237.7
603909,Grove Estate Steynton,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.67
603909,Grove Estate Steynton,2023-08-13 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-13 11:10:00+00:00,busbar,,L3 Active Power,kW,25.0
603909,Grove Estate Steynton,2023-08-13 11:10:00+00:00,busbar,,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-13 11:10:00+00:00,busbar,,L1 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-13 11:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 11:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 11:10:00+00:00,busbar,,L3 Current (Min),A,105.5
603909,Grove Estate Steynton,2023-08-13 11:10:00+00:00,busbar,,L3 Current (Max),A,105.88
603909,Grove Estate Steynton,2023-08-13 11:10:00+00:00,busbar,,L3 Current (RMS),A,105.62
603909,Grove Estate Steynton,2023-08-13 11:10:00+00:00,busbar,,L2 Current (Min),A,42.88
603909,Grove Estate Steynton,2023-08-13 11:10:00+00:00,busbar,,L2 Current (Max),A,43.12
603909,Grove Estate Steynton,2023-08-13 11:10:00+00:00,busbar,,L2 Current (RMS),A,43.0
603909,Grove Estate Steynton,2023-08-13 11:10:00+00:00,busbar,,L1 Current (Min),A,81.25
603909,Grove Estate Steynton,2023-08-13 11:10:00+00:00,busbar,,L1 Current (Max),A,82.62
603909,Grove Estate Steynton,2023-08-13 11:10:00+00:00,busbar,,L1 Current (RMS),A,81.62
603909,Grove Estate Steynton,2023-08-13 11:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 11:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 11:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 11:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.88
603909,Grove Estate Steynton,2023-08-13 11:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 11:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.56
603909,Grove Estate Steynton,2023-08-13 11:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 11:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.06
603909,Grove Estate Steynton,2023-08-13 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-13 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 11:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9943799999999999
603909,Grove Estate Steynton,2023-08-13 11:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9913299999999999
603909,Grove Estate Steynton,2023-08-13 11:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9911200000000001
603909,Grove Estate Steynton,2023-08-13 11:00:00+00:00,feeder,,L3 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-13 11:00:00+00:00,feeder,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-13 11:00:00+00:00,feeder,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-13 11:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 11:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 11:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 11:00:00+00:00,feeder,,L3 Current (Min),A,54.0
603909,Grove Estate Steynton,2023-08-13 11:00:00+00:00,feeder,,L3 Current (Max),A,54.12
603909,Grove Estate Steynton,2023-08-13 11:00:00+00:00,feeder,,L3 Current (RMS),A,54.12
603909,Grove Estate Steynton,2023-08-13 11:00:00+00:00,feeder,,L2 Current (Min),A,38.25
603909,Grove Estate Steynton,2023-08-13 11:00:00+00:00,feeder,,L2 Current (Max),A,38.25
603909,Grove Estate Steynton,2023-08-13 11:00:00+00:00,feeder,,L2 Current (RMS),A,38.25
603909,Grove Estate Steynton,2023-08-13 11:00:00+00:00,feeder,,L1 Current (Min),A,48.38
603909,Grove Estate Steynton,2023-08-13 11:00:00+00:00,feeder,,L1 Current (Max),A,48.38
603909,Grove Estate Steynton,2023-08-13 11:00:00+00:00,feeder,,L1 Current (RMS),A,48.38
603909,Grove Estate Steynton,2023-08-13 11:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 11:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-114.88
603909,Grove Estate Steynton,2023-08-13 11:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 11:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,18.0
603909,Grove Estate Steynton,2023-08-13 11:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 11:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-32.5
603909,Grove Estate Steynton,2023-08-13 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 11:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.03017
603909,Grove Estate Steynton,2023-08-13 11:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.039810000000000005
603909,Grove Estate Steynton,2023-08-13 11:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.011859999999999999
603909,Grove Estate Steynton,2023-08-13 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 11:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 11:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 11:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 11:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 11:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 11:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 11:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 11:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 11:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
