Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-13 11:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 11:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-1.81
603909,Grove Estate Steynton,2023-08-13 11:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 11:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-8.43
603909,Grove Estate Steynton,2023-08-13 11:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 11:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.19
603909,Grove Estate Steynton,2023-08-13 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-13 11:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.91235
603909,Grove Estate Steynton,2023-08-13 11:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.7528
603909,Grove Estate Steynton,2023-08-13 11:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91366
603909,Grove Estate Steynton,2023-08-13 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-13 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-13 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-13 11:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 11:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 11:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 11:00:00+00:00,feeder,20.0,L3 Current (Min),A,12.25
603909,Grove Estate Steynton,2023-08-13 11:00:00+00:00,feeder,20.0,L3 Current (Max),A,12.75
603909,Grove Estate Steynton,2023-08-13 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.5
603909,Grove Estate Steynton,2023-08-13 11:00:00+00:00,feeder,20.0,L2 Current (Min),A,9.75
603909,Grove Estate Steynton,2023-08-13 11:00:00+00:00,feeder,20.0,L2 Current (Max),A,10.0
603909,Grove Estate Steynton,2023-08-13 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.88
603909,Grove Estate Steynton,2023-08-13 11:00:00+00:00,feeder,20.0,L1 Current (Min),A,35.88
603909,Grove Estate Steynton,2023-08-13 11:00:00+00:00,feeder,20.0,L1 Current (Max),A,36.25
603909,Grove Estate Steynton,2023-08-13 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,36.12
603909,Grove Estate Steynton,2023-08-13 11:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 11:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.13
603909,Grove Estate Steynton,2023-08-13 11:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 11:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-29.38
603909,Grove Estate Steynton,2023-08-13 11:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 11:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,167.12
603909,Grove Estate Steynton,2023-08-13 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 11:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97351
603909,Grove Estate Steynton,2023-08-13 11:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.70687
603909,Grove Estate Steynton,2023-08-13 11:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,-0.89374
603909,Grove Estate Steynton,2023-08-13 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-13 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-13 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.0
603909,Grove Estate Steynton,2023-08-13 11:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 11:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 11:00:00+00:00,feeder,10.0,L3 Current (Min),A,32.12
603909,Grove Estate Steynton,2023-08-13 11:00:00+00:00,feeder,10.0,L3 Current (Max),A,32.38
603909,Grove Estate Steynton,2023-08-13 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,32.25
603909,Grove Estate Steynton,2023-08-13 11:00:00+00:00,feeder,10.0,L2 Current (Min),A,6.12
603909,Grove Estate Steynton,2023-08-13 11:00:00+00:00,feeder,10.0,L2 Current (Max),A,6.62
603909,Grove Estate Steynton,2023-08-13 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.38
603909,Grove Estate Steynton,2023-08-13 11:00:00+00:00,feeder,10.0,L1 Current (Min),A,4.5
603909,Grove Estate Steynton,2023-08-13 11:00:00+00:00,feeder,10.0,L1 Current (Max),A,4.88
603909,Grove Estate Steynton,2023-08-13 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,4.75
603909,Grove Estate Steynton,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage (Min),V,237.95
603909,Grove Estate Steynton,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage (Max),V,238.3
603909,Grove Estate Steynton,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.16
603909,Grove Estate Steynton,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage (Min),V,236.89
603909,Grove Estate Steynton,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage (Max),V,237.12
603909,Grove Estate Steynton,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.0
603909,Grove Estate Steynton,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage (Min),V,236.73
603909,Grove Estate Steynton,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage (Max),V,236.95
603909,Grove Estate Steynton,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.84
603909,Grove Estate Steynton,2023-08-13 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-13 11:00:00+00:00,busbar,,L3 Active Power,kW,23.0
603909,Grove Estate Steynton,2023-08-13 11:00:00+00:00,busbar,,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-13 11:00:00+00:00,busbar,,L1 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-13 11:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 11:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 11:00:00+00:00,busbar,,L3 Current (Min),A,97.62
603909,Grove Estate Steynton,2023-08-13 11:00:00+00:00,busbar,,L3 Current (Max),A,98.38
603909,Grove Estate Steynton,2023-08-13 11:00:00+00:00,busbar,,L3 Current (RMS),A,97.88
603909,Grove Estate Steynton,2023-08-13 11:00:00+00:00,busbar,,L2 Current (Min),A,51.75
603909,Grove Estate Steynton,2023-08-13 11:00:00+00:00,busbar,,L2 Current (Max),A,52.62
603909,Grove Estate Steynton,2023-08-13 11:00:00+00:00,busbar,,L2 Current (RMS),A,52.12
603909,Grove Estate Steynton,2023-08-13 11:00:00+00:00,busbar,,L1 Current (Min),A,79.25
603909,Grove Estate Steynton,2023-08-13 11:00:00+00:00,busbar,,L1 Current (Max),A,79.5
603909,Grove Estate Steynton,2023-08-13 11:00:00+00:00,busbar,,L1 Current (RMS),A,79.38
603909,Grove Estate Steynton,2023-08-13 11:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 11:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 10:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 10:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.5
603909,Grove Estate Steynton,2023-08-13 10:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 10:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,5.06
603909,Grove Estate Steynton,2023-08-13 10:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 10:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.19
603909,Grove Estate Steynton,2023-08-13 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 10:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.99167
603909,Grove Estate Steynton,2023-08-13 10:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.98544
603909,Grove Estate Steynton,2023-08-13 10:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9924
603909,Grove Estate Steynton,2023-08-13 10:50:00+00:00,feeder,,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-13 10:50:00+00:00,feeder,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-13 10:50:00+00:00,feeder,,L1 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-13 10:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 10:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 10:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 10:50:00+00:00,feeder,,L3 Current (Min),A,39.5
603909,Grove Estate Steynton,2023-08-13 10:50:00+00:00,feeder,,L3 Current (Max),A,39.5
603909,Grove Estate Steynton,2023-08-13 10:50:00+00:00,feeder,,L3 Current (RMS),A,39.5
603909,Grove Estate Steynton,2023-08-13 10:50:00+00:00,feeder,,L2 Current (Min),A,34.0
603909,Grove Estate Steynton,2023-08-13 10:50:00+00:00,feeder,,L2 Current (Max),A,43.5
603909,Grove Estate Steynton,2023-08-13 10:50:00+00:00,feeder,,L2 Current (RMS),A,38.75
603909,Grove Estate Steynton,2023-08-13 10:50:00+00:00,feeder,,L1 Current (Min),A,58.0
603909,Grove Estate Steynton,2023-08-13 10:50:00+00:00,feeder,,L1 Current (Max),A,68.0
603909,Grove Estate Steynton,2023-08-13 10:50:00+00:00,feeder,,L1 Current (RMS),A,63.0
603909,Grove Estate Steynton,2023-08-13 10:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 10:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-29.81
603909,Grove Estate Steynton,2023-08-13 10:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 10:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,2.06
603909,Grove Estate Steynton,2023-08-13 10:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 10:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-2.25
603909,Grove Estate Steynton,2023-08-13 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 10:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.20528000000000002
603909,Grove Estate Steynton,2023-08-13 10:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.27993
603909,Grove Estate Steynton,2023-08-13 10:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.16365
603909,Grove Estate Steynton,2023-08-13 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 10:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 10:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 10:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 10:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 10:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 10:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 10:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 10:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 10:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 10:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 10:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-3.5
603909,Grove Estate Steynton,2023-08-13 10:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 10:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-9.87
603909,Grove Estate Steynton,2023-08-13 10:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 10:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.87
603909,Grove Estate Steynton,2023-08-13 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-13 10:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.87021
603909,Grove Estate Steynton,2023-08-13 10:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95801
603909,Grove Estate Steynton,2023-08-13 10:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9487
603909,Grove Estate Steynton,2023-08-13 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-13 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-13 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-13 10:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 10:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 10:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 10:50:00+00:00,feeder,20.0,L3 Current (Min),A,12.25
603909,Grove Estate Steynton,2023-08-13 10:50:00+00:00,feeder,20.0,L3 Current (Max),A,12.5
603909,Grove Estate Steynton,2023-08-13 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.38
603909,Grove Estate Steynton,2023-08-13 10:50:00+00:00,feeder,20.0,L2 Current (Min),A,28.88
603909,Grove Estate Steynton,2023-08-13 10:50:00+00:00,feeder,20.0,L2 Current (Max),A,29.38
603909,Grove Estate Steynton,2023-08-13 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,29.12
603909,Grove Estate Steynton,2023-08-13 10:50:00+00:00,feeder,20.0,L1 Current (Min),A,44.62
603909,Grove Estate Steynton,2023-08-13 10:50:00+00:00,feeder,20.0,L1 Current (Max),A,44.88
603909,Grove Estate Steynton,2023-08-13 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,44.75
603909,Grove Estate Steynton,2023-08-13 10:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 10:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.43
603909,Grove Estate Steynton,2023-08-13 10:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 10:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-57.0
603909,Grove Estate Steynton,2023-08-13 10:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 10:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,11.81
603909,Grove Estate Steynton,2023-08-13 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 10:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9595899999999999
603909,Grove Estate Steynton,2023-08-13 10:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.31249
603909,Grove Estate Steynton,2023-08-13 10:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93384
603909,Grove Estate Steynton,2023-08-13 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-13 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-13 10:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 10:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 10:50:00+00:00,feeder,10.0,L3 Current (Min),A,25.12
603909,Grove Estate Steynton,2023-08-13 10:50:00+00:00,feeder,10.0,L3 Current (Max),A,25.38
603909,Grove Estate Steynton,2023-08-13 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,25.25
603909,Grove Estate Steynton,2023-08-13 10:50:00+00:00,feeder,10.0,L2 Current (Min),A,4.62
603909,Grove Estate Steynton,2023-08-13 10:50:00+00:00,feeder,10.0,L2 Current (Max),A,4.62
603909,Grove Estate Steynton,2023-08-13 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,4.62
603909,Grove Estate Steynton,2023-08-13 10:50:00+00:00,feeder,10.0,L1 Current (Min),A,6.38
603909,Grove Estate Steynton,2023-08-13 10:50:00+00:00,feeder,10.0,L1 Current (Max),A,6.38
603909,Grove Estate Steynton,2023-08-13 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.38
603909,Grove Estate Steynton,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage (Min),V,239.2
603909,Grove Estate Steynton,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage (Max),V,239.22
603909,Grove Estate Steynton,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.22
603909,Grove Estate Steynton,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage (Min),V,238.03
603909,Grove Estate Steynton,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage (Max),V,238.2
603909,Grove Estate Steynton,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.11
603909,Grove Estate Steynton,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage (Min),V,237.8
603909,Grove Estate Steynton,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage (Max),V,237.84
603909,Grove Estate Steynton,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.83
603909,Grove Estate Steynton,2023-08-13 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-13 10:50:00+00:00,busbar,,L3 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-13 10:50:00+00:00,busbar,,L2 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-13 10:50:00+00:00,busbar,,L1 Active Power,kW,26.0
603909,Grove Estate Steynton,2023-08-13 10:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 10:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 10:50:00+00:00,busbar,,L3 Current (Min),A,76.0
603909,Grove Estate Steynton,2023-08-13 10:50:00+00:00,busbar,,L3 Current (Max),A,76.12
603909,Grove Estate Steynton,2023-08-13 10:50:00+00:00,busbar,,L3 Current (RMS),A,76.12
603909,Grove Estate Steynton,2023-08-13 10:50:00+00:00,busbar,,L2 Current (Min),A,65.12
603909,Grove Estate Steynton,2023-08-13 10:50:00+00:00,busbar,,L2 Current (Max),A,74.5
603909,Grove Estate Steynton,2023-08-13 10:50:00+00:00,busbar,,L2 Current (RMS),A,69.75
603909,Grove Estate Steynton,2023-08-13 10:50:00+00:00,busbar,,L1 Current (Min),A,108.0
603909,Grove Estate Steynton,2023-08-13 10:50:00+00:00,busbar,,L1 Current (Max),A,118.5
603909,Grove Estate Steynton,2023-08-13 10:50:00+00:00,busbar,,L1 Current (RMS),A,113.25
603909,Grove Estate Steynton,2023-08-13 10:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 10:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 10:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 10:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,7.75
603909,Grove Estate Steynton,2023-08-13 10:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 10:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,5.69
603909,Grove Estate Steynton,2023-08-13 10:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 10:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.0
603909,Grove Estate Steynton,2023-08-13 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-13 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-13 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 10:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98126
603909,Grove Estate Steynton,2023-08-13 10:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.98862
603909,Grove Estate Steynton,2023-08-13 10:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9833700000000001
603909,Grove Estate Steynton,2023-08-13 10:40:00+00:00,feeder,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-13 10:40:00+00:00,feeder,,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-13 10:40:00+00:00,feeder,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-13 10:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 10:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 10:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 10:40:00+00:00,feeder,,L3 Current (Min),A,35.5
603909,Grove Estate Steynton,2023-08-13 10:40:00+00:00,feeder,,L3 Current (Max),A,35.5
603909,Grove Estate Steynton,2023-08-13 10:40:00+00:00,feeder,,L3 Current (RMS),A,35.5
603909,Grove Estate Steynton,2023-08-13 10:40:00+00:00,feeder,,L2 Current (Min),A,46.5
603909,Grove Estate Steynton,2023-08-13 10:40:00+00:00,feeder,,L2 Current (Max),A,47.62
603909,Grove Estate Steynton,2023-08-13 10:40:00+00:00,feeder,,L2 Current (RMS),A,47.12
603909,Grove Estate Steynton,2023-08-13 10:40:00+00:00,feeder,,L1 Current (Min),A,54.38
603909,Grove Estate Steynton,2023-08-13 10:40:00+00:00,feeder,,L1 Current (Max),A,55.38
603909,Grove Estate Steynton,2023-08-13 10:40:00+00:00,feeder,,L1 Current (RMS),A,54.88
603909,Grove Estate Steynton,2023-08-13 10:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 10:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-56.81
603909,Grove Estate Steynton,2023-08-13 10:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 10:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,12.06
603909,Grove Estate Steynton,2023-08-13 10:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 10:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-82.0
603909,Grove Estate Steynton,2023-08-13 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 10:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.09447
603909,Grove Estate Steynton,2023-08-13 10:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.31313
603909,Grove Estate Steynton,2023-08-13 10:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.2145
603909,Grove Estate Steynton,2023-08-13 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 10:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 10:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 10:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 10:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 10:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 10:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 10:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 10:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 10:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 10:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 10:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-3.06
603909,Grove Estate Steynton,2023-08-13 10:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 10:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.25
603909,Grove Estate Steynton,2023-08-13 10:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 10:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-19.0
603909,Grove Estate Steynton,2023-08-13 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 10:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9360299999999999
603909,Grove Estate Steynton,2023-08-13 10:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9902
603909,Grove Estate Steynton,2023-08-13 10:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9094200000000001
603909,Grove Estate Steynton,2023-08-13 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-13 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-13 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-13 10:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 10:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 10:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 10:40:00+00:00,feeder,20.0,L3 Current (Min),A,16.12
603909,Grove Estate Steynton,2023-08-13 10:40:00+00:00,feeder,20.0,L3 Current (Max),A,16.12
603909,Grove Estate Steynton,2023-08-13 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,16.12
603909,Grove Estate Steynton,2023-08-13 10:40:00+00:00,feeder,20.0,L2 Current (Min),A,46.88
603909,Grove Estate Steynton,2023-08-13 10:40:00+00:00,feeder,20.0,L2 Current (Max),A,47.12
603909,Grove Estate Steynton,2023-08-13 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,47.0
603909,Grove Estate Steynton,2023-08-13 10:40:00+00:00,feeder,20.0,L1 Current (Min),A,31.88
603909,Grove Estate Steynton,2023-08-13 10:40:00+00:00,feeder,20.0,L1 Current (Max),A,32.38
603909,Grove Estate Steynton,2023-08-13 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,32.12
603909,Grove Estate Steynton,2023-08-13 10:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 10:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.25
603909,Grove Estate Steynton,2023-08-13 10:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 10:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-31.37
603909,Grove Estate Steynton,2023-08-13 10:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 10:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,26.44
603909,Grove Estate Steynton,2023-08-13 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 10:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96814
603909,Grove Estate Steynton,2023-08-13 10:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.69662
603909,Grove Estate Steynton,2023-08-13 10:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.73779
603909,Grove Estate Steynton,2023-08-13 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-13 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-13 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-13 10:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 10:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 10:40:00+00:00,feeder,10.0,L3 Current (Min),A,28.75
603909,Grove Estate Steynton,2023-08-13 10:40:00+00:00,feeder,10.0,L3 Current (Max),A,29.12
603909,Grove Estate Steynton,2023-08-13 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,29.0
603909,Grove Estate Steynton,2023-08-13 10:40:00+00:00,feeder,10.0,L2 Current (Min),A,7.0
603909,Grove Estate Steynton,2023-08-13 10:40:00+00:00,feeder,10.0,L2 Current (Max),A,7.12
603909,Grove Estate Steynton,2023-08-13 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
603909,Grove Estate Steynton,2023-08-13 10:40:00+00:00,feeder,10.0,L1 Current (Min),A,3.25
603909,Grove Estate Steynton,2023-08-13 10:40:00+00:00,feeder,10.0,L1 Current (Max),A,3.25
603909,Grove Estate Steynton,2023-08-13 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,3.25
603909,Grove Estate Steynton,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage (Min),V,240.23
603909,Grove Estate Steynton,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage (Max),V,240.33
603909,Grove Estate Steynton,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
603909,Grove Estate Steynton,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage (Min),V,238.91
603909,Grove Estate Steynton,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage (Max),V,238.97
603909,Grove Estate Steynton,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.94
603909,Grove Estate Steynton,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage (Min),V,238.95
603909,Grove Estate Steynton,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage (Max),V,239.03
603909,Grove Estate Steynton,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.98
603909,Grove Estate Steynton,2023-08-13 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
603909,Grove Estate Steynton,2023-08-13 10:40:00+00:00,busbar,,L3 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-13 10:40:00+00:00,busbar,,L2 Active Power,kW,23.0
603909,Grove Estate Steynton,2023-08-13 10:40:00+00:00,busbar,,L1 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-13 10:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 10:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 10:40:00+00:00,busbar,,L3 Current (Min),A,79.25
603909,Grove Estate Steynton,2023-08-13 10:40:00+00:00,busbar,,L3 Current (Max),A,79.75
603909,Grove Estate Steynton,2023-08-13 10:40:00+00:00,busbar,,L3 Current (RMS),A,79.5
603909,Grove Estate Steynton,2023-08-13 10:40:00+00:00,busbar,,L2 Current (Min),A,98.62
603909,Grove Estate Steynton,2023-08-13 10:40:00+00:00,busbar,,L2 Current (Max),A,99.75
603909,Grove Estate Steynton,2023-08-13 10:40:00+00:00,busbar,,L2 Current (RMS),A,99.25
603909,Grove Estate Steynton,2023-08-13 10:40:00+00:00,busbar,,L1 Current (Min),A,88.12
603909,Grove Estate Steynton,2023-08-13 10:40:00+00:00,busbar,,L1 Current (Max),A,89.5
603909,Grove Estate Steynton,2023-08-13 10:40:00+00:00,busbar,,L1 Current (RMS),A,88.88
603909,Grove Estate Steynton,2023-08-13 10:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 10:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 10:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 10:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.25
603909,Grove Estate Steynton,2023-08-13 10:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 10:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.31
603909,Grove Estate Steynton,2023-08-13 10:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 10:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.25
603909,Grove Estate Steynton,2023-08-13 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 10:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.99255
603909,Grove Estate Steynton,2023-08-13 10:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.98856
603909,Grove Estate Steynton,2023-08-13 10:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9903
603909,Grove Estate Steynton,2023-08-13 10:30:00+00:00,feeder,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-13 10:30:00+00:00,feeder,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-13 10:30:00+00:00,feeder,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-13 10:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 10:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 10:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 10:30:00+00:00,feeder,,L3 Current (Min),A,43.25
603909,Grove Estate Steynton,2023-08-13 10:30:00+00:00,feeder,,L3 Current (Max),A,43.25
603909,Grove Estate Steynton,2023-08-13 10:30:00+00:00,feeder,,L3 Current (RMS),A,43.25
603909,Grove Estate Steynton,2023-08-13 10:30:00+00:00,feeder,,L2 Current (Min),A,39.12
603909,Grove Estate Steynton,2023-08-13 10:30:00+00:00,feeder,,L2 Current (Max),A,39.12
603909,Grove Estate Steynton,2023-08-13 10:30:00+00:00,feeder,,L2 Current (RMS),A,39.12
603909,Grove Estate Steynton,2023-08-13 10:30:00+00:00,feeder,,L1 Current (Min),A,46.75
603909,Grove Estate Steynton,2023-08-13 10:30:00+00:00,feeder,,L1 Current (Max),A,46.88
603909,Grove Estate Steynton,2023-08-13 10:30:00+00:00,feeder,,L1 Current (RMS),A,46.88
603909,Grove Estate Steynton,2023-08-13 10:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 10:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-41.37
603909,Grove Estate Steynton,2023-08-13 10:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 10:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,15.13
603909,Grove Estate Steynton,2023-08-13 10:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 10:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,64.5
603909,Grove Estate Steynton,2023-08-13 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 10:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.13259
603909,Grove Estate Steynton,2023-08-13 10:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.23674
603909,Grove Estate Steynton,2023-08-13 10:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.01814
603909,Grove Estate Steynton,2023-08-13 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 10:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 10:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 10:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 10:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 10:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-13 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 10:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 10:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 10:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 10:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 10:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 10:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.37
603909,Grove Estate Steynton,2023-08-13 10:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 10:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-10.19
603909,Grove Estate Steynton,2023-08-13 10:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 10:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-34.13
603909,Grove Estate Steynton,2023-08-13 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 10:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9475399999999999
603909,Grove Estate Steynton,2023-08-13 10:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9660299999999999
603909,Grove Estate Steynton,2023-08-13 10:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.72531
603909,Grove Estate Steynton,2023-08-13 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-13 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-13 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-13 10:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 10:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 10:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 10:30:00+00:00,feeder,20.0,L3 Current (Min),A,18.88
603909,Grove Estate Steynton,2023-08-13 10:30:00+00:00,feeder,20.0,L3 Current (Max),A,19.38
603909,Grove Estate Steynton,2023-08-13 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,19.12
603909,Grove Estate Steynton,2023-08-13 10:30:00+00:00,feeder,20.0,L2 Current (Min),A,45.25
603909,Grove Estate Steynton,2023-08-13 10:30:00+00:00,feeder,20.0,L2 Current (Max),A,46.12
603909,Grove Estate Steynton,2023-08-13 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,45.5
603909,Grove Estate Steynton,2023-08-13 10:30:00+00:00,feeder,20.0,L1 Current (Min),A,18.88
603909,Grove Estate Steynton,2023-08-13 10:30:00+00:00,feeder,20.0,L1 Current (Max),A,19.38
603909,Grove Estate Steynton,2023-08-13 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.12
603909,Grove Estate Steynton,2023-08-13 10:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 10:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.81
603909,Grove Estate Steynton,2023-08-13 10:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 10:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-42.44
603909,Grove Estate Steynton,2023-08-13 10:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 10:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-173.69
603909,Grove Estate Steynton,2023-08-13 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 10:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9787
603909,Grove Estate Steynton,2023-08-13 10:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.46667
603909,Grove Estate Steynton,2023-08-13 10:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,-0.5082899999999999
603909,Grove Estate Steynton,2023-08-13 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-13 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-13 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 10:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 10:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 10:30:00+00:00,feeder,10.0,L3 Current (Min),A,34.12
603909,Grove Estate Steynton,2023-08-13 10:30:00+00:00,feeder,10.0,L3 Current (Max),A,34.5
603909,Grove Estate Steynton,2023-08-13 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,34.38
603909,Grove Estate Steynton,2023-08-13 10:30:00+00:00,feeder,10.0,L2 Current (Min),A,4.5
603909,Grove Estate Steynton,2023-08-13 10:30:00+00:00,feeder,10.0,L2 Current (Max),A,5.0
603909,Grove Estate Steynton,2023-08-13 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,4.88
603909,Grove Estate Steynton,2023-08-13 10:30:00+00:00,feeder,10.0,L1 Current (Min),A,2.25
603909,Grove Estate Steynton,2023-08-13 10:30:00+00:00,feeder,10.0,L1 Current (Max),A,2.38
603909,Grove Estate Steynton,2023-08-13 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.25
603909,Grove Estate Steynton,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (Min),V,238.83
603909,Grove Estate Steynton,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (Max),V,239.14
603909,Grove Estate Steynton,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.98
603909,Grove Estate Steynton,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (Min),V,238.0
603909,Grove Estate Steynton,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (Max),V,238.2
603909,Grove Estate Steynton,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.11
603909,Grove Estate Steynton,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (Min),V,237.52
603909,Grove Estate Steynton,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (Max),V,237.83
603909,Grove Estate Steynton,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.66
603909,Grove Estate Steynton,2023-08-13 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-13 10:30:00+00:00,busbar,,L3 Active Power,kW,23.0
603909,Grove Estate Steynton,2023-08-13 10:30:00+00:00,busbar,,L2 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-13 10:30:00+00:00,busbar,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-13 10:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 10:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 10:30:00+00:00,busbar,,L3 Current (Min),A,95.75
603909,Grove Estate Steynton,2023-08-13 10:30:00+00:00,busbar,,L3 Current (Max),A,96.5
603909,Grove Estate Steynton,2023-08-13 10:30:00+00:00,busbar,,L3 Current (RMS),A,96.25
603909,Grove Estate Steynton,2023-08-13 10:30:00+00:00,busbar,,L2 Current (Min),A,86.75
603909,Grove Estate Steynton,2023-08-13 10:30:00+00:00,busbar,,L2 Current (Max),A,88.62
603909,Grove Estate Steynton,2023-08-13 10:30:00+00:00,busbar,,L2 Current (RMS),A,87.5
603909,Grove Estate Steynton,2023-08-13 10:30:00+00:00,busbar,,L1 Current (Min),A,62.12
603909,Grove Estate Steynton,2023-08-13 10:30:00+00:00,busbar,,L1 Current (Max),A,62.88
603909,Grove Estate Steynton,2023-08-13 10:30:00+00:00,busbar,,L1 Current (RMS),A,62.5
603909,Grove Estate Steynton,2023-08-13 10:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 10:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 10:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 10:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.19
603909,Grove Estate Steynton,2023-08-13 10:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 10:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,4.44
603909,Grove Estate Steynton,2023-08-13 10:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 10:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.5
603909,Grove Estate Steynton,2023-08-13 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-13 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 10:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.99139
603909,Grove Estate Steynton,2023-08-13 10:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.99216
603909,Grove Estate Steynton,2023-08-13 10:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.98724
603909,Grove Estate Steynton,2023-08-13 10:20:00+00:00,feeder,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-13 10:20:00+00:00,feeder,,L2 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-13 10:20:00+00:00,feeder,,L1 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-13 10:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 10:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 10:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 10:20:00+00:00,feeder,,L3 Current (Min),A,38.5
603909,Grove Estate Steynton,2023-08-13 10:20:00+00:00,feeder,,L3 Current (Max),A,41.62
603909,Grove Estate Steynton,2023-08-13 10:20:00+00:00,feeder,,L3 Current (RMS),A,40.88
603909,Grove Estate Steynton,2023-08-13 10:20:00+00:00,feeder,,L2 Current (Min),A,58.62
603909,Grove Estate Steynton,2023-08-13 10:20:00+00:00,feeder,,L2 Current (Max),A,58.75
603909,Grove Estate Steynton,2023-08-13 10:20:00+00:00,feeder,,L2 Current (RMS),A,58.75
603909,Grove Estate Steynton,2023-08-13 10:20:00+00:00,feeder,,L1 Current (Min),A,67.88
603909,Grove Estate Steynton,2023-08-13 10:20:00+00:00,feeder,,L1 Current (Max),A,68.0
603909,Grove Estate Steynton,2023-08-13 10:20:00+00:00,feeder,,L1 Current (RMS),A,68.0
603909,Grove Estate Steynton,2023-08-13 10:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 10:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-91.62
