Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-13 10:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 10:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-28.12
603909,Grove Estate Steynton,2023-08-13 10:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 10:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-82.87
603909,Grove Estate Steynton,2023-08-13 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 10:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.015
603909,Grove Estate Steynton,2023-08-13 10:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.09285
603909,Grove Estate Steynton,2023-08-13 10:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.07463
603909,Grove Estate Steynton,2023-08-13 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 10:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 10:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 10:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 10:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 10:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 10:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 10:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 10:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 10:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 10:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 10:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-12.63
603909,Grove Estate Steynton,2023-08-13 10:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 10:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-37.37
603909,Grove Estate Steynton,2023-08-13 10:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 10:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-24.62
603909,Grove Estate Steynton,2023-08-13 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 10:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9343600000000001
603909,Grove Estate Steynton,2023-08-13 10:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.7246100000000001
603909,Grove Estate Steynton,2023-08-13 10:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.84045
603909,Grove Estate Steynton,2023-08-13 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-13 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-13 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-13 10:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 10:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 10:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 10:20:00+00:00,feeder,20.0,L3 Current (Min),A,17.75
603909,Grove Estate Steynton,2023-08-13 10:20:00+00:00,feeder,20.0,L3 Current (Max),A,19.5
603909,Grove Estate Steynton,2023-08-13 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,19.0
603909,Grove Estate Steynton,2023-08-13 10:20:00+00:00,feeder,20.0,L2 Current (Min),A,17.0
603909,Grove Estate Steynton,2023-08-13 10:20:00+00:00,feeder,20.0,L2 Current (Max),A,17.12
603909,Grove Estate Steynton,2023-08-13 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.12
603909,Grove Estate Steynton,2023-08-13 10:20:00+00:00,feeder,20.0,L1 Current (Min),A,23.25
603909,Grove Estate Steynton,2023-08-13 10:20:00+00:00,feeder,20.0,L1 Current (Max),A,23.38
603909,Grove Estate Steynton,2023-08-13 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.25
603909,Grove Estate Steynton,2023-08-13 10:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 10:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-17.19
603909,Grove Estate Steynton,2023-08-13 10:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 10:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-1.56
603909,Grove Estate Steynton,2023-08-13 10:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 10:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-29.19
603909,Grove Estate Steynton,2023-08-13 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 10:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.88125
603909,Grove Estate Steynton,2023-08-13 10:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99359
603909,Grove Estate Steynton,2023-08-13 10:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.16378
603909,Grove Estate Steynton,2023-08-13 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-13 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-13 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 10:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 10:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 10:20:00+00:00,feeder,10.0,L3 Current (Min),A,15.0
603909,Grove Estate Steynton,2023-08-13 10:20:00+00:00,feeder,10.0,L3 Current (Max),A,15.0
603909,Grove Estate Steynton,2023-08-13 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.0
603909,Grove Estate Steynton,2023-08-13 10:20:00+00:00,feeder,10.0,L2 Current (Min),A,39.88
603909,Grove Estate Steynton,2023-08-13 10:20:00+00:00,feeder,10.0,L2 Current (Max),A,40.0
603909,Grove Estate Steynton,2023-08-13 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,39.88
603909,Grove Estate Steynton,2023-08-13 10:20:00+00:00,feeder,10.0,L1 Current (Min),A,2.0
603909,Grove Estate Steynton,2023-08-13 10:20:00+00:00,feeder,10.0,L1 Current (Max),A,2.0
603909,Grove Estate Steynton,2023-08-13 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.0
603909,Grove Estate Steynton,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage (Min),V,239.22
603909,Grove Estate Steynton,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage (Max),V,239.39
603909,Grove Estate Steynton,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.33
603909,Grove Estate Steynton,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage (Min),V,237.66
603909,Grove Estate Steynton,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage (Max),V,237.84
603909,Grove Estate Steynton,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.75
603909,Grove Estate Steynton,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage (Min),V,237.48
603909,Grove Estate Steynton,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage (Max),V,237.78
603909,Grove Estate Steynton,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.66
603909,Grove Estate Steynton,2023-08-13 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
603909,Grove Estate Steynton,2023-08-13 10:20:00+00:00,busbar,,L3 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-13 10:20:00+00:00,busbar,,L2 Active Power,kW,26.0
603909,Grove Estate Steynton,2023-08-13 10:20:00+00:00,busbar,,L1 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-13 10:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 10:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 10:20:00+00:00,busbar,,L3 Current (Min),A,71.5
603909,Grove Estate Steynton,2023-08-13 10:20:00+00:00,busbar,,L3 Current (Max),A,74.75
603909,Grove Estate Steynton,2023-08-13 10:20:00+00:00,busbar,,L3 Current (RMS),A,73.5
603909,Grove Estate Steynton,2023-08-13 10:20:00+00:00,busbar,,L2 Current (Min),A,111.62
603909,Grove Estate Steynton,2023-08-13 10:20:00+00:00,busbar,,L2 Current (Max),A,112.0
603909,Grove Estate Steynton,2023-08-13 10:20:00+00:00,busbar,,L2 Current (RMS),A,111.88
603909,Grove Estate Steynton,2023-08-13 10:20:00+00:00,busbar,,L1 Current (Min),A,90.25
603909,Grove Estate Steynton,2023-08-13 10:20:00+00:00,busbar,,L1 Current (Max),A,90.5
603909,Grove Estate Steynton,2023-08-13 10:20:00+00:00,busbar,,L1 Current (RMS),A,90.5
603909,Grove Estate Steynton,2023-08-13 10:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 10:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 10:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 10:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.94
603909,Grove Estate Steynton,2023-08-13 10:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 10:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.5
603909,Grove Estate Steynton,2023-08-13 10:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 10:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.69
603909,Grove Estate Steynton,2023-08-13 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 10:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98944
603909,Grove Estate Steynton,2023-08-13 10:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98782
603909,Grove Estate Steynton,2023-08-13 10:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9911200000000001
603909,Grove Estate Steynton,2023-08-13 10:10:00+00:00,feeder,,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-13 10:10:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-13 10:10:00+00:00,feeder,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-13 10:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 10:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 10:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 10:10:00+00:00,feeder,,L3 Current (Min),A,38.88
603909,Grove Estate Steynton,2023-08-13 10:10:00+00:00,feeder,,L3 Current (Max),A,38.88
603909,Grove Estate Steynton,2023-08-13 10:10:00+00:00,feeder,,L3 Current (RMS),A,38.88
603909,Grove Estate Steynton,2023-08-13 10:10:00+00:00,feeder,,L2 Current (Min),A,35.75
603909,Grove Estate Steynton,2023-08-13 10:10:00+00:00,feeder,,L2 Current (Max),A,35.75
603909,Grove Estate Steynton,2023-08-13 10:10:00+00:00,feeder,,L2 Current (RMS),A,35.75
603909,Grove Estate Steynton,2023-08-13 10:10:00+00:00,feeder,,L1 Current (Min),A,54.5
603909,Grove Estate Steynton,2023-08-13 10:10:00+00:00,feeder,,L1 Current (Max),A,54.75
603909,Grove Estate Steynton,2023-08-13 10:10:00+00:00,feeder,,L1 Current (RMS),A,54.62
603909,Grove Estate Steynton,2023-08-13 10:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 10:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-62.0
603909,Grove Estate Steynton,2023-08-13 10:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 10:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-16.5
603909,Grove Estate Steynton,2023-08-13 10:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 10:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-64.81
603909,Grove Estate Steynton,2023-08-13 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 10:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.12657000000000002
603909,Grove Estate Steynton,2023-08-13 10:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.011000000000000001
603909,Grove Estate Steynton,2023-08-13 10:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.06114
603909,Grove Estate Steynton,2023-08-13 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 10:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 10:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 10:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 10:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 10:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 10:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 10:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 10:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 10:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 10:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 10:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-2.38
603909,Grove Estate Steynton,2023-08-13 10:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 10:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-19.56
603909,Grove Estate Steynton,2023-08-13 10:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 10:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-44.44
603909,Grove Estate Steynton,2023-08-13 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 10:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.93606
603909,Grove Estate Steynton,2023-08-13 10:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.78128
603909,Grove Estate Steynton,2023-08-13 10:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.6369
603909,Grove Estate Steynton,2023-08-13 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-13 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-13 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-13 10:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 10:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 10:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 10:10:00+00:00,feeder,20.0,L3 Current (Min),A,24.38
603909,Grove Estate Steynton,2023-08-13 10:10:00+00:00,feeder,20.0,L3 Current (Max),A,26.88
603909,Grove Estate Steynton,2023-08-13 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,25.62
603909,Grove Estate Steynton,2023-08-13 10:10:00+00:00,feeder,20.0,L2 Current (Min),A,10.25
603909,Grove Estate Steynton,2023-08-13 10:10:00+00:00,feeder,20.0,L2 Current (Max),A,10.38
603909,Grove Estate Steynton,2023-08-13 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.38
603909,Grove Estate Steynton,2023-08-13 10:10:00+00:00,feeder,20.0,L1 Current (Min),A,16.5
603909,Grove Estate Steynton,2023-08-13 10:10:00+00:00,feeder,20.0,L1 Current (Max),A,17.5
603909,Grove Estate Steynton,2023-08-13 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.0
603909,Grove Estate Steynton,2023-08-13 10:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 10:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.94
603909,Grove Estate Steynton,2023-08-13 10:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 10:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-2.06
603909,Grove Estate Steynton,2023-08-13 10:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 10:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,164.18
603909,Grove Estate Steynton,2023-08-13 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 10:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9454899999999999
603909,Grove Estate Steynton,2023-08-13 10:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98077
603909,Grove Estate Steynton,2023-08-13 10:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,-0.8856200000000001
603909,Grove Estate Steynton,2023-08-13 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-13 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-13 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.0
603909,Grove Estate Steynton,2023-08-13 10:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 10:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 10:10:00+00:00,feeder,10.0,L3 Current (Min),A,22.75
603909,Grove Estate Steynton,2023-08-13 10:10:00+00:00,feeder,10.0,L3 Current (Max),A,23.0
603909,Grove Estate Steynton,2023-08-13 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,23.0
603909,Grove Estate Steynton,2023-08-13 10:10:00+00:00,feeder,10.0,L2 Current (Min),A,21.62
603909,Grove Estate Steynton,2023-08-13 10:10:00+00:00,feeder,10.0,L2 Current (Max),A,22.12
603909,Grove Estate Steynton,2023-08-13 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.88
603909,Grove Estate Steynton,2023-08-13 10:10:00+00:00,feeder,10.0,L1 Current (Min),A,4.38
603909,Grove Estate Steynton,2023-08-13 10:10:00+00:00,feeder,10.0,L1 Current (Max),A,5.88
603909,Grove Estate Steynton,2023-08-13 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.25
603909,Grove Estate Steynton,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (Min),V,239.34
603909,Grove Estate Steynton,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (Max),V,239.48
603909,Grove Estate Steynton,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.41
603909,Grove Estate Steynton,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (Min),V,238.5
603909,Grove Estate Steynton,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (Max),V,238.53
603909,Grove Estate Steynton,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.5
603909,Grove Estate Steynton,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (Min),V,238.11
603909,Grove Estate Steynton,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (Max),V,238.23
603909,Grove Estate Steynton,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.17
603909,Grove Estate Steynton,2023-08-13 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-13 10:10:00+00:00,busbar,,L3 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-13 10:10:00+00:00,busbar,,L2 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-13 10:10:00+00:00,busbar,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-13 10:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 10:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 10:10:00+00:00,busbar,,L3 Current (Min),A,85.5
603909,Grove Estate Steynton,2023-08-13 10:10:00+00:00,busbar,,L3 Current (Max),A,86.75
603909,Grove Estate Steynton,2023-08-13 10:10:00+00:00,busbar,,L3 Current (RMS),A,86.12
603909,Grove Estate Steynton,2023-08-13 10:10:00+00:00,busbar,,L2 Current (Min),A,66.5
603909,Grove Estate Steynton,2023-08-13 10:10:00+00:00,busbar,,L2 Current (Max),A,66.88
603909,Grove Estate Steynton,2023-08-13 10:10:00+00:00,busbar,,L2 Current (RMS),A,66.62
603909,Grove Estate Steynton,2023-08-13 10:10:00+00:00,busbar,,L1 Current (Min),A,62.12
603909,Grove Estate Steynton,2023-08-13 10:10:00+00:00,busbar,,L1 Current (Max),A,65.25
603909,Grove Estate Steynton,2023-08-13 10:10:00+00:00,busbar,,L1 Current (RMS),A,63.5
603909,Grove Estate Steynton,2023-08-13 10:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 10:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 10:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 10:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,5.25
603909,Grove Estate Steynton,2023-08-13 10:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 10:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.56
603909,Grove Estate Steynton,2023-08-13 10:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 10:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.69
603909,Grove Estate Steynton,2023-08-13 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-13 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 10:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9863299999999999
603909,Grove Estate Steynton,2023-08-13 10:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9903299999999999
603909,Grove Estate Steynton,2023-08-13 10:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9866
603909,Grove Estate Steynton,2023-08-13 10:00:00+00:00,feeder,,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-13 10:00:00+00:00,feeder,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-13 10:00:00+00:00,feeder,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-13 10:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 10:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 10:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 10:00:00+00:00,feeder,,L3 Current (Min),A,38.0
603909,Grove Estate Steynton,2023-08-13 10:00:00+00:00,feeder,,L3 Current (Max),A,38.12
603909,Grove Estate Steynton,2023-08-13 10:00:00+00:00,feeder,,L3 Current (RMS),A,38.12
603909,Grove Estate Steynton,2023-08-13 10:00:00+00:00,feeder,,L2 Current (Min),A,36.88
603909,Grove Estate Steynton,2023-08-13 10:00:00+00:00,feeder,,L2 Current (Max),A,36.88
603909,Grove Estate Steynton,2023-08-13 10:00:00+00:00,feeder,,L2 Current (RMS),A,36.88
603909,Grove Estate Steynton,2023-08-13 10:00:00+00:00,feeder,,L1 Current (Min),A,46.5
603909,Grove Estate Steynton,2023-08-13 10:00:00+00:00,feeder,,L1 Current (Max),A,46.62
603909,Grove Estate Steynton,2023-08-13 10:00:00+00:00,feeder,,L1 Current (RMS),A,46.62
603909,Grove Estate Steynton,2023-08-13 10:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 10:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-46.12
603909,Grove Estate Steynton,2023-08-13 10:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 10:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-8.93
603909,Grove Estate Steynton,2023-08-13 10:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 10:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-57.94
603909,Grove Estate Steynton,2023-08-13 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 10:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.14849
603909,Grove Estate Steynton,2023-08-13 10:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.10668
603909,Grove Estate Steynton,2023-08-13 10:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.0428
603909,Grove Estate Steynton,2023-08-13 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 10:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 10:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 10:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 10:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 10:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-13 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 10:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 10:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 10:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 10:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 10:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 10:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-4.88
603909,Grove Estate Steynton,2023-08-13 10:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 10:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-13.75
603909,Grove Estate Steynton,2023-08-13 10:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 10:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-19.06
603909,Grove Estate Steynton,2023-08-13 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-13 10:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98209
603909,Grove Estate Steynton,2023-08-13 10:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9476
603909,Grove Estate Steynton,2023-08-13 10:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9158299999999999
603909,Grove Estate Steynton,2023-08-13 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-13 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-13 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-13 10:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 10:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 10:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 10:00:00+00:00,feeder,20.0,L3 Current (Min),A,34.0
603909,Grove Estate Steynton,2023-08-13 10:00:00+00:00,feeder,20.0,L3 Current (Max),A,34.38
603909,Grove Estate Steynton,2023-08-13 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,34.25
603909,Grove Estate Steynton,2023-08-13 10:00:00+00:00,feeder,20.0,L2 Current (Min),A,30.88
603909,Grove Estate Steynton,2023-08-13 10:00:00+00:00,feeder,20.0,L2 Current (Max),A,30.88
603909,Grove Estate Steynton,2023-08-13 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,30.88
603909,Grove Estate Steynton,2023-08-13 10:00:00+00:00,feeder,20.0,L1 Current (Min),A,35.25
603909,Grove Estate Steynton,2023-08-13 10:00:00+00:00,feeder,20.0,L1 Current (Max),A,36.75
603909,Grove Estate Steynton,2023-08-13 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,36.12
603909,Grove Estate Steynton,2023-08-13 10:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 10:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.63
603909,Grove Estate Steynton,2023-08-13 10:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 10:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-6.25
603909,Grove Estate Steynton,2023-08-13 10:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 10:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,17.69
603909,Grove Estate Steynton,2023-08-13 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 10:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9821200000000001
603909,Grove Estate Steynton,2023-08-13 10:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95868
603909,Grove Estate Steynton,2023-08-13 10:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.68045
603909,Grove Estate Steynton,2023-08-13 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-13 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-13 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 10:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 10:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 10:00:00+00:00,feeder,10.0,L3 Current (Min),A,38.5
603909,Grove Estate Steynton,2023-08-13 10:00:00+00:00,feeder,10.0,L3 Current (Max),A,38.75
603909,Grove Estate Steynton,2023-08-13 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,38.62
603909,Grove Estate Steynton,2023-08-13 10:00:00+00:00,feeder,10.0,L2 Current (Min),A,13.88
603909,Grove Estate Steynton,2023-08-13 10:00:00+00:00,feeder,10.0,L2 Current (Max),A,14.0
603909,Grove Estate Steynton,2023-08-13 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.88
603909,Grove Estate Steynton,2023-08-13 10:00:00+00:00,feeder,10.0,L1 Current (Min),A,2.75
603909,Grove Estate Steynton,2023-08-13 10:00:00+00:00,feeder,10.0,L1 Current (Max),A,2.88
603909,Grove Estate Steynton,2023-08-13 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.88
603909,Grove Estate Steynton,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (Min),V,239.11
603909,Grove Estate Steynton,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (Max),V,239.14
603909,Grove Estate Steynton,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.12
603909,Grove Estate Steynton,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (Min),V,238.53
603909,Grove Estate Steynton,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (Max),V,238.61
603909,Grove Estate Steynton,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.56
603909,Grove Estate Steynton,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (Min),V,238.25
603909,Grove Estate Steynton,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (Max),V,238.3
603909,Grove Estate Steynton,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.28
603909,Grove Estate Steynton,2023-08-13 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-13 10:00:00+00:00,busbar,,L3 Active Power,kW,26.0
603909,Grove Estate Steynton,2023-08-13 10:00:00+00:00,busbar,,L2 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-13 10:00:00+00:00,busbar,,L1 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-13 10:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 10:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 10:00:00+00:00,busbar,,L3 Current (Min),A,110.38
603909,Grove Estate Steynton,2023-08-13 10:00:00+00:00,busbar,,L3 Current (Max),A,110.5
603909,Grove Estate Steynton,2023-08-13 10:00:00+00:00,busbar,,L3 Current (RMS),A,110.38
603909,Grove Estate Steynton,2023-08-13 10:00:00+00:00,busbar,,L2 Current (Min),A,81.12
603909,Grove Estate Steynton,2023-08-13 10:00:00+00:00,busbar,,L2 Current (Max),A,81.25
603909,Grove Estate Steynton,2023-08-13 10:00:00+00:00,busbar,,L2 Current (RMS),A,81.12
603909,Grove Estate Steynton,2023-08-13 10:00:00+00:00,busbar,,L1 Current (Min),A,83.12
603909,Grove Estate Steynton,2023-08-13 10:00:00+00:00,busbar,,L1 Current (Max),A,84.62
603909,Grove Estate Steynton,2023-08-13 10:00:00+00:00,busbar,,L1 Current (RMS),A,84.0
603909,Grove Estate Steynton,2023-08-13 10:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 10:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 09:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 09:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,7.5
603909,Grove Estate Steynton,2023-08-13 09:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 09:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.69
603909,Grove Estate Steynton,2023-08-13 09:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 09:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.56
603909,Grove Estate Steynton,2023-08-13 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-13 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 09:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98025
603909,Grove Estate Steynton,2023-08-13 09:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.99393
603909,Grove Estate Steynton,2023-08-13 09:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9892299999999999
603909,Grove Estate Steynton,2023-08-13 09:50:00+00:00,feeder,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-13 09:50:00+00:00,feeder,,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-13 09:50:00+00:00,feeder,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-13 09:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 09:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 09:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 09:50:00+00:00,feeder,,L3 Current (Min),A,33.62
603909,Grove Estate Steynton,2023-08-13 09:50:00+00:00,feeder,,L3 Current (Max),A,34.0
603909,Grove Estate Steynton,2023-08-13 09:50:00+00:00,feeder,,L3 Current (RMS),A,33.75
603909,Grove Estate Steynton,2023-08-13 09:50:00+00:00,feeder,,L2 Current (Min),A,44.75
603909,Grove Estate Steynton,2023-08-13 09:50:00+00:00,feeder,,L2 Current (Max),A,49.38
603909,Grove Estate Steynton,2023-08-13 09:50:00+00:00,feeder,,L2 Current (RMS),A,45.88
603909,Grove Estate Steynton,2023-08-13 09:50:00+00:00,feeder,,L1 Current (Min),A,45.38
603909,Grove Estate Steynton,2023-08-13 09:50:00+00:00,feeder,,L1 Current (Max),A,45.5
603909,Grove Estate Steynton,2023-08-13 09:50:00+00:00,feeder,,L1 Current (RMS),A,45.5
603909,Grove Estate Steynton,2023-08-13 09:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 09:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-16.87
603909,Grove Estate Steynton,2023-08-13 09:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 09:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,4.69
603909,Grove Estate Steynton,2023-08-13 09:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 09:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-55.37
603909,Grove Estate Steynton,2023-08-13 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 09:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.16387000000000002
603909,Grove Estate Steynton,2023-08-13 09:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.30971
603909,Grove Estate Steynton,2023-08-13 09:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.10027
603909,Grove Estate Steynton,2023-08-13 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 09:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 09:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 09:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 09:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 09:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 09:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 09:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 09:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 09:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 09:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 09:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-5.81
603909,Grove Estate Steynton,2023-08-13 09:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 09:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.44
603909,Grove Estate Steynton,2023-08-13 09:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 09:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-23.94
603909,Grove Estate Steynton,2023-08-13 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-13 09:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.97272
603909,Grove Estate Steynton,2023-08-13 09:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99213
603909,Grove Estate Steynton,2023-08-13 09:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.87408
603909,Grove Estate Steynton,2023-08-13 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-13 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-13 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-13 09:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 09:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 09:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 09:50:00+00:00,feeder,20.0,L3 Current (Min),A,32.0
603909,Grove Estate Steynton,2023-08-13 09:50:00+00:00,feeder,20.0,L3 Current (Max),A,33.0
603909,Grove Estate Steynton,2023-08-13 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,32.38
603909,Grove Estate Steynton,2023-08-13 09:50:00+00:00,feeder,20.0,L2 Current (Min),A,63.25
603909,Grove Estate Steynton,2023-08-13 09:50:00+00:00,feeder,20.0,L2 Current (Max),A,64.5
603909,Grove Estate Steynton,2023-08-13 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,64.12
603909,Grove Estate Steynton,2023-08-13 09:50:00+00:00,feeder,20.0,L1 Current (Min),A,27.88
603909,Grove Estate Steynton,2023-08-13 09:50:00+00:00,feeder,20.0,L1 Current (Max),A,28.0
603909,Grove Estate Steynton,2023-08-13 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,27.88
603909,Grove Estate Steynton,2023-08-13 09:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 09:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.69
603909,Grove Estate Steynton,2023-08-13 09:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 09:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-12.13
603909,Grove Estate Steynton,2023-08-13 09:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 09:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-29.38
603909,Grove Estate Steynton,2023-08-13 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 09:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96555
603909,Grove Estate Steynton,2023-08-13 09:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8395100000000001
603909,Grove Estate Steynton,2023-08-13 09:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.53335
603909,Grove Estate Steynton,2023-08-13 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-13 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-13 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 09:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 09:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 09:50:00+00:00,feeder,10.0,L3 Current (Min),A,28.12
603909,Grove Estate Steynton,2023-08-13 09:50:00+00:00,feeder,10.0,L3 Current (Max),A,28.5
603909,Grove Estate Steynton,2023-08-13 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,28.25
603909,Grove Estate Steynton,2023-08-13 09:50:00+00:00,feeder,10.0,L2 Current (Min),A,6.75
603909,Grove Estate Steynton,2023-08-13 09:50:00+00:00,feeder,10.0,L2 Current (Max),A,6.88
603909,Grove Estate Steynton,2023-08-13 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,6.88
603909,Grove Estate Steynton,2023-08-13 09:50:00+00:00,feeder,10.0,L1 Current (Min),A,2.12
603909,Grove Estate Steynton,2023-08-13 09:50:00+00:00,feeder,10.0,L1 Current (Max),A,2.25
603909,Grove Estate Steynton,2023-08-13 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.25
603909,Grove Estate Steynton,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (Min),V,240.36
603909,Grove Estate Steynton,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (Max),V,240.42
603909,Grove Estate Steynton,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
603909,Grove Estate Steynton,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (Min),V,239.16
603909,Grove Estate Steynton,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (Max),V,239.25
603909,Grove Estate Steynton,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.2
603909,Grove Estate Steynton,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (Min),V,239.16
603909,Grove Estate Steynton,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (Max),V,239.22
603909,Grove Estate Steynton,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.17
603909,Grove Estate Steynton,2023-08-13 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-13 09:50:00+00:00,busbar,,L3 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-13 09:50:00+00:00,busbar,,L2 Active Power,kW,28.0
603909,Grove Estate Steynton,2023-08-13 09:50:00+00:00,busbar,,L1 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-13 09:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 09:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 09:50:00+00:00,busbar,,L3 Current (Min),A,93.25
603909,Grove Estate Steynton,2023-08-13 09:50:00+00:00,busbar,,L3 Current (Max),A,93.62
603909,Grove Estate Steynton,2023-08-13 09:50:00+00:00,busbar,,L3 Current (RMS),A,93.38
603909,Grove Estate Steynton,2023-08-13 09:50:00+00:00,busbar,,L2 Current (Min),A,115.38
603909,Grove Estate Steynton,2023-08-13 09:50:00+00:00,busbar,,L2 Current (Max),A,118.75
603909,Grove Estate Steynton,2023-08-13 09:50:00+00:00,busbar,,L2 Current (RMS),A,116.12
603909,Grove Estate Steynton,2023-08-13 09:50:00+00:00,busbar,,L1 Current (Min),A,73.62
603909,Grove Estate Steynton,2023-08-13 09:50:00+00:00,busbar,,L1 Current (Max),A,73.62
603909,Grove Estate Steynton,2023-08-13 09:50:00+00:00,busbar,,L1 Current (RMS),A,73.62
603909,Grove Estate Steynton,2023-08-13 09:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 09:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 09:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 09:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.38
