Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-13 09:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 09:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,1.88
603909,Grove Estate Steynton,2023-08-13 09:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 09:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.37
603909,Grove Estate Steynton,2023-08-13 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 09:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.96347
603909,Grove Estate Steynton,2023-08-13 09:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9688100000000001
603909,Grove Estate Steynton,2023-08-13 09:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.97351
603909,Grove Estate Steynton,2023-08-13 09:40:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-13 09:40:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-13 09:40:00+00:00,feeder,,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-13 09:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 09:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 09:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 09:40:00+00:00,feeder,,L3 Current (Min),A,19.75
603909,Grove Estate Steynton,2023-08-13 09:40:00+00:00,feeder,,L3 Current (Max),A,19.88
603909,Grove Estate Steynton,2023-08-13 09:40:00+00:00,feeder,,L3 Current (RMS),A,19.88
603909,Grove Estate Steynton,2023-08-13 09:40:00+00:00,feeder,,L2 Current (Min),A,25.88
603909,Grove Estate Steynton,2023-08-13 09:40:00+00:00,feeder,,L2 Current (Max),A,32.5
603909,Grove Estate Steynton,2023-08-13 09:40:00+00:00,feeder,,L2 Current (RMS),A,29.12
603909,Grove Estate Steynton,2023-08-13 09:40:00+00:00,feeder,,L1 Current (Min),A,39.25
603909,Grove Estate Steynton,2023-08-13 09:40:00+00:00,feeder,,L1 Current (Max),A,46.75
603909,Grove Estate Steynton,2023-08-13 09:40:00+00:00,feeder,,L1 Current (RMS),A,43.0
603909,Grove Estate Steynton,2023-08-13 09:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 09:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-12.63
603909,Grove Estate Steynton,2023-08-13 09:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 09:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-149.25
603909,Grove Estate Steynton,2023-08-13 09:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 09:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-89.63
603909,Grove Estate Steynton,2023-08-13 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 09:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.27529000000000003
603909,Grove Estate Steynton,2023-08-13 09:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,-0.022869999999999998
603909,Grove Estate Steynton,2023-08-13 09:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,-0.01289
603909,Grove Estate Steynton,2023-08-13 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 09:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 09:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 09:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 09:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 09:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 09:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 09:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-13 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 09:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 09:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 09:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 09:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-4.06
603909,Grove Estate Steynton,2023-08-13 09:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 09:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-23.12
603909,Grove Estate Steynton,2023-08-13 09:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 09:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-51.32
603909,Grove Estate Steynton,2023-08-13 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-13 09:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98734
603909,Grove Estate Steynton,2023-08-13 09:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8541200000000001
603909,Grove Estate Steynton,2023-08-13 09:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.5202
603909,Grove Estate Steynton,2023-08-13 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-13 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-13 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-13 09:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 09:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 09:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 09:40:00+00:00,feeder,20.0,L3 Current (Min),A,37.62
603909,Grove Estate Steynton,2023-08-13 09:40:00+00:00,feeder,20.0,L3 Current (Max),A,37.75
603909,Grove Estate Steynton,2023-08-13 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,37.62
603909,Grove Estate Steynton,2023-08-13 09:40:00+00:00,feeder,20.0,L2 Current (Min),A,14.88
603909,Grove Estate Steynton,2023-08-13 09:40:00+00:00,feeder,20.0,L2 Current (Max),A,15.12
603909,Grove Estate Steynton,2023-08-13 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,15.0
603909,Grove Estate Steynton,2023-08-13 09:40:00+00:00,feeder,20.0,L1 Current (Min),A,16.62
603909,Grove Estate Steynton,2023-08-13 09:40:00+00:00,feeder,20.0,L1 Current (Max),A,16.75
603909,Grove Estate Steynton,2023-08-13 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.75
603909,Grove Estate Steynton,2023-08-13 09:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 09:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.69
603909,Grove Estate Steynton,2023-08-13 09:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 09:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-12.25
603909,Grove Estate Steynton,2023-08-13 09:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 09:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-169.31
603909,Grove Estate Steynton,2023-08-13 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 09:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96573
603909,Grove Estate Steynton,2023-08-13 09:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.70828
603909,Grove Estate Steynton,2023-08-13 09:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,-0.3095
603909,Grove Estate Steynton,2023-08-13 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-13 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-13 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 09:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 09:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 09:40:00+00:00,feeder,10.0,L3 Current (Min),A,24.62
603909,Grove Estate Steynton,2023-08-13 09:40:00+00:00,feeder,10.0,L3 Current (Max),A,24.75
603909,Grove Estate Steynton,2023-08-13 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,24.75
603909,Grove Estate Steynton,2023-08-13 09:40:00+00:00,feeder,10.0,L2 Current (Min),A,5.25
603909,Grove Estate Steynton,2023-08-13 09:40:00+00:00,feeder,10.0,L2 Current (Max),A,5.5
603909,Grove Estate Steynton,2023-08-13 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.38
603909,Grove Estate Steynton,2023-08-13 09:40:00+00:00,feeder,10.0,L1 Current (Min),A,1.88
603909,Grove Estate Steynton,2023-08-13 09:40:00+00:00,feeder,10.0,L1 Current (Max),A,2.0
603909,Grove Estate Steynton,2023-08-13 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,1.88
603909,Grove Estate Steynton,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (Min),V,240.56
603909,Grove Estate Steynton,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (Max),V,240.59
603909,Grove Estate Steynton,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
603909,Grove Estate Steynton,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (Min),V,239.61
603909,Grove Estate Steynton,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (Max),V,239.7
603909,Grove Estate Steynton,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.66
603909,Grove Estate Steynton,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (Min),V,239.53
603909,Grove Estate Steynton,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (Max),V,239.61
603909,Grove Estate Steynton,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
603909,Grove Estate Steynton,2023-08-13 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
603909,Grove Estate Steynton,2023-08-13 09:40:00+00:00,busbar,,L3 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-13 09:40:00+00:00,busbar,,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-13 09:40:00+00:00,busbar,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-13 09:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 09:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 09:40:00+00:00,busbar,,L3 Current (Min),A,81.88
603909,Grove Estate Steynton,2023-08-13 09:40:00+00:00,busbar,,L3 Current (Max),A,82.0
603909,Grove Estate Steynton,2023-08-13 09:40:00+00:00,busbar,,L3 Current (RMS),A,82.0
603909,Grove Estate Steynton,2023-08-13 09:40:00+00:00,busbar,,L2 Current (Min),A,44.88
603909,Grove Estate Steynton,2023-08-13 09:40:00+00:00,busbar,,L2 Current (Max),A,50.88
603909,Grove Estate Steynton,2023-08-13 09:40:00+00:00,busbar,,L2 Current (RMS),A,47.88
603909,Grove Estate Steynton,2023-08-13 09:40:00+00:00,busbar,,L1 Current (Min),A,51.88
603909,Grove Estate Steynton,2023-08-13 09:40:00+00:00,busbar,,L1 Current (Max),A,59.5
603909,Grove Estate Steynton,2023-08-13 09:40:00+00:00,busbar,,L1 Current (RMS),A,55.62
603909,Grove Estate Steynton,2023-08-13 09:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 09:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 09:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 09:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,7.87
603909,Grove Estate Steynton,2023-08-13 09:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 09:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.88
603909,Grove Estate Steynton,2023-08-13 09:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 09:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.56
603909,Grove Estate Steynton,2023-08-13 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-13 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 09:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.96344
603909,Grove Estate Steynton,2023-08-13 09:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.97757
603909,Grove Estate Steynton,2023-08-13 09:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9896799999999999
603909,Grove Estate Steynton,2023-08-13 09:30:00+00:00,feeder,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-13 09:30:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-13 09:30:00+00:00,feeder,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-13 09:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 09:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 09:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 09:30:00+00:00,feeder,,L3 Current (Min),A,26.25
603909,Grove Estate Steynton,2023-08-13 09:30:00+00:00,feeder,,L3 Current (Max),A,26.5
603909,Grove Estate Steynton,2023-08-13 09:30:00+00:00,feeder,,L3 Current (RMS),A,26.38
603909,Grove Estate Steynton,2023-08-13 09:30:00+00:00,feeder,,L2 Current (Min),A,24.5
603909,Grove Estate Steynton,2023-08-13 09:30:00+00:00,feeder,,L2 Current (Max),A,24.62
603909,Grove Estate Steynton,2023-08-13 09:30:00+00:00,feeder,,L2 Current (RMS),A,24.5
603909,Grove Estate Steynton,2023-08-13 09:30:00+00:00,feeder,,L1 Current (Min),A,47.5
603909,Grove Estate Steynton,2023-08-13 09:30:00+00:00,feeder,,L1 Current (Max),A,47.62
603909,Grove Estate Steynton,2023-08-13 09:30:00+00:00,feeder,,L1 Current (RMS),A,47.62
603909,Grove Estate Steynton,2023-08-13 09:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 09:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-5.69
603909,Grove Estate Steynton,2023-08-13 09:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 09:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,116.31
603909,Grove Estate Steynton,2023-08-13 09:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 09:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,84.0
603909,Grove Estate Steynton,2023-08-13 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 09:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,-0.059920000000000015
603909,Grove Estate Steynton,2023-08-13 09:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,-0.07433
603909,Grove Estate Steynton,2023-08-13 09:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.14043
603909,Grove Estate Steynton,2023-08-13 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 09:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 09:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 09:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 09:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 09:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-13 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 09:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 09:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 09:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 09:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 09:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 09:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-15.19
603909,Grove Estate Steynton,2023-08-13 09:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 09:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-77.38
603909,Grove Estate Steynton,2023-08-13 09:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 09:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-126.0
603909,Grove Estate Steynton,2023-08-13 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 09:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9092399999999999
603909,Grove Estate Steynton,2023-08-13 09:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.13172999999999999
603909,Grove Estate Steynton,2023-08-13 09:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.47021
603909,Grove Estate Steynton,2023-08-13 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-13 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,-2.0
603909,Grove Estate Steynton,2023-08-13 09:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 09:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 09:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 09:30:00+00:00,feeder,20.0,L3 Current (Min),A,16.25
603909,Grove Estate Steynton,2023-08-13 09:30:00+00:00,feeder,20.0,L3 Current (Max),A,16.38
603909,Grove Estate Steynton,2023-08-13 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.25
603909,Grove Estate Steynton,2023-08-13 09:30:00+00:00,feeder,20.0,L2 Current (Min),A,9.5
603909,Grove Estate Steynton,2023-08-13 09:30:00+00:00,feeder,20.0,L2 Current (Max),A,9.75
603909,Grove Estate Steynton,2023-08-13 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.62
603909,Grove Estate Steynton,2023-08-13 09:30:00+00:00,feeder,20.0,L1 Current (Min),A,14.75
603909,Grove Estate Steynton,2023-08-13 09:30:00+00:00,feeder,20.0,L1 Current (Max),A,14.88
603909,Grove Estate Steynton,2023-08-13 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.75
603909,Grove Estate Steynton,2023-08-13 09:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 09:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.69
603909,Grove Estate Steynton,2023-08-13 09:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 09:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.06
603909,Grove Estate Steynton,2023-08-13 09:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 09:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-171.06
603909,Grove Estate Steynton,2023-08-13 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 09:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9052399999999999
603909,Grove Estate Steynton,2023-08-13 09:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.7076100000000001
603909,Grove Estate Steynton,2023-08-13 09:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,-0.9574299999999999
603909,Grove Estate Steynton,2023-08-13 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-13 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-13 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,-2.0
603909,Grove Estate Steynton,2023-08-13 09:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 09:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 09:30:00+00:00,feeder,10.0,L3 Current (Min),A,15.12
603909,Grove Estate Steynton,2023-08-13 09:30:00+00:00,feeder,10.0,L3 Current (Max),A,15.25
603909,Grove Estate Steynton,2023-08-13 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,15.12
603909,Grove Estate Steynton,2023-08-13 09:30:00+00:00,feeder,10.0,L2 Current (Min),A,4.75
603909,Grove Estate Steynton,2023-08-13 09:30:00+00:00,feeder,10.0,L2 Current (Max),A,5.5
603909,Grove Estate Steynton,2023-08-13 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.12
603909,Grove Estate Steynton,2023-08-13 09:30:00+00:00,feeder,10.0,L1 Current (Min),A,8.25
603909,Grove Estate Steynton,2023-08-13 09:30:00+00:00,feeder,10.0,L1 Current (Max),A,8.38
603909,Grove Estate Steynton,2023-08-13 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.38
603909,Grove Estate Steynton,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (Min),V,240.31
603909,Grove Estate Steynton,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (Max),V,240.34
603909,Grove Estate Steynton,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
603909,Grove Estate Steynton,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (Min),V,238.95
603909,Grove Estate Steynton,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (Max),V,239.08
603909,Grove Estate Steynton,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.03
603909,Grove Estate Steynton,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (Min),V,238.69
603909,Grove Estate Steynton,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (Max),V,238.73
603909,Grove Estate Steynton,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.7
603909,Grove Estate Steynton,2023-08-13 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-13 09:30:00+00:00,busbar,,L3 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-13 09:30:00+00:00,busbar,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-13 09:30:00+00:00,busbar,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-13 09:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 09:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 09:30:00+00:00,busbar,,L3 Current (Min),A,56.38
603909,Grove Estate Steynton,2023-08-13 09:30:00+00:00,busbar,,L3 Current (Max),A,56.62
603909,Grove Estate Steynton,2023-08-13 09:30:00+00:00,busbar,,L3 Current (RMS),A,56.5
603909,Grove Estate Steynton,2023-08-13 09:30:00+00:00,busbar,,L2 Current (Min),A,33.25
603909,Grove Estate Steynton,2023-08-13 09:30:00+00:00,busbar,,L2 Current (Max),A,33.62
603909,Grove Estate Steynton,2023-08-13 09:30:00+00:00,busbar,,L2 Current (RMS),A,33.5
603909,Grove Estate Steynton,2023-08-13 09:30:00+00:00,busbar,,L1 Current (Min),A,38.38
603909,Grove Estate Steynton,2023-08-13 09:30:00+00:00,busbar,,L1 Current (Max),A,38.5
603909,Grove Estate Steynton,2023-08-13 09:30:00+00:00,busbar,,L1 Current (RMS),A,38.5
603909,Grove Estate Steynton,2023-08-13 09:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 09:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 09:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 09:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.88
603909,Grove Estate Steynton,2023-08-13 09:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 09:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.5
603909,Grove Estate Steynton,2023-08-13 09:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 09:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.06
603909,Grove Estate Steynton,2023-08-13 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 09:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.97357
603909,Grove Estate Steynton,2023-08-13 09:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9789100000000001
603909,Grove Estate Steynton,2023-08-13 09:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9866299999999999
603909,Grove Estate Steynton,2023-08-13 09:20:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-13 09:20:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-13 09:20:00+00:00,feeder,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-13 09:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 09:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 09:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 09:20:00+00:00,feeder,,L3 Current (Min),A,23.25
603909,Grove Estate Steynton,2023-08-13 09:20:00+00:00,feeder,,L3 Current (Max),A,23.25
603909,Grove Estate Steynton,2023-08-13 09:20:00+00:00,feeder,,L3 Current (RMS),A,23.25
603909,Grove Estate Steynton,2023-08-13 09:20:00+00:00,feeder,,L2 Current (Min),A,31.5
603909,Grove Estate Steynton,2023-08-13 09:20:00+00:00,feeder,,L2 Current (Max),A,35.88
603909,Grove Estate Steynton,2023-08-13 09:20:00+00:00,feeder,,L2 Current (RMS),A,33.75
603909,Grove Estate Steynton,2023-08-13 09:20:00+00:00,feeder,,L1 Current (Min),A,45.0
603909,Grove Estate Steynton,2023-08-13 09:20:00+00:00,feeder,,L1 Current (Max),A,45.0
603909,Grove Estate Steynton,2023-08-13 09:20:00+00:00,feeder,,L1 Current (RMS),A,45.0
603909,Grove Estate Steynton,2023-08-13 09:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 09:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-48.75
603909,Grove Estate Steynton,2023-08-13 09:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 09:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,4.88
603909,Grove Estate Steynton,2023-08-13 09:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 09:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-21.44
603909,Grove Estate Steynton,2023-08-13 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 09:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.16915
603909,Grove Estate Steynton,2023-08-13 09:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.11269000000000001
603909,Grove Estate Steynton,2023-08-13 09:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.06404
603909,Grove Estate Steynton,2023-08-13 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 09:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 09:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 09:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 09:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 09:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-13 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 09:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 09:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 09:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 09:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 09:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 09:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-21.12
603909,Grove Estate Steynton,2023-08-13 09:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 09:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-24.75
603909,Grove Estate Steynton,2023-08-13 09:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 09:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.0
603909,Grove Estate Steynton,2023-08-13 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 09:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.87979
603909,Grove Estate Steynton,2023-08-13 09:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.5960300000000001
603909,Grove Estate Steynton,2023-08-13 09:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93765
603909,Grove Estate Steynton,2023-08-13 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-13 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-13 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-13 09:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 09:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 09:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 09:20:00+00:00,feeder,20.0,L3 Current (Min),A,15.25
603909,Grove Estate Steynton,2023-08-13 09:20:00+00:00,feeder,20.0,L3 Current (Max),A,15.25
603909,Grove Estate Steynton,2023-08-13 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.25
603909,Grove Estate Steynton,2023-08-13 09:20:00+00:00,feeder,20.0,L2 Current (Min),A,8.62
603909,Grove Estate Steynton,2023-08-13 09:20:00+00:00,feeder,20.0,L2 Current (Max),A,9.0
603909,Grove Estate Steynton,2023-08-13 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.88
603909,Grove Estate Steynton,2023-08-13 09:20:00+00:00,feeder,20.0,L1 Current (Min),A,37.75
603909,Grove Estate Steynton,2023-08-13 09:20:00+00:00,feeder,20.0,L1 Current (Max),A,37.75
603909,Grove Estate Steynton,2023-08-13 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,37.75
603909,Grove Estate Steynton,2023-08-13 09:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 09:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-17.94
603909,Grove Estate Steynton,2023-08-13 09:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 09:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-22.0
603909,Grove Estate Steynton,2023-08-13 09:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 09:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.5
603909,Grove Estate Steynton,2023-08-13 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 09:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.897
603909,Grove Estate Steynton,2023-08-13 09:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.72815
603909,Grove Estate Steynton,2023-08-13 09:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97659
603909,Grove Estate Steynton,2023-08-13 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-13 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-13 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-13 09:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 09:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 09:20:00+00:00,feeder,10.0,L3 Current (Min),A,15.88
603909,Grove Estate Steynton,2023-08-13 09:20:00+00:00,feeder,10.0,L3 Current (Max),A,15.88
603909,Grove Estate Steynton,2023-08-13 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.88
603909,Grove Estate Steynton,2023-08-13 09:20:00+00:00,feeder,10.0,L2 Current (Min),A,5.5
603909,Grove Estate Steynton,2023-08-13 09:20:00+00:00,feeder,10.0,L2 Current (Max),A,5.62
603909,Grove Estate Steynton,2023-08-13 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.5
603909,Grove Estate Steynton,2023-08-13 09:20:00+00:00,feeder,10.0,L1 Current (Min),A,9.12
603909,Grove Estate Steynton,2023-08-13 09:20:00+00:00,feeder,10.0,L1 Current (Max),A,9.12
603909,Grove Estate Steynton,2023-08-13 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.12
603909,Grove Estate Steynton,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (Min),V,240.52
603909,Grove Estate Steynton,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (Max),V,240.66
603909,Grove Estate Steynton,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
603909,Grove Estate Steynton,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (Min),V,239.23
603909,Grove Estate Steynton,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (Max),V,239.23
603909,Grove Estate Steynton,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.23
603909,Grove Estate Steynton,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (Min),V,239.14
603909,Grove Estate Steynton,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (Max),V,239.2
603909,Grove Estate Steynton,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.17
603909,Grove Estate Steynton,2023-08-13 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-13 09:20:00+00:00,busbar,,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-13 09:20:00+00:00,busbar,,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-13 09:20:00+00:00,busbar,,L1 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-13 09:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 09:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 09:20:00+00:00,busbar,,L3 Current (Min),A,53.0
603909,Grove Estate Steynton,2023-08-13 09:20:00+00:00,busbar,,L3 Current (Max),A,53.12
603909,Grove Estate Steynton,2023-08-13 09:20:00+00:00,busbar,,L3 Current (RMS),A,53.12
603909,Grove Estate Steynton,2023-08-13 09:20:00+00:00,busbar,,L2 Current (Min),A,43.75
603909,Grove Estate Steynton,2023-08-13 09:20:00+00:00,busbar,,L2 Current (Max),A,47.0
603909,Grove Estate Steynton,2023-08-13 09:20:00+00:00,busbar,,L2 Current (RMS),A,45.38
603909,Grove Estate Steynton,2023-08-13 09:20:00+00:00,busbar,,L1 Current (Min),A,91.25
603909,Grove Estate Steynton,2023-08-13 09:20:00+00:00,busbar,,L1 Current (Max),A,91.25
603909,Grove Estate Steynton,2023-08-13 09:20:00+00:00,busbar,,L1 Current (RMS),A,91.25
603909,Grove Estate Steynton,2023-08-13 09:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 09:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 09:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 09:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.5
603909,Grove Estate Steynton,2023-08-13 09:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 09:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,3.38
603909,Grove Estate Steynton,2023-08-13 09:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 09:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.13
603909,Grove Estate Steynton,2023-08-13 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-13 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 09:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9761
603909,Grove Estate Steynton,2023-08-13 09:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.99036
603909,Grove Estate Steynton,2023-08-13 09:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.96762
603909,Grove Estate Steynton,2023-08-13 09:10:00+00:00,feeder,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-13 09:10:00+00:00,feeder,,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-13 09:10:00+00:00,feeder,,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-13 09:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 09:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 09:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 09:10:00+00:00,feeder,,L3 Current (Min),A,23.88
603909,Grove Estate Steynton,2023-08-13 09:10:00+00:00,feeder,,L3 Current (Max),A,23.88
603909,Grove Estate Steynton,2023-08-13 09:10:00+00:00,feeder,,L3 Current (RMS),A,23.88
603909,Grove Estate Steynton,2023-08-13 09:10:00+00:00,feeder,,L2 Current (Min),A,50.88
603909,Grove Estate Steynton,2023-08-13 09:10:00+00:00,feeder,,L2 Current (Max),A,50.88
603909,Grove Estate Steynton,2023-08-13 09:10:00+00:00,feeder,,L2 Current (RMS),A,50.88
603909,Grove Estate Steynton,2023-08-13 09:10:00+00:00,feeder,,L1 Current (Min),A,44.5
603909,Grove Estate Steynton,2023-08-13 09:10:00+00:00,feeder,,L1 Current (Max),A,44.62
603909,Grove Estate Steynton,2023-08-13 09:10:00+00:00,feeder,,L1 Current (RMS),A,44.5
603909,Grove Estate Steynton,2023-08-13 09:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 09:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-12.5
603909,Grove Estate Steynton,2023-08-13 09:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 09:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-41.44
603909,Grove Estate Steynton,2023-08-13 09:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 09:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-73.69
603909,Grove Estate Steynton,2023-08-13 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 09:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.17134000000000002
603909,Grove Estate Steynton,2023-08-13 09:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.15373
603909,Grove Estate Steynton,2023-08-13 09:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.12412999999999999
603909,Grove Estate Steynton,2023-08-13 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 09:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 09:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 09:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 09:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 09:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 09:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 09:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 09:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 09:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 09:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 09:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-18.12
603909,Grove Estate Steynton,2023-08-13 09:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 09:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.19
603909,Grove Estate Steynton,2023-08-13 09:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 09:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-19.0
603909,Grove Estate Steynton,2023-08-13 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 09:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.87659
603909,Grove Estate Steynton,2023-08-13 09:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9446399999999999
603909,Grove Estate Steynton,2023-08-13 09:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9091799999999999
603909,Grove Estate Steynton,2023-08-13 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-13 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-13 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-13 09:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 09:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 09:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 09:10:00+00:00,feeder,20.0,L3 Current (Min),A,14.5
603909,Grove Estate Steynton,2023-08-13 09:10:00+00:00,feeder,20.0,L3 Current (Max),A,15.0
603909,Grove Estate Steynton,2023-08-13 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.75
603909,Grove Estate Steynton,2023-08-13 09:10:00+00:00,feeder,20.0,L2 Current (Min),A,21.12
603909,Grove Estate Steynton,2023-08-13 09:10:00+00:00,feeder,20.0,L2 Current (Max),A,21.25
603909,Grove Estate Steynton,2023-08-13 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,21.25
603909,Grove Estate Steynton,2023-08-13 09:10:00+00:00,feeder,20.0,L1 Current (Min),A,30.62
603909,Grove Estate Steynton,2023-08-13 09:10:00+00:00,feeder,20.0,L1 Current (Max),A,30.88
603909,Grove Estate Steynton,2023-08-13 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,30.88
603909,Grove Estate Steynton,2023-08-13 09:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 09:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-15.37
603909,Grove Estate Steynton,2023-08-13 09:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 09:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-10.13
603909,Grove Estate Steynton,2023-08-13 09:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 09:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.44
603909,Grove Estate Steynton,2023-08-13 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 09:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8829
603909,Grove Estate Steynton,2023-08-13 09:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.85278
603909,Grove Estate Steynton,2023-08-13 09:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97916
603909,Grove Estate Steynton,2023-08-13 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-13 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-13 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-13 09:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 09:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 09:10:00+00:00,feeder,10.0,L3 Current (Min),A,13.0
603909,Grove Estate Steynton,2023-08-13 09:10:00+00:00,feeder,10.0,L3 Current (Max),A,13.0
603909,Grove Estate Steynton,2023-08-13 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.0
603909,Grove Estate Steynton,2023-08-13 09:10:00+00:00,feeder,10.0,L2 Current (Min),A,7.0
603909,Grove Estate Steynton,2023-08-13 09:10:00+00:00,feeder,10.0,L2 Current (Max),A,7.25
603909,Grove Estate Steynton,2023-08-13 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.12
603909,Grove Estate Steynton,2023-08-13 09:10:00+00:00,feeder,10.0,L1 Current (Min),A,9.62
603909,Grove Estate Steynton,2023-08-13 09:10:00+00:00,feeder,10.0,L1 Current (Max),A,9.88
603909,Grove Estate Steynton,2023-08-13 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.75
603909,Grove Estate Steynton,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (Min),V,241.09
603909,Grove Estate Steynton,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (Max),V,241.14
603909,Grove Estate Steynton,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
