Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (Min),V,239.61
603909,Grove Estate Steynton,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (Max),V,239.64
603909,Grove Estate Steynton,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.62
603909,Grove Estate Steynton,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (Min),V,239.7
603909,Grove Estate Steynton,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (Max),V,239.75
603909,Grove Estate Steynton,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
603909,Grove Estate Steynton,2023-08-13 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
603909,Grove Estate Steynton,2023-08-13 09:10:00+00:00,busbar,,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-13 09:10:00+00:00,busbar,,L2 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-13 09:10:00+00:00,busbar,,L1 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-13 09:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 09:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 09:10:00+00:00,busbar,,L3 Current (Min),A,50.12
603909,Grove Estate Steynton,2023-08-13 09:10:00+00:00,busbar,,L3 Current (Max),A,50.88
603909,Grove Estate Steynton,2023-08-13 09:10:00+00:00,busbar,,L3 Current (RMS),A,50.5
603909,Grove Estate Steynton,2023-08-13 09:10:00+00:00,busbar,,L2 Current (Min),A,78.12
603909,Grove Estate Steynton,2023-08-13 09:10:00+00:00,busbar,,L2 Current (Max),A,78.38
603909,Grove Estate Steynton,2023-08-13 09:10:00+00:00,busbar,,L2 Current (RMS),A,78.25
603909,Grove Estate Steynton,2023-08-13 09:10:00+00:00,busbar,,L1 Current (Min),A,84.12
603909,Grove Estate Steynton,2023-08-13 09:10:00+00:00,busbar,,L1 Current (Max),A,84.62
603909,Grove Estate Steynton,2023-08-13 09:10:00+00:00,busbar,,L1 Current (RMS),A,84.5
603909,Grove Estate Steynton,2023-08-13 09:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 09:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 09:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 09:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,7.37
603909,Grove Estate Steynton,2023-08-13 09:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 09:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.12
603909,Grove Estate Steynton,2023-08-13 09:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 09:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.06
603909,Grove Estate Steynton,2023-08-13 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-13 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 09:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9762299999999999
603909,Grove Estate Steynton,2023-08-13 09:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9774200000000001
603909,Grove Estate Steynton,2023-08-13 09:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9917
603909,Grove Estate Steynton,2023-08-13 09:00:00+00:00,feeder,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-13 09:00:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-13 09:00:00+00:00,feeder,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-13 09:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 09:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 09:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 09:00:00+00:00,feeder,,L3 Current (Min),A,27.0
603909,Grove Estate Steynton,2023-08-13 09:00:00+00:00,feeder,,L3 Current (Max),A,27.0
603909,Grove Estate Steynton,2023-08-13 09:00:00+00:00,feeder,,L3 Current (RMS),A,27.0
603909,Grove Estate Steynton,2023-08-13 09:00:00+00:00,feeder,,L2 Current (Min),A,23.75
603909,Grove Estate Steynton,2023-08-13 09:00:00+00:00,feeder,,L2 Current (Max),A,23.75
603909,Grove Estate Steynton,2023-08-13 09:00:00+00:00,feeder,,L2 Current (RMS),A,23.75
603909,Grove Estate Steynton,2023-08-13 09:00:00+00:00,feeder,,L1 Current (Min),A,60.75
603909,Grove Estate Steynton,2023-08-13 09:00:00+00:00,feeder,,L1 Current (Max),A,60.88
603909,Grove Estate Steynton,2023-08-13 09:00:00+00:00,feeder,,L1 Current (RMS),A,60.75
603909,Grove Estate Steynton,2023-08-13 09:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 09:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-21.75
603909,Grove Estate Steynton,2023-08-13 09:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 09:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,47.25
603909,Grove Estate Steynton,2023-08-13 09:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 09:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,16.25
603909,Grove Estate Steynton,2023-08-13 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 09:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.29699000000000003
603909,Grove Estate Steynton,2023-08-13 09:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.16963
603909,Grove Estate Steynton,2023-08-13 09:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,-0.0006
603909,Grove Estate Steynton,2023-08-13 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 09:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 09:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 09:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 09:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 09:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-13 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-13 09:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 09:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 09:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 09:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 09:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 09:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.31
603909,Grove Estate Steynton,2023-08-13 09:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 09:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-6.5
603909,Grove Estate Steynton,2023-08-13 09:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 09:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-49.06
603909,Grove Estate Steynton,2023-08-13 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 09:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.97809
603909,Grove Estate Steynton,2023-08-13 09:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97562
603909,Grove Estate Steynton,2023-08-13 09:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.55178
603909,Grove Estate Steynton,2023-08-13 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-13 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-13 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-13 09:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 09:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 09:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 09:00:00+00:00,feeder,20.0,L3 Current (Min),A,34.5
603909,Grove Estate Steynton,2023-08-13 09:00:00+00:00,feeder,20.0,L3 Current (Max),A,34.5
603909,Grove Estate Steynton,2023-08-13 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,34.5
603909,Grove Estate Steynton,2023-08-13 09:00:00+00:00,feeder,20.0,L2 Current (Min),A,35.5
603909,Grove Estate Steynton,2023-08-13 09:00:00+00:00,feeder,20.0,L2 Current (Max),A,35.75
603909,Grove Estate Steynton,2023-08-13 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,35.62
603909,Grove Estate Steynton,2023-08-13 09:00:00+00:00,feeder,20.0,L1 Current (Min),A,14.88
603909,Grove Estate Steynton,2023-08-13 09:00:00+00:00,feeder,20.0,L1 Current (Max),A,14.88
603909,Grove Estate Steynton,2023-08-13 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.88
603909,Grove Estate Steynton,2023-08-13 09:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 09:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-19.69
603909,Grove Estate Steynton,2023-08-13 09:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 09:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-7.44
603909,Grove Estate Steynton,2023-08-13 09:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 09:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,10.81
603909,Grove Estate Steynton,2023-08-13 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 09:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8630700000000001
603909,Grove Estate Steynton,2023-08-13 09:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97159
603909,Grove Estate Steynton,2023-08-13 09:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8622700000000001
603909,Grove Estate Steynton,2023-08-13 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-13 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-13 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-13 09:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 09:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 09:00:00+00:00,feeder,10.0,L3 Current (Min),A,12.75
603909,Grove Estate Steynton,2023-08-13 09:00:00+00:00,feeder,10.0,L3 Current (Max),A,12.75
603909,Grove Estate Steynton,2023-08-13 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.75
603909,Grove Estate Steynton,2023-08-13 09:00:00+00:00,feeder,10.0,L2 Current (Min),A,20.75
603909,Grove Estate Steynton,2023-08-13 09:00:00+00:00,feeder,10.0,L2 Current (Max),A,20.88
603909,Grove Estate Steynton,2023-08-13 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,20.88
603909,Grove Estate Steynton,2023-08-13 09:00:00+00:00,feeder,10.0,L1 Current (Min),A,4.0
603909,Grove Estate Steynton,2023-08-13 09:00:00+00:00,feeder,10.0,L1 Current (Max),A,4.12
603909,Grove Estate Steynton,2023-08-13 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,4.0
603909,Grove Estate Steynton,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (Min),V,241.16
603909,Grove Estate Steynton,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (Max),V,241.22
603909,Grove Estate Steynton,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
603909,Grove Estate Steynton,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (Min),V,239.88
603909,Grove Estate Steynton,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (Max),V,239.94
603909,Grove Estate Steynton,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.91
603909,Grove Estate Steynton,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (Min),V,239.61
603909,Grove Estate Steynton,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (Max),V,239.7
603909,Grove Estate Steynton,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.69
603909,Grove Estate Steynton,2023-08-13 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-13 09:00:00+00:00,busbar,,L3 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-13 09:00:00+00:00,busbar,,L2 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-13 09:00:00+00:00,busbar,,L1 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-13 09:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 09:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 09:00:00+00:00,busbar,,L3 Current (Min),A,72.75
603909,Grove Estate Steynton,2023-08-13 09:00:00+00:00,busbar,,L3 Current (Max),A,72.88
603909,Grove Estate Steynton,2023-08-13 09:00:00+00:00,busbar,,L3 Current (RMS),A,72.88
603909,Grove Estate Steynton,2023-08-13 09:00:00+00:00,busbar,,L2 Current (Min),A,79.88
603909,Grove Estate Steynton,2023-08-13 09:00:00+00:00,busbar,,L2 Current (Max),A,80.12
603909,Grove Estate Steynton,2023-08-13 09:00:00+00:00,busbar,,L2 Current (RMS),A,80.0
603909,Grove Estate Steynton,2023-08-13 09:00:00+00:00,busbar,,L1 Current (Min),A,74.88
603909,Grove Estate Steynton,2023-08-13 09:00:00+00:00,busbar,,L1 Current (Max),A,75.0
603909,Grove Estate Steynton,2023-08-13 09:00:00+00:00,busbar,,L1 Current (RMS),A,74.88
603909,Grove Estate Steynton,2023-08-13 09:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 09:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 08:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 08:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,9.25
603909,Grove Estate Steynton,2023-08-13 08:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 08:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,1.19
603909,Grove Estate Steynton,2023-08-13 08:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 08:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.94
603909,Grove Estate Steynton,2023-08-13 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-13 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 08:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.96368
603909,Grove Estate Steynton,2023-08-13 08:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.99261
603909,Grove Estate Steynton,2023-08-13 08:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.98041
603909,Grove Estate Steynton,2023-08-13 08:50:00+00:00,feeder,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-13 08:50:00+00:00,feeder,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-13 08:50:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-13 08:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 08:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 08:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 08:50:00+00:00,feeder,,L3 Current (Min),A,24.38
603909,Grove Estate Steynton,2023-08-13 08:50:00+00:00,feeder,,L3 Current (Max),A,27.5
603909,Grove Estate Steynton,2023-08-13 08:50:00+00:00,feeder,,L3 Current (RMS),A,25.0
603909,Grove Estate Steynton,2023-08-13 08:50:00+00:00,feeder,,L2 Current (Min),A,38.5
603909,Grove Estate Steynton,2023-08-13 08:50:00+00:00,feeder,,L2 Current (Max),A,38.62
603909,Grove Estate Steynton,2023-08-13 08:50:00+00:00,feeder,,L2 Current (RMS),A,38.5
603909,Grove Estate Steynton,2023-08-13 08:50:00+00:00,feeder,,L1 Current (Min),A,33.88
603909,Grove Estate Steynton,2023-08-13 08:50:00+00:00,feeder,,L1 Current (Max),A,34.0
603909,Grove Estate Steynton,2023-08-13 08:50:00+00:00,feeder,,L1 Current (RMS),A,33.88
603909,Grove Estate Steynton,2023-08-13 08:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 08:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-75.19
603909,Grove Estate Steynton,2023-08-13 08:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 08:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-28.88
603909,Grove Estate Steynton,2023-08-13 08:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 08:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,65.13
603909,Grove Estate Steynton,2023-08-13 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 08:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,-0.045610000000000005
603909,Grove Estate Steynton,2023-08-13 08:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.22771
603909,Grove Estate Steynton,2023-08-13 08:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.20092000000000002
603909,Grove Estate Steynton,2023-08-13 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 08:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 08:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 08:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 08:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 08:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-13 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 08:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 08:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 08:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 08:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 08:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 08:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-15.13
603909,Grove Estate Steynton,2023-08-13 08:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 08:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-13.5
603909,Grove Estate Steynton,2023-08-13 08:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 08:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.75
603909,Grove Estate Steynton,2023-08-13 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 08:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8607799999999999
603909,Grove Estate Steynton,2023-08-13 08:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9581
603909,Grove Estate Steynton,2023-08-13 08:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9169299999999999
603909,Grove Estate Steynton,2023-08-13 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-13 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-13 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-13 08:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 08:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 08:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 08:50:00+00:00,feeder,20.0,L3 Current (Min),A,12.12
603909,Grove Estate Steynton,2023-08-13 08:50:00+00:00,feeder,20.0,L3 Current (Max),A,12.25
603909,Grove Estate Steynton,2023-08-13 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.25
603909,Grove Estate Steynton,2023-08-13 08:50:00+00:00,feeder,20.0,L2 Current (Min),A,31.88
603909,Grove Estate Steynton,2023-08-13 08:50:00+00:00,feeder,20.0,L2 Current (Max),A,32.12
603909,Grove Estate Steynton,2023-08-13 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,32.0
603909,Grove Estate Steynton,2023-08-13 08:50:00+00:00,feeder,20.0,L1 Current (Min),A,31.38
603909,Grove Estate Steynton,2023-08-13 08:50:00+00:00,feeder,20.0,L1 Current (Max),A,31.62
603909,Grove Estate Steynton,2023-08-13 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,31.38
603909,Grove Estate Steynton,2023-08-13 08:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 08:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.75
603909,Grove Estate Steynton,2023-08-13 08:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 08:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-18.06
603909,Grove Estate Steynton,2023-08-13 08:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 08:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.12
603909,Grove Estate Steynton,2023-08-13 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 08:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9439700000000001
603909,Grove Estate Steynton,2023-08-13 08:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.85995
603909,Grove Estate Steynton,2023-08-13 08:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9903299999999999
603909,Grove Estate Steynton,2023-08-13 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-13 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-13 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-13 08:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 08:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 08:50:00+00:00,feeder,10.0,L3 Current (Min),A,17.62
603909,Grove Estate Steynton,2023-08-13 08:50:00+00:00,feeder,10.0,L3 Current (Max),A,17.75
603909,Grove Estate Steynton,2023-08-13 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,17.75
603909,Grove Estate Steynton,2023-08-13 08:50:00+00:00,feeder,10.0,L2 Current (Min),A,9.12
603909,Grove Estate Steynton,2023-08-13 08:50:00+00:00,feeder,10.0,L2 Current (Max),A,9.25
603909,Grove Estate Steynton,2023-08-13 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.25
603909,Grove Estate Steynton,2023-08-13 08:50:00+00:00,feeder,10.0,L1 Current (Min),A,14.88
603909,Grove Estate Steynton,2023-08-13 08:50:00+00:00,feeder,10.0,L1 Current (Max),A,15.0
603909,Grove Estate Steynton,2023-08-13 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,15.0
603909,Grove Estate Steynton,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage (Min),V,240.22
603909,Grove Estate Steynton,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage (Max),V,240.41
603909,Grove Estate Steynton,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
603909,Grove Estate Steynton,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage (Min),V,238.78
603909,Grove Estate Steynton,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage (Max),V,239.05
603909,Grove Estate Steynton,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.91
603909,Grove Estate Steynton,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage (Min),V,238.38
603909,Grove Estate Steynton,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage (Max),V,238.84
603909,Grove Estate Steynton,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.58
603909,Grove Estate Steynton,2023-08-13 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-13 08:50:00+00:00,busbar,,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-13 08:50:00+00:00,busbar,,L2 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-13 08:50:00+00:00,busbar,,L1 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-13 08:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 08:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 08:50:00+00:00,busbar,,L3 Current (Min),A,52.75
603909,Grove Estate Steynton,2023-08-13 08:50:00+00:00,busbar,,L3 Current (Max),A,56.0
603909,Grove Estate Steynton,2023-08-13 08:50:00+00:00,busbar,,L3 Current (RMS),A,53.5
603909,Grove Estate Steynton,2023-08-13 08:50:00+00:00,busbar,,L2 Current (Min),A,78.62
603909,Grove Estate Steynton,2023-08-13 08:50:00+00:00,busbar,,L2 Current (Max),A,79.0
603909,Grove Estate Steynton,2023-08-13 08:50:00+00:00,busbar,,L2 Current (RMS),A,78.75
603909,Grove Estate Steynton,2023-08-13 08:50:00+00:00,busbar,,L1 Current (Min),A,79.5
603909,Grove Estate Steynton,2023-08-13 08:50:00+00:00,busbar,,L1 Current (Max),A,79.62
603909,Grove Estate Steynton,2023-08-13 08:50:00+00:00,busbar,,L1 Current (RMS),A,79.5
603909,Grove Estate Steynton,2023-08-13 08:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 08:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 08:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 08:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,8.93
603909,Grove Estate Steynton,2023-08-13 08:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 08:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,6.5
603909,Grove Estate Steynton,2023-08-13 08:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 08:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.13
603909,Grove Estate Steynton,2023-08-13 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-13 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-13 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 08:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.96695
603909,Grove Estate Steynton,2023-08-13 08:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.98169
603909,Grove Estate Steynton,2023-08-13 08:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9778700000000001
603909,Grove Estate Steynton,2023-08-13 08:40:00+00:00,feeder,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-13 08:40:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-13 08:40:00+00:00,feeder,,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-13 08:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 08:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 08:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 08:40:00+00:00,feeder,,L3 Current (Min),A,24.25
603909,Grove Estate Steynton,2023-08-13 08:40:00+00:00,feeder,,L3 Current (Max),A,24.38
603909,Grove Estate Steynton,2023-08-13 08:40:00+00:00,feeder,,L3 Current (RMS),A,24.25
603909,Grove Estate Steynton,2023-08-13 08:40:00+00:00,feeder,,L2 Current (Min),A,33.62
603909,Grove Estate Steynton,2023-08-13 08:40:00+00:00,feeder,,L2 Current (Max),A,33.62
603909,Grove Estate Steynton,2023-08-13 08:40:00+00:00,feeder,,L2 Current (RMS),A,33.62
603909,Grove Estate Steynton,2023-08-13 08:40:00+00:00,feeder,,L1 Current (Min),A,43.88
603909,Grove Estate Steynton,2023-08-13 08:40:00+00:00,feeder,,L1 Current (Max),A,43.88
603909,Grove Estate Steynton,2023-08-13 08:40:00+00:00,feeder,,L1 Current (RMS),A,43.88
603909,Grove Estate Steynton,2023-08-13 08:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 08:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-67.81
603909,Grove Estate Steynton,2023-08-13 08:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 08:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-65.25
603909,Grove Estate Steynton,2023-08-13 08:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 08:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-9.19
603909,Grove Estate Steynton,2023-08-13 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 08:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.09966
603909,Grove Estate Steynton,2023-08-13 08:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.04314
603909,Grove Estate Steynton,2023-08-13 08:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.20339000000000002
603909,Grove Estate Steynton,2023-08-13 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 08:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 08:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 08:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 08:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 08:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-13 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 08:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 08:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 08:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 08:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 08:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 08:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-14.37
603909,Grove Estate Steynton,2023-08-13 08:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 08:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.06
603909,Grove Estate Steynton,2023-08-13 08:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 08:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-30.69
603909,Grove Estate Steynton,2023-08-13 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 08:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.86893
603909,Grove Estate Steynton,2023-08-13 08:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9670700000000001
603909,Grove Estate Steynton,2023-08-13 08:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.77664
603909,Grove Estate Steynton,2023-08-13 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-13 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-13 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-13 08:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 08:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 08:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 08:40:00+00:00,feeder,20.0,L3 Current (Min),A,12.88
603909,Grove Estate Steynton,2023-08-13 08:40:00+00:00,feeder,20.0,L3 Current (Max),A,13.0
603909,Grove Estate Steynton,2023-08-13 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.88
603909,Grove Estate Steynton,2023-08-13 08:40:00+00:00,feeder,20.0,L2 Current (Min),A,26.12
603909,Grove Estate Steynton,2023-08-13 08:40:00+00:00,feeder,20.0,L2 Current (Max),A,26.5
603909,Grove Estate Steynton,2023-08-13 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,26.38
603909,Grove Estate Steynton,2023-08-13 08:40:00+00:00,feeder,20.0,L1 Current (Min),A,20.0
603909,Grove Estate Steynton,2023-08-13 08:40:00+00:00,feeder,20.0,L1 Current (Max),A,20.25
603909,Grove Estate Steynton,2023-08-13 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.12
603909,Grove Estate Steynton,2023-08-13 08:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 08:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-17.0
603909,Grove Estate Steynton,2023-08-13 08:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 08:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-1.94
603909,Grove Estate Steynton,2023-08-13 08:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 08:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.5
603909,Grove Estate Steynton,2023-08-13 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 08:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.89187
603909,Grove Estate Steynton,2023-08-13 08:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8706
603909,Grove Estate Steynton,2023-08-13 08:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99905
603909,Grove Estate Steynton,2023-08-13 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-13 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-13 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-13 08:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 08:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 08:40:00+00:00,feeder,10.0,L3 Current (Min),A,13.5
603909,Grove Estate Steynton,2023-08-13 08:40:00+00:00,feeder,10.0,L3 Current (Max),A,13.5
603909,Grove Estate Steynton,2023-08-13 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.5
603909,Grove Estate Steynton,2023-08-13 08:40:00+00:00,feeder,10.0,L2 Current (Min),A,8.75
603909,Grove Estate Steynton,2023-08-13 08:40:00+00:00,feeder,10.0,L2 Current (Max),A,8.88
603909,Grove Estate Steynton,2023-08-13 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.88
603909,Grove Estate Steynton,2023-08-13 08:40:00+00:00,feeder,10.0,L1 Current (Min),A,40.5
603909,Grove Estate Steynton,2023-08-13 08:40:00+00:00,feeder,10.0,L1 Current (Max),A,40.5
603909,Grove Estate Steynton,2023-08-13 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,40.5
603909,Grove Estate Steynton,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (Min),V,241.38
603909,Grove Estate Steynton,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (Max),V,241.39
603909,Grove Estate Steynton,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
603909,Grove Estate Steynton,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (Min),V,240.23
603909,Grove Estate Steynton,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (Max),V,240.27
603909,Grove Estate Steynton,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
603909,Grove Estate Steynton,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (Min),V,239.88
603909,Grove Estate Steynton,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (Max),V,239.89
603909,Grove Estate Steynton,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.89
603909,Grove Estate Steynton,2023-08-13 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
603909,Grove Estate Steynton,2023-08-13 08:40:00+00:00,busbar,,L3 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-13 08:40:00+00:00,busbar,,L2 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-13 08:40:00+00:00,busbar,,L1 Active Power,kW,24.0
603909,Grove Estate Steynton,2023-08-13 08:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 08:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 08:40:00+00:00,busbar,,L3 Current (Min),A,49.0
603909,Grove Estate Steynton,2023-08-13 08:40:00+00:00,busbar,,L3 Current (Max),A,49.12
603909,Grove Estate Steynton,2023-08-13 08:40:00+00:00,busbar,,L3 Current (RMS),A,49.12
603909,Grove Estate Steynton,2023-08-13 08:40:00+00:00,busbar,,L2 Current (Min),A,67.5
603909,Grove Estate Steynton,2023-08-13 08:40:00+00:00,busbar,,L2 Current (Max),A,68.12
603909,Grove Estate Steynton,2023-08-13 08:40:00+00:00,busbar,,L2 Current (RMS),A,67.88
603909,Grove Estate Steynton,2023-08-13 08:40:00+00:00,busbar,,L1 Current (Min),A,101.5
603909,Grove Estate Steynton,2023-08-13 08:40:00+00:00,busbar,,L1 Current (Max),A,101.88
603909,Grove Estate Steynton,2023-08-13 08:40:00+00:00,busbar,,L1 Current (RMS),A,101.75
603909,Grove Estate Steynton,2023-08-13 08:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 08:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 08:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 08:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,6.69
603909,Grove Estate Steynton,2023-08-13 08:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 08:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.0
603909,Grove Estate Steynton,2023-08-13 08:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 08:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.06
603909,Grove Estate Steynton,2023-08-13 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-13 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 08:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9804700000000001
603909,Grove Estate Steynton,2023-08-13 08:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.97421
603909,Grove Estate Steynton,2023-08-13 08:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.99356
603909,Grove Estate Steynton,2023-08-13 08:30:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-13 08:30:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-13 08:30:00+00:00,feeder,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-13 08:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 08:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 08:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 08:30:00+00:00,feeder,,L3 Current (Min),A,30.25
603909,Grove Estate Steynton,2023-08-13 08:30:00+00:00,feeder,,L3 Current (Max),A,30.5
603909,Grove Estate Steynton,2023-08-13 08:30:00+00:00,feeder,,L3 Current (RMS),A,30.38
603909,Grove Estate Steynton,2023-08-13 08:30:00+00:00,feeder,,L2 Current (Min),A,24.12
603909,Grove Estate Steynton,2023-08-13 08:30:00+00:00,feeder,,L2 Current (Max),A,24.12
603909,Grove Estate Steynton,2023-08-13 08:30:00+00:00,feeder,,L2 Current (RMS),A,24.12
603909,Grove Estate Steynton,2023-08-13 08:30:00+00:00,feeder,,L1 Current (Min),A,58.38
603909,Grove Estate Steynton,2023-08-13 08:30:00+00:00,feeder,,L1 Current (Max),A,58.75
603909,Grove Estate Steynton,2023-08-13 08:30:00+00:00,feeder,,L1 Current (RMS),A,58.5
603909,Grove Estate Steynton,2023-08-13 08:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 08:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-10.5
603909,Grove Estate Steynton,2023-08-13 08:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 08:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-40.13
603909,Grove Estate Steynton,2023-08-13 08:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 08:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-28.94
603909,Grove Estate Steynton,2023-08-13 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 08:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.14495
603909,Grove Estate Steynton,2023-08-13 08:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.15602
603909,Grove Estate Steynton,2023-08-13 08:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.05608
603909,Grove Estate Steynton,2023-08-13 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 08:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 08:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 08:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 08:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 08:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-13 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 08:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 08:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 08:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 08:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 08:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 08:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-9.13
603909,Grove Estate Steynton,2023-08-13 08:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 08:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-10.37
603909,Grove Estate Steynton,2023-08-13 08:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 08:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-32.81
603909,Grove Estate Steynton,2023-08-13 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-13 08:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9600200000000001
603909,Grove Estate Steynton,2023-08-13 08:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97308
603909,Grove Estate Steynton,2023-08-13 08:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.7762100000000001
603909,Grove Estate Steynton,2023-08-13 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-13 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-13 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-13 08:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 08:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 08:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 08:30:00+00:00,feeder,20.0,L3 Current (Min),A,23.12
603909,Grove Estate Steynton,2023-08-13 08:30:00+00:00,feeder,20.0,L3 Current (Max),A,23.38
603909,Grove Estate Steynton,2023-08-13 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,23.25
603909,Grove Estate Steynton,2023-08-13 08:30:00+00:00,feeder,20.0,L2 Current (Min),A,37.75
603909,Grove Estate Steynton,2023-08-13 08:30:00+00:00,feeder,20.0,L2 Current (Max),A,37.88
603909,Grove Estate Steynton,2023-08-13 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,37.75
603909,Grove Estate Steynton,2023-08-13 08:30:00+00:00,feeder,20.0,L1 Current (Min),A,22.75
603909,Grove Estate Steynton,2023-08-13 08:30:00+00:00,feeder,20.0,L1 Current (Max),A,22.88
603909,Grove Estate Steynton,2023-08-13 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,22.88
603909,Grove Estate Steynton,2023-08-13 08:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 08:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.31
603909,Grove Estate Steynton,2023-08-13 08:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
