Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-13 08:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-4.56
603909,Grove Estate Steynton,2023-08-13 08:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 08:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.75
603909,Grove Estate Steynton,2023-08-13 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 08:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9799200000000001
603909,Grove Estate Steynton,2023-08-13 08:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98416
603909,Grove Estate Steynton,2023-08-13 08:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9933799999999999
603909,Grove Estate Steynton,2023-08-13 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-13 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-13 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-13 08:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 08:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 08:30:00+00:00,feeder,10.0,L3 Current (Min),A,29.12
603909,Grove Estate Steynton,2023-08-13 08:30:00+00:00,feeder,10.0,L3 Current (Max),A,29.25
603909,Grove Estate Steynton,2023-08-13 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,29.25
603909,Grove Estate Steynton,2023-08-13 08:30:00+00:00,feeder,10.0,L2 Current (Min),A,19.38
603909,Grove Estate Steynton,2023-08-13 08:30:00+00:00,feeder,10.0,L2 Current (Max),A,19.5
603909,Grove Estate Steynton,2023-08-13 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,19.5
603909,Grove Estate Steynton,2023-08-13 08:30:00+00:00,feeder,10.0,L1 Current (Min),A,21.12
603909,Grove Estate Steynton,2023-08-13 08:30:00+00:00,feeder,10.0,L1 Current (Max),A,21.25
603909,Grove Estate Steynton,2023-08-13 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,21.12
603909,Grove Estate Steynton,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (Min),V,240.95
603909,Grove Estate Steynton,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (Max),V,241.03
603909,Grove Estate Steynton,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
603909,Grove Estate Steynton,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (Min),V,239.83
603909,Grove Estate Steynton,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (Max),V,239.95
603909,Grove Estate Steynton,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.86
603909,Grove Estate Steynton,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (Min),V,239.41
603909,Grove Estate Steynton,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (Max),V,239.55
603909,Grove Estate Steynton,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.45
603909,Grove Estate Steynton,2023-08-13 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-13 08:30:00+00:00,busbar,,L3 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-13 08:30:00+00:00,busbar,,L2 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-13 08:30:00+00:00,busbar,,L1 Active Power,kW,23.0
603909,Grove Estate Steynton,2023-08-13 08:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 08:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 08:30:00+00:00,busbar,,L3 Current (Min),A,81.75
603909,Grove Estate Steynton,2023-08-13 08:30:00+00:00,busbar,,L3 Current (Max),A,82.38
603909,Grove Estate Steynton,2023-08-13 08:30:00+00:00,busbar,,L3 Current (RMS),A,82.12
603909,Grove Estate Steynton,2023-08-13 08:30:00+00:00,busbar,,L2 Current (Min),A,81.25
603909,Grove Estate Steynton,2023-08-13 08:30:00+00:00,busbar,,L2 Current (Max),A,81.5
603909,Grove Estate Steynton,2023-08-13 08:30:00+00:00,busbar,,L2 Current (RMS),A,81.38
603909,Grove Estate Steynton,2023-08-13 08:30:00+00:00,busbar,,L1 Current (Min),A,98.75
603909,Grove Estate Steynton,2023-08-13 08:30:00+00:00,busbar,,L1 Current (Max),A,99.38
603909,Grove Estate Steynton,2023-08-13 08:30:00+00:00,busbar,,L1 Current (RMS),A,99.0
603909,Grove Estate Steynton,2023-08-13 08:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 08:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 08:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 08:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,6.75
603909,Grove Estate Steynton,2023-08-13 08:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 08:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,4.5
603909,Grove Estate Steynton,2023-08-13 08:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 08:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.87
603909,Grove Estate Steynton,2023-08-13 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-13 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-13 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 08:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9814799999999999
603909,Grove Estate Steynton,2023-08-13 08:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.99167
603909,Grove Estate Steynton,2023-08-13 08:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.97305
603909,Grove Estate Steynton,2023-08-13 08:20:00+00:00,feeder,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-13 08:20:00+00:00,feeder,,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-13 08:20:00+00:00,feeder,,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-13 08:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 08:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 08:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 08:20:00+00:00,feeder,,L3 Current (Min),A,32.25
603909,Grove Estate Steynton,2023-08-13 08:20:00+00:00,feeder,,L3 Current (Max),A,32.38
603909,Grove Estate Steynton,2023-08-13 08:20:00+00:00,feeder,,L3 Current (RMS),A,32.25
603909,Grove Estate Steynton,2023-08-13 08:20:00+00:00,feeder,,L2 Current (Min),A,49.12
603909,Grove Estate Steynton,2023-08-13 08:20:00+00:00,feeder,,L2 Current (Max),A,49.5
603909,Grove Estate Steynton,2023-08-13 08:20:00+00:00,feeder,,L2 Current (RMS),A,49.25
603909,Grove Estate Steynton,2023-08-13 08:20:00+00:00,feeder,,L1 Current (Min),A,43.5
603909,Grove Estate Steynton,2023-08-13 08:20:00+00:00,feeder,,L1 Current (Max),A,43.75
603909,Grove Estate Steynton,2023-08-13 08:20:00+00:00,feeder,,L1 Current (RMS),A,43.62
603909,Grove Estate Steynton,2023-08-13 08:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 08:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-76.44
603909,Grove Estate Steynton,2023-08-13 08:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 08:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,8.37
603909,Grove Estate Steynton,2023-08-13 08:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 08:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,176.0
603909,Grove Estate Steynton,2023-08-13 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 08:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.10695
603909,Grove Estate Steynton,2023-08-13 08:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,-0.00398
603909,Grove Estate Steynton,2023-08-13 08:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.15102000000000002
603909,Grove Estate Steynton,2023-08-13 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 08:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 08:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 08:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 08:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 08:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-13 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 08:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 08:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 08:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 08:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 08:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 08:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.87
603909,Grove Estate Steynton,2023-08-13 08:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 08:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-69.0
603909,Grove Estate Steynton,2023-08-13 08:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 08:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-36.44
603909,Grove Estate Steynton,2023-08-13 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-13 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-13 08:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9497399999999999
603909,Grove Estate Steynton,2023-08-13 08:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.31514000000000003
603909,Grove Estate Steynton,2023-08-13 08:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.72622
603909,Grove Estate Steynton,2023-08-13 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-13 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-13 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-13 08:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 08:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 08:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 08:20:00+00:00,feeder,20.0,L3 Current (Min),A,20.0
603909,Grove Estate Steynton,2023-08-13 08:20:00+00:00,feeder,20.0,L3 Current (Max),A,22.12
603909,Grove Estate Steynton,2023-08-13 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.25
603909,Grove Estate Steynton,2023-08-13 08:20:00+00:00,feeder,20.0,L2 Current (Min),A,13.62
603909,Grove Estate Steynton,2023-08-13 08:20:00+00:00,feeder,20.0,L2 Current (Max),A,13.75
603909,Grove Estate Steynton,2023-08-13 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.75
603909,Grove Estate Steynton,2023-08-13 08:20:00+00:00,feeder,20.0,L1 Current (Min),A,19.88
603909,Grove Estate Steynton,2023-08-13 08:20:00+00:00,feeder,20.0,L1 Current (Max),A,20.0
603909,Grove Estate Steynton,2023-08-13 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.88
603909,Grove Estate Steynton,2023-08-13 08:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 08:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.75
603909,Grove Estate Steynton,2023-08-13 08:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 08:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-7.63
603909,Grove Estate Steynton,2023-08-13 08:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 08:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.5
603909,Grove Estate Steynton,2023-08-13 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 08:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9560200000000001
603909,Grove Estate Steynton,2023-08-13 08:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96304
603909,Grove Estate Steynton,2023-08-13 08:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98926
603909,Grove Estate Steynton,2023-08-13 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-13 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-13 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-13 08:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 08:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 08:20:00+00:00,feeder,10.0,L3 Current (Min),A,22.88
603909,Grove Estate Steynton,2023-08-13 08:20:00+00:00,feeder,10.0,L3 Current (Max),A,25.88
603909,Grove Estate Steynton,2023-08-13 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,25.25
603909,Grove Estate Steynton,2023-08-13 08:20:00+00:00,feeder,10.0,L2 Current (Min),A,17.0
603909,Grove Estate Steynton,2023-08-13 08:20:00+00:00,feeder,10.0,L2 Current (Max),A,17.62
603909,Grove Estate Steynton,2023-08-13 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.12
603909,Grove Estate Steynton,2023-08-13 08:20:00+00:00,feeder,10.0,L1 Current (Min),A,12.5
603909,Grove Estate Steynton,2023-08-13 08:20:00+00:00,feeder,10.0,L1 Current (Max),A,12.5
603909,Grove Estate Steynton,2023-08-13 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.5
603909,Grove Estate Steynton,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (Min),V,240.73
603909,Grove Estate Steynton,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (Max),V,240.8
603909,Grove Estate Steynton,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
603909,Grove Estate Steynton,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (Min),V,239.98
603909,Grove Estate Steynton,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (Max),V,240.08
603909,Grove Estate Steynton,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.05
603909,Grove Estate Steynton,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (Min),V,239.3
603909,Grove Estate Steynton,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (Max),V,239.48
603909,Grove Estate Steynton,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
603909,Grove Estate Steynton,2023-08-13 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
603909,Grove Estate Steynton,2023-08-13 08:20:00+00:00,busbar,,L3 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-13 08:20:00+00:00,busbar,,L2 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-13 08:20:00+00:00,busbar,,L1 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-13 08:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 08:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 08:20:00+00:00,busbar,,L3 Current (Min),A,75.62
603909,Grove Estate Steynton,2023-08-13 08:20:00+00:00,busbar,,L3 Current (Max),A,79.25
603909,Grove Estate Steynton,2023-08-13 08:20:00+00:00,busbar,,L3 Current (RMS),A,77.62
603909,Grove Estate Steynton,2023-08-13 08:20:00+00:00,busbar,,L2 Current (Min),A,71.75
603909,Grove Estate Steynton,2023-08-13 08:20:00+00:00,busbar,,L2 Current (Max),A,72.62
603909,Grove Estate Steynton,2023-08-13 08:20:00+00:00,busbar,,L2 Current (RMS),A,72.0
603909,Grove Estate Steynton,2023-08-13 08:20:00+00:00,busbar,,L1 Current (Min),A,73.25
603909,Grove Estate Steynton,2023-08-13 08:20:00+00:00,busbar,,L1 Current (Max),A,73.62
603909,Grove Estate Steynton,2023-08-13 08:20:00+00:00,busbar,,L1 Current (RMS),A,73.38
603909,Grove Estate Steynton,2023-08-13 08:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 08:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 08:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 08:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.88
603909,Grove Estate Steynton,2023-08-13 08:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 08:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.93
603909,Grove Estate Steynton,2023-08-13 08:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 08:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.12
603909,Grove Estate Steynton,2023-08-13 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 08:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.96478
603909,Grove Estate Steynton,2023-08-13 08:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9688100000000001
603909,Grove Estate Steynton,2023-08-13 08:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9766799999999999
603909,Grove Estate Steynton,2023-08-13 08:10:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-13 08:10:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-13 08:10:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-13 08:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 08:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 08:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 08:10:00+00:00,feeder,,L3 Current (Min),A,20.0
603909,Grove Estate Steynton,2023-08-13 08:10:00+00:00,feeder,,L3 Current (Max),A,20.25
603909,Grove Estate Steynton,2023-08-13 08:10:00+00:00,feeder,,L3 Current (RMS),A,20.12
603909,Grove Estate Steynton,2023-08-13 08:10:00+00:00,feeder,,L2 Current (Min),A,24.12
603909,Grove Estate Steynton,2023-08-13 08:10:00+00:00,feeder,,L2 Current (Max),A,24.25
603909,Grove Estate Steynton,2023-08-13 08:10:00+00:00,feeder,,L2 Current (RMS),A,24.25
603909,Grove Estate Steynton,2023-08-13 08:10:00+00:00,feeder,,L1 Current (Min),A,33.12
603909,Grove Estate Steynton,2023-08-13 08:10:00+00:00,feeder,,L1 Current (Max),A,33.12
603909,Grove Estate Steynton,2023-08-13 08:10:00+00:00,feeder,,L1 Current (RMS),A,33.12
603909,Grove Estate Steynton,2023-08-13 08:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 08:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-65.37
603909,Grove Estate Steynton,2023-08-13 08:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 08:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,177.56
603909,Grove Estate Steynton,2023-08-13 08:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 08:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-32.43
603909,Grove Estate Steynton,2023-08-13 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 08:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.11116
603909,Grove Estate Steynton,2023-08-13 08:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,-0.05669
603909,Grove Estate Steynton,2023-08-13 08:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.30462
603909,Grove Estate Steynton,2023-08-13 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 08:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 08:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 08:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 08:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 08:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 08:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 08:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 08:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 08:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 08:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 08:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-17.0
603909,Grove Estate Steynton,2023-08-13 08:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 08:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-28.12
603909,Grove Estate Steynton,2023-08-13 08:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 08:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-36.75
603909,Grove Estate Steynton,2023-08-13 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-13 08:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.87277
603909,Grove Estate Steynton,2023-08-13 08:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.73642
603909,Grove Estate Steynton,2023-08-13 08:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.7431
603909,Grove Estate Steynton,2023-08-13 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-13 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-13 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-13 08:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 08:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 08:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 08:10:00+00:00,feeder,20.0,L3 Current (Min),A,13.0
603909,Grove Estate Steynton,2023-08-13 08:10:00+00:00,feeder,20.0,L3 Current (Max),A,13.62
603909,Grove Estate Steynton,2023-08-13 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.38
603909,Grove Estate Steynton,2023-08-13 08:10:00+00:00,feeder,20.0,L2 Current (Min),A,13.25
603909,Grove Estate Steynton,2023-08-13 08:10:00+00:00,feeder,20.0,L2 Current (Max),A,14.0
603909,Grove Estate Steynton,2023-08-13 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,13.62
603909,Grove Estate Steynton,2023-08-13 08:10:00+00:00,feeder,20.0,L1 Current (Min),A,22.25
603909,Grove Estate Steynton,2023-08-13 08:10:00+00:00,feeder,20.0,L1 Current (Max),A,22.38
603909,Grove Estate Steynton,2023-08-13 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,22.38
603909,Grove Estate Steynton,2023-08-13 08:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 08:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-16.94
603909,Grove Estate Steynton,2023-08-13 08:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 08:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-4.0
603909,Grove Estate Steynton,2023-08-13 08:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 08:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.0
603909,Grove Estate Steynton,2023-08-13 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 08:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.88241
603909,Grove Estate Steynton,2023-08-13 08:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9789700000000001
603909,Grove Estate Steynton,2023-08-13 08:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99884
603909,Grove Estate Steynton,2023-08-13 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-13 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-13 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-13 08:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 08:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 08:10:00+00:00,feeder,10.0,L3 Current (Min),A,15.75
603909,Grove Estate Steynton,2023-08-13 08:10:00+00:00,feeder,10.0,L3 Current (Max),A,16.25
603909,Grove Estate Steynton,2023-08-13 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.0
603909,Grove Estate Steynton,2023-08-13 08:10:00+00:00,feeder,10.0,L2 Current (Min),A,20.88
603909,Grove Estate Steynton,2023-08-13 08:10:00+00:00,feeder,10.0,L2 Current (Max),A,21.0
603909,Grove Estate Steynton,2023-08-13 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,20.88
603909,Grove Estate Steynton,2023-08-13 08:10:00+00:00,feeder,10.0,L1 Current (Min),A,38.0
603909,Grove Estate Steynton,2023-08-13 08:10:00+00:00,feeder,10.0,L1 Current (Max),A,38.0
603909,Grove Estate Steynton,2023-08-13 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,38.0
603909,Grove Estate Steynton,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage (Min),V,241.08
603909,Grove Estate Steynton,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage (Max),V,241.11
603909,Grove Estate Steynton,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
603909,Grove Estate Steynton,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage (Min),V,239.69
603909,Grove Estate Steynton,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage (Max),V,239.72
603909,Grove Estate Steynton,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.7
603909,Grove Estate Steynton,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage (Min),V,239.19
603909,Grove Estate Steynton,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage (Max),V,239.22
603909,Grove Estate Steynton,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
603909,Grove Estate Steynton,2023-08-13 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-13 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
603909,Grove Estate Steynton,2023-08-13 08:10:00+00:00,busbar,,L3 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-13 08:10:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-13 08:10:00+00:00,busbar,,L1 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-13 08:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 08:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 08:10:00+00:00,busbar,,L3 Current (Min),A,48.12
603909,Grove Estate Steynton,2023-08-13 08:10:00+00:00,busbar,,L3 Current (Max),A,48.5
603909,Grove Estate Steynton,2023-08-13 08:10:00+00:00,busbar,,L3 Current (RMS),A,48.38
603909,Grove Estate Steynton,2023-08-13 08:10:00+00:00,busbar,,L2 Current (Min),A,56.38
603909,Grove Estate Steynton,2023-08-13 08:10:00+00:00,busbar,,L2 Current (Max),A,57.5
603909,Grove Estate Steynton,2023-08-13 08:10:00+00:00,busbar,,L2 Current (RMS),A,57.0
603909,Grove Estate Steynton,2023-08-13 08:10:00+00:00,busbar,,L1 Current (Min),A,89.62
603909,Grove Estate Steynton,2023-08-13 08:10:00+00:00,busbar,,L1 Current (Max),A,89.62
603909,Grove Estate Steynton,2023-08-13 08:10:00+00:00,busbar,,L1 Current (RMS),A,89.62
603909,Grove Estate Steynton,2023-08-13 08:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 08:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 08:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 08:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.62
603909,Grove Estate Steynton,2023-08-13 08:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 08:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.69
603909,Grove Estate Steynton,2023-08-13 08:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 08:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.75
603909,Grove Estate Steynton,2023-08-13 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 08:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.96326
603909,Grove Estate Steynton,2023-08-13 08:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9883700000000001
603909,Grove Estate Steynton,2023-08-13 08:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.97525
603909,Grove Estate Steynton,2023-08-13 08:00:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-13 08:00:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-13 08:00:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-13 08:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 08:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 08:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 08:00:00+00:00,feeder,,L3 Current (Min),A,19.25
603909,Grove Estate Steynton,2023-08-13 08:00:00+00:00,feeder,,L3 Current (Max),A,19.25
603909,Grove Estate Steynton,2023-08-13 08:00:00+00:00,feeder,,L3 Current (RMS),A,19.25
603909,Grove Estate Steynton,2023-08-13 08:00:00+00:00,feeder,,L2 Current (Min),A,35.0
603909,Grove Estate Steynton,2023-08-13 08:00:00+00:00,feeder,,L2 Current (Max),A,35.0
603909,Grove Estate Steynton,2023-08-13 08:00:00+00:00,feeder,,L2 Current (RMS),A,35.0
603909,Grove Estate Steynton,2023-08-13 08:00:00+00:00,feeder,,L1 Current (Min),A,33.62
603909,Grove Estate Steynton,2023-08-13 08:00:00+00:00,feeder,,L1 Current (Max),A,33.75
603909,Grove Estate Steynton,2023-08-13 08:00:00+00:00,feeder,,L1 Current (RMS),A,33.62
603909,Grove Estate Steynton,2023-08-13 08:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 08:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-65.87
603909,Grove Estate Steynton,2023-08-13 08:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 08:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-34.87
603909,Grove Estate Steynton,2023-08-13 08:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 08:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-55.0
603909,Grove Estate Steynton,2023-08-13 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 08:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.13954
603909,Grove Estate Steynton,2023-08-13 08:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.08104
603909,Grove Estate Steynton,2023-08-13 08:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.08147
603909,Grove Estate Steynton,2023-08-13 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 08:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 08:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 08:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 08:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 08:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-13 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-13 08:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 08:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 08:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 08:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 08:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 08:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-19.94
603909,Grove Estate Steynton,2023-08-13 08:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 08:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-43.75
603909,Grove Estate Steynton,2023-08-13 08:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 08:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-22.75
603909,Grove Estate Steynton,2023-08-13 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-13 08:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.85516
603909,Grove Estate Steynton,2023-08-13 08:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.63708
603909,Grove Estate Steynton,2023-08-13 08:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8869600000000001
603909,Grove Estate Steynton,2023-08-13 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-13 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-13 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-13 08:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 08:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 08:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 08:00:00+00:00,feeder,20.0,L3 Current (Min),A,14.0
603909,Grove Estate Steynton,2023-08-13 08:00:00+00:00,feeder,20.0,L3 Current (Max),A,14.12
603909,Grove Estate Steynton,2023-08-13 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.0
603909,Grove Estate Steynton,2023-08-13 08:00:00+00:00,feeder,20.0,L2 Current (Min),A,14.88
603909,Grove Estate Steynton,2023-08-13 08:00:00+00:00,feeder,20.0,L2 Current (Max),A,15.0
603909,Grove Estate Steynton,2023-08-13 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.88
603909,Grove Estate Steynton,2023-08-13 08:00:00+00:00,feeder,20.0,L1 Current (Min),A,30.12
603909,Grove Estate Steynton,2023-08-13 08:00:00+00:00,feeder,20.0,L1 Current (Max),A,30.25
603909,Grove Estate Steynton,2023-08-13 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,30.12
603909,Grove Estate Steynton,2023-08-13 08:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 08:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.31
603909,Grove Estate Steynton,2023-08-13 08:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 08:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,7.06
603909,Grove Estate Steynton,2023-08-13 08:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 08:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,12.25
603909,Grove Estate Steynton,2023-08-13 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 08:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96405
603909,Grove Estate Steynton,2023-08-13 08:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9694799999999999
603909,Grove Estate Steynton,2023-08-13 08:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.91015
603909,Grove Estate Steynton,2023-08-13 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-13 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-13 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-13 08:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 08:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 08:00:00+00:00,feeder,10.0,L3 Current (Min),A,22.5
603909,Grove Estate Steynton,2023-08-13 08:00:00+00:00,feeder,10.0,L3 Current (Max),A,22.5
603909,Grove Estate Steynton,2023-08-13 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,22.5
603909,Grove Estate Steynton,2023-08-13 08:00:00+00:00,feeder,10.0,L2 Current (Min),A,17.5
603909,Grove Estate Steynton,2023-08-13 08:00:00+00:00,feeder,10.0,L2 Current (Max),A,17.75
603909,Grove Estate Steynton,2023-08-13 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,17.62
603909,Grove Estate Steynton,2023-08-13 08:00:00+00:00,feeder,10.0,L1 Current (Min),A,5.62
603909,Grove Estate Steynton,2023-08-13 08:00:00+00:00,feeder,10.0,L1 Current (Max),A,5.75
603909,Grove Estate Steynton,2023-08-13 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.75
603909,Grove Estate Steynton,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (Min),V,241.44
603909,Grove Estate Steynton,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (Max),V,241.47
603909,Grove Estate Steynton,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
603909,Grove Estate Steynton,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (Min),V,240.08
603909,Grove Estate Steynton,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (Max),V,240.14
603909,Grove Estate Steynton,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.11
603909,Grove Estate Steynton,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (Min),V,239.78
603909,Grove Estate Steynton,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (Max),V,239.84
603909,Grove Estate Steynton,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
603909,Grove Estate Steynton,2023-08-13 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-13 08:00:00+00:00,busbar,,L3 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-13 08:00:00+00:00,busbar,,L2 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-13 08:00:00+00:00,busbar,,L1 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-13 08:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 08:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 08:00:00+00:00,busbar,,L3 Current (Min),A,54.75
603909,Grove Estate Steynton,2023-08-13 08:00:00+00:00,busbar,,L3 Current (Max),A,54.75
603909,Grove Estate Steynton,2023-08-13 08:00:00+00:00,busbar,,L3 Current (RMS),A,54.75
603909,Grove Estate Steynton,2023-08-13 08:00:00+00:00,busbar,,L2 Current (Min),A,63.5
603909,Grove Estate Steynton,2023-08-13 08:00:00+00:00,busbar,,L2 Current (Max),A,63.62
603909,Grove Estate Steynton,2023-08-13 08:00:00+00:00,busbar,,L2 Current (RMS),A,63.62
603909,Grove Estate Steynton,2023-08-13 08:00:00+00:00,busbar,,L1 Current (Min),A,68.25
603909,Grove Estate Steynton,2023-08-13 08:00:00+00:00,busbar,,L1 Current (Max),A,68.25
603909,Grove Estate Steynton,2023-08-13 08:00:00+00:00,busbar,,L1 Current (RMS),A,68.25
603909,Grove Estate Steynton,2023-08-13 08:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 08:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 07:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 07:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.94
603909,Grove Estate Steynton,2023-08-13 07:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 07:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.5
603909,Grove Estate Steynton,2023-08-13 07:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 07:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.81
603909,Grove Estate Steynton,2023-08-13 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 07:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98608
603909,Grove Estate Steynton,2023-08-13 07:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.99139
603909,Grove Estate Steynton,2023-08-13 07:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.99292
603909,Grove Estate Steynton,2023-08-13 07:50:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-13 07:50:00+00:00,feeder,,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-13 07:50:00+00:00,feeder,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-13 07:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 07:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 07:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 07:50:00+00:00,feeder,,L3 Current (Min),A,30.62
603909,Grove Estate Steynton,2023-08-13 07:50:00+00:00,feeder,,L3 Current (Max),A,30.75
603909,Grove Estate Steynton,2023-08-13 07:50:00+00:00,feeder,,L3 Current (RMS),A,30.62
603909,Grove Estate Steynton,2023-08-13 07:50:00+00:00,feeder,,L2 Current (Min),A,42.5
603909,Grove Estate Steynton,2023-08-13 07:50:00+00:00,feeder,,L2 Current (Max),A,42.75
603909,Grove Estate Steynton,2023-08-13 07:50:00+00:00,feeder,,L2 Current (RMS),A,42.62
603909,Grove Estate Steynton,2023-08-13 07:50:00+00:00,feeder,,L1 Current (Min),A,57.25
603909,Grove Estate Steynton,2023-08-13 07:50:00+00:00,feeder,,L1 Current (Max),A,57.38
603909,Grove Estate Steynton,2023-08-13 07:50:00+00:00,feeder,,L1 Current (RMS),A,57.25
603909,Grove Estate Steynton,2023-08-13 07:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 07:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-89.87
603909,Grove Estate Steynton,2023-08-13 07:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 07:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-57.06
603909,Grove Estate Steynton,2023-08-13 07:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 07:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-61.37
603909,Grove Estate Steynton,2023-08-13 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 07:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.06377000000000001
603909,Grove Estate Steynton,2023-08-13 07:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.03902
603909,Grove Estate Steynton,2023-08-13 07:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.05504
603909,Grove Estate Steynton,2023-08-13 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 07:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 07:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 07:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 07:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 07:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-13 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 07:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 07:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 07:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 07:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 07:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 07:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-25.44
603909,Grove Estate Steynton,2023-08-13 07:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 07:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-37.56
