Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-13 07:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 07:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-36.56
603909,Grove Estate Steynton,2023-08-13 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-13 07:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8053899999999999
603909,Grove Estate Steynton,2023-08-13 07:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.66882
603909,Grove Estate Steynton,2023-08-13 07:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.73498
603909,Grove Estate Steynton,2023-08-13 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-13 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-13 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-13 07:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 07:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 07:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 07:50:00+00:00,feeder,20.0,L3 Current (Min),A,11.88
603909,Grove Estate Steynton,2023-08-13 07:50:00+00:00,feeder,20.0,L3 Current (Max),A,12.0
603909,Grove Estate Steynton,2023-08-13 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.0
603909,Grove Estate Steynton,2023-08-13 07:50:00+00:00,feeder,20.0,L2 Current (Min),A,13.0
603909,Grove Estate Steynton,2023-08-13 07:50:00+00:00,feeder,20.0,L2 Current (Max),A,13.12
603909,Grove Estate Steynton,2023-08-13 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.0
603909,Grove Estate Steynton,2023-08-13 07:50:00+00:00,feeder,20.0,L1 Current (Min),A,21.0
603909,Grove Estate Steynton,2023-08-13 07:50:00+00:00,feeder,20.0,L1 Current (Max),A,21.12
603909,Grove Estate Steynton,2023-08-13 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.0
603909,Grove Estate Steynton,2023-08-13 07:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 07:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-16.56
603909,Grove Estate Steynton,2023-08-13 07:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 07:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,6.69
603909,Grove Estate Steynton,2023-08-13 07:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 07:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.94
603909,Grove Estate Steynton,2023-08-13 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 07:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8776799999999999
603909,Grove Estate Steynton,2023-08-13 07:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9035
603909,Grove Estate Steynton,2023-08-13 07:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98666
603909,Grove Estate Steynton,2023-08-13 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-13 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-13 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-13 07:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 07:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 07:50:00+00:00,feeder,10.0,L3 Current (Min),A,13.62
603909,Grove Estate Steynton,2023-08-13 07:50:00+00:00,feeder,10.0,L3 Current (Max),A,13.75
603909,Grove Estate Steynton,2023-08-13 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.75
603909,Grove Estate Steynton,2023-08-13 07:50:00+00:00,feeder,10.0,L2 Current (Min),A,9.12
603909,Grove Estate Steynton,2023-08-13 07:50:00+00:00,feeder,10.0,L2 Current (Max),A,9.75
603909,Grove Estate Steynton,2023-08-13 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.25
603909,Grove Estate Steynton,2023-08-13 07:50:00+00:00,feeder,10.0,L1 Current (Min),A,11.38
603909,Grove Estate Steynton,2023-08-13 07:50:00+00:00,feeder,10.0,L1 Current (Max),A,11.5
603909,Grove Estate Steynton,2023-08-13 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.38
603909,Grove Estate Steynton,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (Min),V,239.78
603909,Grove Estate Steynton,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (Max),V,239.81
603909,Grove Estate Steynton,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.8
603909,Grove Estate Steynton,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (Min),V,238.61
603909,Grove Estate Steynton,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (Max),V,238.89
603909,Grove Estate Steynton,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.75
603909,Grove Estate Steynton,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (Min),V,238.11
603909,Grove Estate Steynton,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (Max),V,238.53
603909,Grove Estate Steynton,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.36
603909,Grove Estate Steynton,2023-08-13 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
603909,Grove Estate Steynton,2023-08-13 07:50:00+00:00,busbar,,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-13 07:50:00+00:00,busbar,,L2 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-13 07:50:00+00:00,busbar,,L1 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-13 07:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 07:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 07:50:00+00:00,busbar,,L3 Current (Min),A,54.38
603909,Grove Estate Steynton,2023-08-13 07:50:00+00:00,busbar,,L3 Current (Max),A,54.75
603909,Grove Estate Steynton,2023-08-13 07:50:00+00:00,busbar,,L3 Current (RMS),A,54.62
603909,Grove Estate Steynton,2023-08-13 07:50:00+00:00,busbar,,L2 Current (Min),A,61.38
603909,Grove Estate Steynton,2023-08-13 07:50:00+00:00,busbar,,L2 Current (Max),A,62.0
603909,Grove Estate Steynton,2023-08-13 07:50:00+00:00,busbar,,L2 Current (RMS),A,61.62
603909,Grove Estate Steynton,2023-08-13 07:50:00+00:00,busbar,,L1 Current (Min),A,86.38
603909,Grove Estate Steynton,2023-08-13 07:50:00+00:00,busbar,,L1 Current (Max),A,86.62
603909,Grove Estate Steynton,2023-08-13 07:50:00+00:00,busbar,,L1 Current (RMS),A,86.5
603909,Grove Estate Steynton,2023-08-13 07:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 07:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 07:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 07:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,5.5
603909,Grove Estate Steynton,2023-08-13 07:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 07:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.32
603909,Grove Estate Steynton,2023-08-13 07:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 07:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.56
603909,Grove Estate Steynton,2023-08-13 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 07:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9659399999999999
603909,Grove Estate Steynton,2023-08-13 07:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.97903
603909,Grove Estate Steynton,2023-08-13 07:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9933200000000001
603909,Grove Estate Steynton,2023-08-13 07:40:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-13 07:40:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-13 07:40:00+00:00,feeder,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-13 07:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 07:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 07:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 07:40:00+00:00,feeder,,L3 Current (Min),A,19.75
603909,Grove Estate Steynton,2023-08-13 07:40:00+00:00,feeder,,L3 Current (Max),A,19.75
603909,Grove Estate Steynton,2023-08-13 07:40:00+00:00,feeder,,L3 Current (RMS),A,19.75
603909,Grove Estate Steynton,2023-08-13 07:40:00+00:00,feeder,,L2 Current (Min),A,25.5
603909,Grove Estate Steynton,2023-08-13 07:40:00+00:00,feeder,,L2 Current (Max),A,25.62
603909,Grove Estate Steynton,2023-08-13 07:40:00+00:00,feeder,,L2 Current (RMS),A,25.5
603909,Grove Estate Steynton,2023-08-13 07:40:00+00:00,feeder,,L1 Current (Min),A,56.25
603909,Grove Estate Steynton,2023-08-13 07:40:00+00:00,feeder,,L1 Current (Max),A,56.38
603909,Grove Estate Steynton,2023-08-13 07:40:00+00:00,feeder,,L1 Current (RMS),A,56.38
603909,Grove Estate Steynton,2023-08-13 07:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 07:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-32.13
603909,Grove Estate Steynton,2023-08-13 07:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 07:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,87.13
603909,Grove Estate Steynton,2023-08-13 07:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 07:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-8.63
603909,Grove Estate Steynton,2023-08-13 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 07:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.15499000000000002
603909,Grove Estate Steynton,2023-08-13 07:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.019819999999999997
603909,Grove Estate Steynton,2023-08-13 07:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.21586999999999998
603909,Grove Estate Steynton,2023-08-13 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 07:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 07:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 07:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 07:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 07:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 07:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 07:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 07:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 07:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 07:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 07:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.87
603909,Grove Estate Steynton,2023-08-13 07:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 07:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-20.06
603909,Grove Estate Steynton,2023-08-13 07:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 07:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-28.75
603909,Grove Estate Steynton,2023-08-13 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-13 07:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.92679
603909,Grove Estate Steynton,2023-08-13 07:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8927299999999999
603909,Grove Estate Steynton,2023-08-13 07:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.81405
603909,Grove Estate Steynton,2023-08-13 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-13 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-13 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-13 07:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 07:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 07:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 07:40:00+00:00,feeder,20.0,L3 Current (Min),A,16.38
603909,Grove Estate Steynton,2023-08-13 07:40:00+00:00,feeder,20.0,L3 Current (Max),A,16.5
603909,Grove Estate Steynton,2023-08-13 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,16.5
603909,Grove Estate Steynton,2023-08-13 07:40:00+00:00,feeder,20.0,L2 Current (Min),A,22.25
603909,Grove Estate Steynton,2023-08-13 07:40:00+00:00,feeder,20.0,L2 Current (Max),A,22.38
603909,Grove Estate Steynton,2023-08-13 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.38
603909,Grove Estate Steynton,2023-08-13 07:40:00+00:00,feeder,20.0,L1 Current (Min),A,23.62
603909,Grove Estate Steynton,2023-08-13 07:40:00+00:00,feeder,20.0,L1 Current (Max),A,23.88
603909,Grove Estate Steynton,2023-08-13 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,23.75
603909,Grove Estate Steynton,2023-08-13 07:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 07:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.56
603909,Grove Estate Steynton,2023-08-13 07:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 07:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-11.5
603909,Grove Estate Steynton,2023-08-13 07:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 07:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.44
603909,Grove Estate Steynton,2023-08-13 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 07:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95895
603909,Grove Estate Steynton,2023-08-13 07:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9081100000000001
603909,Grove Estate Steynton,2023-08-13 07:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99072
603909,Grove Estate Steynton,2023-08-13 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-13 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-13 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-13 07:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 07:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 07:40:00+00:00,feeder,10.0,L3 Current (Min),A,21.0
603909,Grove Estate Steynton,2023-08-13 07:40:00+00:00,feeder,10.0,L3 Current (Max),A,21.12
603909,Grove Estate Steynton,2023-08-13 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,21.0
603909,Grove Estate Steynton,2023-08-13 07:40:00+00:00,feeder,10.0,L2 Current (Min),A,10.38
603909,Grove Estate Steynton,2023-08-13 07:40:00+00:00,feeder,10.0,L2 Current (Max),A,10.5
603909,Grove Estate Steynton,2023-08-13 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.5
603909,Grove Estate Steynton,2023-08-13 07:40:00+00:00,feeder,10.0,L1 Current (Min),A,16.5
603909,Grove Estate Steynton,2023-08-13 07:40:00+00:00,feeder,10.0,L1 Current (Max),A,16.5
603909,Grove Estate Steynton,2023-08-13 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,16.5
603909,Grove Estate Steynton,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (Min),V,239.53
603909,Grove Estate Steynton,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (Max),V,239.61
603909,Grove Estate Steynton,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.56
603909,Grove Estate Steynton,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (Min),V,238.72
603909,Grove Estate Steynton,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (Max),V,238.73
603909,Grove Estate Steynton,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.73
603909,Grove Estate Steynton,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (Min),V,237.98
603909,Grove Estate Steynton,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (Max),V,238.02
603909,Grove Estate Steynton,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.0
603909,Grove Estate Steynton,2023-08-13 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-13 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-13 07:40:00+00:00,busbar,,L3 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-13 07:40:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-13 07:40:00+00:00,busbar,,L1 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-13 07:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 07:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 07:40:00+00:00,busbar,,L3 Current (Min),A,56.38
603909,Grove Estate Steynton,2023-08-13 07:40:00+00:00,busbar,,L3 Current (Max),A,56.5
603909,Grove Estate Steynton,2023-08-13 07:40:00+00:00,busbar,,L3 Current (RMS),A,56.5
603909,Grove Estate Steynton,2023-08-13 07:40:00+00:00,busbar,,L2 Current (Min),A,57.5
603909,Grove Estate Steynton,2023-08-13 07:40:00+00:00,busbar,,L2 Current (Max),A,57.62
603909,Grove Estate Steynton,2023-08-13 07:40:00+00:00,busbar,,L2 Current (RMS),A,57.5
603909,Grove Estate Steynton,2023-08-13 07:40:00+00:00,busbar,,L1 Current (Min),A,93.75
603909,Grove Estate Steynton,2023-08-13 07:40:00+00:00,busbar,,L1 Current (Max),A,94.12
603909,Grove Estate Steynton,2023-08-13 07:40:00+00:00,busbar,,L1 Current (RMS),A,93.88
603909,Grove Estate Steynton,2023-08-13 07:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 07:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 07:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 07:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.38
603909,Grove Estate Steynton,2023-08-13 07:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 07:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,2.5
603909,Grove Estate Steynton,2023-08-13 07:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 07:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,0.81
603909,Grove Estate Steynton,2023-08-13 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-13 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 07:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98859
603909,Grove Estate Steynton,2023-08-13 07:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9953299999999999
603909,Grove Estate Steynton,2023-08-13 07:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9960899999999999
603909,Grove Estate Steynton,2023-08-13 07:30:00+00:00,feeder,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-13 07:30:00+00:00,feeder,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-13 07:30:00+00:00,feeder,,L1 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-13 07:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 07:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 07:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 07:30:00+00:00,feeder,,L3 Current (Min),A,34.88
603909,Grove Estate Steynton,2023-08-13 07:30:00+00:00,feeder,,L3 Current (Max),A,35.0
603909,Grove Estate Steynton,2023-08-13 07:30:00+00:00,feeder,,L3 Current (RMS),A,34.88
603909,Grove Estate Steynton,2023-08-13 07:30:00+00:00,feeder,,L2 Current (Min),A,54.0
603909,Grove Estate Steynton,2023-08-13 07:30:00+00:00,feeder,,L2 Current (Max),A,54.12
603909,Grove Estate Steynton,2023-08-13 07:30:00+00:00,feeder,,L2 Current (RMS),A,54.0
603909,Grove Estate Steynton,2023-08-13 07:30:00+00:00,feeder,,L1 Current (Min),A,61.88
603909,Grove Estate Steynton,2023-08-13 07:30:00+00:00,feeder,,L1 Current (Max),A,62.0
603909,Grove Estate Steynton,2023-08-13 07:30:00+00:00,feeder,,L1 Current (RMS),A,61.88
603909,Grove Estate Steynton,2023-08-13 07:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 07:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,132.63
603909,Grove Estate Steynton,2023-08-13 07:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 07:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,1.81
603909,Grove Estate Steynton,2023-08-13 07:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 07:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-43.81
603909,Grove Estate Steynton,2023-08-13 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 07:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.07625
603909,Grove Estate Steynton,2023-08-13 07:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.10842
603909,Grove Estate Steynton,2023-08-13 07:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.25451
603909,Grove Estate Steynton,2023-08-13 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 07:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 07:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 07:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 07:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 07:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-13 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 07:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 07:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 07:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 07:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 07:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 07:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-15.69
603909,Grove Estate Steynton,2023-08-13 07:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 07:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-38.69
603909,Grove Estate Steynton,2023-08-13 07:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 07:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.19
603909,Grove Estate Steynton,2023-08-13 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 07:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.84506
603909,Grove Estate Steynton,2023-08-13 07:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.6976899999999999
603909,Grove Estate Steynton,2023-08-13 07:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91989
603909,Grove Estate Steynton,2023-08-13 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-13 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-13 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-13 07:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 07:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 07:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 07:30:00+00:00,feeder,20.0,L3 Current (Min),A,12.75
603909,Grove Estate Steynton,2023-08-13 07:30:00+00:00,feeder,20.0,L3 Current (Max),A,13.38
603909,Grove Estate Steynton,2023-08-13 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
603909,Grove Estate Steynton,2023-08-13 07:30:00+00:00,feeder,20.0,L2 Current (Min),A,15.12
603909,Grove Estate Steynton,2023-08-13 07:30:00+00:00,feeder,20.0,L2 Current (Max),A,15.25
603909,Grove Estate Steynton,2023-08-13 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.25
603909,Grove Estate Steynton,2023-08-13 07:30:00+00:00,feeder,20.0,L1 Current (Min),A,33.12
603909,Grove Estate Steynton,2023-08-13 07:30:00+00:00,feeder,20.0,L1 Current (Max),A,33.25
603909,Grove Estate Steynton,2023-08-13 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,33.25
603909,Grove Estate Steynton,2023-08-13 07:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 07:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.87
603909,Grove Estate Steynton,2023-08-13 07:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 07:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-3.0
603909,Grove Estate Steynton,2023-08-13 07:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 07:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,15.57
603909,Grove Estate Steynton,2023-08-13 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 07:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9559
603909,Grove Estate Steynton,2023-08-13 07:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99429
603909,Grove Estate Steynton,2023-08-13 07:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92468
603909,Grove Estate Steynton,2023-08-13 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-13 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-13 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-13 07:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 07:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 07:30:00+00:00,feeder,10.0,L3 Current (Min),A,21.25
603909,Grove Estate Steynton,2023-08-13 07:30:00+00:00,feeder,10.0,L3 Current (Max),A,21.62
603909,Grove Estate Steynton,2023-08-13 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,21.38
603909,Grove Estate Steynton,2023-08-13 07:30:00+00:00,feeder,10.0,L2 Current (Min),A,38.88
603909,Grove Estate Steynton,2023-08-13 07:30:00+00:00,feeder,10.0,L2 Current (Max),A,38.88
603909,Grove Estate Steynton,2023-08-13 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,38.88
603909,Grove Estate Steynton,2023-08-13 07:30:00+00:00,feeder,10.0,L1 Current (Min),A,7.0
603909,Grove Estate Steynton,2023-08-13 07:30:00+00:00,feeder,10.0,L1 Current (Max),A,7.0
603909,Grove Estate Steynton,2023-08-13 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
603909,Grove Estate Steynton,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage (Min),V,239.06
603909,Grove Estate Steynton,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage (Max),V,239.23
603909,Grove Estate Steynton,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.16
603909,Grove Estate Steynton,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage (Min),V,237.84
603909,Grove Estate Steynton,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage (Max),V,238.0
603909,Grove Estate Steynton,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.92
603909,Grove Estate Steynton,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage (Min),V,237.16
603909,Grove Estate Steynton,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage (Max),V,237.27
603909,Grove Estate Steynton,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.2
603909,Grove Estate Steynton,2023-08-13 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 07:30:00+00:00,busbar,,L3 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-13 07:30:00+00:00,busbar,,L2 Active Power,kW,25.0
603909,Grove Estate Steynton,2023-08-13 07:30:00+00:00,busbar,,L1 Active Power,kW,23.0
603909,Grove Estate Steynton,2023-08-13 07:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 07:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 07:30:00+00:00,busbar,,L3 Current (Min),A,67.5
603909,Grove Estate Steynton,2023-08-13 07:30:00+00:00,busbar,,L3 Current (Max),A,67.75
603909,Grove Estate Steynton,2023-08-13 07:30:00+00:00,busbar,,L3 Current (RMS),A,67.62
603909,Grove Estate Steynton,2023-08-13 07:30:00+00:00,busbar,,L2 Current (Min),A,104.38
603909,Grove Estate Steynton,2023-08-13 07:30:00+00:00,busbar,,L2 Current (Max),A,104.5
603909,Grove Estate Steynton,2023-08-13 07:30:00+00:00,busbar,,L2 Current (RMS),A,104.5
603909,Grove Estate Steynton,2023-08-13 07:30:00+00:00,busbar,,L1 Current (Min),A,100.12
603909,Grove Estate Steynton,2023-08-13 07:30:00+00:00,busbar,,L1 Current (Max),A,100.25
603909,Grove Estate Steynton,2023-08-13 07:30:00+00:00,busbar,,L1 Current (RMS),A,100.25
603909,Grove Estate Steynton,2023-08-13 07:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 07:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 07:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 07:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.75
603909,Grove Estate Steynton,2023-08-13 07:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 07:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,4.94
603909,Grove Estate Steynton,2023-08-13 07:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 07:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.44
603909,Grove Estate Steynton,2023-08-13 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-13 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 07:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.95526
603909,Grove Estate Steynton,2023-08-13 07:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9864200000000001
603909,Grove Estate Steynton,2023-08-13 07:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9899600000000001
603909,Grove Estate Steynton,2023-08-13 07:20:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-13 07:20:00+00:00,feeder,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-13 07:20:00+00:00,feeder,,L1 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-13 07:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 07:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 07:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 07:20:00+00:00,feeder,,L3 Current (Min),A,17.75
603909,Grove Estate Steynton,2023-08-13 07:20:00+00:00,feeder,,L3 Current (Max),A,17.75
603909,Grove Estate Steynton,2023-08-13 07:20:00+00:00,feeder,,L3 Current (RMS),A,17.75
603909,Grove Estate Steynton,2023-08-13 07:20:00+00:00,feeder,,L2 Current (Min),A,38.0
603909,Grove Estate Steynton,2023-08-13 07:20:00+00:00,feeder,,L2 Current (Max),A,38.0
603909,Grove Estate Steynton,2023-08-13 07:20:00+00:00,feeder,,L2 Current (RMS),A,38.0
603909,Grove Estate Steynton,2023-08-13 07:20:00+00:00,feeder,,L1 Current (Min),A,66.12
603909,Grove Estate Steynton,2023-08-13 07:20:00+00:00,feeder,,L1 Current (Max),A,66.12
603909,Grove Estate Steynton,2023-08-13 07:20:00+00:00,feeder,,L1 Current (RMS),A,66.12
603909,Grove Estate Steynton,2023-08-13 07:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 07:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-20.75
603909,Grove Estate Steynton,2023-08-13 07:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 07:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,3.12
603909,Grove Estate Steynton,2023-08-13 07:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 07:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-71.06
603909,Grove Estate Steynton,2023-08-13 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 07:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.33153
603909,Grove Estate Steynton,2023-08-13 07:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.18148
603909,Grove Estate Steynton,2023-08-13 07:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.14787999999999998
603909,Grove Estate Steynton,2023-08-13 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 07:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 07:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 07:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 07:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 07:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 07:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 07:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 07:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 07:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 07:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 07:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.5
603909,Grove Estate Steynton,2023-08-13 07:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 07:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-26.25
603909,Grove Estate Steynton,2023-08-13 07:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 07:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-28.0
603909,Grove Estate Steynton,2023-08-13 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 07:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.92743
603909,Grove Estate Steynton,2023-08-13 07:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.83075
603909,Grove Estate Steynton,2023-08-13 07:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8194600000000001
603909,Grove Estate Steynton,2023-08-13 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-13 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-13 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-13 07:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 07:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 07:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 07:20:00+00:00,feeder,20.0,L3 Current (Min),A,18.25
603909,Grove Estate Steynton,2023-08-13 07:20:00+00:00,feeder,20.0,L3 Current (Max),A,19.12
603909,Grove Estate Steynton,2023-08-13 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,18.62
603909,Grove Estate Steynton,2023-08-13 07:20:00+00:00,feeder,20.0,L2 Current (Min),A,17.25
603909,Grove Estate Steynton,2023-08-13 07:20:00+00:00,feeder,20.0,L2 Current (Max),A,17.38
603909,Grove Estate Steynton,2023-08-13 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.38
603909,Grove Estate Steynton,2023-08-13 07:20:00+00:00,feeder,20.0,L1 Current (Min),A,23.12
603909,Grove Estate Steynton,2023-08-13 07:20:00+00:00,feeder,20.0,L1 Current (Max),A,23.25
603909,Grove Estate Steynton,2023-08-13 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.12
603909,Grove Estate Steynton,2023-08-13 07:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 07:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-35.75
603909,Grove Estate Steynton,2023-08-13 07:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 07:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-17.56
603909,Grove Estate Steynton,2023-08-13 07:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 07:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.5
603909,Grove Estate Steynton,2023-08-13 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 07:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.74231
603909,Grove Estate Steynton,2023-08-13 07:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8747799999999999
603909,Grove Estate Steynton,2023-08-13 07:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.90146
603909,Grove Estate Steynton,2023-08-13 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-13 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-13 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-13 07:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 07:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 07:20:00+00:00,feeder,10.0,L3 Current (Min),A,11.12
603909,Grove Estate Steynton,2023-08-13 07:20:00+00:00,feeder,10.0,L3 Current (Max),A,11.25
603909,Grove Estate Steynton,2023-08-13 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.25
603909,Grove Estate Steynton,2023-08-13 07:20:00+00:00,feeder,10.0,L2 Current (Min),A,8.88
603909,Grove Estate Steynton,2023-08-13 07:20:00+00:00,feeder,10.0,L2 Current (Max),A,8.88
603909,Grove Estate Steynton,2023-08-13 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.88
603909,Grove Estate Steynton,2023-08-13 07:20:00+00:00,feeder,10.0,L1 Current (Min),A,4.38
603909,Grove Estate Steynton,2023-08-13 07:20:00+00:00,feeder,10.0,L1 Current (Max),A,4.5
603909,Grove Estate Steynton,2023-08-13 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,4.38
603909,Grove Estate Steynton,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage (Min),V,239.92
603909,Grove Estate Steynton,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage (Max),V,239.94
603909,Grove Estate Steynton,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.94
603909,Grove Estate Steynton,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage (Min),V,238.67
603909,Grove Estate Steynton,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage (Max),V,238.7
603909,Grove Estate Steynton,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.69
603909,Grove Estate Steynton,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage (Min),V,238.17
603909,Grove Estate Steynton,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage (Max),V,238.17
603909,Grove Estate Steynton,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.17
603909,Grove Estate Steynton,2023-08-13 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-13 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
603909,Grove Estate Steynton,2023-08-13 07:20:00+00:00,busbar,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-13 07:20:00+00:00,busbar,,L2 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-13 07:20:00+00:00,busbar,,L1 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-13 07:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 07:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 07:20:00+00:00,busbar,,L3 Current (Min),A,45.75
603909,Grove Estate Steynton,2023-08-13 07:20:00+00:00,busbar,,L3 Current (Max),A,46.5
603909,Grove Estate Steynton,2023-08-13 07:20:00+00:00,busbar,,L3 Current (RMS),A,46.12
603909,Grove Estate Steynton,2023-08-13 07:20:00+00:00,busbar,,L2 Current (Min),A,61.75
603909,Grove Estate Steynton,2023-08-13 07:20:00+00:00,busbar,,L2 Current (Max),A,61.88
603909,Grove Estate Steynton,2023-08-13 07:20:00+00:00,busbar,,L2 Current (RMS),A,61.88
603909,Grove Estate Steynton,2023-08-13 07:20:00+00:00,busbar,,L1 Current (Min),A,91.5
603909,Grove Estate Steynton,2023-08-13 07:20:00+00:00,busbar,,L1 Current (Max),A,91.62
603909,Grove Estate Steynton,2023-08-13 07:20:00+00:00,busbar,,L1 Current (RMS),A,91.62
603909,Grove Estate Steynton,2023-08-13 07:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 07:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 07:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 07:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.0
603909,Grove Estate Steynton,2023-08-13 07:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 07:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.56
603909,Grove Estate Steynton,2023-08-13 07:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 07:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.81
603909,Grove Estate Steynton,2023-08-13 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 07:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9827899999999999
603909,Grove Estate Steynton,2023-08-13 07:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9845
603909,Grove Estate Steynton,2023-08-13 07:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9838600000000001
603909,Grove Estate Steynton,2023-08-13 07:10:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-13 07:10:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-13 07:10:00+00:00,feeder,,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-13 07:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 07:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 07:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 07:10:00+00:00,feeder,,L3 Current (Min),A,27.5
603909,Grove Estate Steynton,2023-08-13 07:10:00+00:00,feeder,,L3 Current (Max),A,27.62
603909,Grove Estate Steynton,2023-08-13 07:10:00+00:00,feeder,,L3 Current (RMS),A,27.62
603909,Grove Estate Steynton,2023-08-13 07:10:00+00:00,feeder,,L2 Current (Min),A,34.12
603909,Grove Estate Steynton,2023-08-13 07:10:00+00:00,feeder,,L2 Current (Max),A,37.5
603909,Grove Estate Steynton,2023-08-13 07:10:00+00:00,feeder,,L2 Current (RMS),A,35.5
603909,Grove Estate Steynton,2023-08-13 07:10:00+00:00,feeder,,L1 Current (Min),A,42.75
603909,Grove Estate Steynton,2023-08-13 07:10:00+00:00,feeder,,L1 Current (Max),A,46.5
603909,Grove Estate Steynton,2023-08-13 07:10:00+00:00,feeder,,L1 Current (RMS),A,44.25
603909,Grove Estate Steynton,2023-08-13 07:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 07:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,18.56
603909,Grove Estate Steynton,2023-08-13 07:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 07:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-125.62
603909,Grove Estate Steynton,2023-08-13 07:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
