Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-13 07:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-75.25
603909,Grove Estate Steynton,2023-08-13 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 07:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.24465
603909,Grove Estate Steynton,2023-08-13 07:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,-0.00468
603909,Grove Estate Steynton,2023-08-13 07:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.1263
603909,Grove Estate Steynton,2023-08-13 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 07:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 07:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 07:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 07:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 07:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-13 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 07:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 07:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 07:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 07:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 07:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 07:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-9.13
603909,Grove Estate Steynton,2023-08-13 07:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 07:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-21.19
603909,Grove Estate Steynton,2023-08-13 07:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 07:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-21.94
603909,Grove Estate Steynton,2023-08-13 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 07:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9219
603909,Grove Estate Steynton,2023-08-13 07:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8945299999999999
603909,Grove Estate Steynton,2023-08-13 07:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.88721
603909,Grove Estate Steynton,2023-08-13 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-13 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-13 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-13 07:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 07:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 07:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 07:10:00+00:00,feeder,20.0,L3 Current (Min),A,17.5
603909,Grove Estate Steynton,2023-08-13 07:10:00+00:00,feeder,20.0,L3 Current (Max),A,17.75
603909,Grove Estate Steynton,2023-08-13 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.5
603909,Grove Estate Steynton,2023-08-13 07:10:00+00:00,feeder,20.0,L2 Current (Min),A,25.25
603909,Grove Estate Steynton,2023-08-13 07:10:00+00:00,feeder,20.0,L2 Current (Max),A,25.38
603909,Grove Estate Steynton,2023-08-13 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,25.38
603909,Grove Estate Steynton,2023-08-13 07:10:00+00:00,feeder,20.0,L1 Current (Min),A,28.5
603909,Grove Estate Steynton,2023-08-13 07:10:00+00:00,feeder,20.0,L1 Current (Max),A,28.75
603909,Grove Estate Steynton,2023-08-13 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,28.62
603909,Grove Estate Steynton,2023-08-13 07:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 07:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.19
603909,Grove Estate Steynton,2023-08-13 07:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 07:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-11.13
603909,Grove Estate Steynton,2023-08-13 07:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 07:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,9.5
603909,Grove Estate Steynton,2023-08-13 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 07:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9404
603909,Grove Estate Steynton,2023-08-13 07:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.91595
603909,Grove Estate Steynton,2023-08-13 07:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9252
603909,Grove Estate Steynton,2023-08-13 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-13 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-13 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-13 07:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 07:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 07:10:00+00:00,feeder,10.0,L3 Current (Min),A,18.5
603909,Grove Estate Steynton,2023-08-13 07:10:00+00:00,feeder,10.0,L3 Current (Max),A,18.62
603909,Grove Estate Steynton,2023-08-13 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.62
603909,Grove Estate Steynton,2023-08-13 07:10:00+00:00,feeder,10.0,L2 Current (Min),A,10.38
603909,Grove Estate Steynton,2023-08-13 07:10:00+00:00,feeder,10.0,L2 Current (Max),A,10.5
603909,Grove Estate Steynton,2023-08-13 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.38
603909,Grove Estate Steynton,2023-08-13 07:10:00+00:00,feeder,10.0,L1 Current (Min),A,5.5
603909,Grove Estate Steynton,2023-08-13 07:10:00+00:00,feeder,10.0,L1 Current (Max),A,5.62
603909,Grove Estate Steynton,2023-08-13 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.62
603909,Grove Estate Steynton,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage (Min),V,239.58
603909,Grove Estate Steynton,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage (Max),V,239.61
603909,Grove Estate Steynton,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.61
603909,Grove Estate Steynton,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage (Min),V,238.86
603909,Grove Estate Steynton,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage (Max),V,238.92
603909,Grove Estate Steynton,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.89
603909,Grove Estate Steynton,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage (Min),V,238.34
603909,Grove Estate Steynton,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage (Max),V,238.44
603909,Grove Estate Steynton,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.39
603909,Grove Estate Steynton,2023-08-13 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-13 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-13 07:10:00+00:00,busbar,,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-13 07:10:00+00:00,busbar,,L2 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-13 07:10:00+00:00,busbar,,L1 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-13 07:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 07:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 07:10:00+00:00,busbar,,L3 Current (Min),A,62.88
603909,Grove Estate Steynton,2023-08-13 07:10:00+00:00,busbar,,L3 Current (Max),A,63.12
603909,Grove Estate Steynton,2023-08-13 07:10:00+00:00,busbar,,L3 Current (RMS),A,63.0
603909,Grove Estate Steynton,2023-08-13 07:10:00+00:00,busbar,,L2 Current (Min),A,68.75
603909,Grove Estate Steynton,2023-08-13 07:10:00+00:00,busbar,,L2 Current (Max),A,71.75
603909,Grove Estate Steynton,2023-08-13 07:10:00+00:00,busbar,,L2 Current (RMS),A,70.0
603909,Grove Estate Steynton,2023-08-13 07:10:00+00:00,busbar,,L1 Current (Min),A,75.38
603909,Grove Estate Steynton,2023-08-13 07:10:00+00:00,busbar,,L1 Current (Max),A,79.25
603909,Grove Estate Steynton,2023-08-13 07:10:00+00:00,busbar,,L1 Current (RMS),A,77.0
603909,Grove Estate Steynton,2023-08-13 07:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 07:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 07:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 07:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.75
603909,Grove Estate Steynton,2023-08-13 07:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 07:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.25
603909,Grove Estate Steynton,2023-08-13 07:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 07:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.88
603909,Grove Estate Steynton,2023-08-13 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 07:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.97452
603909,Grove Estate Steynton,2023-08-13 07:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.98572
603909,Grove Estate Steynton,2023-08-13 07:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.98456
603909,Grove Estate Steynton,2023-08-13 07:00:00+00:00,feeder,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-13 07:00:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-13 07:00:00+00:00,feeder,,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-13 07:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 07:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 07:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 07:00:00+00:00,feeder,,L3 Current (Min),A,25.38
603909,Grove Estate Steynton,2023-08-13 07:00:00+00:00,feeder,,L3 Current (Max),A,25.62
603909,Grove Estate Steynton,2023-08-13 07:00:00+00:00,feeder,,L3 Current (RMS),A,25.5
603909,Grove Estate Steynton,2023-08-13 07:00:00+00:00,feeder,,L2 Current (Min),A,31.0
603909,Grove Estate Steynton,2023-08-13 07:00:00+00:00,feeder,,L2 Current (Max),A,31.12
603909,Grove Estate Steynton,2023-08-13 07:00:00+00:00,feeder,,L2 Current (RMS),A,31.12
603909,Grove Estate Steynton,2023-08-13 07:00:00+00:00,feeder,,L1 Current (Min),A,40.5
603909,Grove Estate Steynton,2023-08-13 07:00:00+00:00,feeder,,L1 Current (Max),A,41.25
603909,Grove Estate Steynton,2023-08-13 07:00:00+00:00,feeder,,L1 Current (RMS),A,40.75
603909,Grove Estate Steynton,2023-08-13 07:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 07:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-45.44
603909,Grove Estate Steynton,2023-08-13 07:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 07:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-34.44
603909,Grove Estate Steynton,2023-08-13 07:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 07:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-59.13
603909,Grove Estate Steynton,2023-08-13 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 07:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.05742000000000001
603909,Grove Estate Steynton,2023-08-13 07:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.10137
603909,Grove Estate Steynton,2023-08-13 07:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.14861
603909,Grove Estate Steynton,2023-08-13 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 07:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 07:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 07:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 07:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 07:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-13 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 07:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 07:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 07:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 07:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 07:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 07:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.13
603909,Grove Estate Steynton,2023-08-13 07:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 07:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-49.12
603909,Grove Estate Steynton,2023-08-13 07:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 07:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-29.12
603909,Grove Estate Steynton,2023-08-13 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-13 07:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8590700000000001
603909,Grove Estate Steynton,2023-08-13 07:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.58407
603909,Grove Estate Steynton,2023-08-13 07:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.81329
603909,Grove Estate Steynton,2023-08-13 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-13 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-13 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-13 07:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 07:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 07:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 07:00:00+00:00,feeder,20.0,L3 Current (Min),A,12.25
603909,Grove Estate Steynton,2023-08-13 07:00:00+00:00,feeder,20.0,L3 Current (Max),A,12.62
603909,Grove Estate Steynton,2023-08-13 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.5
603909,Grove Estate Steynton,2023-08-13 07:00:00+00:00,feeder,20.0,L2 Current (Min),A,13.88
603909,Grove Estate Steynton,2023-08-13 07:00:00+00:00,feeder,20.0,L2 Current (Max),A,14.0
603909,Grove Estate Steynton,2023-08-13 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.0
603909,Grove Estate Steynton,2023-08-13 07:00:00+00:00,feeder,20.0,L1 Current (Min),A,23.38
603909,Grove Estate Steynton,2023-08-13 07:00:00+00:00,feeder,20.0,L1 Current (Max),A,23.5
603909,Grove Estate Steynton,2023-08-13 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,23.38
603909,Grove Estate Steynton,2023-08-13 07:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 07:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.63
603909,Grove Estate Steynton,2023-08-13 07:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 07:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-22.12
603909,Grove Estate Steynton,2023-08-13 07:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 07:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.5
603909,Grove Estate Steynton,2023-08-13 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 07:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9321
603909,Grove Estate Steynton,2023-08-13 07:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8281799999999999
603909,Grove Estate Steynton,2023-08-13 07:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.88275
603909,Grove Estate Steynton,2023-08-13 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-13 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-13 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-13 07:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 07:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 07:00:00+00:00,feeder,10.0,L3 Current (Min),A,18.62
603909,Grove Estate Steynton,2023-08-13 07:00:00+00:00,feeder,10.0,L3 Current (Max),A,18.62
603909,Grove Estate Steynton,2023-08-13 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,18.62
603909,Grove Estate Steynton,2023-08-13 07:00:00+00:00,feeder,10.0,L2 Current (Min),A,8.62
603909,Grove Estate Steynton,2023-08-13 07:00:00+00:00,feeder,10.0,L2 Current (Max),A,8.75
603909,Grove Estate Steynton,2023-08-13 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.62
603909,Grove Estate Steynton,2023-08-13 07:00:00+00:00,feeder,10.0,L1 Current (Min),A,3.75
603909,Grove Estate Steynton,2023-08-13 07:00:00+00:00,feeder,10.0,L1 Current (Max),A,4.12
603909,Grove Estate Steynton,2023-08-13 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,3.88
603909,Grove Estate Steynton,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage (Min),V,239.77
603909,Grove Estate Steynton,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage (Max),V,239.8
603909,Grove Estate Steynton,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.78
603909,Grove Estate Steynton,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage (Min),V,239.34
603909,Grove Estate Steynton,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage (Max),V,239.36
603909,Grove Estate Steynton,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.34
603909,Grove Estate Steynton,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage (Min),V,238.47
603909,Grove Estate Steynton,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage (Max),V,238.72
603909,Grove Estate Steynton,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.58
603909,Grove Estate Steynton,2023-08-13 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
603909,Grove Estate Steynton,2023-08-13 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-13 07:00:00+00:00,busbar,,L3 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-13 07:00:00+00:00,busbar,,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-13 07:00:00+00:00,busbar,,L1 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-13 07:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 07:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 07:00:00+00:00,busbar,,L3 Current (Min),A,55.5
603909,Grove Estate Steynton,2023-08-13 07:00:00+00:00,busbar,,L3 Current (Max),A,55.62
603909,Grove Estate Steynton,2023-08-13 07:00:00+00:00,busbar,,L3 Current (RMS),A,55.62
603909,Grove Estate Steynton,2023-08-13 07:00:00+00:00,busbar,,L2 Current (Min),A,50.25
603909,Grove Estate Steynton,2023-08-13 07:00:00+00:00,busbar,,L2 Current (Max),A,50.5
603909,Grove Estate Steynton,2023-08-13 07:00:00+00:00,busbar,,L2 Current (RMS),A,50.38
603909,Grove Estate Steynton,2023-08-13 07:00:00+00:00,busbar,,L1 Current (Min),A,65.62
603909,Grove Estate Steynton,2023-08-13 07:00:00+00:00,busbar,,L1 Current (Max),A,66.75
603909,Grove Estate Steynton,2023-08-13 07:00:00+00:00,busbar,,L1 Current (RMS),A,66.12
603909,Grove Estate Steynton,2023-08-13 07:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 07:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 06:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 06:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.44
603909,Grove Estate Steynton,2023-08-13 06:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 06:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.56
603909,Grove Estate Steynton,2023-08-13 06:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 06:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.19
603909,Grove Estate Steynton,2023-08-13 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 06:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.95425
603909,Grove Estate Steynton,2023-08-13 06:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9596600000000001
603909,Grove Estate Steynton,2023-08-13 06:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.97488
603909,Grove Estate Steynton,2023-08-13 06:50:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-13 06:50:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-13 06:50:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-13 06:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 06:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 06:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 06:50:00+00:00,feeder,,L3 Current (Min),A,17.38
603909,Grove Estate Steynton,2023-08-13 06:50:00+00:00,feeder,,L3 Current (Max),A,17.38
603909,Grove Estate Steynton,2023-08-13 06:50:00+00:00,feeder,,L3 Current (RMS),A,17.38
603909,Grove Estate Steynton,2023-08-13 06:50:00+00:00,feeder,,L2 Current (Min),A,20.75
603909,Grove Estate Steynton,2023-08-13 06:50:00+00:00,feeder,,L2 Current (Max),A,20.88
603909,Grove Estate Steynton,2023-08-13 06:50:00+00:00,feeder,,L2 Current (RMS),A,20.88
603909,Grove Estate Steynton,2023-08-13 06:50:00+00:00,feeder,,L1 Current (Min),A,27.88
603909,Grove Estate Steynton,2023-08-13 06:50:00+00:00,feeder,,L1 Current (Max),A,27.88
603909,Grove Estate Steynton,2023-08-13 06:50:00+00:00,feeder,,L1 Current (RMS),A,27.88
603909,Grove Estate Steynton,2023-08-13 06:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 06:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-14.75
603909,Grove Estate Steynton,2023-08-13 06:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 06:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-14.87
603909,Grove Estate Steynton,2023-08-13 06:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 06:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-32.06
603909,Grove Estate Steynton,2023-08-13 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 06:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.21328000000000005
603909,Grove Estate Steynton,2023-08-13 06:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.17240999999999998
603909,Grove Estate Steynton,2023-08-13 06:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.10811
603909,Grove Estate Steynton,2023-08-13 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 06:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 06:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 06:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 06:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 06:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-13 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 06:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 06:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 06:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 06:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 06:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 06:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.5
603909,Grove Estate Steynton,2023-08-13 06:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 06:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-9.13
603909,Grove Estate Steynton,2023-08-13 06:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 06:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-27.69
603909,Grove Estate Steynton,2023-08-13 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-13 06:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9505299999999999
603909,Grove Estate Steynton,2023-08-13 06:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97778
603909,Grove Estate Steynton,2023-08-13 06:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8285799999999999
603909,Grove Estate Steynton,2023-08-13 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-13 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-13 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-13 06:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 06:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 06:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 06:50:00+00:00,feeder,20.0,L3 Current (Min),A,22.12
603909,Grove Estate Steynton,2023-08-13 06:50:00+00:00,feeder,20.0,L3 Current (Max),A,22.25
603909,Grove Estate Steynton,2023-08-13 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,22.12
603909,Grove Estate Steynton,2023-08-13 06:50:00+00:00,feeder,20.0,L2 Current (Min),A,47.0
603909,Grove Estate Steynton,2023-08-13 06:50:00+00:00,feeder,20.0,L2 Current (Max),A,47.12
603909,Grove Estate Steynton,2023-08-13 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,47.12
603909,Grove Estate Steynton,2023-08-13 06:50:00+00:00,feeder,20.0,L1 Current (Min),A,25.12
603909,Grove Estate Steynton,2023-08-13 06:50:00+00:00,feeder,20.0,L1 Current (Max),A,25.25
603909,Grove Estate Steynton,2023-08-13 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,25.12
603909,Grove Estate Steynton,2023-08-13 06:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 06:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-22.75
603909,Grove Estate Steynton,2023-08-13 06:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 06:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-6.94
603909,Grove Estate Steynton,2023-08-13 06:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 06:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.25
603909,Grove Estate Steynton,2023-08-13 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 06:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8286399999999999
603909,Grove Estate Steynton,2023-08-13 06:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9693299999999999
603909,Grove Estate Steynton,2023-08-13 06:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9944799999999999
603909,Grove Estate Steynton,2023-08-13 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-13 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-13 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-13 06:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 06:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 06:50:00+00:00,feeder,10.0,L3 Current (Min),A,10.5
603909,Grove Estate Steynton,2023-08-13 06:50:00+00:00,feeder,10.0,L3 Current (Max),A,10.5
603909,Grove Estate Steynton,2023-08-13 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.5
603909,Grove Estate Steynton,2023-08-13 06:50:00+00:00,feeder,10.0,L2 Current (Min),A,18.5
603909,Grove Estate Steynton,2023-08-13 06:50:00+00:00,feeder,10.0,L2 Current (Max),A,18.5
603909,Grove Estate Steynton,2023-08-13 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,18.5
603909,Grove Estate Steynton,2023-08-13 06:50:00+00:00,feeder,10.0,L1 Current (Min),A,16.75
603909,Grove Estate Steynton,2023-08-13 06:50:00+00:00,feeder,10.0,L1 Current (Max),A,16.75
603909,Grove Estate Steynton,2023-08-13 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,16.75
603909,Grove Estate Steynton,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage (Min),V,240.7
603909,Grove Estate Steynton,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage (Max),V,240.7
603909,Grove Estate Steynton,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
603909,Grove Estate Steynton,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage (Min),V,239.66
603909,Grove Estate Steynton,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage (Max),V,239.69
603909,Grove Estate Steynton,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.67
603909,Grove Estate Steynton,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage (Min),V,239.36
603909,Grove Estate Steynton,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage (Max),V,239.38
603909,Grove Estate Steynton,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
603909,Grove Estate Steynton,2023-08-13 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-13 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-13 06:50:00+00:00,busbar,,L3 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-13 06:50:00+00:00,busbar,,L2 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-13 06:50:00+00:00,busbar,,L1 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-13 06:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 06:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 06:50:00+00:00,busbar,,L3 Current (Min),A,49.0
603909,Grove Estate Steynton,2023-08-13 06:50:00+00:00,busbar,,L3 Current (Max),A,49.12
603909,Grove Estate Steynton,2023-08-13 06:50:00+00:00,busbar,,L3 Current (RMS),A,49.12
603909,Grove Estate Steynton,2023-08-13 06:50:00+00:00,busbar,,L2 Current (Min),A,86.25
603909,Grove Estate Steynton,2023-08-13 06:50:00+00:00,busbar,,L2 Current (Max),A,86.38
603909,Grove Estate Steynton,2023-08-13 06:50:00+00:00,busbar,,L2 Current (RMS),A,86.25
603909,Grove Estate Steynton,2023-08-13 06:50:00+00:00,busbar,,L1 Current (Min),A,67.88
603909,Grove Estate Steynton,2023-08-13 06:50:00+00:00,busbar,,L1 Current (Max),A,68.12
603909,Grove Estate Steynton,2023-08-13 06:50:00+00:00,busbar,,L1 Current (RMS),A,68.0
603909,Grove Estate Steynton,2023-08-13 06:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 06:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 06:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 06:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.25
603909,Grove Estate Steynton,2023-08-13 06:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 06:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.19
603909,Grove Estate Steynton,2023-08-13 06:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 06:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.5
603909,Grove Estate Steynton,2023-08-13 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 06:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.96167
603909,Grove Estate Steynton,2023-08-13 06:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.97272
603909,Grove Estate Steynton,2023-08-13 06:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.97583
603909,Grove Estate Steynton,2023-08-13 06:40:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-13 06:40:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-13 06:40:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-13 06:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 06:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 06:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 06:40:00+00:00,feeder,,L3 Current (Min),A,18.62
603909,Grove Estate Steynton,2023-08-13 06:40:00+00:00,feeder,,L3 Current (Max),A,18.62
603909,Grove Estate Steynton,2023-08-13 06:40:00+00:00,feeder,,L3 Current (RMS),A,18.62
603909,Grove Estate Steynton,2023-08-13 06:40:00+00:00,feeder,,L2 Current (Min),A,22.12
603909,Grove Estate Steynton,2023-08-13 06:40:00+00:00,feeder,,L2 Current (Max),A,22.12
603909,Grove Estate Steynton,2023-08-13 06:40:00+00:00,feeder,,L2 Current (RMS),A,22.12
603909,Grove Estate Steynton,2023-08-13 06:40:00+00:00,feeder,,L1 Current (Min),A,28.5
603909,Grove Estate Steynton,2023-08-13 06:40:00+00:00,feeder,,L1 Current (Max),A,28.62
603909,Grove Estate Steynton,2023-08-13 06:40:00+00:00,feeder,,L1 Current (RMS),A,28.62
603909,Grove Estate Steynton,2023-08-13 06:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 06:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,8.75
603909,Grove Estate Steynton,2023-08-13 06:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 06:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,95.5
603909,Grove Estate Steynton,2023-08-13 06:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 06:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,12.81
603909,Grove Estate Steynton,2023-08-13 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 06:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.13454000000000002
603909,Grove Estate Steynton,2023-08-13 06:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.00981
603909,Grove Estate Steynton,2023-08-13 06:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.04817
603909,Grove Estate Steynton,2023-08-13 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 06:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 06:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 06:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 06:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 06:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-13 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-13 06:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 06:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 06:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 06:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 06:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 06:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-17.44
603909,Grove Estate Steynton,2023-08-13 06:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 06:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-36.56
603909,Grove Estate Steynton,2023-08-13 06:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 06:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-29.25
603909,Grove Estate Steynton,2023-08-13 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-13 06:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.85696
603909,Grove Estate Steynton,2023-08-13 06:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.71173
603909,Grove Estate Steynton,2023-08-13 06:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.81192
603909,Grove Estate Steynton,2023-08-13 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-13 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-13 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-13 06:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 06:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 06:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 06:40:00+00:00,feeder,20.0,L3 Current (Min),A,10.75
603909,Grove Estate Steynton,2023-08-13 06:40:00+00:00,feeder,20.0,L3 Current (Max),A,11.25
603909,Grove Estate Steynton,2023-08-13 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.12
603909,Grove Estate Steynton,2023-08-13 06:40:00+00:00,feeder,20.0,L2 Current (Min),A,15.0
603909,Grove Estate Steynton,2023-08-13 06:40:00+00:00,feeder,20.0,L2 Current (Max),A,15.12
603909,Grove Estate Steynton,2023-08-13 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,15.0
603909,Grove Estate Steynton,2023-08-13 06:40:00+00:00,feeder,20.0,L1 Current (Min),A,24.12
603909,Grove Estate Steynton,2023-08-13 06:40:00+00:00,feeder,20.0,L1 Current (Max),A,24.25
603909,Grove Estate Steynton,2023-08-13 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,24.12
603909,Grove Estate Steynton,2023-08-13 06:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 06:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-26.38
603909,Grove Estate Steynton,2023-08-13 06:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 06:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-22.81
603909,Grove Estate Steynton,2023-08-13 06:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 06:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.38
603909,Grove Estate Steynton,2023-08-13 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 06:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.82696
603909,Grove Estate Steynton,2023-08-13 06:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8649600000000001
603909,Grove Estate Steynton,2023-08-13 06:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9471700000000001
603909,Grove Estate Steynton,2023-08-13 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-13 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-13 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-13 06:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 06:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 06:40:00+00:00,feeder,10.0,L3 Current (Min),A,11.5
603909,Grove Estate Steynton,2023-08-13 06:40:00+00:00,feeder,10.0,L3 Current (Max),A,11.5
603909,Grove Estate Steynton,2023-08-13 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.5
603909,Grove Estate Steynton,2023-08-13 06:40:00+00:00,feeder,10.0,L2 Current (Min),A,10.12
603909,Grove Estate Steynton,2023-08-13 06:40:00+00:00,feeder,10.0,L2 Current (Max),A,10.25
603909,Grove Estate Steynton,2023-08-13 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.12
603909,Grove Estate Steynton,2023-08-13 06:40:00+00:00,feeder,10.0,L1 Current (Min),A,6.5
603909,Grove Estate Steynton,2023-08-13 06:40:00+00:00,feeder,10.0,L1 Current (Max),A,6.5
603909,Grove Estate Steynton,2023-08-13 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
603909,Grove Estate Steynton,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage (Min),V,240.0
603909,Grove Estate Steynton,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage (Max),V,240.22
603909,Grove Estate Steynton,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.06
603909,Grove Estate Steynton,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage (Min),V,239.12
603909,Grove Estate Steynton,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage (Max),V,239.23
603909,Grove Estate Steynton,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.16
603909,Grove Estate Steynton,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage (Min),V,238.66
603909,Grove Estate Steynton,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage (Max),V,238.73
603909,Grove Estate Steynton,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.69
603909,Grove Estate Steynton,2023-08-13 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-13 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-13 06:40:00+00:00,busbar,,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-13 06:40:00+00:00,busbar,,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-13 06:40:00+00:00,busbar,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-13 06:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 06:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 06:40:00+00:00,busbar,,L3 Current (Min),A,39.5
603909,Grove Estate Steynton,2023-08-13 06:40:00+00:00,busbar,,L3 Current (Max),A,39.88
603909,Grove Estate Steynton,2023-08-13 06:40:00+00:00,busbar,,L3 Current (RMS),A,39.75
603909,Grove Estate Steynton,2023-08-13 06:40:00+00:00,busbar,,L2 Current (Min),A,45.62
603909,Grove Estate Steynton,2023-08-13 06:40:00+00:00,busbar,,L2 Current (Max),A,45.62
603909,Grove Estate Steynton,2023-08-13 06:40:00+00:00,busbar,,L2 Current (RMS),A,45.62
603909,Grove Estate Steynton,2023-08-13 06:40:00+00:00,busbar,,L1 Current (Min),A,57.38
603909,Grove Estate Steynton,2023-08-13 06:40:00+00:00,busbar,,L1 Current (Max),A,57.5
603909,Grove Estate Steynton,2023-08-13 06:40:00+00:00,busbar,,L1 Current (RMS),A,57.5
603909,Grove Estate Steynton,2023-08-13 06:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 06:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 06:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 06:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.0
603909,Grove Estate Steynton,2023-08-13 06:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 06:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.94
603909,Grove Estate Steynton,2023-08-13 06:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
