Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-13 06:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.44
603909,Grove Estate Steynton,2023-08-13 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 06:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.95483
603909,Grove Estate Steynton,2023-08-13 06:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9737899999999999
603909,Grove Estate Steynton,2023-08-13 06:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.97546
603909,Grove Estate Steynton,2023-08-13 06:30:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-13 06:30:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-13 06:30:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-13 06:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 06:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 06:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 06:30:00+00:00,feeder,,L3 Current (Min),A,17.0
603909,Grove Estate Steynton,2023-08-13 06:30:00+00:00,feeder,,L3 Current (Max),A,17.0
603909,Grove Estate Steynton,2023-08-13 06:30:00+00:00,feeder,,L3 Current (RMS),A,17.0
603909,Grove Estate Steynton,2023-08-13 06:30:00+00:00,feeder,,L2 Current (Min),A,22.38
603909,Grove Estate Steynton,2023-08-13 06:30:00+00:00,feeder,,L2 Current (Max),A,22.5
603909,Grove Estate Steynton,2023-08-13 06:30:00+00:00,feeder,,L2 Current (RMS),A,22.5
603909,Grove Estate Steynton,2023-08-13 06:30:00+00:00,feeder,,L1 Current (Min),A,28.88
603909,Grove Estate Steynton,2023-08-13 06:30:00+00:00,feeder,,L1 Current (Max),A,29.0
603909,Grove Estate Steynton,2023-08-13 06:30:00+00:00,feeder,,L1 Current (RMS),A,28.88
603909,Grove Estate Steynton,2023-08-13 06:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 06:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,15.44
603909,Grove Estate Steynton,2023-08-13 06:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 06:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-57.56
603909,Grove Estate Steynton,2023-08-13 06:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 06:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,147.62
603909,Grove Estate Steynton,2023-08-13 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 06:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.18474000000000002
603909,Grove Estate Steynton,2023-08-13 06:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.07436
603909,Grove Estate Steynton,2023-08-13 06:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.12007000000000001
603909,Grove Estate Steynton,2023-08-13 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 06:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 06:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 06:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 06:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 06:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-13 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-13 06:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 06:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 06:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 06:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 06:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 06:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.13
603909,Grove Estate Steynton,2023-08-13 06:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 06:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-36.44
603909,Grove Estate Steynton,2023-08-13 06:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 06:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-27.75
603909,Grove Estate Steynton,2023-08-13 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-13 06:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.97815
603909,Grove Estate Steynton,2023-08-13 06:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.71722
603909,Grove Estate Steynton,2023-08-13 06:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8334600000000001
603909,Grove Estate Steynton,2023-08-13 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-13 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-13 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-13 06:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 06:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 06:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 06:30:00+00:00,feeder,20.0,L3 Current (Min),A,31.25
603909,Grove Estate Steynton,2023-08-13 06:30:00+00:00,feeder,20.0,L3 Current (Max),A,31.75
603909,Grove Estate Steynton,2023-08-13 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,31.5
603909,Grove Estate Steynton,2023-08-13 06:30:00+00:00,feeder,20.0,L2 Current (Min),A,15.75
603909,Grove Estate Steynton,2023-08-13 06:30:00+00:00,feeder,20.0,L2 Current (Max),A,15.75
603909,Grove Estate Steynton,2023-08-13 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.75
603909,Grove Estate Steynton,2023-08-13 06:30:00+00:00,feeder,20.0,L1 Current (Min),A,24.88
603909,Grove Estate Steynton,2023-08-13 06:30:00+00:00,feeder,20.0,L1 Current (Max),A,25.25
603909,Grove Estate Steynton,2023-08-13 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,25.12
603909,Grove Estate Steynton,2023-08-13 06:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 06:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-24.19
603909,Grove Estate Steynton,2023-08-13 06:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 06:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-10.87
603909,Grove Estate Steynton,2023-08-13 06:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 06:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.38
603909,Grove Estate Steynton,2023-08-13 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 06:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.81588
603909,Grove Estate Steynton,2023-08-13 06:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92499
603909,Grove Estate Steynton,2023-08-13 06:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94614
603909,Grove Estate Steynton,2023-08-13 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-13 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-13 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-13 06:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 06:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 06:30:00+00:00,feeder,10.0,L3 Current (Min),A,10.0
603909,Grove Estate Steynton,2023-08-13 06:30:00+00:00,feeder,10.0,L3 Current (Max),A,10.12
603909,Grove Estate Steynton,2023-08-13 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.0
603909,Grove Estate Steynton,2023-08-13 06:30:00+00:00,feeder,10.0,L2 Current (Min),A,9.38
603909,Grove Estate Steynton,2023-08-13 06:30:00+00:00,feeder,10.0,L2 Current (Max),A,9.5
603909,Grove Estate Steynton,2023-08-13 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.38
603909,Grove Estate Steynton,2023-08-13 06:30:00+00:00,feeder,10.0,L1 Current (Min),A,5.75
603909,Grove Estate Steynton,2023-08-13 06:30:00+00:00,feeder,10.0,L1 Current (Max),A,5.75
603909,Grove Estate Steynton,2023-08-13 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.75
603909,Grove Estate Steynton,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage (Min),V,240.31
603909,Grove Estate Steynton,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage (Max),V,240.45
603909,Grove Estate Steynton,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
603909,Grove Estate Steynton,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage (Min),V,239.52
603909,Grove Estate Steynton,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage (Max),V,239.8
603909,Grove Estate Steynton,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.62
603909,Grove Estate Steynton,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage (Min),V,239.11
603909,Grove Estate Steynton,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage (Max),V,239.38
603909,Grove Estate Steynton,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.25
603909,Grove Estate Steynton,2023-08-13 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-13 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-13 06:30:00+00:00,busbar,,L3 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-13 06:30:00+00:00,busbar,,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-13 06:30:00+00:00,busbar,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-13 06:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 06:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 06:30:00+00:00,busbar,,L3 Current (Min),A,57.12
603909,Grove Estate Steynton,2023-08-13 06:30:00+00:00,busbar,,L3 Current (Max),A,57.62
603909,Grove Estate Steynton,2023-08-13 06:30:00+00:00,busbar,,L3 Current (RMS),A,57.5
603909,Grove Estate Steynton,2023-08-13 06:30:00+00:00,busbar,,L2 Current (Min),A,45.75
603909,Grove Estate Steynton,2023-08-13 06:30:00+00:00,busbar,,L2 Current (Max),A,45.88
603909,Grove Estate Steynton,2023-08-13 06:30:00+00:00,busbar,,L2 Current (RMS),A,45.88
603909,Grove Estate Steynton,2023-08-13 06:30:00+00:00,busbar,,L1 Current (Min),A,58.12
603909,Grove Estate Steynton,2023-08-13 06:30:00+00:00,busbar,,L1 Current (Max),A,58.5
603909,Grove Estate Steynton,2023-08-13 06:30:00+00:00,busbar,,L1 Current (RMS),A,58.38
603909,Grove Estate Steynton,2023-08-13 06:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 06:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 06:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 06:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.56
603909,Grove Estate Steynton,2023-08-13 06:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 06:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.13
603909,Grove Estate Steynton,2023-08-13 06:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 06:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.44
603909,Grove Estate Steynton,2023-08-13 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 06:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9563299999999999
603909,Grove Estate Steynton,2023-08-13 06:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9504100000000001
603909,Grove Estate Steynton,2023-08-13 06:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9745799999999999
603909,Grove Estate Steynton,2023-08-13 06:20:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-13 06:20:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-13 06:20:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-13 06:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 06:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 06:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 06:20:00+00:00,feeder,,L3 Current (Min),A,16.5
603909,Grove Estate Steynton,2023-08-13 06:20:00+00:00,feeder,,L3 Current (Max),A,16.62
603909,Grove Estate Steynton,2023-08-13 06:20:00+00:00,feeder,,L3 Current (RMS),A,16.62
603909,Grove Estate Steynton,2023-08-13 06:20:00+00:00,feeder,,L2 Current (Min),A,20.38
603909,Grove Estate Steynton,2023-08-13 06:20:00+00:00,feeder,,L2 Current (Max),A,20.5
603909,Grove Estate Steynton,2023-08-13 06:20:00+00:00,feeder,,L2 Current (RMS),A,20.5
603909,Grove Estate Steynton,2023-08-13 06:20:00+00:00,feeder,,L1 Current (Min),A,28.25
603909,Grove Estate Steynton,2023-08-13 06:20:00+00:00,feeder,,L1 Current (Max),A,28.38
603909,Grove Estate Steynton,2023-08-13 06:20:00+00:00,feeder,,L1 Current (RMS),A,28.38
603909,Grove Estate Steynton,2023-08-13 06:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 06:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-2.75
603909,Grove Estate Steynton,2023-08-13 06:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 06:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-26.56
603909,Grove Estate Steynton,2023-08-13 06:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 06:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-8.81
603909,Grove Estate Steynton,2023-08-13 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 06:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.1364
603909,Grove Estate Steynton,2023-08-13 06:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.22582
603909,Grove Estate Steynton,2023-08-13 06:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.06191
603909,Grove Estate Steynton,2023-08-13 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 06:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 06:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 06:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 06:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 06:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 06:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 06:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 06:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 06:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 06:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 06:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-16.13
603909,Grove Estate Steynton,2023-08-13 06:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 06:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.32
603909,Grove Estate Steynton,2023-08-13 06:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 06:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-29.06
603909,Grove Estate Steynton,2023-08-13 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-13 06:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.90875
603909,Grove Estate Steynton,2023-08-13 06:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98862
603909,Grove Estate Steynton,2023-08-13 06:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.81808
603909,Grove Estate Steynton,2023-08-13 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-13 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-13 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-13 06:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 06:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 06:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 06:20:00+00:00,feeder,20.0,L3 Current (Min),A,17.12
603909,Grove Estate Steynton,2023-08-13 06:20:00+00:00,feeder,20.0,L3 Current (Max),A,17.38
603909,Grove Estate Steynton,2023-08-13 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,17.25
603909,Grove Estate Steynton,2023-08-13 06:20:00+00:00,feeder,20.0,L2 Current (Min),A,55.25
603909,Grove Estate Steynton,2023-08-13 06:20:00+00:00,feeder,20.0,L2 Current (Max),A,55.5
603909,Grove Estate Steynton,2023-08-13 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,55.38
603909,Grove Estate Steynton,2023-08-13 06:20:00+00:00,feeder,20.0,L1 Current (Min),A,24.25
603909,Grove Estate Steynton,2023-08-13 06:20:00+00:00,feeder,20.0,L1 Current (Max),A,24.38
603909,Grove Estate Steynton,2023-08-13 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,24.38
603909,Grove Estate Steynton,2023-08-13 06:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 06:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-30.31
603909,Grove Estate Steynton,2023-08-13 06:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 06:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-7.31
603909,Grove Estate Steynton,2023-08-13 06:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 06:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.12
603909,Grove Estate Steynton,2023-08-13 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 06:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.78805
603909,Grove Estate Steynton,2023-08-13 06:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93094
603909,Grove Estate Steynton,2023-08-13 06:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9532799999999999
603909,Grove Estate Steynton,2023-08-13 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-13 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-13 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-13 06:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 06:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 06:20:00+00:00,feeder,10.0,L3 Current (Min),A,10.5
603909,Grove Estate Steynton,2023-08-13 06:20:00+00:00,feeder,10.0,L3 Current (Max),A,10.62
603909,Grove Estate Steynton,2023-08-13 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.62
603909,Grove Estate Steynton,2023-08-13 06:20:00+00:00,feeder,10.0,L2 Current (Min),A,10.12
603909,Grove Estate Steynton,2023-08-13 06:20:00+00:00,feeder,10.0,L2 Current (Max),A,10.25
603909,Grove Estate Steynton,2023-08-13 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.12
603909,Grove Estate Steynton,2023-08-13 06:20:00+00:00,feeder,10.0,L1 Current (Min),A,6.12
603909,Grove Estate Steynton,2023-08-13 06:20:00+00:00,feeder,10.0,L1 Current (Max),A,6.25
603909,Grove Estate Steynton,2023-08-13 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.12
603909,Grove Estate Steynton,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage (Min),V,240.73
603909,Grove Estate Steynton,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage (Max),V,240.89
603909,Grove Estate Steynton,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.83
603909,Grove Estate Steynton,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage (Min),V,239.58
603909,Grove Estate Steynton,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage (Max),V,239.72
603909,Grove Estate Steynton,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.67
603909,Grove Estate Steynton,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage (Min),V,239.34
603909,Grove Estate Steynton,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage (Max),V,239.42
603909,Grove Estate Steynton,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
603909,Grove Estate Steynton,2023-08-13 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-13 06:20:00+00:00,busbar,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-13 06:20:00+00:00,busbar,,L2 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-13 06:20:00+00:00,busbar,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-13 06:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 06:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 06:20:00+00:00,busbar,,L3 Current (Min),A,43.12
603909,Grove Estate Steynton,2023-08-13 06:20:00+00:00,busbar,,L3 Current (Max),A,43.12
603909,Grove Estate Steynton,2023-08-13 06:20:00+00:00,busbar,,L3 Current (RMS),A,43.12
603909,Grove Estate Steynton,2023-08-13 06:20:00+00:00,busbar,,L2 Current (Min),A,85.5
603909,Grove Estate Steynton,2023-08-13 06:20:00+00:00,busbar,,L2 Current (Max),A,85.62
603909,Grove Estate Steynton,2023-08-13 06:20:00+00:00,busbar,,L2 Current (RMS),A,85.5
603909,Grove Estate Steynton,2023-08-13 06:20:00+00:00,busbar,,L1 Current (Min),A,57.0
603909,Grove Estate Steynton,2023-08-13 06:20:00+00:00,busbar,,L1 Current (Max),A,57.25
603909,Grove Estate Steynton,2023-08-13 06:20:00+00:00,busbar,,L1 Current (RMS),A,57.25
603909,Grove Estate Steynton,2023-08-13 06:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 06:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 06:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 06:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.5
603909,Grove Estate Steynton,2023-08-13 06:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 06:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.19
603909,Grove Estate Steynton,2023-08-13 06:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 06:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.62
603909,Grove Estate Steynton,2023-08-13 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 06:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9458
603909,Grove Estate Steynton,2023-08-13 06:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.97446
603909,Grove Estate Steynton,2023-08-13 06:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9846799999999999
603909,Grove Estate Steynton,2023-08-13 06:10:00+00:00,feeder,,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-13 06:10:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-13 06:10:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-13 06:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 06:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 06:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 06:10:00+00:00,feeder,,L3 Current (Min),A,15.25
603909,Grove Estate Steynton,2023-08-13 06:10:00+00:00,feeder,,L3 Current (Max),A,15.25
603909,Grove Estate Steynton,2023-08-13 06:10:00+00:00,feeder,,L3 Current (RMS),A,15.25
603909,Grove Estate Steynton,2023-08-13 06:10:00+00:00,feeder,,L2 Current (Min),A,21.0
603909,Grove Estate Steynton,2023-08-13 06:10:00+00:00,feeder,,L2 Current (Max),A,21.0
603909,Grove Estate Steynton,2023-08-13 06:10:00+00:00,feeder,,L2 Current (RMS),A,21.0
603909,Grove Estate Steynton,2023-08-13 06:10:00+00:00,feeder,,L1 Current (Min),A,37.25
603909,Grove Estate Steynton,2023-08-13 06:10:00+00:00,feeder,,L1 Current (Max),A,37.38
603909,Grove Estate Steynton,2023-08-13 06:10:00+00:00,feeder,,L1 Current (RMS),A,37.25
603909,Grove Estate Steynton,2023-08-13 06:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 06:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-64.07
603909,Grove Estate Steynton,2023-08-13 06:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 06:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-102.37
603909,Grove Estate Steynton,2023-08-13 06:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 06:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-89.37
603909,Grove Estate Steynton,2023-08-13 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 06:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.00758
603909,Grove Estate Steynton,2023-08-13 06:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.01851
603909,Grove Estate Steynton,2023-08-13 06:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.12305999999999999
603909,Grove Estate Steynton,2023-08-13 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 06:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 06:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 06:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 06:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 06:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-13 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 06:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 06:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 06:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 06:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 06:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 06:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-19.38
603909,Grove Estate Steynton,2023-08-13 06:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 06:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-36.19
603909,Grove Estate Steynton,2023-08-13 06:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 06:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-26.19
603909,Grove Estate Steynton,2023-08-13 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-13 06:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8225399999999999
603909,Grove Estate Steynton,2023-08-13 06:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.74569
603909,Grove Estate Steynton,2023-08-13 06:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.84988
603909,Grove Estate Steynton,2023-08-13 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-13 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-13 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-13 06:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 06:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 06:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 06:10:00+00:00,feeder,20.0,L3 Current (Min),A,11.38
603909,Grove Estate Steynton,2023-08-13 06:10:00+00:00,feeder,20.0,L3 Current (Max),A,12.38
603909,Grove Estate Steynton,2023-08-13 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.62
603909,Grove Estate Steynton,2023-08-13 06:10:00+00:00,feeder,20.0,L2 Current (Min),A,17.25
603909,Grove Estate Steynton,2023-08-13 06:10:00+00:00,feeder,20.0,L2 Current (Max),A,17.25
603909,Grove Estate Steynton,2023-08-13 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,17.25
603909,Grove Estate Steynton,2023-08-13 06:10:00+00:00,feeder,20.0,L1 Current (Min),A,25.62
603909,Grove Estate Steynton,2023-08-13 06:10:00+00:00,feeder,20.0,L1 Current (Max),A,25.75
603909,Grove Estate Steynton,2023-08-13 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,25.75
603909,Grove Estate Steynton,2023-08-13 06:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 06:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.94
603909,Grove Estate Steynton,2023-08-13 06:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 06:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-12.31
603909,Grove Estate Steynton,2023-08-13 06:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 06:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-13.63
603909,Grove Estate Steynton,2023-08-13 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 06:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9581
603909,Grove Estate Steynton,2023-08-13 06:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.90784
603909,Grove Estate Steynton,2023-08-13 06:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9013700000000001
603909,Grove Estate Steynton,2023-08-13 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-13 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-13 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-13 06:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 06:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 06:10:00+00:00,feeder,10.0,L3 Current (Min),A,21.25
603909,Grove Estate Steynton,2023-08-13 06:10:00+00:00,feeder,10.0,L3 Current (Max),A,21.25
603909,Grove Estate Steynton,2023-08-13 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,21.25
603909,Grove Estate Steynton,2023-08-13 06:10:00+00:00,feeder,10.0,L2 Current (Min),A,10.12
603909,Grove Estate Steynton,2023-08-13 06:10:00+00:00,feeder,10.0,L2 Current (Max),A,10.25
603909,Grove Estate Steynton,2023-08-13 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.25
603909,Grove Estate Steynton,2023-08-13 06:10:00+00:00,feeder,10.0,L1 Current (Min),A,5.25
603909,Grove Estate Steynton,2023-08-13 06:10:00+00:00,feeder,10.0,L1 Current (Max),A,5.25
603909,Grove Estate Steynton,2023-08-13 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.25
603909,Grove Estate Steynton,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage (Min),V,240.59
603909,Grove Estate Steynton,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage (Max),V,240.67
603909,Grove Estate Steynton,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
603909,Grove Estate Steynton,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage (Min),V,239.75
603909,Grove Estate Steynton,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage (Max),V,239.84
603909,Grove Estate Steynton,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
603909,Grove Estate Steynton,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage (Min),V,239.09
603909,Grove Estate Steynton,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage (Max),V,239.25
603909,Grove Estate Steynton,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
603909,Grove Estate Steynton,2023-08-13 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-13 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-13 06:10:00+00:00,busbar,,L3 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-13 06:10:00+00:00,busbar,,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-13 06:10:00+00:00,busbar,,L1 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-13 06:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 06:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 06:10:00+00:00,busbar,,L3 Current (Min),A,46.88
603909,Grove Estate Steynton,2023-08-13 06:10:00+00:00,busbar,,L3 Current (Max),A,47.38
603909,Grove Estate Steynton,2023-08-13 06:10:00+00:00,busbar,,L3 Current (RMS),A,47.12
603909,Grove Estate Steynton,2023-08-13 06:10:00+00:00,busbar,,L2 Current (Min),A,46.62
603909,Grove Estate Steynton,2023-08-13 06:10:00+00:00,busbar,,L2 Current (Max),A,46.75
603909,Grove Estate Steynton,2023-08-13 06:10:00+00:00,busbar,,L2 Current (RMS),A,46.62
603909,Grove Estate Steynton,2023-08-13 06:10:00+00:00,busbar,,L1 Current (Min),A,66.62
603909,Grove Estate Steynton,2023-08-13 06:10:00+00:00,busbar,,L1 Current (Max),A,66.75
603909,Grove Estate Steynton,2023-08-13 06:10:00+00:00,busbar,,L1 Current (RMS),A,66.75
603909,Grove Estate Steynton,2023-08-13 06:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 06:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 06:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 06:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.94
603909,Grove Estate Steynton,2023-08-13 06:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 06:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.56
603909,Grove Estate Steynton,2023-08-13 06:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 06:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.56
603909,Grove Estate Steynton,2023-08-13 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 06:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.96039
603909,Grove Estate Steynton,2023-08-13 06:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.99124
603909,Grove Estate Steynton,2023-08-13 06:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.99265
603909,Grove Estate Steynton,2023-08-13 06:00:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-13 06:00:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-13 06:00:00+00:00,feeder,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-13 06:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 06:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 06:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 06:00:00+00:00,feeder,,L3 Current (Min),A,15.38
603909,Grove Estate Steynton,2023-08-13 06:00:00+00:00,feeder,,L3 Current (Max),A,18.62
603909,Grove Estate Steynton,2023-08-13 06:00:00+00:00,feeder,,L3 Current (RMS),A,18.0
603909,Grove Estate Steynton,2023-08-13 06:00:00+00:00,feeder,,L2 Current (Min),A,33.88
603909,Grove Estate Steynton,2023-08-13 06:00:00+00:00,feeder,,L2 Current (Max),A,33.88
603909,Grove Estate Steynton,2023-08-13 06:00:00+00:00,feeder,,L2 Current (RMS),A,33.88
603909,Grove Estate Steynton,2023-08-13 06:00:00+00:00,feeder,,L1 Current (Min),A,48.62
603909,Grove Estate Steynton,2023-08-13 06:00:00+00:00,feeder,,L1 Current (Max),A,48.75
603909,Grove Estate Steynton,2023-08-13 06:00:00+00:00,feeder,,L1 Current (RMS),A,48.75
603909,Grove Estate Steynton,2023-08-13 06:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 06:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-19.31
603909,Grove Estate Steynton,2023-08-13 06:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 06:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-63.31
603909,Grove Estate Steynton,2023-08-13 06:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 06:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-69.88
603909,Grove Estate Steynton,2023-08-13 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 06:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.31225
603909,Grove Estate Steynton,2023-08-13 06:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.09746
603909,Grove Estate Steynton,2023-08-13 06:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.10228
603909,Grove Estate Steynton,2023-08-13 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 06:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 06:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 06:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 06:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 06:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-13 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-13 06:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 06:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 06:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 06:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 06:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 06:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.19
603909,Grove Estate Steynton,2023-08-13 06:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 06:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-15.69
603909,Grove Estate Steynton,2023-08-13 06:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 06:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-20.06
603909,Grove Estate Steynton,2023-08-13 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 06:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.96588
603909,Grove Estate Steynton,2023-08-13 06:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9054200000000001
603909,Grove Estate Steynton,2023-08-13 06:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.89291
603909,Grove Estate Steynton,2023-08-13 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-13 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-13 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-13 06:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 06:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 06:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 06:00:00+00:00,feeder,20.0,L3 Current (Min),A,25.0
603909,Grove Estate Steynton,2023-08-13 06:00:00+00:00,feeder,20.0,L3 Current (Max),A,25.62
603909,Grove Estate Steynton,2023-08-13 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,25.38
603909,Grove Estate Steynton,2023-08-13 06:00:00+00:00,feeder,20.0,L2 Current (Min),A,22.0
603909,Grove Estate Steynton,2023-08-13 06:00:00+00:00,feeder,20.0,L2 Current (Max),A,22.25
603909,Grove Estate Steynton,2023-08-13 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,22.12
603909,Grove Estate Steynton,2023-08-13 06:00:00+00:00,feeder,20.0,L1 Current (Min),A,27.62
603909,Grove Estate Steynton,2023-08-13 06:00:00+00:00,feeder,20.0,L1 Current (Max),A,27.62
603909,Grove Estate Steynton,2023-08-13 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,27.62
603909,Grove Estate Steynton,2023-08-13 06:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 06:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-22.88
603909,Grove Estate Steynton,2023-08-13 06:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 06:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-8.81
603909,Grove Estate Steynton,2023-08-13 06:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 06:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.06
603909,Grove Estate Steynton,2023-08-13 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 06:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8436
603909,Grove Estate Steynton,2023-08-13 06:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92505
603909,Grove Estate Steynton,2023-08-13 06:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9502299999999999
603909,Grove Estate Steynton,2023-08-13 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-13 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-13 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-13 06:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 06:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 06:00:00+00:00,feeder,10.0,L3 Current (Min),A,10.75
603909,Grove Estate Steynton,2023-08-13 06:00:00+00:00,feeder,10.0,L3 Current (Max),A,10.75
603909,Grove Estate Steynton,2023-08-13 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.75
603909,Grove Estate Steynton,2023-08-13 06:00:00+00:00,feeder,10.0,L2 Current (Min),A,10.12
603909,Grove Estate Steynton,2023-08-13 06:00:00+00:00,feeder,10.0,L2 Current (Max),A,10.12
603909,Grove Estate Steynton,2023-08-13 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.12
603909,Grove Estate Steynton,2023-08-13 06:00:00+00:00,feeder,10.0,L1 Current (Min),A,5.75
603909,Grove Estate Steynton,2023-08-13 06:00:00+00:00,feeder,10.0,L1 Current (Max),A,6.12
603909,Grove Estate Steynton,2023-08-13 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
603909,Grove Estate Steynton,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage (Min),V,240.47
603909,Grove Estate Steynton,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage (Max),V,240.64
603909,Grove Estate Steynton,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.55
603909,Grove Estate Steynton,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage (Min),V,239.81
603909,Grove Estate Steynton,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage (Max),V,239.92
603909,Grove Estate Steynton,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
