Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage (Min),V,239.23
603909,Grove Estate Steynton,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage (Max),V,239.27
603909,Grove Estate Steynton,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.25
603909,Grove Estate Steynton,2023-08-13 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 06:00:00+00:00,busbar,,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-13 06:00:00+00:00,busbar,,L2 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-13 06:00:00+00:00,busbar,,L1 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-13 06:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 06:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 06:00:00+00:00,busbar,,L3 Current (Min),A,50.5
603909,Grove Estate Steynton,2023-08-13 06:00:00+00:00,busbar,,L3 Current (Max),A,54.12
603909,Grove Estate Steynton,2023-08-13 06:00:00+00:00,busbar,,L3 Current (RMS),A,53.25
603909,Grove Estate Steynton,2023-08-13 06:00:00+00:00,busbar,,L2 Current (Min),A,65.0
603909,Grove Estate Steynton,2023-08-13 06:00:00+00:00,busbar,,L2 Current (Max),A,65.25
603909,Grove Estate Steynton,2023-08-13 06:00:00+00:00,busbar,,L2 Current (RMS),A,65.12
603909,Grove Estate Steynton,2023-08-13 06:00:00+00:00,busbar,,L1 Current (Min),A,80.75
603909,Grove Estate Steynton,2023-08-13 06:00:00+00:00,busbar,,L1 Current (Max),A,81.0
603909,Grove Estate Steynton,2023-08-13 06:00:00+00:00,busbar,,L1 Current (RMS),A,80.88
603909,Grove Estate Steynton,2023-08-13 06:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 06:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 05:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 05:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.56
603909,Grove Estate Steynton,2023-08-13 05:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 05:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.25
603909,Grove Estate Steynton,2023-08-13 05:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 05:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.81
603909,Grove Estate Steynton,2023-08-13 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 05:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9563299999999999
603909,Grove Estate Steynton,2023-08-13 05:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.96762
603909,Grove Estate Steynton,2023-08-13 05:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9925200000000001
603909,Grove Estate Steynton,2023-08-13 05:50:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-13 05:50:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-13 05:50:00+00:00,feeder,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-13 05:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 05:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 05:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 05:50:00+00:00,feeder,,L3 Current (Min),A,16.0
603909,Grove Estate Steynton,2023-08-13 05:50:00+00:00,feeder,,L3 Current (Max),A,16.12
603909,Grove Estate Steynton,2023-08-13 05:50:00+00:00,feeder,,L3 Current (RMS),A,16.0
603909,Grove Estate Steynton,2023-08-13 05:50:00+00:00,feeder,,L2 Current (Min),A,20.38
603909,Grove Estate Steynton,2023-08-13 05:50:00+00:00,feeder,,L2 Current (Max),A,20.38
603909,Grove Estate Steynton,2023-08-13 05:50:00+00:00,feeder,,L2 Current (RMS),A,20.38
603909,Grove Estate Steynton,2023-08-13 05:50:00+00:00,feeder,,L1 Current (Min),A,48.38
603909,Grove Estate Steynton,2023-08-13 05:50:00+00:00,feeder,,L1 Current (Max),A,48.5
603909,Grove Estate Steynton,2023-08-13 05:50:00+00:00,feeder,,L1 Current (RMS),A,48.38
603909,Grove Estate Steynton,2023-08-13 05:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 05:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-26.25
603909,Grove Estate Steynton,2023-08-13 05:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 05:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-45.56
603909,Grove Estate Steynton,2023-08-13 05:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 05:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,18.62
603909,Grove Estate Steynton,2023-08-13 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 05:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.11385
603909,Grove Estate Steynton,2023-08-13 05:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.05019
603909,Grove Estate Steynton,2023-08-13 05:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.12578
603909,Grove Estate Steynton,2023-08-13 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 05:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 05:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 05:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 05:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 05:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 05:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 05:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 05:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 05:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 05:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 05:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.0
603909,Grove Estate Steynton,2023-08-13 05:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 05:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-25.31
603909,Grove Estate Steynton,2023-08-13 05:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 05:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.94
603909,Grove Estate Steynton,2023-08-13 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 05:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9534299999999999
603909,Grove Estate Steynton,2023-08-13 05:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8381299999999999
603909,Grove Estate Steynton,2023-08-13 05:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9332299999999999
603909,Grove Estate Steynton,2023-08-13 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-13 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-13 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-13 05:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 05:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 05:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 05:50:00+00:00,feeder,20.0,L3 Current (Min),A,18.0
603909,Grove Estate Steynton,2023-08-13 05:50:00+00:00,feeder,20.0,L3 Current (Max),A,18.12
603909,Grove Estate Steynton,2023-08-13 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,18.12
603909,Grove Estate Steynton,2023-08-13 05:50:00+00:00,feeder,20.0,L2 Current (Min),A,16.75
603909,Grove Estate Steynton,2023-08-13 05:50:00+00:00,feeder,20.0,L2 Current (Max),A,16.75
603909,Grove Estate Steynton,2023-08-13 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.75
603909,Grove Estate Steynton,2023-08-13 05:50:00+00:00,feeder,20.0,L1 Current (Min),A,35.88
603909,Grove Estate Steynton,2023-08-13 05:50:00+00:00,feeder,20.0,L1 Current (Max),A,36.0
603909,Grove Estate Steynton,2023-08-13 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,36.0
603909,Grove Estate Steynton,2023-08-13 05:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 05:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-19.19
603909,Grove Estate Steynton,2023-08-13 05:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 05:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-7.87
603909,Grove Estate Steynton,2023-08-13 05:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 05:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.25
603909,Grove Estate Steynton,2023-08-13 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 05:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.86606
603909,Grove Estate Steynton,2023-08-13 05:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.927
603909,Grove Estate Steynton,2023-08-13 05:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9465899999999999
603909,Grove Estate Steynton,2023-08-13 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-13 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-13 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-13 05:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 05:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 05:50:00+00:00,feeder,10.0,L3 Current (Min),A,10.38
603909,Grove Estate Steynton,2023-08-13 05:50:00+00:00,feeder,10.0,L3 Current (Max),A,10.5
603909,Grove Estate Steynton,2023-08-13 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.5
603909,Grove Estate Steynton,2023-08-13 05:50:00+00:00,feeder,10.0,L2 Current (Min),A,9.75
603909,Grove Estate Steynton,2023-08-13 05:50:00+00:00,feeder,10.0,L2 Current (Max),A,9.88
603909,Grove Estate Steynton,2023-08-13 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.88
603909,Grove Estate Steynton,2023-08-13 05:50:00+00:00,feeder,10.0,L1 Current (Min),A,6.12
603909,Grove Estate Steynton,2023-08-13 05:50:00+00:00,feeder,10.0,L1 Current (Max),A,6.25
603909,Grove Estate Steynton,2023-08-13 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.12
603909,Grove Estate Steynton,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage (Min),V,241.77
603909,Grove Estate Steynton,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage (Max),V,241.78
603909,Grove Estate Steynton,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
603909,Grove Estate Steynton,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage (Min),V,241.28
603909,Grove Estate Steynton,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage (Max),V,241.3
603909,Grove Estate Steynton,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
603909,Grove Estate Steynton,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage (Min),V,240.47
603909,Grove Estate Steynton,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage (Max),V,240.52
603909,Grove Estate Steynton,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
603909,Grove Estate Steynton,2023-08-13 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-13 05:50:00+00:00,busbar,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-13 05:50:00+00:00,busbar,,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-13 05:50:00+00:00,busbar,,L1 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-13 05:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 05:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 05:50:00+00:00,busbar,,L3 Current (Min),A,43.62
603909,Grove Estate Steynton,2023-08-13 05:50:00+00:00,busbar,,L3 Current (Max),A,43.75
603909,Grove Estate Steynton,2023-08-13 05:50:00+00:00,busbar,,L3 Current (RMS),A,43.75
603909,Grove Estate Steynton,2023-08-13 05:50:00+00:00,busbar,,L2 Current (Min),A,46.0
603909,Grove Estate Steynton,2023-08-13 05:50:00+00:00,busbar,,L2 Current (Max),A,46.0
603909,Grove Estate Steynton,2023-08-13 05:50:00+00:00,busbar,,L2 Current (RMS),A,46.0
603909,Grove Estate Steynton,2023-08-13 05:50:00+00:00,busbar,,L1 Current (Min),A,89.5
603909,Grove Estate Steynton,2023-08-13 05:50:00+00:00,busbar,,L1 Current (Max),A,89.75
603909,Grove Estate Steynton,2023-08-13 05:50:00+00:00,busbar,,L1 Current (RMS),A,89.62
603909,Grove Estate Steynton,2023-08-13 05:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 05:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 05:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 05:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.44
603909,Grove Estate Steynton,2023-08-13 05:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 05:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,1.38
603909,Grove Estate Steynton,2023-08-13 05:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 05:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.25
603909,Grove Estate Steynton,2023-08-13 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 05:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9526700000000001
603909,Grove Estate Steynton,2023-08-13 05:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9756799999999999
603909,Grove Estate Steynton,2023-08-13 05:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.98666
603909,Grove Estate Steynton,2023-08-13 05:40:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-13 05:40:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-13 05:40:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-13 05:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 05:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 05:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 05:40:00+00:00,feeder,,L3 Current (Min),A,15.5
603909,Grove Estate Steynton,2023-08-13 05:40:00+00:00,feeder,,L3 Current (Max),A,15.5
603909,Grove Estate Steynton,2023-08-13 05:40:00+00:00,feeder,,L3 Current (RMS),A,15.5
603909,Grove Estate Steynton,2023-08-13 05:40:00+00:00,feeder,,L2 Current (Min),A,20.75
603909,Grove Estate Steynton,2023-08-13 05:40:00+00:00,feeder,,L2 Current (Max),A,20.75
603909,Grove Estate Steynton,2023-08-13 05:40:00+00:00,feeder,,L2 Current (RMS),A,20.75
603909,Grove Estate Steynton,2023-08-13 05:40:00+00:00,feeder,,L1 Current (Min),A,36.88
603909,Grove Estate Steynton,2023-08-13 05:40:00+00:00,feeder,,L1 Current (Max),A,37.12
603909,Grove Estate Steynton,2023-08-13 05:40:00+00:00,feeder,,L1 Current (RMS),A,37.0
603909,Grove Estate Steynton,2023-08-13 05:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 05:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,22.69
603909,Grove Estate Steynton,2023-08-13 05:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 05:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-43.44
603909,Grove Estate Steynton,2023-08-13 05:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 05:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-17.06
603909,Grove Estate Steynton,2023-08-13 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 05:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.14897
603909,Grove Estate Steynton,2023-08-13 05:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.13292
603909,Grove Estate Steynton,2023-08-13 05:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.11785
603909,Grove Estate Steynton,2023-08-13 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 05:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 05:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 05:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 05:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 05:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 05:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 05:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 05:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 05:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 05:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 05:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-18.31
603909,Grove Estate Steynton,2023-08-13 05:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 05:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-33.87
603909,Grove Estate Steynton,2023-08-13 05:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 05:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-25.56
603909,Grove Estate Steynton,2023-08-13 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 05:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.79205
603909,Grove Estate Steynton,2023-08-13 05:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.7655
603909,Grove Estate Steynton,2023-08-13 05:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8542200000000001
603909,Grove Estate Steynton,2023-08-13 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-13 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-13 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-13 05:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 05:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 05:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 05:40:00+00:00,feeder,20.0,L3 Current (Min),A,10.38
603909,Grove Estate Steynton,2023-08-13 05:40:00+00:00,feeder,20.0,L3 Current (Max),A,12.12
603909,Grove Estate Steynton,2023-08-13 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.25
603909,Grove Estate Steynton,2023-08-13 05:40:00+00:00,feeder,20.0,L2 Current (Min),A,17.12
603909,Grove Estate Steynton,2023-08-13 05:40:00+00:00,feeder,20.0,L2 Current (Max),A,17.25
603909,Grove Estate Steynton,2023-08-13 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.25
603909,Grove Estate Steynton,2023-08-13 05:40:00+00:00,feeder,20.0,L1 Current (Min),A,24.75
603909,Grove Estate Steynton,2023-08-13 05:40:00+00:00,feeder,20.0,L1 Current (Max),A,25.0
603909,Grove Estate Steynton,2023-08-13 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,24.88
603909,Grove Estate Steynton,2023-08-13 05:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 05:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-25.69
603909,Grove Estate Steynton,2023-08-13 05:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 05:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-8.56
603909,Grove Estate Steynton,2023-08-13 05:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 05:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.75
603909,Grove Estate Steynton,2023-08-13 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 05:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.84277
603909,Grove Estate Steynton,2023-08-13 05:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9164100000000001
603909,Grove Estate Steynton,2023-08-13 05:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9388700000000001
603909,Grove Estate Steynton,2023-08-13 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-13 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-13 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-13 05:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 05:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 05:40:00+00:00,feeder,10.0,L3 Current (Min),A,11.38
603909,Grove Estate Steynton,2023-08-13 05:40:00+00:00,feeder,10.0,L3 Current (Max),A,11.38
603909,Grove Estate Steynton,2023-08-13 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.38
603909,Grove Estate Steynton,2023-08-13 05:40:00+00:00,feeder,10.0,L2 Current (Min),A,9.38
603909,Grove Estate Steynton,2023-08-13 05:40:00+00:00,feeder,10.0,L2 Current (Max),A,9.38
603909,Grove Estate Steynton,2023-08-13 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.38
603909,Grove Estate Steynton,2023-08-13 05:40:00+00:00,feeder,10.0,L1 Current (Min),A,6.0
603909,Grove Estate Steynton,2023-08-13 05:40:00+00:00,feeder,10.0,L1 Current (Max),A,6.0
603909,Grove Estate Steynton,2023-08-13 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
603909,Grove Estate Steynton,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage (Min),V,241.09
603909,Grove Estate Steynton,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage (Max),V,241.11
603909,Grove Estate Steynton,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
603909,Grove Estate Steynton,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage (Min),V,240.36
603909,Grove Estate Steynton,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage (Max),V,240.41
603909,Grove Estate Steynton,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
603909,Grove Estate Steynton,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage (Min),V,239.81
603909,Grove Estate Steynton,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage (Max),V,239.86
603909,Grove Estate Steynton,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
603909,Grove Estate Steynton,2023-08-13 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-13 05:40:00+00:00,busbar,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-13 05:40:00+00:00,busbar,,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-13 05:40:00+00:00,busbar,,L1 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-13 05:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 05:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 05:40:00+00:00,busbar,,L3 Current (Min),A,36.12
603909,Grove Estate Steynton,2023-08-13 05:40:00+00:00,busbar,,L3 Current (Max),A,36.75
603909,Grove Estate Steynton,2023-08-13 05:40:00+00:00,busbar,,L3 Current (RMS),A,36.38
603909,Grove Estate Steynton,2023-08-13 05:40:00+00:00,busbar,,L2 Current (Min),A,45.38
603909,Grove Estate Steynton,2023-08-13 05:40:00+00:00,busbar,,L2 Current (Max),A,45.38
603909,Grove Estate Steynton,2023-08-13 05:40:00+00:00,busbar,,L2 Current (RMS),A,45.38
603909,Grove Estate Steynton,2023-08-13 05:40:00+00:00,busbar,,L1 Current (Min),A,66.12
603909,Grove Estate Steynton,2023-08-13 05:40:00+00:00,busbar,,L1 Current (Max),A,66.62
603909,Grove Estate Steynton,2023-08-13 05:40:00+00:00,busbar,,L1 Current (RMS),A,66.38
603909,Grove Estate Steynton,2023-08-13 05:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 05:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 05:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 05:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.69
603909,Grove Estate Steynton,2023-08-13 05:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 05:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,1.44
603909,Grove Estate Steynton,2023-08-13 05:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 05:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.75
603909,Grove Estate Steynton,2023-08-13 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 05:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.94726
603909,Grove Estate Steynton,2023-08-13 05:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.97464
603909,Grove Estate Steynton,2023-08-13 05:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9913
603909,Grove Estate Steynton,2023-08-13 05:30:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-13 05:30:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-13 05:30:00+00:00,feeder,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-13 05:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 05:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 05:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 05:30:00+00:00,feeder,,L3 Current (Min),A,15.5
603909,Grove Estate Steynton,2023-08-13 05:30:00+00:00,feeder,,L3 Current (Max),A,15.62
603909,Grove Estate Steynton,2023-08-13 05:30:00+00:00,feeder,,L3 Current (RMS),A,15.5
603909,Grove Estate Steynton,2023-08-13 05:30:00+00:00,feeder,,L2 Current (Min),A,20.5
603909,Grove Estate Steynton,2023-08-13 05:30:00+00:00,feeder,,L2 Current (Max),A,20.62
603909,Grove Estate Steynton,2023-08-13 05:30:00+00:00,feeder,,L2 Current (RMS),A,20.62
603909,Grove Estate Steynton,2023-08-13 05:30:00+00:00,feeder,,L1 Current (Min),A,47.62
603909,Grove Estate Steynton,2023-08-13 05:30:00+00:00,feeder,,L1 Current (Max),A,47.62
603909,Grove Estate Steynton,2023-08-13 05:30:00+00:00,feeder,,L1 Current (RMS),A,47.62
603909,Grove Estate Steynton,2023-08-13 05:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 05:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-37.75
603909,Grove Estate Steynton,2023-08-13 05:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 05:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-61.87
603909,Grove Estate Steynton,2023-08-13 05:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 05:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-48.94
603909,Grove Estate Steynton,2023-08-13 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 05:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.04421
603909,Grove Estate Steynton,2023-08-13 05:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.06788999999999999
603909,Grove Estate Steynton,2023-08-13 05:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.0338
603909,Grove Estate Steynton,2023-08-13 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 05:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 05:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 05:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 05:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 05:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 05:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 05:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 05:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 05:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 05:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 05:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-15.25
603909,Grove Estate Steynton,2023-08-13 05:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 05:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-26.56
603909,Grove Estate Steynton,2023-08-13 05:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 05:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-30.81
603909,Grove Estate Steynton,2023-08-13 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-13 05:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8255600000000001
603909,Grove Estate Steynton,2023-08-13 05:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8246100000000001
603909,Grove Estate Steynton,2023-08-13 05:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8012100000000001
603909,Grove Estate Steynton,2023-08-13 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-13 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-13 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-13 05:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 05:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 05:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 05:30:00+00:00,feeder,20.0,L3 Current (Min),A,10.5
603909,Grove Estate Steynton,2023-08-13 05:30:00+00:00,feeder,20.0,L3 Current (Max),A,11.88
603909,Grove Estate Steynton,2023-08-13 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.0
603909,Grove Estate Steynton,2023-08-13 05:30:00+00:00,feeder,20.0,L2 Current (Min),A,15.75
603909,Grove Estate Steynton,2023-08-13 05:30:00+00:00,feeder,20.0,L2 Current (Max),A,15.88
603909,Grove Estate Steynton,2023-08-13 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.75
603909,Grove Estate Steynton,2023-08-13 05:30:00+00:00,feeder,20.0,L1 Current (Min),A,22.12
603909,Grove Estate Steynton,2023-08-13 05:30:00+00:00,feeder,20.0,L1 Current (Max),A,22.25
603909,Grove Estate Steynton,2023-08-13 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,22.12
603909,Grove Estate Steynton,2023-08-13 05:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 05:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-35.44
603909,Grove Estate Steynton,2023-08-13 05:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 05:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-15.19
603909,Grove Estate Steynton,2023-08-13 05:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 05:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.25
603909,Grove Estate Steynton,2023-08-13 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 05:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.7368399999999999
603909,Grove Estate Steynton,2023-08-13 05:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8872399999999999
603909,Grove Estate Steynton,2023-08-13 05:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95026
603909,Grove Estate Steynton,2023-08-13 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-13 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-13 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-13 05:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 05:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 05:30:00+00:00,feeder,10.0,L3 Current (Min),A,9.5
603909,Grove Estate Steynton,2023-08-13 05:30:00+00:00,feeder,10.0,L3 Current (Max),A,9.62
603909,Grove Estate Steynton,2023-08-13 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.5
603909,Grove Estate Steynton,2023-08-13 05:30:00+00:00,feeder,10.0,L2 Current (Min),A,8.62
603909,Grove Estate Steynton,2023-08-13 05:30:00+00:00,feeder,10.0,L2 Current (Max),A,8.75
603909,Grove Estate Steynton,2023-08-13 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.75
603909,Grove Estate Steynton,2023-08-13 05:30:00+00:00,feeder,10.0,L1 Current (Min),A,6.0
603909,Grove Estate Steynton,2023-08-13 05:30:00+00:00,feeder,10.0,L1 Current (Max),A,6.12
603909,Grove Estate Steynton,2023-08-13 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
603909,Grove Estate Steynton,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage (Min),V,242.11
603909,Grove Estate Steynton,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage (Max),V,242.16
603909,Grove Estate Steynton,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
603909,Grove Estate Steynton,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage (Min),V,241.28
603909,Grove Estate Steynton,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage (Max),V,241.31
603909,Grove Estate Steynton,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
603909,Grove Estate Steynton,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage (Min),V,240.72
603909,Grove Estate Steynton,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage (Max),V,240.73
603909,Grove Estate Steynton,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
603909,Grove Estate Steynton,2023-08-13 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-13 05:30:00+00:00,busbar,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-13 05:30:00+00:00,busbar,,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-13 05:30:00+00:00,busbar,,L1 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-13 05:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 05:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 05:30:00+00:00,busbar,,L3 Current (Min),A,34.38
603909,Grove Estate Steynton,2023-08-13 05:30:00+00:00,busbar,,L3 Current (Max),A,34.88
603909,Grove Estate Steynton,2023-08-13 05:30:00+00:00,busbar,,L3 Current (RMS),A,34.5
603909,Grove Estate Steynton,2023-08-13 05:30:00+00:00,busbar,,L2 Current (Min),A,43.75
603909,Grove Estate Steynton,2023-08-13 05:30:00+00:00,busbar,,L2 Current (Max),A,43.88
603909,Grove Estate Steynton,2023-08-13 05:30:00+00:00,busbar,,L2 Current (RMS),A,43.75
603909,Grove Estate Steynton,2023-08-13 05:30:00+00:00,busbar,,L1 Current (Min),A,73.25
603909,Grove Estate Steynton,2023-08-13 05:30:00+00:00,busbar,,L1 Current (Max),A,73.5
603909,Grove Estate Steynton,2023-08-13 05:30:00+00:00,busbar,,L1 Current (RMS),A,73.38
603909,Grove Estate Steynton,2023-08-13 05:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 05:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 05:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 05:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.25
603909,Grove Estate Steynton,2023-08-13 05:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 05:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.19
603909,Grove Estate Steynton,2023-08-13 05:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 05:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.0
603909,Grove Estate Steynton,2023-08-13 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 05:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9525399999999999
603909,Grove Estate Steynton,2023-08-13 05:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.96847
603909,Grove Estate Steynton,2023-08-13 05:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.98083
603909,Grove Estate Steynton,2023-08-13 05:20:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-13 05:20:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-13 05:20:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-13 05:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 05:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 05:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 05:20:00+00:00,feeder,,L3 Current (Min),A,15.38
603909,Grove Estate Steynton,2023-08-13 05:20:00+00:00,feeder,,L3 Current (Max),A,15.5
603909,Grove Estate Steynton,2023-08-13 05:20:00+00:00,feeder,,L3 Current (RMS),A,15.38
603909,Grove Estate Steynton,2023-08-13 05:20:00+00:00,feeder,,L2 Current (Min),A,19.38
603909,Grove Estate Steynton,2023-08-13 05:20:00+00:00,feeder,,L2 Current (Max),A,19.5
603909,Grove Estate Steynton,2023-08-13 05:20:00+00:00,feeder,,L2 Current (RMS),A,19.5
603909,Grove Estate Steynton,2023-08-13 05:20:00+00:00,feeder,,L1 Current (Min),A,31.62
603909,Grove Estate Steynton,2023-08-13 05:20:00+00:00,feeder,,L1 Current (Max),A,31.88
603909,Grove Estate Steynton,2023-08-13 05:20:00+00:00,feeder,,L1 Current (RMS),A,31.75
603909,Grove Estate Steynton,2023-08-13 05:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 05:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-32.87
603909,Grove Estate Steynton,2023-08-13 05:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 05:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,6.75
603909,Grove Estate Steynton,2023-08-13 05:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 05:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-87.13
603909,Grove Estate Steynton,2023-08-13 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 05:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.14018
603909,Grove Estate Steynton,2023-08-13 05:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.06557
603909,Grove Estate Steynton,2023-08-13 05:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.06786
603909,Grove Estate Steynton,2023-08-13 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 05:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 05:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 05:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 05:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 05:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 05:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 05:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 05:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 05:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 05:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 05:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-20.18
603909,Grove Estate Steynton,2023-08-13 05:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 05:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-25.94
603909,Grove Estate Steynton,2023-08-13 05:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 05:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-35.69
603909,Grove Estate Steynton,2023-08-13 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-13 05:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.81793
603909,Grove Estate Steynton,2023-08-13 05:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.83154
603909,Grove Estate Steynton,2023-08-13 05:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.73523
603909,Grove Estate Steynton,2023-08-13 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-13 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-13 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-13 05:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 05:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 05:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 05:20:00+00:00,feeder,20.0,L3 Current (Min),A,10.0
603909,Grove Estate Steynton,2023-08-13 05:20:00+00:00,feeder,20.0,L3 Current (Max),A,11.12
603909,Grove Estate Steynton,2023-08-13 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.62
603909,Grove Estate Steynton,2023-08-13 05:20:00+00:00,feeder,20.0,L2 Current (Min),A,16.75
603909,Grove Estate Steynton,2023-08-13 05:20:00+00:00,feeder,20.0,L2 Current (Max),A,16.88
603909,Grove Estate Steynton,2023-08-13 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.88
603909,Grove Estate Steynton,2023-08-13 05:20:00+00:00,feeder,20.0,L1 Current (Min),A,19.5
603909,Grove Estate Steynton,2023-08-13 05:20:00+00:00,feeder,20.0,L1 Current (Max),A,19.75
603909,Grove Estate Steynton,2023-08-13 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.62
603909,Grove Estate Steynton,2023-08-13 05:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 05:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-23.25
603909,Grove Estate Steynton,2023-08-13 05:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 05:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-8.37
603909,Grove Estate Steynton,2023-08-13 05:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
