Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-13 05:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.25
603909,Grove Estate Steynton,2023-08-13 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 05:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8343200000000001
603909,Grove Estate Steynton,2023-08-13 05:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.90784
603909,Grove Estate Steynton,2023-08-13 05:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99521
603909,Grove Estate Steynton,2023-08-13 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-13 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-13 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-13 05:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 05:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 05:20:00+00:00,feeder,10.0,L3 Current (Min),A,9.88
603909,Grove Estate Steynton,2023-08-13 05:20:00+00:00,feeder,10.0,L3 Current (Max),A,10.0
603909,Grove Estate Steynton,2023-08-13 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.0
603909,Grove Estate Steynton,2023-08-13 05:20:00+00:00,feeder,10.0,L2 Current (Min),A,8.38
603909,Grove Estate Steynton,2023-08-13 05:20:00+00:00,feeder,10.0,L2 Current (Max),A,8.5
603909,Grove Estate Steynton,2023-08-13 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
603909,Grove Estate Steynton,2023-08-13 05:20:00+00:00,feeder,10.0,L1 Current (Min),A,18.0
603909,Grove Estate Steynton,2023-08-13 05:20:00+00:00,feeder,10.0,L1 Current (Max),A,18.12
603909,Grove Estate Steynton,2023-08-13 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,18.0
603909,Grove Estate Steynton,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage (Min),V,242.41
603909,Grove Estate Steynton,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage (Max),V,242.77
603909,Grove Estate Steynton,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
603909,Grove Estate Steynton,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage (Min),V,241.83
603909,Grove Estate Steynton,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage (Max),V,241.97
603909,Grove Estate Steynton,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
603909,Grove Estate Steynton,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage (Min),V,241.33
603909,Grove Estate Steynton,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage (Max),V,241.58
603909,Grove Estate Steynton,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
603909,Grove Estate Steynton,2023-08-13 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-13 05:20:00+00:00,busbar,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-13 05:20:00+00:00,busbar,,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-13 05:20:00+00:00,busbar,,L1 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-13 05:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 05:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 05:20:00+00:00,busbar,,L3 Current (Min),A,34.25
603909,Grove Estate Steynton,2023-08-13 05:20:00+00:00,busbar,,L3 Current (Max),A,35.12
603909,Grove Estate Steynton,2023-08-13 05:20:00+00:00,busbar,,L3 Current (RMS),A,34.75
603909,Grove Estate Steynton,2023-08-13 05:20:00+00:00,busbar,,L2 Current (Min),A,43.75
603909,Grove Estate Steynton,2023-08-13 05:20:00+00:00,busbar,,L2 Current (Max),A,43.88
603909,Grove Estate Steynton,2023-08-13 05:20:00+00:00,busbar,,L2 Current (RMS),A,43.88
603909,Grove Estate Steynton,2023-08-13 05:20:00+00:00,busbar,,L1 Current (Min),A,66.5
603909,Grove Estate Steynton,2023-08-13 05:20:00+00:00,busbar,,L1 Current (Max),A,66.62
603909,Grove Estate Steynton,2023-08-13 05:20:00+00:00,busbar,,L1 Current (RMS),A,66.5
603909,Grove Estate Steynton,2023-08-13 05:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 05:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 05:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 05:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.38
603909,Grove Estate Steynton,2023-08-13 05:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 05:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.25
603909,Grove Estate Steynton,2023-08-13 05:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 05:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.75
603909,Grove Estate Steynton,2023-08-13 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 05:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9547100000000001
603909,Grove Estate Steynton,2023-08-13 05:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.95999
603909,Grove Estate Steynton,2023-08-13 05:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.97867
603909,Grove Estate Steynton,2023-08-13 05:10:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-13 05:10:00+00:00,feeder,,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-13 05:10:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-13 05:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 05:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 05:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 05:10:00+00:00,feeder,,L3 Current (Min),A,16.0
603909,Grove Estate Steynton,2023-08-13 05:10:00+00:00,feeder,,L3 Current (Max),A,16.0
603909,Grove Estate Steynton,2023-08-13 05:10:00+00:00,feeder,,L3 Current (RMS),A,16.0
603909,Grove Estate Steynton,2023-08-13 05:10:00+00:00,feeder,,L2 Current (Min),A,18.25
603909,Grove Estate Steynton,2023-08-13 05:10:00+00:00,feeder,,L2 Current (Max),A,18.38
603909,Grove Estate Steynton,2023-08-13 05:10:00+00:00,feeder,,L2 Current (RMS),A,18.25
603909,Grove Estate Steynton,2023-08-13 05:10:00+00:00,feeder,,L1 Current (Min),A,28.88
603909,Grove Estate Steynton,2023-08-13 05:10:00+00:00,feeder,,L1 Current (Max),A,28.88
603909,Grove Estate Steynton,2023-08-13 05:10:00+00:00,feeder,,L1 Current (RMS),A,28.88
603909,Grove Estate Steynton,2023-08-13 05:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 05:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-72.62
603909,Grove Estate Steynton,2023-08-13 05:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 05:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-86.0
603909,Grove Estate Steynton,2023-08-13 05:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 05:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,38.81
603909,Grove Estate Steynton,2023-08-13 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 05:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.008320000000000001
603909,Grove Estate Steynton,2023-08-13 05:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.028919999999999998
603909,Grove Estate Steynton,2023-08-13 05:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.0179
603909,Grove Estate Steynton,2023-08-13 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 05:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 05:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 05:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 05:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 05:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-13 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 05:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 05:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 05:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 05:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 05:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 05:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-26.62
603909,Grove Estate Steynton,2023-08-13 05:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 05:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-27.88
603909,Grove Estate Steynton,2023-08-13 05:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 05:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-37.25
603909,Grove Estate Steynton,2023-08-13 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-13 05:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6400100000000001
603909,Grove Estate Steynton,2023-08-13 05:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.82504
603909,Grove Estate Steynton,2023-08-13 05:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.7279899999999999
603909,Grove Estate Steynton,2023-08-13 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-13 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-13 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-13 05:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 05:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 05:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 05:10:00+00:00,feeder,20.0,L3 Current (Min),A,10.12
603909,Grove Estate Steynton,2023-08-13 05:10:00+00:00,feeder,20.0,L3 Current (Max),A,17.5
603909,Grove Estate Steynton,2023-08-13 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.12
603909,Grove Estate Steynton,2023-08-13 05:10:00+00:00,feeder,20.0,L2 Current (Min),A,16.38
603909,Grove Estate Steynton,2023-08-13 05:10:00+00:00,feeder,20.0,L2 Current (Max),A,16.5
603909,Grove Estate Steynton,2023-08-13 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,16.5
603909,Grove Estate Steynton,2023-08-13 05:10:00+00:00,feeder,20.0,L1 Current (Min),A,19.0
603909,Grove Estate Steynton,2023-08-13 05:10:00+00:00,feeder,20.0,L1 Current (Max),A,19.25
603909,Grove Estate Steynton,2023-08-13 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.12
603909,Grove Estate Steynton,2023-08-13 05:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 05:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-30.31
603909,Grove Estate Steynton,2023-08-13 05:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 05:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-9.0
603909,Grove Estate Steynton,2023-08-13 05:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 05:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.25
603909,Grove Estate Steynton,2023-08-13 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 05:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.7929
603909,Grove Estate Steynton,2023-08-13 05:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9098200000000001
603909,Grove Estate Steynton,2023-08-13 05:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96396
603909,Grove Estate Steynton,2023-08-13 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-13 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-13 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-13 05:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 05:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 05:10:00+00:00,feeder,10.0,L3 Current (Min),A,10.62
603909,Grove Estate Steynton,2023-08-13 05:10:00+00:00,feeder,10.0,L3 Current (Max),A,10.62
603909,Grove Estate Steynton,2023-08-13 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.62
603909,Grove Estate Steynton,2023-08-13 05:10:00+00:00,feeder,10.0,L2 Current (Min),A,9.0
603909,Grove Estate Steynton,2023-08-13 05:10:00+00:00,feeder,10.0,L2 Current (Max),A,9.0
603909,Grove Estate Steynton,2023-08-13 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
603909,Grove Estate Steynton,2023-08-13 05:10:00+00:00,feeder,10.0,L1 Current (Min),A,6.88
603909,Grove Estate Steynton,2023-08-13 05:10:00+00:00,feeder,10.0,L1 Current (Max),A,7.0
603909,Grove Estate Steynton,2023-08-13 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
603909,Grove Estate Steynton,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage (Min),V,241.84
603909,Grove Estate Steynton,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage (Max),V,241.89
603909,Grove Estate Steynton,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
603909,Grove Estate Steynton,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage (Min),V,241.17
603909,Grove Estate Steynton,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage (Max),V,241.25
603909,Grove Estate Steynton,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
603909,Grove Estate Steynton,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage (Min),V,240.69
603909,Grove Estate Steynton,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage (Max),V,240.73
603909,Grove Estate Steynton,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
603909,Grove Estate Steynton,2023-08-13 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-13 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 05:10:00+00:00,busbar,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-13 05:10:00+00:00,busbar,,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-13 05:10:00+00:00,busbar,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-13 05:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 05:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 05:10:00+00:00,busbar,,L3 Current (Min),A,35.12
603909,Grove Estate Steynton,2023-08-13 05:10:00+00:00,busbar,,L3 Current (Max),A,37.38
603909,Grove Estate Steynton,2023-08-13 05:10:00+00:00,busbar,,L3 Current (RMS),A,36.0
603909,Grove Estate Steynton,2023-08-13 05:10:00+00:00,busbar,,L2 Current (Min),A,42.88
603909,Grove Estate Steynton,2023-08-13 05:10:00+00:00,busbar,,L2 Current (Max),A,43.0
603909,Grove Estate Steynton,2023-08-13 05:10:00+00:00,busbar,,L2 Current (RMS),A,43.0
603909,Grove Estate Steynton,2023-08-13 05:10:00+00:00,busbar,,L1 Current (Min),A,52.12
603909,Grove Estate Steynton,2023-08-13 05:10:00+00:00,busbar,,L1 Current (Max),A,52.25
603909,Grove Estate Steynton,2023-08-13 05:10:00+00:00,busbar,,L1 Current (RMS),A,52.12
603909,Grove Estate Steynton,2023-08-13 05:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 05:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 05:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 05:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.44
603909,Grove Estate Steynton,2023-08-13 05:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 05:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.88
603909,Grove Estate Steynton,2023-08-13 05:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 05:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.94
603909,Grove Estate Steynton,2023-08-13 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 05:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.94684
603909,Grove Estate Steynton,2023-08-13 05:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9787600000000001
603909,Grove Estate Steynton,2023-08-13 05:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9888299999999999
603909,Grove Estate Steynton,2023-08-13 05:00:00+00:00,feeder,,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-13 05:00:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-13 05:00:00+00:00,feeder,,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-13 05:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 05:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 05:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 05:00:00+00:00,feeder,,L3 Current (Min),A,15.12
603909,Grove Estate Steynton,2023-08-13 05:00:00+00:00,feeder,,L3 Current (Max),A,15.25
603909,Grove Estate Steynton,2023-08-13 05:00:00+00:00,feeder,,L3 Current (RMS),A,15.12
603909,Grove Estate Steynton,2023-08-13 05:00:00+00:00,feeder,,L2 Current (Min),A,23.5
603909,Grove Estate Steynton,2023-08-13 05:00:00+00:00,feeder,,L2 Current (Max),A,23.5
603909,Grove Estate Steynton,2023-08-13 05:00:00+00:00,feeder,,L2 Current (RMS),A,23.5
603909,Grove Estate Steynton,2023-08-13 05:00:00+00:00,feeder,,L1 Current (Min),A,41.5
603909,Grove Estate Steynton,2023-08-13 05:00:00+00:00,feeder,,L1 Current (Max),A,42.25
603909,Grove Estate Steynton,2023-08-13 05:00:00+00:00,feeder,,L1 Current (RMS),A,41.75
603909,Grove Estate Steynton,2023-08-13 05:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 05:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-23.56
603909,Grove Estate Steynton,2023-08-13 05:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 05:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,6.0
603909,Grove Estate Steynton,2023-08-13 05:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 05:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,11.5
603909,Grove Estate Steynton,2023-08-13 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 05:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.12969
603909,Grove Estate Steynton,2023-08-13 05:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.14995
603909,Grove Estate Steynton,2023-08-13 05:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.06368
603909,Grove Estate Steynton,2023-08-13 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 05:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 05:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 05:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 05:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 05:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 05:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 05:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 05:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 05:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 05:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 05:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-16.25
603909,Grove Estate Steynton,2023-08-13 05:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 05:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-13.31
603909,Grove Estate Steynton,2023-08-13 05:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 05:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-31.19
603909,Grove Estate Steynton,2023-08-13 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 05:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.76928
603909,Grove Estate Steynton,2023-08-13 05:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9509
603909,Grove Estate Steynton,2023-08-13 05:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.78927
603909,Grove Estate Steynton,2023-08-13 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-13 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-13 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-13 05:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 05:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 05:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 05:00:00+00:00,feeder,20.0,L3 Current (Min),A,10.38
603909,Grove Estate Steynton,2023-08-13 05:00:00+00:00,feeder,20.0,L3 Current (Max),A,12.0
603909,Grove Estate Steynton,2023-08-13 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.5
603909,Grove Estate Steynton,2023-08-13 05:00:00+00:00,feeder,20.0,L2 Current (Min),A,25.25
603909,Grove Estate Steynton,2023-08-13 05:00:00+00:00,feeder,20.0,L2 Current (Max),A,25.25
603909,Grove Estate Steynton,2023-08-13 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,25.25
603909,Grove Estate Steynton,2023-08-13 05:00:00+00:00,feeder,20.0,L1 Current (Min),A,21.0
603909,Grove Estate Steynton,2023-08-13 05:00:00+00:00,feeder,20.0,L1 Current (Max),A,21.0
603909,Grove Estate Steynton,2023-08-13 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.0
603909,Grove Estate Steynton,2023-08-13 05:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 05:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-36.69
603909,Grove Estate Steynton,2023-08-13 05:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 05:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-13.81
603909,Grove Estate Steynton,2023-08-13 05:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 05:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.88
603909,Grove Estate Steynton,2023-08-13 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 05:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.7272
603909,Grove Estate Steynton,2023-08-13 05:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8987700000000001
603909,Grove Estate Steynton,2023-08-13 05:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9602700000000001
603909,Grove Estate Steynton,2023-08-13 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-13 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-13 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-13 05:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 05:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 05:00:00+00:00,feeder,10.0,L3 Current (Min),A,9.88
603909,Grove Estate Steynton,2023-08-13 05:00:00+00:00,feeder,10.0,L3 Current (Max),A,10.0
603909,Grove Estate Steynton,2023-08-13 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.88
603909,Grove Estate Steynton,2023-08-13 05:00:00+00:00,feeder,10.0,L2 Current (Min),A,8.62
603909,Grove Estate Steynton,2023-08-13 05:00:00+00:00,feeder,10.0,L2 Current (Max),A,8.62
603909,Grove Estate Steynton,2023-08-13 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.62
603909,Grove Estate Steynton,2023-08-13 05:00:00+00:00,feeder,10.0,L1 Current (Min),A,6.12
603909,Grove Estate Steynton,2023-08-13 05:00:00+00:00,feeder,10.0,L1 Current (Max),A,6.38
603909,Grove Estate Steynton,2023-08-13 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.25
603909,Grove Estate Steynton,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage (Min),V,242.55
603909,Grove Estate Steynton,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage (Max),V,242.61
603909,Grove Estate Steynton,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
603909,Grove Estate Steynton,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage (Min),V,241.62
603909,Grove Estate Steynton,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage (Max),V,241.72
603909,Grove Estate Steynton,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.69
603909,Grove Estate Steynton,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage (Min),V,241.36
603909,Grove Estate Steynton,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage (Max),V,241.39
603909,Grove Estate Steynton,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
603909,Grove Estate Steynton,2023-08-13 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-13 05:00:00+00:00,busbar,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-13 05:00:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-13 05:00:00+00:00,busbar,,L1 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-13 05:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 05:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 05:00:00+00:00,busbar,,L3 Current (Min),A,34.12
603909,Grove Estate Steynton,2023-08-13 05:00:00+00:00,busbar,,L3 Current (Max),A,34.38
603909,Grove Estate Steynton,2023-08-13 05:00:00+00:00,busbar,,L3 Current (RMS),A,34.38
603909,Grove Estate Steynton,2023-08-13 05:00:00+00:00,busbar,,L2 Current (Min),A,56.75
603909,Grove Estate Steynton,2023-08-13 05:00:00+00:00,busbar,,L2 Current (Max),A,56.75
603909,Grove Estate Steynton,2023-08-13 05:00:00+00:00,busbar,,L2 Current (RMS),A,56.75
603909,Grove Estate Steynton,2023-08-13 05:00:00+00:00,busbar,,L1 Current (Min),A,66.38
603909,Grove Estate Steynton,2023-08-13 05:00:00+00:00,busbar,,L1 Current (Max),A,67.12
603909,Grove Estate Steynton,2023-08-13 05:00:00+00:00,busbar,,L1 Current (RMS),A,66.75
603909,Grove Estate Steynton,2023-08-13 05:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 05:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 04:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 04:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.0
603909,Grove Estate Steynton,2023-08-13 04:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 04:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.81
603909,Grove Estate Steynton,2023-08-13 04:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 04:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.19
603909,Grove Estate Steynton,2023-08-13 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 04:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9589799999999999
603909,Grove Estate Steynton,2023-08-13 04:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.98254
603909,Grove Estate Steynton,2023-08-13 04:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9781200000000001
603909,Grove Estate Steynton,2023-08-13 04:50:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-13 04:50:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-13 04:50:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-13 04:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 04:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 04:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 04:50:00+00:00,feeder,,L3 Current (Min),A,16.5
603909,Grove Estate Steynton,2023-08-13 04:50:00+00:00,feeder,,L3 Current (Max),A,16.75
603909,Grove Estate Steynton,2023-08-13 04:50:00+00:00,feeder,,L3 Current (RMS),A,16.62
603909,Grove Estate Steynton,2023-08-13 04:50:00+00:00,feeder,,L2 Current (Min),A,25.12
603909,Grove Estate Steynton,2023-08-13 04:50:00+00:00,feeder,,L2 Current (Max),A,25.12
603909,Grove Estate Steynton,2023-08-13 04:50:00+00:00,feeder,,L2 Current (RMS),A,25.12
603909,Grove Estate Steynton,2023-08-13 04:50:00+00:00,feeder,,L1 Current (Min),A,28.75
603909,Grove Estate Steynton,2023-08-13 04:50:00+00:00,feeder,,L1 Current (Max),A,28.88
603909,Grove Estate Steynton,2023-08-13 04:50:00+00:00,feeder,,L1 Current (RMS),A,28.88
603909,Grove Estate Steynton,2023-08-13 04:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 04:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-147.32
603909,Grove Estate Steynton,2023-08-13 04:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 04:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-42.81
603909,Grove Estate Steynton,2023-08-13 04:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 04:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-23.88
603909,Grove Estate Steynton,2023-08-13 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 04:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,-0.05223
603909,Grove Estate Steynton,2023-08-13 04:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.17427
603909,Grove Estate Steynton,2023-08-13 04:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.1487
603909,Grove Estate Steynton,2023-08-13 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 04:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 04:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 04:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 04:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 04:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 04:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 04:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 04:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 04:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 04:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 04:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-12.69
603909,Grove Estate Steynton,2023-08-13 04:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 04:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-14.75
603909,Grove Estate Steynton,2023-08-13 04:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 04:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-28.44
603909,Grove Estate Steynton,2023-08-13 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 04:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.82339
603909,Grove Estate Steynton,2023-08-13 04:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94153
603909,Grove Estate Steynton,2023-08-13 04:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.82525
603909,Grove Estate Steynton,2023-08-13 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-13 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-13 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-13 04:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 04:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 04:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 04:50:00+00:00,feeder,20.0,L3 Current (Min),A,10.62
603909,Grove Estate Steynton,2023-08-13 04:50:00+00:00,feeder,20.0,L3 Current (Max),A,11.38
603909,Grove Estate Steynton,2023-08-13 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.0
603909,Grove Estate Steynton,2023-08-13 04:50:00+00:00,feeder,20.0,L2 Current (Min),A,25.0
603909,Grove Estate Steynton,2023-08-13 04:50:00+00:00,feeder,20.0,L2 Current (Max),A,25.0
603909,Grove Estate Steynton,2023-08-13 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,25.0
603909,Grove Estate Steynton,2023-08-13 04:50:00+00:00,feeder,20.0,L1 Current (Min),A,23.12
603909,Grove Estate Steynton,2023-08-13 04:50:00+00:00,feeder,20.0,L1 Current (Max),A,23.12
603909,Grove Estate Steynton,2023-08-13 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.12
603909,Grove Estate Steynton,2023-08-13 04:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 04:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-35.31
603909,Grove Estate Steynton,2023-08-13 04:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 04:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-9.5
603909,Grove Estate Steynton,2023-08-13 04:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 04:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.63
603909,Grove Estate Steynton,2023-08-13 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 04:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.74722
603909,Grove Estate Steynton,2023-08-13 04:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9252299999999999
603909,Grove Estate Steynton,2023-08-13 04:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9484600000000001
603909,Grove Estate Steynton,2023-08-13 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-13 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-13 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-13 04:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 04:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 04:50:00+00:00,feeder,10.0,L3 Current (Min),A,10.0
603909,Grove Estate Steynton,2023-08-13 04:50:00+00:00,feeder,10.0,L3 Current (Max),A,10.0
603909,Grove Estate Steynton,2023-08-13 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.0
603909,Grove Estate Steynton,2023-08-13 04:50:00+00:00,feeder,10.0,L2 Current (Min),A,8.88
603909,Grove Estate Steynton,2023-08-13 04:50:00+00:00,feeder,10.0,L2 Current (Max),A,8.88
603909,Grove Estate Steynton,2023-08-13 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.88
603909,Grove Estate Steynton,2023-08-13 04:50:00+00:00,feeder,10.0,L1 Current (Min),A,5.62
603909,Grove Estate Steynton,2023-08-13 04:50:00+00:00,feeder,10.0,L1 Current (Max),A,5.62
603909,Grove Estate Steynton,2023-08-13 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.62
603909,Grove Estate Steynton,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage (Min),V,241.45
603909,Grove Estate Steynton,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage (Max),V,241.64
603909,Grove Estate Steynton,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
603909,Grove Estate Steynton,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage (Min),V,240.41
603909,Grove Estate Steynton,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage (Max),V,240.88
603909,Grove Estate Steynton,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
603909,Grove Estate Steynton,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage (Min),V,240.59
603909,Grove Estate Steynton,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage (Max),V,240.97
603909,Grove Estate Steynton,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
603909,Grove Estate Steynton,2023-08-13 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-13 04:50:00+00:00,busbar,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-13 04:50:00+00:00,busbar,,L2 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-13 04:50:00+00:00,busbar,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-13 04:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 04:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 04:50:00+00:00,busbar,,L3 Current (Min),A,35.38
603909,Grove Estate Steynton,2023-08-13 04:50:00+00:00,busbar,,L3 Current (Max),A,35.62
603909,Grove Estate Steynton,2023-08-13 04:50:00+00:00,busbar,,L3 Current (RMS),A,35.5
603909,Grove Estate Steynton,2023-08-13 04:50:00+00:00,busbar,,L2 Current (Min),A,58.38
603909,Grove Estate Steynton,2023-08-13 04:50:00+00:00,busbar,,L2 Current (Max),A,58.38
603909,Grove Estate Steynton,2023-08-13 04:50:00+00:00,busbar,,L2 Current (RMS),A,58.38
603909,Grove Estate Steynton,2023-08-13 04:50:00+00:00,busbar,,L1 Current (Min),A,56.12
603909,Grove Estate Steynton,2023-08-13 04:50:00+00:00,busbar,,L1 Current (Max),A,56.25
603909,Grove Estate Steynton,2023-08-13 04:50:00+00:00,busbar,,L1 Current (RMS),A,56.12
603909,Grove Estate Steynton,2023-08-13 04:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 04:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 04:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 04:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.0
603909,Grove Estate Steynton,2023-08-13 04:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 04:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.69
603909,Grove Estate Steynton,2023-08-13 04:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 04:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.88
603909,Grove Estate Steynton,2023-08-13 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 04:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.96106
603909,Grove Estate Steynton,2023-08-13 04:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.97314
603909,Grove Estate Steynton,2023-08-13 04:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.97995
603909,Grove Estate Steynton,2023-08-13 04:40:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-13 04:40:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-13 04:40:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-13 04:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 04:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 04:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 04:40:00+00:00,feeder,,L3 Current (Min),A,16.0
603909,Grove Estate Steynton,2023-08-13 04:40:00+00:00,feeder,,L3 Current (Max),A,16.12
603909,Grove Estate Steynton,2023-08-13 04:40:00+00:00,feeder,,L3 Current (RMS),A,16.0
603909,Grove Estate Steynton,2023-08-13 04:40:00+00:00,feeder,,L2 Current (Min),A,23.25
603909,Grove Estate Steynton,2023-08-13 04:40:00+00:00,feeder,,L2 Current (Max),A,23.38
603909,Grove Estate Steynton,2023-08-13 04:40:00+00:00,feeder,,L2 Current (RMS),A,23.25
603909,Grove Estate Steynton,2023-08-13 04:40:00+00:00,feeder,,L1 Current (Min),A,28.75
603909,Grove Estate Steynton,2023-08-13 04:40:00+00:00,feeder,,L1 Current (Max),A,28.75
603909,Grove Estate Steynton,2023-08-13 04:40:00+00:00,feeder,,L1 Current (RMS),A,28.75
603909,Grove Estate Steynton,2023-08-13 04:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 04:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-5.44
603909,Grove Estate Steynton,2023-08-13 04:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 04:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,13.81
603909,Grove Estate Steynton,2023-08-13 04:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 04:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-47.38
603909,Grove Estate Steynton,2023-08-13 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 04:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.07063
603909,Grove Estate Steynton,2023-08-13 04:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.40294
603909,Grove Estate Steynton,2023-08-13 04:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.15557
603909,Grove Estate Steynton,2023-08-13 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 04:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 04:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 04:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 04:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 04:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-13 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-13 04:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 04:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 04:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 04:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 04:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 04:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-14.63
603909,Grove Estate Steynton,2023-08-13 04:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 04:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.75
603909,Grove Estate Steynton,2023-08-13 04:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 04:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.37
