Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-13 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 04:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.81076
603909,Grove Estate Steynton,2023-08-13 04:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9787899999999999
603909,Grove Estate Steynton,2023-08-13 04:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9441200000000001
603909,Grove Estate Steynton,2023-08-13 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-13 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-13 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-13 04:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 04:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 04:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 04:40:00+00:00,feeder,20.0,L3 Current (Min),A,9.88
603909,Grove Estate Steynton,2023-08-13 04:40:00+00:00,feeder,20.0,L3 Current (Max),A,12.0
603909,Grove Estate Steynton,2023-08-13 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.0
603909,Grove Estate Steynton,2023-08-13 04:40:00+00:00,feeder,20.0,L2 Current (Min),A,29.5
603909,Grove Estate Steynton,2023-08-13 04:40:00+00:00,feeder,20.0,L2 Current (Max),A,29.5
603909,Grove Estate Steynton,2023-08-13 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,29.5
603909,Grove Estate Steynton,2023-08-13 04:40:00+00:00,feeder,20.0,L1 Current (Min),A,33.62
603909,Grove Estate Steynton,2023-08-13 04:40:00+00:00,feeder,20.0,L1 Current (Max),A,33.62
603909,Grove Estate Steynton,2023-08-13 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,33.62
603909,Grove Estate Steynton,2023-08-13 04:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 04:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-30.25
603909,Grove Estate Steynton,2023-08-13 04:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 04:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-18.38
603909,Grove Estate Steynton,2023-08-13 04:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 04:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.88
603909,Grove Estate Steynton,2023-08-13 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 04:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.79657
603909,Grove Estate Steynton,2023-08-13 04:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8821100000000001
603909,Grove Estate Steynton,2023-08-13 04:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95209
603909,Grove Estate Steynton,2023-08-13 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-13 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-13 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-13 04:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 04:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 04:40:00+00:00,feeder,10.0,L3 Current (Min),A,9.75
603909,Grove Estate Steynton,2023-08-13 04:40:00+00:00,feeder,10.0,L3 Current (Max),A,9.88
603909,Grove Estate Steynton,2023-08-13 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.88
603909,Grove Estate Steynton,2023-08-13 04:40:00+00:00,feeder,10.0,L2 Current (Min),A,7.62
603909,Grove Estate Steynton,2023-08-13 04:40:00+00:00,feeder,10.0,L2 Current (Max),A,7.75
603909,Grove Estate Steynton,2023-08-13 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.75
603909,Grove Estate Steynton,2023-08-13 04:40:00+00:00,feeder,10.0,L1 Current (Min),A,5.62
603909,Grove Estate Steynton,2023-08-13 04:40:00+00:00,feeder,10.0,L1 Current (Max),A,5.62
603909,Grove Estate Steynton,2023-08-13 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.62
603909,Grove Estate Steynton,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage (Min),V,241.66
603909,Grove Estate Steynton,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage (Max),V,241.67
603909,Grove Estate Steynton,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
603909,Grove Estate Steynton,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage (Min),V,240.66
603909,Grove Estate Steynton,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage (Max),V,240.66
603909,Grove Estate Steynton,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
603909,Grove Estate Steynton,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage (Min),V,240.39
603909,Grove Estate Steynton,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage (Max),V,240.42
603909,Grove Estate Steynton,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
603909,Grove Estate Steynton,2023-08-13 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 04:40:00+00:00,busbar,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-13 04:40:00+00:00,busbar,,L2 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-13 04:40:00+00:00,busbar,,L1 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-13 04:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 04:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 04:40:00+00:00,busbar,,L3 Current (Min),A,34.62
603909,Grove Estate Steynton,2023-08-13 04:40:00+00:00,busbar,,L3 Current (Max),A,35.5
603909,Grove Estate Steynton,2023-08-13 04:40:00+00:00,busbar,,L3 Current (RMS),A,35.0
603909,Grove Estate Steynton,2023-08-13 04:40:00+00:00,busbar,,L2 Current (Min),A,60.0
603909,Grove Estate Steynton,2023-08-13 04:40:00+00:00,busbar,,L2 Current (Max),A,60.0
603909,Grove Estate Steynton,2023-08-13 04:40:00+00:00,busbar,,L2 Current (RMS),A,60.0
603909,Grove Estate Steynton,2023-08-13 04:40:00+00:00,busbar,,L1 Current (Min),A,67.62
603909,Grove Estate Steynton,2023-08-13 04:40:00+00:00,busbar,,L1 Current (Max),A,67.62
603909,Grove Estate Steynton,2023-08-13 04:40:00+00:00,busbar,,L1 Current (RMS),A,67.62
603909,Grove Estate Steynton,2023-08-13 04:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 04:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 04:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 04:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.25
603909,Grove Estate Steynton,2023-08-13 04:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 04:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.62
603909,Grove Estate Steynton,2023-08-13 04:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 04:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.69
603909,Grove Estate Steynton,2023-08-13 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 04:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9631
603909,Grove Estate Steynton,2023-08-13 04:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9764700000000001
603909,Grove Estate Steynton,2023-08-13 04:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.97678
603909,Grove Estate Steynton,2023-08-13 04:30:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-13 04:30:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-13 04:30:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-13 04:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 04:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 04:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 04:30:00+00:00,feeder,,L3 Current (Min),A,16.75
603909,Grove Estate Steynton,2023-08-13 04:30:00+00:00,feeder,,L3 Current (Max),A,17.0
603909,Grove Estate Steynton,2023-08-13 04:30:00+00:00,feeder,,L3 Current (RMS),A,16.75
603909,Grove Estate Steynton,2023-08-13 04:30:00+00:00,feeder,,L2 Current (Min),A,23.0
603909,Grove Estate Steynton,2023-08-13 04:30:00+00:00,feeder,,L2 Current (Max),A,23.0
603909,Grove Estate Steynton,2023-08-13 04:30:00+00:00,feeder,,L2 Current (RMS),A,23.0
603909,Grove Estate Steynton,2023-08-13 04:30:00+00:00,feeder,,L1 Current (Min),A,29.12
603909,Grove Estate Steynton,2023-08-13 04:30:00+00:00,feeder,,L1 Current (Max),A,29.25
603909,Grove Estate Steynton,2023-08-13 04:30:00+00:00,feeder,,L1 Current (RMS),A,29.12
603909,Grove Estate Steynton,2023-08-13 04:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 04:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,43.62
603909,Grove Estate Steynton,2023-08-13 04:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 04:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,24.44
603909,Grove Estate Steynton,2023-08-13 04:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 04:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-32.43
603909,Grove Estate Steynton,2023-08-13 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 04:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.10649000000000004
603909,Grove Estate Steynton,2023-08-13 04:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.18672
603909,Grove Estate Steynton,2023-08-13 04:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.09157
603909,Grove Estate Steynton,2023-08-13 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 04:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 04:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 04:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 04:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 04:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 04:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 04:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 04:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 04:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 04:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 04:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-16.25
603909,Grove Estate Steynton,2023-08-13 04:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 04:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.62
603909,Grove Estate Steynton,2023-08-13 04:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 04:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.63
603909,Grove Estate Steynton,2023-08-13 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 04:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8504
603909,Grove Estate Steynton,2023-08-13 04:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97577
603909,Grove Estate Steynton,2023-08-13 04:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9138200000000001
603909,Grove Estate Steynton,2023-08-13 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-13 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-13 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-13 04:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 04:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 04:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 04:30:00+00:00,feeder,20.0,L3 Current (Min),A,10.12
603909,Grove Estate Steynton,2023-08-13 04:30:00+00:00,feeder,20.0,L3 Current (Max),A,11.12
603909,Grove Estate Steynton,2023-08-13 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.62
603909,Grove Estate Steynton,2023-08-13 04:30:00+00:00,feeder,20.0,L2 Current (Min),A,29.0
603909,Grove Estate Steynton,2023-08-13 04:30:00+00:00,feeder,20.0,L2 Current (Max),A,29.25
603909,Grove Estate Steynton,2023-08-13 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,29.12
603909,Grove Estate Steynton,2023-08-13 04:30:00+00:00,feeder,20.0,L1 Current (Min),A,23.88
603909,Grove Estate Steynton,2023-08-13 04:30:00+00:00,feeder,20.0,L1 Current (Max),A,24.0
603909,Grove Estate Steynton,2023-08-13 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,23.88
603909,Grove Estate Steynton,2023-08-13 04:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 04:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-26.12
603909,Grove Estate Steynton,2023-08-13 04:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 04:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-12.31
603909,Grove Estate Steynton,2023-08-13 04:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 04:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.32
603909,Grove Estate Steynton,2023-08-13 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 04:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.83239
603909,Grove Estate Steynton,2023-08-13 04:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9178799999999999
603909,Grove Estate Steynton,2023-08-13 04:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95834
603909,Grove Estate Steynton,2023-08-13 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-13 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-13 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-13 04:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 04:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 04:30:00+00:00,feeder,10.0,L3 Current (Min),A,10.38
603909,Grove Estate Steynton,2023-08-13 04:30:00+00:00,feeder,10.0,L3 Current (Max),A,10.5
603909,Grove Estate Steynton,2023-08-13 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.5
603909,Grove Estate Steynton,2023-08-13 04:30:00+00:00,feeder,10.0,L2 Current (Min),A,7.75
603909,Grove Estate Steynton,2023-08-13 04:30:00+00:00,feeder,10.0,L2 Current (Max),A,7.75
603909,Grove Estate Steynton,2023-08-13 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.75
603909,Grove Estate Steynton,2023-08-13 04:30:00+00:00,feeder,10.0,L1 Current (Min),A,5.62
603909,Grove Estate Steynton,2023-08-13 04:30:00+00:00,feeder,10.0,L1 Current (Max),A,5.75
603909,Grove Estate Steynton,2023-08-13 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.75
603909,Grove Estate Steynton,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage (Min),V,240.55
603909,Grove Estate Steynton,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage (Max),V,240.59
603909,Grove Estate Steynton,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
603909,Grove Estate Steynton,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage (Min),V,239.59
603909,Grove Estate Steynton,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage (Max),V,239.61
603909,Grove Estate Steynton,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.59
603909,Grove Estate Steynton,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage (Min),V,239.39
603909,Grove Estate Steynton,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage (Max),V,239.41
603909,Grove Estate Steynton,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
603909,Grove Estate Steynton,2023-08-13 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 04:30:00+00:00,busbar,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-13 04:30:00+00:00,busbar,,L2 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-13 04:30:00+00:00,busbar,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-13 04:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 04:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 04:30:00+00:00,busbar,,L3 Current (Min),A,36.12
603909,Grove Estate Steynton,2023-08-13 04:30:00+00:00,busbar,,L3 Current (Max),A,36.62
603909,Grove Estate Steynton,2023-08-13 04:30:00+00:00,busbar,,L3 Current (RMS),A,36.38
603909,Grove Estate Steynton,2023-08-13 04:30:00+00:00,busbar,,L2 Current (Min),A,59.5
603909,Grove Estate Steynton,2023-08-13 04:30:00+00:00,busbar,,L2 Current (Max),A,59.75
603909,Grove Estate Steynton,2023-08-13 04:30:00+00:00,busbar,,L2 Current (RMS),A,59.62
603909,Grove Estate Steynton,2023-08-13 04:30:00+00:00,busbar,,L1 Current (Min),A,58.38
603909,Grove Estate Steynton,2023-08-13 04:30:00+00:00,busbar,,L1 Current (Max),A,58.5
603909,Grove Estate Steynton,2023-08-13 04:30:00+00:00,busbar,,L1 Current (RMS),A,58.5
603909,Grove Estate Steynton,2023-08-13 04:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 04:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 04:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 04:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.69
603909,Grove Estate Steynton,2023-08-13 04:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 04:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.12
603909,Grove Estate Steynton,2023-08-13 04:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 04:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.12
603909,Grove Estate Steynton,2023-08-13 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 04:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9596600000000001
603909,Grove Estate Steynton,2023-08-13 04:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9907799999999999
603909,Grove Estate Steynton,2023-08-13 04:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.97888
603909,Grove Estate Steynton,2023-08-13 04:20:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-13 04:20:00+00:00,feeder,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-13 04:20:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-13 04:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 04:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 04:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 04:20:00+00:00,feeder,,L3 Current (Min),A,16.0
603909,Grove Estate Steynton,2023-08-13 04:20:00+00:00,feeder,,L3 Current (Max),A,16.12
603909,Grove Estate Steynton,2023-08-13 04:20:00+00:00,feeder,,L3 Current (RMS),A,16.0
603909,Grove Estate Steynton,2023-08-13 04:20:00+00:00,feeder,,L2 Current (Min),A,36.0
603909,Grove Estate Steynton,2023-08-13 04:20:00+00:00,feeder,,L2 Current (Max),A,36.0
603909,Grove Estate Steynton,2023-08-13 04:20:00+00:00,feeder,,L2 Current (RMS),A,36.0
603909,Grove Estate Steynton,2023-08-13 04:20:00+00:00,feeder,,L1 Current (Min),A,29.0
603909,Grove Estate Steynton,2023-08-13 04:20:00+00:00,feeder,,L1 Current (Max),A,29.12
603909,Grove Estate Steynton,2023-08-13 04:20:00+00:00,feeder,,L1 Current (RMS),A,29.12
603909,Grove Estate Steynton,2023-08-13 04:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 04:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-12.56
603909,Grove Estate Steynton,2023-08-13 04:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 04:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,18.56
603909,Grove Estate Steynton,2023-08-13 04:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 04:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-136.19
603909,Grove Estate Steynton,2023-08-13 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 04:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.03694
603909,Grove Estate Steynton,2023-08-13 04:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.12797999999999998
603909,Grove Estate Steynton,2023-08-13 04:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.01128
603909,Grove Estate Steynton,2023-08-13 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 04:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 04:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 04:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 04:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 04:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-13 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 04:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 04:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 04:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 04:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 04:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 04:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-18.25
603909,Grove Estate Steynton,2023-08-13 04:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 04:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.93
603909,Grove Estate Steynton,2023-08-13 04:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 04:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.31
603909,Grove Estate Steynton,2023-08-13 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 04:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8734700000000001
603909,Grove Estate Steynton,2023-08-13 04:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94586
603909,Grove Estate Steynton,2023-08-13 04:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90405
603909,Grove Estate Steynton,2023-08-13 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-13 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-13 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-13 04:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 04:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 04:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 04:20:00+00:00,feeder,20.0,L3 Current (Min),A,9.38
603909,Grove Estate Steynton,2023-08-13 04:20:00+00:00,feeder,20.0,L3 Current (Max),A,9.62
603909,Grove Estate Steynton,2023-08-13 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,9.5
603909,Grove Estate Steynton,2023-08-13 04:20:00+00:00,feeder,20.0,L2 Current (Min),A,19.0
603909,Grove Estate Steynton,2023-08-13 04:20:00+00:00,feeder,20.0,L2 Current (Max),A,19.12
603909,Grove Estate Steynton,2023-08-13 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,19.12
603909,Grove Estate Steynton,2023-08-13 04:20:00+00:00,feeder,20.0,L1 Current (Min),A,22.12
603909,Grove Estate Steynton,2023-08-13 04:20:00+00:00,feeder,20.0,L1 Current (Max),A,24.12
603909,Grove Estate Steynton,2023-08-13 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,22.88
603909,Grove Estate Steynton,2023-08-13 04:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 04:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-31.5
603909,Grove Estate Steynton,2023-08-13 04:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 04:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-11.31
603909,Grove Estate Steynton,2023-08-13 04:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 04:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.69
603909,Grove Estate Steynton,2023-08-13 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 04:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.78762
603909,Grove Estate Steynton,2023-08-13 04:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9222100000000001
603909,Grove Estate Steynton,2023-08-13 04:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9656399999999999
603909,Grove Estate Steynton,2023-08-13 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-13 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-13 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-13 04:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 04:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 04:20:00+00:00,feeder,10.0,L3 Current (Min),A,10.12
603909,Grove Estate Steynton,2023-08-13 04:20:00+00:00,feeder,10.0,L3 Current (Max),A,10.25
603909,Grove Estate Steynton,2023-08-13 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.25
603909,Grove Estate Steynton,2023-08-13 04:20:00+00:00,feeder,10.0,L2 Current (Min),A,7.75
603909,Grove Estate Steynton,2023-08-13 04:20:00+00:00,feeder,10.0,L2 Current (Max),A,7.88
603909,Grove Estate Steynton,2023-08-13 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.88
603909,Grove Estate Steynton,2023-08-13 04:20:00+00:00,feeder,10.0,L1 Current (Min),A,6.38
603909,Grove Estate Steynton,2023-08-13 04:20:00+00:00,feeder,10.0,L1 Current (Max),A,6.5
603909,Grove Estate Steynton,2023-08-13 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
603909,Grove Estate Steynton,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage (Min),V,240.38
603909,Grove Estate Steynton,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage (Max),V,240.53
603909,Grove Estate Steynton,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.45
603909,Grove Estate Steynton,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage (Min),V,239.41
603909,Grove Estate Steynton,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage (Max),V,239.53
603909,Grove Estate Steynton,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.45
603909,Grove Estate Steynton,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage (Min),V,239.11
603909,Grove Estate Steynton,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage (Max),V,239.25
603909,Grove Estate Steynton,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.17
603909,Grove Estate Steynton,2023-08-13 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 04:20:00+00:00,busbar,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-13 04:20:00+00:00,busbar,,L2 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-13 04:20:00+00:00,busbar,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-13 04:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 04:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 04:20:00+00:00,busbar,,L3 Current (Min),A,34.5
603909,Grove Estate Steynton,2023-08-13 04:20:00+00:00,busbar,,L3 Current (Max),A,34.75
603909,Grove Estate Steynton,2023-08-13 04:20:00+00:00,busbar,,L3 Current (RMS),A,34.62
603909,Grove Estate Steynton,2023-08-13 04:20:00+00:00,busbar,,L2 Current (Min),A,62.38
603909,Grove Estate Steynton,2023-08-13 04:20:00+00:00,busbar,,L2 Current (Max),A,62.62
603909,Grove Estate Steynton,2023-08-13 04:20:00+00:00,busbar,,L2 Current (RMS),A,62.5
603909,Grove Estate Steynton,2023-08-13 04:20:00+00:00,busbar,,L1 Current (Min),A,56.88
603909,Grove Estate Steynton,2023-08-13 04:20:00+00:00,busbar,,L1 Current (Max),A,59.12
603909,Grove Estate Steynton,2023-08-13 04:20:00+00:00,busbar,,L1 Current (RMS),A,57.88
603909,Grove Estate Steynton,2023-08-13 04:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 04:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 04:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 04:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.88
603909,Grove Estate Steynton,2023-08-13 04:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 04:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.13
603909,Grove Estate Steynton,2023-08-13 04:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 04:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.5
603909,Grove Estate Steynton,2023-08-13 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 04:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9576100000000001
603909,Grove Estate Steynton,2023-08-13 04:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9741799999999999
603909,Grove Estate Steynton,2023-08-13 04:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9744299999999999
603909,Grove Estate Steynton,2023-08-13 04:10:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-13 04:10:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-13 04:10:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-13 04:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 04:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 04:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 04:10:00+00:00,feeder,,L3 Current (Min),A,15.88
603909,Grove Estate Steynton,2023-08-13 04:10:00+00:00,feeder,,L3 Current (Max),A,16.0
603909,Grove Estate Steynton,2023-08-13 04:10:00+00:00,feeder,,L3 Current (RMS),A,16.0
603909,Grove Estate Steynton,2023-08-13 04:10:00+00:00,feeder,,L2 Current (Min),A,23.0
603909,Grove Estate Steynton,2023-08-13 04:10:00+00:00,feeder,,L2 Current (Max),A,23.12
603909,Grove Estate Steynton,2023-08-13 04:10:00+00:00,feeder,,L2 Current (RMS),A,23.12
603909,Grove Estate Steynton,2023-08-13 04:10:00+00:00,feeder,,L1 Current (Min),A,27.88
603909,Grove Estate Steynton,2023-08-13 04:10:00+00:00,feeder,,L1 Current (Max),A,28.12
603909,Grove Estate Steynton,2023-08-13 04:10:00+00:00,feeder,,L1 Current (RMS),A,28.0
603909,Grove Estate Steynton,2023-08-13 04:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 04:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,16.75
603909,Grove Estate Steynton,2023-08-13 04:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 04:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-17.13
603909,Grove Estate Steynton,2023-08-13 04:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 04:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,94.94
603909,Grove Estate Steynton,2023-08-13 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 04:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.1237
603909,Grove Estate Steynton,2023-08-13 04:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.13655
603909,Grove Estate Steynton,2023-08-13 04:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.10103
603909,Grove Estate Steynton,2023-08-13 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 04:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 04:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 04:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 04:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 04:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-13 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 04:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 04:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 04:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 04:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 04:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 04:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-13.19
603909,Grove Estate Steynton,2023-08-13 04:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 04:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.5
603909,Grove Estate Steynton,2023-08-13 04:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 04:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.25
603909,Grove Estate Steynton,2023-08-13 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 04:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8699899999999999
603909,Grove Estate Steynton,2023-08-13 04:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9653299999999999
603909,Grove Estate Steynton,2023-08-13 04:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.89023
603909,Grove Estate Steynton,2023-08-13 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-13 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-13 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-13 04:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 04:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 04:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 04:10:00+00:00,feeder,20.0,L3 Current (Min),A,9.5
603909,Grove Estate Steynton,2023-08-13 04:10:00+00:00,feeder,20.0,L3 Current (Max),A,10.62
603909,Grove Estate Steynton,2023-08-13 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,9.88
603909,Grove Estate Steynton,2023-08-13 04:10:00+00:00,feeder,20.0,L2 Current (Min),A,22.38
603909,Grove Estate Steynton,2023-08-13 04:10:00+00:00,feeder,20.0,L2 Current (Max),A,22.5
603909,Grove Estate Steynton,2023-08-13 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,22.5
603909,Grove Estate Steynton,2023-08-13 04:10:00+00:00,feeder,20.0,L1 Current (Min),A,21.88
603909,Grove Estate Steynton,2023-08-13 04:10:00+00:00,feeder,20.0,L1 Current (Max),A,22.0
603909,Grove Estate Steynton,2023-08-13 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,21.88
603909,Grove Estate Steynton,2023-08-13 04:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 04:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-30.31
603909,Grove Estate Steynton,2023-08-13 04:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 04:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-3.0
603909,Grove Estate Steynton,2023-08-13 04:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 04:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.81
603909,Grove Estate Steynton,2023-08-13 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 04:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.7912600000000001
603909,Grove Estate Steynton,2023-08-13 04:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9377700000000001
603909,Grove Estate Steynton,2023-08-13 04:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96936
603909,Grove Estate Steynton,2023-08-13 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-13 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-13 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-13 04:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 04:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 04:10:00+00:00,feeder,10.0,L3 Current (Min),A,9.88
603909,Grove Estate Steynton,2023-08-13 04:10:00+00:00,feeder,10.0,L3 Current (Max),A,10.12
603909,Grove Estate Steynton,2023-08-13 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.0
603909,Grove Estate Steynton,2023-08-13 04:10:00+00:00,feeder,10.0,L2 Current (Min),A,9.0
603909,Grove Estate Steynton,2023-08-13 04:10:00+00:00,feeder,10.0,L2 Current (Max),A,9.0
603909,Grove Estate Steynton,2023-08-13 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
603909,Grove Estate Steynton,2023-08-13 04:10:00+00:00,feeder,10.0,L1 Current (Min),A,6.62
603909,Grove Estate Steynton,2023-08-13 04:10:00+00:00,feeder,10.0,L1 Current (Max),A,6.88
603909,Grove Estate Steynton,2023-08-13 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.75
603909,Grove Estate Steynton,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage (Min),V,239.83
603909,Grove Estate Steynton,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage (Max),V,240.12
603909,Grove Estate Steynton,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.95
603909,Grove Estate Steynton,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage (Min),V,239.02
603909,Grove Estate Steynton,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage (Max),V,239.31
603909,Grove Estate Steynton,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.16
603909,Grove Estate Steynton,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage (Min),V,238.69
603909,Grove Estate Steynton,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage (Max),V,239.16
603909,Grove Estate Steynton,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.83
603909,Grove Estate Steynton,2023-08-13 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 04:10:00+00:00,busbar,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-13 04:10:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-13 04:10:00+00:00,busbar,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-13 04:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 04:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 04:10:00+00:00,busbar,,L3 Current (Min),A,34.25
603909,Grove Estate Steynton,2023-08-13 04:10:00+00:00,busbar,,L3 Current (Max),A,35.62
603909,Grove Estate Steynton,2023-08-13 04:10:00+00:00,busbar,,L3 Current (RMS),A,34.75
603909,Grove Estate Steynton,2023-08-13 04:10:00+00:00,busbar,,L2 Current (Min),A,54.25
603909,Grove Estate Steynton,2023-08-13 04:10:00+00:00,busbar,,L2 Current (Max),A,54.25
603909,Grove Estate Steynton,2023-08-13 04:10:00+00:00,busbar,,L2 Current (RMS),A,54.25
603909,Grove Estate Steynton,2023-08-13 04:10:00+00:00,busbar,,L1 Current (Min),A,55.88
603909,Grove Estate Steynton,2023-08-13 04:10:00+00:00,busbar,,L1 Current (Max),A,56.12
603909,Grove Estate Steynton,2023-08-13 04:10:00+00:00,busbar,,L1 Current (RMS),A,56.0
603909,Grove Estate Steynton,2023-08-13 04:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 04:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 04:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 04:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,6.94
603909,Grove Estate Steynton,2023-08-13 04:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 04:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.88
603909,Grove Estate Steynton,2023-08-13 04:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 04:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.38
603909,Grove Estate Steynton,2023-08-13 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-13 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 04:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9628
603909,Grove Estate Steynton,2023-08-13 04:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9769899999999999
603909,Grove Estate Steynton,2023-08-13 04:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.97391
603909,Grove Estate Steynton,2023-08-13 04:00:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-13 04:00:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-13 04:00:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-13 04:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 04:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 04:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 04:00:00+00:00,feeder,,L3 Current (Min),A,18.38
603909,Grove Estate Steynton,2023-08-13 04:00:00+00:00,feeder,,L3 Current (Max),A,18.38
603909,Grove Estate Steynton,2023-08-13 04:00:00+00:00,feeder,,L3 Current (RMS),A,18.38
603909,Grove Estate Steynton,2023-08-13 04:00:00+00:00,feeder,,L2 Current (Min),A,23.62
603909,Grove Estate Steynton,2023-08-13 04:00:00+00:00,feeder,,L2 Current (Max),A,23.62
603909,Grove Estate Steynton,2023-08-13 04:00:00+00:00,feeder,,L2 Current (RMS),A,23.62
603909,Grove Estate Steynton,2023-08-13 04:00:00+00:00,feeder,,L1 Current (Min),A,27.62
603909,Grove Estate Steynton,2023-08-13 04:00:00+00:00,feeder,,L1 Current (Max),A,27.62
603909,Grove Estate Steynton,2023-08-13 04:00:00+00:00,feeder,,L1 Current (RMS),A,27.62
603909,Grove Estate Steynton,2023-08-13 04:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 04:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-80.63
603909,Grove Estate Steynton,2023-08-13 04:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 04:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-62.37
603909,Grove Estate Steynton,2023-08-13 04:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 04:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-46.88
603909,Grove Estate Steynton,2023-08-13 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
