Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-13 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 04:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,-0.0027
603909,Grove Estate Steynton,2023-08-13 04:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.08595
603909,Grove Estate Steynton,2023-08-13 04:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.034319999999999996
603909,Grove Estate Steynton,2023-08-13 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 04:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 04:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 04:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 04:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 04:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-13 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-13 04:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 04:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 04:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 04:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 04:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 04:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-21.06
603909,Grove Estate Steynton,2023-08-13 04:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 04:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,5.06
603909,Grove Estate Steynton,2023-08-13 04:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 04:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-20.12
603909,Grove Estate Steynton,2023-08-13 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 04:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.79123
603909,Grove Estate Steynton,2023-08-13 04:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9649700000000001
603909,Grove Estate Steynton,2023-08-13 04:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.88956
603909,Grove Estate Steynton,2023-08-13 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-13 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-13 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-13 04:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 04:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 04:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 04:00:00+00:00,feeder,20.0,L3 Current (Min),A,9.75
603909,Grove Estate Steynton,2023-08-13 04:00:00+00:00,feeder,20.0,L3 Current (Max),A,10.75
603909,Grove Estate Steynton,2023-08-13 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.25
603909,Grove Estate Steynton,2023-08-13 04:00:00+00:00,feeder,20.0,L2 Current (Min),A,23.0
603909,Grove Estate Steynton,2023-08-13 04:00:00+00:00,feeder,20.0,L2 Current (Max),A,23.12
603909,Grove Estate Steynton,2023-08-13 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,23.0
603909,Grove Estate Steynton,2023-08-13 04:00:00+00:00,feeder,20.0,L1 Current (Min),A,22.5
603909,Grove Estate Steynton,2023-08-13 04:00:00+00:00,feeder,20.0,L1 Current (Max),A,22.5
603909,Grove Estate Steynton,2023-08-13 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,22.5
603909,Grove Estate Steynton,2023-08-13 04:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 04:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-37.13
603909,Grove Estate Steynton,2023-08-13 04:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 04:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-12.13
603909,Grove Estate Steynton,2023-08-13 04:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 04:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.69
603909,Grove Estate Steynton,2023-08-13 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 04:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.72711
603909,Grove Estate Steynton,2023-08-13 04:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.91446
603909,Grove Estate Steynton,2023-08-13 04:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9701200000000001
603909,Grove Estate Steynton,2023-08-13 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-13 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-13 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-13 04:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 04:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 04:00:00+00:00,feeder,10.0,L3 Current (Min),A,10.88
603909,Grove Estate Steynton,2023-08-13 04:00:00+00:00,feeder,10.0,L3 Current (Max),A,11.0
603909,Grove Estate Steynton,2023-08-13 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.88
603909,Grove Estate Steynton,2023-08-13 04:00:00+00:00,feeder,10.0,L2 Current (Min),A,8.62
603909,Grove Estate Steynton,2023-08-13 04:00:00+00:00,feeder,10.0,L2 Current (Max),A,8.62
603909,Grove Estate Steynton,2023-08-13 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.62
603909,Grove Estate Steynton,2023-08-13 04:00:00+00:00,feeder,10.0,L1 Current (Min),A,6.62
603909,Grove Estate Steynton,2023-08-13 04:00:00+00:00,feeder,10.0,L1 Current (Max),A,6.75
603909,Grove Estate Steynton,2023-08-13 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.62
603909,Grove Estate Steynton,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage (Min),V,240.45
603909,Grove Estate Steynton,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage (Max),V,240.53
603909,Grove Estate Steynton,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
603909,Grove Estate Steynton,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage (Min),V,239.06
603909,Grove Estate Steynton,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage (Max),V,239.22
603909,Grove Estate Steynton,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.14
603909,Grove Estate Steynton,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage (Min),V,239.42
603909,Grove Estate Steynton,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage (Max),V,239.59
603909,Grove Estate Steynton,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
603909,Grove Estate Steynton,2023-08-13 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 04:00:00+00:00,busbar,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-13 04:00:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-13 04:00:00+00:00,busbar,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-13 04:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 04:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 04:00:00+00:00,busbar,,L3 Current (Min),A,36.5
603909,Grove Estate Steynton,2023-08-13 04:00:00+00:00,busbar,,L3 Current (Max),A,36.88
603909,Grove Estate Steynton,2023-08-13 04:00:00+00:00,busbar,,L3 Current (RMS),A,36.62
603909,Grove Estate Steynton,2023-08-13 04:00:00+00:00,busbar,,L2 Current (Min),A,54.62
603909,Grove Estate Steynton,2023-08-13 04:00:00+00:00,busbar,,L2 Current (Max),A,54.75
603909,Grove Estate Steynton,2023-08-13 04:00:00+00:00,busbar,,L2 Current (RMS),A,54.62
603909,Grove Estate Steynton,2023-08-13 04:00:00+00:00,busbar,,L1 Current (Min),A,56.0
603909,Grove Estate Steynton,2023-08-13 04:00:00+00:00,busbar,,L1 Current (Max),A,56.12
603909,Grove Estate Steynton,2023-08-13 04:00:00+00:00,busbar,,L1 Current (RMS),A,56.12
603909,Grove Estate Steynton,2023-08-13 04:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 04:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 03:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 03:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.25
603909,Grove Estate Steynton,2023-08-13 03:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 03:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.31
603909,Grove Estate Steynton,2023-08-13 03:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 03:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.25
603909,Grove Estate Steynton,2023-08-13 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 03:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9584299999999999
603909,Grove Estate Steynton,2023-08-13 03:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.97446
603909,Grove Estate Steynton,2023-08-13 03:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.97919
603909,Grove Estate Steynton,2023-08-13 03:50:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-13 03:50:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-13 03:50:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-13 03:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 03:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 03:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 03:50:00+00:00,feeder,,L3 Current (Min),A,16.0
603909,Grove Estate Steynton,2023-08-13 03:50:00+00:00,feeder,,L3 Current (Max),A,16.0
603909,Grove Estate Steynton,2023-08-13 03:50:00+00:00,feeder,,L3 Current (RMS),A,16.0
603909,Grove Estate Steynton,2023-08-13 03:50:00+00:00,feeder,,L2 Current (Min),A,22.62
603909,Grove Estate Steynton,2023-08-13 03:50:00+00:00,feeder,,L2 Current (Max),A,22.75
603909,Grove Estate Steynton,2023-08-13 03:50:00+00:00,feeder,,L2 Current (RMS),A,22.75
603909,Grove Estate Steynton,2023-08-13 03:50:00+00:00,feeder,,L1 Current (Min),A,28.38
603909,Grove Estate Steynton,2023-08-13 03:50:00+00:00,feeder,,L1 Current (Max),A,28.38
603909,Grove Estate Steynton,2023-08-13 03:50:00+00:00,feeder,,L1 Current (RMS),A,28.38
603909,Grove Estate Steynton,2023-08-13 03:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 03:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-67.69
603909,Grove Estate Steynton,2023-08-13 03:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 03:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,22.06
603909,Grove Estate Steynton,2023-08-13 03:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 03:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-117.94
603909,Grove Estate Steynton,2023-08-13 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 03:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.05354
603909,Grove Estate Steynton,2023-08-13 03:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.055220000000000005
603909,Grove Estate Steynton,2023-08-13 03:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.11582999999999999
603909,Grove Estate Steynton,2023-08-13 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 03:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 03:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 03:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 03:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 03:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-13 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 03:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 03:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 03:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 03:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 03:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 03:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-16.25
603909,Grove Estate Steynton,2023-08-13 03:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 03:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,3.12
603909,Grove Estate Steynton,2023-08-13 03:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 03:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.5
603909,Grove Estate Steynton,2023-08-13 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 03:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8426799999999999
603909,Grove Estate Steynton,2023-08-13 03:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96362
603909,Grove Estate Steynton,2023-08-13 03:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9066799999999999
603909,Grove Estate Steynton,2023-08-13 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-13 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-13 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-13 03:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 03:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 03:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 03:50:00+00:00,feeder,20.0,L3 Current (Min),A,9.38
603909,Grove Estate Steynton,2023-08-13 03:50:00+00:00,feeder,20.0,L3 Current (Max),A,10.12
603909,Grove Estate Steynton,2023-08-13 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,9.88
603909,Grove Estate Steynton,2023-08-13 03:50:00+00:00,feeder,20.0,L2 Current (Min),A,22.88
603909,Grove Estate Steynton,2023-08-13 03:50:00+00:00,feeder,20.0,L2 Current (Max),A,22.88
603909,Grove Estate Steynton,2023-08-13 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.88
603909,Grove Estate Steynton,2023-08-13 03:50:00+00:00,feeder,20.0,L1 Current (Min),A,23.88
603909,Grove Estate Steynton,2023-08-13 03:50:00+00:00,feeder,20.0,L1 Current (Max),A,23.88
603909,Grove Estate Steynton,2023-08-13 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.88
603909,Grove Estate Steynton,2023-08-13 03:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 03:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.81
603909,Grove Estate Steynton,2023-08-13 03:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 03:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-13.5
603909,Grove Estate Steynton,2023-08-13 03:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 03:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,8.13
603909,Grove Estate Steynton,2023-08-13 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 03:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9598399999999999
603909,Grove Estate Steynton,2023-08-13 03:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9072600000000001
603909,Grove Estate Steynton,2023-08-13 03:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96762
603909,Grove Estate Steynton,2023-08-13 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-13 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-13 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-13 03:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 03:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 03:50:00+00:00,feeder,10.0,L3 Current (Min),A,27.0
603909,Grove Estate Steynton,2023-08-13 03:50:00+00:00,feeder,10.0,L3 Current (Max),A,27.12
603909,Grove Estate Steynton,2023-08-13 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,27.0
603909,Grove Estate Steynton,2023-08-13 03:50:00+00:00,feeder,10.0,L2 Current (Min),A,8.5
603909,Grove Estate Steynton,2023-08-13 03:50:00+00:00,feeder,10.0,L2 Current (Max),A,8.62
603909,Grove Estate Steynton,2023-08-13 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.62
603909,Grove Estate Steynton,2023-08-13 03:50:00+00:00,feeder,10.0,L1 Current (Min),A,7.25
603909,Grove Estate Steynton,2023-08-13 03:50:00+00:00,feeder,10.0,L1 Current (Max),A,7.25
603909,Grove Estate Steynton,2023-08-13 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.25
603909,Grove Estate Steynton,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage (Min),V,241.5
603909,Grove Estate Steynton,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage (Max),V,241.52
603909,Grove Estate Steynton,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
603909,Grove Estate Steynton,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage (Min),V,240.48
603909,Grove Estate Steynton,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage (Max),V,240.48
603909,Grove Estate Steynton,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
603909,Grove Estate Steynton,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage (Min),V,240.16
603909,Grove Estate Steynton,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage (Max),V,240.19
603909,Grove Estate Steynton,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
603909,Grove Estate Steynton,2023-08-13 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 03:50:00+00:00,busbar,,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-13 03:50:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-13 03:50:00+00:00,busbar,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-13 03:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 03:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 03:50:00+00:00,busbar,,L3 Current (Min),A,51.75
603909,Grove Estate Steynton,2023-08-13 03:50:00+00:00,busbar,,L3 Current (Max),A,52.0
603909,Grove Estate Steynton,2023-08-13 03:50:00+00:00,busbar,,L3 Current (RMS),A,51.88
603909,Grove Estate Steynton,2023-08-13 03:50:00+00:00,busbar,,L2 Current (Min),A,53.5
603909,Grove Estate Steynton,2023-08-13 03:50:00+00:00,busbar,,L2 Current (Max),A,53.62
603909,Grove Estate Steynton,2023-08-13 03:50:00+00:00,busbar,,L2 Current (RMS),A,53.5
603909,Grove Estate Steynton,2023-08-13 03:50:00+00:00,busbar,,L1 Current (Min),A,58.62
603909,Grove Estate Steynton,2023-08-13 03:50:00+00:00,busbar,,L1 Current (Max),A,58.62
603909,Grove Estate Steynton,2023-08-13 03:50:00+00:00,busbar,,L1 Current (RMS),A,58.62
603909,Grove Estate Steynton,2023-08-13 03:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 03:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 03:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 03:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.31
603909,Grove Estate Steynton,2023-08-13 03:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 03:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.19
603909,Grove Estate Steynton,2023-08-13 03:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 03:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.44
603909,Grove Estate Steynton,2023-08-13 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 03:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.95239
603909,Grove Estate Steynton,2023-08-13 03:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.96725
603909,Grove Estate Steynton,2023-08-13 03:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9783
603909,Grove Estate Steynton,2023-08-13 03:40:00+00:00,feeder,,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-13 03:40:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-13 03:40:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-13 03:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 03:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 03:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 03:40:00+00:00,feeder,,L3 Current (Min),A,15.12
603909,Grove Estate Steynton,2023-08-13 03:40:00+00:00,feeder,,L3 Current (Max),A,15.12
603909,Grove Estate Steynton,2023-08-13 03:40:00+00:00,feeder,,L3 Current (RMS),A,15.12
603909,Grove Estate Steynton,2023-08-13 03:40:00+00:00,feeder,,L2 Current (Min),A,22.25
603909,Grove Estate Steynton,2023-08-13 03:40:00+00:00,feeder,,L2 Current (Max),A,22.38
603909,Grove Estate Steynton,2023-08-13 03:40:00+00:00,feeder,,L2 Current (RMS),A,22.25
603909,Grove Estate Steynton,2023-08-13 03:40:00+00:00,feeder,,L1 Current (Min),A,28.38
603909,Grove Estate Steynton,2023-08-13 03:40:00+00:00,feeder,,L1 Current (Max),A,28.38
603909,Grove Estate Steynton,2023-08-13 03:40:00+00:00,feeder,,L1 Current (RMS),A,28.38
603909,Grove Estate Steynton,2023-08-13 03:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 03:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,87.25
603909,Grove Estate Steynton,2023-08-13 03:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 03:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-94.06
603909,Grove Estate Steynton,2023-08-13 03:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 03:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,142.31
603909,Grove Estate Steynton,2023-08-13 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 03:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.02922
603909,Grove Estate Steynton,2023-08-13 03:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.02535
603909,Grove Estate Steynton,2023-08-13 03:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.10008
603909,Grove Estate Steynton,2023-08-13 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 03:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 03:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 03:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 03:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 03:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 03:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 03:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 03:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 03:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 03:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 03:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-15.31
603909,Grove Estate Steynton,2023-08-13 03:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 03:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,5.06
603909,Grove Estate Steynton,2023-08-13 03:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 03:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.5
603909,Grove Estate Steynton,2023-08-13 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 03:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.85669
603909,Grove Estate Steynton,2023-08-13 03:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96088
603909,Grove Estate Steynton,2023-08-13 03:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9232799999999999
603909,Grove Estate Steynton,2023-08-13 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-13 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-13 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-13 03:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 03:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 03:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 03:40:00+00:00,feeder,20.0,L3 Current (Min),A,9.5
603909,Grove Estate Steynton,2023-08-13 03:40:00+00:00,feeder,20.0,L3 Current (Max),A,9.62
603909,Grove Estate Steynton,2023-08-13 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,9.5
603909,Grove Estate Steynton,2023-08-13 03:40:00+00:00,feeder,20.0,L2 Current (Min),A,22.62
603909,Grove Estate Steynton,2023-08-13 03:40:00+00:00,feeder,20.0,L2 Current (Max),A,22.62
603909,Grove Estate Steynton,2023-08-13 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.62
603909,Grove Estate Steynton,2023-08-13 03:40:00+00:00,feeder,20.0,L1 Current (Min),A,25.25
603909,Grove Estate Steynton,2023-08-13 03:40:00+00:00,feeder,20.0,L1 Current (Max),A,25.25
603909,Grove Estate Steynton,2023-08-13 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,25.25
603909,Grove Estate Steynton,2023-08-13 03:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 03:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.25
603909,Grove Estate Steynton,2023-08-13 03:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 03:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-22.0
603909,Grove Estate Steynton,2023-08-13 03:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 03:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.06
603909,Grove Estate Steynton,2023-08-13 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 03:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9726600000000001
603909,Grove Estate Steynton,2023-08-13 03:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.86069
603909,Grove Estate Steynton,2023-08-13 03:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9712799999999999
603909,Grove Estate Steynton,2023-08-13 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-13 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-13 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-13 03:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 03:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 03:40:00+00:00,feeder,10.0,L3 Current (Min),A,28.62
603909,Grove Estate Steynton,2023-08-13 03:40:00+00:00,feeder,10.0,L3 Current (Max),A,28.62
603909,Grove Estate Steynton,2023-08-13 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,28.62
603909,Grove Estate Steynton,2023-08-13 03:40:00+00:00,feeder,10.0,L2 Current (Min),A,8.5
603909,Grove Estate Steynton,2023-08-13 03:40:00+00:00,feeder,10.0,L2 Current (Max),A,8.5
603909,Grove Estate Steynton,2023-08-13 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
603909,Grove Estate Steynton,2023-08-13 03:40:00+00:00,feeder,10.0,L1 Current (Min),A,7.12
603909,Grove Estate Steynton,2023-08-13 03:40:00+00:00,feeder,10.0,L1 Current (Max),A,7.12
603909,Grove Estate Steynton,2023-08-13 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.12
603909,Grove Estate Steynton,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage (Min),V,241.16
603909,Grove Estate Steynton,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage (Max),V,241.17
603909,Grove Estate Steynton,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
603909,Grove Estate Steynton,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage (Min),V,240.22
603909,Grove Estate Steynton,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage (Max),V,240.27
603909,Grove Estate Steynton,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
603909,Grove Estate Steynton,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage (Min),V,240.02
603909,Grove Estate Steynton,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage (Max),V,240.05
603909,Grove Estate Steynton,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.03
603909,Grove Estate Steynton,2023-08-13 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 03:40:00+00:00,busbar,,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-13 03:40:00+00:00,busbar,,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-13 03:40:00+00:00,busbar,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-13 03:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 03:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 03:40:00+00:00,busbar,,L3 Current (Min),A,52.25
603909,Grove Estate Steynton,2023-08-13 03:40:00+00:00,busbar,,L3 Current (Max),A,52.62
603909,Grove Estate Steynton,2023-08-13 03:40:00+00:00,busbar,,L3 Current (RMS),A,52.5
603909,Grove Estate Steynton,2023-08-13 03:40:00+00:00,busbar,,L2 Current (Min),A,52.38
603909,Grove Estate Steynton,2023-08-13 03:40:00+00:00,busbar,,L2 Current (Max),A,52.5
603909,Grove Estate Steynton,2023-08-13 03:40:00+00:00,busbar,,L2 Current (RMS),A,52.5
603909,Grove Estate Steynton,2023-08-13 03:40:00+00:00,busbar,,L1 Current (Min),A,60.25
603909,Grove Estate Steynton,2023-08-13 03:40:00+00:00,busbar,,L1 Current (Max),A,60.38
603909,Grove Estate Steynton,2023-08-13 03:40:00+00:00,busbar,,L1 Current (RMS),A,60.25
603909,Grove Estate Steynton,2023-08-13 03:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 03:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 03:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 03:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.62
603909,Grove Estate Steynton,2023-08-13 03:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 03:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.5
603909,Grove Estate Steynton,2023-08-13 03:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 03:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.69
603909,Grove Estate Steynton,2023-08-13 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 03:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.95999
603909,Grove Estate Steynton,2023-08-13 03:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9766799999999999
603909,Grove Estate Steynton,2023-08-13 03:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9718899999999999
603909,Grove Estate Steynton,2023-08-13 03:30:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-13 03:30:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-13 03:30:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-13 03:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 03:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 03:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 03:30:00+00:00,feeder,,L3 Current (Min),A,15.75
603909,Grove Estate Steynton,2023-08-13 03:30:00+00:00,feeder,,L3 Current (Max),A,15.88
603909,Grove Estate Steynton,2023-08-13 03:30:00+00:00,feeder,,L3 Current (RMS),A,15.88
603909,Grove Estate Steynton,2023-08-13 03:30:00+00:00,feeder,,L2 Current (Min),A,23.12
603909,Grove Estate Steynton,2023-08-13 03:30:00+00:00,feeder,,L2 Current (Max),A,23.25
603909,Grove Estate Steynton,2023-08-13 03:30:00+00:00,feeder,,L2 Current (RMS),A,23.25
603909,Grove Estate Steynton,2023-08-13 03:30:00+00:00,feeder,,L1 Current (Min),A,27.38
603909,Grove Estate Steynton,2023-08-13 03:30:00+00:00,feeder,,L1 Current (Max),A,27.38
603909,Grove Estate Steynton,2023-08-13 03:30:00+00:00,feeder,,L1 Current (RMS),A,27.38
603909,Grove Estate Steynton,2023-08-13 03:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 03:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-162.75
603909,Grove Estate Steynton,2023-08-13 03:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 03:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,67.81
603909,Grove Estate Steynton,2023-08-13 03:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 03:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-21.12
603909,Grove Estate Steynton,2023-08-13 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 03:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.15400999999999998
603909,Grove Estate Steynton,2023-08-13 03:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.10817
603909,Grove Estate Steynton,2023-08-13 03:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.03767
603909,Grove Estate Steynton,2023-08-13 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 03:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 03:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 03:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 03:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 03:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-13 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 03:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 03:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 03:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 03:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 03:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 03:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-22.88
603909,Grove Estate Steynton,2023-08-13 03:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 03:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.75
603909,Grove Estate Steynton,2023-08-13 03:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 03:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-20.94
603909,Grove Estate Steynton,2023-08-13 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 03:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7700199999999999
603909,Grove Estate Steynton,2023-08-13 03:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95306
603909,Grove Estate Steynton,2023-08-13 03:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8707600000000001
603909,Grove Estate Steynton,2023-08-13 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-13 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-13 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-13 03:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 03:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 03:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 03:30:00+00:00,feeder,20.0,L3 Current (Min),A,9.38
603909,Grove Estate Steynton,2023-08-13 03:30:00+00:00,feeder,20.0,L3 Current (Max),A,9.75
603909,Grove Estate Steynton,2023-08-13 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,9.5
603909,Grove Estate Steynton,2023-08-13 03:30:00+00:00,feeder,20.0,L2 Current (Min),A,20.5
603909,Grove Estate Steynton,2023-08-13 03:30:00+00:00,feeder,20.0,L2 Current (Max),A,20.5
603909,Grove Estate Steynton,2023-08-13 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,20.5
603909,Grove Estate Steynton,2023-08-13 03:30:00+00:00,feeder,20.0,L1 Current (Min),A,22.5
603909,Grove Estate Steynton,2023-08-13 03:30:00+00:00,feeder,20.0,L1 Current (Max),A,22.62
603909,Grove Estate Steynton,2023-08-13 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,22.5
603909,Grove Estate Steynton,2023-08-13 03:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 03:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.13
603909,Grove Estate Steynton,2023-08-13 03:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 03:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-26.38
603909,Grove Estate Steynton,2023-08-13 03:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 03:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.5
603909,Grove Estate Steynton,2023-08-13 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 03:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97693
603909,Grove Estate Steynton,2023-08-13 03:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.81195
603909,Grove Estate Steynton,2023-08-13 03:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95837
603909,Grove Estate Steynton,2023-08-13 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-13 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-13 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-13 03:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 03:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 03:30:00+00:00,feeder,10.0,L3 Current (Min),A,29.75
603909,Grove Estate Steynton,2023-08-13 03:30:00+00:00,feeder,10.0,L3 Current (Max),A,29.75
603909,Grove Estate Steynton,2023-08-13 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,29.75
603909,Grove Estate Steynton,2023-08-13 03:30:00+00:00,feeder,10.0,L2 Current (Min),A,7.5
603909,Grove Estate Steynton,2023-08-13 03:30:00+00:00,feeder,10.0,L2 Current (Max),A,7.62
603909,Grove Estate Steynton,2023-08-13 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.62
603909,Grove Estate Steynton,2023-08-13 03:30:00+00:00,feeder,10.0,L1 Current (Min),A,5.75
603909,Grove Estate Steynton,2023-08-13 03:30:00+00:00,feeder,10.0,L1 Current (Max),A,5.88
603909,Grove Estate Steynton,2023-08-13 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.75
603909,Grove Estate Steynton,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage (Min),V,240.56
603909,Grove Estate Steynton,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage (Max),V,240.73
603909,Grove Estate Steynton,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
603909,Grove Estate Steynton,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage (Min),V,239.62
603909,Grove Estate Steynton,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage (Max),V,239.73
603909,Grove Estate Steynton,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.7
603909,Grove Estate Steynton,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage (Min),V,239.44
603909,Grove Estate Steynton,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage (Max),V,239.48
603909,Grove Estate Steynton,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
603909,Grove Estate Steynton,2023-08-13 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-13 03:30:00+00:00,busbar,,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-13 03:30:00+00:00,busbar,,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-13 03:30:00+00:00,busbar,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-13 03:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 03:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 03:30:00+00:00,busbar,,L3 Current (Min),A,53.25
603909,Grove Estate Steynton,2023-08-13 03:30:00+00:00,busbar,,L3 Current (Max),A,54.0
603909,Grove Estate Steynton,2023-08-13 03:30:00+00:00,busbar,,L3 Current (RMS),A,53.75
603909,Grove Estate Steynton,2023-08-13 03:30:00+00:00,busbar,,L2 Current (Min),A,50.38
603909,Grove Estate Steynton,2023-08-13 03:30:00+00:00,busbar,,L2 Current (Max),A,50.62
603909,Grove Estate Steynton,2023-08-13 03:30:00+00:00,busbar,,L2 Current (RMS),A,50.5
603909,Grove Estate Steynton,2023-08-13 03:30:00+00:00,busbar,,L1 Current (Min),A,54.88
603909,Grove Estate Steynton,2023-08-13 03:30:00+00:00,busbar,,L1 Current (Max),A,55.0
603909,Grove Estate Steynton,2023-08-13 03:30:00+00:00,busbar,,L1 Current (RMS),A,54.88
603909,Grove Estate Steynton,2023-08-13 03:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 03:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 03:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 03:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.69
603909,Grove Estate Steynton,2023-08-13 03:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 03:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.94
603909,Grove Estate Steynton,2023-08-13 03:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 03:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.31
603909,Grove Estate Steynton,2023-08-13 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
