Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-13 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-13 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 02:50:00+00:00,busbar,,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-13 02:50:00+00:00,busbar,,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-13 02:50:00+00:00,busbar,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-13 02:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 02:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 02:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 02:50:00+00:00,busbar,,L3 Current (Min),A,63.62
603909,Grove Estate Steynton,2023-08-13 02:50:00+00:00,busbar,,L3 Current (Max),A,64.25
603909,Grove Estate Steynton,2023-08-13 02:50:00+00:00,busbar,,L3 Current (RMS),A,63.88
603909,Grove Estate Steynton,2023-08-13 02:50:00+00:00,busbar,,L2 Current (Min),A,53.0
603909,Grove Estate Steynton,2023-08-13 02:50:00+00:00,busbar,,L2 Current (Max),A,53.12
603909,Grove Estate Steynton,2023-08-13 02:50:00+00:00,busbar,,L2 Current (RMS),A,53.0
603909,Grove Estate Steynton,2023-08-13 02:50:00+00:00,busbar,,L1 Current (Min),A,53.0
603909,Grove Estate Steynton,2023-08-13 02:50:00+00:00,busbar,,L1 Current (Max),A,53.38
603909,Grove Estate Steynton,2023-08-13 02:50:00+00:00,busbar,,L1 Current (RMS),A,53.12
603909,Grove Estate Steynton,2023-08-13 02:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 02:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 02:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 02:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.38
603909,Grove Estate Steynton,2023-08-13 02:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 02:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.75
603909,Grove Estate Steynton,2023-08-13 02:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 02:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.06
603909,Grove Estate Steynton,2023-08-13 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 02:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.96262
603909,Grove Estate Steynton,2023-08-13 02:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.97949
603909,Grove Estate Steynton,2023-08-13 02:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.98108
603909,Grove Estate Steynton,2023-08-13 02:40:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-13 02:40:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-13 02:40:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-13 02:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 02:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 02:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 02:40:00+00:00,feeder,,L3 Current (Min),A,16.5
603909,Grove Estate Steynton,2023-08-13 02:40:00+00:00,feeder,,L3 Current (Max),A,16.62
603909,Grove Estate Steynton,2023-08-13 02:40:00+00:00,feeder,,L3 Current (RMS),A,16.5
603909,Grove Estate Steynton,2023-08-13 02:40:00+00:00,feeder,,L2 Current (Min),A,23.62
603909,Grove Estate Steynton,2023-08-13 02:40:00+00:00,feeder,,L2 Current (Max),A,23.75
603909,Grove Estate Steynton,2023-08-13 02:40:00+00:00,feeder,,L2 Current (RMS),A,23.75
603909,Grove Estate Steynton,2023-08-13 02:40:00+00:00,feeder,,L1 Current (Min),A,28.38
603909,Grove Estate Steynton,2023-08-13 02:40:00+00:00,feeder,,L1 Current (Max),A,28.38
603909,Grove Estate Steynton,2023-08-13 02:40:00+00:00,feeder,,L1 Current (RMS),A,28.38
603909,Grove Estate Steynton,2023-08-13 02:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 02:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-53.62
603909,Grove Estate Steynton,2023-08-13 02:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 02:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-125.81
603909,Grove Estate Steynton,2023-08-13 02:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 02:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,0.06
603909,Grove Estate Steynton,2023-08-13 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 02:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.14607
603909,Grove Estate Steynton,2023-08-13 02:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.08199
603909,Grove Estate Steynton,2023-08-13 02:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.13759000000000002
603909,Grove Estate Steynton,2023-08-13 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 02:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 02:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 02:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 02:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 02:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-13 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-13 02:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 02:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 02:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 02:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 02:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 02:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.93
603909,Grove Estate Steynton,2023-08-13 02:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 02:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.19
603909,Grove Estate Steynton,2023-08-13 02:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 02:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.56
603909,Grove Estate Steynton,2023-08-13 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 02:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.88882
603909,Grove Estate Steynton,2023-08-13 02:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97116
603909,Grove Estate Steynton,2023-08-13 02:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9323100000000001
603909,Grove Estate Steynton,2023-08-13 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-13 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-13 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-13 02:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 02:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 02:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 02:40:00+00:00,feeder,20.0,L3 Current (Min),A,10.5
603909,Grove Estate Steynton,2023-08-13 02:40:00+00:00,feeder,20.0,L3 Current (Max),A,11.12
603909,Grove Estate Steynton,2023-08-13 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.75
603909,Grove Estate Steynton,2023-08-13 02:40:00+00:00,feeder,20.0,L2 Current (Min),A,22.5
603909,Grove Estate Steynton,2023-08-13 02:40:00+00:00,feeder,20.0,L2 Current (Max),A,22.62
603909,Grove Estate Steynton,2023-08-13 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.5
603909,Grove Estate Steynton,2023-08-13 02:40:00+00:00,feeder,20.0,L1 Current (Min),A,25.38
603909,Grove Estate Steynton,2023-08-13 02:40:00+00:00,feeder,20.0,L1 Current (Max),A,25.5
603909,Grove Estate Steynton,2023-08-13 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,25.5
603909,Grove Estate Steynton,2023-08-13 02:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 02:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.25
603909,Grove Estate Steynton,2023-08-13 02:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 02:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-14.06
603909,Grove Estate Steynton,2023-08-13 02:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 02:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.69
603909,Grove Estate Steynton,2023-08-13 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 02:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9833700000000001
603909,Grove Estate Steynton,2023-08-13 02:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.90475
603909,Grove Estate Steynton,2023-08-13 02:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96054
603909,Grove Estate Steynton,2023-08-13 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-13 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-13 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-13 02:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 02:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 02:40:00+00:00,feeder,10.0,L3 Current (Min),A,39.0
603909,Grove Estate Steynton,2023-08-13 02:40:00+00:00,feeder,10.0,L3 Current (Max),A,39.12
603909,Grove Estate Steynton,2023-08-13 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,39.12
603909,Grove Estate Steynton,2023-08-13 02:40:00+00:00,feeder,10.0,L2 Current (Min),A,8.0
603909,Grove Estate Steynton,2023-08-13 02:40:00+00:00,feeder,10.0,L2 Current (Max),A,8.12
603909,Grove Estate Steynton,2023-08-13 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.12
603909,Grove Estate Steynton,2023-08-13 02:40:00+00:00,feeder,10.0,L1 Current (Min),A,6.0
603909,Grove Estate Steynton,2023-08-13 02:40:00+00:00,feeder,10.0,L1 Current (Max),A,6.25
603909,Grove Estate Steynton,2023-08-13 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.12
603909,Grove Estate Steynton,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage (Min),V,240.11
603909,Grove Estate Steynton,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage (Max),V,240.14
603909,Grove Estate Steynton,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
603909,Grove Estate Steynton,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage (Min),V,239.33
603909,Grove Estate Steynton,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage (Max),V,239.38
603909,Grove Estate Steynton,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.36
603909,Grove Estate Steynton,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage (Min),V,239.03
603909,Grove Estate Steynton,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage (Max),V,239.09
603909,Grove Estate Steynton,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
603909,Grove Estate Steynton,2023-08-13 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 02:40:00+00:00,busbar,,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-13 02:40:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-13 02:40:00+00:00,busbar,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-13 02:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 02:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 02:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 02:40:00+00:00,busbar,,L3 Current (Min),A,65.25
603909,Grove Estate Steynton,2023-08-13 02:40:00+00:00,busbar,,L3 Current (Max),A,65.75
603909,Grove Estate Steynton,2023-08-13 02:40:00+00:00,busbar,,L3 Current (RMS),A,65.5
603909,Grove Estate Steynton,2023-08-13 02:40:00+00:00,busbar,,L2 Current (Min),A,53.75
603909,Grove Estate Steynton,2023-08-13 02:40:00+00:00,busbar,,L2 Current (Max),A,53.88
603909,Grove Estate Steynton,2023-08-13 02:40:00+00:00,busbar,,L2 Current (RMS),A,53.88
603909,Grove Estate Steynton,2023-08-13 02:40:00+00:00,busbar,,L1 Current (Min),A,59.38
603909,Grove Estate Steynton,2023-08-13 02:40:00+00:00,busbar,,L1 Current (Max),A,59.62
603909,Grove Estate Steynton,2023-08-13 02:40:00+00:00,busbar,,L1 Current (RMS),A,59.5
603909,Grove Estate Steynton,2023-08-13 02:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 02:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 02:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 02:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.56
603909,Grove Estate Steynton,2023-08-13 02:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 02:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.56
603909,Grove Estate Steynton,2023-08-13 02:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 02:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.0
603909,Grove Estate Steynton,2023-08-13 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 02:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9627399999999999
603909,Grove Estate Steynton,2023-08-13 02:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9778700000000001
603909,Grove Estate Steynton,2023-08-13 02:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9821200000000001
603909,Grove Estate Steynton,2023-08-13 02:30:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-13 02:30:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-13 02:30:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-13 02:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 02:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 02:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 02:30:00+00:00,feeder,,L3 Current (Min),A,17.0
603909,Grove Estate Steynton,2023-08-13 02:30:00+00:00,feeder,,L3 Current (Max),A,17.0
603909,Grove Estate Steynton,2023-08-13 02:30:00+00:00,feeder,,L3 Current (RMS),A,17.0
603909,Grove Estate Steynton,2023-08-13 02:30:00+00:00,feeder,,L2 Current (Min),A,23.75
603909,Grove Estate Steynton,2023-08-13 02:30:00+00:00,feeder,,L2 Current (Max),A,23.88
603909,Grove Estate Steynton,2023-08-13 02:30:00+00:00,feeder,,L2 Current (RMS),A,23.88
603909,Grove Estate Steynton,2023-08-13 02:30:00+00:00,feeder,,L1 Current (Min),A,29.38
603909,Grove Estate Steynton,2023-08-13 02:30:00+00:00,feeder,,L1 Current (Max),A,29.5
603909,Grove Estate Steynton,2023-08-13 02:30:00+00:00,feeder,,L1 Current (RMS),A,29.38
603909,Grove Estate Steynton,2023-08-13 02:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 02:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-11.81
603909,Grove Estate Steynton,2023-08-13 02:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 02:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,35.13
603909,Grove Estate Steynton,2023-08-13 02:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 02:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-79.37
603909,Grove Estate Steynton,2023-08-13 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 02:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.07854
603909,Grove Estate Steynton,2023-08-13 02:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.25096999999999997
603909,Grove Estate Steynton,2023-08-13 02:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.1176
603909,Grove Estate Steynton,2023-08-13 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 02:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 02:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 02:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 02:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 02:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-13 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 02:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 02:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 02:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 02:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 02:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 02:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-9.31
603909,Grove Estate Steynton,2023-08-13 02:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 02:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.12
603909,Grove Estate Steynton,2023-08-13 02:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 02:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.07
603909,Grove Estate Steynton,2023-08-13 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 02:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9087200000000001
603909,Grove Estate Steynton,2023-08-13 02:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9605100000000001
603909,Grove Estate Steynton,2023-08-13 02:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9103399999999999
603909,Grove Estate Steynton,2023-08-13 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-13 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-13 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-13 02:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 02:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 02:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 02:30:00+00:00,feeder,20.0,L3 Current (Min),A,10.25
603909,Grove Estate Steynton,2023-08-13 02:30:00+00:00,feeder,20.0,L3 Current (Max),A,10.62
603909,Grove Estate Steynton,2023-08-13 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.38
603909,Grove Estate Steynton,2023-08-13 02:30:00+00:00,feeder,20.0,L2 Current (Min),A,21.38
603909,Grove Estate Steynton,2023-08-13 02:30:00+00:00,feeder,20.0,L2 Current (Max),A,21.5
603909,Grove Estate Steynton,2023-08-13 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,21.38
603909,Grove Estate Steynton,2023-08-13 02:30:00+00:00,feeder,20.0,L1 Current (Min),A,23.5
603909,Grove Estate Steynton,2023-08-13 02:30:00+00:00,feeder,20.0,L1 Current (Max),A,23.62
603909,Grove Estate Steynton,2023-08-13 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,23.5
603909,Grove Estate Steynton,2023-08-13 02:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 02:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.56
603909,Grove Estate Steynton,2023-08-13 02:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 02:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-9.37
603909,Grove Estate Steynton,2023-08-13 02:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 02:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.0
603909,Grove Estate Steynton,2023-08-13 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 02:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9817799999999999
603909,Grove Estate Steynton,2023-08-13 02:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9343899999999999
603909,Grove Estate Steynton,2023-08-13 02:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9598399999999999
603909,Grove Estate Steynton,2023-08-13 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-13 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-13 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-13 02:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 02:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 02:30:00+00:00,feeder,10.0,L3 Current (Min),A,39.5
603909,Grove Estate Steynton,2023-08-13 02:30:00+00:00,feeder,10.0,L3 Current (Max),A,39.62
603909,Grove Estate Steynton,2023-08-13 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,39.62
603909,Grove Estate Steynton,2023-08-13 02:30:00+00:00,feeder,10.0,L2 Current (Min),A,9.25
603909,Grove Estate Steynton,2023-08-13 02:30:00+00:00,feeder,10.0,L2 Current (Max),A,9.25
603909,Grove Estate Steynton,2023-08-13 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.25
603909,Grove Estate Steynton,2023-08-13 02:30:00+00:00,feeder,10.0,L1 Current (Min),A,5.75
603909,Grove Estate Steynton,2023-08-13 02:30:00+00:00,feeder,10.0,L1 Current (Max),A,5.88
603909,Grove Estate Steynton,2023-08-13 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.75
603909,Grove Estate Steynton,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage (Min),V,239.91
603909,Grove Estate Steynton,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage (Max),V,240.09
603909,Grove Estate Steynton,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
603909,Grove Estate Steynton,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage (Min),V,238.91
603909,Grove Estate Steynton,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage (Max),V,239.08
603909,Grove Estate Steynton,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.0
603909,Grove Estate Steynton,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage (Min),V,238.66
603909,Grove Estate Steynton,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage (Max),V,238.81
603909,Grove Estate Steynton,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.75
603909,Grove Estate Steynton,2023-08-13 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 02:30:00+00:00,busbar,,L3 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-13 02:30:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-13 02:30:00+00:00,busbar,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-13 02:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 02:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 02:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 02:30:00+00:00,busbar,,L3 Current (Min),A,66.12
603909,Grove Estate Steynton,2023-08-13 02:30:00+00:00,busbar,,L3 Current (Max),A,66.38
603909,Grove Estate Steynton,2023-08-13 02:30:00+00:00,busbar,,L3 Current (RMS),A,66.25
603909,Grove Estate Steynton,2023-08-13 02:30:00+00:00,busbar,,L2 Current (Min),A,54.12
603909,Grove Estate Steynton,2023-08-13 02:30:00+00:00,busbar,,L2 Current (Max),A,54.38
603909,Grove Estate Steynton,2023-08-13 02:30:00+00:00,busbar,,L2 Current (RMS),A,54.25
603909,Grove Estate Steynton,2023-08-13 02:30:00+00:00,busbar,,L1 Current (Min),A,57.88
603909,Grove Estate Steynton,2023-08-13 02:30:00+00:00,busbar,,L1 Current (Max),A,58.38
603909,Grove Estate Steynton,2023-08-13 02:30:00+00:00,busbar,,L1 Current (RMS),A,58.0
603909,Grove Estate Steynton,2023-08-13 02:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 02:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 02:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 02:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.44
603909,Grove Estate Steynton,2023-08-13 02:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 02:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.06
603909,Grove Estate Steynton,2023-08-13 02:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 02:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.31
603909,Grove Estate Steynton,2023-08-13 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 02:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9592
603909,Grove Estate Steynton,2023-08-13 02:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9837899999999999
603909,Grove Estate Steynton,2023-08-13 02:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.98041
603909,Grove Estate Steynton,2023-08-13 02:20:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-13 02:20:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-13 02:20:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-13 02:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 02:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 02:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 02:20:00+00:00,feeder,,L3 Current (Min),A,16.5
603909,Grove Estate Steynton,2023-08-13 02:20:00+00:00,feeder,,L3 Current (Max),A,16.62
603909,Grove Estate Steynton,2023-08-13 02:20:00+00:00,feeder,,L3 Current (RMS),A,16.62
603909,Grove Estate Steynton,2023-08-13 02:20:00+00:00,feeder,,L2 Current (Min),A,24.88
603909,Grove Estate Steynton,2023-08-13 02:20:00+00:00,feeder,,L2 Current (Max),A,25.0
603909,Grove Estate Steynton,2023-08-13 02:20:00+00:00,feeder,,L2 Current (RMS),A,25.0
603909,Grove Estate Steynton,2023-08-13 02:20:00+00:00,feeder,,L1 Current (Min),A,28.38
603909,Grove Estate Steynton,2023-08-13 02:20:00+00:00,feeder,,L1 Current (Max),A,28.5
603909,Grove Estate Steynton,2023-08-13 02:20:00+00:00,feeder,,L1 Current (RMS),A,28.38
603909,Grove Estate Steynton,2023-08-13 02:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 02:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-15.44
603909,Grove Estate Steynton,2023-08-13 02:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 02:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-6.75
603909,Grove Estate Steynton,2023-08-13 02:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 02:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-13.69
603909,Grove Estate Steynton,2023-08-13 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 02:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.20576999999999998
603909,Grove Estate Steynton,2023-08-13 02:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.21425
603909,Grove Estate Steynton,2023-08-13 02:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.04765
603909,Grove Estate Steynton,2023-08-13 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 02:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 02:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 02:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 02:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 02:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 02:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 02:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 02:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 02:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 02:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 02:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-12.5
603909,Grove Estate Steynton,2023-08-13 02:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 02:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,1.31
603909,Grove Estate Steynton,2023-08-13 02:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 02:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.31
603909,Grove Estate Steynton,2023-08-13 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 02:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.89139
603909,Grove Estate Steynton,2023-08-13 02:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96735
603909,Grove Estate Steynton,2023-08-13 02:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9023399999999999
603909,Grove Estate Steynton,2023-08-13 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-13 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-13 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-13 02:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 02:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 02:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 02:20:00+00:00,feeder,20.0,L3 Current (Min),A,9.75
603909,Grove Estate Steynton,2023-08-13 02:20:00+00:00,feeder,20.0,L3 Current (Max),A,10.38
603909,Grove Estate Steynton,2023-08-13 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,9.88
603909,Grove Estate Steynton,2023-08-13 02:20:00+00:00,feeder,20.0,L2 Current (Min),A,23.0
603909,Grove Estate Steynton,2023-08-13 02:20:00+00:00,feeder,20.0,L2 Current (Max),A,23.0
603909,Grove Estate Steynton,2023-08-13 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.0
603909,Grove Estate Steynton,2023-08-13 02:20:00+00:00,feeder,20.0,L1 Current (Min),A,22.75
603909,Grove Estate Steynton,2023-08-13 02:20:00+00:00,feeder,20.0,L1 Current (Max),A,22.88
603909,Grove Estate Steynton,2023-08-13 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,22.88
603909,Grove Estate Steynton,2023-08-13 02:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 02:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.19
603909,Grove Estate Steynton,2023-08-13 02:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 02:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-9.44
603909,Grove Estate Steynton,2023-08-13 02:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 02:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.12
603909,Grove Estate Steynton,2023-08-13 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 02:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98941
603909,Grove Estate Steynton,2023-08-13 02:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9116200000000001
603909,Grove Estate Steynton,2023-08-13 02:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9570299999999999
603909,Grove Estate Steynton,2023-08-13 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-13 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-13 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-13 02:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 02:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 02:20:00+00:00,feeder,10.0,L3 Current (Min),A,41.12
603909,Grove Estate Steynton,2023-08-13 02:20:00+00:00,feeder,10.0,L3 Current (Max),A,41.38
603909,Grove Estate Steynton,2023-08-13 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,41.25
603909,Grove Estate Steynton,2023-08-13 02:20:00+00:00,feeder,10.0,L2 Current (Min),A,8.38
603909,Grove Estate Steynton,2023-08-13 02:20:00+00:00,feeder,10.0,L2 Current (Max),A,8.38
603909,Grove Estate Steynton,2023-08-13 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.38
603909,Grove Estate Steynton,2023-08-13 02:20:00+00:00,feeder,10.0,L1 Current (Min),A,5.62
603909,Grove Estate Steynton,2023-08-13 02:20:00+00:00,feeder,10.0,L1 Current (Max),A,5.75
603909,Grove Estate Steynton,2023-08-13 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.75
603909,Grove Estate Steynton,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage (Min),V,239.09
603909,Grove Estate Steynton,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage (Max),V,239.31
603909,Grove Estate Steynton,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.22
603909,Grove Estate Steynton,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage (Min),V,237.91
603909,Grove Estate Steynton,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage (Max),V,238.09
603909,Grove Estate Steynton,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.03
603909,Grove Estate Steynton,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage (Min),V,237.83
603909,Grove Estate Steynton,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage (Max),V,238.19
603909,Grove Estate Steynton,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.0
603909,Grove Estate Steynton,2023-08-13 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 02:20:00+00:00,busbar,,L3 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-13 02:20:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-13 02:20:00+00:00,busbar,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-13 02:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 02:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 02:20:00+00:00,busbar,,L3 Current (Min),A,67.0
603909,Grove Estate Steynton,2023-08-13 02:20:00+00:00,busbar,,L3 Current (Max),A,67.12
603909,Grove Estate Steynton,2023-08-13 02:20:00+00:00,busbar,,L3 Current (RMS),A,67.0
603909,Grove Estate Steynton,2023-08-13 02:20:00+00:00,busbar,,L2 Current (Min),A,55.88
603909,Grove Estate Steynton,2023-08-13 02:20:00+00:00,busbar,,L2 Current (Max),A,56.0
603909,Grove Estate Steynton,2023-08-13 02:20:00+00:00,busbar,,L2 Current (RMS),A,56.0
603909,Grove Estate Steynton,2023-08-13 02:20:00+00:00,busbar,,L1 Current (Min),A,56.12
603909,Grove Estate Steynton,2023-08-13 02:20:00+00:00,busbar,,L1 Current (Max),A,56.38
603909,Grove Estate Steynton,2023-08-13 02:20:00+00:00,busbar,,L1 Current (RMS),A,56.25
603909,Grove Estate Steynton,2023-08-13 02:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 02:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 02:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 02:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,6.0
603909,Grove Estate Steynton,2023-08-13 02:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 02:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.44
603909,Grove Estate Steynton,2023-08-13 02:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 02:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,0.0
603909,Grove Estate Steynton,2023-08-13 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 02:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9635
603909,Grove Estate Steynton,2023-08-13 02:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98187
603909,Grove Estate Steynton,2023-08-13 02:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.98145
603909,Grove Estate Steynton,2023-08-13 02:10:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-13 02:10:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-13 02:10:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-13 02:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 02:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 02:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 02:10:00+00:00,feeder,,L3 Current (Min),A,18.0
603909,Grove Estate Steynton,2023-08-13 02:10:00+00:00,feeder,,L3 Current (Max),A,18.0
603909,Grove Estate Steynton,2023-08-13 02:10:00+00:00,feeder,,L3 Current (RMS),A,18.0
603909,Grove Estate Steynton,2023-08-13 02:10:00+00:00,feeder,,L2 Current (Min),A,24.0
603909,Grove Estate Steynton,2023-08-13 02:10:00+00:00,feeder,,L2 Current (Max),A,24.12
603909,Grove Estate Steynton,2023-08-13 02:10:00+00:00,feeder,,L2 Current (RMS),A,24.0
603909,Grove Estate Steynton,2023-08-13 02:10:00+00:00,feeder,,L1 Current (Min),A,29.5
603909,Grove Estate Steynton,2023-08-13 02:10:00+00:00,feeder,,L1 Current (Max),A,29.62
603909,Grove Estate Steynton,2023-08-13 02:10:00+00:00,feeder,,L1 Current (RMS),A,29.62
603909,Grove Estate Steynton,2023-08-13 02:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 02:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,54.69
603909,Grove Estate Steynton,2023-08-13 02:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 02:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,14.75
603909,Grove Estate Steynton,2023-08-13 02:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 02:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,83.0
603909,Grove Estate Steynton,2023-08-13 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 02:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.011309999999999999
603909,Grove Estate Steynton,2023-08-13 02:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.12455999999999999
603909,Grove Estate Steynton,2023-08-13 02:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.04747
603909,Grove Estate Steynton,2023-08-13 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 02:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 02:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 02:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 02:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 02:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 02:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 02:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 02:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 02:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 02:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 02:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-6.56
603909,Grove Estate Steynton,2023-08-13 02:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 02:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,5.62
603909,Grove Estate Steynton,2023-08-13 02:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 02:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.0
603909,Grove Estate Steynton,2023-08-13 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-13 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 02:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.89313
603909,Grove Estate Steynton,2023-08-13 02:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96915
603909,Grove Estate Steynton,2023-08-13 02:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91446
603909,Grove Estate Steynton,2023-08-13 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-13 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-13 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-13 02:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 02:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 02:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 02:10:00+00:00,feeder,20.0,L3 Current (Min),A,10.38
603909,Grove Estate Steynton,2023-08-13 02:10:00+00:00,feeder,20.0,L3 Current (Max),A,12.12
603909,Grove Estate Steynton,2023-08-13 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.38
603909,Grove Estate Steynton,2023-08-13 02:10:00+00:00,feeder,20.0,L2 Current (Min),A,25.0
603909,Grove Estate Steynton,2023-08-13 02:10:00+00:00,feeder,20.0,L2 Current (Max),A,25.25
603909,Grove Estate Steynton,2023-08-13 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,25.12
603909,Grove Estate Steynton,2023-08-13 02:10:00+00:00,feeder,20.0,L1 Current (Min),A,25.0
603909,Grove Estate Steynton,2023-08-13 02:10:00+00:00,feeder,20.0,L1 Current (Max),A,25.12
603909,Grove Estate Steynton,2023-08-13 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,25.0
603909,Grove Estate Steynton,2023-08-13 02:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 02:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.63
603909,Grove Estate Steynton,2023-08-13 02:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 02:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-7.13
603909,Grove Estate Steynton,2023-08-13 02:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 02:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.25
603909,Grove Estate Steynton,2023-08-13 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
