Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-13 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 02:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9840399999999999
603909,Grove Estate Steynton,2023-08-13 02:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9321
603909,Grove Estate Steynton,2023-08-13 02:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9499799999999999
603909,Grove Estate Steynton,2023-08-13 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-13 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-13 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-13 02:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 02:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 02:10:00+00:00,feeder,10.0,L3 Current (Min),A,40.0
603909,Grove Estate Steynton,2023-08-13 02:10:00+00:00,feeder,10.0,L3 Current (Max),A,40.12
603909,Grove Estate Steynton,2023-08-13 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,40.12
603909,Grove Estate Steynton,2023-08-13 02:10:00+00:00,feeder,10.0,L2 Current (Min),A,9.0
603909,Grove Estate Steynton,2023-08-13 02:10:00+00:00,feeder,10.0,L2 Current (Max),A,9.0
603909,Grove Estate Steynton,2023-08-13 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
603909,Grove Estate Steynton,2023-08-13 02:10:00+00:00,feeder,10.0,L1 Current (Min),A,5.12
603909,Grove Estate Steynton,2023-08-13 02:10:00+00:00,feeder,10.0,L1 Current (Max),A,5.38
603909,Grove Estate Steynton,2023-08-13 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.25
603909,Grove Estate Steynton,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage (Min),V,240.67
603909,Grove Estate Steynton,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage (Max),V,240.73
603909,Grove Estate Steynton,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
603909,Grove Estate Steynton,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage (Min),V,239.84
603909,Grove Estate Steynton,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage (Max),V,239.86
603909,Grove Estate Steynton,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.86
603909,Grove Estate Steynton,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage (Min),V,239.61
603909,Grove Estate Steynton,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage (Max),V,239.64
603909,Grove Estate Steynton,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
603909,Grove Estate Steynton,2023-08-13 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 02:10:00+00:00,busbar,,L3 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-13 02:10:00+00:00,busbar,,L2 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-13 02:10:00+00:00,busbar,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-13 02:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 02:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 02:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 02:10:00+00:00,busbar,,L3 Current (Min),A,66.62
603909,Grove Estate Steynton,2023-08-13 02:10:00+00:00,busbar,,L3 Current (Max),A,69.5
603909,Grove Estate Steynton,2023-08-13 02:10:00+00:00,busbar,,L3 Current (RMS),A,68.38
603909,Grove Estate Steynton,2023-08-13 02:10:00+00:00,busbar,,L2 Current (Min),A,57.62
603909,Grove Estate Steynton,2023-08-13 02:10:00+00:00,busbar,,L2 Current (Max),A,57.75
603909,Grove Estate Steynton,2023-08-13 02:10:00+00:00,busbar,,L2 Current (RMS),A,57.75
603909,Grove Estate Steynton,2023-08-13 02:10:00+00:00,busbar,,L1 Current (Min),A,59.12
603909,Grove Estate Steynton,2023-08-13 02:10:00+00:00,busbar,,L1 Current (Max),A,59.25
603909,Grove Estate Steynton,2023-08-13 02:10:00+00:00,busbar,,L1 Current (RMS),A,59.12
603909,Grove Estate Steynton,2023-08-13 02:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 02:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 02:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 02:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.56
603909,Grove Estate Steynton,2023-08-13 02:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 02:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.06
603909,Grove Estate Steynton,2023-08-13 02:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 02:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.62
603909,Grove Estate Steynton,2023-08-13 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 02:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9627399999999999
603909,Grove Estate Steynton,2023-08-13 02:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9809
603909,Grove Estate Steynton,2023-08-13 02:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.98019
603909,Grove Estate Steynton,2023-08-13 02:00:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-13 02:00:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-13 02:00:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-13 02:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 02:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 02:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 02:00:00+00:00,feeder,,L3 Current (Min),A,17.0
603909,Grove Estate Steynton,2023-08-13 02:00:00+00:00,feeder,,L3 Current (Max),A,17.12
603909,Grove Estate Steynton,2023-08-13 02:00:00+00:00,feeder,,L3 Current (RMS),A,17.12
603909,Grove Estate Steynton,2023-08-13 02:00:00+00:00,feeder,,L2 Current (Min),A,23.88
603909,Grove Estate Steynton,2023-08-13 02:00:00+00:00,feeder,,L2 Current (Max),A,24.0
603909,Grove Estate Steynton,2023-08-13 02:00:00+00:00,feeder,,L2 Current (RMS),A,23.88
603909,Grove Estate Steynton,2023-08-13 02:00:00+00:00,feeder,,L1 Current (Min),A,28.5
603909,Grove Estate Steynton,2023-08-13 02:00:00+00:00,feeder,,L1 Current (Max),A,28.62
603909,Grove Estate Steynton,2023-08-13 02:00:00+00:00,feeder,,L1 Current (RMS),A,28.5
603909,Grove Estate Steynton,2023-08-13 02:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 02:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,14.75
603909,Grove Estate Steynton,2023-08-13 02:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 02:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-38.0
603909,Grove Estate Steynton,2023-08-13 02:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 02:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-168.94
603909,Grove Estate Steynton,2023-08-13 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 02:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.09358
603909,Grove Estate Steynton,2023-08-13 02:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.1353
603909,Grove Estate Steynton,2023-08-13 02:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.02507
603909,Grove Estate Steynton,2023-08-13 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 02:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 02:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 02:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 02:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 02:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-13 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-13 02:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 02:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 02:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 02:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 02:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 02:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-18.94
603909,Grove Estate Steynton,2023-08-13 02:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 02:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,2.81
603909,Grove Estate Steynton,2023-08-13 02:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 02:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.5
603909,Grove Estate Steynton,2023-08-13 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 02:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.86874
603909,Grove Estate Steynton,2023-08-13 02:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97321
603909,Grove Estate Steynton,2023-08-13 02:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8970299999999999
603909,Grove Estate Steynton,2023-08-13 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-13 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-13 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-13 02:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 02:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 02:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 02:00:00+00:00,feeder,20.0,L3 Current (Min),A,9.88
603909,Grove Estate Steynton,2023-08-13 02:00:00+00:00,feeder,20.0,L3 Current (Max),A,10.0
603909,Grove Estate Steynton,2023-08-13 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.0
603909,Grove Estate Steynton,2023-08-13 02:00:00+00:00,feeder,20.0,L2 Current (Min),A,25.25
603909,Grove Estate Steynton,2023-08-13 02:00:00+00:00,feeder,20.0,L2 Current (Max),A,25.38
603909,Grove Estate Steynton,2023-08-13 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,25.25
603909,Grove Estate Steynton,2023-08-13 02:00:00+00:00,feeder,20.0,L1 Current (Min),A,23.5
603909,Grove Estate Steynton,2023-08-13 02:00:00+00:00,feeder,20.0,L1 Current (Max),A,23.62
603909,Grove Estate Steynton,2023-08-13 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,23.62
603909,Grove Estate Steynton,2023-08-13 02:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 02:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.0
603909,Grove Estate Steynton,2023-08-13 02:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 02:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-12.5
603909,Grove Estate Steynton,2023-08-13 02:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 02:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,8.81
603909,Grove Estate Steynton,2023-08-13 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 02:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98349
603909,Grove Estate Steynton,2023-08-13 02:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9055799999999999
603909,Grove Estate Steynton,2023-08-13 02:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96255
603909,Grove Estate Steynton,2023-08-13 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-13 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-13 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-13 02:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 02:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 02:00:00+00:00,feeder,10.0,L3 Current (Min),A,40.5
603909,Grove Estate Steynton,2023-08-13 02:00:00+00:00,feeder,10.0,L3 Current (Max),A,40.62
603909,Grove Estate Steynton,2023-08-13 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,40.62
603909,Grove Estate Steynton,2023-08-13 02:00:00+00:00,feeder,10.0,L2 Current (Min),A,8.0
603909,Grove Estate Steynton,2023-08-13 02:00:00+00:00,feeder,10.0,L2 Current (Max),A,8.38
603909,Grove Estate Steynton,2023-08-13 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.12
603909,Grove Estate Steynton,2023-08-13 02:00:00+00:00,feeder,10.0,L1 Current (Min),A,7.12
603909,Grove Estate Steynton,2023-08-13 02:00:00+00:00,feeder,10.0,L1 Current (Max),A,7.25
603909,Grove Estate Steynton,2023-08-13 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.25
603909,Grove Estate Steynton,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage (Min),V,240.0
603909,Grove Estate Steynton,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage (Max),V,240.06
603909,Grove Estate Steynton,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.05
603909,Grove Estate Steynton,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage (Min),V,239.16
603909,Grove Estate Steynton,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage (Max),V,239.25
603909,Grove Estate Steynton,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.22
603909,Grove Estate Steynton,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage (Min),V,238.72
603909,Grove Estate Steynton,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage (Max),V,238.83
603909,Grove Estate Steynton,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.78
603909,Grove Estate Steynton,2023-08-13 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 02:00:00+00:00,busbar,,L3 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-13 02:00:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-13 02:00:00+00:00,busbar,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-13 02:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 02:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 02:00:00+00:00,busbar,,L3 Current (Min),A,66.62
603909,Grove Estate Steynton,2023-08-13 02:00:00+00:00,busbar,,L3 Current (Max),A,67.0
603909,Grove Estate Steynton,2023-08-13 02:00:00+00:00,busbar,,L3 Current (RMS),A,66.88
603909,Grove Estate Steynton,2023-08-13 02:00:00+00:00,busbar,,L2 Current (Min),A,56.75
603909,Grove Estate Steynton,2023-08-13 02:00:00+00:00,busbar,,L2 Current (Max),A,57.0
603909,Grove Estate Steynton,2023-08-13 02:00:00+00:00,busbar,,L2 Current (RMS),A,56.88
603909,Grove Estate Steynton,2023-08-13 02:00:00+00:00,busbar,,L1 Current (Min),A,58.25
603909,Grove Estate Steynton,2023-08-13 02:00:00+00:00,busbar,,L1 Current (Max),A,58.5
603909,Grove Estate Steynton,2023-08-13 02:00:00+00:00,busbar,,L1 Current (RMS),A,58.38
603909,Grove Estate Steynton,2023-08-13 02:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 02:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 01:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 01:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.0
603909,Grove Estate Steynton,2023-08-13 01:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 01:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.94
603909,Grove Estate Steynton,2023-08-13 01:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 01:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.88
603909,Grove Estate Steynton,2023-08-13 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 01:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9622799999999999
603909,Grove Estate Steynton,2023-08-13 01:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9809
603909,Grove Estate Steynton,2023-08-13 01:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.97815
603909,Grove Estate Steynton,2023-08-13 01:50:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-13 01:50:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-13 01:50:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-13 01:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 01:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 01:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 01:50:00+00:00,feeder,,L3 Current (Min),A,17.12
603909,Grove Estate Steynton,2023-08-13 01:50:00+00:00,feeder,,L3 Current (Max),A,17.12
603909,Grove Estate Steynton,2023-08-13 01:50:00+00:00,feeder,,L3 Current (RMS),A,17.12
603909,Grove Estate Steynton,2023-08-13 01:50:00+00:00,feeder,,L2 Current (Min),A,23.75
603909,Grove Estate Steynton,2023-08-13 01:50:00+00:00,feeder,,L2 Current (Max),A,23.75
603909,Grove Estate Steynton,2023-08-13 01:50:00+00:00,feeder,,L2 Current (RMS),A,23.75
603909,Grove Estate Steynton,2023-08-13 01:50:00+00:00,feeder,,L1 Current (Min),A,28.25
603909,Grove Estate Steynton,2023-08-13 01:50:00+00:00,feeder,,L1 Current (Max),A,28.38
603909,Grove Estate Steynton,2023-08-13 01:50:00+00:00,feeder,,L1 Current (RMS),A,28.25
603909,Grove Estate Steynton,2023-08-13 01:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 01:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-41.87
603909,Grove Estate Steynton,2023-08-13 01:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 01:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,66.62
603909,Grove Estate Steynton,2023-08-13 01:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 01:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-53.88
603909,Grove Estate Steynton,2023-08-13 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 01:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,-0.05013
603909,Grove Estate Steynton,2023-08-13 01:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.09154
603909,Grove Estate Steynton,2023-08-13 01:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.15825
603909,Grove Estate Steynton,2023-08-13 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 01:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 01:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 01:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 01:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 01:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 01:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 01:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 01:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 01:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 01:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 01:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-19.56
603909,Grove Estate Steynton,2023-08-13 01:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 01:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.19
603909,Grove Estate Steynton,2023-08-13 01:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 01:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.13
603909,Grove Estate Steynton,2023-08-13 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 01:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.80285
603909,Grove Estate Steynton,2023-08-13 01:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9677399999999999
603909,Grove Estate Steynton,2023-08-13 01:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92496
603909,Grove Estate Steynton,2023-08-13 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-13 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-13 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-13 01:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 01:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 01:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 01:50:00+00:00,feeder,20.0,L3 Current (Min),A,9.62
603909,Grove Estate Steynton,2023-08-13 01:50:00+00:00,feeder,20.0,L3 Current (Max),A,10.38
603909,Grove Estate Steynton,2023-08-13 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.0
603909,Grove Estate Steynton,2023-08-13 01:50:00+00:00,feeder,20.0,L2 Current (Min),A,22.12
603909,Grove Estate Steynton,2023-08-13 01:50:00+00:00,feeder,20.0,L2 Current (Max),A,22.12
603909,Grove Estate Steynton,2023-08-13 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.12
603909,Grove Estate Steynton,2023-08-13 01:50:00+00:00,feeder,20.0,L1 Current (Min),A,27.12
603909,Grove Estate Steynton,2023-08-13 01:50:00+00:00,feeder,20.0,L1 Current (Max),A,27.12
603909,Grove Estate Steynton,2023-08-13 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,27.12
603909,Grove Estate Steynton,2023-08-13 01:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 01:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.81
603909,Grove Estate Steynton,2023-08-13 01:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 01:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-22.81
603909,Grove Estate Steynton,2023-08-13 01:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 01:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.69
603909,Grove Estate Steynton,2023-08-13 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 01:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98251
603909,Grove Estate Steynton,2023-08-13 01:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8690200000000001
603909,Grove Estate Steynton,2023-08-13 01:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9651200000000001
603909,Grove Estate Steynton,2023-08-13 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-13 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-13 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-13 01:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 01:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 01:50:00+00:00,feeder,10.0,L3 Current (Min),A,40.12
603909,Grove Estate Steynton,2023-08-13 01:50:00+00:00,feeder,10.0,L3 Current (Max),A,40.25
603909,Grove Estate Steynton,2023-08-13 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,40.12
603909,Grove Estate Steynton,2023-08-13 01:50:00+00:00,feeder,10.0,L2 Current (Min),A,8.75
603909,Grove Estate Steynton,2023-08-13 01:50:00+00:00,feeder,10.0,L2 Current (Max),A,8.75
603909,Grove Estate Steynton,2023-08-13 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.75
603909,Grove Estate Steynton,2023-08-13 01:50:00+00:00,feeder,10.0,L1 Current (Min),A,6.88
603909,Grove Estate Steynton,2023-08-13 01:50:00+00:00,feeder,10.0,L1 Current (Max),A,6.88
603909,Grove Estate Steynton,2023-08-13 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.88
603909,Grove Estate Steynton,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage (Min),V,240.39
603909,Grove Estate Steynton,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage (Max),V,240.45
603909,Grove Estate Steynton,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
603909,Grove Estate Steynton,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage (Min),V,239.62
603909,Grove Estate Steynton,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage (Max),V,239.69
603909,Grove Estate Steynton,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.66
603909,Grove Estate Steynton,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage (Min),V,239.19
603909,Grove Estate Steynton,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage (Max),V,239.25
603909,Grove Estate Steynton,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.22
603909,Grove Estate Steynton,2023-08-13 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 01:50:00+00:00,busbar,,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-13 01:50:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-13 01:50:00+00:00,busbar,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-13 01:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 01:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 01:50:00+00:00,busbar,,L3 Current (Min),A,65.62
603909,Grove Estate Steynton,2023-08-13 01:50:00+00:00,busbar,,L3 Current (Max),A,65.88
603909,Grove Estate Steynton,2023-08-13 01:50:00+00:00,busbar,,L3 Current (RMS),A,65.88
603909,Grove Estate Steynton,2023-08-13 01:50:00+00:00,busbar,,L2 Current (Min),A,53.88
603909,Grove Estate Steynton,2023-08-13 01:50:00+00:00,busbar,,L2 Current (Max),A,53.88
603909,Grove Estate Steynton,2023-08-13 01:50:00+00:00,busbar,,L2 Current (RMS),A,53.88
603909,Grove Estate Steynton,2023-08-13 01:50:00+00:00,busbar,,L1 Current (Min),A,61.62
603909,Grove Estate Steynton,2023-08-13 01:50:00+00:00,busbar,,L1 Current (Max),A,61.75
603909,Grove Estate Steynton,2023-08-13 01:50:00+00:00,busbar,,L1 Current (RMS),A,61.75
603909,Grove Estate Steynton,2023-08-13 01:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 01:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 01:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 01:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.19
603909,Grove Estate Steynton,2023-08-13 01:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 01:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.0
603909,Grove Estate Steynton,2023-08-13 01:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 01:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.94
603909,Grove Estate Steynton,2023-08-13 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 01:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9602700000000001
603909,Grove Estate Steynton,2023-08-13 01:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9712799999999999
603909,Grove Estate Steynton,2023-08-13 01:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9746100000000001
603909,Grove Estate Steynton,2023-08-13 01:40:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-13 01:40:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-13 01:40:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-13 01:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 01:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 01:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 01:40:00+00:00,feeder,,L3 Current (Min),A,17.12
603909,Grove Estate Steynton,2023-08-13 01:40:00+00:00,feeder,,L3 Current (Max),A,17.25
603909,Grove Estate Steynton,2023-08-13 01:40:00+00:00,feeder,,L3 Current (RMS),A,17.25
603909,Grove Estate Steynton,2023-08-13 01:40:00+00:00,feeder,,L2 Current (Min),A,22.88
603909,Grove Estate Steynton,2023-08-13 01:40:00+00:00,feeder,,L2 Current (Max),A,23.12
603909,Grove Estate Steynton,2023-08-13 01:40:00+00:00,feeder,,L2 Current (RMS),A,23.0
603909,Grove Estate Steynton,2023-08-13 01:40:00+00:00,feeder,,L1 Current (Min),A,27.75
603909,Grove Estate Steynton,2023-08-13 01:40:00+00:00,feeder,,L1 Current (Max),A,27.88
603909,Grove Estate Steynton,2023-08-13 01:40:00+00:00,feeder,,L1 Current (RMS),A,27.75
603909,Grove Estate Steynton,2023-08-13 01:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 01:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,45.06
603909,Grove Estate Steynton,2023-08-13 01:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 01:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,30.25
603909,Grove Estate Steynton,2023-08-13 01:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 01:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-4.81
603909,Grove Estate Steynton,2023-08-13 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 01:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.058670000000000014
603909,Grove Estate Steynton,2023-08-13 01:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.19149000000000002
603909,Grove Estate Steynton,2023-08-13 01:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.02742
603909,Grove Estate Steynton,2023-08-13 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 01:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 01:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 01:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 01:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 01:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 01:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 01:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 01:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 01:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 01:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 01:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-22.38
603909,Grove Estate Steynton,2023-08-13 01:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 01:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.19
603909,Grove Estate Steynton,2023-08-13 01:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 01:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.87
603909,Grove Estate Steynton,2023-08-13 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 01:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.83352
603909,Grove Estate Steynton,2023-08-13 01:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96683
603909,Grove Estate Steynton,2023-08-13 01:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9212299999999999
603909,Grove Estate Steynton,2023-08-13 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-13 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-13 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-13 01:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 01:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 01:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 01:40:00+00:00,feeder,20.0,L3 Current (Min),A,9.62
603909,Grove Estate Steynton,2023-08-13 01:40:00+00:00,feeder,20.0,L3 Current (Max),A,9.88
603909,Grove Estate Steynton,2023-08-13 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,9.75
603909,Grove Estate Steynton,2023-08-13 01:40:00+00:00,feeder,20.0,L2 Current (Min),A,23.0
603909,Grove Estate Steynton,2023-08-13 01:40:00+00:00,feeder,20.0,L2 Current (Max),A,23.0
603909,Grove Estate Steynton,2023-08-13 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,23.0
603909,Grove Estate Steynton,2023-08-13 01:40:00+00:00,feeder,20.0,L1 Current (Min),A,27.75
603909,Grove Estate Steynton,2023-08-13 01:40:00+00:00,feeder,20.0,L1 Current (Max),A,27.75
603909,Grove Estate Steynton,2023-08-13 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,27.75
603909,Grove Estate Steynton,2023-08-13 01:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 01:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.06
603909,Grove Estate Steynton,2023-08-13 01:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 01:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-25.12
603909,Grove Estate Steynton,2023-08-13 01:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 01:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,15.75
603909,Grove Estate Steynton,2023-08-13 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 01:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97919
603909,Grove Estate Steynton,2023-08-13 01:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8306899999999999
603909,Grove Estate Steynton,2023-08-13 01:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9501
603909,Grove Estate Steynton,2023-08-13 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-13 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-13 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-13 01:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 01:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 01:40:00+00:00,feeder,10.0,L3 Current (Min),A,40.75
603909,Grove Estate Steynton,2023-08-13 01:40:00+00:00,feeder,10.0,L3 Current (Max),A,40.75
603909,Grove Estate Steynton,2023-08-13 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,40.75
603909,Grove Estate Steynton,2023-08-13 01:40:00+00:00,feeder,10.0,L2 Current (Min),A,8.25
603909,Grove Estate Steynton,2023-08-13 01:40:00+00:00,feeder,10.0,L2 Current (Max),A,8.25
603909,Grove Estate Steynton,2023-08-13 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.25
603909,Grove Estate Steynton,2023-08-13 01:40:00+00:00,feeder,10.0,L1 Current (Min),A,5.62
603909,Grove Estate Steynton,2023-08-13 01:40:00+00:00,feeder,10.0,L1 Current (Max),A,12.5
603909,Grove Estate Steynton,2023-08-13 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
603909,Grove Estate Steynton,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage (Min),V,240.23
603909,Grove Estate Steynton,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage (Max),V,240.28
603909,Grove Estate Steynton,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.25
603909,Grove Estate Steynton,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage (Min),V,239.28
603909,Grove Estate Steynton,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage (Max),V,239.36
603909,Grove Estate Steynton,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.31
603909,Grove Estate Steynton,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage (Min),V,238.94
603909,Grove Estate Steynton,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage (Max),V,239.09
603909,Grove Estate Steynton,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.03
603909,Grove Estate Steynton,2023-08-13 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-13 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 01:40:00+00:00,busbar,,L3 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-13 01:40:00+00:00,busbar,,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-13 01:40:00+00:00,busbar,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-13 01:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 01:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 01:40:00+00:00,busbar,,L3 Current (Min),A,66.62
603909,Grove Estate Steynton,2023-08-13 01:40:00+00:00,busbar,,L3 Current (Max),A,66.75
603909,Grove Estate Steynton,2023-08-13 01:40:00+00:00,busbar,,L3 Current (RMS),A,66.62
603909,Grove Estate Steynton,2023-08-13 01:40:00+00:00,busbar,,L2 Current (Min),A,53.38
603909,Grove Estate Steynton,2023-08-13 01:40:00+00:00,busbar,,L2 Current (Max),A,53.38
603909,Grove Estate Steynton,2023-08-13 01:40:00+00:00,busbar,,L2 Current (RMS),A,53.38
603909,Grove Estate Steynton,2023-08-13 01:40:00+00:00,busbar,,L1 Current (Min),A,60.62
603909,Grove Estate Steynton,2023-08-13 01:40:00+00:00,busbar,,L1 Current (Max),A,66.62
603909,Grove Estate Steynton,2023-08-13 01:40:00+00:00,busbar,,L1 Current (RMS),A,61.88
603909,Grove Estate Steynton,2023-08-13 01:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 01:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 01:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 01:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.75
603909,Grove Estate Steynton,2023-08-13 01:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 01:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.87
603909,Grove Estate Steynton,2023-08-13 01:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 01:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.19
603909,Grove Estate Steynton,2023-08-13 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 01:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.96295
603909,Grove Estate Steynton,2023-08-13 01:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.96854
603909,Grove Estate Steynton,2023-08-13 01:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.98041
603909,Grove Estate Steynton,2023-08-13 01:30:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-13 01:30:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-13 01:30:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-13 01:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 01:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 01:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 01:30:00+00:00,feeder,,L3 Current (Min),A,17.38
603909,Grove Estate Steynton,2023-08-13 01:30:00+00:00,feeder,,L3 Current (Max),A,17.38
603909,Grove Estate Steynton,2023-08-13 01:30:00+00:00,feeder,,L3 Current (RMS),A,17.38
603909,Grove Estate Steynton,2023-08-13 01:30:00+00:00,feeder,,L2 Current (Min),A,23.0
603909,Grove Estate Steynton,2023-08-13 01:30:00+00:00,feeder,,L2 Current (Max),A,23.12
603909,Grove Estate Steynton,2023-08-13 01:30:00+00:00,feeder,,L2 Current (RMS),A,23.12
603909,Grove Estate Steynton,2023-08-13 01:30:00+00:00,feeder,,L1 Current (Min),A,28.75
603909,Grove Estate Steynton,2023-08-13 01:30:00+00:00,feeder,,L1 Current (Max),A,28.75
603909,Grove Estate Steynton,2023-08-13 01:30:00+00:00,feeder,,L1 Current (RMS),A,28.75
603909,Grove Estate Steynton,2023-08-13 01:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 01:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-68.31
603909,Grove Estate Steynton,2023-08-13 01:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 01:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,154.13
603909,Grove Estate Steynton,2023-08-13 01:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 01:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,3.38
603909,Grove Estate Steynton,2023-08-13 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 01:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.01653
603909,Grove Estate Steynton,2023-08-13 01:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.01241
603909,Grove Estate Steynton,2023-08-13 01:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.21868
603909,Grove Estate Steynton,2023-08-13 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 01:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 01:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 01:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 01:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 01:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-13 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 01:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 01:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 01:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 01:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 01:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 01:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-13.06
603909,Grove Estate Steynton,2023-08-13 01:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 01:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.19
603909,Grove Estate Steynton,2023-08-13 01:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 01:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.56
603909,Grove Estate Steynton,2023-08-13 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
