Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-13 01:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.85315
603909,Grove Estate Steynton,2023-08-13 01:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95129
603909,Grove Estate Steynton,2023-08-13 01:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90433
603909,Grove Estate Steynton,2023-08-13 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-13 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-13 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-13 01:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 01:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 01:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 01:30:00+00:00,feeder,20.0,L3 Current (Min),A,10.75
603909,Grove Estate Steynton,2023-08-13 01:30:00+00:00,feeder,20.0,L3 Current (Max),A,11.38
603909,Grove Estate Steynton,2023-08-13 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,11.12
603909,Grove Estate Steynton,2023-08-13 01:30:00+00:00,feeder,20.0,L2 Current (Min),A,21.5
603909,Grove Estate Steynton,2023-08-13 01:30:00+00:00,feeder,20.0,L2 Current (Max),A,21.75
603909,Grove Estate Steynton,2023-08-13 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,21.5
603909,Grove Estate Steynton,2023-08-13 01:30:00+00:00,feeder,20.0,L1 Current (Min),A,25.75
603909,Grove Estate Steynton,2023-08-13 01:30:00+00:00,feeder,20.0,L1 Current (Max),A,26.0
603909,Grove Estate Steynton,2023-08-13 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,25.88
603909,Grove Estate Steynton,2023-08-13 01:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 01:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.63
603909,Grove Estate Steynton,2023-08-13 01:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 01:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-14.63
603909,Grove Estate Steynton,2023-08-13 01:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 01:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.31
603909,Grove Estate Steynton,2023-08-13 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 01:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9848
603909,Grove Estate Steynton,2023-08-13 01:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9169299999999999
603909,Grove Estate Steynton,2023-08-13 01:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95694
603909,Grove Estate Steynton,2023-08-13 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-13 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-13 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-13 01:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 01:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 01:30:00+00:00,feeder,10.0,L3 Current (Min),A,40.25
603909,Grove Estate Steynton,2023-08-13 01:30:00+00:00,feeder,10.0,L3 Current (Max),A,40.38
603909,Grove Estate Steynton,2023-08-13 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,40.25
603909,Grove Estate Steynton,2023-08-13 01:30:00+00:00,feeder,10.0,L2 Current (Min),A,10.38
603909,Grove Estate Steynton,2023-08-13 01:30:00+00:00,feeder,10.0,L2 Current (Max),A,10.5
603909,Grove Estate Steynton,2023-08-13 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.5
603909,Grove Estate Steynton,2023-08-13 01:30:00+00:00,feeder,10.0,L1 Current (Min),A,6.38
603909,Grove Estate Steynton,2023-08-13 01:30:00+00:00,feeder,10.0,L1 Current (Max),A,6.5
603909,Grove Estate Steynton,2023-08-13 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
603909,Grove Estate Steynton,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage (Min),V,240.17
603909,Grove Estate Steynton,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage (Max),V,240.44
603909,Grove Estate Steynton,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
603909,Grove Estate Steynton,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage (Min),V,239.39
603909,Grove Estate Steynton,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage (Max),V,239.58
603909,Grove Estate Steynton,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.44
603909,Grove Estate Steynton,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage (Min),V,238.8
603909,Grove Estate Steynton,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage (Max),V,239.17
603909,Grove Estate Steynton,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.91
603909,Grove Estate Steynton,2023-08-13 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 01:30:00+00:00,busbar,,L3 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-13 01:30:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-13 01:30:00+00:00,busbar,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-13 01:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 01:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 01:30:00+00:00,busbar,,L3 Current (Min),A,67.38
603909,Grove Estate Steynton,2023-08-13 01:30:00+00:00,busbar,,L3 Current (Max),A,67.88
603909,Grove Estate Steynton,2023-08-13 01:30:00+00:00,busbar,,L3 Current (RMS),A,67.62
603909,Grove Estate Steynton,2023-08-13 01:30:00+00:00,busbar,,L2 Current (Min),A,54.62
603909,Grove Estate Steynton,2023-08-13 01:30:00+00:00,busbar,,L2 Current (Max),A,55.0
603909,Grove Estate Steynton,2023-08-13 01:30:00+00:00,busbar,,L2 Current (RMS),A,54.75
603909,Grove Estate Steynton,2023-08-13 01:30:00+00:00,busbar,,L1 Current (Min),A,60.0
603909,Grove Estate Steynton,2023-08-13 01:30:00+00:00,busbar,,L1 Current (Max),A,60.38
603909,Grove Estate Steynton,2023-08-13 01:30:00+00:00,busbar,,L1 Current (RMS),A,60.25
603909,Grove Estate Steynton,2023-08-13 01:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 01:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 01:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 01:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.5
603909,Grove Estate Steynton,2023-08-13 01:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 01:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.06
603909,Grove Estate Steynton,2023-08-13 01:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 01:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.0
603909,Grove Estate Steynton,2023-08-13 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 01:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.96667
603909,Grove Estate Steynton,2023-08-13 01:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9776600000000001
603909,Grove Estate Steynton,2023-08-13 01:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9761
603909,Grove Estate Steynton,2023-08-13 01:20:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-13 01:20:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-13 01:20:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-13 01:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 01:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 01:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 01:20:00+00:00,feeder,,L3 Current (Min),A,18.12
603909,Grove Estate Steynton,2023-08-13 01:20:00+00:00,feeder,,L3 Current (Max),A,18.25
603909,Grove Estate Steynton,2023-08-13 01:20:00+00:00,feeder,,L3 Current (RMS),A,18.25
603909,Grove Estate Steynton,2023-08-13 01:20:00+00:00,feeder,,L2 Current (Min),A,23.62
603909,Grove Estate Steynton,2023-08-13 01:20:00+00:00,feeder,,L2 Current (Max),A,23.75
603909,Grove Estate Steynton,2023-08-13 01:20:00+00:00,feeder,,L2 Current (RMS),A,23.75
603909,Grove Estate Steynton,2023-08-13 01:20:00+00:00,feeder,,L1 Current (Min),A,28.25
603909,Grove Estate Steynton,2023-08-13 01:20:00+00:00,feeder,,L1 Current (Max),A,28.38
603909,Grove Estate Steynton,2023-08-13 01:20:00+00:00,feeder,,L1 Current (RMS),A,28.38
603909,Grove Estate Steynton,2023-08-13 01:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 01:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,81.31
603909,Grove Estate Steynton,2023-08-13 01:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 01:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,26.06
603909,Grove Estate Steynton,2023-08-13 01:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 01:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,85.25
603909,Grove Estate Steynton,2023-08-13 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 01:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.16591
603909,Grove Estate Steynton,2023-08-13 01:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.17031
603909,Grove Estate Steynton,2023-08-13 01:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.07964
603909,Grove Estate Steynton,2023-08-13 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 01:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 01:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 01:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 01:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 01:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-13 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-13 01:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 01:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 01:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 01:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-13 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 01:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 01:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-16.81
603909,Grove Estate Steynton,2023-08-13 01:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 01:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,1.19
603909,Grove Estate Steynton,2023-08-13 01:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 01:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.56
603909,Grove Estate Steynton,2023-08-13 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 01:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8474700000000001
603909,Grove Estate Steynton,2023-08-13 01:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96075
603909,Grove Estate Steynton,2023-08-13 01:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9077700000000001
603909,Grove Estate Steynton,2023-08-13 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-13 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-13 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-13 01:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 01:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 01:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 01:20:00+00:00,feeder,20.0,L3 Current (Min),A,10.38
603909,Grove Estate Steynton,2023-08-13 01:20:00+00:00,feeder,20.0,L3 Current (Max),A,11.12
603909,Grove Estate Steynton,2023-08-13 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.75
603909,Grove Estate Steynton,2023-08-13 01:20:00+00:00,feeder,20.0,L2 Current (Min),A,22.75
603909,Grove Estate Steynton,2023-08-13 01:20:00+00:00,feeder,20.0,L2 Current (Max),A,22.88
603909,Grove Estate Steynton,2023-08-13 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,22.88
603909,Grove Estate Steynton,2023-08-13 01:20:00+00:00,feeder,20.0,L1 Current (Min),A,25.88
603909,Grove Estate Steynton,2023-08-13 01:20:00+00:00,feeder,20.0,L1 Current (Max),A,25.88
603909,Grove Estate Steynton,2023-08-13 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,25.88
603909,Grove Estate Steynton,2023-08-13 01:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 01:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.25
603909,Grove Estate Steynton,2023-08-13 01:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 01:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-20.38
603909,Grove Estate Steynton,2023-08-13 01:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 01:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.69
603909,Grove Estate Steynton,2023-08-13 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 01:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9792799999999999
603909,Grove Estate Steynton,2023-08-13 01:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.86908
603909,Grove Estate Steynton,2023-08-13 01:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9545600000000001
603909,Grove Estate Steynton,2023-08-13 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-13 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-13 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-13 01:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 01:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 01:20:00+00:00,feeder,10.0,L3 Current (Min),A,40.12
603909,Grove Estate Steynton,2023-08-13 01:20:00+00:00,feeder,10.0,L3 Current (Max),A,40.12
603909,Grove Estate Steynton,2023-08-13 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,40.12
603909,Grove Estate Steynton,2023-08-13 01:20:00+00:00,feeder,10.0,L2 Current (Min),A,9.25
603909,Grove Estate Steynton,2023-08-13 01:20:00+00:00,feeder,10.0,L2 Current (Max),A,9.25
603909,Grove Estate Steynton,2023-08-13 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.25
603909,Grove Estate Steynton,2023-08-13 01:20:00+00:00,feeder,10.0,L1 Current (Min),A,6.62
603909,Grove Estate Steynton,2023-08-13 01:20:00+00:00,feeder,10.0,L1 Current (Max),A,6.88
603909,Grove Estate Steynton,2023-08-13 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.75
603909,Grove Estate Steynton,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage (Min),V,239.69
603909,Grove Estate Steynton,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage (Max),V,239.77
603909,Grove Estate Steynton,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.7
603909,Grove Estate Steynton,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage (Min),V,238.81
603909,Grove Estate Steynton,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage (Max),V,238.89
603909,Grove Estate Steynton,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.84
603909,Grove Estate Steynton,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage (Min),V,238.48
603909,Grove Estate Steynton,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage (Max),V,238.61
603909,Grove Estate Steynton,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.55
603909,Grove Estate Steynton,2023-08-13 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 01:20:00+00:00,busbar,,L3 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-13 01:20:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-13 01:20:00+00:00,busbar,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-13 01:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 01:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 01:20:00+00:00,busbar,,L3 Current (Min),A,67.88
603909,Grove Estate Steynton,2023-08-13 01:20:00+00:00,busbar,,L3 Current (Max),A,68.38
603909,Grove Estate Steynton,2023-08-13 01:20:00+00:00,busbar,,L3 Current (RMS),A,68.0
603909,Grove Estate Steynton,2023-08-13 01:20:00+00:00,busbar,,L2 Current (Min),A,55.0
603909,Grove Estate Steynton,2023-08-13 01:20:00+00:00,busbar,,L2 Current (Max),A,55.12
603909,Grove Estate Steynton,2023-08-13 01:20:00+00:00,busbar,,L2 Current (RMS),A,55.0
603909,Grove Estate Steynton,2023-08-13 01:20:00+00:00,busbar,,L1 Current (Min),A,60.25
603909,Grove Estate Steynton,2023-08-13 01:20:00+00:00,busbar,,L1 Current (Max),A,60.25
603909,Grove Estate Steynton,2023-08-13 01:20:00+00:00,busbar,,L1 Current (RMS),A,60.25
603909,Grove Estate Steynton,2023-08-13 01:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 01:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 01:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 01:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.44
603909,Grove Estate Steynton,2023-08-13 01:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 01:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.38
603909,Grove Estate Steynton,2023-08-13 01:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 01:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.62
603909,Grove Estate Steynton,2023-08-13 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 01:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.96405
603909,Grove Estate Steynton,2023-08-13 01:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98306
603909,Grove Estate Steynton,2023-08-13 01:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.97409
603909,Grove Estate Steynton,2023-08-13 01:10:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-13 01:10:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-13 01:10:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-13 01:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 01:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 01:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 01:10:00+00:00,feeder,,L3 Current (Min),A,18.12
603909,Grove Estate Steynton,2023-08-13 01:10:00+00:00,feeder,,L3 Current (Max),A,18.25
603909,Grove Estate Steynton,2023-08-13 01:10:00+00:00,feeder,,L3 Current (RMS),A,18.25
603909,Grove Estate Steynton,2023-08-13 01:10:00+00:00,feeder,,L2 Current (Min),A,25.0
603909,Grove Estate Steynton,2023-08-13 01:10:00+00:00,feeder,,L2 Current (Max),A,25.12
603909,Grove Estate Steynton,2023-08-13 01:10:00+00:00,feeder,,L2 Current (RMS),A,25.0
603909,Grove Estate Steynton,2023-08-13 01:10:00+00:00,feeder,,L1 Current (Min),A,27.75
603909,Grove Estate Steynton,2023-08-13 01:10:00+00:00,feeder,,L1 Current (Max),A,27.75
603909,Grove Estate Steynton,2023-08-13 01:10:00+00:00,feeder,,L1 Current (RMS),A,27.75
603909,Grove Estate Steynton,2023-08-13 01:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 01:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-23.5
603909,Grove Estate Steynton,2023-08-13 01:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 01:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-20.0
603909,Grove Estate Steynton,2023-08-13 01:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 01:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-17.44
603909,Grove Estate Steynton,2023-08-13 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 01:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.09847
603909,Grove Estate Steynton,2023-08-13 01:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.0573
603909,Grove Estate Steynton,2023-08-13 01:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.04079
603909,Grove Estate Steynton,2023-08-13 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 01:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 01:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 01:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 01:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 01:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 01:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 01:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 01:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 01:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 01:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 01:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-15.75
603909,Grove Estate Steynton,2023-08-13 01:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 01:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.94
603909,Grove Estate Steynton,2023-08-13 01:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 01:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.25
603909,Grove Estate Steynton,2023-08-13 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 01:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8794200000000001
603909,Grove Estate Steynton,2023-08-13 01:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95645
603909,Grove Estate Steynton,2023-08-13 01:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8880299999999999
603909,Grove Estate Steynton,2023-08-13 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-13 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-13 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-13 01:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 01:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 01:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 01:10:00+00:00,feeder,20.0,L3 Current (Min),A,10.12
603909,Grove Estate Steynton,2023-08-13 01:10:00+00:00,feeder,20.0,L3 Current (Max),A,10.25
603909,Grove Estate Steynton,2023-08-13 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.12
603909,Grove Estate Steynton,2023-08-13 01:10:00+00:00,feeder,20.0,L2 Current (Min),A,21.88
603909,Grove Estate Steynton,2023-08-13 01:10:00+00:00,feeder,20.0,L2 Current (Max),A,21.88
603909,Grove Estate Steynton,2023-08-13 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,21.88
603909,Grove Estate Steynton,2023-08-13 01:10:00+00:00,feeder,20.0,L1 Current (Min),A,25.12
603909,Grove Estate Steynton,2023-08-13 01:10:00+00:00,feeder,20.0,L1 Current (Max),A,25.12
603909,Grove Estate Steynton,2023-08-13 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,25.12
603909,Grove Estate Steynton,2023-08-13 01:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 01:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.19
603909,Grove Estate Steynton,2023-08-13 01:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 01:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-18.31
603909,Grove Estate Steynton,2023-08-13 01:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 01:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.62
603909,Grove Estate Steynton,2023-08-13 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 01:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9797100000000001
603909,Grove Estate Steynton,2023-08-13 01:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8801899999999999
603909,Grove Estate Steynton,2023-08-13 01:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94885
603909,Grove Estate Steynton,2023-08-13 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-13 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-13 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-13 01:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 01:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 01:10:00+00:00,feeder,10.0,L3 Current (Min),A,40.25
603909,Grove Estate Steynton,2023-08-13 01:10:00+00:00,feeder,10.0,L3 Current (Max),A,40.38
603909,Grove Estate Steynton,2023-08-13 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,40.25
603909,Grove Estate Steynton,2023-08-13 01:10:00+00:00,feeder,10.0,L2 Current (Min),A,9.75
603909,Grove Estate Steynton,2023-08-13 01:10:00+00:00,feeder,10.0,L2 Current (Max),A,9.75
603909,Grove Estate Steynton,2023-08-13 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.75
603909,Grove Estate Steynton,2023-08-13 01:10:00+00:00,feeder,10.0,L1 Current (Min),A,6.75
603909,Grove Estate Steynton,2023-08-13 01:10:00+00:00,feeder,10.0,L1 Current (Max),A,7.0
603909,Grove Estate Steynton,2023-08-13 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.88
603909,Grove Estate Steynton,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage (Min),V,239.53
603909,Grove Estate Steynton,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage (Max),V,239.59
603909,Grove Estate Steynton,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.58
603909,Grove Estate Steynton,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage (Min),V,238.8
603909,Grove Estate Steynton,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage (Max),V,238.81
603909,Grove Estate Steynton,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.8
603909,Grove Estate Steynton,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage (Min),V,238.5
603909,Grove Estate Steynton,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage (Max),V,238.58
603909,Grove Estate Steynton,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.53
603909,Grove Estate Steynton,2023-08-13 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 01:10:00+00:00,busbar,,L3 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-13 01:10:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-13 01:10:00+00:00,busbar,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-13 01:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 01:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 01:10:00+00:00,busbar,,L3 Current (Min),A,67.75
603909,Grove Estate Steynton,2023-08-13 01:10:00+00:00,busbar,,L3 Current (Max),A,68.12
603909,Grove Estate Steynton,2023-08-13 01:10:00+00:00,busbar,,L3 Current (RMS),A,68.0
603909,Grove Estate Steynton,2023-08-13 01:10:00+00:00,busbar,,L2 Current (Min),A,55.75
603909,Grove Estate Steynton,2023-08-13 01:10:00+00:00,busbar,,L2 Current (Max),A,56.0
603909,Grove Estate Steynton,2023-08-13 01:10:00+00:00,busbar,,L2 Current (RMS),A,55.88
603909,Grove Estate Steynton,2023-08-13 01:10:00+00:00,busbar,,L1 Current (Min),A,58.75
603909,Grove Estate Steynton,2023-08-13 01:10:00+00:00,busbar,,L1 Current (Max),A,59.0
603909,Grove Estate Steynton,2023-08-13 01:10:00+00:00,busbar,,L1 Current (RMS),A,59.0
603909,Grove Estate Steynton,2023-08-13 01:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 01:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 01:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 01:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.88
603909,Grove Estate Steynton,2023-08-13 01:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 01:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.56
603909,Grove Estate Steynton,2023-08-13 01:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 01:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.62
603909,Grove Estate Steynton,2023-08-13 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 01:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.97305
603909,Grove Estate Steynton,2023-08-13 01:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.97449
603909,Grove Estate Steynton,2023-08-13 01:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.97165
603909,Grove Estate Steynton,2023-08-13 01:00:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-13 01:00:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-13 01:00:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-13 01:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 01:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 01:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 01:00:00+00:00,feeder,,L3 Current (Min),A,20.88
603909,Grove Estate Steynton,2023-08-13 01:00:00+00:00,feeder,,L3 Current (Max),A,21.0
603909,Grove Estate Steynton,2023-08-13 01:00:00+00:00,feeder,,L3 Current (RMS),A,21.0
603909,Grove Estate Steynton,2023-08-13 01:00:00+00:00,feeder,,L2 Current (Min),A,22.75
603909,Grove Estate Steynton,2023-08-13 01:00:00+00:00,feeder,,L2 Current (Max),A,22.88
603909,Grove Estate Steynton,2023-08-13 01:00:00+00:00,feeder,,L2 Current (RMS),A,22.88
603909,Grove Estate Steynton,2023-08-13 01:00:00+00:00,feeder,,L1 Current (Min),A,27.25
603909,Grove Estate Steynton,2023-08-13 01:00:00+00:00,feeder,,L1 Current (Max),A,27.25
603909,Grove Estate Steynton,2023-08-13 01:00:00+00:00,feeder,,L1 Current (RMS),A,27.25
603909,Grove Estate Steynton,2023-08-13 01:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 01:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,29.56
603909,Grove Estate Steynton,2023-08-13 01:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 01:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,10.75
603909,Grove Estate Steynton,2023-08-13 01:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 01:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-21.81
603909,Grove Estate Steynton,2023-08-13 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 01:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.10924
603909,Grove Estate Steynton,2023-08-13 01:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.010329999999999999
603909,Grove Estate Steynton,2023-08-13 01:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.15962
603909,Grove Estate Steynton,2023-08-13 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-13 01:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 01:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 01:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 01:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 01:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 01:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 01:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 01:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 01:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 01:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 01:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-14.06
603909,Grove Estate Steynton,2023-08-13 01:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 01:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.94
603909,Grove Estate Steynton,2023-08-13 01:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 01:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.94
603909,Grove Estate Steynton,2023-08-13 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 01:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8852200000000001
603909,Grove Estate Steynton,2023-08-13 01:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95862
603909,Grove Estate Steynton,2023-08-13 01:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.89465
603909,Grove Estate Steynton,2023-08-13 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-13 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-13 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-13 01:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 01:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 01:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 01:00:00+00:00,feeder,20.0,L3 Current (Min),A,11.25
603909,Grove Estate Steynton,2023-08-13 01:00:00+00:00,feeder,20.0,L3 Current (Max),A,11.62
603909,Grove Estate Steynton,2023-08-13 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.5
603909,Grove Estate Steynton,2023-08-13 01:00:00+00:00,feeder,20.0,L2 Current (Min),A,21.0
603909,Grove Estate Steynton,2023-08-13 01:00:00+00:00,feeder,20.0,L2 Current (Max),A,21.12
603909,Grove Estate Steynton,2023-08-13 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,21.0
603909,Grove Estate Steynton,2023-08-13 01:00:00+00:00,feeder,20.0,L1 Current (Min),A,24.88
603909,Grove Estate Steynton,2023-08-13 01:00:00+00:00,feeder,20.0,L1 Current (Max),A,24.88
603909,Grove Estate Steynton,2023-08-13 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,24.88
603909,Grove Estate Steynton,2023-08-13 01:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 01:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.19
603909,Grove Estate Steynton,2023-08-13 01:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 01:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-7.44
603909,Grove Estate Steynton,2023-08-13 01:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 01:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,9.25
603909,Grove Estate Steynton,2023-08-13 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 01:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9895299999999999
603909,Grove Estate Steynton,2023-08-13 01:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9303899999999999
603909,Grove Estate Steynton,2023-08-13 01:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95639
603909,Grove Estate Steynton,2023-08-13 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-13 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-13 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-13 01:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 01:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 01:00:00+00:00,feeder,10.0,L3 Current (Min),A,50.25
603909,Grove Estate Steynton,2023-08-13 01:00:00+00:00,feeder,10.0,L3 Current (Max),A,50.38
603909,Grove Estate Steynton,2023-08-13 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,50.25
603909,Grove Estate Steynton,2023-08-13 01:00:00+00:00,feeder,10.0,L2 Current (Min),A,10.62
603909,Grove Estate Steynton,2023-08-13 01:00:00+00:00,feeder,10.0,L2 Current (Max),A,10.75
603909,Grove Estate Steynton,2023-08-13 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.75
603909,Grove Estate Steynton,2023-08-13 01:00:00+00:00,feeder,10.0,L1 Current (Min),A,8.38
603909,Grove Estate Steynton,2023-08-13 01:00:00+00:00,feeder,10.0,L1 Current (Max),A,8.5
603909,Grove Estate Steynton,2023-08-13 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.38
603909,Grove Estate Steynton,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage (Min),V,239.92
603909,Grove Estate Steynton,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage (Max),V,240.02
603909,Grove Estate Steynton,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.97
603909,Grove Estate Steynton,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage (Min),V,239.2
603909,Grove Estate Steynton,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage (Max),V,239.39
603909,Grove Estate Steynton,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.3
603909,Grove Estate Steynton,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage (Min),V,238.78
603909,Grove Estate Steynton,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage (Max),V,238.83
603909,Grove Estate Steynton,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.8
603909,Grove Estate Steynton,2023-08-13 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-13 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-13 01:00:00+00:00,busbar,,L3 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-13 01:00:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-13 01:00:00+00:00,busbar,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-13 01:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 01:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 01:00:00+00:00,busbar,,L3 Current (Min),A,81.75
603909,Grove Estate Steynton,2023-08-13 01:00:00+00:00,busbar,,L3 Current (Max),A,82.0
603909,Grove Estate Steynton,2023-08-13 01:00:00+00:00,busbar,,L3 Current (RMS),A,81.88
603909,Grove Estate Steynton,2023-08-13 01:00:00+00:00,busbar,,L2 Current (Min),A,53.88
603909,Grove Estate Steynton,2023-08-13 01:00:00+00:00,busbar,,L2 Current (Max),A,54.25
603909,Grove Estate Steynton,2023-08-13 01:00:00+00:00,busbar,,L2 Current (RMS),A,54.12
603909,Grove Estate Steynton,2023-08-13 01:00:00+00:00,busbar,,L1 Current (Min),A,59.5
603909,Grove Estate Steynton,2023-08-13 01:00:00+00:00,busbar,,L1 Current (Max),A,59.62
603909,Grove Estate Steynton,2023-08-13 01:00:00+00:00,busbar,,L1 Current (RMS),A,59.62
603909,Grove Estate Steynton,2023-08-13 01:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 01:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-13 00:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 00:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.31
603909,Grove Estate Steynton,2023-08-13 00:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 00:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.56
603909,Grove Estate Steynton,2023-08-13 00:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 00:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.38
603909,Grove Estate Steynton,2023-08-13 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 00:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9552
603909,Grove Estate Steynton,2023-08-13 00:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9801
603909,Grove Estate Steynton,2023-08-13 00:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9781799999999999
603909,Grove Estate Steynton,2023-08-13 00:50:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-13 00:50:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-13 00:50:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-13 00:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-13 00:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-13 00:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-13 00:50:00+00:00,feeder,,L3 Current (Min),A,16.25
603909,Grove Estate Steynton,2023-08-13 00:50:00+00:00,feeder,,L3 Current (Max),A,16.38
603909,Grove Estate Steynton,2023-08-13 00:50:00+00:00,feeder,,L3 Current (RMS),A,16.25
603909,Grove Estate Steynton,2023-08-13 00:50:00+00:00,feeder,,L2 Current (Min),A,23.88
603909,Grove Estate Steynton,2023-08-13 00:50:00+00:00,feeder,,L2 Current (Max),A,24.0
603909,Grove Estate Steynton,2023-08-13 00:50:00+00:00,feeder,,L2 Current (RMS),A,23.88
603909,Grove Estate Steynton,2023-08-13 00:50:00+00:00,feeder,,L1 Current (Min),A,28.38
603909,Grove Estate Steynton,2023-08-13 00:50:00+00:00,feeder,,L1 Current (Max),A,28.38
603909,Grove Estate Steynton,2023-08-13 00:50:00+00:00,feeder,,L1 Current (RMS),A,28.38
603909,Grove Estate Steynton,2023-08-13 00:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 00:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,59.37
603909,Grove Estate Steynton,2023-08-13 00:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 00:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,105.0
603909,Grove Estate Steynton,2023-08-13 00:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-13 00:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-5.0
603909,Grove Estate Steynton,2023-08-13 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-13 00:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.12212
